Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,128.5,17.0,5.5,8.5,28.5,13.27,0.0
2017,1,1,8,0,257.0,34.0,5.6,9.0,57.0,26.43,15.45
2017,1,1,8,15,359.5,44.0,5.8,9.0,95.0,36.26,26.23
2017,1,1,8,30,462.0,54.0,6.0,9.0,133.0,44.03,33.84
2017,1,1,8,45,537.5,59.5,6.25,9.0,174.0,47.78,37.62
2017,1,1,9,0,613.0,65.0,6.5,9.0,215.0,51.66,41.36
2017,1,1,9,15,656.0,69.5,6.6,9.0,253.5,54.56,44.1
2017,1,1,9,30,699.0,74.0,6.7,9.0,292.0,57.51,46.81
2017,1,1,9,45,736.0,75.5,6.8,9.5,327.5,58.18,47.3
2017,1,1,10,0,773.0,77.0,6.9,10.0,363.0,64.3,52.67
2017,1,1,10,15,792.5,79.5,6.95,10.0,392.0,65.83,53.98
2017,1,1,10,30,812.0,82.0,7.0,10.0,421.0,76.43,53.44
2017,1,1,10,45,828.5,82.5,7.1,10.0,443.5,124.61,72.01
2017,1,1,11,0,845.0,83.0,7.2,10.0,466.0,173.7,105.46
2017,1,1,11,15,852.0,84.0,7.2,10.0,480.5,222.16,146.29
2017,1,1,11,30,859.0,85.0,7.2,10.0,495.0,270.1,190.36
2017,1,1,11,45,864.5,84.5,7.25,10.0,502.5,315.57,233.95
2017,1,1,12,0,870.0,84.0,7.3,10.0,510.0,359.88,276.89
2017,1,1,12,15,869.0,84.0,7.25,10.0,509.5,400.92,316.89
2017,1,1,12,30,868.0,84.0,7.2,10.0,509.0,439.87,354.51
2017,1,1,12,45,856.0,85.5,7.2,10.5,499.0,473.16,386.17
2017,1,1,13,0,844.0,87.0,7.2,11.0,489.0,503.34,414.42
2017,1,1,13,15,835.0,86.0,7.15,10.5,473.5,529.36,440.11
2017,1,1,13,30,826.0,85.0,7.1,10.0,458.0,552.28,462.81
2017,1,1,13,45,814.0,83.0,7.1,10.0,435.5,569.28,479.51
2017,1,1,14,0,802.0,81.0,7.1,10.0,413.0,582.91,493.1
2017,1,1,14,15,782.0,78.5,7.05,10.0,384.0,587.73,499.03
2017,1,1,14,30,762.0,76.0,7.0,10.0,355.0,588.92,501.64
2017,1,1,14,45,734.5,72.5,6.95,10.0,321.0,584.34,498.99
2017,1,1,15,0,707.0,69.0,6.9,10.0,287.0,573.34,490.6
2017,1,1,15,15,665.0,65.0,6.6,9.5,248.5,548.89,470.76
2017,1,1,15,30,623.0,61.0,6.3,9.0,210.0,521.38,447.27
2017,1,1,15,45,554.0,55.0,6.0,9.0,169.5,470.73,402.25
2017,1,1,16,0,485.0,49.0,5.7,9.0,129.0,417.86,353.69
2017,1,1,16,15,379.0,40.0,5.45,8.5,91.0,336.12,278.68
2017,1,1,16,30,273.0,31.0,5.2,8.0,53.0,252.99,182.21
2017,1,1,16,45,136.5,15.5,5.0,8.0,26.5,99.61,0.0
2017,1,1,17,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,7,45,4.5,15.0,1.8,7.5,15.5,12.38,0.0
2017,1,2,8,0,9.0,30.0,1.8,8.0,31.0,24.06,13.65
2017,1,2,8,15,31.5,47.5,1.8,8.0,52.5,37.18,27.21
2017,1,2,8,30,54.0,65.0,1.8,8.0,74.0,50.09,39.46
2017,1,2,8,45,70.0,82.5,1.85,8.5,98.0,61.67,50.26
2017,1,2,9,0,86.0,100.0,1.9,9.0,122.0,73.71,61.29
2017,1,2,9,15,96.0,116.5,2.05,9.0,144.0,84.84,71.44
2017,1,2,9,30,106.0,133.0,2.2,9.0,166.0,95.68,81.21
2017,1,2,9,45,120.0,145.0,2.4,9.0,186.0,103.74,88.39
2017,1,2,10,0,134.0,157.0,2.6,9.0,206.0,111.61,95.33
2017,1,2,10,15,426.5,127.5,2.85,9.0,302.5,89.01,74.99
2017,1,2,10,30,719.0,98.0,3.1,9.0,399.0,79.69,57.7
2017,1,2,10,45,558.5,133.5,3.35,9.0,374.5,135.02,90.82
2017,1,2,11,0,398.0,169.0,3.6,9.0,350.0,174.19,125.84
2017,1,2,11,15,464.5,160.5,3.7,9.0,378.0,206.0,149.55
2017,1,2,11,30,531.0,152.0,3.8,9.0,406.0,243.24,180.18
2017,1,2,11,45,515.0,163.5,3.95,9.0,413.0,278.67,213.63
2017,1,2,12,0,499.0,175.0,4.1,9.0,420.0,312.12,245.37
2017,1,2,12,15,282.5,193.0,4.1,9.0,332.0,271.69,219.45
2017,1,2,12,30,66.0,211.0,4.1,9.0,244.0,206.59,169.66
2017,1,2,12,45,94.0,212.0,4.1,9.0,258.0,225.93,186.31
2017,1,2,13,0,122.0,213.0,4.1,9.0,272.0,254.29,210.53
2017,1,2,13,15,124.0,206.5,4.1,9.0,264.5,258.15,214.45
2017,1,2,13,30,126.0,200.0,4.1,9.0,257.0,261.6,218.08
2017,1,2,13,45,243.5,178.5,4.1,9.0,282.0,325.44,273.11
2017,1,2,14,0,361.0,157.0,4.1,9.0,307.0,383.98,323.69
2017,1,2,14,15,453.0,130.0,4.05,9.0,305.5,436.88,369.12
2017,1,2,14,30,545.0,103.0,4.0,9.0,304.0,484.31,409.92
2017,1,2,14,45,507.5,101.5,3.95,9.0,275.0,463.97,393.92
2017,1,2,15,0,470.0,100.0,3.9,9.0,246.0,447.4,380.64
2017,1,2,15,15,526.0,82.0,3.65,8.5,226.0,475.74,405.17
2017,1,2,15,30,582.0,64.0,3.4,8.0,206.0,498.08,423.65
2017,1,2,15,45,521.0,57.5,3.2,8.0,166.5,452.12,383.32
2017,1,2,16,0,460.0,51.0,3.0,8.0,127.0,403.93,339.77
2017,1,2,16,15,357.5,41.5,2.9,8.0,90.0,323.93,267.34
2017,1,2,16,30,255.0,32.0,2.8,8.0,53.0,243.96,178.31
2017,1,2,16,45,127.5,16.0,2.75,8.0,26.5,121.78,0.0
2017,1,2,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,7.0,6.05,9.0,7.0,5.75,0.0
2017,1,3,8,0,0.0,14.0,6.3,9.0,14.0,11.52,3.53
2017,1,3,8,15,0.0,23.5,6.4,9.0,23.5,19.38,11.4
2017,1,3,8,30,0.0,33.0,6.5,9.0,33.0,27.25,18.82
2017,1,3,8,45,0.0,43.0,6.65,9.5,43.0,35.56,26.53
2017,1,3,9,0,0.0,53.0,6.8,10.0,53.0,43.85,34.14
2017,1,3,9,15,0.0,62.5,7.05,10.0,62.5,51.46,41.12
2017,1,3,9,30,0.0,72.0,7.3,10.0,72.0,59.01,47.98
2017,1,3,9,45,0.0,80.0,7.6,10.5,80.0,65.38,53.6
2017,1,3,10,0,0.0,88.0,7.9,11.0,88.0,71.69,59.11
2017,1,3,10,15,0.0,93.5,8.1,11.0,93.5,76.11,62.99
2017,1,3,10,30,0.0,99.0,8.3,11.0,99.0,80.52,66.85
2017,1,3,10,45,0.0,54.5,8.55,11.5,54.5,45.12,33.26
2017,1,3,11,0,0.0,10.0,8.8,12.0,10.0,8.24,1.44
2017,1,3,11,15,0.0,72.5,8.9,12.0,72.5,60.14,45.98
2017,1,3,11,30,0.0,135.0,9.0,12.0,135.0,110.12,88.46
2017,1,3,11,45,0.0,71.5,9.15,12.0,71.5,59.32,45.18
2017,1,3,12,0,0.0,8.0,9.3,12.0,8.0,6.6,0.01
2017,1,3,12,15,0.0,74.5,9.3,12.0,74.5,61.83,47.32
2017,1,3,12,30,0.0,141.0,9.3,12.0,141.0,117.32,94.48
2017,1,3,12,45,0.0,133.5,9.3,12.0,133.5,111.55,89.61
2017,1,3,13,0,0.0,126.0,9.3,12.0,126.0,105.63,84.64
2017,1,3,13,15,0.0,110.5,9.35,12.0,110.5,92.6,73.64
2017,1,3,13,30,0.0,95.0,9.4,12.0,95.0,79.36,62.43
2017,1,3,13,45,10.0,127.0,9.45,12.0,131.0,114.15,92.33
2017,1,3,14,0,20.0,159.0,9.5,12.0,167.0,152.25,125.03
2017,1,3,14,15,10.0,104.0,9.6,12.0,108.0,94.98,76.25
2017,1,3,14,30,0.0,49.0,9.7,12.0,49.0,40.53,29.37
2017,1,3,14,45,0.0,44.5,9.8,12.0,44.5,36.78,26.18
2017,1,3,15,0,0.0,40.0,9.9,12.0,40.0,33.04,22.96
2017,1,3,15,15,0.0,34.5,10.05,12.0,34.5,28.47,18.99
2017,1,3,15,30,0.0,29.0,10.2,12.0,29.0,23.91,15.0
2017,1,3,15,45,0.0,23.5,10.35,12.0,23.5,19.36,10.98
2017,1,3,16,0,0.0,18.0,10.5,12.0,18.0,14.81,6.95
2017,1,3,16,15,0.0,12.5,10.65,12.0,12.5,10.27,2.9
2017,1,3,16,30,0.0,7.0,10.8,12.0,7.0,5.74,0.0
2017,1,3,16,45,0.0,3.5,11.0,12.0,3.5,2.87,0.0
2017,1,3,17,0,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,11.25,12.5,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,9.5,2.75,11.0,9.5,7.82,0.0
2017,1,4,8,0,0.0,19.0,2.8,11.0,19.0,15.67,6.77
2017,1,4,8,15,0.0,32.5,2.8,11.0,32.5,26.78,17.78
2017,1,4,8,30,0.0,46.0,2.8,11.0,46.0,37.46,27.77
2017,1,4,8,45,0.0,60.0,2.8,11.0,60.0,48.38,37.9
2017,1,4,9,0,0.0,74.0,2.8,11.0,74.0,59.19,47.82
2017,1,4,9,15,0.0,87.0,2.8,11.0,87.0,69.18,56.91
2017,1,4,9,30,0.0,100.0,2.8,11.0,100.0,79.06,65.79
2017,1,4,9,45,0.0,112.5,2.8,11.0,112.5,88.48,74.16
2017,1,4,10,0,0.0,125.0,2.8,11.0,125.0,97.78,82.36
2017,1,4,10,15,0.0,111.5,2.95,11.0,111.5,89.12,74.53
2017,1,4,10,30,0.0,98.0,3.1,11.0,98.0,79.79,66.13
2017,1,4,10,45,1.5,127.0,3.3,11.0,128.0,101.84,81.78
2017,1,4,11,0,3.0,156.0,3.5,11.0,158.0,124.21,100.51
2017,1,4,11,15,1.5,141.5,3.65,11.0,142.5,114.59,92.34
2017,1,4,11,30,0.0,127.0,3.8,11.0,127.0,103.89,83.3
2017,1,4,11,45,0.0,112.5,4.0,11.0,112.5,92.8,73.87
2017,1,4,12,0,0.0,98.0,4.2,11.0,98.0,81.24,64.04
2017,1,4,12,15,0.0,112.0,4.2,11.0,112.0,92.88,73.93
2017,1,4,12,30,0.0,126.0,4.2,11.0,126.0,104.78,84.02
2017,1,4,12,45,0.0,125.5,4.25,11.0,125.5,104.75,84.02
2017,1,4,13,0,0.0,125.0,4.3,11.0,125.0,104.74,84.07
2017,1,4,13,15,0.0,98.5,4.3,10.5,98.5,82.21,65.1
2017,1,4,13,30,0.0,72.0,4.3,10.0,72.0,59.72,46.01
2017,1,4,13,45,0.0,39.0,4.3,10.0,39.0,32.24,22.35
2017,1,4,14,0,0.0,6.0,4.3,10.0,6.0,4.94,0.0
2017,1,4,14,15,0.0,6.5,4.2,10.0,6.5,5.35,0.0
2017,1,4,14,30,0.0,7.0,4.1,10.0,7.0,5.76,0.0
2017,1,4,14,45,0.0,6.0,4.05,10.0,6.0,4.93,0.0
2017,1,4,15,0,0.0,5.0,4.0,10.0,5.0,4.11,0.0
2017,1,4,15,15,0.0,4.5,3.85,10.0,4.5,3.7,0.0
2017,1,4,15,30,0.0,4.0,3.7,10.0,4.0,3.28,0.0
2017,1,4,15,45,0.0,3.0,3.6,10.0,3.0,2.46,0.0
2017,1,4,16,0,0.0,2.0,3.5,10.0,2.0,1.64,0.0
2017,1,4,16,15,0.0,1.5,3.4,9.5,1.5,1.23,0.0
2017,1,4,16,30,0.0,1.0,3.3,9.0,1.0,0.82,0.0
2017,1,4,16,45,0.0,0.5,3.25,9.0,0.5,0.41,0.0
2017,1,4,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,5,7,45,201.0,13.0,4.45,7.5,30.5,10.53,0.0
2017,1,5,8,0,402.0,26.0,4.6,8.0,61.0,23.54,13.2
2017,1,5,8,15,496.0,33.0,4.7,8.0,101.0,29.57,20.46
2017,1,5,8,30,590.0,40.0,4.8,8.0,141.0,35.63,26.46
2017,1,5,8,45,651.5,44.0,4.9,8.0,182.5,38.87,29.72
2017,1,5,9,0,713.0,48.0,5.0,8.0,224.0,42.19,32.93
2017,1,5,9,15,750.0,51.5,4.95,8.0,263.0,44.95,35.53
2017,1,5,9,30,787.0,55.0,4.9,8.0,302.0,47.73,38.08
2017,1,5,9,45,812.5,57.5,4.9,8.5,337.0,49.6,39.69
2017,1,5,10,0,838.0,60.0,4.9,9.0,372.0,51.49,41.27
2017,1,5,10,15,855.5,61.5,4.85,9.0,401.5,58.61,47.66
2017,1,5,10,30,873.0,63.0,4.8,9.0,431.0,66.61,54.81
2017,1,5,10,45,884.0,65.0,4.75,9.5,453.5,118.0,65.21
2017,1,5,11,0,895.0,67.0,4.7,10.0,476.0,169.63,99.68
2017,1,5,11,15,902.5,67.5,4.7,10.0,491.5,219.47,141.15
2017,1,5,11,30,910.0,68.0,4.7,10.0,507.0,268.69,186.08
2017,1,5,11,45,912.0,69.0,4.7,10.0,515.0,316.01,231.19
2017,1,5,12,0,914.0,70.0,4.7,10.0,523.0,361.83,275.27
2017,1,5,12,15,914.5,70.0,4.65,10.0,523.0,404.48,316.29
2017,1,5,12,30,915.0,70.0,4.6,10.0,523.0,445.09,354.89
2017,1,5,12,45,915.0,68.5,4.6,10.0,516.0,481.81,389.63
2017,1,5,13,0,915.0,67.0,4.6,10.0,509.0,516.05,421.62
2017,1,5,13,15,908.0,66.0,4.5,10.0,494.0,544.62,448.14
2017,1,5,13,30,901.0,65.0,4.4,10.0,479.0,570.06,471.51
2017,1,5,13,45,888.0,64.5,4.3,10.0,456.5,589.46,489.5
2017,1,5,14,0,875.0,64.0,4.2,10.0,434.0,605.41,504.3
2017,1,5,14,15,858.5,62.5,4.1,10.0,405.5,614.62,513.37
2017,1,5,14,30,842.0,61.0,4.0,10.0,377.0,625.3,523.17
2017,1,5,14,45,816.5,59.0,3.95,10.0,342.5,621.41,521.36
2017,1,5,15,0,791.0,57.0,3.9,10.0,308.0,613.9,516.23
2017,1,5,15,15,756.0,53.5,3.65,9.5,269.0,594.76,501.53
2017,1,5,15,30,721.0,50.0,3.4,9.0,230.0,572.31,483.16
2017,1,5,15,45,665.0,45.5,3.2,9.0,188.5,531.49,447.83
2017,1,5,16,0,609.0,41.0,3.0,9.0,147.0,488.01,408.53
2017,1,5,16,15,520.5,34.0,2.95,8.5,107.0,418.28,345.99
2017,1,5,16,30,432.0,27.0,2.9,8.0,67.0,347.84,267.63
2017,1,5,16,45,216.0,13.5,2.9,7.5,33.5,180.87,0.0
2017,1,5,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,6,7,45,194.5,14.0,3.05,3.5,31.0,11.38,0.0
2017,1,6,8,0,389.0,28.0,3.1,4.0,62.0,23.31,13.33
2017,1,6,8,15,481.5,35.5,3.2,4.0,102.0,29.22,20.55
2017,1,6,8,30,574.0,43.0,3.3,4.0,142.0,35.15,26.5
2017,1,6,8,45,626.5,49.0,3.45,4.5,182.5,43.14,34.1
2017,1,6,9,0,679.0,55.0,3.6,5.0,223.0,47.97,38.67
2017,1,6,9,15,715.5,59.0,3.55,5.0,261.0,50.94,41.5
2017,1,6,9,30,752.0,63.0,3.5,5.0,299.0,53.93,44.28
2017,1,6,9,45,776.0,65.5,3.45,5.5,333.0,55.6,45.69
2017,1,6,10,0,800.0,68.0,3.4,6.0,367.0,57.3,47.1
2017,1,6,10,15,792.5,68.5,3.4,6.0,383.5,57.12,46.87
2017,1,6,10,30,785.0,69.0,3.4,6.0,400.0,62.55,51.75
2017,1,6,10,45,783.0,73.5,3.4,6.5,418.5,111.09,63.61
2017,1,6,11,0,781.0,78.0,3.4,7.0,437.0,158.8,96.53
2017,1,6,11,15,821.5,77.5,3.35,7.0,466.0,208.86,136.99
2017,1,6,11,30,862.0,77.0,3.3,7.0,495.0,261.77,183.57
2017,1,6,11,45,870.5,75.5,3.3,7.5,503.0,307.51,226.63
2017,1,6,12,0,879.0,74.0,3.3,8.0,511.0,354.13,270.49
2017,1,6,12,15,877.0,74.0,3.25,8.0,510.0,394.54,309.44
2017,1,6,12,30,875.0,74.0,3.2,8.0,509.0,432.78,345.86
2017,1,6,12,45,705.0,114.0,3.2,8.5,461.5,432.44,350.9
2017,1,6,13,0,535.0,154.0,3.2,9.0,414.0,413.59,339.02
2017,1,6,13,15,470.5,162.5,3.15,9.0,386.5,411.74,339.97
2017,1,6,13,30,406.0,171.0,3.1,9.0,359.0,404.57,335.77
2017,1,6,13,45,487.5,145.5,3.05,9.0,361.0,443.15,369.37
2017,1,6,14,0,569.0,120.0,3.0,9.0,363.0,488.49,408.07
2017,1,6,14,15,401.0,137.5,3.0,9.0,303.0,413.58,347.41
2017,1,6,14,30,233.0,155.0,3.0,9.0,243.0,325.21,274.15
2017,1,6,14,45,217.0,143.5,3.0,9.0,220.0,310.67,262.96
2017,1,6,15,0,201.0,132.0,3.0,9.0,197.0,294.76,250.03
2017,1,6,15,15,188.5,116.5,2.9,9.0,171.5,274.84,233.45
2017,1,6,15,30,176.0,101.0,2.8,9.0,146.0,253.64,215.31
2017,1,6,15,45,157.0,84.5,2.75,9.0,119.0,225.45,190.61
2017,1,6,16,0,138.0,68.0,2.7,9.0,92.0,196.16,164.25
2017,1,6,16,15,106.0,51.0,2.7,8.5,66.5,156.33,128.12
2017,1,6,16,30,74.0,34.0,2.7,8.0,41.0,115.32,87.1
2017,1,6,16,45,37.0,17.0,2.75,8.0,20.5,48.12,0.0
2017,1,6,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,9.5,10.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,10.2,11.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,1,7,7,45,20.5,16.0,10.75,12.5,18.0,13.04,0.0
2017,1,7,8,0,41.0,32.0,10.9,13.0,36.0,25.22,14.21
2017,1,7,8,15,79.0,49.5,10.8,13.0,61.5,38.2,27.45
2017,1,7,8,30,117.0,67.0,10.7,13.0,87.0,50.95,39.38
2017,1,7,8,45,146.0,83.0,10.65,13.5,115.0,62.51,50.01
2017,1,7,9,0,175.0,99.0,10.6,14.0,143.0,72.3,58.9
2017,1,7,9,15,191.5,114.5,10.35,14.0,169.0,82.58,68.18
2017,1,7,9,30,208.0,130.0,10.1,14.0,195.0,92.6,77.11
2017,1,7,9,45,227.0,141.0,9.85,14.0,219.5,99.65,83.32
2017,1,7,10,0,246.0,152.0,9.6,14.0,244.0,106.55,89.32
2017,1,7,10,15,126.0,150.5,9.3,14.0,198.0,108.63,91.03
2017,1,7,10,30,6.0,149.0,9.0,14.0,152.0,115.7,97.12
2017,1,7,10,45,65.5,176.5,8.75,14.0,206.5,136.26,107.74
2017,1,7,11,0,125.0,204.0,8.5,14.0,261.0,165.94,129.17
2017,1,7,11,15,109.5,209.5,8.2,14.0,261.0,179.93,141.36
2017,1,7,11,30,94.0,215.0,7.9,14.0,261.0,189.72,150.49
2017,1,7,11,45,49.0,191.5,7.6,14.0,215.5,168.06,134.48
2017,1,7,12,0,4.0,168.0,7.3,14.0,170.0,139.01,111.67
2017,1,7,12,15,18.0,184.0,7.2,14.0,193.5,158.36,127.61
2017,1,7,12,30,32.0,200.0,7.1,14.0,217.0,182.96,148.06
2017,1,7,12,45,126.0,207.5,7.0,14.0,270.0,241.45,196.35
2017,1,7,13,0,220.0,215.0,6.9,14.0,323.0,302.79,247.52
2017,1,7,13,15,186.0,210.5,6.75,14.0,300.0,293.36,240.72
2017,1,7,13,30,152.0,206.0,6.6,14.0,277.0,281.14,231.33
2017,1,7,13,45,84.0,182.5,6.5,14.0,221.5,217.6,178.82
2017,1,7,14,0,16.0,159.0,6.4,14.0,166.0,149.34,121.24
2017,1,7,14,15,38.5,158.0,6.2,14.0,173.0,174.97,143.45
2017,1,7,14,30,61.0,157.0,6.0,14.0,180.0,193.49,159.68
2017,1,7,14,45,57.5,143.5,5.85,14.0,164.0,181.49,149.83
2017,1,7,15,0,54.0,130.0,5.7,14.0,148.0,169.05,139.53
2017,1,7,15,15,48.0,114.5,5.4,13.5,129.0,151.96,125.28
2017,1,7,15,30,42.0,99.0,5.1,13.0,110.0,134.36,110.33
2017,1,7,15,45,34.5,82.5,4.8,13.0,90.5,113.81,92.34
2017,1,7,16,0,27.0,66.0,4.5,13.0,71.0,92.63,73.55
2017,1,7,16,15,13.5,49.0,4.1,13.0,51.5,65.72,49.58
2017,1,7,16,30,0.0,32.0,3.7,13.0,32.0,31.52,19.22
2017,1,7,16,45,0.0,16.0,3.35,13.0,16.0,13.21,0.0
2017,1,7,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,9.0,13.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,11.85,14.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,12.4,15.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,12.3,15.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,12.25,15.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,12.1,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,12.0,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,11.85,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,11.7,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,11.65,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,11.6,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,11.3,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,2.0,11.25,15.0,2.0,1.64,0.0
2017,1,8,8,0,0.0,4.0,11.2,15.0,4.0,3.28,0.0
2017,1,8,8,15,0.0,6.5,11.2,15.0,6.5,5.33,0.0
2017,1,8,8,30,0.0,9.0,11.2,15.0,9.0,7.39,0.84
2017,1,8,8,45,0.0,12.0,11.25,15.0,12.0,9.86,3.1
2017,1,8,9,0,0.0,15.0,11.3,15.0,15.0,12.34,5.35
2017,1,8,9,15,0.0,18.0,11.35,15.0,18.0,14.82,7.59
2017,1,8,9,30,0.0,21.0,11.4,15.0,21.0,17.3,9.82
2017,1,8,9,45,0.0,23.5,11.5,15.0,23.5,19.37,11.66
2017,1,8,10,0,0.0,26.0,11.6,15.0,26.0,21.44,13.49
2017,1,8,10,15,0.0,28.5,11.85,15.0,28.5,23.52,15.32
2017,1,8,10,30,0.0,31.0,12.1,15.0,31.0,25.6,17.14
2017,1,8,10,45,0.0,22.5,12.4,15.0,22.5,18.57,10.17
2017,1,8,11,0,0.0,14.0,12.7,15.0,14.0,11.55,4.17
2017,1,8,11,15,0.0,53.0,12.65,15.0,53.0,43.89,31.63
2017,1,8,11,30,0.0,92.0,12.6,15.0,92.0,76.21,58.91
2017,1,8,11,45,0.0,115.0,12.6,15.0,115.0,94.81,74.53
2017,1,8,12,0,0.0,138.0,12.6,15.0,138.0,113.68,90.34
2017,1,8,12,15,0.0,107.0,12.3,15.0,107.0,88.76,69.39
2017,1,8,12,30,0.0,76.0,12.0,15.0,76.0,63.08,47.77
2017,1,8,12,45,0.0,77.0,11.7,15.0,77.0,63.92,48.49
2017,1,8,13,0,0.0,78.0,11.4,15.0,78.0,64.75,49.22
2017,1,8,13,15,0.0,58.0,10.95,14.5,58.0,48.05,35.22
2017,1,8,13,30,0.0,38.0,10.5,14.0,38.0,31.42,21.17
2017,1,8,13,45,0.0,27.0,10.1,14.0,27.0,22.29,13.41
2017,1,8,14,0,0.0,16.0,9.7,14.0,16.0,13.19,5.64
2017,1,8,14,15,0.0,34.5,9.5,14.0,34.5,28.49,18.77
2017,1,8,14,30,0.0,53.0,9.3,14.0,53.0,43.86,31.96
2017,1,8,14,45,0.0,48.5,9.1,14.0,48.5,40.11,28.79
2017,1,8,15,0,0.0,44.0,8.9,14.0,44.0,36.36,25.61
2017,1,8,15,15,0.0,38.5,8.75,14.0,38.5,31.79,21.68
2017,1,8,15,30,0.0,33.0,8.6,14.0,33.0,27.23,17.73
2017,1,8,15,45,0.0,27.0,8.45,14.0,27.0,22.25,13.39
2017,1,8,16,0,0.0,21.0,8.3,14.0,21.0,17.29,9.02
2017,1,8,16,15,0.0,15.0,8.15,14.0,15.0,12.33,4.65
2017,1,8,16,30,0.0,9.0,8.0,14.0,9.0,7.39,0.2
2017,1,8,16,45,0.0,4.5,7.9,14.0,4.5,3.69,0.0
2017,1,8,17,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,7,45,9.5,15.5,3.3,11.5,16.5,12.84,0.0
2017,1,9,8,0,19.0,31.0,3.4,12.0,33.0,24.81,14.12
2017,1,9,8,15,44.0,49.0,3.45,12.0,56.0,38.28,27.72
2017,1,9,8,30,69.0,67.0,3.5,12.0,79.0,50.76,39.43
2017,1,9,8,45,86.0,84.5,3.6,12.0,103.5,63.11,50.87
2017,1,9,9,0,103.0,102.0,3.7,12.0,128.0,75.18,61.92
2017,1,9,9,15,113.0,118.5,3.7,12.0,151.0,86.32,71.98
2017,1,9,9,30,123.0,135.0,3.7,12.0,174.0,97.17,81.67
2017,1,9,9,45,142.0,147.0,3.75,12.5,197.0,105.31,88.65
2017,1,9,10,0,161.0,159.0,3.8,13.0,220.0,113.26,95.38
2017,1,9,10,15,208.0,168.0,3.9,13.0,253.0,119.68,100.89
2017,1,9,10,30,255.0,177.0,4.0,13.0,286.0,123.34,103.96
2017,1,9,10,45,254.5,187.5,4.15,13.0,301.0,149.53,112.47
2017,1,9,11,0,254.0,198.0,4.3,13.0,316.0,175.73,131.63
2017,1,9,11,15,449.0,160.5,4.45,13.0,377.5,201.38,144.21
2017,1,9,11,30,644.0,123.0,4.6,13.0,439.0,246.77,176.14
2017,1,9,11,45,412.0,175.0,4.75,13.0,378.0,258.08,197.14
2017,1,9,12,0,180.0,227.0,4.9,13.0,317.0,244.86,195.01
2017,1,9,12,15,219.5,223.0,5.0,13.0,333.5,269.09,215.58
2017,1,9,12,30,259.0,219.0,5.1,13.0,350.0,300.71,242.52
2017,1,9,12,45,203.0,220.5,5.2,13.0,322.0,287.18,233.42
2017,1,9,13,0,147.0,222.0,5.3,13.0,294.0,273.86,223.78
2017,1,9,13,15,73.5,184.0,5.3,13.0,220.0,202.01,165.11
2017,1,9,13,30,0.0,146.0,5.3,13.0,146.0,124.41,100.03
2017,1,9,13,45,1.5,147.5,5.35,13.0,148.5,127.78,103.08
2017,1,9,14,0,3.0,149.0,5.4,13.0,151.0,131.61,106.48
2017,1,9,14,15,1.5,106.0,5.35,13.0,107.0,91.25,72.46
2017,1,9,14,30,0.0,63.0,5.3,13.0,63.0,52.19,39.24
2017,1,9,14,45,0.0,57.0,5.3,13.0,57.0,47.19,35.01
2017,1,9,15,0,0.0,51.0,5.3,13.0,51.0,42.19,30.75
2017,1,9,15,15,0.0,44.5,5.2,12.5,44.5,36.78,26.16
2017,1,9,15,30,0.0,38.0,5.1,12.0,38.0,31.38,21.51
2017,1,9,15,45,0.0,31.0,5.1,12.0,31.0,25.57,16.41
2017,1,9,16,0,0.0,24.0,5.1,12.0,24.0,19.77,11.28
2017,1,9,16,15,0.0,17.5,5.05,12.0,17.5,14.4,6.49
2017,1,9,16,30,0.0,11.0,5.0,12.0,11.0,9.04,1.62
2017,1,9,16,45,0.0,5.5,5.0,12.0,5.5,4.51,0.0
2017,1,9,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,0.5,7.1,12.5,0.5,0.41,0.0
2017,1,10,8,0,0.0,1.0,7.2,13.0,1.0,0.82,0.0
2017,1,10,8,15,0.0,2.0,7.3,13.0,2.0,1.64,0.0
2017,1,10,8,30,0.0,3.0,7.4,13.0,3.0,2.46,0.0
2017,1,10,8,45,0.0,4.0,7.5,13.0,4.0,3.28,0.0
2017,1,10,9,0,0.0,5.0,7.6,13.0,5.0,4.1,0.0
2017,1,10,9,15,0.0,6.0,7.75,13.0,6.0,4.93,0.0
2017,1,10,9,30,0.0,7.0,7.9,13.0,7.0,5.75,0.0
2017,1,10,9,45,0.0,7.5,8.05,13.0,7.5,6.17,0.0
2017,1,10,10,0,0.0,8.0,8.2,13.0,8.0,6.58,0.27
2017,1,10,10,15,0.0,21.0,8.35,13.0,21.0,17.32,9.91
2017,1,10,10,30,0.0,34.0,8.5,13.0,34.0,28.09,19.54
2017,1,10,10,45,0.0,33.0,8.65,13.0,33.0,27.26,17.75
2017,1,10,11,0,0.0,32.0,8.8,13.0,32.0,26.44,17.02
2017,1,10,11,15,0.0,20.5,8.85,13.0,20.5,16.93,8.85
2017,1,10,11,30,0.0,9.0,8.9,13.0,9.0,7.42,0.7
2017,1,10,11,45,0.0,15.0,9.0,13.5,15.0,12.38,4.92
2017,1,10,12,0,0.0,21.0,9.1,14.0,21.0,17.35,9.13
2017,1,10,12,15,0.0,58.0,9.05,14.0,58.0,48.07,35.23
2017,1,10,12,30,0.0,95.0,9.0,14.0,95.0,78.94,61.35
2017,1,10,12,45,0.0,94.0,9.0,14.0,94.0,78.16,60.7
2017,1,10,13,0,0.0,93.0,9.0,14.0,93.0,77.37,60.07
2017,1,10,13,15,0.0,50.5,9.15,14.0,50.5,41.81,29.98
2017,1,10,13,30,0.0,8.0,9.3,14.0,8.0,6.6,0.0
2017,1,10,13,45,0.0,9.0,9.5,14.0,9.0,7.42,0.69
2017,1,10,14,0,0.0,10.0,9.7,14.0,10.0,8.24,1.4
2017,1,10,14,15,0.0,14.0,9.75,14.0,14.0,11.54,4.24
2017,1,10,14,30,0.0,18.0,9.8,14.0,18.0,14.84,7.08
2017,1,10,14,45,0.0,16.0,9.95,14.0,16.0,13.18,5.67
2017,1,10,15,0,0.0,14.0,10.1,14.0,14.0,11.52,4.26
2017,1,10,15,15,0.0,12.5,10.2,14.0,12.5,10.28,3.19
2017,1,10,15,30,0.0,11.0,10.3,14.0,11.0,9.04,2.11
2017,1,10,15,45,0.0,9.0,10.4,14.0,9.0,7.39,0.67
2017,1,10,16,0,0.0,7.0,10.5,14.0,7.0,5.74,0.0
2017,1,10,16,15,0.0,5.0,10.5,14.0,5.0,4.1,0.0
2017,1,10,16,30,0.0,3.0,10.5,14.0,3.0,2.46,0.0
2017,1,10,16,45,0.0,1.5,10.55,14.0,1.5,1.23,0.0
2017,1,10,17,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,8.55,13.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,11,7,45,157.5,16.0,4.85,10.5,30.0,13.05,0.0
2017,1,11,8,0,315.0,32.0,4.9,11.0,60.0,26.66,15.81
2017,1,11,8,15,414.5,40.5,4.95,11.0,99.5,33.23,23.45
2017,1,11,8,30,514.0,49.0,5.0,11.0,139.0,39.82,29.88
2017,1,11,8,45,574.0,55.0,5.05,11.0,179.5,44.1,34.06
2017,1,11,9,0,634.0,61.0,5.1,11.0,220.0,48.4,38.13
2017,1,11,9,15,674.0,65.0,5.05,11.0,259.0,51.0,40.56
2017,1,11,9,30,714.0,69.0,5.0,11.0,298.0,53.63,42.94
2017,1,11,9,45,745.0,71.0,4.95,11.0,333.0,59.61,48.29
2017,1,11,10,0,776.0,73.0,4.9,11.0,368.0,60.86,49.35
2017,1,11,10,15,794.0,75.0,4.85,11.0,397.0,62.02,50.32
2017,1,11,10,30,812.0,77.0,4.8,11.0,426.0,67.69,55.31
2017,1,11,10,45,729.0,96.0,4.8,11.0,421.5,118.17,70.65
2017,1,11,11,0,646.0,115.0,4.8,11.0,417.0,165.33,106.66
2017,1,11,11,15,672.5,112.5,4.7,11.0,436.0,206.19,139.51
2017,1,11,11,30,699.0,110.0,4.6,11.0,455.0,248.71,176.89
2017,1,11,11,45,481.5,165.5,4.5,11.0,405.0,269.81,205.89
2017,1,11,12,0,264.0,221.0,4.4,11.0,355.0,269.54,214.42
2017,1,11,12,15,386.5,196.0,4.25,11.0,392.5,311.61,248.61
2017,1,11,12,30,509.0,171.0,4.1,11.0,430.0,367.16,294.76
2017,1,11,12,45,489.5,173.0,3.95,11.0,419.5,386.24,312.98
2017,1,11,13,0,470.0,175.0,3.8,11.0,409.0,402.57,328.58
2017,1,11,13,15,385.0,186.0,3.7,11.0,374.0,381.78,313.79
2017,1,11,13,30,300.0,197.0,3.6,11.0,339.0,363.05,299.74
2017,1,11,13,45,371.0,175.0,3.5,11.0,343.0,396.03,328.54
2017,1,11,14,0,442.0,153.0,3.4,11.0,347.0,442.63,367.99
2017,1,11,14,15,383.0,152.0,3.3,11.0,312.5,419.42,349.76
2017,1,11,14,30,324.0,151.0,3.2,11.0,278.0,379.82,318.24
2017,1,11,14,45,313.0,140.0,3.15,11.0,254.0,370.23,311.4
2017,1,11,15,0,302.0,129.0,3.1,11.0,230.0,359.0,302.82
2017,1,11,15,15,290.5,114.5,2.85,10.5,202.5,341.48,289.1
2017,1,11,15,30,279.0,100.0,2.6,10.0,175.0,322.33,273.51
2017,1,11,15,45,257.5,85.5,2.35,10.0,145.5,294.88,249.68
2017,1,11,16,0,236.0,71.0,2.1,10.0,116.0,266.25,224.02
2017,1,11,16,15,203.0,54.5,1.95,9.5,86.5,225.54,187.56
2017,1,11,16,30,170.0,38.0,1.8,9.0,57.0,199.51,159.61
2017,1,11,16,45,85.0,24.0,1.65,9.0,33.5,104.13,51.48
2017,1,11,17,0,0.0,10.0,1.5,9.0,10.0,8.54,0.0
2017,1,11,17,15,0.0,5.0,1.45,9.0,5.0,0.0,0.0
