Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,12,7,45,107.0,18.0,3.55,7.0,28.0,14.01,0.0
2017,1,12,8,0,214.0,36.0,3.7,7.0,56.0,27.82,17.18
2017,1,12,8,15,304.5,48.5,3.7,7.0,93.0,37.26,27.47
2017,1,12,8,30,395.0,61.0,3.7,7.0,130.0,46.6,36.53
2017,1,12,8,45,488.0,64.5,3.75,7.0,172.5,51.47,41.36
2017,1,12,9,0,581.0,68.0,3.8,7.0,215.0,53.63,43.54
2017,1,12,9,15,306.0,97.0,3.7,7.0,175.5,69.97,58.54
2017,1,12,9,30,31.0,126.0,3.6,7.0,136.0,93.76,80.15
2017,1,12,9,45,38.0,140.0,3.55,7.5,153.5,103.42,88.63
2017,1,12,10,0,45.0,154.0,3.5,8.0,171.0,112.88,96.82
2017,1,12,10,15,38.0,162.0,3.4,8.0,177.5,118.53,101.72
2017,1,12,10,30,31.0,170.0,3.3,8.0,184.0,124.46,106.84
2017,1,12,10,45,241.0,168.0,3.2,8.0,281.0,136.05,103.47
2017,1,12,11,0,451.0,166.0,3.1,8.0,378.0,176.42,125.66
2017,1,12,11,15,448.0,174.5,3.0,8.0,390.5,211.32,154.85
2017,1,12,11,30,445.0,183.0,2.9,8.0,403.0,245.61,185.49
2017,1,12,11,45,668.0,127.5,2.85,8.5,464.5,293.67,220.56
2017,1,12,12,0,891.0,72.0,2.8,9.0,526.0,357.67,271.61
2017,1,12,12,15,891.5,72.0,2.8,9.0,527.5,400.02,311.85
2017,1,12,12,30,892.0,72.0,2.8,9.0,529.0,440.39,349.79
2017,1,12,12,45,892.0,71.0,2.85,9.0,523.0,477.43,384.35
2017,1,12,13,0,892.0,70.0,2.9,9.0,517.0,512.11,416.27
2017,1,12,13,15,886.0,69.5,2.9,9.0,503.0,541.68,443.36
2017,1,12,13,30,880.0,69.0,2.9,9.0,489.0,568.29,467.52
2017,1,12,13,45,468.0,126.5,2.95,9.0,349.0,415.02,345.9
2017,1,12,14,0,56.0,184.0,3.0,9.0,209.0,207.61,172.18
2017,1,12,14,15,36.5,166.0,3.0,9.0,182.0,181.42,150.73
2017,1,12,14,30,17.0,148.0,3.0,9.0,155.0,143.71,118.72
2017,1,12,14,45,403.5,103.0,3.0,9.0,239.5,402.36,342.71
2017,1,12,15,0,790.0,58.0,3.0,9.0,324.0,623.01,524.28
2017,1,12,15,15,758.0,55.0,2.9,9.0,286.0,606.75,509.95
2017,1,12,15,30,726.0,52.0,2.8,9.0,248.0,587.17,493.73
2017,1,12,15,45,673.0,48.0,2.75,9.0,206.5,548.86,461.74
2017,1,12,16,0,620.0,44.0,2.7,9.0,165.0,507.82,426.02
2017,1,12,16,15,540.0,37.5,2.6,8.5,124.0,443.46,369.88
2017,1,12,16,30,460.0,31.0,2.5,8.0,83.0,377.88,306.7
2017,1,12,16,45,230.0,23.5,2.4,8.0,49.5,215.66,124.51
2017,1,12,17,0,0.0,16.0,2.3,8.0,16.0,13.66,0.0
2017,1,12,17,15,0.0,8.0,2.25,8.0,8.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,13,7,45,227.5,13.0,3.5,6.5,34.0,11.44,0.0
2017,1,13,8,0,455.0,26.0,3.5,7.0,68.0,23.57,13.8
2017,1,13,8,15,543.0,32.5,3.5,7.0,109.5,29.18,20.33
2017,1,13,8,30,631.0,39.0,3.5,7.0,151.0,34.83,25.93
2017,1,13,8,45,685.5,43.0,3.5,7.5,193.0,38.11,29.15
2017,1,13,9,0,740.0,47.0,3.5,8.0,235.0,41.45,32.3
2017,1,13,9,15,774.0,50.0,3.45,8.0,275.0,43.82,34.53
2017,1,13,9,30,808.0,53.0,3.4,8.0,315.0,46.22,36.72
2017,1,13,9,45,833.0,55.0,3.4,8.5,350.0,53.15,42.92
2017,1,13,10,0,858.0,57.0,3.4,9.0,385.0,55.24,44.66
2017,1,13,10,15,873.5,58.5,3.5,9.0,415.0,56.8,46.0
2017,1,13,10,30,889.0,60.0,3.6,9.0,445.0,63.03,51.54
2017,1,13,10,45,900.0,61.0,3.7,9.5,468.0,114.95,62.31
2017,1,13,11,0,911.0,62.0,3.8,10.0,491.0,167.09,96.63
2017,1,13,11,15,918.0,62.5,3.85,10.0,507.5,218.13,138.92
2017,1,13,11,30,925.0,63.0,3.9,10.0,524.0,268.52,184.8
2017,1,13,11,45,928.0,63.5,3.95,10.5,532.5,316.96,230.37
2017,1,13,12,0,931.0,64.0,4.0,11.0,541.0,363.96,274.8
2017,1,13,12,15,931.0,64.0,4.0,11.0,542.0,407.77,316.57
2017,1,13,12,30,931.0,64.0,4.0,11.0,543.0,449.47,355.85
2017,1,13,12,45,927.5,64.0,4.0,11.5,536.0,487.34,390.54
2017,1,13,13,0,924.0,64.0,4.0,12.0,529.0,522.54,422.13
2017,1,13,13,15,918.0,63.5,3.9,12.0,515.0,553.13,449.89
2017,1,13,13,30,912.0,63.0,3.8,12.0,501.0,580.65,474.59
2017,1,13,13,45,901.5,62.0,3.75,12.0,479.5,601.87,493.95
2017,1,13,14,0,891.0,61.0,3.7,12.0,458.0,619.67,510.24
2017,1,13,14,15,876.5,59.5,3.55,12.0,429.5,630.95,520.8
2017,1,13,14,30,862.0,58.0,3.4,12.0,401.0,638.71,528.28
2017,1,13,14,45,839.5,56.5,3.3,12.0,367.0,637.72,528.76
2017,1,13,15,0,817.0,55.0,3.2,12.0,333.0,639.03,530.4
2017,1,13,15,15,786.0,52.0,3.0,11.5,294.5,623.66,518.84
2017,1,13,15,30,755.0,49.0,2.8,11.0,256.0,604.94,504.07
2017,1,13,15,45,707.0,45.5,2.65,11.0,214.0,570.78,475.4
2017,1,13,16,0,659.0,42.0,2.5,11.0,172.0,533.87,443.09
2017,1,13,16,15,582.0,36.0,2.55,10.5,130.0,471.95,390.09
2017,1,13,16,30,505.0,30.0,2.6,10.0,88.0,408.82,330.48
2017,1,13,16,45,363.5,21.0,2.7,10.0,53.0,295.22,184.03
2017,1,13,17,0,222.0,12.0,2.8,10.0,18.0,152.96,0.0
2017,1,13,17,15,111.0,6.0,2.85,10.0,9.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,14,7,45,197.5,14.5,2.8,6.5,33.0,11.75,0.0
2017,1,14,8,0,395.0,29.0,2.9,7.0,66.0,24.08,14.32
2017,1,14,8,15,486.5,36.5,2.85,7.0,106.5,29.97,21.06
2017,1,14,8,30,578.0,44.0,2.8,7.0,147.0,35.86,26.89
2017,1,14,8,45,633.5,49.0,2.8,7.5,188.5,43.01,33.63
2017,1,14,9,0,689.0,54.0,2.8,8.0,230.0,47.0,37.36
2017,1,14,9,15,725.5,58.0,2.75,8.5,269.5,50.0,40.09
2017,1,14,9,30,762.0,62.0,2.7,9.0,309.0,53.01,42.74
2017,1,14,9,45,786.5,64.5,2.65,9.5,344.5,54.7,44.15
2017,1,14,10,0,811.0,67.0,2.6,10.0,380.0,56.43,45.55
2017,1,14,10,15,828.5,69.0,2.55,10.0,409.5,57.71,46.63
2017,1,14,10,30,846.0,71.0,2.5,10.0,439.0,63.8,52.03
2017,1,14,10,45,858.0,72.5,2.5,10.5,462.5,114.85,63.29
2017,1,14,11,0,870.0,74.0,2.5,11.0,486.0,166.39,97.28
2017,1,14,11,15,877.5,75.0,2.5,11.0,502.5,221.38,142.5
2017,1,14,11,30,885.0,76.0,2.5,11.0,519.0,270.72,186.82
2017,1,14,11,45,888.5,76.5,2.55,11.5,527.5,317.83,230.49
2017,1,14,12,0,892.0,77.0,2.6,12.0,536.0,363.61,273.08
2017,1,14,12,15,892.5,77.0,2.55,12.0,537.5,406.33,313.06
2017,1,14,12,30,893.0,77.0,2.5,12.0,539.0,447.08,350.63
2017,1,14,12,45,893.0,76.0,2.5,12.0,533.0,484.51,384.83
2017,1,14,13,0,893.0,75.0,2.5,12.0,527.0,519.58,416.38
2017,1,14,13,15,887.0,74.0,2.45,12.0,512.5,549.0,442.7
2017,1,14,13,30,881.0,73.0,2.4,12.0,498.0,575.42,466.07
2017,1,14,13,45,869.5,72.0,2.4,12.5,476.5,599.12,486.06
2017,1,14,14,0,858.0,71.0,2.4,13.0,455.0,616.49,500.8
2017,1,14,14,15,842.5,69.5,2.4,12.5,427.0,627.32,512.1
2017,1,14,14,30,827.0,68.0,2.4,12.0,399.0,634.57,520.43
2017,1,14,14,45,804.5,65.5,2.4,12.0,365.5,632.45,520.37
2017,1,14,15,0,782.0,63.0,2.4,12.0,332.0,626.73,517.21
2017,1,14,15,15,749.5,59.5,2.35,11.5,293.5,609.5,505.18
2017,1,14,15,30,717.0,56.0,2.3,11.0,255.0,588.9,489.62
2017,1,14,15,45,666.5,51.5,2.25,11.0,213.0,551.54,459.03
2017,1,14,16,0,616.0,47.0,2.2,11.0,171.0,511.37,424.76
2017,1,14,16,15,537.5,40.5,2.3,10.5,129.5,455.08,376.49
2017,1,14,16,30,459.0,34.0,2.4,10.0,88.0,392.04,317.76
2017,1,14,16,45,229.5,26.5,2.5,10.0,53.5,222.83,146.11
2017,1,14,17,0,0.0,19.0,2.6,10.0,19.0,16.22,0.0
2017,1,14,17,15,0.0,9.5,2.7,9.5,9.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,15,7,45,182.0,15.0,4.1,5.5,32.5,12.14,0.0
2017,1,15,8,0,364.0,30.0,4.3,6.0,65.0,24.86,15.12
2017,1,15,8,15,456.0,38.5,4.2,6.0,105.0,31.53,22.55
2017,1,15,8,30,548.0,47.0,4.1,6.0,145.0,38.17,29.09
2017,1,15,8,45,607.5,52.5,4.1,6.5,187.0,42.14,32.96
2017,1,15,9,0,667.0,58.0,4.1,7.0,229.0,46.14,36.72
2017,1,15,9,15,704.5,62.0,4.0,7.0,268.5,53.15,43.2
2017,1,15,9,30,742.0,66.0,3.9,7.0,308.0,56.06,45.86
2017,1,15,9,45,781.5,65.5,3.85,7.5,345.5,55.41,45.13
2017,1,15,10,0,821.0,65.0,3.8,8.0,383.0,54.96,44.57
2017,1,15,10,15,838.0,67.0,3.7,8.0,413.0,56.27,45.69
2017,1,15,10,30,855.0,69.0,3.6,8.0,443.0,62.66,51.4
2017,1,15,10,45,869.0,69.5,3.55,8.5,466.5,119.57,67.39
2017,1,15,11,0,883.0,70.0,3.5,9.0,490.0,170.5,100.99
2017,1,15,11,15,890.0,71.0,3.35,9.0,506.5,220.9,142.87
2017,1,15,11,30,897.0,72.0,3.2,9.0,523.0,270.74,188.16
2017,1,15,11,45,902.0,72.0,3.1,9.5,532.5,318.39,232.74
2017,1,15,12,0,907.0,72.0,3.0,10.0,542.0,364.81,276.24
2017,1,15,12,15,907.5,72.0,2.95,10.0,543.0,408.15,317.26
2017,1,15,12,30,908.0,72.0,2.9,10.0,544.0,449.49,355.82
2017,1,15,12,45,907.5,71.0,2.85,10.5,538.0,487.24,389.92
2017,1,15,13,0,907.0,70.0,2.8,11.0,532.0,522.55,421.11
2017,1,15,13,15,901.5,69.0,2.9,11.0,518.0,552.65,448.67
2017,1,15,13,30,896.0,68.0,3.0,11.0,504.0,579.74,473.33
2017,1,15,13,45,886.5,67.0,3.2,11.0,483.0,601.4,493.66
2017,1,15,14,0,877.0,66.0,3.4,11.0,462.0,619.74,511.08
2017,1,15,14,15,863.0,64.5,3.45,11.0,434.5,631.33,522.48
2017,1,15,14,30,849.0,63.0,3.5,11.0,407.0,644.58,534.76
2017,1,15,14,45,828.0,61.0,3.55,11.0,373.0,644.37,536.36
2017,1,15,15,0,807.0,59.0,3.6,11.0,339.0,640.56,534.78
2017,1,15,15,15,776.5,56.0,3.45,10.5,300.5,625.52,523.77
2017,1,15,15,30,746.0,53.0,3.3,10.0,262.0,607.1,509.51
2017,1,15,15,45,699.5,49.0,3.2,10.0,220.0,573.2,481.21
2017,1,15,16,0,653.0,45.0,3.1,10.0,178.0,536.48,449.22
2017,1,15,16,15,577.5,38.5,3.1,9.5,136.0,474.64,395.98
2017,1,15,16,30,502.0,32.0,3.1,9.0,94.0,411.51,337.23
2017,1,15,16,45,368.0,23.0,3.1,9.0,58.0,304.81,211.64
2017,1,15,17,0,234.0,14.0,3.1,9.0,22.0,163.57,0.0
2017,1,15,17,15,117.0,7.0,3.05,8.5,11.0,5.97,0.0
2017,1,15,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,16,7,45,229.5,13.5,4.1,5.5,35.5,11.87,0.0
2017,1,16,8,0,459.0,27.0,4.2,6.0,71.0,24.47,14.9
2017,1,16,8,15,546.0,34.0,4.15,6.0,113.0,30.51,21.67
2017,1,16,8,30,633.0,41.0,4.1,6.0,155.0,36.57,27.65
2017,1,16,8,45,683.5,45.5,4.1,6.5,197.5,40.21,31.21
2017,1,16,9,0,734.0,50.0,4.1,7.0,240.0,43.87,34.65
2017,1,16,9,15,768.0,53.5,3.95,7.0,280.0,46.58,37.19
2017,1,16,9,30,802.0,57.0,3.8,7.0,320.0,49.29,39.68
2017,1,16,9,45,599.0,97.5,3.65,7.5,306.0,72.88,61.03
2017,1,16,10,0,396.0,138.0,3.5,8.0,292.0,95.82,81.5
2017,1,16,10,15,636.0,102.0,3.4,8.0,371.0,74.11,61.79
2017,1,16,10,30,876.0,66.0,3.3,8.0,450.0,67.8,56.01
2017,1,16,10,45,884.5,67.5,3.25,8.5,473.0,119.63,66.75
2017,1,16,11,0,893.0,69.0,3.2,9.0,496.0,171.47,101.28
2017,1,16,11,15,899.5,70.0,3.25,9.0,512.5,222.37,143.64
2017,1,16,11,30,906.0,71.0,3.3,9.0,529.0,272.63,189.45
2017,1,16,11,45,908.0,71.5,3.4,9.5,537.5,320.38,234.44
2017,1,16,12,0,910.0,72.0,3.5,10.0,546.0,366.63,278.2
2017,1,16,12,15,910.0,72.0,3.6,10.0,547.0,410.02,319.61
2017,1,16,12,30,910.0,72.0,3.7,10.0,548.0,451.35,358.62
2017,1,16,12,45,900.0,74.0,3.8,10.5,540.0,487.88,392.32
2017,1,16,13,0,890.0,76.0,3.9,11.0,532.0,521.41,422.69
2017,1,16,13,15,884.0,75.0,3.9,11.0,518.0,550.94,449.76
2017,1,16,13,30,878.0,74.0,3.9,11.0,504.0,577.46,473.87
2017,1,16,13,45,869.5,72.5,3.9,11.0,483.0,598.91,493.56
2017,1,16,14,0,861.0,71.0,3.9,11.0,462.0,621.3,513.48
2017,1,16,14,15,846.0,69.0,3.85,11.0,434.0,632.06,523.93
2017,1,16,14,30,831.0,67.0,3.8,11.0,406.0,639.22,531.33
2017,1,16,14,45,812.5,64.0,3.75,11.0,373.0,639.32,532.92
2017,1,16,15,0,794.0,61.0,3.7,11.0,340.0,635.88,531.4
2017,1,16,15,15,763.0,58.0,3.55,10.5,301.5,620.41,520.07
2017,1,16,15,30,732.0,55.0,3.4,10.0,263.0,601.56,505.53
2017,1,16,15,45,691.0,50.0,3.25,10.0,221.5,570.22,479.18
2017,1,16,16,0,650.0,45.0,3.1,10.0,180.0,536.12,449.25
2017,1,16,16,15,576.0,39.0,3.05,9.5,138.0,475.77,397.26
2017,1,16,16,30,502.0,33.0,3.0,9.0,96.0,413.92,340.08
2017,1,16,16,45,375.0,23.5,3.0,9.0,59.5,312.66,224.74
2017,1,16,17,0,248.0,14.0,3.0,9.0,23.0,173.29,0.0
2017,1,16,17,15,124.0,7.0,2.95,8.5,11.5,84.76,0.0
2017,1,16,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,17,7,45,107.0,16.5,2.3,5.5,27.0,12.84,0.0
2017,1,17,8,0,214.0,33.0,2.2,6.0,54.0,25.52,15.91
2017,1,17,8,15,261.5,48.0,2.2,6.0,86.5,36.66,27.22
2017,1,17,8,30,309.0,63.0,2.2,6.0,119.0,47.54,37.64
2017,1,17,8,45,343.5,75.5,2.2,6.5,152.5,56.28,45.88
2017,1,17,9,0,378.0,88.0,2.2,7.0,186.0,64.8,53.76
2017,1,17,9,15,395.5,100.5,2.35,7.0,218.0,72.98,61.28
2017,1,17,9,30,413.0,113.0,2.5,7.0,250.0,80.95,68.5
2017,1,17,9,45,407.5,125.5,2.7,7.5,272.5,88.48,75.1
2017,1,17,10,0,402.0,138.0,2.9,8.0,295.0,95.81,81.44
2017,1,17,10,15,489.5,131.5,3.05,8.0,337.5,91.69,77.61
2017,1,17,10,30,577.0,125.0,3.2,8.0,380.0,93.33,78.96
2017,1,17,10,45,575.0,133.0,3.4,8.5,398.5,135.42,90.86
2017,1,17,11,0,573.0,141.0,3.6,9.0,417.0,174.97,118.43
2017,1,17,11,15,620.0,132.0,3.5,9.0,439.5,213.57,148.65
2017,1,17,11,30,667.0,123.0,3.4,9.0,462.0,253.83,183.26
2017,1,17,11,45,746.5,112.0,3.35,9.0,497.5,304.76,227.23
2017,1,17,12,0,826.0,101.0,3.3,9.0,533.0,363.89,278.87
2017,1,17,12,15,826.5,101.0,3.15,9.0,534.5,405.36,317.86
2017,1,17,12,30,827.0,101.0,3.0,9.0,536.0,445.0,354.59
2017,1,17,12,45,844.5,94.0,2.85,9.5,533.5,483.8,388.95
2017,1,17,13,0,862.0,87.0,2.7,10.0,531.0,521.34,421.43
2017,1,17,13,15,786.0,96.5,2.45,10.0,493.0,524.53,426.69
2017,1,17,13,30,710.0,106.0,2.2,10.0,455.0,521.66,426.33
2017,1,17,13,45,579.0,133.0,1.95,10.0,410.0,496.61,407.27
2017,1,17,14,0,448.0,160.0,1.7,10.0,365.0,457.4,376.28
2017,1,17,14,15,394.5,158.5,1.55,10.0,331.5,437.11,360.93
2017,1,17,14,30,341.0,157.0,1.4,10.0,298.0,400.16,332.01
2017,1,17,14,45,321.5,148.5,1.25,10.0,272.5,388.18,323.02
2017,1,17,15,0,302.0,140.0,1.1,10.0,247.0,374.51,312.21
2017,1,17,15,15,289.5,125.5,1.0,10.0,218.5,356.68,298.18
2017,1,17,15,30,277.0,111.0,0.9,10.0,190.0,337.23,282.42
2017,1,17,15,45,251.5,96.0,0.85,10.0,159.5,306.54,256.93
2017,1,17,16,0,226.0,81.0,0.8,10.0,129.0,274.68,229.65
2017,1,17,16,15,193.5,64.0,0.9,9.5,98.5,233.84,194.55
2017,1,17,16,30,161.0,47.0,1.0,9.0,68.0,191.96,156.74
2017,1,17,16,45,80.5,32.0,1.1,9.0,42.5,121.32,86.6
2017,1,17,17,0,0.0,17.0,1.2,9.0,17.0,16.41,0.0
2017,1,17,17,15,0.0,8.5,1.3,9.0,8.5,7.26,0.0
2017,1,17,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.5,6.2,10.5,0.5,0.41,0.0
2017,1,18,8,0,0.0,1.0,6.5,11.0,1.0,0.82,0.0
2017,1,18,8,15,0.0,2.0,6.75,11.0,2.0,1.64,0.0
2017,1,18,8,30,0.0,3.0,7.0,11.0,3.0,2.46,0.0
2017,1,18,8,45,0.0,4.5,7.3,11.5,4.5,3.69,0.0
2017,1,18,9,0,0.0,6.0,7.6,12.0,6.0,4.93,0.0
2017,1,18,9,15,0.0,7.0,7.7,12.0,7.0,5.75,0.0
2017,1,18,9,30,0.0,8.0,7.8,12.0,8.0,6.58,0.29
2017,1,18,9,45,0.0,16.5,7.95,12.0,16.5,13.59,6.63
2017,1,18,10,0,0.0,25.0,8.1,12.0,25.0,20.62,12.95
2017,1,18,10,15,0.0,49.5,8.25,12.0,49.5,40.95,31.2
2017,1,18,10,30,0.0,74.0,8.4,12.0,74.0,61.39,49.42
2017,1,18,10,45,0.0,67.0,8.6,12.0,67.0,55.55,42.05
2017,1,18,11,0,0.0,60.0,8.8,12.0,60.0,49.72,37.01
2017,1,18,11,15,0.0,48.5,9.0,12.0,48.5,40.16,28.78
2017,1,18,11,30,0.0,37.0,9.2,12.0,37.0,30.61,20.59
2017,1,18,11,45,0.0,28.5,9.4,12.0,28.5,23.56,14.54
2017,1,18,12,0,0.0,20.0,9.6,12.0,20.0,16.53,8.5
2017,1,18,12,15,0.0,39.5,9.8,12.0,39.5,32.69,22.33
2017,1,18,12,30,0.0,59.0,10.0,12.0,59.0,48.91,36.18
2017,1,18,12,45,0.0,59.0,10.25,12.0,59.0,48.91,36.19
2017,1,18,13,0,0.0,59.0,10.5,12.0,59.0,48.91,36.2
2017,1,18,13,15,0.0,34.0,10.6,12.0,34.0,28.12,18.45
2017,1,18,13,30,0.0,9.0,10.7,12.0,9.0,7.42,0.72
2017,1,18,13,45,0.0,20.5,10.85,12.0,20.5,16.93,8.89
2017,1,18,14,0,0.0,32.0,11.0,12.0,32.0,26.44,17.09
2017,1,18,14,15,0.0,43.0,11.05,12.0,43.0,35.56,24.97
2017,1,18,14,30,0.0,54.0,11.1,12.0,54.0,44.7,32.88
2017,1,18,14,45,0.0,31.5,11.2,12.0,31.5,26.0,16.82
2017,1,18,15,0,0.0,9.0,11.3,12.0,9.0,7.41,0.75
2017,1,18,15,15,0.0,7.5,11.15,12.0,7.5,6.17,0.0
2017,1,18,15,30,0.0,6.0,11.0,12.0,6.0,4.93,0.0
2017,1,18,15,45,0.0,5.0,10.9,12.0,5.0,4.1,0.0
2017,1,18,16,0,0.0,4.0,10.8,12.0,4.0,3.28,0.0
2017,1,18,16,15,0.0,3.0,10.65,12.0,3.0,2.46,0.0
2017,1,18,16,30,0.0,2.0,10.5,12.0,2.0,1.64,0.0
2017,1,18,16,45,0.0,1.0,10.4,12.0,1.0,0.82,0.0
2017,1,18,17,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,19,7,45,34.5,23.0,4.5,10.5,26.5,18.22,0.0
2017,1,19,8,0,69.0,46.0,4.7,11.0,53.0,34.76,23.42
2017,1,19,8,15,140.0,65.5,4.7,11.0,89.0,48.76,37.28
2017,1,19,8,30,211.0,85.0,4.7,11.0,125.0,62.6,50.29
2017,1,19,8,45,275.0,99.0,4.75,11.0,163.5,72.69,59.77
2017,1,19,9,0,339.0,113.0,4.8,11.0,202.0,82.61,68.9
2017,1,19,9,15,169.5,108.0,4.7,11.0,152.5,78.34,65.15
2017,1,19,9,30,0.0,103.0,4.6,11.0,103.0,81.71,68.16
2017,1,19,9,45,200.0,122.0,4.6,11.5,201.0,87.49,73.1
2017,1,19,10,0,400.0,141.0,4.6,12.0,299.0,97.61,81.84
2017,1,19,10,15,551.0,126.0,4.6,12.0,362.0,88.72,73.81
2017,1,19,10,30,702.0,111.0,4.6,12.0,425.0,86.0,71.29
2017,1,19,10,45,737.5,107.0,4.6,12.0,452.0,128.68,78.09
2017,1,19,11,0,773.0,103.0,4.6,12.0,479.0,174.41,107.84
2017,1,19,11,15,782.0,104.0,4.5,12.0,495.5,221.9,147.12
2017,1,19,11,30,791.0,105.0,4.4,12.0,512.0,273.17,192.85
2017,1,19,11,45,810.0,101.0,4.35,12.0,524.0,318.1,234.34
2017,1,19,12,0,829.0,97.0,4.3,12.0,536.0,363.22,276.32
2017,1,19,12,15,830.0,97.0,4.2,12.0,537.5,405.11,315.63
2017,1,19,12,30,831.0,97.0,4.1,12.0,539.0,445.22,352.69
2017,1,19,12,45,843.5,91.0,4.05,12.0,535.5,482.94,387.1
2017,1,19,13,0,856.0,85.0,4.0,12.0,532.0,519.08,419.67
2017,1,19,13,15,849.5,84.5,3.95,12.0,518.5,548.93,446.61
2017,1,19,13,30,843.0,84.0,3.9,12.0,505.0,575.81,470.64
2017,1,19,13,45,832.5,82.5,3.85,12.0,484.0,596.21,489.16
2017,1,19,14,0,822.0,81.0,3.8,12.0,463.0,613.27,504.72
2017,1,19,14,15,806.5,79.0,3.75,12.0,435.0,623.22,514.44
2017,1,19,14,30,791.0,77.0,3.7,12.0,407.0,629.62,521.15
2017,1,19,14,45,767.0,74.5,3.65,12.0,373.5,626.21,519.94
2017,1,19,15,0,743.0,72.0,3.6,12.0,340.0,619.18,515.6
2017,1,19,15,15,710.0,68.5,3.45,11.5,302.0,605.39,506.0
2017,1,19,15,30,677.0,65.0,3.3,11.0,264.0,585.03,490.52
2017,1,19,15,45,622.5,61.0,3.2,11.0,222.5,545.98,458.53
2017,1,19,16,0,568.0,57.0,3.1,11.0,181.0,504.37,423.06
2017,1,19,16,15,491.5,49.5,3.05,10.5,139.5,441.17,369.06
2017,1,19,16,30,415.0,42.0,3.0,10.0,98.0,376.95,311.26
2017,1,19,16,45,207.5,34.5,2.95,10.0,62.5,226.29,172.27
2017,1,19,17,0,0.0,27.0,2.9,10.0,27.0,36.5,0.0
2017,1,19,17,15,0.0,13.5,2.95,10.0,13.5,11.52,0.0
2017,1,19,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,15.5,6.2,11.0,15.5,12.79,0.0
2017,1,20,8,0,0.0,31.0,6.0,11.0,31.0,25.17,15.5
2017,1,20,8,15,4.5,49.0,5.9,11.0,50.0,39.02,28.76
2017,1,20,8,30,9.0,67.0,5.8,11.0,69.0,52.68,41.49
2017,1,20,8,45,16.5,84.5,5.7,11.0,89.0,65.89,53.7
2017,1,20,9,0,24.0,102.0,5.6,11.0,109.0,76.92,63.82
2017,1,20,9,15,32.0,117.5,5.75,11.0,128.0,87.9,73.74
2017,1,20,9,30,40.0,133.0,5.9,11.0,147.0,98.65,83.34
2017,1,20,9,45,377.0,112.5,6.1,11.5,262.0,79.23,65.73
2017,1,20,10,0,714.0,92.0,6.3,12.0,377.0,68.41,55.84
2017,1,20,10,15,733.5,95.0,6.55,11.5,406.5,69.84,57.14
2017,1,20,10,30,753.0,98.0,6.8,11.0,436.0,78.21,64.64
2017,1,20,10,45,518.0,153.5,7.1,11.0,391.5,144.47,99.49
2017,1,20,11,0,283.0,209.0,7.4,11.0,347.0,187.62,141.4
2017,1,20,11,15,402.0,191.0,7.55,11.0,394.5,216.67,160.53
2017,1,20,11,30,521.0,173.0,7.7,11.0,442.0,258.04,192.51
2017,1,20,11,45,301.5,205.5,7.85,11.0,362.0,251.39,197.51
2017,1,20,12,0,82.0,238.0,8.0,11.0,282.0,220.31,179.0
2017,1,20,12,15,42.5,205.0,8.05,11.0,228.0,186.47,151.98
2017,1,20,12,30,3.0,172.0,8.1,11.0,174.0,144.08,117.01
2017,1,20,12,45,1.5,156.5,8.15,11.0,157.5,131.36,106.37
2017,1,20,13,0,0.0,141.0,8.2,11.0,141.0,118.12,95.23
2017,1,20,13,15,7.0,162.5,8.15,11.0,166.0,141.22,114.92
2017,1,20,13,30,14.0,184.0,8.1,11.0,191.0,165.9,135.98
2017,1,20,13,45,239.5,173.5,8.1,11.0,286.0,320.57,269.28
2017,1,20,14,0,465.0,163.0,8.1,11.0,381.0,473.64,399.64
2017,1,20,14,15,325.0,172.5,8.2,10.5,320.5,396.65,336.17
2017,1,20,14,30,185.0,182.0,8.3,10.0,260.0,313.58,265.97
2017,1,20,14,45,240.0,162.0,8.4,10.0,254.5,350.02,298.71
2017,1,20,15,0,295.0,142.0,8.5,10.0,249.0,373.44,320.49
2017,1,20,15,15,265.5,132.0,8.5,10.0,221.0,349.28,300.19
2017,1,20,15,30,236.0,122.0,8.5,10.0,193.0,323.89,278.43
2017,1,20,15,45,209.5,106.0,8.5,10.0,162.0,291.51,250.29
2017,1,20,16,0,183.0,90.0,8.5,10.0,131.0,258.04,220.49
2017,1,20,16,15,148.0,72.5,8.35,9.5,100.5,215.47,182.29
2017,1,20,16,30,113.0,55.0,8.2,9.0,70.0,172.3,142.54
2017,1,20,16,45,56.5,36.5,8.1,9.0,44.0,98.45,73.79
2017,1,20,17,0,0.0,18.0,8.0,9.0,18.0,16.41,0.0
2017,1,20,17,15,0.0,9.0,7.85,9.0,9.0,7.68,0.0
2017,1,20,17,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,6.8,9.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,6.5,9.5,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,21,7,45,49.0,24.0,4.6,10.5,29.5,19.02,1.56
2017,1,21,8,0,98.0,48.0,4.4,11.0,59.0,36.24,24.94
2017,1,21,8,15,179.0,66.0,4.35,11.0,96.0,49.34,37.88
2017,1,21,8,30,260.0,84.0,4.3,11.0,133.0,62.32,50.1
2017,1,21,8,45,358.5,90.0,4.25,11.0,176.0,66.64,54.38
2017,1,21,9,0,457.0,96.0,4.2,11.0,219.0,70.9,58.42
2017,1,21,9,15,297.0,118.5,4.15,11.0,203.5,86.17,72.17
2017,1,21,9,30,137.0,141.0,4.1,11.0,188.0,101.53,85.84
2017,1,21,9,45,251.0,145.0,4.05,11.5,242.0,102.35,86.29
2017,1,21,10,0,365.0,149.0,4.0,12.0,296.0,106.03,89.25
2017,1,21,10,15,299.5,171.5,4.05,12.0,298.0,118.65,100.23
2017,1,21,10,30,234.0,194.0,4.1,12.0,300.0,133.93,106.61
2017,1,21,10,45,266.5,200.5,4.15,12.0,327.0,159.66,120.33
2017,1,21,11,0,299.0,207.0,4.2,12.0,354.0,188.71,140.5
2017,1,21,11,15,269.0,219.0,4.35,12.0,355.0,213.29,162.19
2017,1,21,11,30,239.0,231.0,4.5,12.0,356.0,235.33,182.82
2017,1,21,11,45,233.0,236.5,4.65,12.0,360.0,254.79,200.65
2017,1,21,12,0,227.0,242.0,4.8,12.0,364.0,273.39,217.78
2017,1,21,12,15,156.5,241.5,4.95,12.0,326.0,262.04,211.32
2017,1,21,12,30,86.0,241.0,5.1,12.0,288.0,239.62,194.7
2017,1,21,12,45,71.0,233.5,5.25,12.0,272.0,233.63,190.5
2017,1,21,13,0,56.0,226.0,5.4,12.0,256.0,225.87,184.61
2017,1,21,13,15,48.5,217.0,5.4,12.0,242.5,219.18,179.45
2017,1,21,13,30,41.0,208.0,5.4,12.0,229.0,211.51,173.41
2017,1,21,13,45,38.0,198.5,5.45,12.0,217.5,205.22,168.52
2017,1,21,14,0,35.0,189.0,5.5,12.0,206.0,198.44,163.2
2017,1,21,14,15,17.5,159.0,5.5,11.5,167.5,150.95,123.6
2017,1,21,14,30,0.0,129.0,5.5,11.0,129.0,112.16,90.75
2017,1,21,14,45,0.0,111.5,5.55,11.0,111.5,96.53,77.59
2017,1,21,15,0,0.0,94.0,5.6,11.0,94.0,80.68,64.13
2017,1,21,15,15,0.0,83.5,5.75,11.0,83.5,71.53,56.34
2017,1,21,15,30,0.0,73.0,5.9,11.0,73.0,62.32,48.41
2017,1,21,15,45,0.0,61.5,6.05,11.0,61.5,52.0,39.45
2017,1,21,16,0,0.0,50.0,6.2,11.0,50.0,41.56,30.28
2017,1,21,16,15,0.0,38.5,6.35,11.0,38.5,31.83,21.66
2017,1,21,16,30,0.0,27.0,6.5,11.0,27.0,22.28,13.16
2017,1,21,16,45,0.0,17.0,6.7,11.0,17.0,14.0,5.53
2017,1,21,17,0,0.0,7.0,6.9,11.0,7.0,5.75,0.0
2017,1,21,17,15,0.0,3.5,7.0,10.5,3.5,2.99,0.0
2017,1,21,17,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,10.35,10.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.05,10.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,11.7,10.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,11.4,10.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,11.45,11.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,11.5,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,11.7,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,10.55,11.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,6.8,11.5,0.0,0.0,0.0
