Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,5,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,7,45,126.0,21.0,3.25,10.5,34.0,16.3,1.51
2017,1,22,8,0,252.0,42.0,3.0,11.0,68.0,32.38,21.82
2017,1,22,8,15,347.5,52.5,2.85,11.0,108.0,40.3,29.99
2017,1,22,8,30,443.0,63.0,2.7,11.0,148.0,50.9,39.98
2017,1,22,8,45,514.5,69.0,2.55,11.5,191.0,54.75,43.67
2017,1,22,9,0,586.0,75.0,2.4,12.0,234.0,58.71,47.3
2017,1,22,9,15,293.0,82.5,2.55,12.0,162.0,59.4,47.96
2017,1,22,9,30,0.0,90.0,2.7,12.0,90.0,72.68,59.81
2017,1,22,9,45,121.5,128.5,2.85,12.0,178.0,94.86,79.46
2017,1,22,10,0,243.0,167.0,3.0,12.0,266.0,115.42,97.48
2017,1,22,10,15,121.5,147.5,3.2,12.0,197.0,107.36,90.19
2017,1,22,10,30,0.0,128.0,3.4,12.0,128.0,102.08,81.6
2017,1,22,10,45,138.5,170.0,3.65,12.0,239.0,135.43,104.54
2017,1,22,11,0,277.0,212.0,3.9,12.0,350.0,189.43,141.98
2017,1,22,11,15,546.0,156.0,4.1,12.0,438.0,218.81,154.68
2017,1,22,11,30,815.0,100.0,4.3,12.0,526.0,277.39,195.58
2017,1,22,11,45,812.0,103.0,4.55,12.0,534.0,323.44,239.07
2017,1,22,12,0,809.0,106.0,4.8,12.0,542.0,367.84,281.33
2017,1,22,12,15,458.0,176.5,5.0,12.0,423.5,330.68,262.64
2017,1,22,12,30,107.0,247.0,5.2,12.0,305.0,253.61,205.91
2017,1,22,12,45,81.5,237.5,5.45,12.0,282.0,242.02,197.41
2017,1,22,13,0,56.0,228.0,5.7,12.0,259.0,227.67,186.14
2017,1,22,13,15,28.0,193.5,5.7,12.0,209.0,186.26,152.01
2017,1,22,13,30,0.0,159.0,5.7,12.0,159.0,135.25,109.25
2017,1,22,13,45,0.0,106.5,5.75,12.0,106.5,89.3,70.63
2017,1,22,14,0,0.0,54.0,5.8,12.0,54.0,44.72,32.76
2017,1,22,14,15,0.0,30.5,5.85,11.5,30.5,25.19,16.09
2017,1,22,14,30,0.0,7.0,5.9,11.0,7.0,5.77,0.0
2017,1,22,14,45,0.0,7.0,5.95,11.0,7.0,5.76,0.0
2017,1,22,15,0,0.0,7.0,6.0,11.0,7.0,5.76,0.0
2017,1,22,15,15,0.0,6.5,6.1,11.0,6.5,5.35,0.0
2017,1,22,15,30,0.0,6.0,6.2,11.0,6.0,4.93,0.0
2017,1,22,15,45,0.0,5.0,6.3,11.0,5.0,4.11,0.0
2017,1,22,16,0,0.0,4.0,6.4,11.0,4.0,3.28,0.0
2017,1,22,16,15,0.0,3.0,6.55,10.5,3.0,2.46,0.0
2017,1,22,16,30,0.0,2.0,6.7,10.0,2.0,1.64,0.0
2017,1,22,16,45,0.0,1.0,6.85,10.0,1.0,0.82,0.0
2017,1,22,17,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,7.75,9.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,23,7,45,0.0,1.0,2.4,8.5,1.0,0.82,0.0
2017,1,23,8,0,0.0,2.0,2.4,9.0,2.0,1.64,0.0
2017,1,23,8,15,0.0,3.5,2.5,9.0,3.5,2.87,0.0
2017,1,23,8,30,0.0,5.0,2.6,9.0,5.0,4.1,0.0
2017,1,23,8,45,0.0,6.5,2.75,9.0,6.5,5.34,0.0
2017,1,23,9,0,0.0,8.0,2.9,9.0,8.0,6.57,0.37
2017,1,23,9,15,0.0,9.5,2.95,9.0,9.5,7.81,1.51
2017,1,23,9,30,0.0,11.0,3.0,9.0,11.0,9.05,2.64
2017,1,23,9,45,0.0,9.0,3.05,9.0,9.0,7.41,1.12
2017,1,23,10,0,0.0,7.0,3.1,9.0,7.0,5.76,0.0
2017,1,23,10,15,0.0,57.5,3.15,9.0,57.5,47.62,37.66
2017,1,23,10,30,0.0,108.0,3.2,9.0,108.0,87.69,70.27
2017,1,23,10,45,108.5,164.5,3.25,9.5,218.5,129.81,101.79
2017,1,23,11,0,217.0,221.0,3.3,10.0,329.0,190.47,146.44
2017,1,23,11,15,235.0,227.0,3.35,10.0,347.5,214.86,165.85
2017,1,23,11,30,253.0,233.0,3.4,10.0,366.0,240.26,187.26
2017,1,23,11,45,520.5,175.0,3.45,10.0,455.0,293.27,224.41
2017,1,23,12,0,788.0,117.0,3.5,10.0,544.0,368.9,283.59
2017,1,23,12,15,592.5,166.5,3.45,10.0,488.5,374.37,296.34
2017,1,23,12,30,397.0,216.0,3.4,10.0,433.0,359.76,290.12
2017,1,23,12,45,518.5,178.5,3.4,10.0,458.5,412.08,334.31
2017,1,23,13,0,640.0,141.0,3.4,10.0,484.0,469.91,383.14
2017,1,23,13,15,561.0,160.5,3.35,10.0,455.5,468.53,384.27
2017,1,23,13,30,482.0,180.0,3.3,10.0,427.0,465.77,383.6
2017,1,23,13,45,637.0,138.0,3.3,10.0,451.0,543.8,448.83
2017,1,23,14,0,792.0,96.0,3.3,10.0,475.0,617.76,510.25
2017,1,23,14,15,775.5,93.5,3.3,10.0,447.5,628.84,520.5
2017,1,23,14,30,759.0,91.0,3.3,10.0,420.0,634.39,526.66
2017,1,23,14,45,600.0,107.5,3.3,10.0,355.0,559.48,467.72
2017,1,23,15,0,441.0,124.0,3.3,10.0,290.0,471.63,397.09
2017,1,23,15,15,402.5,119.0,3.25,9.5,258.0,447.29,378.78
2017,1,23,15,30,364.0,114.0,3.2,9.0,226.0,420.82,357.77
2017,1,23,15,45,324.0,101.5,3.15,9.0,190.5,382.66,325.9
2017,1,23,16,0,284.0,89.0,3.1,9.0,155.0,328.57,280.12
2017,1,23,16,15,238.0,73.5,3.2,9.0,121.0,280.01,237.5
2017,1,23,16,30,192.0,58.0,3.3,9.0,87.0,231.17,193.19
2017,1,23,16,45,113.5,41.0,3.4,9.0,56.5,157.26,124.6
2017,1,23,17,0,35.0,24.0,3.5,9.0,26.0,62.64,21.4
2017,1,23,17,15,17.5,12.0,3.5,9.0,13.0,21.69,0.0
2017,1,23,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,3.0,3.3,8.0,3.0,0.0,0.0
2017,1,24,7,30,0.0,6.0,3.3,8.0,6.0,5.12,0.0
2017,1,24,7,45,6.5,22.0,3.35,8.0,22.5,17.91,4.18
2017,1,24,8,0,13.0,38.0,3.4,8.0,39.0,30.19,20.44
2017,1,24,8,15,29.0,56.5,3.55,8.0,61.5,43.94,33.69
2017,1,24,8,30,45.0,75.0,3.7,8.0,84.0,57.45,46.41
2017,1,24,8,45,57.0,93.5,3.85,8.5,107.5,70.69,58.64
2017,1,24,9,0,69.0,112.0,4.0,9.0,131.0,83.68,70.43
2017,1,24,9,15,79.5,128.0,4.05,9.0,153.0,94.95,80.62
2017,1,24,9,30,90.0,144.0,4.1,9.0,175.0,105.99,90.48
2017,1,24,9,45,257.0,143.0,4.2,9.0,245.5,101.18,86.03
2017,1,24,10,0,424.0,142.0,4.3,9.0,316.0,98.06,83.1
2017,1,24,10,15,621.5,112.5,4.3,9.0,388.5,80.61,67.32
2017,1,24,10,30,819.0,83.0,4.3,9.0,461.0,77.67,53.32
2017,1,24,10,45,721.5,108.0,4.3,9.5,453.5,131.61,80.71
2017,1,24,11,0,624.0,133.0,4.3,10.0,446.0,181.15,120.58
2017,1,24,11,15,644.5,132.0,4.25,10.0,464.5,222.41,154.66
2017,1,24,11,30,665.0,131.0,4.2,10.0,483.0,264.95,192.55
2017,1,24,11,45,772.5,108.5,4.2,10.0,524.5,315.86,235.87
2017,1,24,12,0,880.0,86.0,4.2,10.0,566.0,376.78,288.75
2017,1,24,12,15,881.5,86.0,4.1,10.0,568.0,421.38,330.66
2017,1,24,12,30,883.0,86.0,4.0,10.0,570.0,464.14,370.2
2017,1,24,12,45,891.5,82.0,3.95,10.5,566.5,503.57,405.59
2017,1,24,13,0,900.0,78.0,3.9,11.0,563.0,541.04,438.55
2017,1,24,13,15,895.0,77.0,3.85,11.0,549.5,572.14,466.54
2017,1,24,13,30,890.0,76.0,3.8,11.0,536.0,600.26,491.59
2017,1,24,13,45,882.5,74.5,3.75,11.0,515.5,623.28,512.17
2017,1,24,14,0,875.0,73.0,3.7,11.0,495.0,643.02,529.84
2017,1,24,14,15,862.0,71.5,3.65,11.0,467.5,660.78,545.52
2017,1,24,14,30,849.0,70.0,3.6,11.0,440.0,670.62,554.92
2017,1,24,14,45,831.0,67.5,3.6,11.0,406.5,672.26,557.78
2017,1,24,15,0,813.0,65.0,3.6,11.0,373.0,670.28,557.12
2017,1,24,15,15,785.5,62.0,3.5,10.5,334.0,657.42,548.47
2017,1,24,15,30,758.0,59.0,3.4,10.0,295.0,641.09,536.72
2017,1,24,15,45,720.0,54.5,3.35,10.0,253.0,612.14,513.47
2017,1,24,16,0,682.0,50.0,3.3,10.0,211.0,580.25,486.72
2017,1,24,16,15,618.0,44.0,3.15,9.5,167.0,525.48,440.5
2017,1,24,16,30,554.0,38.0,3.0,9.0,123.0,468.9,390.22
2017,1,24,16,45,449.0,29.5,2.95,9.0,83.0,380.7,307.37
2017,1,24,17,0,344.0,21.0,2.9,9.0,43.0,285.02,142.39
2017,1,24,17,15,172.0,10.5,2.85,9.0,21.5,122.0,0.0
2017,1,24,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.0,1.85,8.0,7.0,0.0,0.0
2017,1,25,7,30,0.0,14.0,1.8,8.0,14.0,11.95,0.0
2017,1,25,7,45,195.0,25.0,1.75,8.5,47.0,19.49,5.91
2017,1,25,8,0,390.0,36.0,1.7,9.0,80.0,29.78,20.12
2017,1,25,8,15,476.5,44.0,1.7,9.0,122.0,35.86,26.43
2017,1,25,8,30,563.0,52.0,1.7,9.0,164.0,41.94,32.34
2017,1,25,8,45,625.5,56.0,1.7,9.5,208.0,44.63,34.95
2017,1,25,9,0,688.0,60.0,1.7,10.0,252.0,51.64,41.33
2017,1,25,9,15,723.0,63.5,1.7,10.0,292.5,54.07,43.55
2017,1,25,9,30,758.0,67.0,1.7,10.0,333.0,56.53,45.73
2017,1,25,9,45,789.5,68.5,1.7,10.5,370.5,57.4,46.35
2017,1,25,10,0,821.0,70.0,1.7,11.0,408.0,58.36,47.04
2017,1,25,10,15,837.5,71.5,1.7,11.0,439.0,59.2,47.7
2017,1,25,10,30,854.0,73.0,1.7,11.0,470.0,72.1,47.02
2017,1,25,10,45,474.0,148.5,1.75,11.0,370.5,140.29,96.23
2017,1,25,11,0,94.0,224.0,1.8,11.0,271.0,179.63,141.88
2017,1,25,11,15,494.0,150.5,1.85,11.0,412.5,207.18,147.24
2017,1,25,11,30,894.0,77.0,1.9,11.0,554.0,284.59,198.21
2017,1,25,11,45,901.0,76.5,2.0,11.0,564.5,333.33,243.5
2017,1,25,12,0,908.0,76.0,2.1,11.0,575.0,381.05,288.05
2017,1,25,12,15,909.5,76.0,2.15,11.0,577.5,425.85,329.69
2017,1,25,12,30,911.0,76.0,2.2,11.0,580.0,468.75,368.95
2017,1,25,12,45,905.5,77.0,2.3,11.5,573.5,507.23,403.32
2017,1,25,13,0,900.0,78.0,2.4,12.0,567.0,542.99,434.65
2017,1,25,13,15,895.0,77.5,2.45,11.5,553.5,574.68,463.58
2017,1,25,13,30,890.0,77.0,2.5,11.0,540.0,603.41,489.78
2017,1,25,13,45,883.5,75.0,2.6,11.0,520.0,626.58,510.7
2017,1,25,14,0,877.0,73.0,2.7,11.0,500.0,646.5,528.82
2017,1,25,14,15,863.5,71.5,2.75,11.0,472.0,664.04,544.49
2017,1,25,14,30,850.0,70.0,2.8,11.0,444.0,673.6,553.96
2017,1,25,14,45,830.5,67.5,2.9,11.0,410.0,674.24,556.36
2017,1,25,15,0,811.0,65.0,3.0,11.0,376.0,671.21,555.37
2017,1,25,15,15,783.0,62.5,3.0,10.5,337.0,658.56,547.36
2017,1,25,15,30,755.0,60.0,3.0,10.0,298.0,642.44,536.26
2017,1,25,15,45,712.5,56.0,3.05,10.0,255.5,610.77,511.42
2017,1,25,16,0,670.0,52.0,3.1,10.0,213.0,576.1,483.03
2017,1,25,16,15,604.5,46.0,3.05,9.5,169.0,520.06,436.3
2017,1,25,16,30,539.0,40.0,3.0,9.0,125.0,470.23,391.95
2017,1,25,16,45,427.5,31.5,3.0,9.0,84.5,378.55,307.34
2017,1,25,17,0,316.0,23.0,3.0,9.0,44.0,279.92,159.09
2017,1,25,17,15,158.0,11.5,3.0,9.0,22.0,114.13,0.0
2017,1,25,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.0,2.2,7.0,7.0,0.0,0.0
2017,1,26,7,30,0.0,14.0,2.2,7.0,14.0,11.95,0.0
2017,1,26,7,45,201.5,24.0,2.25,7.5,47.5,19.75,6.9
2017,1,26,8,0,403.0,34.0,2.3,8.0,81.0,27.99,18.73
2017,1,26,8,15,487.0,42.0,2.35,8.0,123.0,34.14,25.02
2017,1,26,8,30,571.0,50.0,2.4,8.0,165.0,40.27,30.97
2017,1,26,8,45,626.5,55.0,2.45,8.5,208.5,43.78,34.32
2017,1,26,9,0,682.0,60.0,2.5,9.0,252.0,51.53,41.39
2017,1,26,9,15,717.5,63.5,2.5,9.0,292.5,53.95,43.61
2017,1,26,9,30,753.0,67.0,2.5,9.0,333.0,56.41,45.8
2017,1,26,9,45,786.5,68.0,2.5,9.5,371.5,56.92,46.09
2017,1,26,10,0,820.0,69.0,2.5,10.0,410.0,57.54,46.46
2017,1,26,10,15,837.0,71.0,2.45,10.0,441.0,58.77,47.48
2017,1,26,10,30,854.0,73.0,2.4,10.0,472.0,73.2,47.32
2017,1,26,10,45,866.5,74.0,2.4,10.5,497.0,131.68,74.39
2017,1,26,11,0,879.0,75.0,2.4,11.0,522.0,183.77,110.47
2017,1,26,11,15,887.0,76.0,2.4,11.0,540.0,235.27,153.78
2017,1,26,11,30,895.0,77.0,2.4,11.0,558.0,286.35,200.05
2017,1,26,11,45,899.0,77.5,2.45,11.0,568.0,335.2,245.77
2017,1,26,12,0,903.0,78.0,2.5,11.0,578.0,382.8,290.36
2017,1,26,12,15,905.0,78.5,2.55,11.0,580.5,428.16,332.54
2017,1,26,12,30,907.0,79.0,2.6,11.0,583.0,471.7,372.4
2017,1,26,12,45,906.5,78.5,2.65,11.5,578.0,511.11,407.4
2017,1,26,13,0,906.0,78.0,2.7,12.0,573.0,548.1,439.59
2017,1,26,13,15,668.5,137.0,2.75,12.0,497.5,514.41,416.11
2017,1,26,13,30,431.0,196.0,2.8,12.0,422.0,454.61,370.28
2017,1,26,13,45,655.5,135.0,2.85,12.0,464.0,557.04,454.9
2017,1,26,14,0,880.0,74.0,2.9,12.0,506.0,651.8,532.28
2017,1,26,14,15,867.0,72.5,2.9,12.0,478.0,669.85,547.54
2017,1,26,14,30,854.0,71.0,2.9,12.0,450.0,679.88,557.11
2017,1,26,14,45,835.5,69.0,2.95,12.0,416.5,681.91,560.25
2017,1,26,15,0,817.0,67.0,3.0,12.0,383.0,680.28,560.15
2017,1,26,15,15,790.0,64.0,2.9,11.5,344.0,667.79,551.92
2017,1,26,15,30,763.0,61.0,2.8,11.0,305.0,651.8,540.65
2017,1,26,15,45,724.0,56.5,2.7,11.0,262.0,622.0,516.99
2017,1,26,16,0,685.0,52.0,2.6,11.0,219.0,589.19,489.93
2017,1,26,16,15,622.5,46.0,2.55,10.5,175.0,535.11,445.44
2017,1,26,16,30,560.0,40.0,2.5,10.0,131.0,479.11,396.88
2017,1,26,16,45,457.5,31.5,2.5,10.0,89.5,400.74,324.58
2017,1,26,17,0,355.0,23.0,2.5,10.0,48.0,309.61,191.78
2017,1,26,17,15,177.5,11.5,2.55,9.5,24.0,127.55,0.0
2017,1,26,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,27,7,15,97.0,6.0,3.5,6.5,8.5,0.0,0.0
2017,1,27,7,30,194.0,12.0,3.4,7.0,17.0,10.24,0.0
2017,1,27,7,45,352.5,22.0,3.35,7.5,54.5,19.88,7.68
2017,1,27,8,0,511.0,32.0,3.3,8.0,92.0,28.95,19.63
2017,1,27,8,15,590.5,38.5,3.3,8.0,137.0,34.43,25.3
2017,1,27,8,30,670.0,45.0,3.3,8.0,182.0,39.95,30.68
2017,1,27,8,45,722.0,49.0,3.3,8.5,227.5,43.13,33.73
2017,1,27,9,0,774.0,53.0,3.3,9.0,273.0,46.36,36.69
2017,1,27,9,15,806.0,56.0,3.35,9.0,315.5,48.62,38.76
2017,1,27,9,30,838.0,59.0,3.4,9.0,358.0,50.9,40.79
2017,1,27,9,45,860.0,61.5,3.45,9.5,395.5,58.56,47.56
2017,1,27,10,0,882.0,64.0,3.5,10.0,433.0,60.92,49.49
2017,1,27,10,15,897.0,65.5,3.5,10.0,465.0,62.41,50.73
2017,1,27,10,30,912.0,67.0,3.5,10.0,497.0,78.81,50.51
2017,1,27,10,45,922.5,68.0,3.55,10.5,522.0,133.36,73.4
2017,1,27,11,0,933.0,69.0,3.6,11.0,547.0,188.13,111.81
2017,1,27,11,15,939.0,70.0,3.55,11.0,564.5,242.04,157.6
2017,1,27,11,30,945.0,71.0,3.5,11.0,582.0,295.25,206.27
2017,1,27,11,45,948.0,71.5,3.5,11.5,591.5,346.23,253.86
2017,1,27,12,0,951.0,72.0,3.5,12.0,601.0,395.77,299.95
2017,1,27,12,15,951.5,72.0,3.3,12.0,603.0,442.24,343.07
2017,1,27,12,30,952.0,72.0,3.1,12.0,605.0,486.61,383.41
2017,1,27,12,45,945.0,73.5,2.95,12.5,598.0,526.62,418.54
2017,1,27,13,0,938.0,75.0,2.8,13.0,591.0,563.69,450.19
2017,1,27,13,15,932.5,74.0,2.55,13.0,577.0,596.01,477.69
2017,1,27,13,30,927.0,73.0,2.3,13.0,563.0,625.19,501.87
2017,1,27,13,45,916.5,72.5,2.1,13.0,541.0,648.64,521.17
2017,1,27,14,0,906.0,72.0,1.9,13.0,519.0,668.58,537.22
2017,1,27,14,15,892.5,70.5,1.85,13.0,490.5,681.89,548.92
2017,1,27,14,30,879.0,69.0,1.8,13.0,462.0,691.56,557.68
2017,1,27,14,45,858.5,67.0,1.8,13.0,427.5,698.06,563.41
2017,1,27,15,0,838.0,65.0,1.8,13.0,393.0,695.29,562.24
2017,1,27,15,15,811.0,62.0,1.8,12.5,353.0,682.95,554.9
2017,1,27,15,30,784.0,59.0,1.8,12.0,313.0,667.06,544.58
2017,1,27,15,45,742.5,55.5,1.8,12.0,269.5,636.64,521.56
2017,1,27,16,0,701.0,52.0,1.8,12.0,226.0,603.14,495.12
2017,1,27,16,15,638.5,46.5,1.85,11.5,181.0,549.39,452.39
2017,1,27,16,30,576.0,41.0,1.9,11.0,136.0,493.57,405.33
2017,1,27,16,45,468.0,32.5,2.0,11.0,93.5,410.81,331.49
2017,1,27,17,0,360.0,24.0,2.1,11.0,51.0,317.38,208.71
2017,1,27,17,15,180.0,12.0,2.15,10.5,25.5,130.2,0.0
2017,1,27,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,28,7,15,74.0,6.5,4.3,6.0,8.5,0.0,0.0
2017,1,28,7,30,148.0,13.0,4.5,6.0,17.0,11.1,0.0
2017,1,28,7,45,300.0,24.5,4.7,6.5,53.5,20.29,8.63
2017,1,28,8,0,452.0,36.0,4.9,7.0,90.0,29.78,20.51
2017,1,28,8,15,537.0,43.5,5.05,7.5,135.0,35.52,26.34
2017,1,28,8,30,622.0,51.0,5.2,8.0,180.0,41.28,31.88
2017,1,28,8,45,590.0,63.5,5.4,8.5,208.0,50.19,40.13
2017,1,28,9,0,558.0,76.0,5.6,9.0,236.0,58.68,47.85
2017,1,28,9,15,598.5,78.5,5.55,9.0,273.5,59.66,48.76
2017,1,28,9,30,639.0,81.0,5.5,9.0,311.0,60.8,49.73
2017,1,28,9,45,533.5,113.5,5.5,9.5,319.0,81.08,67.84
2017,1,28,10,0,428.0,146.0,5.5,10.0,327.0,100.26,84.74
2017,1,28,10,15,487.5,145.0,5.4,10.0,365.5,99.35,83.75
2017,1,28,10,30,547.0,144.0,5.3,10.0,404.0,109.94,81.16
2017,1,28,10,45,726.5,111.5,5.2,10.5,475.0,138.59,84.97
2017,1,28,11,0,906.0,79.0,5.1,11.0,546.0,193.5,117.67
2017,1,28,11,15,839.0,91.0,4.85,11.0,534.5,236.4,157.72
2017,1,28,11,30,772.0,103.0,4.6,11.0,523.0,277.09,198.51
2017,1,28,11,45,849.0,93.0,4.4,11.5,562.5,334.14,247.93
2017,1,28,12,0,926.0,83.0,4.2,12.0,602.0,398.7,303.8
2017,1,28,12,15,927.0,83.0,3.9,12.0,604.0,444.61,346.24
2017,1,28,12,30,928.0,83.0,3.6,12.0,606.0,488.53,386.11
2017,1,28,12,45,924.5,83.0,3.35,12.5,600.0,528.13,420.78
2017,1,28,13,0,921.0,83.0,3.1,13.0,594.0,565.06,452.13
2017,1,28,13,15,915.5,82.0,2.85,13.0,580.0,597.08,479.51
2017,1,28,13,30,910.0,81.0,2.6,13.0,566.0,626.0,503.66
2017,1,28,13,45,902.5,79.5,2.4,13.0,544.5,650.0,523.57
2017,1,28,14,0,895.0,78.0,2.2,13.0,523.0,670.64,540.38
2017,1,28,14,15,881.0,76.0,2.1,13.0,494.5,688.1,554.82
2017,1,28,14,30,867.0,74.0,2.0,13.0,466.0,697.27,562.91
2017,1,28,14,45,849.0,71.5,1.9,13.5,431.5,699.35,563.87
2017,1,28,15,0,831.0,69.0,1.8,14.0,397.0,697.69,561.83
2017,1,28,15,15,803.5,66.0,1.65,13.5,357.0,684.94,553.09
2017,1,28,15,30,776.0,63.0,1.5,13.0,317.0,668.59,541.38
2017,1,28,15,45,737.0,58.5,1.35,13.0,273.5,638.66,517.89
2017,1,28,16,0,698.0,54.0,1.2,13.0,230.0,605.64,491.15
2017,1,28,16,15,635.5,48.5,1.3,12.5,184.5,551.64,449.63
2017,1,28,16,30,573.0,43.0,1.4,12.0,139.0,503.71,409.99
2017,1,28,16,45,468.0,34.5,1.55,11.5,96.5,414.87,333.91
2017,1,28,17,0,363.0,26.0,1.7,11.0,54.0,324.93,223.72
2017,1,28,17,15,181.5,13.0,1.9,10.5,27.0,132.63,0.0
2017,1,28,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,10.0,4.8,5.5,10.0,0.0,0.0
2017,1,29,7,30,0.0,20.0,4.9,6.0,20.0,17.07,0.0
2017,1,29,7,45,253.0,27.5,5.05,6.5,58.5,22.82,11.04
2017,1,29,8,0,506.0,35.0,5.2,7.0,97.0,29.04,19.92
2017,1,29,8,15,586.5,41.5,5.15,7.0,142.5,37.06,27.81
2017,1,29,8,30,667.0,48.0,5.1,7.0,188.0,42.5,33.14
2017,1,29,8,45,677.0,52.5,5.1,7.5,222.5,45.71,36.22
2017,1,29,9,0,687.0,57.0,5.1,8.0,257.0,48.86,39.1
2017,1,29,9,15,724.5,58.0,5.05,8.5,296.0,49.37,39.49
2017,1,29,9,30,762.0,59.0,5.0,9.0,335.0,50.02,39.96
2017,1,29,9,45,760.0,66.5,5.0,9.5,365.5,55.28,44.57
2017,1,29,10,0,758.0,74.0,5.0,10.0,396.0,60.37,48.97
2017,1,29,10,15,800.0,71.5,4.85,10.5,433.5,58.47,47.07
2017,1,29,10,30,842.0,69.0,4.7,11.0,471.0,80.84,51.1
2017,1,29,10,45,767.0,93.5,4.6,11.5,474.0,135.69,80.32
2017,1,29,11,0,692.0,118.0,4.5,12.0,477.0,184.12,118.79
2017,1,29,11,15,676.0,128.0,4.35,12.0,488.5,230.61,159.17
2017,1,29,11,30,660.0,138.0,4.2,12.0,500.0,274.93,199.94
2017,1,29,11,45,716.5,123.5,4.1,12.5,522.5,318.62,238.15
2017,1,29,12,0,773.0,109.0,4.0,13.0,545.0,368.38,281.73
2017,1,29,12,15,715.5,127.5,3.9,13.0,532.5,400.07,312.98
2017,1,29,12,30,658.0,146.0,3.8,13.0,520.0,428.19,340.0
2017,1,29,12,45,787.0,117.5,3.7,13.5,560.5,497.11,396.58
2017,1,29,13,0,916.0,89.0,3.6,14.0,601.0,570.56,456.15
2017,1,29,13,15,804.0,106.5,3.55,14.0,548.5,564.5,454.39
2017,1,29,13,30,692.0,124.0,3.5,14.0,496.0,548.21,443.99
2017,1,29,13,45,667.0,125.5,3.45,14.0,472.5,560.16,455.36
2017,1,29,14,0,642.0,127.0,3.4,14.0,449.0,568.43,463.4
2017,1,29,14,15,673.5,111.0,3.3,14.0,432.5,592.67,484.28
2017,1,29,14,30,705.0,95.0,3.2,14.0,416.0,614.63,503.19
2017,1,29,14,45,649.5,99.5,3.15,14.0,378.5,596.47,489.91
2017,1,29,15,0,594.0,104.0,3.1,14.0,341.0,573.88,473.07
2017,1,29,15,15,563.5,100.0,2.9,13.5,307.0,556.28,460.63
2017,1,29,15,30,533.0,96.0,2.7,13.0,273.0,535.55,445.22
2017,1,29,15,45,505.0,86.5,2.55,13.0,236.0,508.12,423.4
2017,1,29,16,0,477.0,77.0,2.4,13.0,199.0,478.22,398.73
2017,1,29,16,15,422.0,67.5,2.45,12.5,160.0,423.36,353.76
2017,1,29,16,30,367.0,58.0,2.5,12.0,121.0,372.78,310.05
2017,1,29,16,45,299.0,44.0,2.55,11.5,85.0,306.61,250.64
2017,1,29,17,0,231.0,30.0,2.6,11.0,49.0,241.07,172.8
2017,1,29,17,15,115.5,15.0,2.6,11.0,24.5,90.51,0.0
2017,1,29,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,10.0,3.7,6.5,10.0,0.0,0.0
2017,1,30,7,30,0.0,20.0,3.8,7.0,20.0,17.07,0.0
2017,1,30,7,45,208.0,29.5,3.9,7.5,55.5,22.91,11.61
2017,1,30,8,0,416.0,39.0,4.0,8.0,91.0,32.14,22.64
2017,1,30,8,15,500.5,45.0,4.05,8.0,133.0,36.48,27.22
2017,1,30,8,30,585.0,51.0,4.1,8.0,175.0,40.92,31.61
2017,1,30,8,45,634.0,55.5,4.15,8.5,217.5,44.0,34.54
2017,1,30,9,0,683.0,60.0,4.2,9.0,260.0,51.27,41.15
2017,1,30,9,15,722.5,60.0,4.2,9.5,299.5,50.91,40.73
2017,1,30,9,30,762.0,60.0,4.2,10.0,339.0,50.75,40.46
2017,1,30,9,45,669.0,89.5,4.25,10.5,352.5,66.06,54.08
2017,1,30,10,0,576.0,119.0,4.3,11.0,366.0,85.32,71.06
2017,1,30,10,15,496.5,148.5,4.2,11.0,372.0,101.46,85.23
2017,1,30,10,30,417.0,178.0,4.1,11.0,378.0,129.24,97.97
2017,1,30,10,45,533.0,155.0,4.05,11.5,425.0,153.74,104.11
2017,1,30,11,0,649.0,132.0,4.0,12.0,472.0,189.71,125.17
2017,1,30,11,15,727.5,114.0,3.8,12.0,506.0,231.27,157.42
2017,1,30,11,30,806.0,96.0,3.6,12.0,540.0,282.83,201.03
2017,1,30,11,45,877.5,88.0,3.45,12.5,579.5,341.96,252.13
2017,1,30,12,0,949.0,80.0,3.3,13.0,619.0,408.23,309.13
2017,1,30,12,15,949.5,80.0,3.15,13.0,621.5,455.09,352.15
2017,1,30,12,30,950.0,80.0,3.0,13.0,624.0,499.87,392.46
2017,1,30,12,45,937.0,83.5,2.95,13.5,615.5,539.19,426.91
2017,1,30,13,0,924.0,87.0,2.9,14.0,607.0,575.19,457.67
2017,1,30,13,15,918.5,86.5,2.8,14.0,593.0,608.06,485.88
2017,1,30,13,30,913.0,86.0,2.7,14.0,579.0,637.85,511.05
2017,1,30,13,45,905.5,84.0,2.6,14.0,558.0,665.71,534.12
2017,1,30,14,0,898.0,82.0,2.5,14.0,537.0,686.74,551.7
2017,1,30,14,15,884.5,80.5,2.4,14.0,508.0,700.79,563.73
2017,1,30,14,30,871.0,79.0,2.3,14.0,479.0,711.08,572.74
2017,1,30,14,45,854.0,76.0,2.25,14.0,444.5,713.46,575.28
2017,1,30,15,0,837.0,73.0,2.2,14.0,410.0,712.06,574.93
2017,1,30,15,15,810.0,69.5,2.05,13.5,369.5,699.09,566.27
2017,1,30,15,30,783.0,66.0,1.9,13.0,329.0,682.47,554.6
2017,1,30,15,45,744.5,62.0,1.75,13.0,285.0,653.31,531.9
2017,1,30,16,0,706.0,58.0,1.6,13.0,241.0,620.92,505.86
2017,1,30,16,15,644.5,52.0,1.6,12.5,195.0,573.57,468.77
2017,1,30,16,30,583.0,46.0,1.6,12.0,149.0,518.66,423.4
2017,1,30,16,45,476.5,37.5,1.65,11.5,105.0,427.72,346.25
2017,1,30,17,0,370.0,29.0,1.7,11.0,61.0,338.62,248.66
2017,1,30,17,15,185.0,14.5,1.7,11.0,30.5,168.48,0.0
2017,1,30,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,31,7,15,81.5,8.0,3.4,8.0,11.0,6.83,0.0
2017,1,31,7,30,163.0,16.0,3.5,8.0,22.0,13.66,0.0
2017,1,31,7,45,304.0,28.0,3.65,8.5,59.5,23.23,12.27
2017,1,31,8,0,445.0,40.0,3.8,9.0,97.0,33.05,23.41
2017,1,31,8,15,527.5,48.0,3.75,9.0,142.5,39.08,29.47
2017,1,31,8,30,610.0,56.0,3.7,9.0,188.0,45.1,35.28
2017,1,31,8,45,662.5,61.5,3.65,9.5,233.5,48.87,38.83
2017,1,31,9,0,715.0,67.0,3.6,10.0,279.0,52.67,42.26
2017,1,31,9,15,749.5,71.0,3.45,10.0,321.5,60.1,48.97
2017,1,31,9,30,784.0,75.0,3.3,10.0,364.0,62.82,51.35
2017,1,31,9,45,715.0,88.5,3.2,10.5,373.0,65.76,53.79
2017,1,31,10,0,646.0,102.0,3.1,11.0,382.0,73.5,60.48
2017,1,31,10,15,762.0,91.5,2.9,11.0,444.5,72.78,59.72
2017,1,31,10,30,878.0,81.0,2.7,11.0,507.0,86.71,53.6
2017,1,31,10,45,838.0,86.0,2.55,11.5,509.0,139.18,79.63
2017,1,31,11,0,798.0,91.0,2.4,12.0,511.0,186.66,115.66
2017,1,31,11,15,721.0,118.5,2.3,12.5,507.5,234.9,159.93
2017,1,31,11,30,644.0,146.0,2.2,13.0,504.0,279.92,202.89
2017,1,31,11,45,677.5,139.0,2.1,13.5,521.0,322.57,240.13
2017,1,31,12,0,711.0,132.0,2.0,14.0,538.0,367.0,278.8
2017,1,31,12,15,580.0,175.0,1.9,14.0,507.5,386.38,300.1
2017,1,31,12,30,449.0,218.0,1.8,14.0,477.0,396.26,311.84
2017,1,31,12,45,493.0,202.0,1.7,14.5,484.0,429.67,339.29
2017,1,31,13,0,537.0,186.0,1.6,15.0,491.0,464.34,367.27
2017,1,31,13,15,408.0,212.0,1.5,15.0,441.0,441.41,350.67
2017,1,31,13,30,279.0,238.0,1.4,15.0,391.0,400.29,319.33
2017,1,31,13,45,329.0,219.5,1.35,15.0,392.5,428.15,342.82
2017,1,31,14,0,379.0,201.0,1.3,15.0,394.0,456.78,366.45
2017,1,31,14,15,360.0,192.5,1.25,15.0,368.0,449.76,361.8
2017,1,31,14,30,341.0,184.0,1.2,15.0,342.0,440.41,355.5
2017,1,31,14,45,237.0,179.5,1.2,15.0,285.5,372.98,302.67
2017,1,31,15,0,133.0,175.0,1.2,15.0,229.0,287.54,234.38
2017,1,31,15,15,128.5,158.5,1.15,14.5,207.0,272.11,223.38
2017,1,31,15,30,124.0,142.0,1.1,14.0,185.0,255.76,210.99
2017,1,31,15,45,117.0,124.0,1.05,14.0,160.0,234.65,193.96
2017,1,31,16,0,110.0,106.0,1.0,14.0,135.0,212.62,175.75
2017,1,31,16,15,97.0,87.5,1.0,13.5,109.5,184.52,152.18
2017,1,31,16,30,84.0,69.0,1.0,13.0,84.0,155.54,127.1
2017,1,31,16,45,63.0,50.0,1.0,13.0,59.5,118.74,94.3
2017,1,31,17,0,42.0,31.0,1.0,13.0,35.0,79.81,56.31
2017,1,31,17,15,21.0,15.5,0.95,12.5,17.5,36.9,0.0
2017,1,31,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,1,7,45,0.0,0.5,3.75,10.5,0.5,0.41,0.0
2017,2,1,8,0,0.0,1.0,3.9,11.0,1.0,0.82,0.0
2017,2,1,8,15,0.0,2.0,3.95,11.0,2.0,1.64,0.0
2017,2,1,8,30,0.0,3.0,4.0,11.0,3.0,2.46,0.0
2017,2,1,8,45,0.0,4.0,4.05,11.5,4.0,3.28,0.0
2017,2,1,9,0,0.0,5.0,4.1,12.0,5.0,4.11,0.0
2017,2,1,9,15,0.0,5.5,4.1,12.0,5.5,4.52,0.0
2017,2,1,9,30,0.0,6.0,4.1,12.0,6.0,4.94,0.0
2017,2,1,9,45,0.0,13.5,4.1,12.0,13.5,11.12,4.4
2017,2,1,10,0,0.0,21.0,4.1,12.0,21.0,17.33,9.97
2017,2,1,10,15,6.5,99.0,4.35,12.0,102.5,81.11,66.91
2017,2,1,10,30,13.0,177.0,4.6,12.0,184.0,137.21,110.8
2017,2,1,10,45,6.5,116.5,4.9,12.5,120.0,95.61,75.44
2017,2,1,11,0,0.0,56.0,5.2,13.0,56.0,46.42,33.91
2017,2,1,11,15,0.0,105.5,5.35,13.0,105.5,87.13,68.28
2017,2,1,11,30,0.0,155.0,5.5,13.0,155.0,126.25,100.97
2017,2,1,11,45,3.5,173.5,5.7,13.5,175.5,142.54,114.13
2017,2,1,12,0,7.0,192.0,5.9,14.0,196.0,159.55,127.9
2017,2,1,12,15,3.5,101.5,5.95,14.0,103.5,85.74,66.59
2017,2,1,12,30,0.0,11.0,6.0,14.0,11.0,9.09,2.05
2017,2,1,12,45,0.0,12.5,6.05,14.0,12.5,10.33,3.11
2017,2,1,13,0,0.0,14.0,6.1,14.0,14.0,11.57,4.17
2017,2,1,13,15,0.0,17.5,6.1,14.0,17.5,14.47,6.63
2017,2,1,13,30,0.0,21.0,6.1,14.0,21.0,17.36,9.1
2017,2,1,13,45,0.0,85.5,6.2,14.0,85.5,71.05,54.58
2017,2,1,14,0,0.0,150.0,6.3,14.0,150.0,128.4,102.8
2017,2,1,14,15,0.0,150.0,6.35,14.0,150.0,129.53,103.88
2017,2,1,14,30,0.0,150.0,6.4,14.0,150.0,130.99,105.3
2017,2,1,14,45,0.0,141.5,6.45,14.0,141.5,124.45,100.02
2017,2,1,15,0,0.0,133.0,6.5,14.0,133.0,117.99,94.78
2017,2,1,15,15,0.0,120.0,6.4,13.5,120.0,106.94,85.79
2017,2,1,15,30,0.0,107.0,6.3,13.0,107.0,95.81,76.61
