Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,15,45,0.0,92.5,6.25,13.0,92.5,82.95,65.68
2017,2,1,16,0,0.0,78.0,6.2,13.0,78.0,69.91,54.48
2017,2,1,16,15,0.0,63.0,6.1,12.5,63.0,56.07,42.52
2017,2,1,16,30,0.0,48.0,6.0,12.0,48.0,41.86,30.11
2017,2,1,16,45,0.0,34.0,5.95,12.0,34.0,28.39,18.19
2017,2,1,17,0,0.0,20.0,5.9,12.0,20.0,16.5,7.25
2017,2,1,17,15,0.0,10.0,5.95,12.0,10.0,8.23,0.0
2017,2,1,17,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,3.5,6.8,12.0,3.5,2.99,0.0
2017,2,2,7,30,0.0,7.0,6.7,12.0,7.0,5.75,0.0
2017,2,2,7,45,0.0,18.5,6.65,12.5,18.5,15.25,6.43
2017,2,2,8,0,0.0,30.0,6.6,13.0,30.0,24.79,15.92
2017,2,2,8,15,0.0,44.5,6.5,13.0,44.5,36.52,26.75
2017,2,2,8,30,0.0,59.0,6.4,13.0,59.0,47.94,37.26
2017,2,2,8,45,0.0,74.0,6.3,13.0,74.0,59.61,47.87
2017,2,2,9,0,0.0,89.0,6.2,13.0,89.0,71.14,58.25
2017,2,2,9,15,0.0,103.0,6.05,13.0,103.0,81.86,67.78
2017,2,2,9,30,0.0,117.0,5.9,13.0,117.0,92.46,77.09
2017,2,2,9,45,2.5,135.0,5.8,13.5,136.0,105.68,88.47
2017,2,2,10,0,5.0,153.0,5.7,14.0,155.0,118.69,99.53
2017,2,2,10,15,2.5,154.5,5.5,14.0,155.5,120.52,100.91
2017,2,2,10,30,0.0,156.0,5.3,14.0,156.0,122.68,98.07
2017,2,2,10,45,0.0,157.5,5.15,14.0,157.5,125.22,100.01
2017,2,2,11,0,0.0,159.0,5.0,14.0,159.0,127.52,101.76
2017,2,2,11,15,13.0,189.5,4.95,14.0,197.0,153.94,122.99
2017,2,2,11,30,26.0,220.0,4.9,14.0,235.0,182.24,145.78
2017,2,2,11,45,26.0,224.5,4.9,14.5,240.0,188.9,151.03
2017,2,2,12,0,26.0,229.0,4.9,15.0,245.0,195.52,156.28
2017,2,2,12,15,13.0,189.5,4.95,15.0,197.5,161.44,128.72
2017,2,2,12,30,0.0,150.0,5.0,15.0,150.0,124.58,98.54
2017,2,2,12,45,0.0,144.5,5.05,15.0,144.5,120.46,95.19
2017,2,2,13,0,0.0,139.0,5.1,15.0,139.0,116.23,91.74
2017,2,2,13,15,7.0,170.0,5.05,15.0,174.0,147.44,117.72
2017,2,2,13,30,14.0,201.0,5.0,15.0,209.0,180.54,145.17
2017,2,2,13,45,27.0,207.0,5.0,15.0,221.5,196.48,158.7
2017,2,2,14,0,40.0,213.0,5.0,15.0,234.0,224.75,182.43
2017,2,2,14,15,30.0,196.0,4.95,14.5,211.0,205.32,166.94
2017,2,2,14,30,20.0,179.0,4.9,14.0,188.0,173.44,141.0
2017,2,2,14,45,54.0,178.0,4.9,14.0,200.5,212.96,175.13
2017,2,2,15,0,88.0,177.0,4.9,14.0,213.0,243.11,201.42
2017,2,2,15,15,80.5,161.0,4.9,14.0,192.0,225.4,187.01
2017,2,2,15,30,73.0,145.0,4.9,14.0,171.0,207.11,172.0
2017,2,2,15,45,64.5,126.5,4.9,14.0,147.5,184.16,152.81
2017,2,2,16,0,56.0,108.0,4.9,14.0,124.0,160.55,132.71
2017,2,2,16,15,44.5,89.0,4.85,14.0,100.0,133.3,109.06
2017,2,2,16,30,33.0,70.0,4.8,14.0,76.0,105.29,84.39
2017,2,2,16,45,16.5,51.0,4.75,14.0,54.0,72.59,55.37
2017,2,2,17,0,0.0,32.0,4.7,14.0,32.0,31.86,19.41
2017,2,2,17,15,0.0,16.0,4.75,14.0,16.0,13.21,0.0
2017,2,2,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,3,7,15,74.0,9.0,5.45,13.0,12.5,7.68,0.0
2017,2,3,7,30,148.0,18.0,5.6,13.0,25.0,14.07,0.0
2017,2,3,7,45,268.0,30.5,5.75,13.0,60.5,25.13,14.55
2017,2,3,8,0,388.0,43.0,5.9,13.0,96.0,35.18,25.02
2017,2,3,8,15,467.5,51.0,6.05,13.0,139.0,41.04,30.78
2017,2,3,8,30,547.0,59.0,6.2,13.0,182.0,46.89,36.33
2017,2,3,8,45,587.0,66.5,6.35,13.5,224.0,52.01,41.0
2017,2,3,9,0,627.0,74.0,6.5,14.0,266.0,57.03,45.45
2017,2,3,9,15,662.0,78.0,6.6,14.0,306.5,59.26,47.41
2017,2,3,9,30,697.0,82.0,6.7,14.0,347.0,61.53,49.36
2017,2,3,9,45,534.0,125.0,6.85,14.0,340.0,88.13,72.83
2017,2,3,10,0,371.0,168.0,7.0,14.0,333.0,117.39,98.42
2017,2,3,10,15,260.0,195.5,7.05,14.0,315.0,131.72,110.76
2017,2,3,10,30,149.0,223.0,7.1,14.0,297.0,158.55,124.99
2017,2,3,10,45,470.5,162.5,7.2,14.0,413.0,157.02,107.63
2017,2,3,11,0,792.0,102.0,7.3,14.0,529.0,199.45,126.24
2017,2,3,11,15,434.5,177.5,7.25,14.0,413.0,223.14,162.88
2017,2,3,11,30,77.0,253.0,7.2,14.0,297.0,216.69,172.62
2017,2,3,11,45,83.5,259.5,7.15,14.0,308.5,231.73,185.29
2017,2,3,12,0,90.0,266.0,7.1,14.0,320.0,247.43,198.59
2017,2,3,12,15,110.0,270.5,6.95,14.0,335.5,267.73,215.53
2017,2,3,12,30,130.0,275.0,6.8,14.0,351.0,294.03,237.52
2017,2,3,12,45,477.5,188.5,6.65,14.0,465.5,414.42,335.99
2017,2,3,13,0,825.0,102.0,6.5,14.0,580.0,549.22,446.91
2017,2,3,13,15,412.5,133.0,6.35,14.0,372.0,373.41,307.09
2017,2,3,13,30,0.0,164.0,6.2,14.0,164.0,139.04,111.07
2017,2,3,13,45,117.5,198.0,6.1,14.0,259.5,264.62,217.38
2017,2,3,14,0,235.0,232.0,6.0,14.0,355.0,384.75,317.46
2017,2,3,14,15,285.5,211.5,5.85,14.0,353.5,422.0,349.13
2017,2,3,14,30,336.0,191.0,5.7,14.0,352.0,447.44,371.64
2017,2,3,14,45,168.0,103.0,5.6,14.0,183.5,237.78,198.99
2017,2,3,15,0,0.0,15.0,5.5,14.0,15.0,12.36,4.94
2017,2,3,15,15,0.0,13.5,5.3,13.5,13.5,11.12,3.92
2017,2,3,15,30,0.0,12.0,5.1,13.0,12.0,9.88,2.88
2017,2,3,15,45,313.0,38.0,4.95,13.0,124.0,306.53,263.62
2017,2,3,16,0,626.0,64.0,4.8,13.0,236.0,584.19,491.8
2017,2,3,16,15,567.0,57.5,4.65,13.0,192.5,531.73,446.5
2017,2,3,16,30,508.0,51.0,4.5,13.0,149.0,477.74,399.55
2017,2,3,16,45,417.5,42.0,4.35,13.0,107.5,397.02,328.49
2017,2,3,17,0,327.0,33.0,4.2,13.0,66.0,317.5,249.73
2017,2,3,17,15,163.5,16.5,4.1,12.5,33.0,165.01,26.1
2017,2,3,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,8.0,3.85,12.0,8.0,6.83,0.0
2017,2,4,7,30,0.0,16.0,3.9,12.0,16.0,13.17,0.0
2017,2,4,7,45,35.0,33.5,4.0,12.5,38.5,26.39,15.91
2017,2,4,8,0,70.0,51.0,4.1,13.0,61.0,39.48,28.84
2017,2,4,8,15,86.5,70.5,4.05,13.0,87.0,53.51,41.87
2017,2,4,8,30,103.0,90.0,4.0,13.0,113.0,67.2,54.45
2017,2,4,8,45,112.5,108.5,4.0,13.0,139.0,79.9,65.98
2017,2,4,9,0,122.0,127.0,4.0,13.0,165.0,92.28,77.03
2017,2,4,9,15,129.0,144.5,3.9,13.0,190.0,103.73,87.1
2017,2,4,9,30,136.0,162.0,3.8,13.0,215.0,114.87,96.77
2017,2,4,9,45,68.0,113.0,3.75,13.5,139.5,84.9,70.01
2017,2,4,10,0,0.0,64.0,3.7,14.0,64.0,53.04,41.61
2017,2,4,10,15,0.0,110.5,3.65,14.0,110.5,89.69,73.83
2017,2,4,10,30,0.0,157.0,3.6,14.0,157.0,123.63,98.71
2017,2,4,10,45,11.5,183.0,3.55,14.0,189.5,144.56,115.39
2017,2,4,11,0,23.0,209.0,3.5,14.0,222.0,167.2,133.26
2017,2,4,11,15,24.0,216.0,3.4,14.0,230.0,175.82,140.16
2017,2,4,11,30,25.0,223.0,3.3,14.0,238.0,184.54,147.24
2017,2,4,11,45,20.5,219.0,3.2,14.0,231.0,183.26,146.38
2017,2,4,12,0,16.0,215.0,3.1,14.0,224.0,181.15,144.82
2017,2,4,12,15,10.0,201.5,3.1,14.0,207.5,170.04,135.9
2017,2,4,12,30,4.0,188.0,3.1,14.0,191.0,157.82,126.01
2017,2,4,12,45,191.0,214.0,3.1,14.0,325.5,283.63,228.62
2017,2,4,13,0,378.0,240.0,3.1,14.0,460.0,425.9,342.57
2017,2,4,13,15,404.5,227.5,3.05,14.0,458.5,449.66,362.44
2017,2,4,13,30,431.0,215.0,3.0,14.0,457.0,483.52,390.49
2017,2,4,13,45,436.0,205.0,3.0,14.0,442.5,497.05,402.6
2017,2,4,14,0,441.0,195.0,3.0,14.0,428.0,508.85,413.41
2017,2,4,14,15,601.0,146.5,2.9,14.0,446.0,592.2,481.41
2017,2,4,14,30,761.0,98.0,2.8,14.0,464.0,671.46,545.12
2017,2,4,14,45,604.5,121.0,2.7,14.0,398.5,600.32,489.7
2017,2,4,15,0,448.0,144.0,2.6,14.0,333.0,515.56,423.38
2017,2,4,15,15,558.5,113.5,2.55,13.5,327.0,578.99,477.05
2017,2,4,15,30,669.0,83.0,2.5,13.0,321.0,635.22,522.81
2017,2,4,15,45,632.0,77.0,2.5,13.0,279.0,604.83,499.38
2017,2,4,16,0,595.0,71.0,2.5,13.0,237.0,571.69,473.58
2017,2,4,16,15,535.0,64.0,2.35,12.5,193.5,517.7,430.34
2017,2,4,16,30,475.0,57.0,2.2,12.0,150.0,462.01,383.87
2017,2,4,16,45,387.5,46.5,2.1,12.0,108.5,381.54,314.2
2017,2,4,17,0,300.0,36.0,2.0,12.0,67.0,302.09,238.65
2017,2,4,17,15,150.0,18.0,2.05,12.0,33.5,160.05,48.89
2017,2,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,8.0,2.85,11.0,8.0,6.83,0.0
2017,2,5,7,30,0.0,16.0,3.0,11.0,16.0,13.22,0.0
2017,2,5,7,45,30.5,34.5,3.15,11.5,39.0,27.49,17.16
2017,2,5,8,0,61.0,53.0,3.3,12.0,62.0,40.85,30.24
2017,2,5,8,15,79.5,73.0,3.55,12.0,89.0,55.15,43.55
2017,2,5,8,30,98.0,93.0,3.8,12.0,116.0,69.11,56.4
2017,2,5,8,45,114.5,112.0,4.1,12.5,144.0,82.12,68.09
2017,2,5,9,0,131.0,131.0,4.4,13.0,172.0,94.81,79.28
2017,2,5,9,15,141.5,147.5,4.6,13.0,197.5,105.69,88.86
2017,2,5,9,30,152.0,164.0,4.8,13.0,223.0,116.29,98.07
2017,2,5,9,45,285.0,163.5,5.0,13.0,287.0,113.76,95.65
2017,2,5,10,0,418.0,163.0,5.2,13.0,351.0,109.94,92.1
2017,2,5,10,15,373.5,185.0,5.35,13.0,362.0,127.13,107.0
2017,2,5,10,30,329.0,207.0,5.5,13.0,373.0,153.32,116.47
2017,2,5,10,45,276.5,227.0,5.7,13.5,371.0,185.23,138.6
2017,2,5,11,0,224.0,247.0,5.9,14.0,369.0,215.23,164.14
2017,2,5,11,15,304.0,241.0,6.05,14.0,412.5,244.01,185.08
2017,2,5,11,30,384.0,235.0,6.2,14.0,456.0,283.57,216.57
2017,2,5,11,45,296.0,255.5,6.4,14.0,427.5,296.97,232.65
2017,2,5,12,0,208.0,276.0,6.6,14.0,399.0,300.18,239.12
2017,2,5,12,15,323.5,254.0,6.75,14.0,446.5,349.19,279.16
2017,2,5,12,30,439.0,232.0,6.9,14.0,494.0,409.58,329.39
2017,2,5,12,45,402.0,239.0,7.05,14.0,477.5,416.89,337.83
2017,2,5,13,0,365.0,246.0,7.2,14.0,461.0,425.42,346.68
2017,2,5,13,15,269.0,254.0,7.3,13.5,410.5,397.51,325.75
2017,2,5,13,30,173.0,262.0,7.4,13.0,360.0,352.67,290.04
2017,2,5,13,45,150.0,252.0,7.5,13.0,335.0,339.46,279.93
2017,2,5,14,0,127.0,242.0,7.6,13.0,310.0,324.09,267.79
2017,2,5,14,15,63.5,193.0,7.7,13.0,227.0,224.96,185.46
2017,2,5,14,30,0.0,144.0,7.8,13.0,144.0,124.71,100.3
2017,2,5,14,45,0.0,113.5,7.9,13.0,113.5,96.94,77.07
2017,2,5,15,0,0.0,83.0,8.0,13.0,83.0,69.24,53.68
2017,2,5,15,15,0.0,80.0,8.15,13.0,80.0,66.89,51.79
2017,2,5,15,30,0.0,77.0,8.3,13.0,77.0,64.68,49.99
2017,2,5,15,45,0.0,67.0,8.5,13.0,67.0,55.83,42.46
2017,2,5,16,0,0.0,57.0,8.7,13.0,57.0,47.2,35.03
2017,2,5,16,15,0.0,46.5,8.9,12.5,46.5,38.46,27.49
2017,2,5,16,30,0.0,36.0,9.1,12.0,36.0,29.73,19.85
2017,2,5,16,45,0.0,26.0,9.35,12.0,26.0,21.44,12.49
2017,2,5,17,0,0.0,16.0,9.6,12.0,16.0,13.17,5.06
2017,2,5,17,15,0.0,8.0,9.7,12.0,8.0,6.57,0.0
2017,2,5,17,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,10.45,12.5,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,6.0,4.75,12.0,6.0,5.12,0.0
2017,2,6,7,30,0.0,12.0,4.9,12.0,12.0,9.88,0.0
2017,2,6,7,45,0.0,27.0,5.1,12.5,27.0,22.23,12.89
2017,2,6,8,0,0.0,42.0,5.3,13.0,42.0,34.1,24.25
2017,2,6,8,15,0.0,59.0,5.45,13.0,59.0,47.28,36.42
2017,2,6,8,30,0.0,76.0,5.6,13.0,76.0,60.31,48.37
2017,2,6,8,45,0.0,93.0,5.85,13.5,93.0,73.21,59.94
2017,2,6,9,0,0.0,110.0,6.1,14.0,110.0,85.96,71.18
2017,2,6,9,15,3.0,124.5,6.1,14.0,125.5,96.94,80.83
2017,2,6,9,30,6.0,139.0,6.1,14.0,141.0,107.81,90.27
2017,2,6,9,45,11.0,154.0,6.1,14.0,158.5,118.89,99.83
2017,2,6,10,0,16.0,169.0,6.1,14.0,176.0,129.83,109.18
2017,2,6,10,15,38.0,193.0,6.05,14.0,212.0,139.21,117.13
2017,2,6,10,30,60.0,217.0,6.0,14.0,248.0,158.5,126.35
2017,2,6,10,45,41.5,214.5,6.0,14.0,236.0,163.23,129.75
2017,2,6,11,0,23.0,212.0,6.0,14.0,224.0,169.72,135.64
2017,2,6,11,15,22.0,216.5,5.95,14.0,228.5,176.14,140.89
2017,2,6,11,30,21.0,221.0,5.9,14.0,233.0,182.32,146.02
2017,2,6,11,45,10.5,190.0,5.85,14.0,196.0,157.92,126.25
2017,2,6,12,0,0.0,159.0,5.8,14.0,159.0,130.9,104.12
2017,2,6,12,15,2.0,173.5,5.65,14.0,175.0,144.12,115.03
2017,2,6,12,30,4.0,188.0,5.5,14.0,191.0,157.86,126.35
2017,2,6,12,45,2.0,179.0,5.35,14.0,180.5,150.41,120.23
2017,2,6,13,0,0.0,170.0,5.2,14.0,170.0,142.57,113.79
2017,2,6,13,15,4.5,182.5,5.2,14.0,185.0,156.83,125.72
2017,2,6,13,30,9.0,195.0,5.2,14.0,200.0,171.95,138.41
2017,2,6,13,45,10.0,192.5,5.2,14.0,198.0,172.07,138.72
2017,2,6,14,0,11.0,190.0,5.2,14.0,196.0,172.37,139.22
2017,2,6,14,15,5.5,147.0,5.15,13.5,150.0,130.08,104.41
2017,2,6,14,30,0.0,104.0,5.1,13.0,104.0,87.56,68.9
2017,2,6,14,45,3.0,127.5,5.1,13.0,128.5,112.31,90.09
2017,2,6,15,0,6.0,151.0,5.1,13.0,153.0,139.86,113.58
2017,2,6,15,15,3.0,104.5,5.25,13.0,105.5,92.58,73.72
2017,2,6,15,30,0.0,58.0,5.4,13.0,58.0,48.02,35.7
2017,2,6,15,45,0.0,50.5,5.55,13.0,50.5,41.77,30.39
2017,2,6,16,0,0.0,43.0,5.7,13.0,43.0,35.53,25.02
2017,2,6,16,15,0.0,35.5,5.8,13.0,35.5,29.3,19.59
2017,2,6,16,30,0.0,28.0,5.9,13.0,28.0,23.08,14.12
2017,2,6,16,45,0.0,20.5,6.05,13.0,20.5,16.88,8.62
2017,2,6,17,0,0.0,13.0,6.2,13.0,13.0,10.69,3.07
2017,2,6,17,15,0.0,6.5,6.25,13.0,6.5,5.33,0.0
2017,2,6,17,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,4.5,9.6,14.0,4.5,3.84,0.0
2017,2,7,7,30,0.0,9.0,9.2,14.0,9.0,7.4,0.0
2017,2,7,7,45,0.0,20.5,8.85,14.0,20.5,16.9,8.48
2017,2,7,8,0,0.0,32.0,8.5,14.0,32.0,26.44,17.48
2017,2,7,8,15,0.0,46.0,8.35,14.0,46.0,37.91,28.0
2017,2,7,8,30,0.0,60.0,8.2,14.0,60.0,48.99,38.13
2017,2,7,8,45,0.0,73.5,8.05,14.0,73.5,59.61,47.72
2017,2,7,9,0,0.0,87.0,7.9,14.0,87.0,70.12,57.11
2017,2,7,9,15,0.0,100.0,7.7,14.0,100.0,80.18,65.99
2017,2,7,9,30,0.0,113.0,7.5,14.0,113.0,90.13,74.68
2017,2,7,9,45,0.0,103.5,7.3,14.0,103.5,83.91,69.02
2017,2,7,10,0,0.0,94.0,7.1,14.0,94.0,77.22,62.96
2017,2,7,10,15,0.0,105.0,6.7,14.0,105.0,85.76,70.34
2017,2,7,10,30,0.0,116.0,6.3,14.0,116.0,94.4,74.3
2017,2,7,10,45,0.0,73.5,5.9,14.0,73.5,61.02,46.08
2017,2,7,11,0,0.0,31.0,5.5,14.0,31.0,25.65,16.13
2017,2,7,11,15,0.0,100.5,5.2,14.0,101.0,83.27,64.66
2017,2,7,11,30,0.0,170.0,4.9,14.0,171.0,138.13,110.2
2017,2,7,11,45,10.0,198.5,4.65,14.0,205.0,164.45,131.48
2017,2,7,12,0,20.0,227.0,4.4,14.0,239.0,192.37,154.11
2017,2,7,12,15,18.0,224.5,4.3,14.0,235.5,192.11,153.97
2017,2,7,12,30,16.0,222.0,4.2,14.0,232.0,191.49,153.56
2017,2,7,12,45,12.0,211.0,4.15,14.0,218.5,182.39,146.24
2017,2,7,13,0,8.0,200.0,4.1,14.0,205.0,172.59,138.32
2017,2,7,13,15,4.0,154.5,3.75,14.0,157.0,132.24,105.17
2017,2,7,13,30,0.0,109.0,3.4,14.0,109.0,91.06,71.04
2017,2,7,13,45,19.5,165.0,3.05,14.0,176.0,153.26,123.2
2017,2,7,14,0,39.0,221.0,2.7,14.0,243.0,231.81,187.85
2017,2,7,14,15,19.5,158.5,2.6,14.0,169.5,150.51,121.1
2017,2,7,14,30,0.0,96.0,2.5,14.0,96.0,80.35,62.46
2017,2,7,14,45,0.0,92.5,2.4,14.0,92.5,77.48,60.24
2017,2,7,15,0,0.0,89.0,2.3,14.0,89.0,74.65,57.99
2017,2,7,15,15,0.0,78.5,2.15,13.5,78.5,65.39,50.37
2017,2,7,15,30,0.0,68.0,2.0,13.0,68.0,56.37,42.88
2017,2,7,15,45,0.0,59.5,1.85,13.0,59.5,49.27,36.86
2017,2,7,16,0,0.0,51.0,1.7,13.0,51.0,42.19,30.79
2017,2,7,16,15,0.0,42.0,1.6,13.0,42.0,34.71,24.3
2017,2,7,16,30,0.0,33.0,1.5,13.0,33.0,27.23,17.74
2017,2,7,16,45,0.0,24.0,1.4,13.0,24.0,19.78,11.14
2017,2,7,17,0,0.0,15.0,1.3,13.0,15.0,12.34,4.51
2017,2,7,17,15,0.0,8.5,1.35,13.0,8.5,6.98,0.0
2017,2,7,17,30,0.0,2.0,1.4,13.0,2.0,1.71,0.0
2017,2,7,17,45,0.0,1.0,1.45,13.0,1.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,3.0,6.5,14.0,3.0,2.56,0.0
2017,2,8,7,30,0.0,6.0,6.5,14.0,6.0,4.92,0.0
2017,2,8,7,45,0.0,13.0,6.5,14.0,13.0,10.69,3.35
2017,2,8,8,0,0.0,20.0,6.5,14.0,20.0,16.47,8.79
2017,2,8,8,15,0.0,28.0,6.4,14.0,28.0,23.09,14.89
2017,2,8,8,30,0.0,36.0,6.3,14.0,36.0,29.72,20.96
2017,2,8,8,45,0.0,43.5,6.2,14.0,43.5,35.95,26.61
2017,2,8,9,0,0.0,51.0,6.1,14.0,51.0,42.19,32.2
2017,2,8,9,15,0.0,58.5,6.05,14.0,58.5,48.44,37.74
2017,2,8,9,30,0.0,66.0,6.0,14.0,66.0,54.7,43.23
2017,2,8,9,45,0.0,92.0,5.95,14.5,92.0,75.44,61.4
2017,2,8,10,0,0.0,118.0,5.9,15.0,118.0,94.98,78.28
2017,2,8,10,15,0.0,96.5,5.75,15.0,96.5,79.4,64.46
2017,2,8,10,30,0.0,75.0,5.6,15.0,75.0,62.26,47.01
2017,2,8,10,45,0.0,95.0,5.5,15.0,95.0,78.68,60.71
2017,2,8,11,0,0.0,115.0,5.4,15.0,115.0,94.51,73.83
2017,2,8,11,15,1.0,147.0,5.35,15.0,147.5,119.93,94.79
2017,2,8,11,30,2.0,179.0,5.3,15.0,180.0,145.66,115.89
2017,2,8,11,45,1.0,159.5,5.25,15.0,160.0,131.06,103.79
2017,2,8,12,0,0.0,140.0,5.2,15.0,140.0,115.64,91.03
2017,2,8,12,15,0.0,115.0,5.1,15.0,115.0,95.5,74.33
2017,2,8,12,30,0.0,90.0,5.0,15.0,90.0,74.87,57.18
2017,2,8,12,45,0.0,125.0,4.95,15.0,125.0,104.13,81.53
2017,2,8,13,0,0.0,160.0,4.9,15.0,160.0,134.03,106.26
2017,2,8,13,15,0.0,130.0,4.8,15.0,130.0,108.84,85.48
2017,2,8,13,30,0.0,100.0,4.7,15.0,100.0,83.35,64.38
2017,2,8,13,45,0.0,86.5,4.65,15.0,86.5,71.9,54.91
2017,2,8,14,0,0.0,73.0,4.6,15.0,73.0,60.6,45.52
2017,2,8,14,15,0.0,75.0,4.5,15.0,75.0,62.26,47.0
2017,2,8,14,30,0.0,77.0,4.4,15.0,77.0,63.92,48.49
2017,2,8,14,45,0.0,62.5,4.35,15.0,62.5,51.8,38.36
2017,2,8,15,0,0.0,48.0,4.3,15.0,48.0,39.71,28.21
2017,2,8,15,15,0.0,31.5,4.3,15.0,31.5,26.01,16.59
2017,2,8,15,30,0.0,15.0,4.3,15.0,15.0,12.36,4.94
2017,2,8,15,45,0.0,13.0,4.3,15.0,13.0,10.7,3.54
2017,2,8,16,0,0.0,11.0,4.3,15.0,11.0,9.05,2.12
2017,2,8,16,15,0.0,9.0,4.2,14.5,9.0,7.39,0.7
2017,2,8,16,30,0.0,7.0,4.1,14.0,7.0,5.75,0.0
2017,2,8,16,45,0.0,5.0,4.0,14.0,5.0,4.1,0.0
2017,2,8,17,0,0.0,3.0,3.9,14.0,3.0,2.46,0.0
2017,2,8,17,15,0.0,1.5,3.9,14.0,1.5,1.23,0.0
2017,2,8,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,17,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,3.5,9.15,14.0,3.5,2.99,0.0
2017,2,9,7,30,0.0,7.0,9.2,14.0,7.0,5.74,0.0
2017,2,9,7,45,0.0,14.0,9.3,14.0,14.0,11.51,4.1
2017,2,9,8,0,0.0,21.0,9.4,14.0,21.0,17.29,9.53
2017,2,9,8,15,0.0,29.5,9.25,14.0,29.5,24.33,16.0
2017,2,9,8,30,0.0,38.0,9.1,14.0,38.0,31.38,22.44
2017,2,9,8,45,0.0,46.5,8.95,14.0,46.5,38.44,28.83
2017,2,9,9,0,0.0,55.0,8.8,14.0,55.0,45.52,35.16
2017,2,9,9,15,0.0,63.0,8.65,14.0,63.0,52.19,41.07
2017,2,9,9,30,0.0,71.0,8.5,14.0,71.0,58.88,46.93
2017,2,9,9,45,0.0,87.5,8.35,14.0,87.5,72.09,58.54
2017,2,9,10,0,0.0,104.0,8.2,14.0,104.0,84.79,69.62
2017,2,9,10,15,0.0,71.0,8.0,14.0,71.0,58.9,46.63
2017,2,9,10,30,0.0,38.0,7.8,14.0,38.0,31.44,21.09
2017,2,9,10,45,0.0,53.0,7.65,14.0,53.0,43.93,31.63
2017,2,9,11,0,0.0,68.0,7.5,14.0,68.0,56.44,42.14
2017,2,9,11,15,0.0,62.0,7.4,14.0,62.0,51.45,37.87
2017,2,9,11,30,0.0,56.0,7.3,14.0,56.0,46.46,33.63
2017,2,9,11,45,0.0,57.0,7.25,14.0,57.0,47.3,34.31
2017,2,9,12,0,0.0,58.0,7.2,14.0,58.0,48.14,34.99
2017,2,9,12,15,0.0,53.5,7.2,14.0,53.5,44.39,31.83
2017,2,9,12,30,0.0,49.0,7.2,14.0,49.0,40.65,28.67
2017,2,9,12,45,0.0,55.5,7.25,14.0,55.5,46.06,33.24
2017,2,9,13,0,0.0,62.0,7.3,14.0,62.0,51.47,37.81
2017,2,9,13,15,0.0,39.0,7.15,14.0,39.0,32.32,21.69
2017,2,9,13,30,0.0,16.0,7.0,14.0,16.0,13.23,5.56
2017,2,9,13,45,0.0,80.0,6.85,14.0,80.0,66.47,50.58
2017,2,9,14,0,0.0,144.0,6.7,14.0,144.0,122.46,97.59
2017,2,9,14,15,0.0,99.0,6.4,14.0,99.0,82.77,64.43
2017,2,9,14,30,0.0,54.0,6.1,14.0,54.0,44.74,32.42
2017,2,9,14,45,0.0,55.0,5.85,14.0,55.0,45.55,33.2
2017,2,9,15,0,0.0,56.0,5.6,14.0,56.0,46.37,33.98
2017,2,9,15,15,0.0,44.5,5.35,14.0,44.5,36.8,25.89
2017,2,9,15,30,0.0,33.0,5.1,14.0,33.0,27.24,17.76
2017,2,9,15,45,0.0,29.0,4.95,14.0,29.0,23.92,14.94
2017,2,9,16,0,0.0,25.0,4.8,14.0,25.0,20.6,12.1
2017,2,9,16,15,0.0,20.5,4.65,14.0,20.5,16.88,8.87
2017,2,9,16,30,0.0,16.0,4.5,14.0,16.0,13.16,5.61
2017,2,9,16,45,0.0,12.0,4.35,14.0,12.0,9.86,2.69
2017,2,9,17,0,0.0,8.0,4.2,14.0,8.0,6.56,0.0
2017,2,9,17,15,0.0,4.5,4.15,13.5,4.5,3.69,0.0
2017,2,9,17,30,0.0,1.0,4.1,13.0,1.0,0.85,0.0
2017,2,9,17,45,0.0,0.5,4.05,13.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,10.5,1.65,12.0,10.5,8.96,0.0
2017,2,10,7,30,0.0,21.0,1.7,12.0,21.0,17.21,4.65
2017,2,10,7,45,18.5,40.5,1.8,12.5,43.5,32.05,21.85
2017,2,10,8,0,37.0,60.0,1.9,13.0,66.0,46.54,35.42
2017,2,10,8,15,50.0,80.0,1.95,13.0,91.0,61.05,48.81
2017,2,10,8,30,63.0,100.0,2.0,13.0,116.0,75.31,61.79
2017,2,10,8,45,74.0,119.5,2.15,13.0,142.0,88.97,74.04
2017,2,10,9,0,85.0,139.0,2.3,13.0,168.0,102.37,85.86
2017,2,10,9,15,93.0,156.0,2.35,13.0,191.5,114.04,96.01
2017,2,10,9,30,101.0,173.0,2.4,13.0,215.0,125.45,105.8
2017,2,10,9,45,62.0,177.0,2.5,13.0,203.5,128.78,108.47
2017,2,10,10,0,23.0,181.0,2.6,13.0,192.0,138.27,116.49
2017,2,10,10,15,217.5,190.5,2.6,13.0,304.5,127.78,107.12
2017,2,10,10,30,412.0,200.0,2.6,13.0,417.0,153.76,112.03
2017,2,10,10,45,357.0,223.0,2.65,13.5,417.5,196.41,143.0
2017,2,10,11,0,302.0,246.0,2.7,14.0,418.0,228.32,170.18
2017,2,10,11,15,220.5,263.0,2.7,14.0,390.5,247.27,189.76
2017,2,10,11,30,139.0,280.0,2.7,14.0,363.0,254.02,199.14
2017,2,10,11,45,236.5,273.5,2.75,14.0,417.5,295.09,230.67
2017,2,10,12,0,334.0,267.0,2.8,14.0,472.0,346.38,271.4
2017,2,10,12,15,373.0,258.5,2.9,14.0,488.5,379.1,299.04
2017,2,10,12,30,412.0,250.0,3.0,14.0,505.0,414.0,328.58
2017,2,10,12,45,401.0,250.5,3.15,14.0,497.0,432.82,345.59
2017,2,10,13,0,390.0,251.0,3.3,14.0,489.0,449.7,360.81
2017,2,10,13,15,334.0,256.5,3.4,14.0,457.5,442.66,356.62
2017,2,10,13,30,278.0,262.0,3.5,14.0,426.0,431.04,348.37
2017,2,10,13,45,276.0,253.5,3.6,14.0,411.5,437.05,354.5
2017,2,10,14,0,274.0,245.0,3.7,14.0,397.0,441.67,359.42
2017,2,10,14,15,365.0,213.0,3.7,14.0,404.5,486.12,397.42
2017,2,10,14,30,456.0,181.0,3.7,14.0,412.0,546.7,447.51
2017,2,10,14,45,635.0,128.5,3.75,14.0,427.0,644.66,527.89
2017,2,10,15,0,814.0,76.0,3.8,14.0,442.0,730.45,595.53
2017,2,10,15,15,717.0,83.5,3.8,13.5,384.5,679.65,558.45
2017,2,10,15,30,620.0,91.0,3.8,13.0,327.0,621.58,515.73
2017,2,10,15,45,587.0,86.0,3.8,13.0,288.0,594.71,495.69
2017,2,10,16,0,554.0,81.0,3.8,13.0,249.0,565.12,472.64
2017,2,10,16,15,509.5,72.5,3.7,12.5,207.0,520.23,436.92
2017,2,10,16,30,465.0,64.0,3.6,12.0,165.0,473.52,398.09
2017,2,10,16,45,409.5,51.5,3.5,12.0,124.5,413.09,345.28
2017,2,10,17,0,354.0,39.0,3.4,12.0,84.0,352.81,289.03
2017,2,10,17,15,177.0,28.0,3.4,11.5,50.5,205.13,143.54
2017,2,10,17,30,0.0,17.0,3.4,11.0,17.0,14.51,0.0
2017,2,10,17,45,0.0,8.5,3.45,11.0,8.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,11,7,15,180.0,11.5,4.55,9.0,24.0,9.82,0.0
2017,2,11,7,30,360.0,23.0,4.6,9.0,48.0,19.14,7.04
2017,2,11,7,45,467.5,31.5,4.7,9.5,91.5,28.27,18.95
2017,2,11,8,0,575.0,40.0,4.8,10.0,135.0,35.64,26.2
2017,2,11,8,15,638.5,45.0,4.75,10.0,182.5,39.63,30.17
2017,2,11,8,30,702.0,50.0,4.7,10.0,230.0,43.68,34.04
2017,2,11,8,45,741.0,54.5,4.7,10.5,276.0,47.13,37.16
2017,2,11,9,0,780.0,59.0,4.7,11.0,322.0,50.56,40.16
2017,2,11,9,15,807.5,62.0,4.6,11.0,365.0,52.66,41.99
2017,2,11,9,30,835.0,65.0,4.5,11.0,408.0,54.76,43.79
2017,2,11,9,45,850.0,68.5,4.45,11.5,446.0,57.06,45.65
2017,2,11,10,0,865.0,72.0,4.4,12.0,484.0,66.67,54.0
2017,2,11,10,15,879.0,73.5,4.35,12.0,516.0,68.0,55.05
2017,2,11,10,30,893.0,75.0,4.3,12.0,548.0,113.12,63.99
2017,2,11,10,45,902.5,76.5,4.25,12.5,573.5,168.46,97.24
2017,2,11,11,0,912.0,78.0,4.2,13.0,599.0,224.0,141.21
2017,2,11,11,15,918.5,78.5,4.25,13.0,617.5,278.05,189.33
2017,2,11,11,30,925.0,79.0,4.3,13.0,636.0,331.49,238.88
2017,2,11,11,45,928.5,79.5,4.35,13.0,646.5,383.08,287.28
2017,2,11,12,0,932.0,80.0,4.4,13.0,657.0,433.32,334.01
2017,2,11,12,15,933.5,80.0,4.4,13.0,660.0,480.68,377.49
2017,2,11,12,30,935.0,80.0,4.4,13.0,663.0,526.07,418.36
2017,2,11,12,45,931.0,81.0,4.45,13.5,657.0,567.39,454.38
2017,2,11,13,0,927.0,82.0,4.5,14.0,651.0,605.98,487.32
2017,2,11,13,15,923.0,81.0,4.5,14.0,638.0,639.73,516.57
2017,2,11,13,30,919.0,80.0,4.5,14.0,625.0,670.4,542.92
2017,2,11,13,45,914.0,78.5,4.5,14.0,604.5,696.73,565.54
2017,2,11,14,0,909.0,77.0,4.5,14.0,584.0,719.73,585.34
2017,2,11,14,15,898.5,75.5,4.45,14.0,555.5,735.43,597.97
2017,2,11,14,30,888.0,74.0,4.4,14.0,527.0,747.51,607.85
2017,2,11,14,45,875.0,71.5,4.4,14.0,493.0,752.93,613.08
2017,2,11,15,0,862.0,69.0,4.4,14.0,459.0,754.7,615.69
2017,2,11,15,15,840.0,66.5,4.25,13.5,419.0,753.23,616.17
2017,2,11,15,30,818.0,64.0,4.1,13.0,379.0,741.13,608.6
2017,2,11,15,45,789.0,60.0,3.95,13.0,334.5,718.18,591.49
2017,2,11,16,0,760.0,56.0,3.8,13.0,290.0,692.04,571.33
2017,2,11,16,15,712.0,51.5,3.7,12.5,242.5,647.58,537.05
2017,2,11,16,30,664.0,47.0,3.6,12.0,195.0,600.81,499.12
2017,2,11,16,45,586.5,40.5,3.55,12.0,148.0,527.51,436.86
2017,2,11,17,0,509.0,34.0,3.5,12.0,101.0,453.72,370.16
2017,2,11,17,15,365.5,24.5,3.6,11.5,61.5,341.26,248.83
2017,2,11,17,30,222.0,15.0,3.7,11.0,22.0,167.4,0.0
2017,2,11,17,45,111.0,7.5,3.85,11.0,11.0,6.4,0.0
2017,2,11,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
