Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,12,7,15,174.5,12.5,2.3,9.0,25.5,10.67,0.0
2017,2,12,7,30,349.0,25.0,2.3,9.0,51.0,20.82,9.15
2017,2,12,7,45,461.5,33.5,2.35,9.5,95.5,27.57,18.47
2017,2,12,8,0,574.0,42.0,2.4,10.0,140.0,37.39,27.83
2017,2,12,8,15,638.0,48.0,2.35,10.0,188.0,42.2,32.55
2017,2,12,8,30,702.0,54.0,2.3,10.0,236.0,47.02,37.1
2017,2,12,8,45,744.5,58.0,2.3,10.5,283.5,49.98,39.76
2017,2,12,9,0,787.0,62.0,2.3,11.0,331.0,52.96,42.35
2017,2,12,9,15,814.5,65.0,2.3,11.5,374.5,55.0,44.02
2017,2,12,9,30,842.0,68.0,2.3,12.0,418.0,57.05,45.66
2017,2,12,9,45,858.5,71.5,2.3,12.5,456.5,59.31,47.47
2017,2,12,10,0,875.0,75.0,2.3,13.0,495.0,61.54,49.23
2017,2,12,10,15,889.0,76.5,2.3,13.0,527.5,70.17,56.73
2017,2,12,10,30,903.0,78.0,2.3,13.0,560.0,118.42,66.78
2017,2,12,10,45,911.5,79.5,2.35,13.5,586.0,174.38,100.81
2017,2,12,11,0,920.0,81.0,2.4,14.0,612.0,230.41,145.08
2017,2,12,11,15,926.0,82.0,2.4,14.0,630.0,285.34,193.47
2017,2,12,11,30,932.0,83.0,2.4,14.0,648.0,339.61,242.96
2017,2,12,11,45,934.0,84.0,2.45,14.5,658.5,391.65,290.37
2017,2,12,12,0,936.0,85.0,2.5,15.0,669.0,442.2,335.7
2017,2,12,12,15,936.5,85.0,2.55,15.0,671.5,489.52,378.1
2017,2,12,12,30,937.0,85.0,2.6,15.0,674.0,534.76,417.84
2017,2,12,12,45,769.5,134.5,2.7,15.0,615.5,536.94,423.8
2017,2,12,13,0,602.0,184.0,2.8,15.0,557.0,524.22,416.66
2017,2,12,13,15,613.0,176.0,2.85,15.0,548.5,552.47,440.94
2017,2,12,13,30,624.0,168.0,2.9,15.0,540.0,579.19,463.56
2017,2,12,13,45,762.0,126.0,3.0,15.0,565.0,654.88,524.68
2017,2,12,14,0,900.0,84.0,3.1,15.0,590.0,724.42,580.81
2017,2,12,14,15,888.0,82.5,3.1,15.0,561.0,739.03,592.33
2017,2,12,14,30,876.0,81.0,3.1,15.0,532.0,756.32,606.1
2017,2,12,14,45,707.5,109.5,3.1,15.0,458.5,683.69,552.9
2017,2,12,15,0,539.0,138.0,3.1,15.0,385.0,591.74,482.72
2017,2,12,15,15,663.5,105.5,3.0,14.5,382.0,669.63,546.37
2017,2,12,15,30,788.0,73.0,2.9,14.0,379.0,731.77,594.53
2017,2,12,15,45,753.0,69.0,2.85,14.0,334.0,703.96,573.79
2017,2,12,16,0,718.0,65.0,2.8,14.0,289.0,672.91,550.61
2017,2,12,16,15,667.0,60.0,2.9,13.5,241.5,631.6,520.07
2017,2,12,16,30,616.0,55.0,3.0,13.0,194.0,583.01,481.91
2017,2,12,16,45,535.0,47.5,3.1,12.5,147.5,506.95,419.36
2017,2,12,17,0,454.0,40.0,3.2,12.0,101.0,431.06,352.84
2017,2,12,17,15,312.5,28.5,3.25,11.5,62.0,308.92,230.86
2017,2,12,17,30,171.0,17.0,3.3,11.0,23.0,166.65,0.0
2017,2,12,17,45,85.5,8.5,3.4,11.0,11.5,7.26,0.0
2017,2,12,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,13,7,15,118.0,15.0,1.9,10.0,24.0,12.8,0.0
2017,2,13,7,30,236.0,30.0,2.0,10.0,48.0,23.36,11.75
2017,2,13,7,45,343.5,41.5,2.15,10.5,90.0,34.04,24.11
2017,2,13,8,0,451.0,53.0,2.3,11.0,132.0,42.94,32.69
2017,2,13,8,15,520.5,61.0,2.25,11.0,178.5,48.56,38.14
2017,2,13,8,30,590.0,69.0,2.2,11.0,225.0,54.15,43.38
2017,2,13,8,45,392.5,104.5,2.15,11.5,216.5,75.53,62.51
2017,2,13,9,0,195.0,140.0,2.1,12.0,208.0,101.75,85.63
2017,2,13,9,15,128.5,157.0,2.1,12.0,204.0,111.99,94.48
2017,2,13,9,30,62.0,174.0,2.1,12.0,200.0,126.17,106.71
2017,2,13,9,45,182.5,187.0,2.15,12.5,273.5,131.38,110.79
2017,2,13,10,0,303.0,200.0,2.2,13.0,347.0,134.73,113.23
2017,2,13,10,15,345.5,206.0,2.1,13.0,384.0,138.34,116.09
2017,2,13,10,30,388.0,212.0,2.0,13.0,421.0,168.64,123.45
2017,2,13,10,45,529.5,179.0,1.9,13.0,478.5,188.23,128.38
2017,2,13,11,0,671.0,146.0,1.8,13.0,536.0,226.62,153.06
2017,2,13,11,15,552.5,192.5,1.65,13.0,520.5,274.12,198.8
2017,2,13,11,30,434.0,239.0,1.5,13.0,505.0,309.98,234.3
2017,2,13,11,45,337.0,265.5,1.4,13.5,474.0,326.1,251.56
2017,2,13,12,0,240.0,292.0,1.3,14.0,443.0,330.77,258.23
2017,2,13,12,15,428.5,238.5,1.35,14.0,509.0,394.69,308.07
2017,2,13,12,30,617.0,185.0,1.4,14.0,575.0,471.4,368.54
2017,2,13,12,45,566.5,201.5,1.45,14.0,557.0,488.34,383.96
2017,2,13,13,0,516.0,218.0,1.5,14.0,539.0,503.8,397.82
2017,2,13,13,15,575.0,192.0,1.5,14.0,543.5,541.66,428.92
2017,2,13,13,30,634.0,166.0,1.5,14.0,548.0,586.08,464.47
2017,2,13,13,45,619.0,164.0,1.55,14.5,526.0,599.7,475.47
2017,2,13,14,0,604.0,162.0,1.6,15.0,504.0,610.08,484.12
2017,2,13,14,15,504.5,180.5,1.6,14.5,456.5,571.22,456.26
2017,2,13,14,30,405.0,199.0,1.6,14.0,409.0,532.64,428.0
2017,2,13,14,45,329.5,197.0,1.65,14.0,360.5,471.55,382.19
2017,2,13,15,0,254.0,195.0,1.7,14.0,312.0,421.86,343.85
2017,2,13,15,15,164.5,179.5,1.7,14.0,253.0,326.78,268.32
2017,2,13,15,30,75.0,164.0,1.7,14.0,194.0,229.64,188.64
2017,2,13,15,45,365.0,119.5,1.75,14.0,238.0,458.64,380.5
2017,2,13,16,0,655.0,75.0,1.8,14.0,282.0,644.19,525.51
2017,2,13,16,15,603.0,68.5,1.75,13.5,235.5,594.9,486.62
2017,2,13,16,30,551.0,62.0,1.7,13.0,189.0,543.66,446.51
2017,2,13,16,45,473.5,53.0,1.7,13.0,144.0,468.64,384.87
2017,2,13,17,0,396.0,44.0,1.7,13.0,99.0,393.63,319.94
2017,2,13,17,15,198.0,34.0,1.65,13.0,61.5,233.65,175.21
2017,2,13,17,30,0.0,24.0,1.6,13.0,24.0,31.25,0.0
2017,2,13,17,45,0.0,12.0,1.6,13.0,12.0,10.24,0.0
2017,2,13,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,7,15,159.0,13.5,1.6,10.0,26.5,11.52,0.0
2017,2,14,7,30,318.0,27.0,1.7,10.0,53.0,22.35,11.64
2017,2,14,7,45,424.0,36.0,1.8,10.5,96.5,29.4,20.16
2017,2,14,8,0,530.0,45.0,1.9,11.0,140.0,36.43,26.96
2017,2,14,8,15,593.5,51.5,1.95,11.0,187.0,41.15,31.52
2017,2,14,8,30,657.0,58.0,2.0,11.0,234.0,45.85,35.92
2017,2,14,8,45,700.0,62.0,2.1,11.5,280.0,52.74,42.08
2017,2,14,9,0,743.0,66.0,2.2,12.0,326.0,55.57,44.5
2017,2,14,9,15,771.5,69.5,2.2,12.5,369.0,57.86,46.37
2017,2,14,9,30,800.0,73.0,2.2,13.0,412.0,60.15,48.21
2017,2,14,9,45,789.5,78.5,2.2,13.5,439.0,63.4,50.86
2017,2,14,10,0,779.0,84.0,2.2,14.0,466.0,66.5,53.36
2017,2,14,10,15,636.5,136.0,2.2,14.0,461.5,92.87,76.32
2017,2,14,10,30,494.0,188.0,2.2,14.0,457.0,156.89,109.59
2017,2,14,10,45,697.0,134.0,2.25,14.5,532.0,180.32,113.93
2017,2,14,11,0,900.0,80.0,2.3,15.0,607.0,231.71,146.6
2017,2,14,11,15,906.5,81.0,2.25,15.0,625.5,285.78,194.28
2017,2,14,11,30,913.0,82.0,2.2,15.0,644.0,339.27,242.85
2017,2,14,11,45,915.0,83.0,2.15,15.0,654.0,390.43,289.55
2017,2,14,12,0,917.0,84.0,2.1,15.0,664.0,440.12,334.23
2017,2,14,12,15,771.5,134.0,2.0,15.0,623.5,463.83,358.78
2017,2,14,12,30,626.0,184.0,1.9,15.0,583.0,477.14,372.96
2017,2,14,12,45,770.5,134.0,1.85,15.5,620.5,542.48,424.86
2017,2,14,13,0,915.0,84.0,1.8,16.0,658.0,610.88,478.36
2017,2,14,13,15,910.5,83.5,1.75,16.0,645.0,644.51,505.4
2017,2,14,13,30,906.0,83.0,1.7,16.0,632.0,675.09,529.84
2017,2,14,13,45,900.0,81.5,1.7,16.0,611.0,700.47,550.45
2017,2,14,14,0,894.0,80.0,1.7,16.0,590.0,722.5,568.15
2017,2,14,14,15,883.0,78.5,1.7,16.0,562.0,737.51,579.65
2017,2,14,14,30,872.0,77.0,1.7,16.0,534.0,748.91,588.74
2017,2,14,14,45,858.0,74.5,1.7,16.5,499.5,753.27,591.83
2017,2,14,15,0,844.0,72.0,1.7,17.0,465.0,761.17,597.6
2017,2,14,15,15,761.0,77.5,1.55,16.5,409.0,714.13,564.68
2017,2,14,15,30,678.0,83.0,1.4,16.0,353.0,667.23,531.84
2017,2,14,15,45,640.5,80.5,1.3,16.0,312.0,639.58,512.03
2017,2,14,16,0,603.0,78.0,1.2,16.0,271.0,609.14,489.38
2017,2,14,16,15,563.5,70.0,1.15,15.5,228.0,567.92,459.02
2017,2,14,16,30,524.0,62.0,1.1,15.0,185.0,524.77,425.69
2017,2,14,16,45,460.0,52.0,1.05,15.0,142.0,459.02,372.11
2017,2,14,17,0,396.0,42.0,1.0,15.0,99.0,393.31,315.7
2017,2,14,17,15,198.0,34.0,1.05,14.5,62.5,233.33,176.07
2017,2,14,17,30,0.0,26.0,1.1,14.0,26.0,35.05,0.0
2017,2,14,17,45,0.0,13.0,1.15,14.0,13.0,11.1,0.0
2017,2,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,12.5,2.05,12.0,12.5,10.67,0.0
2017,2,15,7,30,0.0,25.0,2.2,12.0,25.0,20.5,10.56
2017,2,15,7,45,4.0,44.5,2.35,12.5,45.5,35.59,25.43
2017,2,15,8,0,8.0,64.0,2.5,13.0,66.0,50.46,39.15
2017,2,15,8,15,16.5,83.0,2.55,13.0,87.5,64.89,52.39
2017,2,15,8,30,25.0,102.0,2.6,13.0,109.0,77.16,63.53
2017,2,15,8,45,31.0,120.0,2.7,13.5,130.5,89.86,74.71
2017,2,15,9,0,37.0,138.0,2.8,14.0,152.0,102.31,85.46
2017,2,15,9,15,18.5,126.0,2.9,14.0,133.0,99.3,82.64
2017,2,15,9,30,0.0,114.0,3.0,14.0,114.0,91.52,75.63
2017,2,15,9,45,137.0,161.5,3.1,14.5,229.5,116.37,97.0
2017,2,15,10,0,274.0,209.0,3.2,15.0,345.0,139.3,116.39
2017,2,15,10,15,313.0,217.0,3.15,15.0,381.5,144.09,120.22
2017,2,15,10,30,352.0,225.0,3.1,15.0,418.0,176.52,129.5
2017,2,15,10,45,252.5,250.0,3.1,15.0,392.0,205.8,153.69
2017,2,15,11,0,153.0,275.0,3.1,15.0,366.0,228.37,176.02
2017,2,15,11,15,224.5,276.0,3.05,15.0,413.5,261.39,200.45
2017,2,15,11,30,296.0,277.0,3.0,15.0,461.0,300.14,230.64
2017,2,15,11,45,205.5,288.5,3.0,15.5,417.5,299.85,234.0
2017,2,15,12,0,115.0,300.0,3.0,16.0,374.0,287.84,226.74
2017,2,15,12,15,96.0,296.0,3.05,16.0,358.0,286.66,226.79
2017,2,15,12,30,77.0,292.0,3.1,16.0,342.0,283.15,224.66
2017,2,15,12,45,180.5,289.5,3.15,16.0,404.5,350.01,278.39
2017,2,15,13,0,284.0,287.0,3.2,16.0,467.0,428.11,340.7
2017,2,15,13,15,165.5,273.5,3.3,16.0,378.0,352.44,281.69
2017,2,15,13,30,47.0,260.0,3.4,16.0,289.0,264.54,211.33
2017,2,15,13,45,242.5,240.0,3.5,16.0,380.5,405.86,327.59
2017,2,15,14,0,438.0,220.0,3.6,16.0,472.0,549.26,442.33
2017,2,15,14,15,379.0,220.5,3.65,16.0,431.0,510.61,412.71
2017,2,15,14,30,320.0,221.0,3.7,16.0,390.0,481.2,390.35
2017,2,15,14,45,239.5,214.0,3.75,16.0,336.0,423.88,345.25
2017,2,15,15,0,159.0,207.0,3.8,16.0,282.0,347.56,284.21
2017,2,15,15,15,159.5,189.0,3.7,15.5,258.5,334.97,275.79
2017,2,15,15,30,160.0,171.0,3.6,15.0,235.0,321.3,266.12
2017,2,15,15,45,154.0,152.0,3.55,15.0,208.0,300.06,249.47
2017,2,15,16,0,148.0,133.0,3.5,15.0,181.0,277.74,231.59
2017,2,15,16,15,138.5,113.0,3.4,14.5,152.5,250.14,209.18
2017,2,15,16,30,129.0,93.0,3.3,14.0,124.0,221.47,185.15
2017,2,15,16,45,113.5,73.0,3.25,14.0,95.5,187.03,154.98
2017,2,15,17,0,98.0,53.0,3.2,14.0,67.0,151.29,122.86
2017,2,15,17,15,49.0,35.5,3.4,13.5,42.5,94.36,70.21
2017,2,15,17,30,0.0,18.0,3.6,13.0,18.0,16.53,0.0
2017,2,15,17,45,0.0,9.0,3.85,13.0,9.0,7.68,0.0
2017,2,15,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,7,15,159.5,15.5,4.9,13.0,30.5,12.68,0.0
2017,2,16,7,30,319.0,31.0,4.9,13.0,61.0,25.72,15.03
2017,2,16,7,45,425.0,40.5,4.9,13.5,105.0,33.08,23.19
2017,2,16,8,0,531.0,50.0,4.9,14.0,149.0,40.41,30.16
2017,2,16,8,15,595.5,56.0,4.8,14.0,197.0,44.59,34.19
2017,2,16,8,30,660.0,62.0,4.7,14.0,245.0,48.8,38.09
2017,2,16,8,45,330.0,84.5,4.65,14.0,176.0,60.92,48.92
2017,2,16,9,0,0.0,107.0,4.6,14.0,107.0,85.1,70.33
2017,2,16,9,15,405.5,91.0,4.45,14.0,266.5,64.61,52.03
2017,2,16,9,30,811.0,75.0,4.3,14.0,426.0,61.62,49.27
2017,2,16,9,45,831.5,77.0,4.2,14.5,465.0,62.65,49.96
2017,2,16,10,0,852.0,79.0,4.1,15.0,504.0,63.72,50.67
2017,2,16,10,15,866.0,80.5,3.9,15.0,536.5,67.56,53.92
2017,2,16,10,30,880.0,82.0,3.7,15.0,569.0,130.49,73.32
2017,2,16,10,45,894.0,82.0,3.5,15.0,595.5,185.21,109.04
2017,2,16,11,0,908.0,82.0,3.3,15.0,622.0,240.57,154.04
2017,2,16,11,15,914.0,82.5,3.15,15.0,640.0,294.76,202.35
2017,2,16,11,30,920.0,83.0,3.0,15.0,658.0,348.29,251.29
2017,2,16,11,45,924.5,83.0,2.85,15.0,669.0,399.99,298.56
2017,2,16,12,0,929.0,83.0,2.7,15.0,680.0,450.41,343.86
2017,2,16,12,15,594.0,191.5,2.6,15.0,574.0,438.4,342.14
2017,2,16,12,30,259.0,300.0,2.5,15.0,468.0,388.97,307.13
2017,2,16,12,45,274.5,294.5,2.45,15.0,471.0,411.59,326.27
2017,2,16,13,0,290.0,289.0,2.4,15.0,474.0,434.43,345.15
2017,2,16,13,15,591.0,190.5,2.4,15.0,557.5,556.64,443.11
2017,2,16,13,30,892.0,92.0,2.4,15.0,641.0,681.88,541.64
2017,2,16,13,45,883.5,91.0,2.4,15.0,619.5,705.92,560.76
2017,2,16,14,0,875.0,90.0,2.4,15.0,598.0,732.07,581.79
2017,2,16,14,15,863.5,88.5,2.3,14.5,569.5,747.12,593.97
2017,2,16,14,30,852.0,87.0,2.2,14.0,541.0,758.48,603.62
2017,2,16,14,45,836.0,84.5,2.15,14.0,506.0,761.56,606.61
2017,2,16,15,0,820.0,82.0,2.1,14.0,471.0,760.89,607.03
2017,2,16,15,15,797.5,79.0,2.0,14.0,431.0,750.8,600.25
2017,2,16,15,30,775.0,76.0,1.9,14.0,391.0,737.11,590.83
2017,2,16,15,45,743.5,72.0,1.8,14.0,346.5,711.56,572.47
2017,2,16,16,0,712.0,68.0,1.7,14.0,302.0,682.8,551.3
2017,2,16,16,15,664.0,63.0,1.55,13.5,254.5,643.14,521.68
2017,2,16,16,30,616.0,58.0,1.4,13.0,207.0,596.09,485.02
2017,2,16,16,45,541.5,50.5,1.3,13.0,160.0,523.75,426.34
2017,2,16,17,0,467.0,43.0,1.2,13.0,113.0,451.35,364.67
2017,2,16,17,15,336.5,32.0,1.2,12.5,72.5,334.88,260.94
2017,2,16,17,30,206.0,21.0,1.2,12.0,32.0,205.56,30.33
2017,2,16,17,45,103.0,10.5,1.25,12.0,16.0,80.06,0.0
2017,2,16,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,2.5,9.5,11.0,2.5,2.05,0.0
2017,2,17,7,30,0.0,5.0,9.8,11.0,5.0,4.1,0.0
2017,2,17,7,45,0.0,8.5,10.2,11.5,8.5,6.98,0.48
2017,2,17,8,0,0.0,12.0,10.6,12.0,12.0,9.86,3.15
2017,2,17,8,15,0.0,16.0,10.7,12.0,16.0,13.16,6.2
2017,2,17,8,30,0.0,20.0,10.8,12.0,20.0,16.47,9.23
2017,2,17,8,45,0.0,24.0,10.95,12.5,24.0,19.78,12.2
2017,2,17,9,0,0.0,28.0,11.1,13.0,28.0,23.1,15.13
2017,2,17,9,15,0.0,30.5,10.9,13.0,30.5,25.18,16.96
2017,2,17,9,30,0.0,33.0,10.7,13.0,33.0,27.26,18.77
2017,2,17,9,45,0.0,27.5,10.5,13.5,27.5,22.72,14.62
2017,2,17,10,0,0.0,22.0,10.3,14.0,22.0,18.17,10.5
2017,2,17,10,15,12.0,118.0,10.25,14.0,125.0,96.18,79.31
2017,2,17,10,30,24.0,214.0,10.2,14.0,228.0,166.49,133.44
2017,2,17,10,45,12.0,180.0,10.15,14.0,187.0,144.73,115.43
2017,2,17,11,0,0.0,146.0,10.1,14.0,146.0,118.8,94.22
2017,2,17,11,15,3.5,172.5,9.95,14.0,174.5,140.66,112.16
2017,2,17,11,30,7.0,199.0,9.8,14.0,203.0,163.22,130.65
2017,2,17,11,45,14.0,221.5,9.75,14.0,230.5,184.74,148.22
2017,2,17,12,0,21.0,244.0,9.7,14.0,258.0,207.46,166.87
2017,2,17,12,15,11.0,206.0,9.35,14.0,213.0,174.95,140.24
2017,2,17,12,30,1.0,168.0,9.0,14.0,168.0,140.12,111.5
2017,2,17,12,45,0.5,151.0,8.7,14.0,151.0,126.21,100.01
2017,2,17,13,0,0.0,134.0,8.4,14.0,134.0,111.95,88.2
2017,2,17,13,15,0.0,112.5,8.05,14.0,112.5,93.91,73.23
2017,2,17,13,30,0.0,91.0,7.7,14.0,91.0,75.72,58.1
2017,2,17,13,45,0.0,104.5,7.4,14.0,104.5,87.25,67.83
2017,2,17,14,0,0.0,118.0,7.1,14.0,118.0,99.12,77.85
2017,2,17,14,15,0.0,85.5,6.95,14.0,85.5,71.07,54.44
2017,2,17,14,30,0.0,53.0,6.8,14.0,53.0,43.92,31.64
2017,2,17,14,45,0.0,31.0,6.65,14.0,31.0,25.63,16.18
2017,2,17,15,0,0.0,9.0,6.5,14.0,9.0,7.42,0.68
2017,2,17,15,15,0.0,8.0,6.25,13.5,8.0,6.59,0.0
2017,2,17,15,30,0.0,7.0,6.0,13.0,7.0,5.76,0.0
2017,2,17,15,45,0.0,6.0,5.8,13.0,6.0,4.94,0.0
2017,2,17,16,0,0.0,5.0,5.6,13.0,5.0,4.11,0.0
2017,2,17,16,15,0.0,4.0,5.35,13.0,4.0,3.29,0.0
2017,2,17,16,30,0.0,3.0,5.1,13.0,3.0,2.46,0.0
2017,2,17,16,45,0.0,2.5,4.85,13.0,2.5,2.05,0.0
2017,2,17,17,0,0.0,2.0,4.6,13.0,2.0,1.64,0.0
2017,2,17,17,15,0.0,1.0,4.35,12.5,1.0,0.82,0.0
2017,2,17,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,2,18,7,15,22.0,18.0,7.75,11.0,20.5,14.6,0.0
2017,2,18,7,30,44.0,36.0,8.1,11.0,41.0,28.25,17.93
2017,2,18,7,45,76.5,56.5,8.45,11.0,69.5,43.3,32.55
2017,2,18,8,0,109.0,77.0,8.8,11.0,98.0,58.02,46.33
2017,2,18,8,15,130.5,97.5,8.85,11.0,130.0,72.37,59.6
2017,2,18,8,30,152.0,118.0,8.9,11.0,162.0,86.37,72.37
2017,2,18,8,45,176.5,134.5,9.0,11.5,193.5,97.75,82.45
2017,2,18,9,0,201.0,151.0,9.1,12.0,225.0,108.87,92.09
2017,2,18,9,15,214.0,169.5,9.0,12.0,257.0,120.7,102.41
2017,2,18,9,30,227.0,188.0,8.9,12.0,289.0,132.2,112.33
2017,2,18,9,45,293.5,195.0,8.85,12.0,337.0,131.83,111.73
2017,2,18,10,0,360.0,202.0,8.8,12.0,385.0,136.36,115.45
2017,2,18,10,15,325.5,223.5,8.75,12.0,397.0,151.79,120.29
2017,2,18,10,30,291.0,245.0,8.7,12.0,409.0,187.37,141.83
2017,2,18,10,45,219.5,264.5,8.7,12.0,391.5,218.36,168.14
2017,2,18,11,0,148.0,284.0,8.7,12.0,374.0,235.42,185.44
2017,2,18,11,15,164.0,293.0,8.65,12.0,395.0,260.36,206.14
2017,2,18,11,30,180.0,302.0,8.6,12.0,416.0,287.03,228.71
2017,2,18,11,45,103.5,279.5,8.55,12.0,345.5,259.53,209.05
2017,2,18,12,0,27.0,257.0,8.5,12.0,275.0,220.29,178.39
2017,2,18,12,15,15.5,225.0,8.4,12.0,235.5,192.47,155.66
2017,2,18,12,30,4.0,193.0,8.3,12.0,196.0,162.32,130.75
2017,2,18,12,45,222.5,226.0,8.25,12.0,370.0,325.98,267.47
2017,2,18,13,0,441.0,259.0,8.2,12.0,544.0,505.76,415.56
2017,2,18,13,15,462.0,245.0,8.2,12.0,538.0,530.8,437.55
2017,2,18,13,30,483.0,231.0,8.2,12.0,532.0,555.07,459.17
2017,2,18,13,45,371.5,248.5,8.25,12.0,475.5,505.71,419.47
2017,2,18,14,0,260.0,266.0,8.3,12.0,419.0,460.75,382.24
2017,2,18,14,15,235.0,255.5,8.2,11.5,389.0,431.07,359.6
2017,2,18,14,30,210.0,245.0,8.1,11.0,359.0,412.16,345.27
2017,2,18,14,45,159.0,229.0,8.05,11.0,312.5,364.92,306.12
2017,2,18,15,0,108.0,213.0,8.0,11.0,266.0,299.6,251.48
2017,2,18,15,15,54.0,151.5,7.8,11.0,178.0,191.1,159.59
2017,2,18,15,30,0.0,90.0,7.6,11.0,90.0,76.09,60.0
2017,2,18,15,45,0.0,80.0,7.4,11.0,80.0,67.31,52.62
2017,2,18,16,0,0.0,70.0,7.2,11.0,70.0,58.49,45.09
2017,2,18,16,15,0.0,59.0,7.0,10.5,59.0,48.87,36.86
2017,2,18,16,30,0.0,48.0,6.8,10.0,48.0,39.71,28.9
2017,2,18,16,45,0.0,37.5,6.6,10.0,37.5,30.98,21.15
2017,2,18,17,0,0.0,27.0,6.4,10.0,27.0,22.27,13.36
2017,2,18,17,15,0.0,17.5,6.25,10.0,17.5,14.41,6.19
2017,2,18,17,30,0.0,8.0,6.1,10.0,8.0,6.57,0.0
2017,2,18,17,45,0.0,4.0,6.0,10.0,4.0,3.41,0.0
2017,2,18,18,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,1.5,6.0,10.0,1.5,1.23,0.0
2017,2,19,7,30,0.0,3.0,6.2,10.0,3.0,2.46,0.0
2017,2,19,7,45,0.0,5.0,6.45,10.5,5.0,4.1,0.0
2017,2,19,8,0,0.0,7.0,6.7,11.0,7.0,5.74,0.0
2017,2,19,8,15,0.0,9.0,6.9,11.0,9.0,7.39,1.04
2017,2,19,8,30,0.0,11.0,7.1,11.0,11.0,9.04,2.56
2017,2,19,8,45,0.0,13.5,7.35,11.0,13.5,11.11,4.43
2017,2,19,9,0,0.0,16.0,7.6,11.0,16.0,13.18,6.3
2017,2,19,9,15,0.0,81.0,7.75,11.0,81.0,66.92,54.7
2017,2,19,9,30,0.0,146.0,7.9,11.0,146.0,114.19,96.72
2017,2,19,9,45,25.0,180.0,8.1,11.5,193.0,138.03,117.35
2017,2,19,10,0,50.0,214.0,8.3,12.0,240.0,152.19,129.27
2017,2,19,10,15,26.5,195.0,8.3,12.0,209.0,143.1,115.41
2017,2,19,10,30,3.0,176.0,8.3,12.0,178.0,139.27,112.19
2017,2,19,10,45,5.0,187.0,8.3,12.0,190.0,149.11,120.11
2017,2,19,11,0,7.0,198.0,8.3,12.0,202.0,159.28,128.34
2017,2,19,11,15,3.5,171.0,8.2,12.0,173.0,139.68,112.02
2017,2,19,11,30,0.0,144.0,8.1,12.0,144.0,118.35,94.23
2017,2,19,11,45,6.0,184.0,8.0,12.0,188.0,152.74,122.73
2017,2,19,12,0,12.0,224.0,7.9,12.0,232.0,188.24,152.06
2017,2,19,12,15,6.0,166.0,7.95,12.0,170.0,140.22,112.28
2017,2,19,12,30,0.0,108.0,8.0,12.0,108.0,89.91,70.28
2017,2,19,12,45,5.5,164.0,8.1,12.0,168.0,139.87,112.15
2017,2,19,13,0,11.0,220.0,8.2,12.0,228.0,191.63,155.28
2017,2,19,13,15,7.0,201.5,8.15,12.0,206.5,174.76,141.33
2017,2,19,13,30,3.0,183.0,8.1,12.0,185.0,157.16,126.77
2017,2,19,13,45,1.5,175.0,8.1,12.0,176.0,150.03,120.95
2017,2,19,14,0,0.0,167.0,8.1,12.0,167.0,142.71,114.97
2017,2,19,14,15,1.5,171.0,7.9,12.0,172.0,148.55,120.1
2017,2,19,14,30,3.0,175.0,7.7,12.0,177.0,154.92,125.71
2017,2,19,14,45,21.5,186.5,7.55,12.0,197.0,182.76,149.97
2017,2,19,15,0,40.0,198.0,7.4,12.0,217.0,227.9,188.7
2017,2,19,15,15,20.0,140.5,7.35,12.0,150.0,140.45,114.99
2017,2,19,15,30,0.0,83.0,7.3,12.0,83.0,69.43,54.07
2017,2,19,15,45,0.0,73.0,7.3,12.0,73.0,60.58,46.62
2017,2,19,16,0,0.0,63.0,7.3,12.0,63.0,52.2,39.48
2017,2,19,16,15,0.0,53.5,7.2,12.0,53.5,44.28,32.67
2017,2,19,16,30,0.0,44.0,7.1,12.0,44.0,36.37,25.79
2017,2,19,16,45,0.0,34.0,7.0,12.0,34.0,28.07,18.48
2017,2,19,17,0,0.0,24.0,6.9,12.0,24.0,19.78,11.14
2017,2,19,17,15,0.0,15.5,6.8,12.0,15.5,12.75,4.81
2017,2,19,17,30,0.0,7.0,6.7,12.0,7.0,5.74,0.0
2017,2,19,17,45,0.0,3.5,6.65,12.0,3.5,2.99,0.0
2017,2,19,18,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.5,9.1,14.0,0.5,0.41,0.0
2017,2,20,7,30,0.0,1.0,9.1,14.0,1.0,0.82,0.0
2017,2,20,7,45,0.0,2.0,9.1,14.0,2.0,1.64,0.0
2017,2,20,8,0,0.0,3.0,9.1,14.0,3.0,2.46,0.0
2017,2,20,8,15,0.0,3.5,8.9,14.0,3.5,2.87,0.0
2017,2,20,8,30,0.0,4.0,8.7,14.0,4.0,3.29,0.0
2017,2,20,8,45,0.0,5.0,8.5,14.0,5.0,4.11,0.0
2017,2,20,9,0,0.0,6.0,8.3,14.0,6.0,4.94,0.0
2017,2,20,9,15,11.5,89.0,8.15,14.0,94.0,73.15,59.58
2017,2,20,9,30,23.0,172.0,8.0,14.0,182.0,131.73,110.99
2017,2,20,9,45,11.5,100.0,7.9,14.0,105.0,82.16,67.18
2017,2,20,10,0,0.0,28.0,7.8,14.0,28.0,23.15,14.91
2017,2,20,10,15,0.0,21.0,7.7,14.0,21.0,17.36,9.1
2017,2,20,10,30,0.0,14.0,7.6,14.0,14.0,11.57,4.16
2017,2,20,10,45,0.0,53.0,7.5,14.0,53.0,43.96,31.53
2017,2,20,11,0,0.0,92.0,7.4,14.0,92.0,76.55,58.83
2017,2,20,11,15,0.0,75.5,7.5,14.0,75.5,62.76,47.2
2017,2,20,11,30,0.0,59.0,7.6,14.0,59.0,49.0,35.62
2017,2,20,11,45,0.0,42.5,7.75,14.0,42.5,35.26,24.05
2017,2,20,12,0,0.0,26.0,7.9,14.0,26.0,21.55,12.51
2017,2,20,12,15,0.0,56.5,8.15,14.0,56.5,46.94,33.83
2017,2,20,12,30,0.0,87.0,8.4,14.0,87.0,72.42,55.16
2017,2,20,12,45,0.0,50.5,8.7,14.0,50.5,41.93,29.63
2017,2,20,13,0,0.0,14.0,9.0,14.0,14.0,11.59,4.12
2017,2,20,13,15,0.0,47.0,9.15,14.0,47.0,39.0,27.22
2017,2,20,13,30,0.0,80.0,9.3,14.0,80.0,66.53,50.36
2017,2,20,13,45,0.0,57.5,9.5,14.0,57.5,47.73,34.62
2017,2,20,14,0,0.0,35.0,9.7,14.0,35.0,28.99,18.87
2017,2,20,14,15,0.0,92.0,9.7,14.0,92.0,76.55,59.02
2017,2,20,14,30,0.0,149.0,9.7,14.0,149.0,128.03,102.33
2017,2,20,14,45,0.0,78.5,9.75,14.0,78.5,65.19,49.65
2017,2,20,15,0,0.0,8.0,9.8,14.0,8.0,6.6,0.0
2017,2,20,15,15,0.0,11.5,9.65,13.5,11.5,9.48,2.46
2017,2,20,15,30,0.0,15.0,9.5,13.0,15.0,12.37,4.98
2017,2,20,15,45,0.0,13.0,9.4,13.0,13.0,10.71,3.57
2017,2,20,16,0,0.0,11.0,9.3,13.0,11.0,9.05,2.16
2017,2,20,16,15,0.0,9.0,9.05,13.0,9.0,7.4,0.73
2017,2,20,16,30,0.0,7.0,8.8,13.0,7.0,5.75,0.0
2017,2,20,16,45,0.0,5.5,8.55,13.0,5.5,4.51,0.0
2017,2,20,17,0,0.0,4.0,8.3,13.0,4.0,3.28,0.0
2017,2,20,17,15,0.0,2.5,8.1,13.0,2.5,2.05,0.0
2017,2,20,17,30,0.0,1.0,7.9,13.0,1.0,0.82,0.0
2017,2,20,17,45,0.0,0.5,7.75,13.0,0.5,0.43,0.0
2017,2,20,18,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,21,7,15,0.0,18.0,3.6,12.0,18.0,14.87,1.93
2017,2,21,7,30,0.0,36.0,3.5,12.0,36.0,29.0,19.17
2017,2,21,7,45,13.0,56.5,3.4,12.0,59.0,44.69,33.91
2017,2,21,8,0,26.0,77.0,3.3,12.0,82.0,59.1,47.28
2017,2,21,8,15,34.5,97.0,3.15,12.0,106.0,73.44,60.4
2017,2,21,8,30,43.0,117.0,3.0,12.0,130.0,87.51,73.06
2017,2,21,8,45,51.0,136.0,2.85,12.5,154.0,100.7,84.57
2017,2,21,9,0,59.0,155.0,2.7,13.0,178.0,113.62,95.62
2017,2,21,9,15,143.5,174.5,2.5,13.0,238.0,123.06,103.63
2017,2,21,9,30,228.0,194.0,2.3,13.0,298.0,135.9,114.52
2017,2,21,9,45,134.0,203.0,2.15,13.0,265.5,140.33,118.03
2017,2,21,10,0,40.0,212.0,2.0,13.0,233.0,151.32,127.18
2017,2,21,10,15,201.0,224.5,1.9,13.0,339.5,159.85,125.2
2017,2,21,10,30,362.0,237.0,1.8,13.0,446.0,192.96,140.99
2017,2,21,10,45,500.5,203.5,1.7,13.0,506.0,214.82,150.09
2017,2,21,11,0,639.0,170.0,1.6,13.0,566.0,255.72,178.44
2017,2,21,11,15,322.5,187.0,1.7,13.0,387.5,225.42,169.17
2017,2,21,11,30,6.0,204.0,1.8,13.0,209.0,167.16,132.98
2017,2,21,11,45,295.5,207.0,1.9,13.5,404.5,276.67,215.83
2017,2,21,12,0,585.0,210.0,2.0,14.0,600.0,422.76,328.01
2017,2,21,12,15,598.0,206.5,2.1,14.0,606.0,460.94,360.36
2017,2,21,12,30,611.0,203.0,2.2,14.0,612.0,502.04,394.98
2017,2,21,12,45,329.5,244.0,2.3,14.0,464.5,403.87,321.49
2017,2,21,13,0,48.0,285.0,2.4,14.0,317.0,276.92,220.8
2017,2,21,13,15,48.0,279.0,2.45,14.0,310.5,277.61,222.2
2017,2,21,13,30,48.0,273.0,2.5,14.0,304.0,278.02,222.95
2017,2,21,13,45,24.0,150.0,2.65,14.0,165.5,149.84,119.66
2017,2,21,14,0,0.0,27.0,2.8,14.0,27.0,22.36,13.27
2017,2,21,14,15,0.0,25.5,2.8,13.5,25.5,21.1,12.3
2017,2,21,14,30,0.0,24.0,2.8,13.0,24.0,19.85,11.3
2017,2,21,14,45,13.5,108.5,2.8,13.0,115.5,102.14,81.51
2017,2,21,15,0,27.0,193.0,2.8,13.0,207.0,196.86,160.79
2017,2,21,15,15,23.0,176.0,2.75,13.0,187.5,179.59,146.59
2017,2,21,15,30,19.0,159.0,2.7,13.0,168.0,162.0,132.25
2017,2,21,15,45,14.5,142.5,2.7,13.0,149.0,144.32,117.67
2017,2,21,16,0,10.0,126.0,2.7,13.0,130.0,126.48,102.76
2017,2,21,16,15,5.0,108.5,2.65,12.5,110.5,106.93,86.31
2017,2,21,16,30,0.0,91.0,2.6,12.0,91.0,87.23,69.43
2017,2,21,16,45,0.0,71.5,2.55,12.0,71.5,68.6,53.24
2017,2,21,17,0,0.0,52.0,2.5,12.0,52.0,49.15,36.15
2017,2,21,17,15,0.0,34.5,2.55,11.5,34.5,31.33,20.37
2017,2,21,17,30,0.0,17.0,2.6,11.0,17.0,14.02,3.34
2017,2,21,17,45,0.0,8.5,2.7,11.0,8.5,7.26,0.0
2017,2,21,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,22,6,45,70.5,5.5,4.35,8.5,6.5,0.0,0.0
2017,2,22,7,0,141.0,11.0,4.4,9.0,13.0,9.39,0.0
2017,2,22,7,15,310.5,22.0,4.55,9.0,51.0,18.22,5.43
2017,2,22,7,30,480.0,33.0,4.7,9.0,89.0,27.32,18.11
2017,2,22,7,45,565.5,40.5,4.9,9.5,138.0,36.06,26.62
2017,2,22,8,0,651.0,48.0,5.1,10.0,187.0,42.33,32.61
2017,2,22,8,15,568.0,68.5,5.2,10.0,211.5,53.72,43.12
2017,2,22,8,30,485.0,89.0,5.3,10.0,236.0,65.68,54.01
2017,2,22,8,45,507.0,99.5,5.45,10.5,275.5,72.36,59.88
2017,2,22,9,0,529.0,110.0,5.6,11.0,315.0,78.82,65.44
2017,2,22,9,15,563.0,116.5,5.65,11.0,357.0,83.49,69.45
2017,2,22,9,30,597.0,123.0,5.7,11.0,399.0,86.57,72.01
2017,2,22,9,45,740.5,102.0,5.8,11.0,473.0,72.18,59.03
2017,2,22,10,0,884.0,81.0,5.9,11.0,547.0,73.11,59.71
2017,2,22,10,15,896.0,83.0,6.0,11.0,579.5,95.9,60.4
2017,2,22,10,30,908.0,85.0,6.1,11.0,612.0,153.24,87.91
2017,2,22,10,45,674.5,163.5,6.2,11.5,564.5,216.85,146.19
2017,2,22,11,0,441.0,242.0,6.3,12.0,517.0,265.48,197.47
2017,2,22,11,15,425.5,254.5,6.4,11.5,526.0,302.13,231.21
2017,2,22,11,30,410.0,267.0,6.5,11.0,535.0,337.85,264.48
2017,2,22,11,45,452.5,256.5,6.65,11.0,556.5,374.71,296.94
2017,2,22,12,0,495.0,246.0,6.8,11.0,578.0,415.32,332.74
2017,2,22,12,15,555.0,224.5,6.9,11.0,598.0,457.81,370.08
2017,2,22,12,30,615.0,203.0,7.0,11.0,618.0,506.54,412.51
2017,2,22,12,45,490.5,244.5,7.15,11.0,573.5,502.72,411.67
2017,2,22,13,0,366.0,286.0,7.3,11.0,529.0,484.31,397.82
2017,2,22,13,15,417.0,264.5,7.35,11.0,536.5,527.13,434.55
