Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,13,30,468.0,243.0,7.4,11.0,544.0,564.1,466.63
2017,2,22,13,45,683.5,167.5,7.5,11.0,591.0,670.92,557.33
2017,2,22,14,0,899.0,92.0,7.6,11.0,638.0,766.44,637.76
2017,2,22,14,15,889.0,90.5,7.6,10.5,609.0,782.39,652.26
2017,2,22,14,30,879.0,89.0,7.6,10.0,580.0,801.78,669.93
2017,2,22,14,45,870.5,84.5,7.6,10.0,545.5,808.6,676.62
2017,2,22,15,0,862.0,80.0,7.6,10.0,511.0,811.64,680.51
2017,2,22,15,15,842.0,77.5,7.55,10.0,470.0,804.03,675.91
2017,2,22,15,30,822.0,75.0,7.5,10.0,429.0,792.69,668.39
2017,2,22,15,45,794.5,71.0,7.45,10.0,383.0,769.78,651.46
2017,2,22,16,0,767.0,67.0,7.4,10.0,337.0,743.53,631.46
2017,2,22,16,15,723.5,62.5,7.25,9.5,288.0,700.49,597.95
2017,2,22,16,30,680.0,58.0,7.1,9.0,239.0,654.87,560.9
2017,2,22,16,45,609.0,52.0,7.0,9.0,189.0,591.22,506.03
2017,2,22,17,0,538.0,46.0,6.9,9.0,139.0,520.75,442.77
2017,2,22,17,15,419.5,36.5,6.85,9.0,94.0,410.37,342.11
2017,2,22,17,30,301.0,27.0,6.8,9.0,49.0,298.81,203.05
2017,2,22,17,45,150.5,13.5,6.75,9.0,24.5,118.24,0.0
2017,2,22,18,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,6.8,7.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,2,23,6,45,52.0,6.0,5.9,7.5,7.5,0.0,0.0
2017,2,23,7,0,104.0,12.0,5.9,8.0,15.0,10.24,0.0
2017,2,23,7,15,262.0,25.0,6.0,8.0,52.0,20.7,8.4
2017,2,23,7,30,420.0,38.0,6.1,8.0,89.0,31.37,21.85
2017,2,23,7,45,511.5,46.0,6.2,8.0,137.5,37.36,28.0
2017,2,23,8,0,603.0,54.0,6.3,8.0,186.0,43.36,33.84
2017,2,23,8,15,658.0,60.0,6.15,8.0,236.0,47.5,37.81
2017,2,23,8,30,713.0,66.0,6.0,8.0,286.0,56.24,45.84
2017,2,23,8,45,750.5,70.0,5.9,8.5,334.0,58.87,48.1
2017,2,23,9,0,788.0,74.0,5.8,9.0,382.0,61.51,50.3
2017,2,23,9,15,813.5,77.0,5.65,9.0,426.5,63.24,51.73
2017,2,23,9,30,839.0,80.0,5.5,9.0,471.0,64.98,53.16
2017,2,23,9,45,858.0,82.0,5.4,9.0,510.5,65.91,53.85
2017,2,23,10,0,877.0,84.0,5.3,9.0,550.0,66.87,54.58
2017,2,23,10,15,890.0,86.0,5.2,9.0,583.5,100.84,63.32
2017,2,23,10,30,903.0,88.0,5.1,9.0,617.0,158.09,92.13
2017,2,23,10,45,913.5,88.5,5.0,9.5,643.5,214.71,134.52
2017,2,23,11,0,924.0,89.0,4.9,10.0,670.0,271.6,183.92
2017,2,23,11,15,930.0,90.0,4.85,10.0,688.5,327.67,235.95
2017,2,23,11,30,936.0,91.0,4.8,10.0,707.0,383.08,288.05
2017,2,23,11,45,940.5,90.5,4.8,10.0,718.0,435.81,337.59
2017,2,23,12,0,945.0,90.0,4.8,10.0,729.0,487.18,385.09
2017,2,23,12,15,946.0,90.5,4.8,10.0,731.5,536.19,429.62
2017,2,23,12,30,947.0,91.0,4.8,10.0,734.0,583.15,471.41
2017,2,23,12,45,943.5,91.0,4.85,10.0,727.5,624.87,508.28
2017,2,23,13,0,940.0,91.0,4.9,10.0,721.0,663.77,542.18
2017,2,23,13,15,935.5,90.5,4.95,10.0,706.5,698.58,572.31
2017,2,23,13,30,931.0,90.0,5.0,10.0,692.0,730.23,599.52
2017,2,23,13,45,925.5,88.0,5.05,10.0,670.5,756.35,621.91
2017,2,23,14,0,920.0,86.0,5.1,10.0,649.0,778.99,640.25
2017,2,23,14,15,909.5,84.5,5.1,10.0,619.5,794.85,653.31
2017,2,23,14,30,899.0,83.0,5.1,10.0,590.0,806.97,663.7
2017,2,23,14,45,884.5,81.0,5.2,10.0,554.0,811.62,669.09
2017,2,23,15,0,870.0,79.0,5.3,10.0,518.0,820.3,677.76
2017,2,23,15,15,849.0,76.5,5.3,10.0,476.0,811.82,672.79
2017,2,23,15,30,828.0,74.0,5.3,10.0,434.0,799.6,665.0
2017,2,23,15,45,798.5,70.5,5.3,10.0,387.5,775.53,647.84
2017,2,23,16,0,769.0,67.0,5.3,10.0,341.0,748.11,627.68
2017,2,23,16,15,726.0,62.5,5.15,9.5,291.5,705.3,595.03
2017,2,23,16,30,683.0,58.0,5.0,9.0,242.0,659.93,558.98
2017,2,23,16,45,616.0,52.0,4.85,9.0,192.5,598.96,507.33
2017,2,23,17,0,549.0,46.0,4.7,9.0,143.0,531.28,447.57
2017,2,23,17,15,435.5,36.5,4.65,8.5,97.5,424.06,352.29
2017,2,23,17,30,322.0,27.0,4.6,8.0,52.0,317.98,225.88
2017,2,23,17,45,161.0,13.5,4.6,8.0,26.0,126.19,0.0
2017,2,23,18,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,24,6,45,52.5,6.5,1.95,7.0,8.0,0.0,0.0
2017,2,24,7,0,105.0,13.0,1.9,7.0,16.0,11.1,0.0
2017,2,24,7,15,253.5,26.0,1.95,7.5,53.0,21.45,10.08
2017,2,24,7,30,402.0,39.0,2.0,8.0,90.0,32.05,22.63
2017,2,24,7,45,486.0,48.5,2.1,8.5,137.5,39.22,29.72
2017,2,24,8,0,570.0,58.0,2.2,9.0,185.0,46.3,36.43
2017,2,24,8,15,625.5,64.5,2.25,9.0,234.5,50.68,40.59
2017,2,24,8,30,681.0,71.0,2.3,9.0,284.0,55.02,44.58
2017,2,24,8,45,718.0,75.5,2.35,9.0,331.5,57.66,46.92
2017,2,24,9,0,755.0,80.0,2.4,9.0,379.0,65.75,54.13
2017,2,24,9,15,781.0,83.5,2.45,9.0,423.5,67.69,55.72
2017,2,24,9,30,807.0,87.0,2.5,9.0,468.0,69.63,57.31
2017,2,24,9,45,824.0,90.5,2.55,9.5,506.5,71.43,58.65
2017,2,24,10,0,841.0,94.0,2.6,10.0,545.0,73.22,59.98
2017,2,24,10,15,854.5,96.0,2.65,10.0,578.0,101.32,62.39
2017,2,24,10,30,868.0,98.0,2.7,10.0,611.0,157.57,91.91
2017,2,24,10,45,874.5,101.0,2.8,10.0,636.5,214.49,135.27
2017,2,24,11,0,881.0,104.0,2.9,10.0,662.0,271.45,184.9
2017,2,24,11,15,887.0,105.0,3.0,10.0,680.0,326.54,235.47
2017,2,24,11,30,893.0,106.0,3.1,10.0,698.0,381.08,286.07
2017,2,24,11,45,895.5,106.5,3.25,10.0,708.5,435.2,335.92
2017,2,24,12,0,898.0,107.0,3.4,10.0,719.0,484.75,381.24
2017,2,24,12,15,898.5,107.5,3.5,10.0,721.0,531.73,423.45
2017,2,24,12,30,899.0,108.0,3.6,10.0,723.0,576.71,463.09
2017,2,24,12,45,902.0,105.0,3.75,10.0,718.0,617.81,499.06
2017,2,24,13,0,905.0,102.0,3.9,10.0,713.0,656.57,532.55
2017,2,24,13,15,900.5,101.5,4.0,10.0,698.5,690.36,561.48
2017,2,24,13,30,896.0,101.0,4.1,10.0,684.0,721.1,587.67
2017,2,24,13,45,888.0,100.0,4.2,10.0,662.0,751.23,613.1
2017,2,24,14,0,880.0,99.0,4.3,10.0,640.0,773.08,631.19
2017,2,24,14,15,868.5,97.0,4.3,10.0,611.0,787.58,643.04
2017,2,24,14,30,857.0,95.0,4.3,10.0,582.0,798.3,652.24
2017,2,24,14,45,778.0,102.5,4.35,10.0,523.5,761.76,626.02
2017,2,24,15,0,699.0,110.0,4.4,10.0,465.0,724.74,599.46
2017,2,24,15,15,670.5,106.5,4.3,10.0,425.0,708.11,587.7
2017,2,24,15,30,642.0,103.0,4.2,10.0,385.0,688.16,573.18
2017,2,24,15,45,636.5,92.0,4.15,10.0,346.5,675.29,564.32
2017,2,24,16,0,631.0,81.0,4.1,10.0,308.0,659.34,552.7
2017,2,24,16,15,575.5,79.0,3.9,9.5,263.5,610.61,515.07
2017,2,24,16,30,520.0,77.0,3.7,9.0,219.0,559.58,474.43
2017,2,24,16,45,517.0,63.0,3.55,9.0,180.5,535.66,453.19
2017,2,24,17,0,514.0,49.0,3.4,9.0,142.0,509.49,427.6
2017,2,24,17,15,404.0,38.5,3.4,8.5,97.5,403.82,335.02
2017,2,24,17,30,294.0,28.0,3.4,8.0,53.0,301.68,220.92
2017,2,24,17,45,147.0,14.0,3.4,8.0,26.5,117.1,0.0
2017,2,24,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,25,6,45,78.0,7.0,0.7,7.5,9.5,0.0,0.0
2017,2,25,7,0,156.0,14.0,0.7,8.0,19.0,11.95,0.0
2017,2,25,7,15,302.0,25.5,0.8,8.0,57.5,21.0,10.55
2017,2,25,7,30,448.0,37.0,0.9,8.0,96.0,30.35,21.28
2017,2,25,7,45,530.0,45.0,1.05,8.0,144.0,36.39,27.32
2017,2,25,8,0,612.0,53.0,1.2,8.0,192.0,42.4,33.1
2017,2,25,8,15,664.0,58.0,1.35,8.0,241.5,49.86,40.05
2017,2,25,8,30,716.0,63.0,1.5,8.0,291.0,53.54,43.42
2017,2,25,8,45,630.0,88.0,1.7,8.5,311.0,65.92,54.5
2017,2,25,9,0,544.0,113.0,1.9,9.0,331.0,82.03,68.75
2017,2,25,9,15,691.5,94.5,2.0,9.0,403.0,68.43,56.35
2017,2,25,9,30,839.0,76.0,2.1,9.0,475.0,61.84,50.3
2017,2,25,9,45,859.5,77.0,2.25,9.5,514.5,62.17,50.36
2017,2,25,10,0,880.0,78.0,2.4,10.0,554.0,71.07,58.06
2017,2,25,10,15,892.5,79.5,2.45,10.0,587.0,103.16,61.43
2017,2,25,10,30,905.0,81.0,2.5,10.0,620.0,160.13,91.93
2017,2,25,10,45,787.5,124.0,2.65,10.0,607.5,220.63,144.16
2017,2,25,11,0,670.0,167.0,2.8,10.0,595.0,269.82,192.16
2017,2,25,11,15,559.5,215.5,2.8,10.0,579.5,316.88,238.33
2017,2,25,11,30,449.0,264.0,2.8,10.0,564.0,352.86,273.93
2017,2,25,11,45,697.5,173.0,2.8,10.5,647.0,411.83,319.75
2017,2,25,12,0,946.0,82.0,2.8,11.0,730.0,488.07,381.45
2017,2,25,12,15,946.0,82.5,2.6,11.0,732.0,536.49,423.63
2017,2,25,12,30,946.0,83.0,2.4,11.0,734.0,582.76,462.82
2017,2,25,12,45,941.5,84.0,2.2,11.0,727.5,624.58,497.28
2017,2,25,13,0,937.0,85.0,2.0,11.0,721.0,663.55,528.38
2017,2,25,13,15,932.5,84.0,1.85,11.0,706.5,697.56,555.12
2017,2,25,13,30,928.0,83.0,1.7,11.0,692.0,728.38,578.75
2017,2,25,13,45,921.5,82.0,1.55,11.0,670.0,754.47,597.46
2017,2,25,14,0,915.0,81.0,1.4,11.0,648.0,777.09,612.64
2017,2,25,14,15,579.5,169.0,1.35,11.0,522.0,648.26,516.63
2017,2,25,14,30,244.0,257.0,1.3,11.0,396.0,456.42,367.95
2017,2,25,14,45,184.5,243.0,1.3,11.0,345.0,403.87,328.51
2017,2,25,15,0,125.0,229.0,1.3,11.0,294.0,348.5,284.76
2017,2,25,15,15,63.5,189.0,1.25,10.5,222.0,241.68,198.88
2017,2,25,15,30,2.0,149.0,1.2,10.0,150.0,136.15,110.62
2017,2,25,15,45,12.0,143.0,1.15,10.0,147.5,141.61,116.21
2017,2,25,16,0,22.0,137.0,1.1,10.0,145.0,147.92,122.16
2017,2,25,16,15,17.0,118.5,1.0,10.0,124.5,127.33,104.69
2017,2,25,16,30,12.0,100.0,0.9,10.0,104.0,106.52,86.83
2017,2,25,16,45,6.0,81.0,0.85,10.0,83.0,83.99,67.14
2017,2,25,17,0,0.0,62.0,0.8,10.0,62.0,61.04,46.8
2017,2,25,17,15,0.0,43.0,0.7,9.5,43.0,41.87,29.8
2017,2,25,17,30,0.0,24.0,0.6,9.0,24.0,20.59,10.1
2017,2,25,17,45,0.0,12.0,0.55,9.0,12.0,10.24,0.0
2017,2,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,26,6,45,91.5,7.5,0.5,7.5,11.0,0.0,0.0
2017,2,26,7,0,183.0,15.0,0.4,8.0,22.0,12.8,0.0
2017,2,26,7,15,326.0,26.5,0.5,8.0,62.0,21.84,11.84
2017,2,26,7,30,469.0,38.0,0.6,8.0,102.0,31.19,22.13
2017,2,26,7,45,548.0,46.0,0.75,8.5,151.0,37.22,28.07
2017,2,26,8,0,627.0,54.0,0.9,9.0,200.0,43.2,33.73
2017,2,26,8,15,677.5,59.5,1.1,9.0,250.0,51.14,41.07
2017,2,26,8,30,728.0,65.0,1.3,9.0,300.0,55.2,44.75
2017,2,26,8,45,761.5,69.5,1.55,9.5,348.0,58.25,47.35
2017,2,26,9,0,795.0,74.0,1.8,10.0,396.0,61.26,49.85
2017,2,26,9,15,818.5,77.0,1.95,10.0,440.5,62.97,51.24
2017,2,26,9,30,842.0,80.0,2.1,10.0,485.0,64.68,52.63
2017,2,26,9,45,859.5,82.0,2.25,10.5,524.0,65.59,53.19
2017,2,26,10,0,877.0,84.0,2.4,11.0,563.0,66.52,53.77
2017,2,26,10,15,888.5,86.0,2.45,11.0,595.5,110.61,65.94
2017,2,26,10,30,900.0,88.0,2.5,11.0,628.0,167.84,97.65
2017,2,26,10,45,907.5,89.5,2.65,11.5,653.5,224.69,141.42
2017,2,26,11,0,915.0,91.0,2.8,12.0,679.0,281.53,190.86
2017,2,26,11,15,920.0,92.0,2.9,12.0,697.0,337.02,241.78
2017,2,26,11,30,925.0,93.0,3.0,12.0,715.0,391.76,292.38
2017,2,26,11,45,927.5,93.5,3.2,12.0,725.0,444.12,340.68
2017,2,26,12,0,930.0,94.0,3.4,12.0,735.0,495.01,386.86
2017,2,26,12,15,930.0,94.0,3.55,12.0,737.0,542.55,429.33
2017,2,26,12,30,930.0,94.0,3.7,12.0,739.0,587.95,469.13
2017,2,26,12,45,919.0,97.5,3.85,12.0,730.5,627.91,503.82
2017,2,26,13,0,908.0,101.0,4.0,12.0,722.0,664.65,535.3
2017,2,26,13,15,510.0,206.5,4.1,12.0,554.0,542.52,439.76
2017,2,26,13,30,112.0,312.0,4.2,12.0,386.0,359.77,291.36
2017,2,26,13,45,497.5,204.5,4.35,12.0,517.0,578.28,472.84
2017,2,26,14,0,883.0,97.0,4.5,12.0,648.0,773.9,628.94
2017,2,26,14,15,871.5,95.5,4.55,11.5,618.5,795.17,646.27
2017,2,26,14,30,860.0,94.0,4.6,11.0,589.0,806.37,657.3
2017,2,26,14,45,690.0,131.0,4.7,11.0,513.0,732.94,603.1
2017,2,26,15,0,520.0,168.0,4.8,11.0,437.0,639.38,530.49
2017,2,26,15,15,651.5,126.0,4.75,10.5,435.5,719.86,598.08
2017,2,26,15,30,783.0,84.0,4.7,10.0,434.0,783.54,649.4
2017,2,26,15,45,722.5,80.5,4.7,10.0,377.5,737.8,615.11
2017,2,26,16,0,662.0,77.0,4.7,10.0,321.0,684.86,575.07
2017,2,26,16,15,604.0,76.5,4.55,9.5,275.0,635.57,537.3
2017,2,26,16,30,546.0,76.0,4.4,9.0,229.0,583.96,496.27
2017,2,26,16,45,524.5,64.0,4.3,9.0,187.5,546.84,464.52
2017,2,26,17,0,503.0,52.0,4.2,9.0,146.0,508.11,429.09
2017,2,26,17,15,395.5,41.5,4.1,8.5,101.5,403.56,337.43
2017,2,26,17,30,288.0,31.0,4.0,8.0,57.0,302.85,232.93
2017,2,26,17,45,144.0,15.5,3.9,8.0,28.5,150.78,0.0
2017,2,26,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,27,6,45,97.0,8.5,2.85,7.5,12.5,7.26,0.0
2017,2,27,7,0,194.0,17.0,2.8,8.0,25.0,14.11,0.0
2017,2,27,7,15,340.5,28.0,2.85,8.0,66.0,23.1,13.26
2017,2,27,7,30,487.0,39.0,2.9,8.0,107.0,32.01,22.85
2017,2,27,7,45,568.5,46.0,3.0,8.5,157.0,37.23,28.05
2017,2,27,8,0,650.0,53.0,3.1,9.0,207.0,46.24,36.44
2017,2,27,8,15,699.5,58.0,3.1,9.0,257.5,49.94,39.94
2017,2,27,8,30,749.0,63.0,3.1,9.0,308.0,53.66,43.32
2017,2,27,8,45,779.0,67.5,3.1,9.0,356.0,56.74,46.05
2017,2,27,9,0,809.0,72.0,3.1,9.0,404.0,59.78,48.69
2017,2,27,9,15,832.5,74.5,3.05,9.0,448.5,61.18,49.81
2017,2,27,9,30,856.0,77.0,3.0,9.0,493.0,62.6,50.95
2017,2,27,9,45,872.5,79.5,3.0,9.5,532.5,63.92,51.88
2017,2,27,10,0,889.0,82.0,3.0,10.0,572.0,73.83,60.46
2017,2,27,10,15,900.5,83.5,2.95,10.0,605.0,113.01,66.34
2017,2,27,10,30,912.0,85.0,2.9,10.0,638.0,170.59,99.37
2017,2,27,10,45,919.5,86.5,2.9,10.0,663.5,228.11,144.64
2017,2,27,11,0,927.0,88.0,2.9,10.0,689.0,285.6,195.51
2017,2,27,11,15,932.5,89.0,2.95,10.0,707.5,341.87,247.54
2017,2,27,11,30,938.0,90.0,3.0,10.0,726.0,397.41,299.15
2017,2,27,11,45,942.0,89.5,3.1,10.5,736.5,450.18,347.32
2017,2,27,12,0,946.0,89.0,3.2,11.0,747.0,501.53,393.16
2017,2,27,12,15,946.5,89.5,3.3,11.0,749.0,550.41,436.6
2017,2,27,12,30,947.0,90.0,3.4,11.0,751.0,597.17,477.33
2017,2,27,12,45,950.5,87.0,3.55,11.0,746.0,640.1,514.43
2017,2,27,13,0,954.0,84.0,3.7,11.0,741.0,680.58,548.98
2017,2,27,13,15,949.5,83.5,3.8,11.0,726.5,715.66,578.62
2017,2,27,13,30,945.0,83.0,3.9,11.0,712.0,747.52,605.39
2017,2,27,13,45,938.5,82.0,4.05,11.0,689.5,774.07,626.8
2017,2,27,14,0,932.0,81.0,4.2,11.0,667.0,797.09,645.5
2017,2,27,14,15,922.5,79.5,4.25,10.5,637.5,813.63,660.33
2017,2,27,14,30,913.0,78.0,4.3,10.0,608.0,826.41,672.6
2017,2,27,14,45,896.5,77.0,4.35,10.0,571.5,830.35,677.21
2017,2,27,15,0,880.0,76.0,4.4,10.0,535.0,830.48,679.15
2017,2,27,15,15,861.0,73.5,4.45,10.0,493.0,822.97,675.46
2017,2,27,15,30,842.0,71.0,4.5,10.0,451.0,820.29,675.5
2017,2,27,15,45,812.5,68.5,4.55,10.0,404.0,796.92,659.62
2017,2,27,16,0,783.0,66.0,4.6,10.0,357.0,770.22,640.88
2017,2,27,16,15,743.0,62.0,4.5,9.5,307.5,729.77,611.04
2017,2,27,16,30,703.0,58.0,4.4,9.0,258.0,686.73,577.95
2017,2,27,16,45,643.0,52.0,4.35,9.0,207.5,622.77,525.49
2017,2,27,17,0,583.0,46.0,4.3,9.0,157.0,565.84,475.98
2017,2,27,17,15,478.5,37.5,4.35,9.0,110.5,464.48,387.14
2017,2,27,17,30,374.0,29.0,4.4,9.0,64.0,366.84,285.72
2017,2,27,17,45,187.0,14.5,4.45,9.0,32.0,182.63,0.0
2017,2,27,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,5.05,6.5,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,13.5,4.7,7.5,13.5,11.52,0.0
2017,2,28,7,0,0.0,27.0,4.7,8.0,27.0,20.64,0.0
2017,2,28,7,15,245.0,33.0,4.7,8.0,68.5,25.61,15.72
2017,2,28,7,30,490.0,39.0,4.7,8.0,110.0,31.91,22.82
2017,2,28,7,45,568.5,45.5,4.7,8.5,159.5,36.73,27.61
2017,2,28,8,0,647.0,52.0,4.7,9.0,209.0,45.24,35.54
2017,2,28,8,15,695.5,57.0,4.6,9.0,259.5,48.97,39.05
2017,2,28,8,30,744.0,62.0,4.5,9.0,310.0,52.7,42.44
2017,2,28,8,45,777.5,65.5,4.45,9.5,358.0,55.06,44.42
2017,2,28,9,0,811.0,69.0,4.4,10.0,406.0,57.42,46.35
2017,2,28,9,15,834.0,72.0,4.3,10.0,450.5,59.26,47.87
2017,2,28,9,30,857.0,75.0,4.2,10.0,495.0,61.08,49.37
2017,2,28,9,45,873.5,77.0,4.1,10.5,534.5,70.3,57.34
2017,2,28,10,0,890.0,79.0,4.0,11.0,574.0,71.88,58.48
2017,2,28,10,15,902.0,80.5,3.95,11.0,607.0,114.54,65.86
2017,2,28,10,30,914.0,82.0,3.9,11.0,640.0,172.25,99.96
2017,2,28,10,45,921.0,83.5,3.85,11.5,665.5,229.78,145.5
2017,2,28,11,0,928.0,85.0,3.8,12.0,691.0,287.22,196.15
2017,2,28,11,15,933.0,86.0,3.8,12.0,709.5,343.36,248.03
2017,2,28,11,30,938.0,87.0,3.8,12.0,728.0,398.72,299.38
2017,2,28,11,45,940.5,87.5,3.85,12.0,738.0,451.67,348.15
2017,2,28,12,0,943.0,88.0,3.9,12.0,748.0,503.1,394.63
2017,2,28,12,15,943.5,88.5,3.95,12.0,750.0,551.82,437.85
2017,2,28,12,30,944.0,89.0,4.0,12.0,752.0,598.43,478.34
2017,2,28,12,45,942.5,88.5,4.05,12.0,746.0,640.64,514.53
2017,2,28,13,0,941.0,88.0,4.1,12.0,740.0,680.15,547.91
2017,2,28,13,15,937.0,87.0,4.15,12.0,725.5,714.67,576.93
2017,2,28,13,30,933.0,86.0,4.2,12.0,711.0,746.01,603.17
2017,2,28,13,45,926.5,85.0,4.3,12.0,689.0,772.24,624.26
2017,2,28,14,0,920.0,84.0,4.4,12.0,667.0,794.96,642.58
2017,2,28,14,15,910.5,82.5,4.45,12.0,637.5,811.24,655.96
2017,2,28,14,30,901.0,81.0,4.5,12.0,608.0,823.8,666.77
2017,2,28,14,45,887.5,79.0,4.55,12.0,572.0,828.81,672.13
2017,2,28,15,0,874.0,77.0,4.6,12.0,536.0,830.06,674.88
2017,2,28,15,15,855.0,74.5,4.55,12.0,494.0,830.75,676.71
2017,2,28,15,30,836.0,72.0,4.5,12.0,452.0,819.67,669.74
2017,2,28,15,45,811.0,68.5,4.5,12.0,406.0,798.68,655.56
2017,2,28,16,0,786.0,65.0,4.5,12.0,360.0,774.37,638.57
2017,2,28,16,15,747.0,61.0,4.35,11.5,310.5,734.57,609.33
2017,2,28,16,30,708.0,57.0,4.2,11.0,261.0,692.21,576.98
2017,2,28,16,45,653.0,50.5,4.05,10.5,211.0,631.51,528.41
2017,2,28,17,0,598.0,44.0,3.9,10.0,161.0,569.67,476.41
2017,2,28,17,15,498.5,36.0,3.85,9.5,114.0,479.38,398.02
2017,2,28,17,30,399.0,28.0,3.8,9.0,67.0,385.62,303.14
2017,2,28,17,45,199.5,14.0,3.75,9.0,33.5,192.82,0.0
2017,2,28,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,6,45,130.5,9.0,1.75,7.5,15.5,7.68,0.0
2017,3,1,7,0,261.0,18.0,1.7,8.0,31.0,14.91,0.0
2017,3,1,7,15,394.5,28.0,1.65,8.0,74.5,23.04,13.91
2017,3,1,7,30,528.0,38.0,1.6,8.0,118.0,33.91,24.73
2017,3,1,7,45,604.0,44.5,1.55,8.5,168.5,39.2,29.94
2017,3,1,8,0,680.0,51.0,1.5,9.0,219.0,44.51,34.96
2017,3,1,8,15,726.5,56.0,1.5,9.5,270.5,48.31,38.43
2017,3,1,8,30,773.0,61.0,1.5,10.0,322.0,52.09,41.75
2017,3,1,8,45,806.0,64.0,1.5,10.5,371.0,54.13,43.42
2017,3,1,9,0,839.0,67.0,1.5,11.0,420.0,56.18,45.06
2017,3,1,9,15,861.0,69.5,1.6,11.0,465.0,64.81,52.63
2017,3,1,9,30,883.0,72.0,1.7,11.0,510.0,67.01,54.43
2017,3,1,9,45,895.0,75.5,1.8,11.5,549.0,69.64,56.5
2017,3,1,10,0,907.0,79.0,1.9,12.0,588.0,72.16,58.46
2017,3,1,10,15,918.5,80.5,1.95,12.0,621.0,119.11,67.41
2017,3,1,10,30,930.0,82.0,2.0,12.0,654.0,177.79,102.76
2017,3,1,10,45,937.0,83.5,2.05,12.5,680.0,236.29,149.05
2017,3,1,11,0,944.0,85.0,2.1,13.0,706.0,294.68,200.1
2017,3,1,11,15,949.5,86.0,2.1,13.0,724.5,351.9,252.15
2017,3,1,11,30,955.0,87.0,2.1,13.0,743.0,408.36,303.47
2017,3,1,11,45,956.5,88.0,2.15,13.5,753.0,462.24,351.39
2017,3,1,12,0,958.0,89.0,2.2,14.0,763.0,514.48,396.68
2017,3,1,12,15,958.5,89.0,2.15,14.0,765.0,563.52,438.58
2017,3,1,12,30,959.0,89.0,2.1,14.0,767.0,610.39,477.57
2017,3,1,12,45,958.5,88.0,2.1,14.0,761.0,653.36,512.87
2017,3,1,13,0,958.0,87.0,2.1,14.0,755.0,693.65,545.36
2017,3,1,13,15,954.0,86.5,2.1,14.0,740.5,729.25,573.74
2017,3,1,13,30,950.0,86.0,2.1,14.0,726.0,761.64,599.29
2017,3,1,13,45,942.5,85.0,2.15,14.0,703.0,787.63,618.76
2017,3,1,14,0,935.0,84.0,2.2,14.0,680.0,809.99,635.75
2017,3,1,14,15,925.0,82.5,2.25,14.0,650.5,826.18,648.51
2017,3,1,14,30,915.0,81.0,2.3,14.0,621.0,838.57,658.79
2017,3,1,14,45,900.5,79.5,2.35,14.0,584.0,843.5,663.96
2017,3,1,15,0,886.0,78.0,2.4,14.0,547.0,844.61,666.62
2017,3,1,15,15,866.5,75.5,2.45,14.0,504.5,844.99,668.92
2017,3,1,15,30,847.0,73.0,2.5,14.0,462.0,833.46,662.7
2017,3,1,15,45,819.5,70.0,2.65,14.0,415.0,810.88,649.15
2017,3,1,16,0,792.0,67.0,2.8,14.0,368.0,784.93,632.72
2017,3,1,16,15,753.5,63.0,2.8,13.5,318.0,745.33,605.58
2017,3,1,16,30,715.0,59.0,2.8,13.0,268.0,703.09,575.24
2017,3,1,16,45,654.0,53.0,2.85,12.5,216.5,637.67,525.36
2017,3,1,17,0,593.0,47.0,2.9,12.0,165.0,579.09,477.85
2017,3,1,17,15,494.0,38.5,3.05,11.5,117.5,480.97,395.49
2017,3,1,17,30,395.0,30.0,3.2,11.0,70.0,386.23,303.89
2017,3,1,17,45,197.5,15.0,3.35,11.0,35.0,195.04,0.0
2017,3,1,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,6,45,133.5,10.0,2.3,8.5,17.0,8.54,0.0
2017,3,2,7,0,267.0,20.0,2.3,9.0,34.0,16.62,0.0
2017,3,2,7,15,398.5,30.0,2.35,9.0,78.5,24.69,15.46
2017,3,2,7,30,530.0,40.0,2.4,9.0,123.0,32.73,23.61
2017,3,2,7,45,604.5,47.0,2.5,9.5,174.0,41.34,31.76
2017,3,2,8,0,679.0,54.0,2.6,10.0,225.0,47.0,37.05
2017,3,2,8,15,725.5,59.0,2.6,10.5,276.5,50.71,40.42
2017,3,2,8,30,772.0,64.0,2.6,11.0,328.0,54.41,43.64
2017,3,2,8,45,804.5,67.0,2.6,11.5,377.5,56.36,45.22
2017,3,2,9,0,837.0,70.0,2.6,12.0,427.0,58.32,46.76
2017,3,2,9,15,859.0,73.0,2.55,12.0,472.0,60.15,48.25
2017,3,2,9,30,881.0,76.0,2.5,12.0,517.0,69.7,56.58
2017,3,2,9,45,897.5,78.0,2.5,12.5,557.0,71.35,57.76
2017,3,2,10,0,914.0,80.0,2.5,13.0,597.0,72.92,58.88
2017,3,2,10,15,925.0,81.5,2.4,13.0,630.5,123.83,69.52
2017,3,2,10,30,936.0,83.0,2.3,13.0,664.0,182.92,106.01
2017,3,2,10,45,943.0,84.5,2.25,13.5,689.5,241.84,152.95
2017,3,2,11,0,950.0,86.0,2.2,14.0,715.0,300.64,204.31
2017,3,2,11,15,955.0,86.5,2.25,14.0,733.5,357.72,256.24
2017,3,2,11,30,960.0,87.0,2.3,14.0,752.0,413.95,307.37
2017,3,2,11,45,961.5,88.0,2.35,14.5,762.0,468.1,355.37
2017,3,2,12,0,963.0,89.0,2.4,15.0,772.0,520.62,400.71
2017,3,2,12,15,963.5,89.0,2.45,15.0,773.5,569.9,443.06
2017,3,2,12,30,964.0,89.0,2.5,15.0,775.0,617.0,482.63
2017,3,2,12,45,960.5,89.5,2.6,15.0,768.0,659.81,518.29
2017,3,2,13,0,957.0,90.0,2.7,15.0,761.0,699.76,551.09
2017,3,2,13,15,953.0,89.0,2.7,15.0,746.5,734.89,579.3
2017,3,2,13,30,949.0,88.0,2.7,15.0,732.0,766.78,604.6
2017,3,2,13,45,942.0,87.0,2.75,15.5,709.0,793.11,623.2
2017,3,2,14,0,935.0,86.0,2.8,16.0,686.0,815.85,639.29
2017,3,2,14,15,925.0,84.5,2.8,16.0,656.0,832.03,651.69
2017,3,2,14,30,915.0,83.0,2.8,16.0,626.0,844.41,661.58
2017,3,2,14,45,901.0,81.0,2.85,16.0,589.0,849.14,666.55
2017,3,2,15,0,887.0,79.0,2.9,16.0,552.0,850.02,669.0
2017,3,2,15,15,867.5,76.5,2.95,15.5,509.5,850.39,672.49
2017,3,2,15,30,848.0,74.0,3.0,15.0,467.0,838.76,667.39
2017,3,2,15,45,821.5,71.0,3.05,15.0,420.0,816.91,653.55
2017,3,2,16,0,795.0,68.0,3.1,15.0,373.0,791.67,636.96
2017,3,2,16,15,757.0,63.5,3.05,14.5,322.5,751.65,609.32
2017,3,2,16,30,719.0,59.0,3.0,14.0,272.0,709.01,578.58
2017,3,2,16,45,661.5,53.5,2.95,14.0,221.0,646.79,530.02
2017,3,2,17,0,604.0,48.0,2.9,14.0,170.0,591.3,484.1
2017,3,2,17,15,506.5,39.5,2.95,13.5,121.5,493.71,402.91
2017,3,2,17,30,409.0,31.0,3.0,13.0,73.0,399.28,313.96
2017,3,2,17,45,204.5,15.5,3.05,12.5,36.5,203.02,29.2
2017,3,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,6,45,114.5,11.5,2.7,9.5,18.0,9.82,0.0
2017,3,3,7,0,229.0,23.0,2.7,10.0,36.0,19.16,2.34
2017,3,3,7,15,359.5,34.5,2.75,10.0,80.5,28.4,18.75
2017,3,3,7,30,490.0,46.0,2.8,10.0,125.0,37.53,27.83
2017,3,3,7,45,561.5,54.5,2.9,10.5,175.0,43.73,33.8
2017,3,3,8,0,633.0,63.0,3.0,11.0,225.0,49.86,39.48
2017,3,3,8,15,681.5,68.5,2.95,11.0,276.5,53.37,42.73
2017,3,3,8,30,730.0,74.0,2.9,11.0,328.0,56.88,45.86
2017,3,3,8,45,759.5,79.0,2.85,11.5,376.5,65.19,53.11
2017,3,3,9,0,789.0,84.0,2.8,12.0,425.0,68.29,55.62
2017,3,3,9,15,796.5,82.0,2.75,12.0,456.0,65.8,53.25
2017,3,3,9,30,804.0,80.0,2.7,12.0,487.0,63.55,51.11
2017,3,3,9,45,755.0,104.0,2.7,12.5,509.0,78.92,64.4
2017,3,3,10,0,706.0,128.0,2.7,13.0,531.0,85.25,69.65
2017,3,3,10,15,728.5,130.0,2.65,13.0,566.5,131.55,80.98
2017,3,3,10,30,751.0,132.0,2.6,13.0,602.0,183.53,114.27
2017,3,3,10,45,678.5,167.0,2.55,13.5,604.0,243.31,165.68
2017,3,3,11,0,606.0,202.0,2.5,14.0,606.0,295.73,213.43
2017,3,3,11,15,624.5,202.5,2.55,14.0,628.5,341.98,253.89
2017,3,3,11,30,643.0,203.0,2.6,14.0,651.0,389.57,295.55
2017,3,3,11,45,632.5,210.5,2.7,14.0,657.0,431.87,333.17
2017,3,3,12,0,622.0,218.0,2.8,14.0,663.0,472.23,368.41
2017,3,3,12,15,630.5,216.0,3.0,14.0,667.5,512.45,402.97
2017,3,3,12,30,639.0,214.0,3.2,14.0,672.0,551.94,436.42
2017,3,3,12,45,605.5,223.5,3.4,14.0,654.5,575.13,456.72
2017,3,3,13,0,572.0,233.0,3.6,14.0,637.0,590.86,470.91
2017,3,3,13,15,615.5,211.5,3.7,14.0,638.5,633.58,505.97
2017,3,3,13,30,659.0,190.0,3.8,14.0,640.0,673.05,538.36
2017,3,3,13,45,632.5,191.0,3.95,14.0,612.0,681.44,546.34
2017,3,3,14,0,606.0,192.0,4.1,14.0,584.0,685.82,551.33
2017,3,3,14,15,619.0,177.0,4.25,13.5,562.0,702.25,567.45
2017,3,3,14,30,632.0,162.0,4.4,13.0,540.0,716.01,581.76
2017,3,3,14,45,671.5,139.0,4.55,13.0,519.0,740.32,603.05
2017,3,3,15,0,711.0,116.0,4.7,13.0,498.0,761.22,620.97
2017,3,3,15,15,643.5,123.0,4.8,13.0,448.5,722.74,593.42
2017,3,3,15,30,576.0,130.0,4.9,13.0,399.0,679.8,562.3
2017,3,3,15,45,628.5,104.0,5.0,13.0,370.5,699.98,580.13
2017,3,3,16,0,681.0,78.0,5.1,13.0,342.0,714.51,593.17
2017,3,3,16,15,661.0,77.0,4.95,12.5,305.0,695.71,579.9
2017,3,3,16,30,641.0,76.0,4.8,12.0,268.0,674.09,563.73
2017,3,3,16,45,588.0,67.0,4.65,12.0,218.0,612.62,513.54
2017,3,3,17,0,535.0,58.0,4.5,12.0,168.0,550.17,460.42
2017,3,3,17,15,431.5,47.5,4.4,11.5,120.0,445.78,371.36
2017,3,3,17,30,328.0,37.0,4.3,11.0,72.0,344.26,277.15
2017,3,3,17,45,164.0,18.5,4.25,11.0,36.0,179.98,51.8
2017,3,3,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,6,45,121.0,11.5,3.4,10.5,19.5,9.82,0.0
2017,3,4,7,0,242.0,23.0,3.5,11.0,39.0,19.05,4.71
2017,3,4,7,15,365.0,33.5,3.6,11.0,82.0,27.4,17.97
2017,3,4,7,30,488.0,44.0,3.7,11.0,125.0,35.68,26.12
2017,3,4,7,45,565.5,50.5,3.85,11.0,175.0,40.37,30.73
2017,3,4,8,0,643.0,57.0,4.0,11.0,225.0,45.09,35.19
2017,3,4,8,15,321.5,73.5,4.05,11.0,157.5,53.45,42.8
2017,3,4,8,30,0.0,90.0,4.1,11.0,90.0,72.86,60.2
2017,3,4,8,45,153.5,131.0,4.2,11.5,198.0,97.13,81.58
2017,3,4,9,0,307.0,172.0,4.3,12.0,306.0,118.99,100.5
2017,3,4,9,15,267.5,197.5,4.4,12.0,322.5,132.93,112.44
2017,3,4,9,30,228.0,223.0,4.5,12.0,339.0,152.86,129.52
2017,3,4,9,45,122.0,216.0,4.6,12.5,278.5,148.12,124.82
2017,3,4,10,0,16.0,209.0,4.7,13.0,218.0,160.0,134.57
2017,3,4,10,15,36.5,242.0,4.8,13.0,264.5,177.14,141.27
2017,3,4,10,30,57.0,275.0,4.9,13.0,311.0,206.73,163.95
2017,3,4,10,45,50.5,280.0,5.05,13.0,313.0,217.23,172.59
2017,3,4,11,0,44.0,285.0,5.2,13.0,315.0,226.71,180.66
2017,3,4,11,15,160.5,306.0,5.3,13.0,418.5,280.67,221.22
2017,3,4,11,30,277.0,327.0,5.4,13.0,522.0,350.78,276.24
2017,3,4,11,45,213.5,338.5,5.55,13.0,490.0,356.33,283.43
2017,3,4,12,0,150.0,350.0,5.7,13.0,458.0,353.69,283.11
2017,3,4,12,15,249.5,336.0,5.8,13.0,516.0,411.3,330.13
2017,3,4,12,30,349.0,322.0,5.9,13.0,574.0,475.24,382.59
2017,3,4,12,45,367.0,314.0,6.05,13.0,577.0,502.54,405.97
2017,3,4,13,0,385.0,306.0,6.2,13.0,580.0,529.86,429.4
2017,3,4,13,15,389.5,296.5,6.25,13.0,569.0,546.44,444.05
2017,3,4,13,30,394.0,287.0,6.3,13.0,558.0,561.59,457.54
2017,3,4,13,45,337.0,291.5,6.35,13.0,518.0,543.29,443.42
2017,3,4,14,0,280.0,296.0,6.4,13.0,478.0,520.84,425.76
2017,3,4,14,15,318.5,274.0,6.4,13.0,472.0,543.22,445.77
2017,3,4,14,30,357.0,252.0,6.4,13.0,466.0,565.0,465.32
2017,3,4,14,45,377.0,231.0,6.4,13.0,445.5,571.45,472.48
2017,3,4,15,0,397.0,210.0,6.4,13.0,425.0,576.06,478.32
2017,3,4,15,15,306.0,206.5,6.4,13.0,364.5,504.27,420.26
2017,3,4,15,30,215.0,203.0,6.4,13.0,304.0,412.39,345.12
2017,3,4,15,45,107.5,133.0,6.45,13.0,183.5,239.56,201.11
2017,3,4,16,0,0.0,63.0,6.5,13.0,63.0,52.19,39.18
2017,3,4,16,15,0.0,54.5,6.45,12.5,54.5,45.1,33.3
2017,3,4,16,30,0.0,46.0,6.4,12.0,46.0,38.03,27.28
2017,3,4,16,45,0.0,37.5,6.4,12.0,37.5,30.96,21.13
2017,3,4,17,0,0.0,29.0,6.4,12.0,29.0,23.91,14.92
2017,3,4,17,15,0.0,21.0,6.4,12.0,21.0,17.29,9.03
2017,3,4,17,30,0.0,13.0,6.4,12.0,13.0,10.69,3.08
2017,3,4,17,45,0.0,6.5,6.4,12.0,6.5,5.33,0.0
2017,3,4,18,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,5.6,10.5,0.0,0.0,0.0
