Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,7.15,8.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,11.0,7.25,8.0,11.0,9.39,0.0
2017,3,5,7,0,0.0,22.0,7.3,8.0,22.0,17.98,5.89
2017,3,5,7,15,19.5,43.0,7.25,8.0,46.0,33.88,23.99
2017,3,5,7,30,39.0,64.0,7.2,8.0,70.0,49.41,38.81
2017,3,5,7,45,55.0,86.0,7.2,8.5,98.5,65.29,53.6
2017,3,5,8,0,71.0,108.0,7.2,9.0,127.0,80.87,67.89
2017,3,5,8,15,88.5,127.5,7.25,9.0,156.0,94.75,80.51
2017,3,5,8,30,106.0,147.0,7.3,9.0,185.0,105.23,89.87
2017,3,5,8,45,399.0,128.5,7.4,9.0,300.5,89.2,75.25
2017,3,5,9,0,692.0,110.0,7.5,9.0,416.0,79.48,66.31
2017,3,5,9,15,645.5,125.5,7.6,9.0,433.0,87.95,73.73
2017,3,5,9,30,599.0,141.0,7.7,9.0,450.0,95.95,80.67
2017,3,5,9,45,502.5,184.5,7.85,9.5,457.0,119.75,101.43
2017,3,5,10,0,406.0,228.0,8.0,10.0,464.0,152.18,129.55
2017,3,5,10,15,206.0,213.5,8.0,9.5,333.5,158.12,121.42
2017,3,5,10,30,6.0,199.0,8.0,9.0,203.0,158.28,128.7
2017,3,5,10,45,299.5,205.0,8.0,9.0,407.5,206.05,155.72
2017,3,5,11,0,593.0,211.0,8.0,9.0,612.0,302.99,227.16
2017,3,5,11,15,353.5,275.0,7.9,9.0,516.0,316.44,249.52
2017,3,5,11,30,114.0,339.0,7.8,9.0,420.0,305.11,247.51
2017,3,5,11,45,362.5,283.0,7.7,9.0,544.5,377.89,305.27
2017,3,5,12,0,611.0,227.0,7.6,9.0,669.0,479.48,388.98
2017,3,5,12,15,450.5,283.0,7.5,9.0,609.5,476.91,389.86
2017,3,5,12,30,290.0,339.0,7.4,9.0,550.0,457.82,375.41
2017,3,5,12,45,601.0,225.5,7.3,9.0,657.0,579.33,478.06
2017,3,5,13,0,912.0,112.0,7.2,9.0,764.0,702.97,582.45
2017,3,5,13,15,908.0,111.0,7.1,9.0,749.5,736.95,611.38
2017,3,5,13,30,904.0,110.0,7.0,9.0,735.0,767.81,637.68
2017,3,5,13,45,621.5,198.0,6.95,9.5,621.5,685.17,568.15
2017,3,5,14,0,339.0,286.0,6.9,10.0,508.0,557.6,461.61
2017,3,5,14,15,373.0,263.5,6.85,9.5,498.0,577.07,480.61
2017,3,5,14,30,407.0,241.0,6.8,9.0,488.0,595.51,498.57
2017,3,5,14,45,613.5,173.0,6.75,9.0,520.5,732.41,613.7
2017,3,5,15,0,820.0,105.0,6.7,9.0,553.0,841.93,701.75
2017,3,5,15,15,728.0,110.0,6.55,9.0,485.5,785.24,657.94
2017,3,5,15,30,636.0,115.0,6.4,9.0,418.0,719.53,607.15
2017,3,5,15,45,378.0,140.5,6.3,9.0,316.0,522.1,445.79
2017,3,5,16,0,120.0,166.0,6.2,9.0,214.0,298.85,254.4
2017,3,5,16,15,372.5,123.0,5.95,9.0,243.0,502.29,432.29
2017,3,5,16,30,625.0,80.0,5.7,9.0,272.0,669.93,570.86
2017,3,5,16,45,559.5,72.5,5.5,9.0,221.0,599.47,511.62
2017,3,5,17,0,494.0,65.0,5.3,9.0,170.0,528.07,450.31
2017,3,5,17,15,391.0,53.5,5.15,8.5,122.5,422.53,358.78
2017,3,5,17,30,288.0,42.0,5.0,8.0,75.0,323.04,266.37
2017,3,5,17,45,144.0,21.0,4.85,8.0,37.5,168.57,82.81
2017,3,5,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,6,6,45,17.0,14.0,3.75,8.5,15.5,11.95,0.0
2017,3,6,7,0,34.0,28.0,3.7,9.0,31.0,22.14,9.97
2017,3,6,7,15,88.5,49.0,3.7,9.0,63.0,37.75,27.45
2017,3,6,7,30,143.0,70.0,3.7,9.0,95.0,52.32,41.35
2017,3,6,7,45,188.5,89.0,3.7,9.0,133.5,65.69,53.92
2017,3,6,8,0,234.0,108.0,3.7,9.0,172.0,78.73,65.95
2017,3,6,8,15,276.0,121.0,3.6,9.0,210.5,87.63,74.02
2017,3,6,8,30,318.0,134.0,3.5,9.0,249.0,96.3,81.71
2017,3,6,8,45,189.5,159.5,3.4,9.5,230.5,114.72,97.8
2017,3,6,9,0,61.0,185.0,3.3,10.0,212.0,133.49,113.92
2017,3,6,9,15,406.5,148.5,3.25,10.0,358.0,99.11,83.2
2017,3,6,9,30,752.0,112.0,3.2,10.0,504.0,77.99,64.27
2017,3,6,9,45,793.5,106.0,3.15,10.5,547.0,80.33,66.07
2017,3,6,10,0,835.0,100.0,3.1,11.0,590.0,82.57,67.75
2017,3,6,10,15,847.0,102.0,3.1,11.0,622.0,137.99,79.91
2017,3,6,10,30,859.0,104.0,3.1,11.0,654.0,194.5,118.89
2017,3,6,10,45,689.5,171.0,3.1,11.0,623.5,256.71,178.31
2017,3,6,11,0,520.0,238.0,3.1,11.0,593.0,305.37,227.66
2017,3,6,11,15,299.5,283.5,3.05,11.0,489.5,307.07,238.86
2017,3,6,11,30,79.0,329.0,3.0,11.0,386.0,285.89,228.21
2017,3,6,11,45,81.0,335.0,3.0,11.0,394.0,300.7,240.58
2017,3,6,12,0,83.0,341.0,3.0,11.0,402.0,315.72,252.96
2017,3,6,12,15,499.0,220.5,3.05,11.0,585.5,453.55,363.46
2017,3,6,12,30,915.0,100.0,3.1,11.0,769.0,614.86,491.88
2017,3,6,12,45,457.5,98.0,3.15,11.0,432.5,378.9,309.77
2017,3,6,13,0,0.0,96.0,3.2,11.0,96.0,80.04,61.67
2017,3,6,13,15,0.0,94.0,3.25,11.0,94.0,78.34,60.56
2017,3,6,13,30,0.0,92.0,3.3,11.0,92.0,76.65,59.2
2017,3,6,13,45,7.5,163.0,3.35,11.5,168.0,143.63,115.17
2017,3,6,14,0,15.0,234.0,3.4,12.0,244.0,214.81,173.59
2017,3,6,14,15,7.5,177.0,3.35,11.5,182.0,158.04,127.25
2017,3,6,14,30,0.0,120.0,3.3,11.0,120.0,101.14,80.11
2017,3,6,14,45,0.0,71.5,3.3,11.0,71.5,59.38,45.07
2017,3,6,15,0,0.0,23.0,3.3,11.0,23.0,19.02,10.7
2017,3,6,15,15,0.0,20.5,3.25,11.0,20.5,16.94,8.96
2017,3,6,15,30,0.0,18.0,3.2,11.0,18.0,14.86,7.2
2017,3,6,15,45,385.0,43.5,3.15,11.0,197.0,409.82,349.39
2017,3,6,16,0,770.0,69.0,3.1,11.0,376.0,782.63,642.46
2017,3,6,16,15,733.0,65.0,2.95,10.5,326.5,743.56,611.45
2017,3,6,16,30,696.0,61.0,2.8,10.0,277.0,701.96,580.82
2017,3,6,16,45,640.0,55.5,2.65,10.0,227.0,646.63,537.01
2017,3,6,17,0,584.0,50.0,2.5,10.0,177.0,585.32,486.35
2017,3,6,17,15,493.5,42.0,2.35,9.5,129.5,492.9,408.86
2017,3,6,17,30,403.0,34.0,2.2,9.0,82.0,403.14,327.49
2017,3,6,17,45,201.5,17.0,2.1,9.0,41.0,211.44,118.29
2017,3,6,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,7,6,45,124.5,14.0,0.55,9.5,24.0,11.95,0.0
2017,3,7,7,0,249.0,28.0,0.5,10.0,48.0,23.17,11.8
2017,3,7,7,15,360.5,39.0,0.5,10.0,91.5,31.77,22.34
2017,3,7,7,30,472.0,50.0,0.5,10.0,135.0,40.27,30.59
2017,3,7,7,45,541.0,57.5,0.55,10.5,184.5,45.51,35.6
2017,3,7,8,0,610.0,65.0,0.6,11.0,234.0,50.72,40.37
2017,3,7,8,15,654.5,70.0,0.55,11.0,283.0,53.76,43.12
2017,3,7,8,30,699.0,75.0,0.5,11.0,332.0,56.78,45.78
2017,3,7,8,45,733.0,78.0,0.45,11.0,379.5,63.52,51.68
2017,3,7,9,0,767.0,81.0,0.4,11.0,427.0,65.15,52.96
2017,3,7,9,15,598.5,136.5,0.45,11.0,423.0,94.57,78.76
2017,3,7,9,30,430.0,192.0,0.5,11.0,419.0,124.53,104.53
2017,3,7,9,45,447.0,204.0,0.55,11.5,455.0,130.06,108.73
2017,3,7,10,0,464.0,216.0,0.6,12.0,491.0,142.54,109.05
2017,3,7,10,15,525.0,206.5,0.65,12.0,533.0,176.29,121.37
2017,3,7,10,30,586.0,197.0,0.7,12.0,575.0,216.53,146.94
2017,3,7,10,45,511.0,236.5,0.75,12.5,575.5,267.82,191.47
2017,3,7,11,0,436.0,276.0,0.8,13.0,576.0,311.55,230.74
2017,3,7,11,15,276.0,309.5,0.8,13.0,501.5,319.02,243.67
2017,3,7,11,30,116.0,343.0,0.8,13.0,427.0,310.19,241.63
2017,3,7,11,45,69.5,311.0,0.8,13.0,361.5,278.43,218.43
2017,3,7,12,0,23.0,279.0,0.8,13.0,296.0,239.08,188.46
2017,3,7,12,15,15.0,248.0,0.9,13.0,259.5,212.75,168.18
2017,3,7,12,30,7.0,217.0,1.0,13.0,223.0,184.58,146.01
2017,3,7,12,45,168.5,272.0,1.15,13.0,394.5,343.21,273.48
2017,3,7,13,0,330.0,327.0,1.3,13.0,566.0,517.72,407.51
2017,3,7,13,15,289.5,328.5,1.45,13.0,535.5,511.91,403.05
2017,3,7,13,30,249.0,330.0,1.6,13.0,505.0,490.91,388.48
2017,3,7,13,45,409.0,270.5,1.75,13.0,547.0,593.77,470.52
2017,3,7,14,0,569.0,211.0,1.9,13.0,589.0,679.95,538.83
2017,3,7,14,15,692.0,159.5,1.95,13.0,599.0,753.97,596.34
2017,3,7,14,30,815.0,108.0,2.0,13.0,609.0,815.32,641.6
2017,3,7,14,45,804.0,104.0,2.15,13.0,574.0,819.19,646.37
2017,3,7,15,0,793.0,100.0,2.3,13.0,539.0,819.41,649.22
2017,3,7,15,15,772.5,96.5,2.4,13.0,497.5,808.38,643.63
2017,3,7,15,30,752.0,93.0,2.5,13.0,456.0,793.75,635.5
2017,3,7,15,45,640.0,104.0,2.65,13.0,392.0,719.4,583.15
2017,3,7,16,0,528.0,115.0,2.8,13.0,328.0,627.73,516.18
2017,3,7,16,15,492.5,106.0,2.85,12.5,284.5,586.8,487.17
2017,3,7,16,30,457.0,97.0,2.9,12.0,241.0,544.46,455.57
2017,3,7,16,45,482.0,78.0,2.95,12.0,206.0,544.36,455.43
2017,3,7,17,0,507.0,59.0,3.0,12.0,171.0,535.65,446.47
2017,3,7,17,15,416.0,49.0,3.05,11.5,124.5,441.1,367.22
2017,3,7,17,30,325.0,39.0,3.1,11.0,78.0,349.01,285.18
2017,3,7,17,45,186.0,24.5,3.15,11.0,44.5,210.65,128.13
2017,3,7,18,0,47.0,10.0,3.2,11.0,11.0,42.37,0.0
2017,3,7,18,15,23.5,5.0,3.2,10.5,5.5,0.0,0.0
2017,3,7,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,6,45,127.0,14.5,3.15,9.5,25.5,12.38,0.0
2017,3,8,7,0,254.0,29.0,3.2,10.0,51.0,23.93,13.11
2017,3,8,7,15,363.5,40.5,3.1,10.0,95.5,32.94,23.38
2017,3,8,7,30,473.0,52.0,3.0,10.0,140.0,41.81,31.94
2017,3,8,7,45,536.5,60.0,2.95,10.5,189.0,47.37,37.23
2017,3,8,8,0,600.0,68.0,2.9,11.0,238.0,52.85,42.24
2017,3,8,8,15,645.5,73.5,2.95,11.5,287.5,56.18,45.16
2017,3,8,8,30,691.0,79.0,3.0,12.0,337.0,59.47,47.94
2017,3,8,8,45,724.5,83.0,3.1,12.5,384.5,61.53,49.56
2017,3,8,9,0,758.0,87.0,3.2,13.0,432.0,69.42,56.3
2017,3,8,9,15,780.0,90.0,3.2,13.0,475.5,70.74,57.3
2017,3,8,9,30,802.0,93.0,3.2,13.0,519.0,72.07,58.3
2017,3,8,9,45,828.5,91.5,3.2,13.5,559.5,70.37,56.54
2017,3,8,10,0,855.0,90.0,3.2,14.0,600.0,83.29,53.46
2017,3,8,10,15,866.5,91.5,3.1,14.0,632.0,147.69,84.48
2017,3,8,10,30,878.0,93.0,3.0,14.0,664.0,203.99,124.17
2017,3,8,10,45,886.5,94.0,2.95,14.5,689.0,259.96,170.93
2017,3,8,11,0,895.0,95.0,2.9,15.0,714.0,316.01,220.66
2017,3,8,11,15,900.0,96.0,2.8,15.0,731.5,370.78,270.44
2017,3,8,11,30,905.0,97.0,2.7,15.0,749.0,424.8,319.03
2017,3,8,11,45,907.5,97.0,2.65,15.0,758.5,475.96,364.43
2017,3,8,12,0,910.0,97.0,2.6,15.0,768.0,525.63,407.42
2017,3,8,12,15,910.5,97.0,2.6,15.0,769.5,572.54,447.26
2017,3,8,12,30,911.0,97.0,2.6,15.0,771.0,617.38,484.46
2017,3,8,12,45,912.0,95.5,2.65,15.5,765.0,658.87,517.57
2017,3,8,13,0,913.0,94.0,2.7,16.0,759.0,697.88,548.05
2017,3,8,13,15,908.5,93.0,2.7,16.0,744.5,730.91,574.31
2017,3,8,13,30,904.0,92.0,2.7,16.0,730.0,760.78,597.01
2017,3,8,13,45,898.0,91.0,2.75,16.0,707.5,786.24,616.08
2017,3,8,14,0,892.0,90.0,2.8,16.0,685.0,808.3,632.83
2017,3,8,14,15,882.5,88.5,2.85,16.0,655.5,823.5,644.85
2017,3,8,14,30,873.0,87.0,2.9,16.0,626.0,835.06,654.49
2017,3,8,14,45,859.5,84.5,2.95,16.0,590.0,838.44,658.48
2017,3,8,15,0,846.0,82.0,3.0,16.0,554.0,838.09,660.03
2017,3,8,15,15,827.5,79.5,3.05,15.5,512.5,838.7,663.68
2017,3,8,15,30,809.0,77.0,3.1,15.0,471.0,827.05,658.52
2017,3,8,15,45,784.0,74.0,3.2,15.0,425.0,805.61,645.28
2017,3,8,16,0,759.0,71.0,3.3,15.0,379.0,780.94,629.41
2017,3,8,16,15,722.5,66.5,3.35,14.5,330.0,741.37,602.72
2017,3,8,16,30,686.0,62.0,3.4,14.0,281.0,699.33,573.11
2017,3,8,16,45,632.5,56.5,3.45,14.0,231.0,645.72,531.93
2017,3,8,17,0,579.0,51.0,3.5,14.0,181.0,586.14,483.82
2017,3,8,17,15,491.5,43.0,3.55,13.5,133.5,495.53,408.93
2017,3,8,17,30,404.0,35.0,3.6,13.0,86.0,407.47,330.79
2017,3,8,17,45,251.5,23.0,3.65,12.5,49.5,263.4,171.19
2017,3,8,18,0,99.0,11.0,3.7,12.0,13.0,80.91,0.0
2017,3,8,18,15,49.5,5.5,3.6,12.0,6.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,6,45,154.0,14.0,1.8,11.5,28.0,11.95,0.0
2017,3,9,7,0,308.0,28.0,1.7,12.0,56.0,23.03,12.87
2017,3,9,7,15,414.0,38.0,1.65,12.0,101.5,30.85,21.46
2017,3,9,7,30,520.0,48.0,1.6,12.0,147.0,38.58,28.87
2017,3,9,7,45,579.5,55.0,1.55,12.5,196.5,43.51,33.52
2017,3,9,8,0,639.0,62.0,1.5,13.0,246.0,48.39,37.93
2017,3,9,8,15,681.5,67.0,1.45,13.0,295.5,51.54,40.75
2017,3,9,8,30,724.0,72.0,1.4,13.0,345.0,59.54,47.81
2017,3,9,8,45,753.0,76.0,1.4,13.5,392.5,61.95,49.72
2017,3,9,9,0,782.0,80.0,1.4,14.0,440.0,64.33,51.57
2017,3,9,9,15,803.5,82.5,1.45,14.5,483.5,65.48,52.31
2017,3,9,9,30,825.0,85.0,1.5,15.0,527.0,66.64,53.06
2017,3,9,9,45,836.0,89.0,1.6,15.5,564.5,68.64,54.55
2017,3,9,10,0,847.0,93.0,1.7,16.0,602.0,88.58,55.13
2017,3,9,10,15,701.0,152.5,1.75,16.0,589.0,162.0,100.83
2017,3,9,10,30,555.0,212.0,1.8,16.0,576.0,226.55,154.82
2017,3,9,10,45,550.5,223.5,1.85,16.5,596.0,272.15,192.09
2017,3,9,11,0,546.0,235.0,1.9,17.0,616.0,317.25,230.52
2017,3,9,11,15,546.5,242.0,1.95,17.0,631.0,360.16,267.72
2017,3,9,11,30,547.0,249.0,2.0,17.0,646.0,402.71,304.29
2017,3,9,11,45,551.0,249.0,2.1,17.0,653.5,440.96,337.09
2017,3,9,12,0,555.0,249.0,2.2,17.0,661.0,478.57,368.84
2017,3,9,12,15,363.0,307.0,2.25,17.0,577.0,454.26,352.84
2017,3,9,12,30,171.0,365.0,2.3,17.0,493.0,411.08,320.42
2017,3,9,12,45,219.0,356.0,2.4,17.5,518.0,448.31,349.78
2017,3,9,13,0,267.0,347.0,2.5,18.0,543.0,496.79,387.03
2017,3,9,13,15,293.0,334.0,2.55,17.5,545.0,521.96,407.95
2017,3,9,13,30,319.0,321.0,2.6,17.0,547.0,547.32,429.24
2017,3,9,13,45,244.5,320.5,2.65,17.0,491.0,495.01,389.89
2017,3,9,14,0,170.0,320.0,2.7,17.0,435.0,449.4,354.96
2017,3,9,14,15,213.0,301.0,2.8,17.0,438.5,476.07,377.8
2017,3,9,14,30,256.0,282.0,2.9,17.0,442.0,519.58,412.9
2017,3,9,14,45,286.0,259.0,3.0,17.0,428.0,531.79,424.32
2017,3,9,15,0,316.0,236.0,3.1,17.0,414.0,542.65,435.03
2017,3,9,15,15,389.0,202.0,3.15,16.5,404.0,576.51,465.27
2017,3,9,15,30,462.0,168.0,3.2,16.0,394.0,628.37,508.71
2017,3,9,15,45,373.5,164.5,3.3,16.0,336.0,532.19,435.22
2017,3,9,16,0,285.0,161.0,3.4,16.0,278.0,455.67,375.23
2017,3,9,16,15,262.5,144.5,3.4,15.5,242.0,419.7,348.27
2017,3,9,16,30,240.0,128.0,3.4,15.0,206.0,382.87,319.6
2017,3,9,16,45,217.5,108.0,3.45,14.5,169.0,340.28,285.34
2017,3,9,17,0,195.0,88.0,3.5,14.0,132.0,296.98,249.13
2017,3,9,17,15,157.0,67.5,3.45,13.5,97.0,239.71,199.41
2017,3,9,17,30,119.0,47.0,3.4,13.0,62.0,182.35,147.76
2017,3,9,17,45,59.5,28.5,3.4,13.0,36.0,95.06,61.6
2017,3,9,18,0,0.0,10.0,3.4,13.0,10.0,8.54,0.0
2017,3,9,18,15,0.0,5.0,3.3,12.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,10,6,45,34.5,17.0,2.8,11.5,20.5,13.78,0.0
2017,3,10,7,0,69.0,34.0,2.7,12.0,41.0,26.85,16.4
2017,3,10,7,15,106.0,55.0,2.7,12.0,72.5,42.39,31.63
2017,3,10,7,30,143.0,76.0,2.7,12.0,104.0,56.56,44.88
2017,3,10,7,45,165.5,97.5,2.7,12.0,139.0,72.76,59.73
2017,3,10,8,0,188.0,119.0,2.7,12.0,174.0,85.44,71.2
2017,3,10,8,15,211.0,136.0,2.65,12.0,208.5,96.41,80.92
2017,3,10,8,30,234.0,153.0,2.6,12.0,243.0,107.01,90.14
2017,3,10,8,45,278.5,168.5,2.55,12.5,289.0,116.63,98.17
2017,3,10,9,0,323.0,184.0,2.5,13.0,335.0,125.98,105.85
2017,3,10,9,15,338.0,201.0,2.4,13.0,372.0,135.51,113.78
2017,3,10,9,30,353.0,218.0,2.3,13.0,409.0,144.69,121.36
2017,3,10,9,45,342.5,238.0,2.25,13.0,434.0,154.76,129.67
2017,3,10,10,0,332.0,258.0,2.2,13.0,459.0,175.66,134.72
2017,3,10,10,15,232.5,285.0,2.2,13.0,429.5,216.59,164.28
2017,3,10,10,30,133.0,312.0,2.2,13.0,400.0,237.15,183.66
2017,3,10,10,45,125.5,323.5,2.25,13.5,409.0,257.81,200.26
2017,3,10,11,0,118.0,335.0,2.3,14.0,418.0,277.77,216.56
2017,3,10,11,15,132.0,345.5,2.3,14.5,440.5,303.53,236.75
2017,3,10,11,30,146.0,356.0,2.3,15.0,463.0,331.01,258.29
2017,3,10,11,45,148.0,361.0,2.3,15.5,470.5,350.93,274.04
2017,3,10,12,0,150.0,366.0,2.3,16.0,478.0,370.91,289.67
2017,3,10,12,15,139.0,365.5,2.3,16.0,470.0,379.66,297.06
2017,3,10,12,30,128.0,365.0,2.3,16.0,462.0,386.95,303.2
2017,3,10,12,45,155.5,362.5,2.3,16.5,479.0,415.22,325.1
2017,3,10,13,0,183.0,360.0,2.3,17.0,496.0,445.24,348.17
2017,3,10,13,15,238.0,344.5,2.3,17.0,517.5,484.16,379.14
2017,3,10,13,30,293.0,329.0,2.3,17.0,539.0,537.12,420.32
2017,3,10,13,45,410.0,280.5,2.3,17.5,564.0,609.32,475.99
2017,3,10,14,0,527.0,232.0,2.3,18.0,589.0,674.58,525.98
2017,3,10,14,15,682.0,169.0,2.25,18.0,609.5,763.93,594.01
2017,3,10,14,30,837.0,106.0,2.2,18.0,630.0,841.03,648.8
2017,3,10,14,45,827.0,101.5,2.15,18.0,594.5,845.24,651.88
2017,3,10,15,0,817.0,97.0,2.1,18.0,559.0,845.73,653.22
2017,3,10,15,15,796.5,94.0,2.05,18.0,516.5,835.1,646.95
2017,3,10,15,30,776.0,91.0,2.0,18.0,474.0,820.82,638.28
2017,3,10,15,45,754.5,85.5,2.0,18.0,428.5,799.23,624.88
2017,3,10,16,0,733.0,80.0,2.0,18.0,383.0,774.38,608.99
2017,3,10,16,15,695.5,75.0,1.95,17.5,333.5,738.92,585.72
2017,3,10,16,30,658.0,70.0,1.9,17.0,284.0,696.05,556.19
2017,3,10,16,45,607.5,63.0,1.85,16.5,234.5,637.57,513.59
2017,3,10,17,0,557.0,56.0,1.8,16.0,185.0,578.24,468.11
2017,3,10,17,15,471.0,47.5,1.9,15.5,137.0,487.83,396.3
2017,3,10,17,30,385.0,39.0,2.0,15.0,89.0,399.63,321.31
2017,3,10,17,45,245.5,25.5,2.15,15.0,52.5,267.37,186.5
2017,3,10,18,0,106.0,12.0,2.3,15.0,16.0,87.36,0.0
2017,3,10,18,15,53.0,6.0,2.4,14.5,8.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,6,45,10.5,17.0,2.0,12.5,18.0,14.01,0.0
2017,3,11,7,0,21.0,34.0,2.2,13.0,36.0,27.21,16.99
2017,3,11,7,15,41.5,54.5,2.45,13.0,62.0,42.59,31.78
2017,3,11,7,30,62.0,75.0,2.7,13.0,88.0,57.75,45.81
2017,3,11,7,45,72.5,97.0,2.95,13.0,116.0,73.51,60.2
2017,3,11,8,0,83.0,119.0,3.2,13.0,144.0,88.97,74.07
2017,3,11,8,15,91.0,140.0,3.2,13.0,172.0,103.52,86.9
2017,3,11,8,30,99.0,161.0,3.2,13.0,200.0,117.77,99.26
2017,3,11,8,45,235.5,169.0,3.2,13.5,276.5,116.34,97.55
2017,3,11,9,0,372.0,177.0,3.2,14.0,353.0,122.49,102.44
2017,3,11,9,15,382.5,194.0,3.1,14.5,389.5,132.07,110.21
2017,3,11,9,30,393.0,211.0,3.0,15.0,426.0,141.29,117.59
2017,3,11,9,45,464.5,205.0,2.9,15.5,476.5,129.66,107.09
2017,3,11,10,0,536.0,199.0,2.8,16.0,527.0,144.03,102.8
2017,3,11,10,15,548.5,206.5,2.8,16.0,557.0,188.14,127.02
2017,3,11,10,30,561.0,214.0,2.8,16.0,587.0,233.79,160.65
2017,3,11,10,45,582.0,216.5,2.8,16.0,616.0,279.38,197.94
2017,3,11,11,0,603.0,219.0,2.8,16.0,645.0,327.5,239.02
2017,3,11,11,15,555.0,243.5,2.85,16.0,643.0,368.96,277.03
2017,3,11,11,30,507.0,268.0,2.9,16.0,641.0,405.97,310.44
2017,3,11,11,45,392.0,312.0,3.0,16.0,602.5,422.78,327.66
2017,3,11,12,0,277.0,356.0,3.1,16.0,564.0,427.99,334.12
2017,3,11,12,15,404.5,312.0,3.2,16.0,616.5,484.02,379.16
2017,3,11,12,30,532.0,268.0,3.3,16.0,669.0,553.89,434.84
2017,3,11,12,45,727.5,183.5,3.4,16.0,726.5,638.03,502.18
2017,3,11,13,0,923.0,99.0,3.5,16.0,784.0,720.33,568.24
2017,3,11,13,15,919.5,98.0,3.65,16.0,769.0,754.43,595.76
2017,3,11,13,30,916.0,97.0,3.8,16.0,754.0,785.4,619.69
2017,3,11,13,45,912.5,94.5,4.0,16.0,732.5,811.57,640.1
2017,3,11,14,0,909.0,92.0,4.2,16.0,711.0,834.33,658.2
2017,3,11,14,15,900.0,90.5,4.3,16.0,681.0,850.16,671.09
2017,3,11,14,30,891.0,89.0,4.4,16.0,651.0,862.29,681.72
2017,3,11,14,45,879.5,86.5,4.5,16.0,614.5,867.44,687.5
2017,3,11,15,0,868.0,84.0,4.6,16.0,578.0,868.84,690.76
2017,3,11,15,15,850.0,81.5,4.6,15.5,535.5,869.99,694.65
2017,3,11,15,30,832.0,79.0,4.6,15.0,493.0,858.57,689.41
2017,3,11,15,45,809.0,75.5,4.7,15.0,446.5,837.89,676.68
2017,3,11,16,0,786.0,72.0,4.8,15.0,400.0,813.87,661.23
2017,3,11,16,15,751.0,68.0,4.75,14.5,349.5,775.57,634.84
2017,3,11,16,30,716.0,64.0,4.7,14.0,299.0,734.66,605.56
2017,3,11,16,45,667.0,58.0,4.7,14.0,248.0,677.04,560.97
2017,3,11,17,0,618.0,52.0,4.7,14.0,197.0,625.26,518.81
2017,3,11,17,15,534.5,44.5,4.6,13.5,147.5,536.79,445.22
2017,3,11,17,30,451.0,37.0,4.5,13.0,98.0,450.47,368.9
2017,3,11,17,45,225.5,28.0,4.4,12.5,58.5,257.62,187.74
2017,3,11,18,0,0.0,19.0,4.3,12.0,19.0,16.22,0.0
2017,3,11,18,15,0.0,9.5,4.2,12.0,9.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,45,161.5,17.5,2.85,11.5,34.5,14.22,0.0
2017,3,12,7,0,323.0,35.0,2.9,12.0,69.0,28.89,18.76
2017,3,12,7,15,426.5,45.5,2.85,12.0,117.0,36.92,27.0
2017,3,12,7,30,530.0,56.0,2.8,12.0,165.0,44.87,34.59
2017,3,12,7,45,595.0,62.5,2.8,12.5,217.0,49.22,38.67
2017,3,12,8,0,660.0,69.0,2.8,13.0,269.0,53.57,42.57
2017,3,12,8,15,702.5,74.0,2.65,13.0,320.5,56.56,45.2
2017,3,12,8,30,745.0,79.0,2.5,13.0,372.0,64.93,52.56
2017,3,12,8,45,776.5,82.5,2.4,13.5,421.5,66.83,53.98
2017,3,12,9,0,808.0,86.0,2.3,14.0,471.0,68.74,55.38
2017,3,12,9,15,829.5,89.0,2.25,14.5,516.0,70.12,56.32
2017,3,12,9,30,851.0,92.0,2.2,15.0,561.0,71.5,57.24
2017,3,12,9,45,860.0,97.0,2.2,15.5,599.0,74.01,59.15
2017,3,12,10,0,869.0,102.0,2.2,16.0,637.0,106.49,63.47
2017,3,12,10,15,880.5,104.0,2.2,16.5,670.0,164.27,93.55
2017,3,12,10,30,892.0,106.0,2.2,17.0,703.0,229.98,142.57
2017,3,12,10,45,902.0,106.5,2.2,17.5,729.5,287.18,190.55
2017,3,12,11,0,912.0,107.0,2.2,18.0,756.0,344.58,240.75
2017,3,12,11,15,917.5,107.5,2.25,18.0,773.5,400.42,290.57
2017,3,12,11,30,923.0,108.0,2.3,18.0,791.0,455.5,339.09
2017,3,12,11,45,927.0,108.0,2.35,18.0,801.0,508.54,384.96
2017,3,12,12,0,931.0,108.0,2.4,18.0,811.0,560.19,428.58
2017,3,12,12,15,931.5,108.0,2.45,18.0,812.5,608.33,468.47
2017,3,12,12,30,932.0,108.0,2.5,18.0,814.0,654.33,505.78
2017,3,12,12,45,943.5,101.0,2.65,18.0,810.5,698.62,541.68
2017,3,12,13,0,955.0,94.0,2.8,18.0,807.0,740.83,575.52
2017,3,12,13,15,951.0,93.5,2.9,18.0,792.0,776.06,603.35
2017,3,12,13,30,947.0,93.0,3.0,18.0,777.0,808.05,626.98
2017,3,12,13,45,941.5,92.0,3.1,18.0,754.0,835.0,647.13
2017,3,12,14,0,936.0,91.0,3.2,18.0,731.0,858.41,664.95
2017,3,12,14,15,927.0,89.5,3.25,17.5,700.5,874.77,678.94
2017,3,12,14,30,918.0,88.0,3.3,17.0,670.0,887.33,690.52
2017,3,12,14,45,905.5,86.0,3.4,17.0,633.0,892.51,696.14
2017,3,12,15,0,893.0,84.0,3.5,17.0,596.0,893.84,699.25
2017,3,12,15,15,875.5,81.5,3.5,16.5,553.0,886.4,696.99
2017,3,12,15,30,858.0,79.0,3.5,16.0,510.0,884.61,698.94
2017,3,12,15,45,833.5,76.0,3.5,16.0,462.0,863.12,685.36
2017,3,12,16,0,809.0,73.0,3.5,16.0,414.0,838.21,669.24
2017,3,12,16,15,774.5,69.0,3.45,15.5,362.5,800.03,643.87
2017,3,12,16,30,740.0,65.0,3.4,15.0,311.0,759.13,615.61
2017,3,12,16,45,686.5,60.0,3.35,15.0,258.0,698.29,569.7
2017,3,12,17,0,633.0,55.0,3.3,15.0,205.0,643.92,526.63
2017,3,12,17,15,548.0,47.0,3.35,14.5,154.0,552.82,453.24
2017,3,12,17,30,463.0,39.0,3.4,14.0,103.0,463.74,376.74
2017,3,12,17,45,308.0,27.0,3.45,13.5,62.0,320.21,237.63
2017,3,12,18,0,153.0,15.0,3.5,13.0,21.0,124.89,0.0
2017,3,12,18,15,76.5,7.5,3.5,12.5,10.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,6,45,199.0,16.5,2.35,11.5,38.5,13.33,0.0
2017,3,13,7,0,398.0,33.0,2.4,12.0,77.0,27.2,17.57
2017,3,13,7,15,495.5,42.0,2.4,12.0,126.5,34.12,24.6
2017,3,13,7,30,593.0,51.0,2.4,12.0,176.0,41.0,31.18
2017,3,13,7,45,651.5,57.0,2.4,12.5,228.5,45.18,35.07
2017,3,13,8,0,710.0,63.0,2.4,13.0,281.0,53.71,42.69
2017,3,13,8,15,749.0,67.5,2.3,13.5,333.5,56.76,45.28
2017,3,13,8,30,788.0,72.0,2.2,14.0,386.0,59.79,47.78
2017,3,13,8,45,815.5,75.0,2.1,14.5,435.0,61.51,49.05
2017,3,13,9,0,843.0,78.0,2.0,15.0,484.0,63.23,50.31
2017,3,13,9,15,862.0,80.5,2.1,15.5,528.5,64.45,51.12
2017,3,13,9,30,881.0,83.0,2.2,16.0,573.0,74.34,59.46
2017,3,13,9,45,905.0,81.0,2.3,16.5,614.5,73.36,58.33
2017,3,13,10,0,929.0,79.0,2.4,17.0,656.0,107.2,60.58
2017,3,13,10,15,938.0,80.5,2.45,17.0,688.0,166.68,92.44
2017,3,13,10,30,947.0,82.0,2.5,17.0,720.0,226.7,137.78
2017,3,13,10,45,953.0,83.0,2.55,17.5,745.0,285.98,188.32
2017,3,13,11,0,959.0,84.0,2.6,18.0,770.0,344.96,240.62
2017,3,13,11,15,962.5,84.5,2.55,18.0,787.5,402.17,291.99
2017,3,13,11,30,966.0,85.0,2.5,18.0,805.0,458.33,341.61
2017,3,13,11,45,967.5,85.5,2.5,18.5,814.0,512.31,387.68
2017,3,13,12,0,969.0,86.0,2.5,19.0,823.0,564.59,430.94
2017,3,13,12,15,968.5,86.0,2.45,19.0,823.5,613.4,470.93
2017,3,13,12,30,968.0,86.0,2.4,19.0,824.0,659.88,508.03
2017,3,13,12,45,966.0,85.5,2.35,19.5,816.5,702.41,540.25
2017,3,13,13,0,964.0,85.0,2.3,20.0,809.0,742.09,569.51
2017,3,13,13,15,960.0,84.5,2.25,20.0,793.5,777.34,595.45
2017,3,13,13,30,956.0,84.0,2.2,20.0,778.0,809.31,617.58
2017,3,13,13,45,949.5,83.0,2.2,20.0,754.5,835.42,636.03
2017,3,13,14,0,943.0,82.0,2.2,20.0,731.0,857.89,652.11
2017,3,13,14,15,933.5,81.0,2.25,20.0,700.0,874.19,664.54
2017,3,13,14,30,924.0,80.0,2.3,20.0,669.0,886.67,674.59
2017,3,13,14,45,911.0,78.0,2.35,20.0,632.0,891.15,679.36
2017,3,13,15,0,898.0,76.0,2.4,20.0,595.0,891.74,681.72
2017,3,13,15,15,880.5,74.0,2.45,20.0,551.5,884.56,678.9
2017,3,13,15,30,863.0,72.0,2.5,20.0,508.0,873.72,673.67
2017,3,13,15,45,839.0,69.5,2.6,20.0,460.5,862.34,668.47
2017,3,13,16,0,815.0,67.0,2.7,20.0,413.0,838.34,654.18
2017,3,13,16,15,782.0,63.0,2.65,19.5,362.0,801.26,630.35
2017,3,13,16,30,749.0,59.0,2.6,19.0,311.0,761.54,603.8
2017,3,13,16,45,699.5,54.5,2.55,18.5,259.0,704.68,563.25
2017,3,13,17,0,650.0,50.0,2.5,18.0,207.0,646.44,519.48
2017,3,13,17,15,572.0,43.0,2.5,17.5,156.5,560.81,452.04
2017,3,13,17,30,494.0,36.0,2.5,17.0,106.0,485.57,388.05
2017,3,13,17,45,354.5,25.0,2.5,16.5,64.5,353.68,262.66
2017,3,13,18,0,215.0,14.0,2.5,16.0,23.0,203.51,0.0
2017,3,13,18,15,107.5,7.0,2.5,15.5,11.5,5.97,0.0
2017,3,13,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,14,6,45,168.5,18.5,0.5,13.5,38.0,14.91,2.31
2017,3,14,7,0,337.0,37.0,0.5,14.0,76.0,30.38,20.36
2017,3,14,7,15,430.5,47.5,0.45,14.0,124.0,38.34,28.23
2017,3,14,7,30,524.0,58.0,0.4,14.0,172.0,46.18,35.61
2017,3,14,7,45,583.5,65.5,0.4,14.5,223.0,51.23,40.23
2017,3,14,8,0,643.0,73.0,0.4,15.0,274.0,56.21,44.6
2017,3,14,8,15,683.5,78.0,0.4,15.0,324.5,59.05,47.04
2017,3,14,8,30,724.0,83.0,0.4,15.0,375.0,61.86,49.4
2017,3,14,8,45,752.0,87.5,0.45,15.5,423.5,70.05,56.31
2017,3,14,9,0,780.0,92.0,0.5,16.0,472.0,72.49,58.12
2017,3,14,9,15,801.0,95.0,0.55,16.5,516.0,73.69,58.86
2017,3,14,9,30,822.0,98.0,0.6,17.0,560.0,74.88,59.61
2017,3,14,9,45,853.5,94.0,0.65,17.5,602.0,71.55,56.47
2017,3,14,10,0,885.0,90.0,0.7,18.0,644.0,115.81,66.54
2017,3,14,10,15,895.5,92.0,0.65,18.0,676.5,173.48,98.19
2017,3,14,10,30,906.0,94.0,0.6,18.0,709.0,231.91,141.84
2017,3,14,10,45,914.5,94.5,0.6,18.5,734.5,289.32,189.57
2017,3,14,11,0,923.0,95.0,0.6,19.0,760.0,346.75,238.75
2017,3,14,11,15,928.0,95.5,0.55,19.0,778.0,402.74,286.88
2017,3,14,11,30,933.0,96.0,0.5,19.0,796.0,457.9,333.19
2017,3,14,11,45,937.0,95.5,0.45,19.5,806.0,510.73,375.58
2017,3,14,12,0,941.0,95.0,0.4,20.0,816.0,562.11,415.22
2017,3,14,12,15,941.5,95.5,0.45,20.0,817.0,610.77,453.37
2017,3,14,12,30,942.0,96.0,0.5,20.0,818.0,657.28,489.02
2017,3,14,12,45,937.0,97.5,0.6,20.5,810.0,698.84,520.13
2017,3,14,13,0,932.0,99.0,0.7,21.0,802.0,737.49,548.6
2017,3,14,13,15,927.5,98.0,0.75,21.0,786.5,771.04,573.37
2017,3,14,13,30,923.0,97.0,0.8,21.0,771.0,801.36,594.39
2017,3,14,13,45,916.5,96.0,0.85,21.0,748.0,826.76,612.26
2017,3,14,14,0,910.0,95.0,0.9,21.0,725.0,848.64,627.97
2017,3,14,14,15,900.0,93.5,1.0,21.0,694.5,863.49,640.03
2017,3,14,14,30,890.0,92.0,1.1,21.0,664.0,874.58,649.86
2017,3,14,14,45,875.5,90.5,1.2,21.0,626.5,878.03,654.83
2017,3,14,15,0,861.0,89.0,1.3,21.0,589.0,886.91,663.63
2017,3,14,15,15,843.0,86.5,1.5,20.5,546.0,878.87,663.74
2017,3,14,15,30,825.0,84.0,1.7,20.0,503.0,867.11,661.29
2017,3,14,15,45,798.0,81.0,1.9,19.5,455.5,843.1,650.06
2017,3,14,16,0,771.0,78.0,2.1,19.0,408.0,815.77,635.98
2017,3,14,16,15,735.5,73.5,2.4,18.0,357.5,775.97,614.0
2017,3,14,16,30,700.0,69.0,2.7,17.0,307.0,739.59,592.97
2017,3,14,16,45,645.5,63.5,3.05,16.5,255.0,678.29,550.35
2017,3,14,17,0,591.0,58.0,3.4,16.0,203.0,616.16,504.19
2017,3,14,17,15,510.0,50.0,3.7,15.5,153.5,528.57,434.36
2017,3,14,17,30,429.0,42.0,4.0,15.0,104.0,442.75,361.33
2017,3,14,17,45,290.0,29.5,4.35,14.5,63.5,310.57,238.05
2017,3,14,18,0,151.0,17.0,4.7,14.0,23.0,161.96,0.0
2017,3,14,18,15,75.5,8.5,4.55,13.5,11.5,60.65,0.0
2017,3,14,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
