Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,2.5,2.45,11.0,2.5,0.0,0.0
2017,3,15,6,30,0.0,5.0,2.5,11.0,5.0,4.27,0.0
2017,3,15,6,45,3.0,22.5,2.6,11.5,23.0,18.35,5.97
2017,3,15,7,0,6.0,40.0,2.7,12.0,41.0,32.06,22.07
2017,3,15,7,15,20.0,61.0,2.6,12.0,65.5,47.47,36.53
2017,3,15,7,30,34.0,82.0,2.5,12.0,90.0,62.81,50.71
2017,3,15,7,45,44.0,103.5,2.45,12.5,116.5,78.16,64.54
2017,3,15,8,0,54.0,125.0,2.4,13.0,143.0,93.22,77.82
2017,3,15,8,15,60.0,146.0,2.3,13.0,168.5,107.64,90.42
2017,3,15,8,30,66.0,167.0,2.2,13.0,194.0,121.75,102.54
2017,3,15,8,45,233.5,174.0,2.1,13.5,286.5,119.07,99.69
2017,3,15,9,0,401.0,181.0,2.0,14.0,379.0,119.15,99.25
2017,3,15,9,15,232.0,212.0,1.95,14.0,329.0,139.66,116.64
2017,3,15,9,30,63.0,243.0,1.9,14.0,279.0,170.2,142.35
2017,3,15,9,45,61.0,259.5,1.85,14.0,296.0,180.18,150.33
2017,3,15,10,0,59.0,276.0,1.8,14.0,313.0,196.51,154.88
2017,3,15,10,15,36.5,256.0,1.75,14.0,279.5,191.15,150.32
2017,3,15,10,30,14.0,236.0,1.7,14.0,246.0,187.96,148.46
2017,3,15,10,45,17.0,251.5,1.7,14.5,264.0,202.63,159.66
2017,3,15,11,0,20.0,267.0,1.7,15.0,282.0,217.87,171.26
2017,3,15,11,15,64.5,315.0,1.7,15.0,364.0,266.72,208.69
2017,3,15,11,30,109.0,363.0,1.7,15.0,446.0,327.74,255.58
2017,3,15,11,45,77.5,348.5,1.75,15.0,408.0,314.17,245.78
2017,3,15,12,0,46.0,334.0,1.8,15.0,370.0,296.1,232.33
2017,3,15,12,15,87.0,356.0,1.75,15.0,423.5,343.81,269.67
2017,3,15,12,30,128.0,378.0,1.7,15.0,477.0,401.15,313.84
2017,3,15,12,45,146.5,375.5,1.7,15.0,488.0,424.4,331.96
2017,3,15,13,0,165.0,373.0,1.7,15.0,499.0,448.66,351.04
2017,3,15,13,15,179.0,365.0,1.65,15.0,499.0,465.47,364.35
2017,3,15,13,30,193.0,357.0,1.6,15.0,499.0,482.35,377.75
2017,3,15,13,45,261.5,333.0,1.55,15.0,519.0,539.85,422.44
2017,3,15,14,0,330.0,309.0,1.5,15.0,539.0,587.07,459.05
2017,3,15,14,15,293.5,302.0,1.5,14.5,500.0,564.97,443.67
2017,3,15,14,30,257.0,295.0,1.5,14.0,461.0,539.97,426.47
2017,3,15,14,45,151.0,269.0,1.5,14.0,365.5,412.78,329.51
2017,3,15,15,0,45.0,243.0,1.5,14.0,270.0,279.89,224.39
2017,3,15,15,15,198.5,222.5,1.5,14.0,326.0,418.4,339.45
2017,3,15,15,30,352.0,202.0,1.5,14.0,382.0,558.83,450.6
2017,3,15,15,45,187.0,182.0,1.55,14.0,277.0,372.97,304.57
2017,3,15,16,0,22.0,162.0,1.6,14.0,172.0,171.4,138.8
2017,3,15,16,15,17.5,143.0,1.65,13.5,150.5,150.59,122.63
2017,3,15,16,30,13.0,124.0,1.7,13.0,129.0,129.62,105.43
2017,3,15,16,45,7.5,105.0,1.75,13.0,107.5,107.63,86.78
2017,3,15,17,0,2.0,86.0,1.8,13.0,86.0,85.51,67.68
2017,3,15,17,15,1.0,65.0,1.7,12.5,65.0,63.98,49.06
2017,3,15,17,30,0.0,44.0,1.6,12.0,44.0,41.27,29.2
2017,3,15,17,45,0.0,27.0,1.55,12.0,27.0,23.64,13.13
2017,3,15,18,0,0.0,10.0,1.5,12.0,10.0,8.23,0.0
2017,3,15,18,15,0.0,5.0,1.5,12.0,5.0,4.27,0.0
2017,3,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.0,2.35,12.0,4.0,0.0,0.0
2017,3,16,6,30,0.0,8.0,2.5,12.0,8.0,6.83,0.0
2017,3,16,6,45,68.5,27.0,2.65,12.5,36.0,21.12,9.1
2017,3,16,7,0,137.0,46.0,2.8,13.0,64.0,35.36,24.95
2017,3,16,7,15,185.5,65.5,2.9,13.0,101.5,49.56,38.28
2017,3,16,7,30,234.0,85.0,3.0,13.0,139.0,63.42,51.08
2017,3,16,7,45,268.0,104.0,3.1,13.5,179.5,76.48,62.82
2017,3,16,8,0,302.0,123.0,3.2,14.0,220.0,89.16,73.95
2017,3,16,8,15,333.0,136.5,3.15,14.0,260.5,98.01,81.63
2017,3,16,8,30,364.0,150.0,3.1,14.0,301.0,106.59,88.95
2017,3,16,8,45,393.0,164.5,3.05,14.0,345.0,110.33,91.94
2017,3,16,9,0,422.0,179.0,3.0,14.0,389.0,117.93,98.27
2017,3,16,9,15,287.5,219.5,3.05,14.0,368.5,144.62,121.04
2017,3,16,9,30,153.0,260.0,3.1,14.0,348.0,171.96,144.09
2017,3,16,9,45,288.0,255.0,3.15,14.5,433.5,162.06,134.99
2017,3,16,10,0,423.0,250.0,3.2,15.0,519.0,179.46,130.04
2017,3,16,10,15,346.0,284.0,3.35,15.0,511.0,229.95,168.17
2017,3,16,10,30,269.0,318.0,3.5,15.0,503.0,264.27,198.37
2017,3,16,10,45,296.0,324.5,3.65,15.0,535.0,298.94,226.06
2017,3,16,11,0,323.0,331.0,3.8,15.0,567.0,336.61,257.04
2017,3,16,11,15,322.5,339.5,3.8,15.0,579.5,368.76,284.57
2017,3,16,11,30,322.0,348.0,3.8,15.0,592.0,400.79,311.72
2017,3,16,11,45,325.5,352.0,3.85,15.5,601.5,431.14,336.59
2017,3,16,12,0,329.0,356.0,3.9,16.0,611.0,461.41,360.97
2017,3,16,12,15,367.5,344.5,3.85,16.0,629.5,498.68,391.11
2017,3,16,12,30,406.0,333.0,3.8,16.0,648.0,537.95,422.61
2017,3,16,12,45,399.0,332.0,3.8,16.0,639.5,558.44,439.35
2017,3,16,13,0,392.0,331.0,3.8,16.0,631.0,577.14,454.58
2017,3,16,13,15,315.5,342.0,3.85,16.0,580.5,554.65,437.57
2017,3,16,13,30,239.0,353.0,3.9,16.0,530.0,514.31,406.83
2017,3,16,13,45,163.0,339.0,4.0,16.0,458.5,455.34,361.43
2017,3,16,14,0,87.0,325.0,4.1,16.0,387.0,376.06,299.26
2017,3,16,14,15,207.0,304.0,4.2,16.0,441.0,479.19,383.78
2017,3,16,14,30,327.0,283.0,4.3,16.0,495.0,588.32,471.0
2017,3,16,14,45,395.0,249.0,4.4,16.0,491.5,623.33,500.76
2017,3,16,15,0,463.0,215.0,4.5,16.0,488.0,676.18,544.06
2017,3,16,15,15,424.5,205.5,4.55,15.5,442.0,640.79,519.11
2017,3,16,15,30,386.0,196.0,4.6,15.0,396.0,583.32,477.51
2017,3,16,15,45,340.0,184.0,4.7,15.0,348.0,533.69,439.9
2017,3,16,16,0,294.0,172.0,4.8,15.0,300.0,482.75,400.37
2017,3,16,16,15,269.0,156.5,4.8,14.5,262.5,445.29,371.95
2017,3,16,16,30,244.0,141.0,4.8,14.0,225.0,407.15,342.13
2017,3,16,16,45,227.0,119.5,4.85,13.5,187.5,366.81,309.99
2017,3,16,17,0,210.0,98.0,4.9,13.0,150.0,325.41,275.72
2017,3,16,17,15,286.5,74.0,4.75,12.5,127.5,374.13,316.14
2017,3,16,17,30,363.0,50.0,4.6,12.0,105.0,400.18,333.78
2017,3,16,17,45,239.0,35.0,4.45,12.0,65.0,277.78,219.34
2017,3,16,18,0,115.0,20.0,4.3,12.0,25.0,141.5,0.0
2017,3,16,18,15,57.5,10.0,4.15,11.5,12.5,49.44,0.0
2017,3,16,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,17,6,15,55.0,6.0,0.6,11.0,8.0,0.0,0.0
2017,3,17,6,30,110.0,12.0,0.5,11.0,16.0,10.24,0.0
2017,3,17,6,45,261.0,24.5,0.45,11.5,54.0,20.05,9.43
2017,3,17,7,0,412.0,37.0,0.4,12.0,92.0,30.21,20.81
2017,3,17,7,15,499.0,45.5,0.4,12.0,141.0,36.59,27.1
2017,3,17,7,30,586.0,54.0,0.4,12.0,190.0,42.92,33.1
2017,3,17,7,45,643.0,59.0,0.4,12.5,242.0,46.25,36.14
2017,3,17,8,0,700.0,64.0,0.4,13.0,294.0,53.98,42.99
2017,3,17,8,15,736.0,68.5,0.4,13.5,345.0,56.98,45.47
2017,3,17,8,30,772.0,73.0,0.4,14.0,396.0,59.93,47.85
2017,3,17,8,45,797.0,76.5,0.4,14.5,444.0,61.94,49.37
2017,3,17,9,0,822.0,80.0,0.4,15.0,492.0,63.91,50.83
2017,3,17,9,15,840.5,82.5,0.4,15.0,536.0,65.04,51.65
2017,3,17,9,30,859.0,85.0,0.4,15.0,580.0,75.2,60.3
2017,3,17,9,45,869.0,88.5,0.4,15.5,617.5,77.38,61.88
2017,3,17,10,0,879.0,92.0,0.4,16.0,655.0,128.16,72.66
2017,3,17,10,15,889.0,93.5,0.35,16.0,687.0,185.2,107.09
2017,3,17,10,30,899.0,95.0,0.3,16.0,719.0,242.91,151.7
2017,3,17,10,45,903.5,97.5,0.3,16.5,743.5,300.43,200.15
2017,3,17,11,0,908.0,100.0,0.3,17.0,768.0,357.58,249.17
2017,3,17,11,15,913.0,101.0,0.35,17.0,785.0,413.22,297.22
2017,3,17,11,30,918.0,102.0,0.4,17.0,802.0,468.06,343.66
2017,3,17,11,45,746.5,184.5,0.45,17.5,758.0,502.23,373.81
2017,3,17,12,0,575.0,267.0,0.5,18.0,714.0,522.72,391.34
2017,3,17,12,15,744.5,187.0,0.55,18.0,767.0,590.42,443.33
2017,3,17,12,30,914.0,107.0,0.6,18.0,820.0,661.27,497.21
2017,3,17,12,45,912.5,106.5,0.7,18.5,812.5,702.19,527.68
2017,3,17,13,0,911.0,106.0,0.8,19.0,805.0,740.45,556.04
2017,3,17,13,15,906.0,105.5,0.9,19.0,789.5,773.35,580.95
2017,3,17,13,30,901.0,105.0,1.0,19.0,774.0,803.05,602.49
2017,3,17,13,45,893.0,104.0,1.1,19.0,750.0,826.59,620.01
2017,3,17,14,0,885.0,103.0,1.2,19.0,726.0,846.58,635.35
2017,3,17,14,15,718.0,157.5,1.3,19.0,649.0,801.11,606.6
2017,3,17,14,30,551.0,212.0,1.4,19.0,572.0,725.72,554.97
2017,3,17,14,45,551.0,198.5,1.55,19.0,541.5,726.14,559.21
2017,3,17,15,0,551.0,185.0,1.7,19.0,511.0,723.69,560.61
2017,3,17,15,15,673.5,137.5,1.85,18.5,507.5,799.82,619.25
2017,3,17,15,30,796.0,90.0,2.0,18.0,504.0,856.37,662.36
2017,3,17,15,45,733.5,91.5,2.15,18.0,445.5,805.06,628.85
2017,3,17,16,0,671.0,93.0,2.3,18.0,387.0,757.14,597.85
2017,3,17,16,15,673.0,83.5,2.45,17.0,348.5,745.35,594.49
2017,3,17,16,30,675.0,74.0,2.6,16.0,310.0,730.48,587.93
2017,3,17,16,45,624.0,68.0,2.8,15.5,258.5,671.23,546.07
2017,3,17,17,0,573.0,62.0,3.0,15.0,207.0,611.06,501.26
2017,3,17,17,15,495.0,53.5,2.9,14.5,158.0,524.77,431.98
2017,3,17,17,30,417.0,45.0,2.8,14.0,109.0,440.11,360.34
2017,3,17,17,45,291.5,32.0,2.75,14.0,68.5,316.59,249.05
2017,3,17,18,0,166.0,19.0,2.7,14.0,28.0,181.55,14.43
2017,3,17,18,15,83.0,9.5,2.5,14.0,14.0,67.32,0.0
2017,3,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2017,3,18,6,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2017,3,18,6,45,0.0,26.0,1.2,13.0,26.0,21.2,10.89
2017,3,18,7,0,0.0,44.0,1.3,13.0,44.0,35.26,25.15
2017,3,18,7,15,8.0,65.0,1.45,13.0,67.0,51.32,40.0
2017,3,18,7,30,16.0,86.0,1.6,13.0,90.0,67.23,54.55
2017,3,18,7,45,24.0,107.0,1.75,13.0,114.0,80.79,66.77
2017,3,18,8,0,32.0,128.0,1.9,13.0,138.0,95.46,79.76
2017,3,18,8,15,37.5,148.0,1.95,13.0,162.5,109.24,91.72
2017,3,18,8,30,43.0,168.0,2.0,13.0,187.0,122.71,103.26
2017,3,18,8,45,54.5,191.5,2.15,13.5,218.0,137.93,115.95
2017,3,18,9,0,66.0,215.0,2.3,14.0,249.0,152.75,128.14
2017,3,18,9,15,39.0,209.0,2.3,14.0,230.0,150.44,125.76
2017,3,18,9,30,12.0,203.0,2.3,14.0,211.0,156.21,130.35
2017,3,18,9,45,6.0,185.5,2.3,14.5,189.5,145.26,120.45
2017,3,18,10,0,0.0,168.0,2.3,15.0,168.0,134.22,105.73
2017,3,18,10,15,52.0,248.5,2.3,15.0,285.0,190.04,148.4
2017,3,18,10,30,104.0,329.0,2.3,15.0,402.0,257.42,199.42
2017,3,18,10,45,69.0,316.0,2.3,15.0,365.5,252.64,197.08
2017,3,18,11,0,34.0,303.0,2.3,15.0,329.0,242.21,190.19
2017,3,18,11,15,26.0,289.0,2.3,15.0,309.0,235.69,185.36
2017,3,18,11,30,18.0,275.0,2.3,15.0,289.0,229.9,180.99
2017,3,18,11,45,32.0,308.0,2.3,15.5,333.0,263.57,207.12
2017,3,18,12,0,46.0,341.0,2.3,16.0,377.0,302.64,237.17
2017,3,18,12,15,55.5,351.0,2.15,16.0,394.5,323.34,253.13
2017,3,18,12,30,65.0,361.0,2.0,16.0,412.0,345.3,270.09
2017,3,18,12,45,77.5,364.5,1.95,16.0,425.0,364.86,285.39
2017,3,18,13,0,90.0,368.0,1.9,16.0,438.0,385.52,301.57
2017,3,18,13,15,336.5,307.0,1.8,16.0,559.5,540.37,422.93
2017,3,18,13,30,583.0,246.0,1.7,16.0,681.0,703.55,544.92
2017,3,18,13,45,748.5,167.0,1.65,16.5,708.0,789.78,607.58
2017,3,18,14,0,914.0,88.0,1.6,17.0,735.0,857.85,653.13
2017,3,18,14,15,905.5,87.0,1.6,16.5,705.0,874.01,665.62
2017,3,18,14,30,897.0,86.0,1.6,16.0,675.0,886.48,676.39
2017,3,18,14,45,574.5,176.0,1.65,16.0,545.5,732.65,570.14
2017,3,18,15,0,252.0,266.0,1.7,16.0,416.0,528.63,416.88
2017,3,18,15,15,380.0,218.5,1.5,16.0,426.0,598.81,474.58
2017,3,18,15,30,508.0,171.0,1.3,16.0,436.0,688.07,541.94
2017,3,18,15,45,500.0,154.5,1.15,16.0,396.0,666.57,525.95
2017,3,18,16,0,492.0,138.0,1.0,16.0,356.0,642.34,508.98
2017,3,18,16,15,471.0,125.0,0.95,16.0,313.5,608.28,485.1
2017,3,18,16,30,450.0,112.0,0.9,16.0,271.0,572.38,459.36
2017,3,18,16,45,418.0,97.5,0.85,16.0,227.0,523.33,422.8
2017,3,18,17,0,386.0,83.0,0.8,16.0,183.0,473.44,384.23
2017,3,18,17,15,339.0,67.5,0.85,15.5,140.5,409.26,333.62
2017,3,18,17,30,292.0,52.0,0.9,15.0,98.0,346.03,280.7
2017,3,18,17,45,200.0,36.0,1.0,14.5,62.0,248.73,194.49
2017,3,18,18,0,108.0,20.0,1.1,14.0,26.0,138.5,30.04
2017,3,18,18,15,54.0,10.0,1.1,13.5,13.0,47.17,0.0
2017,3,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,8.0,1.05,12.0,8.0,6.83,0.0
2017,3,19,6,30,0.0,16.0,1.1,12.0,16.0,13.66,0.0
2017,3,19,6,45,97.5,33.0,1.2,12.5,47.0,25.66,15.01
2017,3,19,7,0,195.0,50.0,1.3,13.0,78.0,37.86,27.51
2017,3,19,7,15,235.5,68.5,1.4,13.0,116.0,52.05,40.7
2017,3,19,7,30,276.0,87.0,1.5,13.0,154.0,65.19,52.77
2017,3,19,7,45,310.0,102.5,1.6,13.0,194.5,73.76,60.54
2017,3,19,8,0,344.0,118.0,1.7,13.0,235.0,83.46,69.13
2017,3,19,8,15,279.5,148.0,1.55,13.0,253.0,104.48,87.5
2017,3,19,8,30,215.0,178.0,1.4,13.0,271.0,126.14,106.12
2017,3,19,8,45,342.5,176.5,1.25,13.5,343.0,121.79,101.74
2017,3,19,9,0,470.0,175.0,1.1,14.0,415.0,115.37,95.68
2017,3,19,9,15,433.5,202.5,1.1,14.0,439.0,129.53,107.58
2017,3,19,9,30,397.0,230.0,1.1,14.0,463.0,150.99,125.54
2017,3,19,9,45,367.0,255.0,1.1,14.5,481.5,163.54,135.51
2017,3,19,10,0,337.0,280.0,1.1,15.0,500.0,204.21,150.04
2017,3,19,10,15,282.5,306.5,1.15,15.0,497.0,239.66,176.77
2017,3,19,10,30,228.0,333.0,1.2,15.0,494.0,277.26,208.43
2017,3,19,10,45,271.0,337.0,1.3,15.0,534.5,305.11,229.67
2017,3,19,11,0,314.0,341.0,1.4,15.0,575.0,345.32,261.46
2017,3,19,11,15,170.0,320.5,1.5,15.0,448.0,308.26,238.15
2017,3,19,11,30,26.0,300.0,1.6,15.0,321.0,252.66,197.92
2017,3,19,11,45,51.0,334.5,1.7,15.0,375.0,293.1,229.75
2017,3,19,12,0,76.0,369.0,1.8,15.0,429.0,340.66,266.67
2017,3,19,12,15,48.5,331.0,1.75,15.0,369.5,303.42,237.93
2017,3,19,12,30,21.0,293.0,1.7,15.0,310.0,257.17,201.99
2017,3,19,12,45,50.5,329.0,1.65,15.5,369.0,316.59,248.45
2017,3,19,13,0,80.0,365.0,1.6,16.0,428.0,376.21,293.87
2017,3,19,13,15,50.0,321.0,1.55,16.0,360.5,322.19,252.16
2017,3,19,13,30,20.0,277.0,1.5,16.0,293.0,253.28,198.68
2017,3,19,13,45,75.5,309.5,1.45,16.0,364.0,344.36,271.21
2017,3,19,14,0,131.0,342.0,1.4,16.0,435.0,445.4,348.74
2017,3,19,14,15,206.5,320.5,1.35,15.5,460.0,498.06,390.72
2017,3,19,14,30,282.0,299.0,1.3,15.0,485.0,569.65,446.37
2017,3,19,14,45,206.0,287.0,1.3,15.0,419.5,483.18,381.39
2017,3,19,15,0,130.0,275.0,1.3,15.0,354.0,410.98,326.41
2017,3,19,15,15,79.0,239.5,1.35,15.0,286.5,312.76,250.78
2017,3,19,15,30,28.0,204.0,1.4,15.0,219.0,230.79,185.35
2017,3,19,15,45,14.0,141.5,1.45,15.0,149.0,138.01,110.43
2017,3,19,16,0,0.0,79.0,1.5,15.0,79.0,65.57,49.99
2017,3,19,16,15,0.0,69.5,1.45,14.5,69.5,57.62,43.6
2017,3,19,16,30,0.0,60.0,1.4,14.0,60.0,49.69,37.04
2017,3,19,16,45,0.0,50.0,1.4,14.0,50.0,41.36,29.96
2017,3,19,17,0,0.0,40.0,1.4,14.0,40.0,33.04,22.79
2017,3,19,17,15,0.0,30.5,1.35,13.5,30.5,25.16,15.94
2017,3,19,17,30,0.0,21.0,1.3,13.0,21.0,17.29,9.03
2017,3,19,17,45,0.0,13.5,1.3,13.0,13.5,11.1,3.42
2017,3,19,18,0,0.0,6.0,1.3,13.0,6.0,4.92,0.0
2017,3,19,18,15,0.0,3.0,1.25,13.0,3.0,2.56,0.0
2017,3,19,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,3.0,5.65,13.0,3.0,2.56,0.0
2017,3,20,6,30,0.0,6.0,5.8,13.0,6.0,4.92,0.0
2017,3,20,6,45,0.0,17.0,6.0,13.0,17.0,14.0,5.82
2017,3,20,7,0,0.0,28.0,6.2,13.0,28.0,23.11,14.62
2017,3,20,7,15,0.0,41.5,6.2,13.0,41.5,34.32,24.96
2017,3,20,7,30,0.0,55.0,6.2,13.0,55.0,45.39,35.11
2017,3,20,7,45,0.0,69.5,6.25,13.5,69.5,56.92,45.44
2017,3,20,8,0,0.0,84.0,6.3,14.0,84.0,68.34,55.5
2017,3,20,8,15,68.0,134.5,6.4,14.0,164.0,101.85,85.05
2017,3,20,8,30,136.0,185.0,6.5,14.0,244.0,129.14,108.77
2017,3,20,8,45,68.0,160.5,6.6,14.0,190.0,120.34,100.73
2017,3,20,9,0,0.0,136.0,6.7,14.0,136.0,108.77,90.33
2017,3,20,9,15,0.5,153.0,6.75,14.0,153.5,121.48,101.14
2017,3,20,9,30,1.0,170.0,6.8,14.0,171.0,134.03,111.74
2017,3,20,9,45,0.5,138.0,6.9,14.5,138.5,111.64,91.9
2017,3,20,10,0,0.0,106.0,7.0,15.0,106.0,87.7,67.65
2017,3,20,10,15,0.0,80.0,7.05,15.0,80.0,66.58,50.0
2017,3,20,10,30,0.0,54.0,7.1,15.0,54.0,44.89,31.87
2017,3,20,10,45,0.0,59.5,7.2,15.0,59.5,49.5,35.66
2017,3,20,11,0,0.0,65.0,7.3,15.0,65.0,54.12,39.44
2017,3,20,11,15,0.0,111.0,7.2,15.0,111.5,92.24,70.91
2017,3,20,11,30,0.0,157.0,7.1,15.0,158.0,129.61,101.5
2017,3,20,11,45,5.0,197.5,7.0,15.0,202.0,165.09,130.33
2017,3,20,12,0,10.0,238.0,6.9,15.0,246.0,201.52,159.83
2017,3,20,12,15,5.0,132.5,6.75,15.0,136.5,113.28,88.03
2017,3,20,12,30,0.0,27.0,6.6,15.0,27.0,22.46,13.04
2017,3,20,12,45,0.0,27.0,6.45,15.5,27.0,22.45,13.02
2017,3,20,13,0,0.0,27.0,6.3,16.0,27.0,22.45,12.99
2017,3,20,13,15,0.0,29.5,6.15,16.0,29.5,24.52,14.73
2017,3,20,13,30,0.0,32.0,6.0,16.0,32.0,26.6,16.47
2017,3,20,13,45,0.0,54.0,5.85,16.0,54.0,44.92,31.71
2017,3,20,14,0,0.0,76.0,5.7,16.0,76.0,63.28,46.96
2017,3,20,14,15,0.0,73.0,5.55,15.5,73.0,60.74,45.02
2017,3,20,14,30,0.0,70.0,5.4,15.0,70.0,58.2,43.09
2017,3,20,14,45,0.0,66.5,5.25,15.0,66.5,55.25,40.73
2017,3,20,15,0,0.0,63.0,5.1,15.0,63.0,52.3,38.37
2017,3,20,15,15,0.0,40.5,5.1,15.0,40.5,33.55,22.7
2017,3,20,15,30,0.0,18.0,5.1,15.0,18.0,14.87,6.96
2017,3,20,15,45,0.0,70.5,5.2,15.0,70.5,58.48,43.96
2017,3,20,16,0,0.0,123.0,5.3,15.0,123.0,108.27,86.03
2017,3,20,16,15,0.0,108.0,5.45,14.5,108.0,94.9,75.14
2017,3,20,16,30,0.0,93.0,5.6,14.0,93.0,81.41,64.03
2017,3,20,16,45,0.0,77.5,5.8,14.0,77.5,67.24,52.04
2017,3,20,17,0,0.0,62.0,6.0,14.0,62.0,52.87,39.7
2017,3,20,17,15,0.0,47.5,6.3,14.0,47.5,39.35,27.96
2017,3,20,17,30,0.0,33.0,6.6,14.0,33.0,27.26,17.35
2017,3,20,17,45,0.0,21.0,6.95,14.0,21.0,17.31,8.45
2017,3,20,18,0,0.0,9.0,7.3,14.0,9.0,7.39,0.0
2017,3,20,18,15,0.0,4.5,7.45,14.0,4.5,3.84,0.0
2017,3,20,18,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,13.0,4.55,14.0,13.0,11.1,0.0
2017,3,21,6,30,0.0,26.0,4.5,14.0,26.0,20.17,0.0
2017,3,21,6,45,191.0,36.0,4.5,14.0,65.5,27.69,17.33
2017,3,21,7,0,382.0,46.0,4.5,14.0,105.0,37.28,27.0
2017,3,21,7,15,463.0,55.0,4.3,14.0,153.5,43.73,33.24
2017,3,21,7,30,544.0,64.0,4.1,14.0,202.0,50.1,39.2
2017,3,21,7,45,325.5,103.0,3.95,14.0,191.0,73.99,60.55
2017,3,21,8,0,107.0,142.0,3.8,14.0,180.0,102.11,85.35
2017,3,21,8,15,411.0,115.5,3.9,14.0,291.5,80.91,66.45
2017,3,21,8,30,715.0,89.0,4.0,14.0,403.0,64.9,52.14
2017,3,21,8,45,738.5,94.0,4.15,14.5,450.0,67.26,53.96
2017,3,21,9,0,762.0,99.0,4.3,15.0,497.0,76.11,61.42
2017,3,21,9,15,784.0,102.0,4.3,15.0,541.0,77.11,62.1
2017,3,21,9,30,806.0,105.0,4.3,15.0,585.0,78.12,62.8
2017,3,21,9,45,821.0,108.0,4.35,15.0,624.0,87.59,60.67
2017,3,21,10,0,836.0,111.0,4.4,15.0,663.0,143.45,82.77
2017,3,21,10,15,849.0,113.0,4.3,15.0,696.0,200.0,121.64
2017,3,21,10,30,862.0,115.0,4.2,15.0,729.0,257.74,169.37
2017,3,21,10,45,880.5,112.0,4.1,15.0,757.5,319.88,223.77
2017,3,21,11,0,899.0,109.0,4.0,15.0,786.0,376.52,274.82
2017,3,21,11,15,905.0,110.0,3.9,15.0,804.0,432.18,325.06
2017,3,21,11,30,911.0,111.0,3.8,15.0,822.0,487.16,373.69
2017,3,21,11,45,921.0,108.0,3.75,15.0,833.5,540.0,419.51
2017,3,21,12,0,931.0,105.0,3.7,15.0,845.0,591.89,463.38
2017,3,21,12,15,931.5,105.0,3.7,15.0,846.0,639.62,503.09
2017,3,21,12,30,932.0,105.0,3.7,15.0,847.0,685.18,540.2
2017,3,21,12,45,935.5,102.0,3.75,15.0,841.5,727.67,574.49
2017,3,21,13,0,939.0,99.0,3.8,15.0,836.0,767.69,606.37
2017,3,21,13,15,935.0,98.5,3.9,15.0,820.0,801.87,632.23
2017,3,21,13,30,931.0,98.0,4.0,15.0,804.0,832.83,655.47
2017,3,21,13,45,925.5,96.5,4.15,15.0,780.0,858.22,675.03
2017,3,21,14,0,920.0,95.0,4.3,15.0,756.0,880.06,692.33
2017,3,21,14,15,910.0,93.5,4.45,15.0,725.0,894.44,704.76
2017,3,21,14,30,900.0,92.0,4.6,15.0,694.0,905.02,714.69
2017,3,21,14,45,886.0,90.5,4.75,15.0,656.0,908.25,719.51
2017,3,21,15,0,872.0,89.0,4.9,15.0,618.0,907.68,721.78
2017,3,21,15,15,853.5,86.5,5.05,15.0,574.0,907.94,724.82
2017,3,21,15,30,835.0,84.0,5.2,15.0,530.0,894.9,718.15
2017,3,21,15,45,807.0,82.0,5.35,15.0,481.0,870.19,702.82
2017,3,21,16,0,779.0,80.0,5.5,15.0,432.0,842.19,684.79
2017,3,21,16,15,745.5,76.0,5.45,14.5,381.0,803.64,658.55
2017,3,21,16,30,712.0,72.0,5.4,14.0,330.0,762.48,629.58
2017,3,21,16,45,655.5,68.0,5.4,14.0,277.0,705.68,586.3
2017,3,21,17,0,599.0,64.0,5.4,14.0,224.0,642.19,535.95
2017,3,21,17,15,523.0,56.0,5.3,13.5,173.5,556.64,466.05
2017,3,21,17,30,447.0,48.0,5.2,13.0,123.0,472.5,393.83
2017,3,21,17,45,317.0,36.0,5.1,13.0,80.0,343.85,279.44
2017,3,21,18,0,187.0,24.0,5.0,13.0,37.0,210.29,108.13
2017,3,21,18,15,93.5,12.0,4.9,13.0,18.5,77.69,0.0
2017,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,6,15,16.0,10.0,4.1,11.0,11.0,8.54,0.0
2017,3,22,6,30,32.0,20.0,4.1,11.0,22.0,16.12,0.0
2017,3,22,6,45,99.0,39.0,4.15,11.0,53.0,30.09,19.9
2017,3,22,7,0,166.0,58.0,4.2,11.0,84.0,44.13,33.49
2017,3,22,7,15,200.5,78.0,4.2,11.0,121.5,58.38,46.81
2017,3,22,7,30,235.0,98.0,4.2,11.0,159.0,72.21,59.55
2017,3,22,7,45,272.0,114.0,4.25,11.5,199.0,83.11,69.3
2017,3,22,8,0,309.0,130.0,4.3,12.0,239.0,93.7,78.53
2017,3,22,8,15,379.5,138.5,4.3,12.0,293.0,95.57,80.0
2017,3,22,8,30,450.0,147.0,4.3,12.0,347.0,100.34,83.99
2017,3,22,8,45,626.0,120.5,4.35,12.0,431.5,83.7,69.02
2017,3,22,9,0,802.0,94.0,4.4,12.0,516.0,72.92,59.3
2017,3,22,9,15,821.0,96.5,4.5,12.0,560.0,73.69,59.81
2017,3,22,9,30,840.0,99.0,4.6,12.0,604.0,74.46,60.32
2017,3,22,9,45,851.5,102.5,4.7,12.5,642.0,88.51,59.12
2017,3,22,10,0,863.0,106.0,4.8,13.0,680.0,146.18,83.75
2017,3,22,10,15,873.5,108.0,4.9,13.0,712.0,211.59,130.99
2017,3,22,10,30,884.0,110.0,5.0,13.0,744.0,269.21,179.63
2017,3,22,10,45,891.5,111.5,5.15,13.0,769.0,326.21,231.33
2017,3,22,11,0,899.0,113.0,5.3,13.0,794.0,383.15,283.95
2017,3,22,11,15,903.5,114.0,5.4,13.0,811.0,438.31,334.88
2017,3,22,11,30,908.0,115.0,5.5,13.0,828.0,492.62,384.24
2017,3,22,11,45,911.5,115.0,5.65,13.0,837.5,544.61,430.8
2017,3,22,12,0,915.0,115.0,5.8,13.0,847.0,595.17,475.21
2017,3,22,12,15,915.5,115.0,5.9,13.0,847.5,642.34,515.92
2017,3,22,12,30,916.0,115.0,6.0,13.0,848.0,687.39,554.16
2017,3,22,12,45,559.0,251.5,6.1,13.0,697.5,614.23,495.51
2017,3,22,13,0,202.0,388.0,6.2,13.0,547.0,493.66,396.75
2017,3,22,13,15,550.0,252.0,6.25,13.0,673.5,666.5,539.97
2017,3,22,13,30,898.0,116.0,6.3,13.0,800.0,828.02,669.47
2017,3,22,13,45,678.0,198.0,6.4,13.0,706.0,774.39,627.48
2017,3,22,14,0,458.0,280.0,6.5,13.0,612.0,688.94,558.74
2017,3,22,14,15,664.0,194.0,6.55,12.5,652.0,805.1,656.13
2017,3,22,14,30,870.0,108.0,6.6,12.0,692.0,908.64,737.73
2017,3,22,14,45,859.0,104.5,6.65,12.0,655.0,912.52,741.92
2017,3,22,15,0,848.0,101.0,6.7,12.0,618.0,912.55,743.84
2017,3,22,15,15,830.0,98.5,6.7,12.0,575.0,903.58,738.89
2017,3,22,15,30,812.0,96.0,6.7,12.0,532.0,890.9,731.25
2017,3,22,15,45,484.5,145.5,6.7,12.0,399.5,647.32,542.43
2017,3,22,16,0,157.0,195.0,6.7,12.0,267.0,370.52,311.21
2017,3,22,16,15,428.0,137.0,6.65,11.5,300.5,589.23,500.25
2017,3,22,16,30,699.0,79.0,6.6,11.0,334.0,768.17,646.72
2017,3,22,16,45,649.0,73.0,6.6,11.0,281.5,708.44,599.16
2017,3,22,17,0,599.0,67.0,6.6,11.0,229.0,647.65,549.86
2017,3,22,17,15,523.5,59.0,6.55,11.0,178.0,562.15,477.81
2017,3,22,17,30,448.0,51.0,6.5,11.0,127.0,477.79,403.53
2017,3,22,17,45,322.5,38.5,6.45,11.0,83.5,351.46,289.86
2017,3,22,18,0,197.0,26.0,6.4,11.0,40.0,223.52,129.33
2017,3,22,18,15,98.5,13.0,6.4,10.5,20.0,82.35,0.0
2017,3,22,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,23,6,15,87.5,12.0,3.2,9.5,17.0,10.24,0.0
2017,3,23,6,30,175.0,24.0,3.3,10.0,34.0,18.7,2.14
2017,3,23,6,45,301.5,37.5,3.45,10.5,77.0,30.86,20.85
2017,3,23,7,0,428.0,51.0,3.6,11.0,120.0,41.49,31.24
2017,3,23,7,15,506.0,60.0,3.45,11.0,171.5,47.83,37.43
2017,3,23,7,30,584.0,69.0,3.3,11.0,223.0,54.11,43.33
2017,3,23,7,45,628.0,77.5,3.2,11.0,275.0,59.59,48.33
2017,3,23,8,0,672.0,86.0,3.1,11.0,327.0,64.9,53.03
2017,3,23,8,15,731.0,77.0,3.05,11.0,375.0,62.86,51.07
2017,3,23,8,30,790.0,68.0,3.0,11.0,423.0,55.84,44.64
2017,3,23,8,45,585.5,136.0,2.95,11.5,415.0,93.89,78.16
2017,3,23,9,0,381.0,204.0,2.9,12.0,407.0,137.41,115.75
2017,3,23,9,15,329.0,235.0,2.95,12.0,420.5,153.02,128.86
2017,3,23,9,30,277.0,266.0,3.0,12.0,434.0,167.67,141.08
2017,3,23,9,45,362.5,262.0,3.1,12.5,496.0,174.96,134.93
2017,3,23,10,0,448.0,258.0,3.2,13.0,558.0,200.87,143.4
2017,3,23,10,15,516.5,244.0,3.25,13.0,605.5,236.78,166.5
2017,3,23,10,30,585.0,230.0,3.3,13.0,653.0,279.92,199.7
2017,3,23,10,45,612.5,230.0,3.35,13.0,685.5,327.81,240.75
2017,3,23,11,0,640.0,230.0,3.4,13.0,718.0,378.6,284.9
2017,3,23,11,15,512.5,288.5,3.5,13.0,684.5,414.43,319.78
2017,3,23,11,30,385.0,347.0,3.6,13.0,651.0,438.65,343.1
2017,3,23,11,45,378.0,354.5,3.7,13.0,656.0,469.63,369.44
2017,3,23,12,0,371.0,362.0,3.8,13.0,661.0,499.55,394.41
2017,3,23,12,15,624.0,252.5,3.95,13.0,754.5,591.72,469.03
2017,3,23,12,30,877.0,143.0,4.1,13.0,848.0,694.1,551.61
2017,3,23,12,45,890.5,133.0,4.3,13.0,843.5,731.67,583.09
2017,3,23,13,0,904.0,123.0,4.5,13.0,839.0,771.71,616.43
2017,3,23,13,15,898.5,122.0,4.4,13.0,822.0,803.52,640.41
2017,3,23,13,30,893.0,121.0,4.3,13.0,805.0,832.09,661.11
2017,3,23,13,45,900.0,112.5,4.2,13.0,784.0,860.12,681.36
2017,3,23,14,0,907.0,104.0,4.1,13.0,763.0,884.89,699.55
2017,3,23,14,15,896.5,102.5,3.95,13.0,731.0,898.59,709.55
2017,3,23,14,30,886.0,101.0,3.8,13.0,699.0,908.51,717.0
2017,3,23,14,45,785.5,124.0,3.7,13.0,632.5,870.78,690.57
2017,3,23,15,0,685.0,147.0,3.6,13.0,566.0,824.52,658.13
2017,3,23,15,15,500.0,185.0,3.45,13.0,479.5,697.5,563.48
2017,3,23,15,30,315.0,223.0,3.3,13.0,393.0,557.55,454.25
2017,3,23,15,45,241.5,209.5,3.2,13.0,333.5,480.06,394.11
2017,3,23,16,0,168.0,196.0,3.1,13.0,274.0,382.03,315.99
2017,3,23,16,15,195.5,171.0,3.0,12.5,251.5,381.17,318.3
2017,3,23,16,30,223.0,146.0,2.9,12.0,229.0,397.19,333.38
2017,3,23,16,45,196.0,127.5,2.85,12.0,192.0,352.03,296.47
2017,3,23,17,0,169.0,109.0,2.8,12.0,155.0,289.21,244.48
2017,3,23,17,15,146.0,87.0,2.75,12.0,121.0,242.6,204.52
2017,3,23,17,30,123.0,65.0,2.7,12.0,87.0,195.35,162.75
2017,3,23,17,45,77.0,45.0,2.7,12.0,57.0,132.88,106.29
2017,3,23,18,0,31.0,25.0,2.7,12.0,27.0,65.86,36.82
2017,3,23,18,15,15.5,12.5,2.55,12.0,13.5,21.91,0.0
2017,3,23,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,1.0,8.3,12.0,1.0,0.82,0.0
2017,3,24,7,0,0.0,2.0,8.5,12.0,2.0,1.64,0.0
2017,3,24,7,15,0.0,3.0,8.65,12.0,3.0,2.46,0.0
2017,3,24,7,30,0.0,4.0,8.8,12.0,4.0,3.28,0.0
2017,3,24,7,45,0.0,5.0,8.95,12.0,5.0,4.11,0.0
2017,3,24,8,0,0.0,6.0,9.1,12.0,6.0,4.94,0.0
2017,3,24,8,15,0.0,44.5,8.95,12.0,44.5,36.79,27.48
2017,3,24,8,30,0.0,83.0,8.8,12.0,83.0,68.8,56.0
2017,3,24,8,45,0.0,80.0,8.75,12.5,80.0,66.43,53.59
2017,3,24,9,0,0.0,77.0,8.7,13.0,77.0,63.94,51.11
2017,3,24,9,15,0.0,73.0,8.4,13.0,73.0,60.63,48.04
2017,3,24,9,30,0.0,69.0,8.1,13.0,69.0,57.32,44.99
2017,3,24,9,45,0.0,49.5,7.8,13.0,49.5,41.08,29.09
2017,3,24,10,0,0.0,30.0,7.5,13.0,30.0,24.88,15.37
2017,3,24,10,15,0.0,66.0,7.1,13.0,66.0,54.9,40.56
2017,3,24,10,30,0.0,102.0,6.7,13.0,102.0,84.79,65.43
2017,3,24,10,45,6.0,174.5,6.3,13.0,179.0,143.72,113.85
2017,3,24,11,0,12.0,247.0,5.9,13.0,256.0,202.35,161.43
2017,3,24,11,15,10.0,231.5,5.5,13.0,239.5,191.77,152.69
2017,3,24,11,30,8.0,216.0,5.1,13.0,223.0,180.36,143.35
2017,3,24,11,45,7.5,213.5,4.75,13.0,220.0,179.43,142.53
2017,3,24,12,0,7.0,211.0,4.4,13.0,217.0,178.34,141.57
2017,3,24,12,15,6.0,202.0,4.05,13.0,207.0,171.46,135.93
2017,3,24,12,30,5.0,193.0,3.7,13.0,197.0,164.27,130.08
2017,3,24,12,45,7.5,213.0,3.4,13.0,219.0,183.65,145.86
2017,3,24,13,0,10.0,233.0,3.1,13.0,241.0,203.67,162.04
2017,3,24,13,15,26.0,280.5,2.85,13.0,300.5,267.94,213.8
2017,3,24,13,30,42.0,328.0,2.6,13.0,360.0,329.77,262.72
2017,3,24,13,45,88.5,340.0,2.35,13.0,405.5,385.99,307.66
2017,3,24,14,0,135.0,352.0,2.1,13.0,451.0,461.1,366.18
2017,3,24,14,15,140.0,337.0,1.95,13.0,436.0,460.7,366.0
2017,3,24,14,30,145.0,322.0,1.8,13.0,421.0,459.46,365.68
2017,3,24,14,45,130.5,302.5,1.65,13.0,387.5,434.72,346.93
2017,3,24,15,0,116.0,283.0,1.5,13.0,354.0,408.4,327.0
2017,3,24,15,15,76.0,250.0,1.3,13.0,295.0,321.99,259.35
2017,3,24,15,30,36.0,217.0,1.1,13.0,236.0,252.57,203.8
2017,3,24,15,45,37.5,200.0,0.95,13.0,218.5,239.82,194.44
2017,3,24,16,0,39.0,183.0,0.8,13.0,201.0,226.79,184.5
2017,3,24,16,15,19.5,150.0,0.65,13.0,159.0,157.97,128.08
2017,3,24,16,30,0.0,117.0,0.5,13.0,117.0,106.95,85.35
2017,3,24,16,45,0.0,99.0,0.4,13.0,99.0,90.52,71.82
2017,3,24,17,0,0.0,81.0,0.3,13.0,81.0,73.81,57.71
2017,3,24,17,15,0.0,63.0,0.35,12.5,63.0,56.7,43.1
2017,3,24,17,30,0.0,45.0,0.4,12.0,45.0,39.01,27.71
2017,3,24,17,45,0.0,30.0,0.45,12.0,30.0,24.79,15.07
2017,3,24,18,0,0.0,15.0,0.5,12.0,15.0,12.36,2.67
2017,3,24,18,15,0.0,7.5,0.5,12.0,7.5,6.4,0.0
2017,3,24,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,6,15,107.0,12.5,2.85,11.0,20.0,10.67,0.0
2017,3,25,6,30,214.0,25.0,2.9,11.0,40.0,20.65,7.65
2017,3,25,6,45,330.0,37.5,2.95,11.5,83.5,30.6,20.89
2017,3,25,7,0,446.0,50.0,3.0,12.0,127.0,40.35,30.25
2017,3,25,7,15,519.0,58.0,3.0,12.0,177.5,45.93,35.65
