Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,7,30,592.0,66.0,3.0,12.0,228.0,51.46,40.8
2017,3,25,7,45,586.5,78.5,3.05,12.0,266.5,59.63,48.17
2017,3,25,8,0,581.0,91.0,3.1,12.0,305.0,67.31,54.95
2017,3,25,8,15,670.5,88.5,3.15,12.0,370.0,64.78,52.55
2017,3,25,8,30,760.0,86.0,3.2,12.0,435.0,68.59,55.77
2017,3,25,8,45,786.5,88.5,3.25,12.5,483.5,69.53,56.31
2017,3,25,9,0,813.0,91.0,3.3,13.0,532.0,70.49,56.86
2017,3,25,9,15,831.0,94.0,3.25,13.0,575.5,71.65,57.71
2017,3,25,9,30,849.0,97.0,3.2,13.0,619.0,72.79,58.54
2017,3,25,9,45,622.0,188.0,3.2,13.5,583.5,136.85,96.39
2017,3,25,10,0,395.0,279.0,3.2,14.0,548.0,220.49,160.08
2017,3,25,10,15,447.5,272.0,3.25,14.0,589.5,247.65,177.47
2017,3,25,10,30,500.0,265.0,3.3,14.0,631.0,288.87,209.73
2017,3,25,10,45,695.5,190.5,3.35,14.0,717.0,328.33,238.3
2017,3,25,11,0,891.0,116.0,3.4,14.0,803.0,393.76,290.83
2017,3,25,11,15,896.0,117.0,3.45,14.0,819.5,448.65,340.25
2017,3,25,11,30,901.0,118.0,3.5,14.0,836.0,502.76,388.03
2017,3,25,11,45,907.0,116.0,3.6,14.0,846.0,554.03,432.57
2017,3,25,12,0,913.0,114.0,3.7,14.0,856.0,604.03,475.06
2017,3,25,12,15,913.5,114.0,3.75,14.0,856.5,650.92,514.03
2017,3,25,12,30,914.0,114.0,3.8,14.0,857.0,695.68,550.53
2017,3,25,12,45,904.5,118.0,3.85,14.5,847.0,734.84,580.92
2017,3,25,13,0,895.0,122.0,3.9,15.0,837.0,770.89,608.36
2017,3,25,13,15,791.5,167.5,4.05,14.5,791.5,778.39,615.14
2017,3,25,13,30,688.0,213.0,4.2,14.0,746.0,776.69,614.84
2017,3,25,13,45,780.0,165.0,4.35,14.0,751.5,833.12,660.3
2017,3,25,14,0,872.0,117.0,4.5,14.0,757.0,883.47,698.47
2017,3,25,14,15,862.0,115.5,4.55,14.0,726.0,897.54,709.78
2017,3,25,14,30,852.0,114.0,4.6,14.0,695.0,907.86,718.8
2017,3,25,14,45,843.5,109.5,4.7,14.0,658.5,912.41,724.23
2017,3,25,15,0,835.0,105.0,4.8,14.0,622.0,913.19,727.14
2017,3,25,15,15,817.0,102.0,4.8,13.5,579.0,903.21,723.02
2017,3,25,15,30,799.0,99.0,4.8,13.0,536.0,889.56,716.35
2017,3,25,15,45,782.5,93.0,4.85,13.0,489.5,870.22,704.47
2017,3,25,16,0,766.0,87.0,4.9,13.0,443.0,847.51,689.98
2017,3,25,16,15,614.5,101.0,4.8,13.0,366.0,729.03,601.15
2017,3,25,16,30,463.0,115.0,4.7,13.0,289.0,595.82,498.34
2017,3,25,16,45,424.0,104.0,4.6,13.0,245.0,544.02,457.93
2017,3,25,17,0,385.0,93.0,4.5,13.0,201.0,491.91,415.41
2017,3,25,17,15,426.5,72.0,4.25,12.5,168.0,494.24,416.21
2017,3,25,17,30,468.0,51.0,4.0,12.0,135.0,497.72,414.91
2017,3,25,17,45,355.5,39.5,3.8,11.5,90.5,381.33,313.26
2017,3,25,18,0,243.0,28.0,3.6,11.0,46.0,267.54,184.45
2017,3,25,18,15,121.5,14.0,3.5,11.0,23.0,100.53,0.0
2017,3,25,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,4.0,2.2,11.0,4.0,3.41,0.0
2017,3,26,6,30,0.0,8.0,2.3,11.0,8.0,6.57,0.0
2017,3,26,6,45,0.0,15.5,2.45,11.5,15.5,12.75,5.48
2017,3,26,7,0,0.0,23.0,2.6,12.0,23.0,18.94,11.27
2017,3,26,7,15,0.0,32.0,2.6,12.0,32.0,26.4,18.16
2017,3,26,7,30,0.0,41.0,2.6,12.0,41.0,33.87,25.0
2017,3,26,7,45,0.0,50.5,2.6,12.0,50.5,41.77,32.13
2017,3,26,8,0,0.0,60.0,2.6,12.0,60.0,49.69,39.18
2017,3,26,8,15,135.5,124.5,2.65,12.0,187.5,93.16,77.77
2017,3,26,8,30,271.0,189.0,2.7,12.0,315.0,128.21,108.27
2017,3,26,8,45,276.0,210.5,2.8,12.5,350.0,139.96,117.9
2017,3,26,9,0,281.0,232.0,2.9,13.0,385.0,151.19,127.0
2017,3,26,9,15,310.5,246.5,2.95,13.0,428.5,158.55,132.96
2017,3,26,9,30,340.0,261.0,3.0,13.0,472.0,165.65,138.67
2017,3,26,9,45,585.0,186.0,3.15,13.0,575.5,136.4,95.42
2017,3,26,10,0,830.0,111.0,3.3,13.0,679.0,160.9,94.03
2017,3,26,10,15,666.5,188.5,3.35,13.0,657.5,232.05,156.17
2017,3,26,10,30,503.0,266.0,3.4,13.0,636.0,292.48,213.54
2017,3,26,10,45,357.0,322.0,3.5,13.0,589.0,330.04,251.3
2017,3,26,11,0,211.0,378.0,3.6,13.0,542.0,351.06,273.78
2017,3,26,11,15,125.5,359.5,3.7,13.0,457.5,324.33,255.68
2017,3,26,11,30,40.0,341.0,3.8,13.0,373.0,288.23,228.7
2017,3,26,11,45,30.5,322.5,3.9,13.0,347.0,276.23,219.53
2017,3,26,12,0,21.0,304.0,4.0,13.0,321.0,261.41,207.91
2017,3,26,12,15,88.0,355.5,4.1,13.0,427.5,349.33,278.4
2017,3,26,12,30,155.0,407.0,4.2,13.0,534.0,450.1,357.85
2017,3,26,12,45,136.0,400.5,4.3,13.5,511.0,446.55,354.59
2017,3,26,13,0,117.0,394.0,4.4,14.0,488.0,440.66,349.79
2017,3,26,13,15,80.5,364.5,4.55,14.0,429.0,387.06,308.3
2017,3,26,13,30,44.0,335.0,4.7,14.0,370.0,338.28,269.87
2017,3,26,13,45,29.0,293.0,4.85,14.0,316.0,291.46,233.07
2017,3,26,14,0,14.0,251.0,5.0,14.0,262.0,229.6,183.58
2017,3,26,14,15,21.0,259.5,5.1,14.0,275.0,245.93,197.47
2017,3,26,14,30,28.0,268.0,5.2,14.0,288.0,280.08,225.63
2017,3,26,14,45,58.0,274.5,5.3,14.0,312.0,319.77,259.16
2017,3,26,15,0,88.0,281.0,5.4,14.0,336.0,361.54,294.35
2017,3,26,15,15,49.5,235.5,5.4,14.0,266.5,280.38,228.44
2017,3,26,15,30,11.0,190.0,5.4,14.0,197.0,181.7,146.91
2017,3,26,15,45,5.5,110.5,5.4,14.0,114.0,99.27,78.6
2017,3,26,16,0,0.0,31.0,5.4,14.0,31.0,25.61,16.23
2017,3,26,16,15,0.0,25.0,5.3,13.5,25.0,20.63,12.07
2017,3,26,16,30,0.0,19.0,5.2,13.0,19.0,15.66,7.86
2017,3,26,16,45,0.0,16.0,5.15,13.0,16.0,13.17,5.74
2017,3,26,17,0,0.0,13.0,5.1,13.0,13.0,10.69,3.59
2017,3,26,17,15,157.0,40.5,5.0,13.0,69.0,213.0,181.75
2017,3,26,17,30,314.0,68.0,4.9,13.0,125.0,391.29,329.34
2017,3,26,17,45,213.0,50.5,4.85,13.0,83.5,282.79,232.25
2017,3,26,18,0,112.0,33.0,4.8,13.0,42.0,162.5,113.43
2017,3,26,18,15,56.0,16.5,4.7,13.0,21.0,55.01,0.0
2017,3,26,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,27,6,15,101.0,15.0,5.6,11.0,23.5,12.8,0.0
2017,3,27,6,30,202.0,30.0,5.6,11.0,47.0,23.27,11.89
2017,3,27,6,45,323.5,42.5,5.65,11.5,91.5,34.66,24.62
2017,3,27,7,0,445.0,55.0,5.7,12.0,136.0,44.29,33.82
2017,3,27,7,15,518.5,63.0,5.7,12.0,187.5,49.71,39.07
2017,3,27,7,30,592.0,71.0,5.7,12.0,239.0,55.1,44.07
2017,3,27,7,45,646.5,76.0,5.7,12.0,293.0,57.96,46.65
2017,3,27,8,0,701.0,81.0,5.7,12.0,347.0,60.85,49.15
2017,3,27,8,15,734.5,85.5,5.7,12.0,398.5,63.13,51.05
2017,3,27,8,30,768.0,90.0,5.7,12.0,450.0,71.41,58.24
2017,3,27,8,45,796.5,92.0,5.75,12.5,499.0,71.92,58.38
2017,3,27,9,0,825.0,94.0,5.8,13.0,548.0,72.48,58.58
2017,3,27,9,15,842.0,96.5,5.85,13.0,592.0,73.22,59.05
2017,3,27,9,30,859.0,99.0,5.9,13.0,636.0,73.95,59.53
2017,3,27,9,45,868.5,102.5,5.95,13.5,673.0,107.97,63.88
2017,3,27,10,0,878.0,106.0,6.0,14.0,710.0,175.1,103.11
2017,3,27,10,15,887.0,107.5,6.15,14.0,741.0,232.3,146.96
2017,3,27,10,30,896.0,109.0,6.3,14.0,772.0,290.01,197.4
2017,3,27,10,45,898.5,112.5,6.5,14.0,795.0,347.55,250.36
2017,3,27,11,0,901.0,116.0,6.7,14.0,818.0,404.51,303.28
2017,3,27,11,15,905.0,117.0,6.75,14.0,834.5,459.48,353.9
2017,3,27,11,30,909.0,118.0,6.8,14.0,851.0,513.54,402.81
2017,3,27,11,45,907.5,120.0,6.85,14.0,858.0,564.48,448.15
2017,3,27,12,0,906.0,122.0,6.9,14.0,865.0,613.57,490.95
2017,3,27,12,15,906.0,122.0,6.8,14.0,865.0,659.91,530.35
2017,3,27,12,30,906.0,122.0,6.7,14.0,865.0,704.1,567.18
2017,3,27,12,45,904.5,121.0,6.6,14.0,857.0,744.05,600.01
2017,3,27,13,0,903.0,120.0,6.5,14.0,849.0,781.31,630.2
2017,3,27,13,15,898.0,119.5,6.5,14.0,832.0,813.52,654.97
2017,3,27,13,30,893.0,119.0,6.5,14.0,815.0,842.54,677.28
2017,3,27,13,45,881.5,119.5,6.55,14.0,790.0,863.87,694.13
2017,3,27,14,0,870.0,120.0,6.6,14.0,765.0,890.76,715.3
2017,3,27,14,15,859.5,118.0,6.65,14.0,733.5,903.67,726.16
2017,3,27,14,30,849.0,116.0,6.7,14.0,702.0,912.78,734.43
2017,3,27,14,45,833.5,114.5,6.75,14.0,663.5,914.12,737.1
2017,3,27,15,0,818.0,113.0,6.8,14.0,625.0,911.63,737.11
2017,3,27,15,15,799.0,110.0,6.8,14.0,581.5,900.44,730.52
2017,3,27,15,30,780.0,107.0,6.8,14.0,538.0,885.58,721.29
2017,3,27,15,45,751.5,104.0,6.8,14.0,490.0,864.66,707.48
2017,3,27,16,0,723.0,101.0,6.8,14.0,442.0,835.01,686.9
2017,3,27,16,15,688.0,95.5,6.7,13.5,391.0,793.35,657.6
2017,3,27,16,30,653.0,90.0,6.6,13.0,340.0,749.35,625.8
2017,3,27,16,45,606.0,83.0,6.55,13.0,288.0,690.72,580.36
2017,3,27,17,0,559.0,76.0,6.5,13.0,236.0,630.96,532.48
2017,3,27,17,15,485.5,67.0,6.45,12.5,185.5,545.41,462.35
2017,3,27,17,30,412.0,58.0,6.4,12.0,135.0,460.92,389.97
2017,3,27,17,45,298.5,44.5,6.4,12.0,91.0,340.9,283.89
2017,3,27,18,0,185.0,31.0,6.4,12.0,47.0,232.38,169.9
2017,3,27,18,15,92.5,15.5,6.4,11.5,23.5,81.0,0.0
2017,3,27,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,28,6,15,94.5,16.0,3.8,11.0,24.0,13.66,0.0
2017,3,28,6,30,189.0,32.0,3.9,11.0,48.0,24.74,13.81
2017,3,28,6,45,303.5,45.0,4.05,11.5,92.5,34.62,24.72
2017,3,28,7,0,418.0,58.0,4.2,12.0,137.0,46.53,35.89
2017,3,28,7,15,490.0,67.0,4.25,12.0,187.5,52.64,41.73
2017,3,28,7,30,562.0,76.0,4.3,12.0,238.0,58.65,47.27
2017,3,28,7,45,617.0,81.0,4.35,12.5,291.0,61.31,49.55
2017,3,28,8,0,672.0,86.0,4.4,13.0,344.0,64.03,51.77
2017,3,28,8,15,706.0,90.5,4.6,13.5,395.0,66.14,53.39
2017,3,28,8,30,740.0,95.0,4.8,14.0,446.0,68.22,54.94
2017,3,28,8,45,765.0,98.5,5.0,14.5,494.0,76.02,61.5
2017,3,28,9,0,790.0,102.0,5.2,15.0,542.0,77.37,62.36
2017,3,28,9,15,808.5,105.0,5.3,15.0,585.0,78.25,62.94
2017,3,28,9,30,827.0,108.0,5.4,15.0,628.0,79.11,63.51
2017,3,28,9,45,836.0,112.5,5.55,15.5,665.0,116.44,69.45
2017,3,28,10,0,845.0,117.0,5.7,16.0,702.0,173.85,102.1
2017,3,28,10,15,855.5,118.5,5.7,16.0,733.0,230.43,145.7
2017,3,28,10,30,866.0,120.0,5.7,16.0,764.0,287.85,195.47
2017,3,28,10,45,872.0,121.5,5.7,16.0,788.0,349.63,250.92
2017,3,28,11,0,878.0,123.0,5.7,16.0,812.0,405.04,301.53
2017,3,28,11,15,882.5,124.0,5.65,16.0,828.0,459.05,350.38
2017,3,28,11,30,887.0,125.0,5.6,16.0,844.0,512.25,397.51
2017,3,28,11,45,889.5,125.5,5.55,16.5,852.5,563.02,440.75
2017,3,28,12,0,892.0,126.0,5.5,17.0,861.0,612.32,481.56
2017,3,28,12,15,891.5,126.0,5.45,17.0,860.5,657.74,519.24
2017,3,28,12,30,891.0,126.0,5.4,17.0,860.0,700.99,554.41
2017,3,28,12,45,899.0,120.0,5.35,17.0,854.5,742.58,587.8
2017,3,28,13,0,907.0,114.0,5.3,17.0,849.0,781.95,618.72
2017,3,28,13,15,902.5,113.0,5.2,17.0,832.5,813.97,642.03
2017,3,28,13,30,898.0,112.0,5.1,17.0,816.0,842.79,662.95
2017,3,28,13,45,888.0,112.5,5.05,17.0,791.0,865.24,679.53
2017,3,28,14,0,878.0,113.0,5.0,17.0,766.0,884.11,693.64
2017,3,28,14,15,868.0,111.0,4.95,17.0,735.0,896.78,703.41
2017,3,28,14,30,858.0,109.0,4.9,17.0,704.0,915.69,717.85
2017,3,28,14,45,843.5,107.5,4.9,17.0,666.0,917.85,720.72
2017,3,28,15,0,829.0,106.0,4.9,17.0,628.0,916.21,721.15
2017,3,28,15,15,811.5,103.0,4.8,17.0,585.0,906.3,715.08
2017,3,28,15,30,794.0,100.0,4.7,17.0,542.0,892.75,706.55
2017,3,28,15,45,771.5,96.0,4.6,17.0,494.5,869.85,691.29
2017,3,28,16,0,749.0,92.0,4.5,17.0,447.0,843.67,673.63
2017,3,28,16,15,716.0,87.5,4.4,16.5,396.5,810.52,651.88
2017,3,28,16,30,683.0,83.0,4.3,16.0,346.0,769.26,623.55
2017,3,28,16,45,635.0,77.0,4.2,16.0,293.5,710.49,579.92
2017,3,28,17,0,587.0,71.0,4.1,16.0,241.0,650.68,534.13
2017,3,28,17,15,518.0,63.0,4.1,15.5,190.5,569.69,470.74
2017,3,28,17,30,449.0,55.0,4.1,15.0,140.0,489.68,404.83
2017,3,28,17,45,335.5,43.0,4.15,14.5,95.0,371.38,304.3
2017,3,28,18,0,222.0,31.0,4.2,14.0,50.0,260.14,192.56
2017,3,28,18,15,111.0,15.5,4.2,13.5,25.0,94.75,0.0
2017,3,28,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,6,15,101.5,16.5,3.85,11.5,25.5,12.86,0.0
2017,3,29,6,30,203.0,33.0,4.0,12.0,51.0,25.51,14.94
2017,3,29,6,45,304.0,46.5,4.15,12.5,94.5,35.71,25.65
2017,3,29,7,0,405.0,60.0,4.3,13.0,138.0,47.98,37.07
2017,3,29,7,15,475.0,69.0,4.35,13.0,188.5,53.99,42.79
2017,3,29,7,30,545.0,78.0,4.4,13.0,239.0,59.91,48.21
2017,3,29,7,45,587.5,86.5,4.5,13.5,289.5,65.05,52.68
2017,3,29,8,0,630.0,95.0,4.6,14.0,340.0,70.02,56.87
2017,3,29,8,15,665.0,100.5,4.6,14.0,390.5,72.54,58.93
2017,3,29,8,30,700.0,106.0,4.6,14.0,441.0,75.01,60.9
2017,3,29,8,45,720.0,112.5,4.65,14.5,487.5,77.84,63.06
2017,3,29,9,0,740.0,119.0,4.7,15.0,534.0,80.51,65.07
2017,3,29,9,15,759.5,122.5,4.65,15.0,577.0,81.15,65.43
2017,3,29,9,30,779.0,126.0,4.6,15.0,620.0,90.1,73.0
2017,3,29,9,45,799.5,126.0,4.6,15.0,659.0,126.84,77.55
2017,3,29,10,0,820.0,126.0,4.6,15.0,698.0,180.55,108.44
2017,3,29,10,15,830.5,128.5,4.7,15.0,729.0,236.47,152.06
2017,3,29,10,30,841.0,131.0,4.8,15.0,760.0,293.31,201.44
2017,3,29,10,45,845.0,134.0,4.95,15.0,783.0,349.27,252.26
2017,3,29,11,0,849.0,137.0,5.1,15.0,806.0,404.98,303.03
2017,3,29,11,15,853.5,138.0,5.2,15.0,821.5,458.89,351.69
2017,3,29,11,30,858.0,139.0,5.3,15.0,837.0,512.1,398.82
2017,3,29,11,45,859.5,139.5,5.4,15.0,845.0,562.42,442.68
2017,3,29,12,0,861.0,140.0,5.5,15.0,853.0,611.27,484.39
2017,3,29,12,15,861.0,139.5,5.55,15.0,852.5,656.64,522.44
2017,3,29,12,30,861.0,139.0,5.6,15.0,852.0,699.92,558.14
2017,3,29,12,45,867.0,134.0,5.65,15.5,845.5,735.52,586.61
2017,3,29,13,0,873.0,129.0,5.7,16.0,839.0,773.52,616.26
2017,3,29,13,15,868.0,128.0,5.7,16.0,822.5,804.25,639.59
2017,3,29,13,30,863.0,127.0,5.7,16.0,806.0,831.86,660.48
2017,3,29,13,45,855.0,125.5,5.7,16.0,781.5,862.16,683.41
2017,3,29,14,0,847.0,124.0,5.7,16.0,757.0,880.77,697.83
2017,3,29,14,15,836.0,122.0,5.55,16.0,726.0,892.59,706.64
2017,3,29,14,30,825.0,120.0,5.4,16.0,695.0,900.68,712.85
2017,3,29,14,45,799.5,122.5,5.3,16.0,655.0,896.68,710.71
2017,3,29,15,0,774.0,125.0,5.2,16.0,615.0,888.71,705.88
2017,3,29,15,15,754.5,121.5,5.15,15.5,572.0,882.35,704.07
2017,3,29,15,30,735.0,118.0,5.1,15.0,529.0,866.72,695.5
2017,3,29,15,45,709.5,113.5,5.1,15.0,482.0,840.93,678.4
2017,3,29,16,0,684.0,109.0,5.1,15.0,435.0,812.12,658.94
2017,3,29,16,15,672.5,94.0,5.2,14.5,385.5,780.32,638.66
2017,3,29,16,30,661.0,79.0,5.3,14.0,336.0,745.14,615.11
2017,3,29,16,45,594.5,79.5,5.4,14.0,285.5,678.6,564.88
2017,3,29,17,0,528.0,80.0,5.5,14.0,235.0,610.88,511.93
2017,3,29,17,15,458.5,70.5,5.15,13.5,185.5,528.35,444.51
2017,3,29,17,30,389.0,61.0,4.8,13.0,136.0,444.05,372.98
2017,3,29,17,45,280.5,47.5,4.45,13.0,92.5,331.64,274.42
2017,3,29,18,0,172.0,34.0,4.1,13.0,49.0,227.01,170.86
2017,3,29,18,15,86.0,17.0,4.2,12.5,24.5,77.82,0.0
2017,3,29,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,30,6,15,139.0,17.5,6.6,11.0,31.0,13.67,0.0
2017,3,30,6,30,278.0,35.0,6.8,11.0,62.0,29.08,18.37
2017,3,30,6,45,392.0,46.0,7.05,11.5,110.0,37.48,27.38
2017,3,30,7,0,506.0,57.0,7.3,12.0,158.0,45.8,35.31
2017,3,30,7,15,574.5,64.5,7.4,12.0,211.5,50.84,40.15
2017,3,30,7,30,643.0,72.0,7.5,12.0,265.0,55.85,44.76
2017,3,30,7,45,689.5,77.5,7.6,12.0,319.5,59.08,47.62
2017,3,30,8,0,736.0,83.0,7.7,12.0,374.0,62.27,50.37
2017,3,30,8,15,768.0,87.5,7.7,12.0,426.5,70.46,57.53
2017,3,30,8,30,800.0,92.0,7.7,12.0,479.0,72.88,59.49
2017,3,30,8,45,823.5,95.0,7.75,12.5,528.0,74.02,60.19
2017,3,30,9,0,847.0,98.0,7.8,13.0,577.0,75.15,60.87
2017,3,30,9,15,863.5,101.0,7.6,13.0,621.5,76.14,61.56
2017,3,30,9,30,880.0,104.0,7.4,13.0,666.0,77.09,62.22
2017,3,30,9,45,897.5,103.5,7.25,13.5,705.5,131.17,77.43
2017,3,30,10,0,915.0,103.0,7.1,14.0,745.0,189.08,111.68
2017,3,30,10,15,923.0,104.5,6.85,14.0,776.0,248.18,158.82
2017,3,30,10,30,931.0,106.0,6.6,14.0,807.0,307.65,211.54
2017,3,30,10,45,935.0,108.0,6.4,14.5,830.5,366.42,265.19
2017,3,30,11,0,939.0,110.0,6.2,15.0,854.0,424.68,318.2
2017,3,30,11,15,942.0,111.0,6.15,15.0,869.5,481.07,369.5
2017,3,30,11,30,945.0,112.0,6.1,15.0,885.0,536.38,418.76
2017,3,30,11,45,947.0,112.0,6.1,15.0,893.0,589.08,464.84
2017,3,30,12,0,949.0,112.0,6.1,15.0,901.0,640.11,508.47
2017,3,30,12,15,947.5,112.0,6.2,15.0,900.0,687.12,548.27
2017,3,30,12,30,946.0,112.0,6.3,15.0,899.0,731.73,585.45
2017,3,30,12,45,940.0,113.5,6.45,15.0,888.5,771.93,618.78
2017,3,30,13,0,934.0,115.0,6.6,15.0,878.0,809.1,648.72
2017,3,30,13,15,928.5,114.0,6.8,15.0,860.5,841.18,673.87
2017,3,30,13,30,923.0,113.0,7.0,15.0,843.0,869.9,696.64
2017,3,30,13,45,910.5,114.5,7.25,15.0,816.5,891.8,714.66
2017,3,30,14,0,898.0,116.0,7.5,15.0,790.0,909.95,730.07
2017,3,30,14,15,887.5,114.0,7.75,14.5,757.5,922.51,742.92
2017,3,30,14,30,877.0,112.0,8.0,14.0,725.0,941.48,760.85
2017,3,30,14,45,851.5,114.5,8.25,14.0,683.5,938.12,760.69
2017,3,30,15,0,826.0,117.0,8.5,14.0,642.0,930.67,757.62
2017,3,30,15,15,807.0,113.5,8.6,14.0,598.0,918.66,750.66
2017,3,30,15,30,788.0,110.0,8.7,14.0,554.0,902.94,740.96
2017,3,30,15,45,750.5,110.0,8.85,14.0,503.5,877.15,723.61
2017,3,30,16,0,713.0,110.0,9.0,14.0,453.0,842.36,699.07
2017,3,30,16,15,677.5,104.5,8.95,13.5,401.5,799.88,668.86
2017,3,30,16,30,642.0,99.0,8.9,13.0,350.0,755.03,636.07
2017,3,30,16,45,581.0,94.0,8.9,13.0,296.0,685.56,581.27
2017,3,30,17,0,520.0,89.0,8.9,13.0,242.0,614.95,523.94
2017,3,30,17,15,447.0,78.5,8.75,12.5,191.5,524.76,448.93
2017,3,30,17,30,374.0,68.0,8.6,12.0,141.0,442.68,377.87
2017,3,30,17,45,262.0,53.0,8.5,12.0,96.5,325.87,273.26
2017,3,30,18,0,150.0,38.0,8.4,12.0,52.0,200.75,154.5
2017,3,30,18,15,75.0,19.0,8.25,11.5,26.0,96.26,0.0
2017,3,30,18,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,6.95,10.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,6.5,9.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,6.6,9.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,3,31,6,15,173.0,16.5,7.0,10.0,34.0,13.44,0.0
2017,3,31,6,30,346.0,33.0,7.3,10.0,68.0,27.29,17.32
2017,3,31,6,45,450.0,43.0,7.6,10.5,117.0,34.97,25.35
2017,3,31,7,0,554.0,53.0,7.9,11.0,166.0,42.58,32.61
2017,3,31,7,15,617.5,59.5,8.1,11.0,219.5,47.02,36.88
2017,3,31,7,30,681.0,66.0,8.3,11.0,273.0,51.43,40.95
2017,3,31,7,45,721.5,71.5,8.5,11.5,327.0,59.76,48.32
2017,3,31,8,0,762.0,77.0,8.7,12.0,381.0,63.38,51.36
2017,3,31,8,15,791.0,81.0,8.65,12.0,433.0,65.64,53.2
2017,3,31,8,30,820.0,85.0,8.6,12.0,485.0,67.84,54.99
2017,3,31,8,45,839.5,88.5,8.6,12.5,533.5,69.48,56.15
2017,3,31,9,0,859.0,92.0,8.6,13.0,582.0,71.06,57.25
2017,3,31,9,15,874.5,94.5,8.5,13.0,625.5,71.85,57.77
2017,3,31,9,30,890.0,97.0,8.4,13.0,669.0,82.67,67.09
2017,3,31,9,45,899.0,100.0,8.35,13.5,706.5,132.96,77.44
2017,3,31,10,0,908.0,103.0,8.3,14.0,744.0,192.03,114.14
2017,3,31,10,15,916.5,104.5,8.25,14.0,775.0,250.79,161.65
2017,3,31,10,30,925.0,106.0,8.2,14.0,806.0,309.97,214.58
2017,3,31,10,45,929.0,108.0,8.2,14.5,829.5,368.35,268.33
2017,3,31,11,0,933.0,110.0,8.2,15.0,853.0,426.22,321.55
2017,3,31,11,15,936.0,111.0,8.05,15.0,869.0,482.23,372.91
2017,3,31,11,30,939.0,112.0,7.9,15.0,885.0,537.16,422.24
2017,3,31,11,45,939.5,113.0,7.75,15.5,892.0,589.49,467.42
2017,3,31,12,0,940.0,114.0,7.6,16.0,899.0,640.07,509.84
2017,3,31,12,15,939.5,114.0,7.45,16.0,898.5,687.24,549.46
2017,3,31,12,30,939.0,114.0,7.3,16.0,898.0,732.13,586.39
2017,3,31,12,45,940.0,111.5,7.15,16.0,890.0,773.38,619.85
2017,3,31,13,0,941.0,109.0,7.0,16.0,882.0,811.95,649.65
2017,3,31,13,15,936.5,108.0,6.95,16.0,864.5,844.79,674.41
2017,3,31,13,30,932.0,107.0,6.9,16.0,847.0,874.32,696.73
2017,3,31,13,45,924.5,106.5,6.85,16.5,822.0,898.43,713.7
2017,3,31,14,0,917.0,106.0,6.8,17.0,797.0,918.93,728.04
2017,3,31,14,15,907.0,104.5,6.75,17.0,765.0,932.49,738.81
2017,3,31,14,30,897.0,103.0,6.7,17.0,733.0,942.26,746.98
2017,3,31,14,45,883.5,101.0,6.7,17.0,694.5,944.46,750.05
2017,3,31,15,0,870.0,99.0,6.7,17.0,656.0,953.35,758.26
2017,3,31,15,15,853.0,96.5,6.55,16.5,611.5,944.35,754.16
2017,3,31,15,30,836.0,94.0,6.4,16.0,567.0,931.63,747.48
2017,3,31,15,45,818.0,89.0,6.3,16.0,519.5,911.31,734.06
2017,3,31,16,0,800.0,84.0,6.2,16.0,472.0,887.58,718.08
2017,3,31,16,15,769.5,80.0,6.05,15.5,420.0,850.23,692.76
2017,3,31,16,30,739.0,76.0,5.9,15.0,368.0,810.2,664.89
2017,3,31,16,45,695.5,71.0,5.8,15.0,314.5,761.22,628.23
2017,3,31,17,0,652.0,66.0,5.7,15.0,261.0,705.32,584.89
2017,3,31,17,15,586.5,59.0,5.55,14.5,208.5,626.85,522.55
2017,3,31,17,30,521.0,52.0,5.4,14.0,156.0,549.3,457.89
2017,3,31,17,45,410.0,42.0,5.3,13.5,108.5,432.76,358.1
2017,3,31,18,0,299.0,32.0,5.2,13.0,61.0,322.21,251.3
2017,3,31,18,15,149.5,16.0,5.1,13.0,30.5,161.2,0.0
2017,3,31,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,1,6,15,127.0,19.0,2.25,12.5,32.5,14.79,0.0
2017,4,1,6,30,254.0,38.0,2.2,13.0,65.0,29.37,19.14
2017,4,1,6,45,348.5,51.5,2.2,13.5,111.0,39.51,29.13
2017,4,1,7,0,443.0,65.0,2.2,14.0,157.0,51.87,40.52
2017,4,1,7,15,508.5,73.5,2.25,14.0,208.5,57.35,45.68
2017,4,1,7,30,574.0,82.0,2.3,14.0,260.0,62.76,50.56
2017,4,1,7,45,620.0,88.5,2.35,14.0,312.0,66.33,53.68
2017,4,1,8,0,666.0,95.0,2.4,14.0,364.0,69.84,56.65
2017,4,1,8,15,698.0,99.5,2.35,14.0,414.0,71.67,58.08
2017,4,1,8,30,730.0,104.0,2.3,14.0,464.0,73.47,59.46
2017,4,1,8,45,761.0,105.0,2.3,14.5,512.5,79.94,64.8
2017,4,1,9,0,792.0,106.0,2.3,15.0,561.0,79.46,64.05
2017,4,1,9,15,809.0,108.5,2.25,15.5,603.5,79.86,64.08
2017,4,1,9,30,826.0,111.0,2.2,16.0,646.0,80.25,64.12
2017,4,1,9,45,846.0,110.0,2.15,16.5,684.5,129.86,74.04
2017,4,1,10,0,866.0,109.0,2.1,17.0,723.0,194.01,115.03
2017,4,1,10,15,874.5,110.5,2.1,17.0,753.5,250.38,159.61
2017,4,1,10,30,883.0,112.0,2.1,17.0,784.0,307.2,208.71
2017,4,1,10,45,887.0,114.0,2.1,17.5,806.5,363.23,258.09
2017,4,1,11,0,891.0,116.0,2.1,18.0,829.0,418.8,306.61
2017,4,1,11,15,895.0,117.0,2.15,18.0,844.5,472.99,353.68
2017,4,1,11,30,899.0,118.0,2.2,18.0,860.0,526.28,398.87
2017,4,1,11,45,900.0,118.5,2.3,18.5,867.5,576.49,439.92
2017,4,1,12,0,901.0,119.0,2.4,19.0,875.0,625.06,478.55
2017,4,1,12,15,901.0,119.0,2.45,19.0,874.5,670.76,514.76
2017,4,1,12,30,901.0,119.0,2.5,19.0,874.0,714.32,548.63
2017,4,1,12,45,900.5,117.0,2.65,19.0,866.0,753.43,579.31
2017,4,1,13,0,900.0,115.0,2.8,19.0,858.0,789.89,606.97
2017,4,1,13,15,896.0,114.0,2.85,19.0,841.5,821.73,629.76
2017,4,1,13,30,892.0,113.0,2.9,19.0,825.0,850.43,650.41
2017,4,1,13,45,884.5,112.5,3.0,19.0,800.5,873.42,667.53
2017,4,1,14,0,877.0,112.0,3.1,19.0,776.0,892.94,682.42
2017,4,1,14,15,867.5,110.0,3.15,19.0,744.5,905.59,692.4
2017,4,1,14,30,858.0,108.0,3.2,19.0,713.0,914.57,700.08
2017,4,1,14,45,843.0,107.0,3.25,19.0,675.0,926.45,709.98
2017,4,1,15,0,828.0,106.0,3.3,19.0,637.0,924.46,710.43
2017,4,1,15,15,810.5,103.0,3.3,18.5,594.5,914.08,706.31
2017,4,1,15,30,793.0,100.0,3.3,18.0,552.0,900.08,699.8
2017,4,1,15,45,761.5,99.0,3.35,18.0,503.0,871.72,682.13
2017,4,1,16,0,730.0,98.0,3.4,18.0,454.0,846.53,666.66
2017,4,1,16,15,697.5,93.5,3.45,17.5,404.0,807.73,642.2
2017,4,1,16,30,665.0,89.0,3.5,17.0,354.0,766.6,615.4
2017,4,1,16,45,602.5,86.0,3.55,16.5,300.0,698.06,566.88
2017,4,1,17,0,540.0,83.0,3.6,16.0,246.0,628.58,515.73
2017,4,1,17,15,473.0,73.5,3.55,15.5,196.0,547.37,452.55
2017,4,1,17,30,406.0,64.0,3.5,15.0,146.0,464.21,384.75
2017,4,1,17,45,302.0,50.5,3.5,14.5,101.5,354.11,291.59
2017,4,1,18,0,198.0,37.0,3.5,14.0,57.0,251.12,195.25
2017,4,1,18,15,99.0,18.5,3.45,13.5,28.5,126.01,0.0
2017,4,1,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,6,15,99.5,21.5,2.9,11.0,32.5,16.64,1.27
2017,4,2,6,30,199.0,43.0,2.9,11.0,65.0,32.92,22.57
2017,4,2,6,45,301.0,57.0,2.95,11.5,111.0,43.3,32.78
2017,4,2,7,0,403.0,71.0,3.0,12.0,157.0,53.53,42.37
2017,4,2,7,15,469.0,81.0,2.8,12.0,208.0,60.51,48.89
2017,4,2,7,30,535.0,91.0,2.6,12.0,259.0,69.38,56.9
2017,4,2,7,45,270.5,116.0,2.4,12.5,201.0,84.43,70.09
2017,4,2,8,0,6.0,141.0,2.2,13.0,143.0,109.73,92.04
2017,4,2,8,15,36.5,175.0,2.1,13.5,192.5,127.83,107.31
2017,4,2,8,30,67.0,209.0,2.0,14.0,242.0,149.09,125.04
2017,4,2,8,45,125.0,235.0,1.9,14.5,304.5,158.17,132.09
2017,4,2,9,0,183.0,261.0,1.8,15.0,367.0,173.12,144.05
2017,4,2,9,15,490.0,193.0,1.75,15.0,506.0,120.71,99.13
2017,4,2,9,30,797.0,125.0,1.7,15.0,645.0,88.72,71.57
2017,4,2,9,45,822.5,122.0,1.7,15.5,685.0,139.55,81.8
2017,4,2,10,0,848.0,119.0,1.7,16.0,725.0,193.46,115.4
2017,4,2,10,15,857.5,120.5,1.7,16.0,755.0,250.05,160.6
2017,4,2,10,30,867.0,122.0,1.7,16.0,785.0,313.31,214.75
2017,4,2,10,45,642.5,229.5,1.75,16.5,729.0,362.31,264.41
2017,4,2,11,0,418.0,337.0,1.8,17.0,673.0,397.95,299.62
2017,4,2,11,15,427.0,336.5,1.85,17.0,685.5,434.01,329.55
2017,4,2,11,30,436.0,336.0,1.9,17.0,698.0,470.52,359.39
2017,4,2,11,45,439.5,337.0,2.0,17.5,705.0,505.52,387.04
2017,4,2,12,0,443.0,338.0,2.1,18.0,712.0,540.12,413.85
2017,4,2,12,15,670.0,230.5,2.2,18.0,795.5,627.09,481.85
2017,4,2,12,30,897.0,123.0,2.3,18.0,879.0,718.11,552.6
2017,4,2,12,45,898.5,120.5,2.45,18.0,871.0,758.09,583.52
2017,4,2,13,0,900.0,118.0,2.6,18.0,863.0,795.55,611.87
2017,4,2,13,15,895.5,117.0,2.8,18.0,846.5,827.0,635.36
2017,4,2,13,30,891.0,116.0,3.0,18.0,830.0,855.27,656.74
2017,4,2,13,45,883.5,115.0,3.25,18.5,805.5,877.72,673.24
2017,4,2,14,0,876.0,114.0,3.5,19.0,781.0,896.67,687.39
2017,4,2,14,15,867.0,112.5,3.65,18.5,750.0,910.22,699.97
2017,4,2,14,30,858.0,111.0,3.8,18.0,719.0,930.46,717.48
2017,4,2,14,45,845.5,108.5,4.0,18.0,681.5,932.8,721.55
2017,4,2,15,0,833.0,106.0,4.2,18.0,644.0,931.35,723.23
2017,4,2,15,15,816.5,103.0,4.15,18.0,601.0,921.84,718.02
2017,4,2,15,30,800.0,100.0,4.1,18.0,558.0,908.71,710.42
2017,4,2,15,45,779.5,96.5,4.1,18.0,511.0,887.71,697.54
2017,4,2,16,0,759.0,93.0,4.1,18.0,464.0,863.45,682.3
2017,4,2,16,15,729.0,88.5,4.1,17.5,414.0,832.19,663.01
2017,4,2,16,30,699.0,84.0,4.1,17.0,364.0,792.9,637.29
2017,4,2,16,45,658.0,78.0,4.15,16.5,312.0,739.48,600.24
2017,4,2,17,0,617.0,72.0,4.2,16.0,260.0,684.77,560.63
2017,4,2,17,15,553.5,64.5,4.05,15.5,208.5,607.67,500.85
2017,4,2,17,30,490.0,57.0,3.9,15.0,157.0,531.29,438.7
2017,4,2,17,45,384.5,46.0,3.75,14.5,110.5,418.11,343.63
2017,4,2,18,0,279.0,35.0,3.6,14.0,64.0,310.38,244.11
2017,4,2,18,15,139.5,17.5,3.55,13.5,32.0,154.8,0.14
2017,4,2,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,3,6,15,177.5,19.5,4.6,10.0,40.5,15.79,3.03
2017,4,3,6,30,355.0,39.0,4.5,10.0,81.0,32.21,22.24
2017,4,3,6,45,467.5,48.0,4.4,10.5,132.0,38.91,29.07
2017,4,3,7,0,580.0,57.0,4.3,11.0,183.0,45.64,35.49
2017,4,3,7,15,641.5,63.0,4.2,11.0,238.0,49.6,39.28
2017,4,3,7,30,703.0,69.0,4.1,11.0,293.0,53.57,42.9
2017,4,3,7,45,751.5,72.5,4.0,11.5,349.5,60.52,48.98
2017,4,3,8,0,800.0,76.0,3.9,12.0,406.0,62.7,50.7
2017,4,3,8,15,828.0,79.5,3.75,12.5,459.5,64.64,52.16
2017,4,3,8,30,856.0,83.0,3.6,13.0,513.0,66.55,53.56
2017,4,3,8,45,878.0,85.0,3.45,13.5,563.0,67.27,53.91
2017,4,3,9,0,900.0,87.0,3.3,14.0,613.0,77.13,62.25
2017,4,3,9,15,914.0,89.5,3.25,14.0,657.0,78.73,63.45
2017,4,3,9,30,928.0,92.0,3.2,14.0,701.0,84.15,67.98
2017,4,3,9,45,935.5,95.0,3.2,14.5,738.5,144.25,81.15
2017,4,3,10,0,943.0,98.0,3.2,15.0,776.0,205.13,121.31
2017,4,3,10,15,950.5,99.5,3.2,15.0,807.0,265.57,170.69
2017,4,3,10,30,958.0,101.0,3.2,15.0,838.0,326.29,224.32
2017,4,3,10,45,962.0,102.5,3.2,15.5,861.0,385.96,277.81
2017,4,3,11,0,966.0,104.0,3.2,16.0,884.0,445.07,330.22
2017,4,3,11,15,968.5,104.5,3.15,16.0,899.5,501.99,380.26
2017,4,3,11,30,971.0,105.0,3.1,16.0,915.0,557.7,427.94
2017,4,3,11,45,972.0,105.0,3.1,16.0,922.0,610.78,472.37
2017,4,3,12,0,973.0,105.0,3.1,16.0,929.0,662.03,514.17
2017,4,3,12,15,972.5,105.0,3.1,16.0,928.0,710.3,552.67
2017,4,3,12,30,972.0,105.0,3.1,16.0,927.0,756.19,588.5
2017,4,3,12,45,971.0,103.5,3.15,16.5,918.0,797.8,619.64
2017,4,3,13,0,970.0,102.0,3.2,17.0,909.0,836.53,646.35
2017,4,3,13,15,966.0,101.5,3.3,17.0,891.5,870.81,671.22
2017,4,3,13,30,962.0,101.0,3.4,17.0,874.0,901.75,693.83
2017,4,3,13,45,955.0,100.0,3.55,17.0,848.5,926.18,712.33
2017,4,3,14,0,948.0,99.0,3.7,17.0,823.0,946.9,728.43
2017,4,3,14,15,939.0,97.5,3.75,16.5,791.0,961.52,741.26
2017,4,3,14,30,930.0,96.0,3.8,16.0,759.0,972.27,751.67
2017,4,3,14,45,918.5,94.0,3.9,16.0,720.0,976.28,756.52
2017,4,3,15,0,907.0,92.0,4.0,16.0,681.0,976.41,758.9
2017,4,3,15,15,891.5,90.0,4.1,16.0,636.0,968.97,756.13
2017,4,3,15,30,876.0,88.0,4.2,16.0,591.0,968.54,758.53
2017,4,3,15,45,854.0,85.0,4.3,16.0,542.0,946.46,745.52
2017,4,3,16,0,832.0,82.0,4.4,16.0,493.0,920.94,730.46
2017,4,3,16,15,803.5,78.5,4.55,15.5,440.0,885.47,709.56
2017,4,3,16,30,775.0,75.0,4.7,15.0,387.0,847.21,685.85
2017,4,3,16,45,726.5,71.5,4.85,14.5,332.0,788.11,645.21
2017,4,3,17,0,678.0,68.0,5.0,14.0,277.0,735.07,607.36
2017,4,3,17,15,614.5,61.0,4.9,13.5,223.0,657.19,546.6
2017,4,3,17,30,551.0,54.0,4.8,13.0,169.0,580.04,483.33
2017,4,3,17,45,438.5,45.0,4.7,12.5,119.5,461.75,383.25
2017,4,3,18,0,326.0,36.0,4.6,12.0,70.0,348.6,278.79
2017,4,3,18,15,163.0,18.0,4.5,11.5,35.0,179.0,29.74
2017,4,3,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,5.0,1.95,9.5,5.0,0.0,0.0
2017,4,4,6,0,0.0,10.0,1.9,10.0,10.0,8.54,0.0
2017,4,4,6,15,147.0,25.5,1.95,10.0,43.5,19.76,7.05
2017,4,4,6,30,294.0,41.0,2.0,10.0,77.0,31.68,21.98
2017,4,4,6,45,383.0,53.0,2.15,10.5,124.0,42.63,32.48
2017,4,4,7,0,472.0,65.0,2.3,11.0,171.0,51.44,40.75
2017,4,4,7,15,506.0,77.0,2.4,11.0,217.0,59.59,48.29
2017,4,4,7,30,540.0,89.0,2.5,11.0,263.0,67.36,55.31
2017,4,4,7,45,602.0,87.5,2.6,11.5,313.5,64.83,52.83
2017,4,4,8,0,664.0,86.0,2.7,12.0,364.0,62.83,50.8
2017,4,4,8,15,703.0,93.5,2.75,12.0,420.5,67.05,54.39
2017,4,4,8,30,742.0,101.0,2.8,12.0,477.0,71.09,57.78
2017,4,4,8,45,767.5,103.0,2.85,12.5,524.5,78.02,63.57
2017,4,4,9,0,793.0,105.0,2.9,13.0,572.0,78.22,63.41
2017,4,4,9,15,809.0,108.0,2.85,13.0,614.0,78.94,63.86
