Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,9,30,825.0,111.0,2.8,13.0,656.0,86.99,70.68
2017,4,4,9,45,838.5,112.5,2.8,13.5,693.0,141.53,81.58
2017,4,4,10,0,852.0,114.0,2.8,14.0,730.0,197.68,119.48
2017,4,4,10,15,860.5,116.0,2.75,14.0,760.0,261.74,172.1
2017,4,4,10,30,869.0,118.0,2.7,14.0,790.0,318.1,221.86
2017,4,4,10,45,871.0,121.5,2.7,14.5,812.0,373.66,271.62
2017,4,4,11,0,873.0,125.0,2.7,15.0,834.0,428.62,320.21
2017,4,4,11,15,877.0,126.0,2.7,15.0,849.5,481.85,366.91
2017,4,4,11,30,881.0,127.0,2.7,15.0,865.0,534.21,411.7
2017,4,4,11,45,872.0,134.0,2.7,15.0,869.5,583.06,452.55
2017,4,4,12,0,863.0,141.0,2.7,15.0,874.0,632.18,492.3
2017,4,4,12,15,665.5,239.5,2.75,15.0,804.5,636.44,495.83
2017,4,4,12,30,468.0,338.0,2.8,15.0,735.0,621.47,483.75
2017,4,4,12,45,502.5,323.0,2.85,15.0,746.0,663.3,516.66
2017,4,4,13,0,537.0,308.0,2.9,15.0,757.0,705.51,549.26
2017,4,4,13,15,420.0,343.5,2.95,14.5,690.5,672.53,525.0
2017,4,4,13,30,303.0,379.0,3.0,14.0,624.0,621.73,487.39
2017,4,4,13,45,269.0,373.5,3.15,14.0,586.0,605.43,476.34
2017,4,4,14,0,235.0,368.0,3.3,14.0,548.0,569.89,450.67
2017,4,4,14,15,303.5,336.0,3.35,14.0,559.5,628.91,498.07
2017,4,4,14,30,372.0,304.0,3.4,14.0,571.0,671.7,532.98
2017,4,4,14,45,405.5,277.5,3.5,14.0,554.0,686.91,546.93
2017,4,4,15,0,439.0,251.0,3.6,14.0,537.0,719.81,573.88
2017,4,4,15,15,441.5,231.0,3.5,14.0,502.0,709.58,567.72
2017,4,4,15,30,444.0,211.0,3.4,14.0,467.0,696.6,559.86
2017,4,4,15,45,497.0,177.0,3.35,14.0,441.0,712.98,575.65
2017,4,4,16,0,550.0,143.0,3.3,14.0,415.0,724.68,586.72
2017,4,4,16,15,493.0,137.0,3.15,14.0,362.0,663.11,541.12
2017,4,4,16,30,436.0,131.0,3.0,14.0,309.0,600.71,494.17
2017,4,4,16,45,394.0,121.0,2.9,14.0,264.5,546.79,452.81
2017,4,4,17,0,352.0,111.0,2.8,14.0,220.0,492.8,410.1
2017,4,4,17,15,312.0,93.5,2.65,13.5,177.0,431.05,360.51
2017,4,4,17,30,272.0,76.0,2.5,13.0,134.0,369.88,309.31
2017,4,4,17,45,213.5,58.0,2.35,13.0,95.0,276.04,228.84
2017,4,4,18,0,155.0,40.0,2.2,13.0,56.0,203.51,161.49
2017,4,4,18,15,77.5,20.0,2.25,13.0,28.0,101.11,26.78
2017,4,4,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.0,0.65,12.0,4.0,0.0,0.0
2017,4,5,6,0,0.0,8.0,0.7,12.0,8.0,6.83,0.0
2017,4,5,6,15,34.5,27.0,0.7,12.0,31.0,21.46,9.45
2017,4,5,6,30,69.0,46.0,0.7,12.0,54.0,35.77,25.5
2017,4,5,6,45,98.5,67.5,0.75,12.5,86.5,51.42,40.08
2017,4,5,7,0,128.0,89.0,0.8,13.0,119.0,66.75,54.06
2017,4,5,7,15,145.0,112.0,0.8,13.0,153.5,82.55,68.28
2017,4,5,7,30,162.0,135.0,0.8,13.0,188.0,97.92,81.83
2017,4,5,7,45,180.0,154.5,0.85,13.5,223.0,110.9,92.85
2017,4,5,8,0,198.0,174.0,0.9,14.0,258.0,123.52,103.34
2017,4,5,8,15,372.0,162.0,0.85,14.0,343.5,107.91,89.46
2017,4,5,8,30,546.0,150.0,0.8,14.0,429.0,101.02,83.24
2017,4,5,8,45,592.5,150.5,0.75,14.5,479.5,99.72,81.7
2017,4,5,9,0,639.0,151.0,0.7,15.0,530.0,97.77,79.61
2017,4,5,9,15,454.0,225.5,0.65,15.0,504.0,137.96,113.56
2017,4,5,9,30,269.0,300.0,0.6,15.0,478.0,187.82,145.08
2017,4,5,9,45,380.5,281.5,0.55,15.5,549.5,211.67,151.82
2017,4,5,10,0,492.0,263.0,0.5,16.0,621.0,237.63,163.76
2017,4,5,10,15,469.0,286.0,0.6,16.0,638.0,283.37,200.98
2017,4,5,10,30,446.0,309.0,0.7,16.0,655.0,327.12,237.93
2017,4,5,10,45,416.0,334.0,0.8,16.5,664.5,367.88,272.24
2017,4,5,11,0,386.0,359.0,0.9,17.0,674.0,410.71,307.17
2017,4,5,11,15,328.0,383.5,1.0,17.0,654.5,432.45,326.43
2017,4,5,11,30,270.0,408.0,1.1,17.0,635.0,448.68,340.66
2017,4,5,11,45,248.0,416.0,1.25,17.5,626.0,466.87,355.17
2017,4,5,12,0,226.0,424.0,1.4,18.0,617.0,481.65,366.68
2017,4,5,12,15,257.5,417.5,1.45,18.0,637.0,519.09,395.25
2017,4,5,12,30,289.0,411.0,1.5,18.0,657.0,557.19,424.03
2017,4,5,12,45,326.0,397.5,1.55,18.0,672.5,594.73,452.47
2017,4,5,13,0,363.0,384.0,1.6,18.0,688.0,633.45,481.67
2017,4,5,13,15,323.5,384.5,1.65,17.5,652.0,624.95,476.75
2017,4,5,13,30,284.0,385.0,1.7,17.0,616.0,612.68,469.31
2017,4,5,13,45,268.0,376.0,1.75,17.0,588.5,607.87,466.86
2017,4,5,14,0,252.0,367.0,1.8,17.0,561.0,600.73,462.63
2017,4,5,14,15,365.5,316.0,1.85,16.5,585.0,665.11,514.64
2017,4,5,14,30,479.0,265.0,1.9,16.0,609.0,748.65,579.03
2017,4,5,14,45,377.0,279.0,1.95,16.0,541.0,662.77,516.58
2017,4,5,15,0,275.0,293.0,2.0,16.0,473.0,592.73,464.99
2017,4,5,15,15,322.5,262.0,2.0,15.5,459.5,611.88,483.59
2017,4,5,15,30,370.0,231.0,2.0,15.0,446.0,628.76,500.0
2017,4,5,15,45,300.5,221.0,2.0,15.0,386.0,556.29,445.78
2017,4,5,16,0,231.0,211.0,2.0,15.0,326.0,462.3,374.65
2017,4,5,16,15,215.0,189.0,1.9,14.5,287.5,424.53,347.33
2017,4,5,16,30,199.0,167.0,1.8,14.0,249.0,385.71,318.21
2017,4,5,16,45,177.5,148.0,1.75,14.0,213.5,345.33,286.45
2017,4,5,17,0,156.0,129.0,1.7,14.0,178.0,304.96,253.88
2017,4,5,17,15,136.5,106.0,1.6,13.5,143.5,260.08,217.15
2017,4,5,17,30,117.0,83.0,1.5,13.0,109.0,214.66,178.74
2017,4,5,17,45,86.5,61.5,1.4,13.0,77.5,162.27,132.7
2017,4,5,18,0,56.0,40.0,1.3,13.0,46.0,109.23,84.6
2017,4,5,18,15,28.0,20.0,1.2,13.0,23.0,52.67,16.41
2017,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,3.5,2.4,12.5,3.5,0.0,0.0
2017,4,6,6,0,0.0,7.0,2.5,13.0,7.0,5.97,0.0
2017,4,6,6,15,0.0,25.0,2.8,13.0,25.0,20.37,9.5
2017,4,6,6,30,0.0,43.0,3.1,13.0,43.0,34.42,24.27
2017,4,6,6,45,15.0,64.5,3.4,13.5,68.0,50.86,39.42
2017,4,6,7,0,30.0,86.0,3.7,14.0,93.0,65.77,53.0
2017,4,6,7,15,39.0,108.0,3.85,14.0,119.5,81.41,67.09
2017,4,6,7,30,48.0,130.0,4.0,14.0,146.0,96.77,80.68
2017,4,6,7,45,54.5,151.5,4.2,14.0,173.0,111.5,93.49
2017,4,6,8,0,61.0,173.0,4.4,14.0,200.0,125.93,105.86
2017,4,6,8,15,30.5,138.5,4.55,14.0,152.0,105.88,88.01
2017,4,6,8,30,0.0,104.0,4.7,14.0,104.0,85.28,69.72
2017,4,6,8,45,2.5,145.0,4.9,14.5,147.0,115.88,96.0
2017,4,6,9,0,5.0,186.0,5.1,15.0,190.0,145.19,120.75
2017,4,6,9,15,25.0,233.0,5.35,15.0,250.5,177.53,148.03
2017,4,6,9,30,45.0,280.0,5.6,15.0,311.0,195.05,154.84
2017,4,6,9,45,34.5,279.0,5.85,15.0,303.5,201.72,159.22
2017,4,6,10,0,24.0,278.0,6.1,15.0,296.0,217.87,172.28
2017,4,6,10,15,26.0,292.5,6.35,15.0,313.0,232.49,183.78
2017,4,6,10,30,28.0,307.0,6.6,15.0,330.0,237.65,187.81
2017,4,6,10,45,20.0,278.0,6.9,15.0,294.5,227.87,180.28
2017,4,6,11,0,12.0,249.0,7.2,15.0,259.0,205.74,162.68
2017,4,6,11,15,66.5,334.0,7.4,15.0,390.0,291.62,231.06
2017,4,6,11,30,121.0,419.0,7.6,15.0,521.0,386.95,306.65
2017,4,6,11,45,124.0,419.5,7.8,15.0,525.0,403.9,320.6
2017,4,6,12,0,127.0,420.0,8.0,15.0,529.0,420.84,334.65
2017,4,6,12,15,119.5,421.5,8.1,15.0,524.0,431.85,343.77
2017,4,6,12,30,112.0,423.0,8.2,15.0,519.0,436.48,347.83
2017,4,6,12,45,56.0,278.0,8.3,15.0,326.0,280.61,224.21
2017,4,6,13,0,0.0,133.0,8.4,15.0,133.0,111.5,86.27
2017,4,6,13,15,15.5,231.0,8.35,14.5,243.5,208.28,165.97
2017,4,6,13,30,31.0,329.0,8.3,14.0,354.0,323.22,259.38
2017,4,6,13,45,15.5,220.5,8.3,14.0,233.0,201.89,161.34
2017,4,6,14,0,0.0,112.0,8.3,14.0,112.0,93.9,72.47
2017,4,6,14,15,32.0,217.0,8.35,13.5,240.5,228.57,184.87
2017,4,6,14,30,64.0,322.0,8.4,13.0,369.0,370.02,301.13
2017,4,6,14,45,64.0,304.5,8.45,13.0,349.5,357.99,292.02
2017,4,6,15,0,64.0,287.0,8.5,13.0,330.0,345.35,282.62
2017,4,6,15,15,32.0,196.5,8.55,13.0,218.0,219.73,179.52
2017,4,6,15,30,0.0,106.0,8.6,13.0,106.0,89.14,69.75
2017,4,6,15,45,0.0,68.5,8.65,13.0,68.5,56.85,42.71
2017,4,6,16,0,0.0,31.0,8.7,13.0,31.0,25.63,16.26
2017,4,6,16,15,0.0,18.5,8.7,13.0,18.5,15.27,7.44
2017,4,6,16,30,0.0,6.0,8.7,13.0,6.0,4.94,0.0
2017,4,6,16,45,0.0,5.0,8.7,13.0,5.0,4.11,0.0
2017,4,6,17,0,0.0,4.0,8.7,13.0,4.0,3.29,0.0
2017,4,6,17,15,0.0,3.0,9.0,12.5,3.0,2.46,0.0
2017,4,6,17,30,0.0,2.0,9.3,12.0,2.0,1.64,0.0
2017,4,6,17,45,0.0,1.5,9.65,12.0,1.5,1.23,0.0
2017,4,6,18,0,0.0,1.0,10.0,12.0,1.0,0.82,0.0
2017,4,6,18,15,0.0,0.5,10.3,12.0,0.5,0.41,0.0
2017,4,6,18,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,11.8,12.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,12.2,12.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,12.6,13.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,12.65,13.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,12.75,13.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,12.8,13.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,12.75,13.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,12.45,13.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,12.2,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.95,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.7,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,3.1,12.5,1.5,0.0,0.0
2017,4,7,6,0,0.0,3.0,3.1,13.0,3.0,2.56,0.0
2017,4,7,6,15,0.0,11.0,3.1,13.0,11.0,9.04,1.37
2017,4,7,6,30,0.0,19.0,3.1,13.0,19.0,15.64,8.02
2017,4,7,6,45,0.0,30.5,3.1,13.0,30.5,25.16,16.78
2017,4,7,7,0,0.0,42.0,3.1,13.0,42.0,34.71,25.55
2017,4,7,7,15,0.0,54.5,3.1,13.0,54.5,45.11,34.98
2017,4,7,7,30,0.0,67.0,3.1,13.0,67.0,55.53,44.3
2017,4,7,7,45,0.0,79.5,3.15,13.0,79.5,65.52,53.11
2017,4,7,8,0,0.0,92.0,3.2,13.0,92.0,75.44,61.73
2017,4,7,8,15,6.5,137.5,3.25,13.0,141.0,109.17,91.19
2017,4,7,8,30,13.0,183.0,3.3,13.0,190.0,141.2,118.72
2017,4,7,8,45,46.0,224.0,3.35,13.5,251.5,159.48,133.81
2017,4,7,9,0,79.0,265.0,3.4,14.0,313.0,183.39,153.53
2017,4,7,9,15,49.5,256.0,3.45,14.0,287.0,179.39,149.69
2017,4,7,9,30,20.0,247.0,3.5,14.0,261.0,188.76,150.11
2017,4,7,9,45,46.5,291.0,3.6,14.0,325.0,210.29,165.61
2017,4,7,10,0,73.0,335.0,3.7,14.0,389.0,248.3,194.26
2017,4,7,10,15,45.0,304.5,3.75,14.0,338.5,233.81,183.74
2017,4,7,10,30,17.0,274.0,3.8,14.0,288.0,221.16,174.73
2017,4,7,10,45,76.0,340.5,3.9,14.0,403.5,282.7,222.13
2017,4,7,11,0,135.0,407.0,4.0,14.0,519.0,354.47,277.71
2017,4,7,11,15,235.0,401.0,4.05,14.0,599.0,410.65,321.21
2017,4,7,11,30,335.0,395.0,4.1,14.0,679.0,473.94,370.99
2017,4,7,11,45,363.0,387.5,4.2,14.5,698.0,510.61,400.1
2017,4,7,12,0,391.0,380.0,4.3,15.0,717.0,548.93,430.35
2017,4,7,12,15,343.0,396.5,4.35,15.0,692.0,559.23,438.93
2017,4,7,12,30,295.0,413.0,4.4,15.0,667.0,565.2,443.84
2017,4,7,12,45,381.0,374.5,4.5,15.0,698.5,617.2,485.96
2017,4,7,13,0,467.0,336.0,4.6,15.0,730.0,681.71,537.05
2017,4,7,13,15,503.0,316.5,4.65,14.5,733.5,719.54,568.07
2017,4,7,13,30,539.0,297.0,4.7,14.0,737.0,756.88,598.94
2017,4,7,13,45,548.0,282.0,4.8,14.0,718.0,774.31,613.77
2017,4,7,14,0,557.0,267.0,4.9,14.0,699.0,789.3,626.99
2017,4,7,14,15,366.0,307.0,4.95,14.0,586.5,658.12,526.15
2017,4,7,14,30,175.0,347.0,5.0,14.0,474.0,518.69,415.88
2017,4,7,14,45,224.5,321.5,5.05,14.0,475.5,547.67,441.71
2017,4,7,15,0,274.0,296.0,5.1,14.0,477.0,596.28,481.82
2017,4,7,15,15,249.0,278.5,5.2,14.0,435.0,561.55,455.88
2017,4,7,15,30,224.0,261.0,5.3,14.0,393.0,504.07,412.42
2017,4,7,15,45,161.5,239.5,5.4,14.0,330.5,424.9,349.44
2017,4,7,16,0,99.0,218.0,5.5,14.0,268.0,324.74,268.13
2017,4,7,16,15,49.5,112.0,5.55,14.0,137.0,154.21,127.01
2017,4,7,16,30,0.0,6.0,5.6,14.0,6.0,4.94,0.0
2017,4,7,16,45,0.0,5.0,5.7,14.0,5.0,4.11,0.0
2017,4,7,17,0,0.0,4.0,5.8,14.0,4.0,3.29,0.0
2017,4,7,17,15,0.0,3.0,5.7,13.5,3.0,2.46,0.0
2017,4,7,17,30,0.0,2.0,5.6,13.0,2.0,1.64,0.0
2017,4,7,17,45,0.0,1.5,5.55,13.0,1.5,1.23,0.0
2017,4,7,18,0,0.0,1.0,5.5,13.0,1.0,0.82,0.0
2017,4,7,18,15,0.0,0.5,5.45,12.5,0.5,0.41,0.0
2017,4,7,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,0.5,4.25,10.0,0.5,0.41,0.0
2017,4,8,6,30,0.0,1.0,4.5,10.0,1.0,0.82,0.0
2017,4,8,6,45,0.0,2.0,4.8,10.0,2.0,1.64,0.0
2017,4,8,7,0,0.0,3.0,5.1,10.0,3.0,2.46,0.0
2017,4,8,7,15,0.0,4.0,5.15,10.0,4.0,3.29,0.0
2017,4,8,7,30,0.0,5.0,5.2,10.0,5.0,4.11,0.0
2017,4,8,7,45,0.0,51.0,5.3,10.0,51.0,42.19,32.68
2017,4,8,8,0,0.0,97.0,5.4,10.0,97.0,79.22,65.86
2017,4,8,8,15,135.0,158.0,5.4,10.0,229.5,114.46,96.99
2017,4,8,8,30,270.0,219.0,5.4,10.0,362.0,144.3,122.96
2017,4,8,8,45,225.5,247.0,5.45,10.0,373.5,166.5,141.98
2017,4,8,9,0,181.0,275.0,5.5,10.0,385.0,180.47,153.7
2017,4,8,9,15,165.0,296.5,5.5,10.0,402.0,191.1,162.47
2017,4,8,9,30,149.0,318.0,5.5,10.0,419.0,208.26,166.31
2017,4,8,9,45,148.0,336.5,5.5,10.0,441.5,234.64,184.38
2017,4,8,10,0,147.0,355.0,5.5,10.0,464.0,261.39,205.15
2017,4,8,10,15,343.5,316.5,5.5,10.0,584.0,288.72,219.57
2017,4,8,10,30,540.0,278.0,5.5,10.0,704.0,339.14,256.16
2017,4,8,10,45,708.5,208.5,5.55,10.5,784.0,384.86,292.86
2017,4,8,11,0,877.0,139.0,5.6,11.0,864.0,450.19,347.53
2017,4,8,11,15,882.0,139.5,5.6,11.0,880.0,506.3,398.0
2017,4,8,11,30,887.0,140.0,5.6,11.0,896.0,559.11,444.73
2017,4,8,11,45,889.5,140.5,5.7,11.0,903.5,609.54,488.73
2017,4,8,12,0,892.0,141.0,5.8,11.0,911.0,658.51,530.62
2017,4,8,12,15,892.0,141.0,5.85,11.0,910.5,703.82,568.7
2017,4,8,12,30,892.0,141.0,5.9,11.0,910.0,747.02,604.44
2017,4,8,12,45,881.0,145.5,6.0,11.0,899.0,790.6,639.71
2017,4,8,13,0,870.0,150.0,6.1,11.0,888.0,825.56,667.93
2017,4,8,13,15,865.5,149.0,6.1,11.0,871.0,857.23,692.12
2017,4,8,13,30,861.0,148.0,6.1,11.0,854.0,885.71,713.96
2017,4,8,13,45,860.5,142.5,6.1,11.0,831.0,909.86,732.64
2017,4,8,14,0,860.0,137.0,6.1,11.0,808.0,930.59,748.92
2017,4,8,14,15,850.5,135.0,6.05,11.0,776.0,943.3,759.11
2017,4,8,14,30,841.0,133.0,6.0,11.0,744.0,952.27,766.73
2017,4,8,14,45,833.5,127.5,6.0,11.0,707.0,955.58,770.65
2017,4,8,15,0,826.0,122.0,6.0,11.0,670.0,955.13,771.99
2017,4,8,15,15,808.5,119.0,5.9,11.0,626.5,944.15,765.09
2017,4,8,15,30,791.0,116.0,5.8,11.0,583.0,929.52,755.64
2017,4,8,15,45,771.5,111.0,5.75,11.0,535.0,913.9,745.85
2017,4,8,16,0,752.0,106.0,5.7,11.0,487.0,888.76,728.88
2017,4,8,16,15,720.5,101.0,5.55,10.5,435.5,849.24,701.6
2017,4,8,16,30,689.0,96.0,5.4,10.0,384.0,807.28,671.99
2017,4,8,16,45,645.5,90.0,5.3,10.0,331.0,750.86,629.32
2017,4,8,17,0,602.0,84.0,5.2,10.0,278.0,693.13,584.41
2017,4,8,17,15,538.0,75.5,4.9,9.5,225.5,613.4,520.37
2017,4,8,17,30,474.0,67.0,4.6,9.0,173.0,534.24,454.25
2017,4,8,17,45,377.0,55.0,4.35,9.0,125.0,423.41,358.45
2017,4,8,18,0,280.0,43.0,4.1,9.0,77.0,323.6,267.04
2017,4,8,18,15,151.0,26.0,4.0,9.0,43.0,188.09,110.94
2017,4,8,18,30,22.0,9.0,3.9,9.0,9.0,23.43,0.0
2017,4,8,18,45,11.0,4.5,3.8,9.0,4.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,8.0,2.45,8.5,8.0,6.83,0.0
2017,4,9,6,0,0.0,16.0,2.4,9.0,16.0,13.11,0.0
2017,4,9,6,15,98.5,37.5,2.45,9.0,52.0,28.87,18.29
2017,4,9,6,30,197.0,59.0,2.5,9.0,88.0,44.76,34.14
2017,4,9,6,45,286.5,75.5,2.65,9.5,136.5,56.31,45.13
2017,4,9,7,0,376.0,92.0,2.8,10.0,185.0,67.85,55.81
2017,4,9,7,15,433.5,104.5,2.65,10.0,236.0,76.06,63.35
2017,4,9,7,30,491.0,117.0,2.5,10.0,287.0,84.04,70.46
2017,4,9,7,45,542.0,124.5,2.45,10.5,340.0,88.39,74.04
2017,4,9,8,0,593.0,132.0,2.4,11.0,393.0,94.58,79.15
2017,4,9,8,15,625.5,139.0,2.2,11.0,443.5,97.06,81.06
2017,4,9,8,30,658.0,146.0,2.0,11.0,494.0,99.43,82.87
2017,4,9,8,45,686.5,150.0,1.8,11.5,542.0,99.59,82.56
2017,4,9,9,0,715.0,154.0,1.6,12.0,590.0,99.77,82.3
2017,4,9,9,15,734.0,158.5,1.55,12.0,633.0,100.1,82.36
2017,4,9,9,30,753.0,163.0,1.5,12.0,676.0,125.07,83.42
2017,4,9,9,45,771.0,164.5,1.45,12.0,713.5,177.33,110.0
2017,4,9,10,0,789.0,166.0,1.4,12.0,751.0,231.84,149.81
2017,4,9,10,15,799.0,168.0,1.6,12.0,781.5,293.83,201.7
2017,4,9,10,30,809.0,170.0,1.8,12.0,812.0,348.69,250.19
2017,4,9,10,45,826.0,166.5,2.0,12.5,837.5,402.65,297.83
2017,4,9,11,0,843.0,163.0,2.2,13.0,863.0,457.69,345.83
2017,4,9,11,15,847.5,164.0,2.35,13.0,878.5,511.28,392.44
2017,4,9,11,30,852.0,165.0,2.5,13.0,894.0,564.18,437.43
2017,4,9,11,45,863.0,160.5,2.7,13.0,904.0,615.42,480.36
2017,4,9,12,0,874.0,156.0,2.9,13.0,914.0,665.88,521.87
2017,4,9,12,15,874.0,156.0,2.95,13.0,913.5,711.96,558.59
2017,4,9,12,30,874.0,156.0,3.0,13.0,913.0,755.93,593.03
2017,4,9,12,45,861.0,161.5,3.15,13.0,901.0,792.95,622.16
2017,4,9,13,0,848.0,167.0,3.3,13.0,889.0,826.67,648.55
2017,4,9,13,15,843.5,165.5,3.35,13.0,871.5,857.4,671.41
2017,4,9,13,30,839.0,164.0,3.4,13.0,854.0,884.97,691.71
2017,4,9,13,45,836.5,159.5,3.5,13.0,831.0,908.09,709.29
2017,4,9,14,0,834.0,155.0,3.6,13.0,808.0,927.81,724.62
2017,4,9,14,15,823.5,152.5,3.65,13.0,776.0,938.75,733.62
2017,4,9,14,30,813.0,150.0,3.7,13.0,744.0,945.93,740.2
2017,4,9,14,45,806.0,144.0,3.75,13.0,707.0,949.06,744.14
2017,4,9,15,0,799.0,138.0,3.8,13.0,670.0,948.49,745.65
2017,4,9,15,15,781.0,134.0,3.85,12.5,626.0,943.27,745.44
2017,4,9,15,30,763.0,130.0,3.9,12.0,582.0,927.48,737.78
2017,4,9,15,45,745.5,123.0,3.95,12.0,535.0,905.17,724.11
2017,4,9,16,0,728.0,116.0,4.0,12.0,488.0,879.63,708.04
2017,4,9,16,15,696.5,110.5,4.0,12.0,436.0,839.58,680.74
2017,4,9,16,30,665.0,105.0,4.0,12.0,384.0,797.09,651.16
2017,4,9,16,45,619.0,98.0,4.0,12.0,330.5,737.22,607.52
2017,4,9,17,0,573.0,91.0,4.0,12.0,277.0,676.08,561.54
2017,4,9,17,15,511.0,81.0,3.85,11.5,225.0,596.64,499.7
2017,4,9,17,30,449.0,71.0,3.7,11.0,173.0,514.55,432.96
2017,4,9,17,45,359.5,57.5,3.55,10.5,125.0,413.14,347.22
2017,4,9,18,0,270.0,44.0,3.4,10.0,77.0,317.17,260.93
2017,4,9,18,15,153.5,26.0,3.3,10.0,43.0,191.12,120.1
2017,4,9,18,30,37.0,8.0,3.2,10.0,9.0,33.36,0.0
2017,4,9,18,45,18.5,4.0,3.1,10.0,4.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,11.5,1.85,10.0,11.5,9.82,0.0
2017,4,10,6,0,0.0,23.0,1.8,10.0,23.0,18.15,0.0
2017,4,10,6,15,156.5,37.5,1.9,10.5,61.0,28.73,18.43
2017,4,10,6,30,313.0,52.0,2.0,11.0,99.0,39.77,29.56
2017,4,10,6,45,399.5,63.0,2.1,11.5,147.5,47.85,37.29
2017,4,10,7,0,486.0,74.0,2.2,12.0,196.0,57.88,46.5
2017,4,10,7,15,356.5,104.5,2.2,12.0,205.5,75.28,62.17
2017,4,10,7,30,227.0,135.0,2.2,12.0,215.0,95.96,80.49
2017,4,10,7,45,173.0,161.5,2.25,12.0,228.0,115.49,97.51
2017,4,10,8,0,119.0,188.0,2.3,12.0,241.0,130.87,110.67
2017,4,10,8,15,240.5,197.0,2.15,12.0,320.0,132.03,111.26
2017,4,10,8,30,362.0,206.0,2.0,12.0,399.0,138.22,116.24
2017,4,10,8,45,432.0,206.0,1.9,12.5,456.5,130.06,108.58
2017,4,10,9,0,502.0,206.0,1.8,13.0,514.0,128.69,106.88
2017,4,10,9,15,494.5,225.0,1.65,13.0,546.0,136.83,113.53
2017,4,10,9,30,487.0,244.0,1.5,13.0,578.0,165.14,120.15
2017,4,10,9,45,547.5,237.0,1.4,13.5,630.5,203.07,138.57
2017,4,10,10,0,608.0,230.0,1.3,14.0,683.0,246.33,167.84
2017,4,10,10,15,568.0,257.5,1.3,14.0,694.0,298.16,212.2
2017,4,10,10,30,528.0,285.0,1.3,14.0,705.0,344.59,253.01
2017,4,10,10,45,546.5,290.0,1.35,14.0,735.5,392.32,293.02
2017,4,10,11,0,565.0,295.0,1.4,14.0,766.0,441.91,334.14
2017,4,10,11,15,697.5,229.0,1.45,14.0,821.0,491.93,374.6
2017,4,10,11,30,830.0,163.0,1.5,14.0,876.0,554.37,424.88
2017,4,10,11,45,840.0,159.0,1.6,14.5,885.5,604.24,464.68
2017,4,10,12,0,850.0,155.0,1.7,15.0,895.0,653.32,502.94
2017,4,10,12,15,850.0,154.5,1.8,15.0,894.0,697.76,537.85
2017,4,10,12,30,850.0,154.0,1.9,15.0,893.0,740.14,570.66
2017,4,10,12,45,863.5,144.0,2.05,15.0,888.0,781.6,603.03
2017,4,10,13,0,877.0,134.0,2.2,15.0,883.0,813.66,627.58
2017,4,10,13,15,873.0,133.0,2.35,15.0,866.5,844.42,650.46
2017,4,10,13,30,869.0,132.0,2.5,15.0,850.0,872.12,671.27
2017,4,10,13,45,862.5,130.5,2.65,15.0,825.5,893.99,688.17
2017,4,10,14,0,856.0,129.0,2.8,15.0,801.0,923.04,710.23
2017,4,10,14,15,846.5,127.0,2.95,14.5,769.5,935.3,722.07
2017,4,10,14,30,837.0,125.0,3.1,14.0,738.0,943.85,731.69
2017,4,10,14,45,690.5,170.0,3.3,14.0,658.5,876.83,687.1
2017,4,10,15,0,544.0,215.0,3.5,14.0,579.0,788.31,624.9
2017,4,10,15,15,614.5,175.5,3.65,13.5,561.5,830.29,661.1
2017,4,10,15,30,685.0,136.0,3.8,13.0,544.0,860.38,686.6
2017,4,10,15,45,712.0,120.0,4.0,13.0,513.5,870.41,696.74
2017,4,10,16,0,739.0,104.0,4.2,13.0,483.0,876.42,704.18
2017,4,10,16,15,643.5,109.5,4.15,12.5,415.0,788.88,642.12
2017,4,10,16,30,548.0,115.0,4.1,12.0,347.0,699.55,577.34
2017,4,10,16,45,505.5,108.0,4.1,12.0,300.0,636.36,530.09
2017,4,10,17,0,463.0,101.0,4.1,12.0,253.0,582.71,488.85
2017,4,10,17,15,419.0,87.5,3.95,12.0,206.5,518.99,437.52
2017,4,10,17,30,375.0,74.0,3.8,12.0,160.0,455.97,384.75
2017,4,10,17,45,313.0,58.5,3.65,12.0,117.5,376.39,315.8
2017,4,10,18,0,251.0,43.0,3.5,12.0,75.0,300.03,245.91
2017,4,10,18,15,125.5,27.0,3.35,11.5,43.0,173.2,113.34
2017,4,10,18,30,0.0,11.0,3.2,11.0,11.0,9.39,0.0
2017,4,10,18,45,0.0,5.5,3.05,11.0,5.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,5.5,3.2,11.0,5.5,4.69,0.0
2017,4,11,6,0,0.0,11.0,3.4,11.0,11.0,9.05,0.0
2017,4,11,6,15,0.0,29.5,3.65,11.5,29.5,24.13,14.74
2017,4,11,6,30,0.0,48.0,3.9,12.0,48.0,38.58,28.44
2017,4,11,6,45,6.5,69.5,4.15,12.5,71.5,55.0,43.52
2017,4,11,7,0,13.0,91.0,4.4,13.0,95.0,71.27,58.25
2017,4,11,7,15,22.0,112.0,4.5,13.0,120.0,87.1,72.45
2017,4,11,7,30,31.0,133.0,4.6,13.0,145.0,99.33,83.22
2017,4,11,7,45,15.5,138.5,4.7,13.5,144.5,108.0,90.5
2017,4,11,8,0,0.0,144.0,4.8,14.0,144.0,112.9,94.33
2017,4,11,8,15,0.0,137.5,4.9,14.0,137.5,109.43,90.99
2017,4,11,8,30,0.0,131.0,5.0,14.0,131.0,105.48,87.26
2017,4,11,8,45,20.5,191.5,5.15,14.5,204.0,148.69,124.17
2017,4,11,9,0,41.0,252.0,5.3,15.0,277.0,176.48,147.3
2017,4,11,9,15,23.0,222.5,5.45,15.0,236.5,171.31,142.51
2017,4,11,9,30,5.0,193.0,5.6,15.0,196.0,152.56,120.6
2017,4,11,9,45,26.0,257.5,5.75,15.0,276.5,190.18,149.94
2017,4,11,10,0,47.0,322.0,5.9,15.0,357.0,238.91,187.89
2017,4,11,10,15,61.5,347.5,6.05,15.0,395.5,266.23,209.07
2017,4,11,10,30,76.0,373.0,6.2,15.0,434.0,296.03,232.52
2017,4,11,10,45,91.0,390.5,6.4,15.5,466.0,323.28,253.73
2017,4,11,11,0,106.0,408.0,6.6,16.0,498.0,352.72,276.77
2017,4,11,11,15,72.0,386.5,6.75,16.0,448.0,334.22,263.15
2017,4,11,11,30,38.0,365.0,6.9,16.0,398.0,310.38,244.82
2017,4,11,11,45,27.0,328.0,7.05,16.0,351.5,282.41,222.92
2017,4,11,12,0,16.0,291.0,7.2,16.0,305.0,250.15,197.39
2017,4,11,12,15,13.5,269.5,7.3,16.0,281.5,233.09,183.89
2017,4,11,12,30,11.0,248.0,7.4,16.0,258.0,215.21,169.68
2017,4,11,12,45,8.0,214.0,7.5,16.0,221.5,185.68,146.04
2017,4,11,13,0,5.0,180.0,7.6,16.0,185.0,155.34,121.61
2017,4,11,13,15,9.0,219.5,7.65,15.5,228.0,193.28,152.78
2017,4,11,13,30,13.0,259.0,7.7,15.0,271.0,232.57,185.01
2017,4,11,13,45,10.0,235.5,7.8,15.0,244.5,210.61,167.42
2017,4,11,14,0,7.0,212.0,7.9,15.0,218.0,188.11,149.35
2017,4,11,14,15,3.5,172.5,7.85,15.0,175.5,150.35,118.7
2017,4,11,14,30,0.0,133.0,7.8,15.0,133.0,112.38,87.62
2017,4,11,14,45,0.0,81.0,7.8,15.0,81.0,67.45,50.63
2017,4,11,15,0,0.0,29.0,7.8,15.0,29.0,24.05,14.52
2017,4,11,15,15,0.0,48.5,7.7,14.5,48.5,40.25,28.23
2017,4,11,15,30,0.0,68.0,7.6,14.0,68.0,56.47,42.04
2017,4,11,15,45,0.0,60.5,7.5,14.0,60.5,50.18,36.87
2017,4,11,16,0,0.0,53.0,7.4,14.0,53.0,43.91,31.69
2017,4,11,16,15,0.0,34.0,7.2,14.0,34.0,28.1,18.35
2017,4,11,16,30,0.0,15.0,7.0,14.0,15.0,12.37,4.95
2017,4,11,16,45,0.0,12.5,6.85,14.0,12.5,10.29,3.19
2017,4,11,17,0,0.0,10.0,6.7,14.0,10.0,8.23,1.43
2017,4,11,17,15,148.5,51.0,6.55,13.5,85.5,203.72,174.51
2017,4,11,17,30,297.0,92.0,6.4,13.0,161.0,398.14,339.28
2017,4,11,17,45,211.5,73.5,6.25,13.0,116.5,299.75,252.28
2017,4,11,18,0,126.0,55.0,6.1,13.0,72.0,206.61,168.37
2017,4,11,18,15,64.0,31.5,5.9,13.0,40.0,106.66,70.48
2017,4,11,18,30,2.0,8.0,5.7,13.0,8.0,8.27,0.0
2017,4,11,18,45,1.0,4.0,5.55,13.0,4.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,4.5,2.6,13.0,4.5,3.84,0.0
2017,4,12,6,0,0.0,9.0,2.7,13.0,9.0,7.4,0.0
2017,4,12,6,15,0.0,22.0,2.8,13.0,22.0,18.15,9.75
2017,4,12,6,30,0.0,35.0,2.9,13.0,35.0,28.93,19.91
2017,4,12,6,45,0.0,51.5,3.05,13.0,51.5,42.24,32.14
2017,4,12,7,0,0.0,68.0,3.2,13.0,68.0,55.24,43.99
2017,4,12,7,15,0.0,85.5,3.3,13.0,85.5,68.84,56.2
2017,4,12,7,30,0.0,103.0,3.4,13.0,103.0,82.32,68.11
2017,4,12,7,45,0.0,120.0,3.5,13.0,120.0,95.32,79.42
2017,4,12,8,0,0.0,137.0,3.6,13.0,137.0,108.21,90.5
2017,4,12,8,15,12.0,170.0,3.7,13.0,176.5,131.93,110.89
2017,4,12,8,30,24.0,203.0,3.8,13.0,216.0,155.05,130.52
2017,4,12,8,45,29.5,226.0,3.9,13.0,243.5,160.97,135.19
2017,4,12,9,0,35.0,249.0,4.0,13.0,271.0,174.87,146.7
2017,4,12,9,15,46.0,275.5,4.1,13.0,306.5,190.28,159.45
2017,4,12,9,30,57.0,302.0,4.2,13.0,342.0,211.22,167.6
2017,4,12,9,45,130.5,332.0,4.35,13.5,429.0,234.43,181.61
2017,4,12,10,0,204.0,362.0,4.5,14.0,516.0,279.37,213.37
2017,4,12,10,15,522.0,249.5,4.6,14.0,664.0,286.8,207.93
2017,4,12,10,30,840.0,137.0,4.7,14.0,812.0,343.31,247.3
2017,4,12,10,45,854.5,134.0,4.8,14.0,837.0,398.02,297.04
2017,4,12,11,0,869.0,131.0,4.9,14.0,862.0,456.24,349.04
2017,4,12,11,15,689.5,232.5,5.0,14.0,819.0,495.65,386.31
2017,4,12,11,30,510.0,334.0,5.1,14.0,776.0,524.09,411.8
2017,4,12,11,45,432.5,369.0,5.2,14.0,746.0,542.1,427.72
2017,4,12,12,0,355.0,404.0,5.3,14.0,716.0,552.8,436.94
2017,4,12,12,15,378.0,392.0,5.4,14.0,723.5,584.8,463.26
2017,4,12,12,30,401.0,380.0,5.5,14.0,731.0,617.21,489.75
2017,4,12,12,45,274.5,405.0,5.6,14.0,644.5,570.81,453.24
2017,4,12,13,0,148.0,430.0,5.7,14.0,558.0,505.34,401.18
2017,4,12,13,15,214.0,414.0,5.85,14.0,594.5,558.44,444.89
2017,4,12,13,30,280.0,398.0,6.0,14.0,631.0,627.73,500.39
2017,4,12,13,45,420.5,335.0,6.15,14.5,673.0,720.31,574.62
2017,4,12,14,0,561.0,272.0,6.3,15.0,715.0,805.35,642.58
2017,4,12,14,15,704.0,195.0,6.4,15.0,729.0,885.42,706.9
2017,4,12,14,30,847.0,118.0,6.5,15.0,743.0,949.29,755.46
2017,4,12,14,45,833.0,116.5,6.6,15.0,705.0,950.26,757.86
2017,4,12,15,0,819.0,115.0,6.7,15.0,667.0,947.53,757.98
2017,4,12,15,15,438.0,184.5,6.75,14.5,478.0,661.79,541.69
2017,4,12,15,30,57.0,254.0,6.8,14.0,289.0,313.1,255.32
2017,4,12,15,45,43.5,226.5,6.9,14.0,252.0,273.53,223.94
2017,4,12,16,0,30.0,199.0,7.0,14.0,215.0,233.13,190.99
2017,4,12,16,15,85.5,189.5,7.0,14.0,227.5,281.14,233.8
2017,4,12,16,30,141.0,180.0,7.0,14.0,240.0,348.1,291.74
2017,4,12,16,45,129.5,157.5,7.05,14.0,207.5,312.91,263.12
2017,4,12,17,0,118.0,135.0,7.1,14.0,175.0,277.08,233.56
2017,4,12,17,15,103.0,112.5,7.05,13.5,143.0,237.55,200.42
2017,4,12,17,30,88.0,90.0,7.0,13.0,111.0,197.54,165.97
2017,4,12,17,45,64.5,68.0,7.0,13.0,81.5,150.69,124.28
2017,4,12,18,0,41.0,46.0,7.0,13.0,52.0,89.2,69.95
2017,4,12,18,15,20.5,27.5,7.05,13.0,30.5,49.85,30.93
2017,4,12,18,30,0.0,9.0,7.1,13.0,9.0,7.68,0.0
2017,4,12,18,45,0.0,4.5,7.15,13.0,4.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,13,5,45,91.5,11.5,4.0,11.5,17.0,9.82,0.0
2017,4,13,6,0,183.0,23.0,4.2,12.0,34.0,17.94,3.11
2017,4,13,6,15,309.0,35.0,4.45,12.0,76.0,28.57,18.83
2017,4,13,6,30,435.0,47.0,4.7,12.0,118.0,37.98,28.03
2017,4,13,6,45,514.5,54.5,5.0,12.5,169.0,43.26,33.12
2017,4,13,7,0,594.0,62.0,5.3,13.0,220.0,48.52,37.97
2017,4,13,7,15,644.0,67.5,5.45,13.0,273.0,51.95,41.09
2017,4,13,7,30,694.0,73.0,5.6,13.0,326.0,55.35,44.08
2017,4,13,7,45,723.5,79.0,5.8,13.0,378.0,64.14,51.79
2017,4,13,8,0,753.0,85.0,6.0,13.0,430.0,67.78,54.84
2017,4,13,8,15,779.0,88.5,6.1,13.0,481.0,69.38,56.07
2017,4,13,8,30,805.0,92.0,6.2,13.0,532.0,70.94,57.25
2017,4,13,8,45,537.0,184.0,6.3,13.0,488.0,118.01,98.26
2017,4,13,9,0,269.0,276.0,6.4,13.0,444.0,172.0,144.67
2017,4,13,9,15,561.5,194.5,6.45,13.0,575.5,120.03,99.41
2017,4,13,9,30,854.0,113.0,6.5,13.0,707.0,120.31,70.95
2017,4,13,9,45,858.0,119.0,6.6,13.0,742.0,178.38,105.83
2017,4,13,10,0,862.0,125.0,6.7,13.0,777.0,237.02,152.34
2017,4,13,10,15,871.0,126.5,6.7,12.5,807.5,300.64,208.31
2017,4,13,10,30,880.0,128.0,6.7,12.0,838.0,357.23,260.79
2017,4,13,10,45,882.5,131.5,6.75,12.0,860.0,413.14,312.82
2017,4,13,11,0,885.0,135.0,6.8,12.0,882.0,468.46,363.72
2017,4,13,11,15,698.5,235.0,6.8,12.0,831.0,503.99,398.56
2017,4,13,11,30,512.0,335.0,6.8,12.0,780.0,527.64,420.63
2017,4,13,11,45,517.5,333.0,6.8,12.0,785.5,565.08,452.47
2017,4,13,12,0,523.0,331.0,6.8,12.0,791.0,602.03,483.38
2017,4,13,12,15,707.5,235.5,6.85,12.0,857.0,680.75,549.24
2017,4,13,12,30,892.0,140.0,6.9,12.0,923.0,759.21,615.15
2017,4,13,12,45,892.0,138.0,6.95,12.0,914.0,798.01,646.91
2017,4,13,13,0,892.0,136.0,7.0,12.0,905.0,834.23,674.92
2017,4,13,13,15,887.5,135.0,7.05,12.0,888.0,864.91,698.68
2017,4,13,13,30,883.0,134.0,7.1,12.0,871.0,892.44,720.15
2017,4,13,13,45,878.0,132.0,7.15,12.0,846.5,915.33,738.25
2017,4,13,14,0,873.0,130.0,7.2,12.0,822.0,945.63,762.06
2017,4,13,14,15,678.5,201.0,7.25,12.0,726.0,869.55,705.83
2017,4,13,14,30,484.0,272.0,7.3,12.0,630.0,770.25,627.0
2017,4,13,14,45,660.5,195.0,7.35,12.0,657.0,879.14,716.78
2017,4,13,15,0,837.0,118.0,7.4,12.0,684.0,970.02,787.07
2017,4,13,15,15,820.5,115.0,7.35,12.0,640.5,959.55,780.46
2017,4,13,15,30,804.0,112.0,7.3,12.0,597.0,945.45,771.67
2017,4,13,15,45,781.5,108.5,7.3,12.0,549.0,921.44,755.64
2017,4,13,16,0,759.0,105.0,7.3,12.0,501.0,900.92,742.28
2017,4,13,16,15,729.0,100.5,7.15,11.5,449.5,862.88,716.02
2017,4,13,16,30,699.0,96.0,7.0,11.0,398.0,822.41,687.46
2017,4,13,16,45,653.5,91.0,6.9,11.0,344.5,764.72,643.51
2017,4,13,17,0,608.0,86.0,6.8,11.0,291.0,705.8,597.46
2017,4,13,17,15,547.0,78.0,6.55,10.5,238.5,628.61,535.62
2017,4,13,17,30,486.0,70.0,6.3,10.0,186.0,551.87,471.71
2017,4,13,17,45,391.5,59.0,6.05,10.0,137.5,442.47,377.03
2017,4,13,18,0,297.0,48.0,5.8,10.0,89.0,344.54,288.3
2017,4,13,18,15,170.5,31.5,5.6,10.0,52.5,220.41,161.89
2017,4,13,18,30,44.0,15.0,5.4,10.0,16.0,44.57,0.0
2017,4,13,18,45,22.0,7.5,5.2,10.0,8.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,14,5,45,68.5,13.0,5.65,8.5,18.0,11.1,0.0
2017,4,14,6,0,137.0,26.0,5.8,9.0,36.0,20.13,6.36
2017,4,14,6,15,255.5,41.0,5.95,9.0,78.0,31.56,21.82
2017,4,14,6,30,374.0,56.0,6.1,9.0,120.0,42.87,32.8
2017,4,14,6,45,437.0,69.0,6.3,9.5,168.5,52.24,41.66
2017,4,14,7,0,500.0,82.0,6.5,10.0,217.0,63.82,52.27
2017,4,14,7,15,554.5,90.0,6.45,10.0,270.0,68.44,56.49
2017,4,14,7,30,609.0,98.0,6.4,10.0,323.0,72.97,60.49
2017,4,14,7,45,642.5,106.0,6.4,10.5,375.0,77.12,63.93
2017,4,14,8,0,676.0,114.0,6.4,11.0,427.0,81.08,67.13
2017,4,14,8,15,705.0,119.0,6.3,11.0,477.5,82.71,68.34
2017,4,14,8,30,734.0,124.0,6.2,11.0,528.0,84.26,69.49
2017,4,14,8,45,756.0,128.0,6.15,11.5,575.0,84.98,69.77
2017,4,14,9,0,778.0,132.0,6.1,12.0,622.0,85.65,70.01
2017,4,14,9,15,794.5,135.0,6.0,12.0,664.0,94.48,77.53
2017,4,14,9,30,811.0,138.0,5.9,12.0,706.0,137.1,85.11
2017,4,14,9,45,833.5,135.5,5.8,12.5,745.0,189.49,115.76
2017,4,14,10,0,856.0,133.0,5.7,13.0,784.0,244.5,158.57
2017,4,14,10,15,864.5,135.0,5.6,13.0,814.0,301.56,208.78
2017,4,14,10,30,873.0,137.0,5.5,13.0,844.0,359.21,261.23
2017,4,14,10,45,877.0,139.5,5.4,13.5,866.0,415.97,312.55
2017,4,14,11,0,881.0,142.0,5.3,14.0,888.0,474.48,364.16
2017,4,14,11,15,884.5,143.0,5.2,14.0,902.5,527.59,410.98
2017,4,14,11,30,888.0,144.0,5.1,14.0,917.0,579.78,455.81
2017,4,14,11,45,885.0,147.0,5.0,14.0,922.5,628.6,496.8
2017,4,14,12,0,882.0,150.0,4.9,14.0,928.0,675.55,535.2
2017,4,14,12,15,881.5,150.0,4.9,14.0,927.0,719.8,571.06
2017,4,14,12,30,881.0,150.0,4.9,14.0,926.0,761.94,604.63
2017,4,14,12,45,876.0,151.0,4.95,14.0,915.5,807.02,639.74
2017,4,14,13,0,871.0,152.0,5.0,14.0,905.0,842.75,666.97
