Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,13,15,866.0,151.0,5.15,14.0,887.5,873.57,690.64
2017,4,14,13,30,861.0,150.0,5.3,14.0,870.0,901.16,712.09
2017,4,14,13,45,848.5,151.0,5.45,14.0,843.5,920.8,727.92
2017,4,14,14,0,836.0,152.0,5.6,14.0,817.0,936.7,741.24
2017,4,14,14,15,825.5,149.5,5.7,14.0,785.0,947.16,750.49
2017,4,14,14,30,815.0,147.0,5.8,14.0,753.0,953.88,757.23
2017,4,14,14,45,802.5,143.5,5.9,14.0,714.5,953.92,759.29
2017,4,14,15,0,790.0,140.0,6.0,14.0,676.0,950.23,758.82
2017,4,14,15,15,771.5,136.0,6.1,14.0,632.5,944.09,756.72
2017,4,14,15,30,753.0,132.0,6.2,14.0,589.0,927.33,746.85
2017,4,14,15,45,734.5,125.5,6.35,14.0,541.5,904.24,732.55
2017,4,14,16,0,716.0,119.0,6.5,14.0,494.0,878.0,715.76
2017,4,14,16,15,684.0,114.0,6.55,13.5,443.0,837.7,688.84
2017,4,14,16,30,652.0,109.0,6.6,13.0,392.0,795.02,659.51
2017,4,14,16,45,609.0,102.0,6.65,13.0,339.0,737.61,616.53
2017,4,14,17,0,566.0,95.0,6.7,13.0,286.0,678.89,571.3
2017,4,14,17,15,504.5,85.5,6.6,12.5,234.5,600.0,508.68
2017,4,14,17,30,443.0,76.0,6.5,12.0,183.0,518.53,441.43
2017,4,14,17,45,352.0,63.5,6.4,11.5,135.0,416.77,354.37
2017,4,14,18,0,261.0,51.0,6.3,11.0,87.0,320.56,267.74
2017,4,14,18,15,148.0,33.0,6.2,10.5,51.5,205.43,153.38
2017,4,14,18,30,35.0,15.0,6.1,10.0,16.0,38.12,0.0
2017,4,14,18,45,17.5,7.5,6.0,10.0,8.0,6.4,0.0
2017,4,14,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,15,5,45,60.5,14.0,2.5,9.5,18.0,11.95,0.0
2017,4,15,6,0,121.0,28.0,2.5,10.0,36.0,21.6,8.79
2017,4,15,6,15,227.0,44.0,2.6,10.0,77.0,33.68,23.74
2017,4,15,6,30,333.0,60.0,2.7,10.0,118.0,45.56,35.15
2017,4,15,6,45,404.0,72.5,2.8,10.5,166.5,54.49,43.57
2017,4,15,7,0,475.0,85.0,2.9,11.0,215.0,63.23,51.56
2017,4,15,7,15,564.0,79.5,2.9,11.0,266.5,60.1,48.77
2017,4,15,7,30,653.0,74.0,2.9,11.0,318.0,55.42,44.49
2017,4,15,7,45,671.5,83.0,2.95,11.5,365.5,60.74,49.03
2017,4,15,8,0,690.0,92.0,3.0,12.0,413.0,65.74,53.22
2017,4,15,8,15,604.0,133.0,2.85,12.5,437.0,90.71,74.93
2017,4,15,8,30,518.0,174.0,2.7,13.0,461.0,113.43,94.31
2017,4,15,8,45,621.5,154.5,2.55,13.5,527.5,99.63,81.84
2017,4,15,9,0,725.0,135.0,2.4,14.0,594.0,86.28,69.91
2017,4,15,9,15,783.5,129.5,2.25,14.0,655.5,90.37,73.26
2017,4,15,9,30,842.0,124.0,2.1,14.0,717.0,133.13,78.81
2017,4,15,9,45,745.5,172.5,1.95,14.5,717.0,197.15,123.8
2017,4,15,10,0,649.0,221.0,1.8,15.0,717.0,259.51,176.6
2017,4,15,10,15,776.5,170.5,1.75,15.0,786.0,307.55,212.79
2017,4,15,10,30,904.0,120.0,1.7,15.0,855.0,365.36,259.61
2017,4,15,10,45,907.5,122.0,1.65,15.5,877.0,421.69,308.77
2017,4,15,11,0,911.0,124.0,1.6,16.0,899.0,477.46,356.2
2017,4,15,11,15,735.0,223.0,1.55,16.0,855.0,516.94,391.19
2017,4,15,11,30,559.0,322.0,1.5,16.0,811.0,546.24,415.42
2017,4,15,11,45,736.0,226.5,1.5,16.0,875.0,610.96,466.07
2017,4,15,12,0,913.0,131.0,1.5,16.0,939.0,682.76,521.72
2017,4,15,12,15,717.5,236.5,1.5,16.0,871.0,692.42,527.5
2017,4,15,12,30,522.0,342.0,1.5,16.0,803.0,680.64,517.32
2017,4,15,12,45,497.5,343.0,1.55,16.5,779.0,694.59,527.6
2017,4,15,13,0,473.0,344.0,1.6,17.0,755.0,705.05,534.94
2017,4,15,13,15,497.0,328.5,1.7,17.0,753.0,737.36,559.83
2017,4,15,13,30,521.0,313.0,1.8,17.0,751.0,768.58,583.74
2017,4,15,13,45,428.0,337.0,1.9,17.0,690.5,732.18,557.83
2017,4,15,14,0,335.0,361.0,2.0,17.0,630.0,676.65,518.55
2017,4,15,14,15,393.5,324.5,2.1,16.5,627.0,708.77,546.48
2017,4,15,14,30,452.0,288.0,2.2,16.0,624.0,758.3,585.82
2017,4,15,14,45,290.0,303.0,2.35,16.0,515.0,613.27,479.49
2017,4,15,15,0,128.0,318.0,2.5,16.0,406.0,462.26,364.71
2017,4,15,15,15,198.5,291.5,2.65,15.5,417.5,508.94,405.67
2017,4,15,15,30,269.0,265.0,2.8,15.0,429.0,575.95,460.63
2017,4,15,15,45,314.0,234.0,2.95,15.0,410.0,589.26,473.95
2017,4,15,16,0,359.0,203.0,3.1,15.0,391.0,599.64,485.54
2017,4,15,16,15,320.0,187.0,3.25,14.5,342.5,544.81,445.59
2017,4,15,16,30,281.0,171.0,3.4,14.0,294.0,489.34,404.32
2017,4,15,16,45,261.0,153.0,3.6,14.0,256.0,448.8,373.63
2017,4,15,17,0,241.0,135.0,3.8,14.0,218.0,407.77,341.54
2017,4,15,17,15,220.5,114.0,3.75,13.5,179.5,361.56,304.52
2017,4,15,17,30,200.0,93.0,3.7,13.0,141.0,315.0,265.8
2017,4,15,17,45,162.5,72.0,3.7,13.0,105.0,253.96,212.67
2017,4,15,18,0,125.0,51.0,3.7,13.0,69.0,193.51,158.53
2017,4,15,18,15,62.5,32.5,3.6,12.5,41.5,104.21,75.94
2017,4,15,18,30,0.0,14.0,3.5,12.0,14.0,11.56,0.0
2017,4,15,18,45,0.0,7.0,3.45,12.0,7.0,5.97,0.0
2017,4,15,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,4.0,2.75,11.5,4.0,3.41,0.0
2017,4,16,6,0,0.0,8.0,2.9,12.0,8.0,6.57,0.0
2017,4,16,6,15,0.0,16.5,3.15,12.0,16.5,13.58,6.17
2017,4,16,6,30,0.0,25.0,3.4,12.0,25.0,20.6,12.74
2017,4,16,6,45,0.0,34.5,3.65,12.5,34.5,28.47,19.97
2017,4,16,7,0,0.0,44.0,3.9,13.0,44.0,36.36,27.12
2017,4,16,7,15,0.0,54.0,4.1,13.0,54.0,44.69,34.59
2017,4,16,7,30,0.0,64.0,4.3,13.0,64.0,53.03,41.98
2017,4,16,7,45,0.0,61.5,4.55,13.5,61.5,50.95,39.92
2017,4,16,8,0,0.0,59.0,4.8,14.0,59.0,48.88,37.86
2017,4,16,8,15,0.0,89.0,4.95,14.0,89.0,73.83,59.71
2017,4,16,8,30,0.0,119.0,5.1,14.0,119.0,96.9,79.67
2017,4,16,8,45,0.0,89.0,5.3,14.0,89.0,74.03,59.47
2017,4,16,9,0,0.0,59.0,5.5,14.0,59.0,49.0,37.43
2017,4,16,9,15,21.0,177.0,5.6,13.5,192.0,132.49,109.94
2017,4,16,9,30,42.0,295.0,5.7,13.0,325.0,208.82,166.13
2017,4,16,9,45,27.5,273.5,5.8,13.0,294.0,201.86,160.24
2017,4,16,10,0,13.0,252.0,5.9,13.0,263.0,200.44,159.5
2017,4,16,10,15,10.0,227.0,5.95,12.5,235.5,183.93,146.32
2017,4,16,10,30,7.0,202.0,6.0,12.0,208.0,165.8,131.79
2017,4,16,10,45,7.0,199.5,6.1,12.0,206.0,165.06,131.13
2017,4,16,11,0,7.0,197.0,6.2,12.0,204.0,164.2,130.37
2017,4,16,11,15,4.5,177.0,6.25,12.0,182.0,148.05,117.13
2017,4,16,11,30,2.0,157.0,6.3,12.0,160.0,131.2,103.29
2017,4,16,11,45,6.0,192.5,6.35,12.0,198.5,162.95,129.32
2017,4,16,12,0,10.0,228.0,6.4,12.0,237.0,195.45,155.84
2017,4,16,12,15,12.5,257.5,6.45,12.0,268.5,222.87,178.13
2017,4,16,12,30,15.0,287.0,6.5,12.0,300.0,251.07,200.99
2017,4,16,12,45,12.5,262.5,6.55,12.0,273.5,230.42,184.38
2017,4,16,13,0,10.0,238.0,6.6,12.0,247.0,209.03,167.16
2017,4,16,13,15,16.5,277.5,6.6,12.0,292.0,250.15,200.83
2017,4,16,13,30,23.0,317.0,6.6,12.0,337.0,293.01,235.71
2017,4,16,13,45,20.0,297.0,6.6,12.0,313.5,274.94,221.33
2017,4,16,14,0,17.0,277.0,6.6,12.0,290.0,256.28,206.5
2017,4,16,14,15,33.5,300.0,6.5,12.0,325.5,312.89,253.19
2017,4,16,14,30,50.0,323.0,6.4,12.0,361.0,357.81,290.18
2017,4,16,14,45,30.0,271.0,6.35,12.0,293.5,288.98,234.58
2017,4,16,15,0,10.0,219.0,6.3,12.0,226.0,202.97,164.17
2017,4,16,15,15,13.0,218.0,6.2,12.0,226.5,207.09,168.2
2017,4,16,15,30,16.0,217.0,6.1,12.0,227.0,211.73,172.62
2017,4,16,15,45,12.5,197.5,6.0,12.0,205.0,191.17,155.94
2017,4,16,16,0,9.0,178.0,5.9,12.0,183.0,170.39,138.97
2017,4,16,16,15,4.5,136.0,5.8,12.0,138.5,124.77,100.9
2017,4,16,16,30,0.0,94.0,5.7,12.0,94.0,79.83,62.86
2017,4,16,16,45,0.0,81.5,5.6,12.0,81.5,68.64,53.5
2017,4,16,17,0,0.0,69.0,5.5,12.0,69.0,57.38,43.95
2017,4,16,17,15,0.0,56.5,5.4,12.0,56.5,46.78,34.84
2017,4,16,17,30,0.0,44.0,5.3,12.0,44.0,36.37,25.78
2017,4,16,17,45,0.0,33.0,5.25,12.0,33.0,27.24,17.71
2017,4,16,18,0,0.0,22.0,5.2,12.0,22.0,18.13,9.63
2017,4,16,18,15,0.0,13.0,5.15,12.0,13.0,10.69,2.69
2017,4,16,18,30,0.0,4.0,5.1,12.0,4.0,3.28,0.0
2017,4,16,18,45,0.0,2.0,5.05,12.0,2.0,1.71,0.0
2017,4,16,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,5.5,1.2,12.0,5.5,4.69,0.0
2017,4,17,6,0,0.0,11.0,1.2,12.0,11.0,9.04,1.18
2017,4,17,6,15,0.0,22.5,1.2,12.0,22.5,18.55,10.59
2017,4,17,6,30,0.0,34.0,1.2,12.0,34.0,28.08,19.48
2017,4,17,6,45,0.0,47.5,1.2,12.5,47.5,39.3,29.74
2017,4,17,7,0,0.0,61.0,1.2,13.0,61.0,50.38,39.72
2017,4,17,7,15,0.0,76.0,1.1,13.0,76.0,62.27,50.34
2017,4,17,7,30,0.0,91.0,1.0,13.0,91.0,74.05,60.68
2017,4,17,7,45,0.0,110.0,0.95,13.0,110.0,88.64,73.33
2017,4,17,8,0,0.0,129.0,0.9,13.0,129.0,103.04,85.64
2017,4,17,8,15,1.0,150.0,0.95,13.0,151.0,118.68,98.88
2017,4,17,8,30,2.0,171.0,1.0,13.0,173.0,134.11,111.8
2017,4,17,8,45,21.0,216.0,1.1,13.5,230.0,165.47,137.9
2017,4,17,9,0,40.0,261.0,1.2,14.0,287.0,181.97,151.07
2017,4,17,9,15,31.0,262.5,1.4,14.0,283.5,183.51,152.03
2017,4,17,9,30,22.0,264.0,1.6,14.0,280.0,203.13,160.16
2017,4,17,9,45,58.0,313.5,1.85,14.5,358.0,230.09,179.16
2017,4,17,10,0,94.0,363.0,2.1,15.0,436.0,275.26,212.53
2017,4,17,10,15,69.0,358.0,2.25,15.0,412.5,277.83,215.67
2017,4,17,10,30,44.0,353.0,2.4,15.0,389.0,276.57,215.8
2017,4,17,10,45,47.5,367.0,2.55,15.0,407.0,295.11,230.43
2017,4,17,11,0,51.0,381.0,2.7,15.0,425.0,314.44,245.62
2017,4,17,11,15,36.0,352.0,2.75,15.0,383.5,294.48,230.44
2017,4,17,11,30,21.0,323.0,2.8,15.0,342.0,273.79,214.53
2017,4,17,11,45,32.0,355.5,2.85,15.0,384.5,307.97,241.33
2017,4,17,12,0,43.0,388.0,2.9,15.0,427.0,347.23,271.76
2017,4,17,12,15,39.0,379.0,2.9,15.0,414.5,344.52,269.66
2017,4,17,12,30,35.0,370.0,2.9,15.0,402.0,340.91,267.01
2017,4,17,12,45,52.0,389.5,2.9,15.0,435.5,377.3,295.54
2017,4,17,13,0,69.0,409.0,2.9,15.0,469.0,415.94,325.52
2017,4,17,13,15,42.0,343.0,2.85,15.0,379.5,340.88,267.71
2017,4,17,13,30,15.0,277.0,2.8,15.0,290.0,250.42,197.05
2017,4,17,13,45,17.0,282.0,2.75,15.0,296.5,258.69,204.1
2017,4,17,14,0,19.0,287.0,2.7,15.0,303.0,267.32,211.2
2017,4,17,14,15,11.0,234.0,2.6,15.0,243.5,213.01,168.27
2017,4,17,14,30,3.0,181.0,2.5,15.0,184.0,158.14,124.37
2017,4,17,14,45,1.5,109.0,2.45,15.0,110.5,92.85,71.48
2017,4,17,15,0,0.0,37.0,2.4,15.0,37.0,30.71,20.1
2017,4,17,15,15,0.0,55.0,2.3,14.5,55.0,45.67,32.79
2017,4,17,15,30,0.0,73.0,2.2,14.0,73.0,60.66,45.53
2017,4,17,15,45,0.0,81.5,2.1,14.0,81.5,67.73,51.59
2017,4,17,16,0,0.0,90.0,2.0,14.0,90.0,74.95,57.82
2017,4,17,16,15,0.0,90.5,1.9,14.0,90.5,75.74,58.68
2017,4,17,16,30,0.0,91.0,1.8,14.0,91.0,76.87,59.83
2017,4,17,16,45,0.0,79.0,1.75,14.0,79.0,66.14,50.93
2017,4,17,17,0,0.0,67.0,1.7,14.0,67.0,55.54,42.03
2017,4,17,17,15,0.0,55.0,1.55,13.5,55.0,45.53,33.59
2017,4,17,17,30,0.0,43.0,1.4,13.0,43.0,35.54,25.01
2017,4,17,17,45,0.0,32.0,1.3,13.0,32.0,26.41,16.99
2017,4,17,18,0,0.0,21.0,1.2,13.0,21.0,17.3,8.94
2017,4,17,18,15,0.0,12.5,1.15,13.0,12.5,10.28,2.46
2017,4,17,18,30,0.0,4.0,1.1,13.0,4.0,3.28,0.0
2017,4,17,18,45,0.0,2.0,1.05,13.0,2.0,1.71,0.0
2017,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,8.0,1.55,12.0,8.0,6.83,0.0
2017,4,18,6,0,0.0,16.0,1.6,12.0,16.0,13.18,4.67
2017,4,18,6,15,0.0,31.0,1.6,12.0,31.0,25.62,16.82
2017,4,18,6,30,0.0,46.0,1.6,12.0,46.0,37.77,28.13
2017,4,18,6,45,0.0,64.0,1.65,12.5,64.0,51.88,40.99
2017,4,18,7,0,0.0,82.0,1.7,13.0,82.0,65.84,53.51
2017,4,18,7,15,0.0,100.5,1.75,13.0,100.5,80.03,66.1
2017,4,18,7,30,0.0,119.0,1.8,13.0,119.0,94.09,78.37
2017,4,18,7,45,0.0,98.0,1.9,13.0,98.0,79.92,65.64
2017,4,18,8,0,0.0,77.0,2.0,13.0,77.0,63.91,51.31
2017,4,18,8,15,18.0,150.0,2.0,13.0,160.5,119.02,99.4
2017,4,18,8,30,36.0,223.0,2.0,13.0,244.0,158.87,133.29
2017,4,18,8,45,47.5,249.5,2.0,13.5,279.5,174.86,146.14
2017,4,18,9,0,59.0,276.0,2.0,14.0,315.0,190.34,158.45
2017,4,18,9,15,200.5,292.5,1.9,14.0,434.0,190.95,158.47
2017,4,18,9,30,342.0,309.0,1.8,14.0,553.0,216.93,160.17
2017,4,18,9,45,574.0,229.0,1.7,14.5,663.5,219.72,148.33
2017,4,18,10,0,806.0,149.0,1.6,15.0,774.0,257.57,168.72
2017,4,18,10,15,661.5,226.0,1.5,15.0,751.0,316.51,224.21
2017,4,18,10,30,517.0,303.0,1.4,15.0,728.0,368.7,272.5
2017,4,18,10,45,541.5,306.0,1.35,15.0,761.5,417.14,312.16
2017,4,18,11,0,566.0,309.0,1.3,15.0,795.0,468.03,353.15
2017,4,18,11,15,539.5,326.0,1.3,15.0,795.5,506.61,384.77
2017,4,18,11,30,513.0,343.0,1.3,15.0,796.0,542.43,413.34
2017,4,18,11,45,412.0,385.0,1.3,15.5,750.5,550.58,419.64
2017,4,18,12,0,311.0,427.0,1.3,16.0,705.0,550.12,418.72
2017,4,18,12,15,588.0,289.5,1.4,16.0,814.0,653.42,498.83
2017,4,18,12,30,865.0,152.0,1.5,16.0,923.0,767.98,585.45
2017,4,18,12,45,852.0,158.0,1.65,16.0,911.0,804.03,612.19
2017,4,18,13,0,839.0,164.0,1.8,16.0,899.0,836.86,636.76
2017,4,18,13,15,834.5,162.5,2.0,16.0,882.0,866.46,659.13
2017,4,18,13,30,830.0,161.0,2.2,16.0,865.0,892.93,679.45
2017,4,18,13,45,828.5,156.5,2.45,16.0,842.0,915.91,697.95
2017,4,18,14,0,827.0,152.0,2.7,16.0,819.0,935.58,714.29
2017,4,18,14,15,817.5,150.0,2.9,16.0,787.5,946.94,724.63
2017,4,18,14,30,808.0,148.0,3.1,16.0,756.0,954.65,732.67
2017,4,18,14,45,555.0,226.0,3.3,16.0,634.5,808.34,630.79
2017,4,18,15,0,302.0,304.0,3.5,16.0,513.0,637.54,502.71
2017,4,18,15,15,197.0,289.0,3.6,15.5,422.0,504.95,403.74
2017,4,18,15,30,92.0,274.0,3.7,15.0,331.0,370.26,298.38
2017,4,18,15,45,148.5,252.5,3.8,15.0,336.0,428.14,347.49
2017,4,18,16,0,205.0,231.0,3.9,15.0,341.0,463.43,378.33
2017,4,18,16,15,437.0,169.0,3.95,14.5,372.5,658.88,538.42
2017,4,18,16,30,669.0,107.0,4.0,14.0,404.0,812.51,658.17
2017,4,18,16,45,634.0,99.5,4.05,14.0,352.5,761.46,620.8
2017,4,18,17,0,599.0,92.0,4.1,14.0,301.0,708.91,582.55
2017,4,18,17,15,542.0,83.5,4.0,13.5,249.0,634.29,526.13
2017,4,18,17,30,485.0,75.0,3.9,13.0,197.0,559.96,467.51
2017,4,18,17,45,405.0,63.0,3.8,13.0,148.5,460.6,385.03
2017,4,18,18,0,325.0,51.0,3.7,13.0,100.0,371.1,307.18
2017,4,18,18,15,204.0,35.0,3.55,12.5,61.5,249.17,194.53
2017,4,18,18,30,83.0,19.0,3.4,12.0,23.0,100.8,0.0
2017,4,18,18,45,41.5,9.5,3.25,12.0,11.5,36.74,0.0
2017,4,18,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,19,5,45,97.5,16.5,2.05,11.5,25.5,12.85,0.0
2017,4,19,6,0,195.0,33.0,2.2,12.0,51.0,25.5,14.81
2017,4,19,6,15,299.5,47.0,2.3,12.0,94.5,36.08,26.02
2017,4,19,6,30,404.0,61.0,2.4,12.0,138.0,46.51,35.92
2017,4,19,6,45,470.0,71.5,2.55,12.5,188.5,56.13,44.79
2017,4,19,7,0,536.0,82.0,2.7,13.0,239.0,63.13,51.09
2017,4,19,7,15,585.0,90.0,2.55,13.0,291.5,67.78,55.22
2017,4,19,7,30,634.0,98.0,2.4,13.0,344.0,72.31,59.11
2017,4,19,7,45,659.0,107.0,2.25,13.5,395.0,77.09,63.03
2017,4,19,8,0,684.0,116.0,2.1,14.0,446.0,81.6,66.64
2017,4,19,8,15,539.5,165.5,2.0,14.0,443.0,109.88,91.03
2017,4,19,8,30,395.0,215.0,1.9,14.0,440.0,143.07,119.24
2017,4,19,8,45,582.0,177.0,1.85,14.5,538.5,112.72,92.6
2017,4,19,9,0,769.0,139.0,1.8,15.0,637.0,88.63,71.53
2017,4,19,9,15,784.5,142.5,1.85,15.0,678.5,103.63,84.24
2017,4,19,9,30,800.0,146.0,1.9,15.0,720.0,156.42,94.87
2017,4,19,9,45,810.0,149.5,2.0,15.0,755.0,210.52,130.7
2017,4,19,10,0,820.0,153.0,2.1,15.0,790.0,265.87,175.26
2017,4,19,10,15,828.5,155.0,2.1,15.0,819.5,320.84,222.9
2017,4,19,10,30,837.0,157.0,2.1,15.0,849.0,376.45,271.97
2017,4,19,10,45,835.5,163.0,2.15,15.5,868.5,431.62,320.02
2017,4,19,11,0,834.0,169.0,2.2,16.0,888.0,486.0,366.23
2017,4,19,11,15,837.0,170.0,2.25,16.0,902.0,537.87,409.93
2017,4,19,11,30,840.0,171.0,2.3,16.0,916.0,588.93,451.87
2017,4,19,11,45,843.5,170.0,2.35,16.0,922.5,637.67,491.04
2017,4,19,12,0,847.0,169.0,2.4,16.0,929.0,685.13,528.34
2017,4,19,12,15,705.5,249.5,2.45,16.0,882.0,702.76,540.99
2017,4,19,12,30,564.0,330.0,2.5,16.0,835.0,706.94,543.06
2017,4,19,12,45,707.5,244.5,2.6,16.0,871.0,776.46,597.57
2017,4,19,13,0,851.0,159.0,2.7,16.0,907.0,843.81,649.25
2017,4,19,13,15,846.0,158.0,2.75,16.0,889.0,873.67,670.3
2017,4,19,13,30,841.0,157.0,2.8,16.0,871.0,900.38,689.51
2017,4,19,13,45,831.5,156.0,2.85,16.0,845.5,919.79,703.81
2017,4,19,14,0,822.0,155.0,2.9,16.0,820.0,935.63,715.84
2017,4,19,14,15,811.0,152.5,2.95,16.0,787.5,944.93,723.55
2017,4,19,14,30,800.0,150.0,3.0,16.0,755.0,950.54,728.96
2017,4,19,14,45,786.5,146.5,3.05,16.0,716.5,949.03,729.64
2017,4,19,15,0,773.0,143.0,3.1,16.0,678.0,951.18,733.1
2017,4,19,15,15,754.0,139.5,3.15,15.5,634.0,937.5,727.05
2017,4,19,15,30,735.0,136.0,3.2,15.0,590.0,920.42,718.78
2017,4,19,15,45,721.5,127.5,3.25,15.0,544.0,899.51,706.47
2017,4,19,16,0,708.0,119.0,3.3,15.0,498.0,875.43,691.87
2017,4,19,16,15,677.5,113.5,3.3,15.0,447.5,835.62,665.39
2017,4,19,16,30,647.0,108.0,3.3,15.0,397.0,793.52,636.88
2017,4,19,16,45,613.5,99.5,3.3,15.0,346.0,742.95,601.38
2017,4,19,17,0,580.0,91.0,3.3,15.0,295.0,690.94,563.76
2017,4,19,17,15,524.5,82.5,3.15,14.5,244.0,618.11,509.04
2017,4,19,17,30,469.0,74.0,3.0,14.0,193.0,545.65,452.36
2017,4,19,17,45,394.5,62.0,2.9,14.0,146.0,450.31,374.0
2017,4,19,18,0,320.0,50.0,2.8,14.0,99.0,365.23,300.72
2017,4,19,18,15,207.0,35.0,2.7,13.5,62.0,250.81,196.29
2017,4,19,18,30,94.0,20.0,2.6,13.0,25.0,124.33,0.0
2017,4,19,18,45,47.0,10.0,2.55,13.0,12.5,41.0,0.0
2017,4,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,20,5,45,120.0,16.5,2.85,11.5,28.0,12.88,0.0
2017,4,20,6,0,240.0,33.0,2.9,12.0,56.0,25.6,15.3
2017,4,20,6,15,347.5,45.0,3.1,12.0,101.0,36.51,26.46
2017,4,20,6,30,455.0,57.0,3.3,12.0,146.0,45.62,35.15
2017,4,20,6,45,529.0,64.5,3.5,12.5,198.5,50.61,39.87
2017,4,20,7,0,603.0,72.0,3.7,13.0,251.0,55.59,44.36
2017,4,20,7,15,649.5,78.0,3.75,13.0,304.5,59.11,47.48
2017,4,20,7,30,696.0,84.0,3.8,13.0,358.0,62.56,50.44
2017,4,20,7,45,731.5,88.0,3.9,13.5,411.5,64.39,51.8
2017,4,20,8,0,767.0,92.0,4.0,14.0,465.0,72.33,58.51
2017,4,20,8,15,791.0,95.5,4.0,14.0,515.5,73.72,59.53
2017,4,20,8,30,815.0,99.0,4.0,14.0,566.0,75.06,60.5
2017,4,20,8,45,834.0,102.0,4.0,14.5,613.0,75.92,60.93
2017,4,20,9,0,853.0,105.0,4.0,15.0,660.0,76.71,61.32
2017,4,20,9,15,866.5,107.5,3.95,15.0,702.0,86.3,58.65
2017,4,20,9,30,880.0,110.0,3.9,15.0,744.0,152.52,88.31
2017,4,20,9,45,883.0,115.5,3.9,15.0,778.0,210.21,127.68
2017,4,20,10,0,886.0,121.0,3.9,15.0,812.0,268.15,175.44
2017,4,20,10,15,893.5,122.5,3.85,15.0,841.5,324.8,225.51
2017,4,20,10,30,901.0,124.0,3.8,15.0,871.0,381.73,276.8
2017,4,20,10,45,907.0,124.5,3.75,15.5,893.0,437.49,326.25
2017,4,20,11,0,913.0,125.0,3.7,16.0,915.0,492.91,374.24
2017,4,20,11,15,916.0,126.0,3.6,16.0,929.0,546.69,420.24
2017,4,20,11,30,919.0,127.0,3.5,16.0,943.0,599.42,464.06
2017,4,20,11,45,920.0,127.0,3.45,16.0,949.5,648.97,504.39
2017,4,20,12,0,921.0,127.0,3.4,16.0,956.0,696.84,542.37
2017,4,20,12,15,920.5,127.0,3.45,16.0,953.5,741.81,577.71
2017,4,20,12,30,920.0,127.0,3.5,16.0,951.0,784.56,610.76
2017,4,20,12,45,919.5,125.0,3.55,16.0,941.5,823.19,639.23
2017,4,20,13,0,919.0,123.0,3.6,16.0,932.0,859.11,665.05
2017,4,20,13,15,914.0,122.0,3.7,16.0,914.0,889.33,687.11
2017,4,20,13,30,909.0,121.0,3.8,16.0,896.0,916.29,707.0
2017,4,20,13,45,903.0,119.0,3.95,16.0,870.5,938.04,723.65
2017,4,20,14,0,897.0,117.0,4.1,16.0,845.0,956.25,738.01
2017,4,20,14,15,888.0,115.5,4.15,16.0,812.5,968.61,747.89
2017,4,20,14,30,879.0,114.0,4.2,16.0,780.0,977.31,755.43
2017,4,20,14,45,867.5,111.5,4.3,16.0,741.5,978.87,758.42
2017,4,20,15,0,856.0,109.0,4.4,16.0,703.0,988.52,767.74
2017,4,20,15,15,840.0,106.0,4.45,16.0,659.0,977.9,762.47
2017,4,20,15,30,824.0,103.0,4.5,16.0,615.0,963.68,754.9
2017,4,20,15,45,804.5,99.5,4.55,16.0,567.0,941.96,742.05
2017,4,20,16,0,785.0,96.0,4.6,16.0,519.0,917.01,726.85
2017,4,20,16,15,757.5,92.0,4.75,15.5,467.5,880.65,705.23
2017,4,20,16,30,730.0,88.0,4.9,15.0,416.0,847.92,685.71
2017,4,20,16,45,691.5,83.0,5.05,15.0,363.0,795.72,649.41
2017,4,20,17,0,653.0,78.0,5.2,15.0,310.0,742.2,610.9
2017,4,20,17,15,599.5,71.5,5.25,14.5,257.5,672.26,558.55
2017,4,20,17,30,546.0,65.0,5.3,14.0,205.0,602.65,503.98
2017,4,20,17,45,461.0,56.5,5.35,13.5,156.0,504.83,423.56
2017,4,20,18,0,376.0,48.0,5.4,13.0,107.0,410.35,342.07
2017,4,20,18,15,252.0,34.5,5.35,12.5,67.5,283.86,226.68
2017,4,20,18,30,128.0,21.0,5.3,12.0,28.0,152.13,24.24
2017,4,20,18,45,64.0,10.5,5.3,12.0,14.0,53.23,0.0
2017,4,20,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,5,45,112.0,17.5,2.4,11.5,28.5,13.63,0.0
2017,4,21,6,0,224.0,35.0,2.4,12.0,57.0,27.05,16.82
2017,4,21,6,15,326.5,47.5,2.4,12.0,101.5,36.51,26.54
2017,4,21,6,30,429.0,60.0,2.4,12.0,146.0,47.87,37.21
2017,4,21,6,45,498.0,69.5,2.45,12.5,197.5,54.34,43.23
2017,4,21,7,0,567.0,79.0,2.5,13.0,249.0,60.66,48.89
2017,4,21,7,15,614.5,85.5,2.45,13.5,302.0,64.29,51.99
2017,4,21,7,30,662.0,92.0,2.4,14.0,355.0,67.86,54.92
2017,4,21,7,45,699.5,96.5,2.35,14.5,408.0,69.78,56.33
2017,4,21,8,0,737.0,101.0,2.3,15.0,461.0,71.67,57.67
2017,4,21,8,15,762.0,105.0,2.3,15.0,511.5,80.01,64.74
2017,4,21,8,30,787.0,109.0,2.3,15.0,562.0,81.43,65.75
2017,4,21,8,45,808.0,111.0,2.35,15.5,609.0,81.34,65.34
2017,4,21,9,0,829.0,113.0,2.4,16.0,656.0,81.27,64.96
2017,4,21,9,15,843.5,115.5,2.4,16.0,697.5,93.65,62.52
2017,4,21,9,30,858.0,118.0,2.4,16.0,739.0,148.96,84.94
2017,4,21,9,45,882.5,113.0,2.4,16.5,779.0,211.57,127.61
2017,4,21,10,0,907.0,108.0,2.4,17.0,819.0,267.2,172.07
2017,4,21,10,15,914.0,109.5,2.35,17.0,848.0,324.63,222.25
2017,4,21,10,30,921.0,111.0,2.3,17.0,877.0,382.27,273.35
2017,4,21,10,45,926.0,112.0,2.3,17.5,899.0,438.8,322.58
2017,4,21,11,0,931.0,113.0,2.3,18.0,921.0,494.86,370.16
2017,4,21,11,15,934.0,113.5,2.25,18.0,935.5,548.92,415.35
2017,4,21,11,30,937.0,114.0,2.2,18.0,950.0,601.86,458.3
2017,4,21,11,45,938.0,114.5,2.2,18.5,956.0,652.32,497.42
2017,4,21,12,0,939.0,115.0,2.2,19.0,962.0,701.06,534.05
2017,4,21,12,15,938.0,115.0,2.25,19.0,960.0,746.12,568.41
2017,4,21,12,30,937.0,115.0,2.3,19.0,958.0,788.87,600.46
2017,4,21,12,45,934.5,115.0,2.35,19.0,948.0,827.97,627.89
2017,4,21,13,0,932.0,115.0,2.4,19.0,938.0,864.29,653.16
2017,4,21,13,15,928.0,114.0,2.45,19.0,920.5,895.47,674.93
2017,4,21,13,30,924.0,113.0,2.5,19.0,903.0,923.42,694.58
2017,4,21,13,45,913.0,115.0,2.6,19.0,876.5,944.74,710.32
2017,4,21,14,0,902.0,117.0,2.7,19.0,850.0,962.46,723.83
2017,4,21,14,15,893.5,115.5,2.7,18.5,818.5,975.31,734.76
2017,4,21,14,30,885.0,114.0,2.7,18.0,787.0,984.5,743.46
2017,4,21,14,45,867.5,114.5,2.75,18.0,747.0,983.5,744.57
2017,4,21,15,0,850.0,115.0,2.8,18.0,707.0,990.93,751.66
2017,4,21,15,15,834.5,112.5,2.85,18.0,663.5,981.37,747.33
2017,4,21,15,30,819.0,110.0,2.9,18.0,620.0,968.23,740.82
2017,4,21,15,45,744.5,115.0,3.0,18.0,551.0,908.64,702.54
2017,4,21,16,0,670.0,120.0,3.1,18.0,482.0,841.13,658.11
2017,4,21,16,15,622.0,118.5,3.15,17.5,429.0,789.4,624.89
2017,4,21,16,30,574.0,117.0,3.2,17.0,376.0,735.77,589.21
2017,4,21,16,45,618.0,98.0,3.3,16.5,346.0,746.77,601.11
2017,4,21,17,0,662.0,79.0,3.4,16.0,316.0,752.55,608.34
2017,4,21,17,15,610.5,72.5,3.35,15.5,263.5,684.11,558.09
2017,4,21,17,30,559.0,66.0,3.3,15.0,211.0,615.83,506.08
2017,4,21,17,45,475.0,57.0,3.3,14.5,160.5,517.71,427.75
2017,4,21,18,0,391.0,48.0,3.3,14.0,110.0,422.99,348.21
2017,4,21,18,15,268.0,34.5,3.35,13.5,69.5,298.47,237.44
2017,4,21,18,30,145.0,21.0,3.4,13.0,29.0,165.46,46.57
2017,4,21,18,45,72.5,10.5,3.45,13.0,14.5,59.17,0.0
2017,4,21,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,5,45,65.0,18.5,1.55,11.5,25.0,14.7,0.0
2017,4,22,6,0,130.0,37.0,1.6,12.0,50.0,28.73,18.51
2017,4,22,6,15,194.0,54.5,1.65,12.0,87.5,41.82,31.29
2017,4,22,6,30,258.0,72.0,1.7,12.0,125.0,53.5,42.26
2017,4,22,6,45,293.5,90.0,1.8,12.5,166.5,65.7,53.38
2017,4,22,7,0,329.0,108.0,1.9,13.0,208.0,77.42,63.81
2017,4,22,7,15,369.0,120.0,1.85,13.0,252.0,84.65,70.15
2017,4,22,7,30,409.0,132.0,1.8,13.0,296.0,91.6,76.1
2017,4,22,7,45,204.5,128.0,1.8,13.5,210.0,90.61,74.84
2017,4,22,8,0,0.0,124.0,1.8,14.0,124.0,99.78,82.44
2017,4,22,8,15,22.5,180.0,1.85,14.0,193.0,139.89,116.8
2017,4,22,8,30,45.0,236.0,1.9,14.0,262.0,166.64,139.18
2017,4,22,8,45,28.5,228.0,1.95,14.5,245.0,163.03,135.38
2017,4,22,9,0,12.0,220.0,2.0,15.0,228.0,169.55,140.28
2017,4,22,9,15,62.5,281.0,2.15,15.0,326.0,196.86,154.88
2017,4,22,9,30,113.0,342.0,2.3,15.0,424.0,244.04,188.56
2017,4,22,9,45,92.0,351.0,2.5,15.0,420.0,259.31,200.4
2017,4,22,10,0,71.0,360.0,2.7,15.0,416.0,271.94,211.17
2017,4,22,10,15,170.5,379.5,2.95,15.0,520.5,310.87,238.52
2017,4,22,10,30,270.0,399.0,3.2,15.0,625.0,363.54,278.01
2017,4,22,10,45,271.5,410.0,3.5,15.5,642.0,395.69,304.26
2017,4,22,11,0,273.0,421.0,3.8,16.0,659.0,428.31,330.62
2017,4,22,11,15,266.0,430.0,4.1,16.0,665.0,455.83,353.42
2017,4,22,11,30,259.0,439.0,4.4,16.0,671.0,482.79,375.65
2017,4,22,11,45,271.5,439.5,4.75,16.0,684.0,514.35,401.44
2017,4,22,12,0,284.0,440.0,5.1,16.0,697.0,546.69,427.73
2017,4,22,12,15,259.0,444.5,5.2,16.0,678.5,557.15,436.29
2017,4,22,12,30,234.0,449.0,5.3,16.0,660.0,559.72,438.78
2017,4,22,12,45,230.0,444.5,5.4,16.0,650.5,571.25,448.37
2017,4,22,13,0,226.0,440.0,5.5,16.0,641.0,581.51,456.95
2017,4,22,13,15,294.5,414.0,5.45,15.5,670.0,643.27,506.6
2017,4,22,13,30,363.0,388.0,5.4,15.0,699.0,697.26,550.3
2017,4,22,13,45,321.0,386.5,5.4,15.0,656.0,677.25,535.09
2017,4,22,14,0,279.0,385.0,5.4,15.0,613.0,653.77,517.44
2017,4,22,14,15,272.0,370.5,5.4,15.0,585.5,646.87,513.32
2017,4,22,14,30,265.0,356.0,5.4,15.0,558.0,637.95,507.64
2017,4,22,14,45,175.0,337.0,5.4,15.0,467.5,521.06,417.28
2017,4,22,15,0,85.0,318.0,5.4,15.0,377.0,399.41,320.93
2017,4,22,15,15,70.0,291.0,5.3,14.5,338.0,360.84,291.6
2017,4,22,15,30,55.0,264.0,5.2,14.0,299.0,321.14,260.74
2017,4,22,15,45,51.5,242.5,5.15,14.0,273.0,298.5,243.26
2017,4,22,16,0,48.0,221.0,5.1,14.0,247.0,275.28,225.14
2017,4,22,16,15,32.0,192.0,4.95,14.0,208.5,229.9,188.1
2017,4,22,16,30,16.0,163.0,4.8,14.0,170.0,167.29,136.24
2017,4,22,16,45,8.0,138.5,4.65,14.0,142.0,136.24,110.39
2017,4,22,17,0,0.0,114.0,4.5,14.0,114.0,105.03,84.0
2017,4,22,17,15,0.0,95.0,4.35,13.5,95.0,87.38,69.3
2017,4,22,17,30,0.0,76.0,4.2,13.0,76.0,69.37,53.98
2017,4,22,17,45,191.0,64.0,4.05,13.0,95.0,261.18,221.51
2017,4,22,18,0,382.0,52.0,3.9,13.0,114.0,420.04,349.39
2017,4,22,18,15,260.5,38.0,3.8,12.5,73.0,296.09,237.8
2017,4,22,18,30,139.0,24.0,3.7,12.0,32.0,168.21,63.94
2017,4,22,18,45,69.5,12.0,3.65,12.0,16.0,58.44,0.0
2017,4,22,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,23,5,45,138.5,18.5,5.45,11.5,33.0,14.42,0.0
2017,4,23,6,0,277.0,37.0,5.6,12.0,66.0,28.69,18.63
2017,4,23,6,15,378.5,47.5,5.75,12.0,112.0,38.4,28.28
2017,4,23,6,30,480.0,58.0,5.9,12.0,158.0,46.18,35.74
2017,4,23,6,45,542.0,66.5,6.05,12.5,209.5,51.94,41.08
2017,4,23,7,0,604.0,75.0,6.2,13.0,261.0,57.56,46.11
2017,4,23,7,15,649.5,81.0,6.15,13.0,314.5,60.99,49.13
2017,4,23,7,30,695.0,87.0,6.1,13.0,368.0,64.35,52.0
2017,4,23,7,45,723.0,93.0,6.1,13.5,420.0,67.38,54.41
2017,4,23,8,0,751.0,99.0,6.1,14.0,472.0,70.26,56.65
2017,4,23,8,15,775.0,103.0,6.1,14.0,522.0,78.47,63.66
2017,4,23,8,30,799.0,107.0,6.1,14.0,572.0,79.93,64.72
2017,4,23,8,45,809.5,113.0,6.1,14.0,617.0,82.41,66.68
2017,4,23,9,0,820.0,119.0,6.1,14.0,662.0,84.68,68.46
2017,4,23,9,15,834.0,121.5,6.05,14.0,703.0,102.93,66.99
2017,4,23,9,30,848.0,124.0,6.0,14.0,744.0,157.64,92.06
2017,4,23,9,45,840.0,136.0,5.95,14.5,774.5,217.01,135.5
2017,4,23,10,0,832.0,148.0,5.9,15.0,805.0,275.68,185.1
2017,4,23,10,15,840.0,150.0,5.85,15.0,833.5,330.96,234.46
2017,4,23,10,30,848.0,152.0,5.8,15.0,862.0,386.78,285.05
2017,4,23,10,45,851.0,155.0,5.8,15.0,883.0,441.72,334.75
2017,4,23,11,0,854.0,158.0,5.8,15.0,904.0,496.26,383.2
2017,4,23,11,15,857.0,158.5,5.8,15.0,917.5,548.33,428.64
2017,4,23,11,30,860.0,159.0,5.8,15.0,931.0,599.52,472.27
2017,4,23,11,45,864.5,157.5,5.8,15.0,937.5,648.91,513.53
2017,4,23,12,0,869.0,156.0,5.8,15.0,944.0,697.03,552.91
2017,4,23,12,15,868.5,155.5,5.8,15.0,942.0,741.03,588.38
2017,4,23,12,30,868.0,155.0,5.8,15.0,940.0,782.9,621.61
2017,4,23,12,45,694.0,249.5,5.85,15.0,872.5,776.85,614.99
2017,4,23,13,0,520.0,344.0,5.9,15.0,805.0,752.56,594.18
2017,4,23,13,15,707.5,235.5,5.85,15.0,850.0,842.14,666.55
2017,4,23,13,30,895.0,127.0,5.8,15.0,895.0,914.87,721.53
2017,4,23,13,45,698.0,215.5,5.8,15.0,804.5,871.32,689.84
2017,4,23,14,0,501.0,304.0,5.8,15.0,714.0,794.57,629.34
2017,4,23,14,15,682.0,212.5,6.0,14.5,747.5,897.91,714.47
2017,4,23,14,30,863.0,121.0,6.2,14.0,781.0,973.48,773.15
2017,4,23,14,45,844.5,121.5,6.45,14.0,741.5,983.4,782.91
2017,4,23,15,0,826.0,122.0,6.7,14.0,702.0,977.74,781.73
2017,4,23,15,15,809.5,119.0,6.7,14.0,658.0,966.42,775.22
2017,4,23,15,30,793.0,116.0,6.7,14.0,614.0,951.57,766.23
2017,4,23,15,45,720.0,122.0,6.75,14.0,547.5,894.99,726.19
2017,4,23,16,0,647.0,128.0,6.8,14.0,481.0,829.82,679.15
2017,4,23,16,15,662.0,116.5,6.8,13.5,447.5,827.44,681.01
2017,4,23,16,30,677.0,105.0,6.8,13.0,414.0,821.66,679.99
2017,4,23,16,45,630.5,100.5,6.85,13.0,361.0,763.04,636.32
2017,4,23,17,0,584.0,96.0,6.9,13.0,308.0,703.26,590.77
2017,4,23,17,15,528.5,88.0,6.7,12.5,256.5,630.5,533.68
2017,4,23,17,30,473.0,80.0,6.5,12.0,205.0,552.84,470.5
2017,4,23,17,45,396.5,68.5,6.35,12.0,157.0,462.32,393.41
2017,4,23,18,0,320.0,57.0,6.2,12.0,109.0,376.05,316.87
2017,4,23,18,15,208.0,41.0,6.0,12.0,70.0,260.47,211.21
2017,4,23,18,30,96.0,25.0,5.8,12.0,31.0,125.33,56.24
2017,4,23,18,45,48.0,12.5,5.65,12.0,15.5,44.0,0.0
2017,4,23,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,4.0,3.75,12.0,4.0,3.28,0.0
2017,4,24,6,0,0.0,8.0,3.8,12.0,8.0,6.56,0.0
2017,4,24,6,15,0.0,14.0,3.95,12.0,14.0,11.51,4.56
2017,4,24,6,30,0.0,20.0,4.1,12.0,20.0,16.46,9.16
2017,4,24,6,45,0.0,26.5,4.25,12.5,26.5,21.84,14.07
2017,4,24,7,0,0.0,33.0,4.4,13.0,33.0,27.23,18.91
2017,4,24,7,15,0.0,40.0,4.4,13.0,40.0,33.04,24.11
2017,4,24,7,30,0.0,47.0,4.4,13.0,47.0,38.87,29.26
2017,4,24,7,45,0.0,63.5,4.45,13.0,63.5,52.63,41.41
2017,4,24,8,0,0.0,80.0,4.5,13.0,80.0,66.43,53.47
2017,4,24,8,15,0.0,110.0,4.55,13.0,110.0,90.04,74.04
2017,4,24,8,30,0.0,140.0,4.6,13.0,140.0,112.64,93.5
2017,4,24,8,45,0.0,142.0,4.65,13.5,142.0,114.54,94.67
2017,4,24,9,0,0.0,144.0,4.7,14.0,144.0,116.36,95.79
2017,4,24,9,15,17.5,220.0,4.7,14.0,233.0,171.61,136.28
2017,4,24,9,30,35.0,296.0,4.7,14.0,322.0,212.44,167.82
2017,4,24,9,45,33.5,307.0,4.7,14.0,333.0,225.75,178.02
2017,4,24,10,0,32.0,318.0,4.7,14.0,344.0,238.98,188.46
2017,4,24,10,15,22.0,286.0,4.75,14.0,304.5,231.3,182.67
2017,4,24,10,30,12.0,254.0,4.8,14.0,265.0,207.49,163.86
2017,4,24,10,45,45.0,335.0,4.9,14.0,375.0,274.46,216.68
2017,4,24,11,0,78.0,416.0,5.0,14.0,485.0,353.19,278.36
2017,4,24,11,15,88.5,428.5,5.1,14.0,507.5,377.91,297.89
2017,4,24,11,30,99.0,441.0,5.2,14.0,530.0,404.11,318.72
2017,4,24,11,45,105.0,446.5,5.3,14.5,541.5,423.66,333.77
2017,4,24,12,0,111.0,452.0,5.4,15.0,553.0,443.8,349.22
2017,4,24,12,15,110.0,450.5,5.45,15.0,551.0,453.9,357.41
2017,4,24,12,30,109.0,449.0,5.5,15.0,549.0,463.54,365.26
2017,4,24,12,45,83.5,427.5,5.55,15.0,503.5,436.19,344.15
2017,4,24,13,0,58.0,406.0,5.6,15.0,458.0,405.54,320.32
