Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,13,15,117.5,417.5,5.6,15.0,520.0,486.59,384.99
2017,4,24,13,30,177.0,429.0,5.6,15.0,582.0,561.37,444.03
2017,4,24,13,45,128.5,406.5,5.65,15.0,516.0,508.89,403.22
2017,4,24,14,0,80.0,384.0,5.7,15.0,450.0,435.15,345.82
2017,4,24,14,15,104.0,376.0,5.7,14.5,458.0,457.55,365.61
2017,4,24,14,30,128.0,368.0,5.7,14.0,466.0,499.91,400.64
2017,4,24,14,45,305.0,310.0,5.75,14.0,528.5,639.22,515.05
2017,4,24,15,0,482.0,252.0,5.8,14.0,591.0,780.64,628.37
2017,4,24,15,15,459.0,243.5,5.8,14.0,550.5,756.92,611.08
2017,4,24,15,30,436.0,235.0,5.8,14.0,510.0,730.74,592.59
2017,4,24,15,45,241.0,228.5,5.85,14.0,378.5,512.43,420.48
2017,4,24,16,0,46.0,222.0,5.9,14.0,247.0,274.03,224.0
2017,4,24,16,15,163.5,201.5,6.0,13.5,278.5,390.39,325.3
2017,4,24,16,30,281.0,181.0,6.1,13.0,310.0,503.16,421.94
2017,4,24,16,45,142.5,152.0,6.2,13.0,217.5,314.55,265.01
2017,4,24,17,0,4.0,123.0,6.3,13.0,125.0,118.78,96.13
2017,4,24,17,15,2.0,103.5,6.2,12.5,104.5,98.89,79.52
2017,4,24,17,30,0.0,84.0,6.1,12.0,84.0,78.72,62.25
2017,4,24,17,45,0.0,64.0,6.1,12.0,64.0,59.16,45.19
2017,4,24,18,0,0.0,44.0,6.1,12.0,44.0,38.77,27.3
2017,4,24,18,15,0.0,28.5,6.1,12.0,28.5,23.56,13.74
2017,4,24,18,30,0.0,13.0,6.1,12.0,13.0,10.7,0.17
2017,4,24,18,45,0.0,6.5,6.15,12.0,6.5,5.55,0.0
2017,4,24,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,25,5,45,122.0,19.5,3.75,11.5,33.5,15.14,2.45
2017,4,25,6,0,244.0,39.0,3.8,12.0,67.0,30.04,20.13
2017,4,25,6,15,330.5,51.5,3.9,12.0,110.5,39.38,29.28
2017,4,25,6,30,417.0,64.0,4.0,12.0,154.0,50.56,39.73
2017,4,25,6,45,483.0,71.5,4.1,12.5,203.0,55.26,44.09
2017,4,25,7,0,549.0,79.0,4.2,13.0,252.0,59.91,48.22
2017,4,25,7,15,597.5,82.0,4.25,13.0,301.5,60.94,49.08
2017,4,25,7,30,646.0,85.0,4.3,13.0,351.0,62.1,49.97
2017,4,25,7,45,485.0,141.0,4.4,13.0,355.5,96.43,80.17
2017,4,25,8,0,324.0,197.0,4.5,13.0,360.0,133.03,111.9
2017,4,25,8,15,188.5,221.0,4.6,13.0,318.0,151.92,127.88
2017,4,25,8,30,53.0,245.0,4.7,13.0,276.0,171.98,144.75
2017,4,25,8,45,105.0,277.0,4.8,13.5,345.0,191.17,160.43
2017,4,25,9,0,157.0,309.0,4.9,14.0,414.0,197.09,164.71
2017,4,25,9,15,259.5,312.0,4.9,14.0,497.5,197.49,152.3
2017,4,25,9,30,362.0,315.0,4.9,14.0,581.0,232.38,170.77
2017,4,25,9,45,604.5,216.0,4.9,14.5,686.0,227.77,154.14
2017,4,25,10,0,847.0,117.0,4.9,15.0,791.0,270.89,180.78
2017,4,25,10,15,854.0,118.5,4.85,15.0,818.5,324.74,229.2
2017,4,25,10,30,861.0,120.0,4.8,15.0,846.0,378.84,278.4
2017,4,25,10,45,863.0,123.0,4.8,15.5,866.0,432.05,325.98
2017,4,25,11,0,865.0,126.0,4.8,16.0,886.0,484.61,371.87
2017,4,25,11,15,868.5,126.5,4.85,16.0,899.5,535.32,415.93
2017,4,25,11,30,872.0,127.0,4.9,16.0,913.0,585.1,458.2
2017,4,25,11,45,681.0,247.0,4.95,16.0,863.5,613.68,481.03
2017,4,25,12,0,490.0,367.0,5.0,16.0,814.0,626.35,489.77
2017,4,25,12,15,495.0,364.5,5.05,16.0,815.5,660.87,517.2
2017,4,25,12,30,500.0,362.0,5.1,16.0,817.0,694.46,543.54
2017,4,25,12,45,524.0,348.5,5.2,16.0,820.5,732.33,573.46
2017,4,25,13,0,548.0,335.0,5.3,16.0,824.0,769.62,602.83
2017,4,25,13,15,510.0,337.0,5.4,15.5,785.5,767.53,603.14
2017,4,25,13,30,472.0,339.0,5.5,15.0,747.0,761.11,600.3
2017,4,25,13,45,363.5,366.0,5.6,15.0,675.0,697.2,551.65
2017,4,25,14,0,255.0,393.0,5.7,15.0,603.0,640.87,507.62
2017,4,25,14,15,218.5,381.5,5.65,15.0,556.5,590.34,469.67
2017,4,25,14,30,182.0,370.0,5.6,15.0,510.0,554.26,442.08
2017,4,25,14,45,285.0,329.5,5.6,15.0,536.5,641.27,513.03
2017,4,25,15,0,388.0,289.0,5.6,15.0,563.0,708.07,568.0
2017,4,25,15,15,568.0,205.5,5.5,15.0,579.0,823.63,660.93
2017,4,25,15,30,748.0,122.0,5.4,15.0,595.0,915.55,730.01
2017,4,25,15,45,733.0,116.0,5.35,15.0,550.0,902.01,721.24
2017,4,25,16,0,718.0,110.0,5.3,15.0,505.0,878.96,706.13
2017,4,25,16,15,402.0,151.0,5.2,14.5,368.5,605.62,498.96
2017,4,25,16,30,86.0,192.0,5.1,14.0,232.0,288.2,238.21
2017,4,25,16,45,161.0,166.5,5.05,14.0,230.0,351.68,294.45
2017,4,25,17,0,236.0,141.0,5.0,14.0,228.0,410.54,345.41
2017,4,25,17,15,212.5,121.5,4.85,13.5,190.5,363.41,307.1
2017,4,25,17,30,189.0,102.0,4.7,13.0,153.0,316.32,267.95
2017,4,25,17,45,272.5,77.0,4.55,13.0,133.0,370.05,312.88
2017,4,25,18,0,356.0,52.0,4.4,13.0,113.0,396.87,331.97
2017,4,25,18,15,246.5,38.5,4.15,13.0,74.0,284.71,231.22
2017,4,25,18,30,137.0,25.0,3.9,13.0,35.0,171.75,97.83
2017,4,25,18,45,68.5,12.5,3.7,13.0,17.5,58.36,0.0
2017,4,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,3.0,2.7,13.0,3.0,0.0,0.0
2017,4,26,5,30,0.0,6.0,3.0,13.0,6.0,5.12,0.0
2017,4,26,5,45,36.0,23.5,3.3,13.0,28.0,18.88,5.85
2017,4,26,6,0,72.0,41.0,3.6,13.0,50.0,32.23,22.04
2017,4,26,6,15,105.5,61.0,3.6,13.0,81.0,47.02,35.93
2017,4,26,6,30,139.0,81.0,3.6,13.0,112.0,61.55,49.36
2017,4,26,6,45,160.0,102.5,3.6,13.5,147.0,76.63,62.94
2017,4,26,7,0,181.0,124.0,3.6,14.0,182.0,91.36,75.91
2017,4,26,7,15,194.5,145.5,3.55,14.0,218.0,105.63,88.36
2017,4,26,7,30,208.0,167.0,3.5,14.0,254.0,119.49,100.25
2017,4,26,7,45,171.5,193.0,3.5,14.0,270.5,134.74,113.18
2017,4,26,8,0,135.0,219.0,3.5,14.0,287.0,149.27,125.35
2017,4,26,8,15,105.5,237.5,3.5,14.0,294.0,167.32,140.4
2017,4,26,8,30,76.0,256.0,3.5,14.0,301.0,178.32,149.31
2017,4,26,8,45,58.5,265.5,3.55,14.5,302.0,184.45,153.78
2017,4,26,9,0,41.0,275.0,3.6,15.0,303.0,190.26,157.97
2017,4,26,9,15,83.0,312.5,3.7,15.0,373.0,216.74,170.2
2017,4,26,9,30,125.0,350.0,3.8,15.0,443.0,239.64,184.74
2017,4,26,9,45,83.5,344.0,3.9,15.0,407.5,256.43,199.08
2017,4,26,10,0,42.0,338.0,4.0,15.0,372.0,254.2,198.98
2017,4,26,10,15,47.5,357.5,4.05,15.0,397.0,275.76,215.84
2017,4,26,10,30,53.0,377.0,4.1,15.0,422.0,298.51,233.66
2017,4,26,10,45,52.0,385.0,4.15,15.0,430.5,312.14,244.52
2017,4,26,11,0,51.0,393.0,4.2,15.0,439.0,325.79,255.36
2017,4,26,11,15,39.5,375.0,4.25,15.0,410.5,315.22,247.38
2017,4,26,11,30,28.0,357.0,4.3,15.0,382.0,302.29,237.44
2017,4,26,11,45,18.5,286.5,4.35,15.0,303.0,247.1,194.26
2017,4,26,12,0,9.0,216.0,4.4,15.0,224.0,185.44,145.36
2017,4,26,12,15,9.0,212.5,4.5,15.0,220.5,183.65,144.09
2017,4,26,12,30,9.0,209.0,4.6,15.0,217.0,181.76,142.68
2017,4,26,12,45,6.0,185.5,4.75,15.0,191.5,160.52,125.65
2017,4,26,13,0,3.0,162.0,4.9,15.0,166.0,138.74,108.1
2017,4,26,13,15,10.5,230.0,5.05,15.0,240.0,204.06,161.06
2017,4,26,13,30,18.0,298.0,5.2,15.0,314.0,271.95,215.43
2017,4,26,13,45,15.5,279.0,5.35,15.0,292.5,254.73,201.91
2017,4,26,14,0,13.0,260.0,5.5,15.0,271.0,237.02,188.08
2017,4,26,14,15,17.5,272.5,5.6,15.0,287.0,254.64,202.7
2017,4,26,14,30,22.0,285.0,5.7,15.0,303.0,273.12,218.02
2017,4,26,14,45,44.0,299.0,5.8,15.0,331.5,331.68,266.0
2017,4,26,15,0,66.0,313.0,5.9,15.0,360.0,374.6,301.42
2017,4,26,15,15,35.5,251.5,5.85,15.0,276.5,281.57,226.84
2017,4,26,15,30,5.0,190.0,5.8,15.0,193.0,172.79,137.97
2017,4,26,15,45,12.5,195.5,5.8,15.0,203.0,187.91,151.27
2017,4,26,16,0,20.0,201.0,5.8,15.0,213.0,204.17,165.43
2017,4,26,16,15,38.0,194.0,5.8,14.5,213.0,237.18,194.26
2017,4,26,16,30,56.0,187.0,5.8,14.0,213.0,252.26,208.47
2017,4,26,16,45,44.5,163.0,5.85,14.0,182.0,216.59,179.13
2017,4,26,17,0,33.0,139.0,5.9,14.0,151.0,180.56,149.08
2017,4,26,17,15,25.5,118.5,5.85,13.5,126.5,152.87,125.97
2017,4,26,17,30,18.0,98.0,5.8,13.0,102.0,112.07,91.22
2017,4,26,17,45,192.5,76.5,5.8,13.0,110.5,281.89,239.7
2017,4,26,18,0,367.0,55.0,5.8,13.0,119.0,410.66,345.57
2017,4,26,18,15,256.0,41.5,5.75,13.0,78.5,297.15,243.09
2017,4,26,18,30,145.0,28.0,5.7,13.0,38.0,184.82,113.46
2017,4,26,18,45,72.5,14.0,5.7,13.0,19.0,62.49,0.0
2017,4,26,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,27,5,15,17.0,5.0,4.75,11.0,5.5,0.0,0.0
2017,4,27,5,30,34.0,10.0,4.8,11.0,11.0,8.54,0.0
2017,4,27,5,45,155.0,26.0,4.9,11.5,43.5,20.15,7.85
2017,4,27,6,0,276.0,42.0,5.0,12.0,76.0,32.36,22.35
2017,4,27,6,15,367.0,53.5,4.9,12.0,121.5,40.98,30.77
2017,4,27,6,30,458.0,65.0,4.8,12.0,167.0,51.37,40.49
2017,4,27,6,45,473.5,79.5,4.75,12.5,209.5,61.41,49.62
2017,4,27,7,0,489.0,94.0,4.7,13.0,252.0,68.85,56.2
2017,4,27,7,15,543.5,96.5,4.65,13.0,300.5,71.0,58.02
2017,4,27,7,30,598.0,99.0,4.6,13.0,349.0,71.32,58.14
2017,4,27,7,45,467.5,148.0,4.55,13.5,359.0,100.42,83.47
2017,4,27,8,0,337.0,197.0,4.5,14.0,369.0,133.11,111.49
2017,4,27,8,15,408.0,200.0,4.45,14.0,429.0,127.39,106.11
2017,4,27,8,30,479.0,203.0,4.4,14.0,489.0,127.7,106.05
2017,4,27,8,45,421.0,240.5,4.35,14.5,506.0,145.52,120.81
2017,4,27,9,0,363.0,278.0,4.3,15.0,523.0,172.75,143.36
2017,4,27,9,15,602.5,200.0,4.2,15.0,634.5,141.52,97.51
2017,4,27,9,30,842.0,122.0,4.1,15.0,746.0,166.47,96.9
2017,4,27,9,45,861.0,119.0,4.1,15.5,783.0,228.19,142.63
2017,4,27,10,0,880.0,116.0,4.1,16.0,820.0,282.65,188.16
2017,4,27,10,15,886.5,117.5,4.1,16.0,848.0,338.1,237.73
2017,4,27,10,30,893.0,119.0,4.1,16.0,876.0,393.7,287.86
2017,4,27,10,45,898.5,119.0,4.2,16.0,897.0,447.84,336.48
2017,4,27,11,0,904.0,119.0,4.3,16.0,918.0,501.57,383.83
2017,4,27,11,15,907.0,119.5,4.45,16.0,931.5,553.8,429.09
2017,4,27,11,30,910.0,120.0,4.6,16.0,945.0,604.97,472.49
2017,4,27,11,45,908.5,122.0,4.75,16.5,950.0,653.33,511.82
2017,4,27,12,0,907.0,124.0,4.9,17.0,955.0,699.9,548.82
2017,4,27,12,15,906.5,124.0,5.05,17.0,953.0,743.57,584.03
2017,4,27,12,30,906.0,124.0,5.2,17.0,951.0,785.08,617.11
2017,4,27,12,45,901.5,124.5,5.4,17.0,940.5,821.56,644.76
2017,4,27,13,0,897.0,125.0,5.6,17.0,930.0,855.25,670.44
2017,4,27,13,15,893.0,124.0,5.75,17.0,912.0,885.05,693.14
2017,4,27,13,30,889.0,123.0,5.9,17.0,894.0,911.74,713.72
2017,4,27,13,45,761.5,189.5,6.05,17.0,837.0,907.78,712.25
2017,4,27,14,0,634.0,256.0,6.2,17.0,780.0,878.77,690.94
2017,4,27,14,15,744.0,188.0,6.35,16.5,780.0,935.94,737.77
2017,4,27,14,30,854.0,120.0,6.5,16.0,780.0,968.43,764.64
2017,4,27,14,45,841.5,118.5,6.65,16.0,742.5,981.58,776.3
2017,4,27,15,0,829.0,117.0,6.8,16.0,705.0,979.23,776.93
2017,4,27,15,15,814.0,114.0,7.0,15.5,662.5,969.09,773.78
2017,4,27,15,30,799.0,111.0,7.2,15.0,620.0,955.46,768.11
2017,4,27,15,45,654.0,143.0,7.4,15.0,539.0,857.75,697.35
2017,4,27,16,0,509.0,175.0,7.6,15.0,458.0,741.22,610.01
2017,4,27,16,15,533.0,150.5,7.7,14.5,422.0,734.13,608.45
2017,4,27,16,30,557.0,126.0,7.8,14.0,386.0,733.45,611.27
2017,4,27,16,45,607.5,99.0,7.95,14.0,351.5,741.7,620.07
2017,4,27,17,0,658.0,72.0,8.1,14.0,317.0,742.57,622.69
2017,4,27,17,15,590.5,73.5,8.0,13.5,268.0,670.59,566.66
2017,4,27,17,30,523.0,75.0,7.9,13.0,219.0,598.47,508.63
2017,4,27,17,45,456.5,64.5,7.85,12.5,170.5,513.65,437.62
2017,4,27,18,0,390.0,54.0,7.8,12.0,122.0,431.2,365.55
2017,4,27,18,15,282.0,41.0,7.7,12.0,81.5,316.05,261.49
2017,4,27,18,30,174.0,28.0,7.6,12.0,41.0,207.35,135.84
2017,4,27,18,45,87.0,14.0,7.55,12.0,20.5,72.67,0.0
2017,4,27,19,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,28,5,15,22.5,6.0,4.65,10.0,6.5,0.0,0.0
2017,4,28,5,30,45.0,12.0,4.8,10.0,13.0,10.24,0.0
2017,4,28,5,45,183.5,27.5,5.0,10.5,48.0,21.34,9.64
2017,4,28,6,0,322.0,43.0,5.2,11.0,83.0,35.33,25.12
2017,4,28,6,15,416.0,53.5,5.25,11.5,131.0,43.09,32.75
2017,4,28,6,30,510.0,64.0,5.3,12.0,179.0,50.73,39.94
2017,4,28,6,45,576.5,70.5,5.4,12.5,233.0,54.81,43.71
2017,4,28,7,0,643.0,77.0,5.5,13.0,287.0,58.88,47.29
2017,4,28,7,15,685.5,82.5,5.6,13.0,341.5,61.93,49.92
2017,4,28,7,30,728.0,88.0,5.7,13.0,396.0,64.91,52.43
2017,4,28,7,45,761.0,92.0,5.8,13.5,450.0,72.85,59.18
2017,4,28,8,0,794.0,96.0,5.9,14.0,504.0,74.72,60.5
2017,4,28,8,15,816.5,99.5,5.85,14.0,554.5,76.01,61.41
2017,4,28,8,30,839.0,103.0,5.8,14.0,605.0,77.22,62.28
2017,4,28,8,45,856.5,105.5,5.75,14.5,652.0,77.62,62.31
2017,4,28,9,0,874.0,108.0,5.7,15.0,699.0,77.97,62.31
2017,4,28,9,15,886.5,110.5,5.6,15.0,740.5,122.68,74.54
2017,4,28,9,30,899.0,113.0,5.5,15.0,782.0,179.23,104.76
2017,4,28,9,45,897.0,120.5,5.4,15.5,814.5,237.79,149.14
2017,4,28,10,0,895.0,128.0,5.3,16.0,847.0,296.04,199.0
2017,4,28,10,15,902.0,129.5,5.2,16.0,875.5,352.62,249.75
2017,4,28,10,30,909.0,131.0,5.1,16.0,904.0,409.4,301.05
2017,4,28,10,45,917.5,130.0,5.1,16.0,926.5,465.1,351.02
2017,4,28,11,0,926.0,129.0,5.1,16.0,949.0,520.67,399.88
2017,4,28,11,15,928.5,129.5,5.05,16.0,962.5,573.92,445.68
2017,4,28,11,30,931.0,130.0,5.0,16.0,976.0,626.03,489.36
2017,4,28,11,45,937.0,127.0,5.0,16.5,983.0,676.31,529.72
2017,4,28,12,0,943.0,124.0,5.0,17.0,990.0,725.23,567.94
2017,4,28,12,15,942.0,124.0,5.0,17.0,987.5,770.08,603.28
2017,4,28,12,30,941.0,124.0,5.0,17.0,985.0,812.65,636.03
2017,4,28,12,45,946.0,119.0,5.05,17.0,977.0,853.08,665.54
2017,4,28,13,0,951.0,114.0,5.1,17.0,969.0,890.98,693.18
2017,4,28,13,15,947.0,113.0,5.1,17.0,950.5,922.21,715.72
2017,4,28,13,30,943.0,112.0,5.1,17.0,932.0,950.17,735.99
2017,4,28,13,45,937.5,110.5,5.2,17.0,906.5,972.88,753.37
2017,4,28,14,0,932.0,109.0,5.3,17.0,881.0,992.04,768.42
2017,4,28,14,15,923.5,107.5,5.3,17.0,848.5,1004.73,778.36
2017,4,28,14,30,915.0,106.0,5.3,17.0,816.0,1013.69,785.88
2017,4,28,14,45,904.5,104.0,5.3,17.0,777.5,1016.43,789.21
2017,4,28,15,0,894.0,102.0,5.3,17.0,739.0,1015.45,790.15
2017,4,28,15,15,879.5,100.0,5.2,16.5,694.5,1006.86,786.65
2017,4,28,15,30,865.0,98.0,5.1,16.0,650.0,1006.57,789.24
2017,4,28,15,45,848.0,94.5,5.05,16.0,602.0,986.68,776.82
2017,4,28,16,0,831.0,91.0,5.0,16.0,554.0,963.47,762.18
2017,4,28,16,15,806.0,87.5,4.9,16.0,502.0,929.27,739.18
2017,4,28,16,30,781.0,84.0,4.8,16.0,450.0,892.37,714.04
2017,4,28,16,45,749.5,79.0,4.75,16.0,396.5,844.97,681.06
2017,4,28,17,0,718.0,74.0,4.7,16.0,343.0,795.71,645.92
2017,4,28,17,15,670.5,68.5,4.55,15.5,289.5,736.68,602.8
2017,4,28,17,30,623.0,63.0,4.4,15.0,236.0,671.48,553.11
2017,4,28,17,45,553.5,55.5,4.3,14.5,185.0,585.31,484.61
2017,4,28,18,0,484.0,48.0,4.2,14.0,134.0,501.64,414.65
2017,4,28,18,15,369.0,37.5,4.05,13.5,90.0,382.16,311.37
2017,4,28,18,30,254.0,27.0,3.9,13.0,46.0,267.01,181.7
2017,4,28,18,45,127.0,13.5,3.75,13.0,23.0,100.28,0.0
2017,4,28,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,5,15,51.5,6.5,2.95,12.0,8.0,0.0,0.0
2017,4,29,5,30,103.0,13.0,2.9,12.0,16.0,11.1,0.0
2017,4,29,5,45,246.5,26.0,2.9,12.5,53.0,21.35,10.26
2017,4,29,6,0,390.0,39.0,2.9,13.0,90.0,31.9,22.06
2017,4,29,6,15,478.5,48.0,2.9,13.0,138.5,38.61,28.66
2017,4,29,6,30,567.0,57.0,2.9,13.0,187.0,45.25,34.93
2017,4,29,6,45,625.0,63.0,2.95,13.5,240.5,49.2,38.55
2017,4,29,7,0,683.0,69.0,3.0,14.0,294.0,53.12,41.98
2017,4,29,7,15,721.5,73.5,2.95,14.5,348.0,60.7,48.54
2017,4,29,7,30,760.0,78.0,2.9,15.0,402.0,63.45,50.72
2017,4,29,7,45,789.5,81.5,2.9,15.5,455.0,65.28,52.05
2017,4,29,8,0,819.0,85.0,2.9,16.0,508.0,67.06,53.31
2017,4,29,8,15,839.5,88.0,2.85,16.0,558.0,68.3,54.2
2017,4,29,8,30,860.0,91.0,2.8,16.0,608.0,69.46,55.03
2017,4,29,8,45,876.0,93.0,2.8,16.5,654.5,80.0,63.82
2017,4,29,9,0,892.0,95.0,2.8,17.0,701.0,81.03,64.39
2017,4,29,9,15,903.5,97.0,2.85,17.0,742.0,118.36,68.64
2017,4,29,9,30,915.0,99.0,2.9,17.0,783.0,175.19,99.34
2017,4,29,9,45,924.0,100.5,2.95,17.5,818.5,232.59,142.09
2017,4,29,10,0,933.0,102.0,3.0,18.0,854.0,290.81,191.05
2017,4,29,10,15,939.0,103.0,3.0,18.0,882.0,348.43,242.11
2017,4,29,10,30,945.0,104.0,3.0,18.0,910.0,406.09,293.43
2017,4,29,10,45,949.0,104.5,3.05,18.5,931.0,462.42,342.45
2017,4,29,11,0,953.0,105.0,3.1,19.0,952.0,518.12,389.66
2017,4,29,11,15,955.5,105.5,3.1,19.0,965.5,572.23,434.91
2017,4,29,11,30,958.0,106.0,3.1,19.0,979.0,625.15,477.96
2017,4,29,11,45,958.0,107.0,3.15,19.0,984.5,675.54,518.15
2017,4,29,12,0,958.0,108.0,3.2,19.0,990.0,724.12,556.05
2017,4,29,12,15,957.5,108.0,3.25,19.0,987.5,769.5,590.85
2017,4,29,12,30,957.0,108.0,3.3,19.0,985.0,812.6,622.54
2017,4,29,12,45,954.0,107.5,3.35,19.0,974.5,850.8,649.45
2017,4,29,13,0,951.0,107.0,3.4,19.0,964.0,886.12,674.3
2017,4,29,13,15,946.5,106.5,3.5,19.0,946.0,917.11,696.49
2017,4,29,13,30,942.0,106.0,3.6,19.0,928.0,944.83,716.52
2017,4,29,13,45,934.5,106.0,3.75,19.0,902.0,966.95,733.16
2017,4,29,14,0,927.0,106.0,3.9,19.0,876.0,985.51,747.54
2017,4,29,14,15,919.0,104.5,4.0,18.5,843.5,998.42,759.37
2017,4,29,14,30,911.0,103.0,4.1,18.0,811.0,1007.64,768.93
2017,4,29,14,45,899.5,101.5,4.25,18.0,772.5,1009.75,772.68
2017,4,29,15,0,888.0,100.0,4.4,18.0,734.0,1008.17,774.19
2017,4,29,15,15,874.0,97.5,4.45,17.5,690.5,999.35,771.84
2017,4,29,15,30,860.0,95.0,4.5,17.0,647.0,987.0,767.19
2017,4,29,15,45,841.5,92.5,4.55,17.0,599.0,978.49,763.85
2017,4,29,16,0,823.0,90.0,4.6,17.0,551.0,955.03,749.93
2017,4,29,16,15,799.0,86.5,4.55,16.5,499.5,921.84,729.63
2017,4,29,16,30,775.0,83.0,4.5,16.0,448.0,885.97,707.1
2017,4,29,16,45,742.0,79.0,4.45,16.0,395.0,838.48,674.18
2017,4,29,17,0,709.0,75.0,4.4,16.0,342.0,795.42,643.85
2017,4,29,17,15,662.0,69.5,4.35,15.5,289.0,730.86,597.27
2017,4,29,17,30,615.0,64.0,4.3,15.0,236.0,666.28,548.7
2017,4,29,17,45,543.5,56.5,4.25,14.5,185.0,578.56,479.32
2017,4,29,18,0,472.0,49.0,4.2,14.0,134.0,493.46,408.51
2017,4,29,18,15,359.5,38.0,4.05,13.5,90.5,375.61,306.87
2017,4,29,18,30,247.0,27.0,3.9,13.0,47.0,263.99,185.5
2017,4,29,18,45,123.5,13.5,3.8,12.5,23.5,97.94,0.0
2017,4,29,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,5,15,36.0,7.0,2.75,10.5,8.5,0.0,0.0
2017,4,30,5,30,72.0,14.0,2.8,11.0,17.0,11.95,0.0
2017,4,30,5,45,202.0,28.5,2.85,11.5,52.0,22.12,11.45
2017,4,30,6,0,332.0,43.0,2.9,12.0,87.0,35.08,25.01
2017,4,30,6,15,419.5,52.5,2.8,12.0,134.0,42.0,31.82
2017,4,30,6,30,507.0,62.0,2.7,12.0,181.0,48.81,38.29
2017,4,30,6,45,567.0,68.5,2.65,12.5,232.5,52.92,42.05
2017,4,30,7,0,627.0,75.0,2.6,13.0,284.0,57.0,45.61
2017,4,30,7,15,667.0,80.5,2.5,13.0,336.5,60.06,48.25
2017,4,30,7,30,707.0,86.0,2.4,13.0,389.0,63.04,50.75
2017,4,30,7,45,738.5,89.5,2.35,13.5,441.0,70.44,57.01
2017,4,30,8,0,770.0,93.0,2.3,14.0,493.0,71.96,58.02
2017,4,30,8,15,791.0,96.0,2.3,14.5,541.5,72.92,58.54
2017,4,30,8,30,812.0,99.0,2.3,15.0,590.0,73.83,59.02
2017,4,30,8,45,830.5,101.0,2.3,15.5,636.0,73.99,58.86
2017,4,30,9,0,849.0,103.0,2.3,16.0,682.0,84.84,67.9
2017,4,30,9,15,861.0,105.0,2.3,16.5,722.0,123.19,72.63
2017,4,30,9,30,873.0,107.0,2.3,17.0,762.0,177.69,102.63
2017,4,30,9,45,887.5,106.0,2.35,17.5,797.5,232.13,143.15
2017,4,30,10,0,902.0,105.0,2.4,18.0,833.0,287.94,189.88
2017,4,30,10,15,908.0,106.0,2.45,18.0,861.0,343.76,239.25
2017,4,30,10,30,914.0,107.0,2.5,18.0,889.0,399.65,288.86
2017,4,30,10,45,917.5,108.5,2.6,18.5,909.5,454.73,336.64
2017,4,30,11,0,921.0,110.0,2.7,19.0,930.0,509.2,382.67
2017,4,30,11,15,923.5,110.5,2.8,19.0,943.5,561.64,426.64
2017,4,30,11,30,926.0,111.0,2.9,19.0,957.0,612.94,468.61
2017,4,30,11,45,926.5,111.5,3.05,19.0,962.5,661.69,507.87
2017,4,30,12,0,927.0,112.0,3.2,19.0,968.0,708.73,545.04
2017,4,30,12,15,926.5,112.0,3.3,19.0,966.0,752.75,579.13
2017,4,30,12,30,926.0,112.0,3.4,19.0,964.0,794.56,610.39
2017,4,30,12,45,923.0,112.5,3.55,19.5,953.5,832.46,636.53
2017,4,30,13,0,920.0,113.0,3.7,20.0,943.0,867.61,660.67
2017,4,30,13,15,916.5,112.0,3.8,19.5,926.0,898.05,683.82
2017,4,30,13,30,913.0,111.0,3.9,19.0,909.0,925.34,704.96
2017,4,30,13,45,906.0,111.0,4.0,19.0,884.0,947.2,721.17
2017,4,30,14,0,899.0,111.0,4.1,19.0,859.0,965.61,735.17
2017,4,30,14,15,891.5,109.5,4.2,19.0,828.0,978.51,745.55
2017,4,30,14,30,884.0,108.0,4.3,19.0,797.0,987.84,753.68
2017,4,30,14,45,873.0,106.5,4.4,19.0,759.5,990.16,757.22
2017,4,30,15,0,862.0,105.0,4.5,19.0,722.0,988.92,758.82
2017,4,30,15,15,848.5,103.0,4.6,18.5,679.5,981.11,757.51
2017,4,30,15,30,835.0,101.0,4.7,18.0,637.0,981.9,762.39
2017,4,30,15,45,816.0,98.5,4.85,17.5,590.0,961.26,752.57
2017,4,30,16,0,797.0,96.0,5.0,17.0,543.0,937.44,740.42
2017,4,30,16,15,772.5,92.0,5.05,16.5,493.0,903.37,719.86
2017,4,30,16,30,748.0,88.0,5.1,16.0,443.0,866.68,696.98
2017,4,30,16,45,714.5,84.0,5.15,16.0,390.5,825.31,668.7
2017,4,30,17,0,681.0,80.0,5.2,16.0,338.0,776.8,634.23
2017,4,30,17,15,633.5,74.0,5.15,15.5,286.0,711.68,586.43
2017,4,30,17,30,586.0,68.0,5.1,15.0,234.0,646.56,536.69
2017,4,30,17,45,514.0,60.5,5.1,14.5,184.0,559.05,466.7
2017,4,30,18,0,442.0,53.0,5.1,14.0,134.0,474.0,395.29
2017,4,30,18,15,330.5,41.5,4.9,13.5,91.0,356.97,293.67
2017,4,30,18,30,219.0,30.0,4.7,13.0,48.0,248.18,179.04
2017,4,30,18,45,109.5,15.0,4.55,13.0,24.0,89.53,0.0
2017,4,30,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,5,15,70.5,7.5,3.3,12.5,10.0,6.4,0.0
2017,5,1,5,30,141.0,15.0,3.4,13.0,20.0,12.8,0.0
2017,5,1,5,45,279.0,26.5,3.55,13.5,58.0,21.69,11.42
2017,5,1,6,0,417.0,38.0,3.7,14.0,96.0,30.94,21.26
2017,5,1,6,15,499.0,46.0,3.7,14.0,144.0,36.89,27.06
2017,5,1,6,30,581.0,54.0,3.7,14.0,192.0,42.77,32.61
2017,5,1,6,45,634.5,59.5,3.75,14.5,244.5,46.44,35.93
2017,5,1,7,0,688.0,65.0,3.8,15.0,297.0,54.51,43.03
2017,5,1,7,15,724.5,69.5,3.8,15.0,349.5,57.42,45.52
2017,5,1,7,30,761.0,74.0,3.8,15.0,402.0,60.27,47.89
2017,5,1,7,45,789.5,76.5,3.8,15.5,454.5,61.47,48.68
2017,5,1,8,0,818.0,79.0,3.8,16.0,507.0,62.67,49.46
2017,5,1,8,15,837.5,82.0,3.8,16.0,556.0,72.95,58.22
2017,5,1,8,30,857.0,85.0,3.8,16.0,605.0,74.99,59.79
2017,5,1,8,45,873.0,86.5,3.8,16.5,650.5,75.89,60.26
2017,5,1,9,0,889.0,88.0,3.8,17.0,696.0,76.7,60.67
2017,5,1,9,15,900.0,89.5,3.85,17.5,736.5,118.83,66.78
2017,5,1,9,30,911.0,91.0,3.9,18.0,777.0,174.84,98.31
2017,5,1,9,45,924.5,89.5,3.95,18.5,813.0,230.59,140.38
2017,5,1,10,0,938.0,88.0,4.0,19.0,849.0,287.57,188.64
2017,5,1,10,15,944.0,89.0,3.95,19.0,877.0,345.09,239.88
2017,5,1,10,30,950.0,90.0,3.9,19.0,905.0,402.63,291.28
2017,5,1,10,45,953.0,91.5,3.9,19.5,926.0,459.13,340.55
2017,5,1,11,0,956.0,93.0,3.9,20.0,947.0,514.92,387.89
2017,5,1,11,15,958.5,93.5,3.95,20.0,960.0,568.77,433.24
2017,5,1,11,30,961.0,94.0,4.0,20.0,973.0,621.42,476.45
2017,5,1,11,45,961.5,94.5,4.05,20.5,978.5,671.42,515.63
2017,5,1,12,0,962.0,95.0,4.1,21.0,984.0,719.63,552.4
2017,5,1,12,15,960.5,95.0,4.25,21.0,981.5,763.99,586.95
2017,5,1,12,30,959.0,95.0,4.4,21.0,979.0,805.96,617.92
2017,5,1,12,45,944.0,102.0,4.6,21.0,964.5,841.05,643.9
2017,5,1,13,0,929.0,109.0,4.8,21.0,950.0,872.72,667.58
2017,5,1,13,15,924.5,108.5,4.85,21.0,932.0,902.88,689.33
2017,5,1,13,30,920.0,108.0,4.9,21.0,914.0,929.85,708.9
2017,5,1,13,45,912.5,107.5,5.0,21.0,888.0,950.79,724.76
2017,5,1,14,0,905.0,107.0,5.1,21.0,862.0,968.21,738.35
2017,5,1,14,15,896.5,105.5,5.05,20.5,830.0,980.1,748.66
2017,5,1,14,30,888.0,104.0,5.0,20.0,798.0,988.36,756.65
2017,5,1,14,45,877.0,102.0,5.0,20.0,760.0,990.02,759.14
2017,5,1,15,0,866.0,100.0,5.0,20.0,722.0,988.06,759.33
2017,5,1,15,15,852.0,97.5,4.95,19.5,679.0,979.0,755.85
2017,5,1,15,30,838.0,95.0,4.9,19.0,636.0,966.52,750.12
2017,5,1,15,45,820.5,92.0,4.85,19.0,589.0,958.35,746.1
2017,5,1,16,0,803.0,89.0,4.8,19.0,542.0,935.28,731.56
2017,5,1,16,15,779.0,85.5,4.7,18.5,492.0,902.2,710.9
2017,5,1,16,30,755.0,82.0,4.6,18.0,442.0,866.53,688.15
2017,5,1,16,45,724.5,77.5,4.6,17.5,390.5,821.07,658.36
2017,5,1,17,0,694.0,73.0,4.6,17.0,339.0,773.84,626.37
2017,5,1,17,15,649.0,68.0,4.55,16.5,287.0,717.78,586.14
2017,5,1,17,30,604.0,63.0,4.5,16.0,235.0,655.99,539.71
2017,5,1,17,45,538.5,55.5,4.45,15.5,185.5,573.64,474.68
2017,5,1,18,0,473.0,48.0,4.4,15.0,136.0,493.67,408.29
2017,5,1,18,15,365.5,38.0,4.3,14.5,93.0,380.79,311.46
2017,5,1,18,30,258.0,28.0,4.2,14.0,50.0,276.04,202.79
2017,5,1,18,45,129.0,14.0,4.1,14.0,25.0,102.45,0.0
2017,5,1,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,10.0,2.8,13.0,10.0,8.54,0.0
2017,5,2,5,30,0.0,20.0,2.9,13.0,20.0,15.9,0.0
2017,5,2,5,45,182.5,30.5,3.0,13.5,56.0,23.56,13.25
2017,5,2,6,0,365.0,41.0,3.1,14.0,92.0,33.23,23.31
2017,5,2,6,15,447.0,49.5,3.0,14.5,138.5,39.41,29.27
2017,5,2,6,30,529.0,58.0,2.9,15.0,185.0,45.52,34.93
2017,5,2,6,45,586.5,63.5,2.85,15.5,236.5,49.02,38.08
2017,5,2,7,0,644.0,69.0,2.8,16.0,288.0,52.51,41.09
2017,5,2,7,15,681.5,74.0,2.8,16.0,340.0,55.39,43.53
2017,5,2,7,30,719.0,79.0,2.8,16.0,392.0,63.46,50.49
2017,5,2,7,45,749.0,82.0,2.8,16.5,443.0,64.84,51.42
2017,5,2,8,0,779.0,85.0,2.8,17.0,494.0,66.21,52.32
2017,5,2,8,15,799.5,88.0,2.85,17.0,542.5,67.39,53.15
2017,5,2,8,30,820.0,91.0,2.9,17.0,591.0,68.5,53.94
2017,5,2,8,45,837.5,92.5,2.95,17.5,636.5,78.87,62.56
2017,5,2,9,0,855.0,94.0,3.0,18.0,682.0,79.57,62.86
2017,5,2,9,15,866.5,96.0,3.0,18.0,721.5,123.07,70.0
2017,5,2,9,30,878.0,98.0,3.0,18.0,761.0,177.56,101.49
2017,5,2,9,45,891.0,97.5,3.05,18.5,796.5,232.06,142.81
2017,5,2,10,0,904.0,97.0,3.1,19.0,832.0,287.76,189.87
2017,5,2,10,15,910.5,98.0,3.15,19.5,860.0,343.56,238.93
2017,5,2,10,30,917.0,99.0,3.2,20.0,888.0,399.47,288.01
2017,5,2,10,45,921.0,100.5,3.3,20.5,908.5,454.61,335.72
2017,5,2,11,0,925.0,102.0,3.4,21.0,929.0,509.2,381.72
2017,5,2,11,15,927.5,102.5,3.4,21.0,942.5,561.52,425.29
2017,5,2,11,30,930.0,103.0,3.4,21.0,956.0,612.68,466.78
2017,5,2,11,45,930.5,103.5,3.45,21.5,961.5,661.29,504.49
2017,5,2,12,0,931.0,104.0,3.5,22.0,967.0,708.16,539.89
2017,5,2,12,15,931.0,104.0,3.55,22.0,965.0,752.36,573.59
2017,5,2,12,30,931.0,104.0,3.6,22.0,963.0,794.37,604.1
2017,5,2,12,45,920.0,109.0,3.7,22.0,950.5,829.8,629.22
2017,5,2,13,0,909.0,114.0,3.8,22.0,938.0,862.1,652.2
2017,5,2,13,15,905.0,113.0,3.9,22.0,920.5,891.63,673.31
2017,5,2,13,30,901.0,112.0,4.0,22.0,903.0,918.03,692.34
2017,5,2,13,45,895.0,111.5,4.1,22.0,878.5,939.87,708.37
2017,5,2,14,0,889.0,111.0,4.2,22.0,854.0,958.34,722.25
2017,5,2,14,15,881.0,109.5,4.2,21.5,823.0,970.43,732.81
2017,5,2,14,30,873.0,108.0,4.2,21.0,792.0,978.98,741.18
2017,5,2,14,45,862.0,106.0,4.25,21.0,755.0,980.5,743.81
2017,5,2,15,0,851.0,104.0,4.3,21.0,718.0,978.47,744.22
2017,5,2,15,15,837.5,102.0,4.3,20.5,675.5,970.47,741.86
2017,5,2,15,30,824.0,100.0,4.3,20.0,633.0,971.12,745.67
2017,5,2,15,45,805.5,97.0,4.3,20.0,586.5,950.28,733.16
2017,5,2,16,0,787.0,94.0,4.3,20.0,540.0,926.32,718.62
2017,5,2,16,15,763.0,90.5,4.25,19.5,490.0,893.38,698.71
2017,5,2,16,30,739.0,87.0,4.2,19.0,440.0,857.88,676.69
2017,5,2,16,45,705.5,82.5,4.2,18.5,388.5,815.61,649.45
2017,5,2,17,0,672.0,78.0,4.2,18.0,337.0,766.54,616.33
2017,5,2,17,15,626.0,72.5,4.15,17.5,285.5,703.62,571.33
2017,5,2,17,30,580.0,67.0,4.1,17.0,234.0,640.71,524.46
2017,5,2,17,45,512.0,59.5,4.05,16.5,185.0,556.78,458.71
2017,5,2,18,0,444.0,52.0,4.0,16.0,136.0,475.25,391.64
2017,5,2,18,15,337.5,41.0,3.85,15.5,93.5,362.6,295.84
2017,5,2,18,30,231.0,30.0,3.7,15.0,51.0,256.16,190.3
2017,5,2,18,45,115.5,15.0,3.55,15.0,25.5,122.78,0.0
2017,5,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,3,5,15,65.5,8.0,1.2,17.0,11.0,6.83,0.0
2017,5,3,5,30,131.0,16.0,1.1,17.0,22.0,12.5,0.0
2017,5,3,5,45,261.0,28.0,1.0,17.5,59.5,22.79,12.68
2017,5,3,6,0,391.0,40.0,0.9,18.0,97.0,32.38,22.26
2017,5,3,6,15,472.0,48.0,0.75,18.5,144.0,38.22,27.81
2017,5,3,6,30,553.0,56.0,0.6,19.0,191.0,44.02,33.09
2017,5,3,6,45,606.5,62.0,0.5,19.5,242.5,47.97,36.58
2017,5,3,7,0,660.0,68.0,0.4,20.0,294.0,51.87,39.87
2017,5,3,7,15,696.5,72.5,0.5,20.0,346.0,59.31,46.23
2017,5,3,7,30,733.0,77.0,0.6,20.0,398.0,62.04,48.42
2017,5,3,7,45,760.0,80.5,0.75,20.0,449.0,63.83,49.78
2017,5,3,8,0,787.0,84.0,0.9,20.0,500.0,65.56,51.09
2017,5,3,8,15,807.0,87.0,1.0,20.0,548.5,66.76,51.94
2017,5,3,8,30,827.0,90.0,1.1,20.0,597.0,67.89,52.73
2017,5,3,8,45,842.0,93.0,1.25,20.5,641.5,79.22,62.05
2017,5,3,9,0,857.0,96.0,1.4,21.0,686.0,80.76,63.03
2017,5,3,9,15,868.5,97.5,1.45,21.0,726.0,126.48,70.8
2017,5,3,9,30,880.0,99.0,1.5,21.0,766.0,180.75,102.15
2017,5,3,9,45,894.5,98.0,1.6,21.5,802.0,235.28,142.95
2017,5,3,10,0,909.0,97.0,1.7,22.0,838.0,291.17,189.28
2017,5,3,10,15,915.0,98.0,1.75,22.0,865.5,347.02,237.8
2017,5,3,10,30,921.0,99.0,1.8,22.0,893.0,402.93,286.34
2017,5,3,10,45,925.0,100.0,1.85,22.0,913.5,457.86,333.36
2017,5,3,11,0,929.0,101.0,1.9,22.0,934.0,512.21,378.76
2017,5,3,11,15,932.0,101.5,1.9,22.0,947.5,564.88,421.47
2017,5,3,11,30,935.0,102.0,1.9,22.0,961.0,616.46,462.1
2017,5,3,11,45,935.5,102.5,1.9,22.5,966.5,665.2,498.6
2017,5,3,12,0,936.0,103.0,1.9,23.0,972.0,712.21,532.73
2017,5,3,12,15,936.0,103.0,1.95,23.0,970.0,756.52,565.5
2017,5,3,12,30,936.0,103.0,2.0,23.0,968.0,798.64,595.03
2017,5,3,12,45,931.5,104.0,2.05,23.0,957.5,835.73,620.26
2017,5,3,13,0,927.0,105.0,2.1,23.0,947.0,869.97,643.55
2017,5,3,13,15,923.5,104.5,2.15,22.5,930.0,900.67,665.79
2017,5,3,13,30,920.0,104.0,2.2,22.0,913.0,928.24,686.1
2017,5,3,13,45,916.0,102.5,2.3,22.0,889.0,951.13,702.63
2017,5,3,14,0,912.0,101.0,2.4,22.0,865.0,970.62,717.09
2017,5,3,14,15,904.5,99.5,2.45,22.0,834.0,983.31,726.76
2017,5,3,14,30,897.0,98.0,2.5,22.0,803.0,992.39,734.28
2017,5,3,14,45,888.0,96.0,2.6,22.0,766.0,995.85,738.81
2017,5,3,15,0,879.0,94.0,2.7,22.0,729.0,995.72,741.16
2017,5,3,15,15,866.0,92.0,2.75,21.5,686.5,988.05,739.65
2017,5,3,15,30,853.0,90.0,2.8,21.0,644.0,976.95,736.01
2017,5,3,15,45,837.0,87.0,2.9,20.5,597.5,958.33,727.78
2017,5,3,16,0,821.0,84.0,3.0,20.0,551.0,948.01,725.24
2017,5,3,16,15,798.5,81.0,3.0,19.5,501.0,916.77,707.32
2017,5,3,16,30,776.0,78.0,3.0,19.0,451.0,882.9,687.4
2017,5,3,16,45,746.5,73.5,3.0,19.0,399.0,837.98,657.86
2017,5,3,17,0,717.0,69.0,3.0,19.0,347.0,791.26,626.31
2017,5,3,17,15,674.0,64.5,2.95,18.0,295.0,730.75,585.45
2017,5,3,17,30,631.0,60.0,2.9,17.0,243.0,676.27,547.17
2017,5,3,17,45,567.5,53.5,2.85,16.5,193.0,596.17,485.84
2017,5,3,18,0,504.0,47.0,2.8,16.0,143.0,518.31,423.0
2017,5,3,18,15,401.0,37.5,2.65,15.5,99.0,408.34,330.77
2017,5,3,18,30,298.0,28.0,2.5,15.0,55.0,306.02,230.06
2017,5,3,18,45,149.0,14.0,2.45,15.0,27.5,149.69,0.0
2017,5,3,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,5,15,62.5,9.0,0.95,12.0,12.0,7.68,0.0
2017,5,4,5,30,125.0,18.0,1.0,12.0,24.0,14.03,0.0
2017,5,4,5,45,252.5,30.0,1.05,12.5,61.0,24.44,14.61
2017,5,4,6,0,380.0,42.0,1.1,13.0,98.0,33.95,24.2
2017,5,4,6,15,459.5,50.5,1.05,13.0,145.0,40.13,30.2
2017,5,4,6,30,539.0,59.0,1.0,13.0,192.0,46.22,35.92
2017,5,4,6,45,269.5,76.5,1.0,13.5,143.0,55.25,44.0
2017,5,4,7,0,0.0,94.0,1.0,14.0,94.0,75.61,61.92
2017,5,4,7,15,19.0,131.5,1.05,14.0,140.5,103.04,85.83
2017,5,4,7,30,38.0,169.0,1.1,14.0,187.0,123.87,103.61
2017,5,4,7,45,23.5,173.0,1.2,14.5,184.5,133.67,111.46
2017,5,4,8,0,9.0,177.0,1.3,15.0,182.0,137.5,114.15
2017,5,4,8,15,16.5,203.5,1.35,15.0,213.5,156.38,129.82
2017,5,4,8,30,24.0,230.0,1.4,15.0,245.0,174.95,145.03
2017,5,4,8,45,35.5,260.0,1.45,15.0,283.5,181.73,150.26
2017,5,4,9,0,47.0,290.0,1.5,15.0,322.0,198.79,164.09
2017,5,4,9,15,62.0,318.5,1.55,15.0,364.0,222.93,173.71
2017,5,4,9,30,77.0,347.0,1.6,15.0,406.0,250.23,193.36
2017,5,4,9,45,76.5,363.0,1.65,15.5,423.5,270.04,207.99
2017,5,4,10,0,76.0,379.0,1.7,16.0,441.0,290.08,223.14
2017,5,4,10,15,115.5,403.5,1.7,16.0,502.0,317.07,242.86
2017,5,4,10,30,155.0,428.0,1.7,16.0,563.0,360.82,275.83
2017,5,4,10,45,171.0,439.0,1.7,16.0,591.0,391.54,299.48
2017,5,4,11,0,187.0,450.0,1.7,16.0,619.0,424.27,324.64
2017,5,4,11,15,237.5,448.0,1.75,16.0,665.5,467.83,357.88
2017,5,4,11,30,288.0,446.0,1.8,16.0,712.0,512.51,391.99
2017,5,4,11,45,305.0,433.5,1.85,16.5,716.5,538.51,411.49
2017,5,4,12,0,322.0,421.0,1.9,17.0,721.0,564.91,431.23
2017,5,4,12,15,183.5,414.0,2.0,16.5,585.0,482.73,371.22
2017,5,4,12,30,45.0,407.0,2.1,16.0,449.0,382.0,295.11
