Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,12,45,140.5,429.5,2.25,16.0,558.0,493.03,381.36
2017,5,4,13,0,236.0,452.0,2.4,16.0,667.0,605.52,465.95
2017,5,4,13,15,245.5,434.5,2.45,16.0,655.0,626.01,481.12
2017,5,4,13,30,255.0,417.0,2.5,16.0,643.0,635.52,489.2
2017,5,4,13,45,261.0,409.0,2.6,16.0,634.0,649.69,500.77
2017,5,4,14,0,267.0,401.0,2.7,16.0,625.0,662.73,511.55
2017,5,4,14,15,247.0,388.5,2.7,15.5,589.5,644.99,500.08
2017,5,4,14,30,227.0,376.0,2.7,15.0,554.0,605.35,472.96
2017,5,4,14,45,180.0,358.5,2.75,15.0,496.0,550.23,432.34
2017,5,4,15,0,133.0,341.0,2.8,15.0,438.0,492.85,389.3
2017,5,4,15,15,95.5,309.5,2.85,15.0,377.0,405.74,323.22
2017,5,4,15,30,58.0,278.0,2.9,15.0,316.0,338.21,270.66
2017,5,4,15,45,60.5,259.0,3.0,15.0,296.0,324.58,261.27
2017,5,4,16,0,63.0,240.0,3.1,15.0,276.0,310.46,251.21
2017,5,4,16,15,61.5,218.0,3.3,14.5,250.5,288.15,234.86
2017,5,4,16,30,60.0,196.0,3.5,14.0,225.0,265.25,217.74
2017,5,4,16,45,115.5,176.5,3.7,13.5,224.5,319.48,265.47
2017,5,4,17,0,171.0,157.0,3.9,13.0,224.0,350.53,294.15
2017,5,4,17,15,149.0,137.0,4.05,12.5,189.5,306.75,258.74
2017,5,4,17,30,127.0,117.0,4.2,12.0,155.0,263.3,222.79
2017,5,4,17,45,106.5,95.0,4.35,12.0,122.5,218.27,184.09
2017,5,4,18,0,86.0,73.0,4.5,12.0,90.0,173.15,144.32
2017,5,4,18,15,54.0,52.5,4.55,12.0,62.0,121.37,97.8
2017,5,4,18,30,22.0,32.0,4.6,12.0,34.0,56.16,39.04
2017,5,4,18,45,11.0,16.0,4.65,12.0,17.0,24.32,0.0
2017,5,4,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,6.0,4.6,11.0,6.0,5.12,0.0
2017,5,5,5,30,0.0,12.0,4.7,11.0,12.0,9.88,0.0
2017,5,5,5,45,0.0,29.5,4.85,11.5,29.5,24.07,14.5
2017,5,5,6,0,0.0,47.0,5.0,12.0,47.0,37.75,27.62
2017,5,5,6,15,8.0,67.5,5.15,12.0,69.5,53.45,42.15
2017,5,5,6,30,16.0,88.0,5.3,12.0,92.0,69.04,56.45
2017,5,5,6,45,24.0,108.5,5.5,12.5,116.0,82.23,68.26
2017,5,5,7,0,32.0,129.0,5.7,13.0,140.0,96.65,80.9
2017,5,5,7,15,135.5,153.5,5.85,13.0,212.0,110.39,92.87
2017,5,5,7,30,239.0,178.0,6.0,13.0,284.0,121.59,102.45
2017,5,5,7,45,221.0,203.5,6.2,13.5,311.0,141.82,119.59
2017,5,5,8,0,203.0,229.0,6.4,14.0,338.0,156.15,131.39
2017,5,5,8,15,489.0,172.0,6.5,14.0,466.0,110.59,91.47
2017,5,5,8,30,775.0,115.0,6.6,14.0,594.0,83.39,67.56
2017,5,5,8,45,787.0,120.5,6.7,14.0,637.5,85.25,68.98
2017,5,5,9,0,799.0,126.0,6.8,14.0,681.0,86.91,70.24
2017,5,5,9,15,812.5,129.0,6.75,14.0,721.0,136.07,81.14
2017,5,5,9,30,826.0,132.0,6.7,14.0,761.0,189.42,114.78
2017,5,5,9,45,846.0,128.5,6.7,14.5,798.0,241.46,155.73
2017,5,5,10,0,866.0,125.0,6.7,15.0,835.0,302.72,208.42
2017,5,5,10,15,874.0,126.5,6.65,15.0,863.5,357.37,258.24
2017,5,5,10,30,882.0,128.0,6.6,15.0,892.0,412.34,308.48
2017,5,5,10,45,885.5,130.5,6.6,15.0,912.5,466.25,357.36
2017,5,5,11,0,889.0,133.0,6.6,15.0,933.0,519.63,404.81
2017,5,5,11,15,893.0,133.5,6.6,15.0,947.5,571.18,449.73
2017,5,5,11,30,897.0,134.0,6.6,15.0,962.0,621.84,492.89
2017,5,5,11,45,894.0,138.0,6.6,15.0,967.5,669.68,532.84
2017,5,5,12,0,891.0,142.0,6.6,15.0,973.0,715.73,570.53
2017,5,5,12,15,892.5,142.0,6.65,15.0,972.5,759.93,606.35
2017,5,5,12,30,894.0,142.0,6.7,15.0,972.0,802.24,640.14
2017,5,5,12,45,893.5,141.0,6.8,15.0,963.5,840.03,668.81
2017,5,5,13,0,893.0,140.0,6.9,15.0,955.0,875.3,695.62
2017,5,5,13,15,891.0,139.5,7.0,15.0,939.5,907.02,719.85
2017,5,5,13,30,889.0,139.0,7.1,15.0,924.0,935.81,742.01
2017,5,5,13,45,873.5,143.5,7.2,15.0,897.5,953.86,756.39
2017,5,5,14,0,858.0,148.0,7.3,15.0,871.0,981.33,777.89
2017,5,5,14,15,850.5,146.5,7.35,14.5,840.5,994.5,790.28
2017,5,5,14,30,843.0,145.0,7.4,14.0,810.0,1004.1,800.33
2017,5,5,14,45,815.5,150.5,7.5,14.0,769.5,997.73,797.5
2017,5,5,15,0,788.0,156.0,7.6,14.0,729.0,995.81,798.2
2017,5,5,15,15,771.5,153.0,7.65,13.5,686.0,984.45,793.29
2017,5,5,15,30,755.0,150.0,7.7,13.0,643.0,969.69,785.95
2017,5,5,15,45,734.0,132.5,7.8,13.0,583.0,929.91,758.41
2017,5,5,16,0,713.0,115.0,7.9,13.0,523.0,886.34,727.76
2017,5,5,16,15,666.0,128.0,7.95,12.5,482.5,852.24,705.26
2017,5,5,16,30,619.0,141.0,8.0,12.0,442.0,814.28,679.31
2017,5,5,16,45,588.5,119.5,8.05,12.0,379.5,751.85,632.1
2017,5,5,17,0,558.0,98.0,8.1,12.0,317.0,687.18,582.08
2017,5,5,17,15,452.5,107.0,8.1,11.5,268.0,582.56,498.71
2017,5,5,17,30,347.0,116.0,8.1,11.0,219.0,492.21,423.02
2017,5,5,17,45,270.5,101.0,8.1,11.0,171.5,385.06,331.16
2017,5,5,18,0,194.0,86.0,8.1,11.0,124.0,300.66,255.95
2017,5,5,18,15,125.5,63.0,8.1,11.0,85.0,198.87,165.38
2017,5,5,18,30,57.0,40.0,8.1,11.0,46.0,113.82,86.19
2017,5,5,18,45,28.5,20.0,8.15,11.0,23.0,52.67,0.0
2017,5,5,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,9.1,10.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,5,6,5,15,22.0,11.0,8.8,10.0,12.5,9.39,0.0
2017,5,6,5,30,44.0,22.0,8.8,10.0,25.0,17.55,0.0
2017,5,6,5,45,140.5,41.5,8.8,10.0,61.0,31.92,21.39
2017,5,6,6,0,237.0,61.0,8.8,10.0,97.0,46.05,35.23
2017,5,6,6,15,319.5,75.0,8.65,10.0,143.5,56.04,44.83
2017,5,6,6,30,402.0,89.0,8.5,10.0,190.0,65.82,54.01
2017,5,6,6,45,373.0,104.0,8.4,10.5,215.0,75.08,62.37
2017,5,6,7,0,344.0,119.0,8.3,11.0,240.0,83.77,70.01
2017,5,6,7,15,471.0,123.5,8.1,11.0,317.5,86.78,72.53
2017,5,6,7,30,598.0,128.0,7.9,11.0,395.0,91.28,76.32
2017,5,6,7,45,397.5,180.0,7.7,11.5,366.5,118.48,100.0
2017,5,6,8,0,197.0,232.0,7.5,12.0,338.0,157.68,133.8
2017,5,6,8,15,452.0,192.5,7.35,12.0,465.0,122.05,102.23
2017,5,6,8,30,707.0,153.0,7.2,12.0,592.0,98.17,81.03
2017,5,6,8,45,719.5,160.5,7.1,12.0,635.0,100.02,82.43
2017,5,6,9,0,732.0,168.0,7.0,12.0,678.0,101.64,83.62
2017,5,6,9,15,746.5,171.5,6.85,12.0,717.5,150.7,95.35
2017,5,6,9,30,761.0,175.0,6.7,12.0,757.0,201.92,128.56
2017,5,6,9,45,772.0,178.0,6.6,12.5,790.5,254.11,170.39
2017,5,6,10,0,783.0,181.0,6.5,13.0,824.0,314.58,222.59
2017,5,6,10,15,791.0,183.5,6.45,13.0,851.5,366.91,270.1
2017,5,6,10,30,799.0,186.0,6.4,13.0,879.0,419.87,318.23
2017,5,6,10,45,798.5,191.5,6.35,13.0,898.0,471.83,365.08
2017,5,6,11,0,798.0,197.0,6.3,13.0,917.0,523.19,410.41
2017,5,6,11,15,801.5,198.0,6.3,13.0,930.5,572.6,453.25
2017,5,6,11,30,805.0,199.0,6.3,13.0,944.0,621.38,494.62
2017,5,6,11,45,805.5,200.0,6.3,13.0,949.0,667.47,533.02
2017,5,6,12,0,806.0,201.0,6.3,13.0,954.0,712.23,569.61
2017,5,6,12,15,805.5,200.5,6.35,13.0,951.5,753.54,603.11
2017,5,6,12,30,805.0,200.0,6.4,13.0,949.0,792.93,634.67
2017,5,6,12,45,568.5,314.5,6.45,13.0,841.0,748.24,597.2
2017,5,6,13,0,332.0,429.0,6.5,13.0,733.0,674.76,536.86
2017,5,6,13,15,566.0,309.0,6.5,13.0,815.0,798.96,638.24
2017,5,6,13,30,800.0,189.0,6.5,13.0,897.0,916.04,730.7
2017,5,6,13,45,688.5,240.0,6.55,13.0,838.0,898.72,717.51
2017,5,6,14,0,577.0,291.0,6.6,13.0,779.0,862.09,688.73
2017,5,6,14,15,673.0,234.5,6.65,13.0,782.5,922.17,738.0
2017,5,6,14,30,769.0,178.0,6.7,13.0,786.0,975.09,778.69
2017,5,6,14,45,757.0,173.5,6.75,13.0,749.0,973.35,778.82
2017,5,6,15,0,745.0,169.0,6.8,13.0,712.0,968.1,776.78
2017,5,6,15,15,727.5,165.0,6.8,13.0,669.0,954.46,768.42
2017,5,6,15,30,710.0,161.0,6.8,13.0,626.0,937.52,757.72
2017,5,6,15,45,687.0,156.0,6.8,13.0,579.5,910.76,739.7
2017,5,6,16,0,664.0,151.0,6.8,13.0,533.0,881.08,719.45
2017,5,6,16,15,634.5,145.0,6.75,13.0,483.0,841.15,691.0
2017,5,6,16,30,605.0,139.0,6.7,13.0,433.0,798.89,660.48
2017,5,6,16,45,566.0,131.0,6.7,13.0,382.0,735.58,613.09
2017,5,6,17,0,527.0,123.0,6.7,13.0,331.0,680.79,571.52
2017,5,6,17,15,475.5,113.0,6.65,12.5,280.0,611.75,518.14
2017,5,6,17,30,424.0,103.0,6.6,12.0,229.0,543.71,463.79
2017,5,6,17,45,355.5,89.5,6.6,12.0,181.5,458.01,391.24
2017,5,6,18,0,287.0,76.0,6.6,12.0,134.0,375.72,319.14
2017,5,6,18,15,199.0,58.0,6.45,11.5,93.0,260.07,217.65
2017,5,6,18,30,111.0,40.0,6.3,11.0,52.0,167.14,130.5
2017,5,6,18,45,55.5,20.0,6.15,11.0,26.0,81.07,0.0
2017,5,6,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,5,15,44.0,11.5,5.25,10.0,14.0,9.82,0.0
2017,5,7,5,30,88.0,23.0,5.2,10.0,28.0,18.08,0.86
2017,5,7,5,45,199.0,38.5,5.2,10.5,65.0,29.56,19.54
2017,5,7,6,0,310.0,54.0,5.2,11.0,102.0,41.18,30.87
2017,5,7,6,15,389.5,65.0,5.15,11.0,149.0,49.2,38.58
2017,5,7,6,30,469.0,76.0,5.1,11.0,196.0,59.26,47.92
2017,5,7,6,45,524.5,84.0,5.05,11.5,246.5,64.05,52.22
2017,5,7,7,0,580.0,92.0,5.0,12.0,297.0,68.73,56.26
2017,5,7,7,15,619.0,98.0,4.8,12.0,348.5,71.59,58.68
2017,5,7,7,30,658.0,104.0,4.6,12.0,400.0,74.36,60.95
2017,5,7,7,45,683.0,111.0,4.45,12.5,449.5,77.51,63.4
2017,5,7,8,0,708.0,118.0,4.3,13.0,499.0,80.45,65.64
2017,5,7,8,15,730.0,122.0,4.05,13.0,546.5,81.22,66.08
2017,5,7,8,30,752.0,126.0,3.8,13.0,594.0,81.9,66.46
2017,5,7,8,45,763.5,132.0,3.55,13.5,637.0,92.15,75.03
2017,5,7,9,0,775.0,138.0,3.3,14.0,680.0,95.93,77.93
2017,5,7,9,15,788.0,141.0,3.1,14.5,719.0,145.9,88.28
2017,5,7,9,30,801.0,144.0,2.9,15.0,758.0,197.76,121.25
2017,5,7,9,45,815.5,144.0,2.7,15.5,792.5,249.61,161.9
2017,5,7,10,0,830.0,144.0,2.5,16.0,827.0,303.09,207.33
2017,5,7,10,15,837.0,145.5,2.35,16.0,854.5,356.67,254.61
2017,5,7,10,30,844.0,147.0,2.2,16.0,882.0,410.63,301.88
2017,5,7,10,45,847.5,149.5,2.1,16.5,901.5,464.02,347.18
2017,5,7,11,0,851.0,152.0,2.0,17.0,921.0,517.04,390.69
2017,5,7,11,15,854.0,153.0,2.0,17.0,934.5,567.14,431.75
2017,5,7,11,30,857.0,154.0,2.0,17.0,948.0,615.84,470.62
2017,5,7,11,45,858.0,154.5,2.05,17.0,953.5,661.88,506.83
2017,5,7,12,0,859.0,155.0,2.1,17.0,959.0,706.49,541.18
2017,5,7,12,15,858.5,154.5,2.25,17.0,957.0,747.65,573.07
2017,5,7,12,30,858.0,154.0,2.4,17.0,955.0,786.84,603.11
2017,5,7,12,45,857.5,152.5,2.55,17.0,945.5,823.02,629.64
2017,5,7,13,0,857.0,151.0,2.7,17.0,936.0,856.78,654.16
2017,5,7,13,15,853.5,150.0,2.85,17.0,919.0,885.76,675.44
2017,5,7,13,30,850.0,149.0,3.0,17.0,902.0,923.6,702.92
2017,5,7,13,45,846.0,146.0,3.2,17.0,878.5,944.81,719.34
2017,5,7,14,0,842.0,143.0,3.4,17.0,855.0,962.67,733.72
2017,5,7,14,15,833.5,141.0,3.5,17.0,824.0,973.84,742.97
2017,5,7,14,30,825.0,139.0,3.6,17.0,793.0,981.47,750.01
2017,5,7,14,45,812.5,137.0,3.75,17.0,756.0,981.61,752.43
2017,5,7,15,0,800.0,135.0,3.9,17.0,719.0,978.18,752.56
2017,5,7,15,15,784.5,132.0,4.0,16.5,677.0,967.15,748.64
2017,5,7,15,30,769.0,129.0,4.1,16.0,635.0,952.72,742.43
2017,5,7,15,45,743.5,127.5,4.2,16.0,587.5,934.27,732.02
2017,5,7,16,0,718.0,126.0,4.3,16.0,540.0,906.0,714.58
2017,5,7,16,15,664.0,121.5,4.4,15.5,478.0,843.18,673.38
2017,5,7,16,30,610.0,117.0,4.5,15.0,416.0,778.74,629.91
2017,5,7,16,45,544.0,122.5,4.6,15.0,366.5,713.32,583.15
2017,5,7,17,0,478.0,128.0,4.7,15.0,317.0,641.43,529.94
2017,5,7,17,15,440.5,114.0,4.7,14.5,269.0,581.17,484.85
2017,5,7,17,30,403.0,100.0,4.7,14.0,221.0,521.09,438.09
2017,5,7,17,45,342.0,86.5,4.7,13.5,175.5,442.27,373.42
2017,5,7,18,0,281.0,73.0,4.7,13.0,130.0,366.4,308.65
2017,5,7,18,15,203.0,56.0,4.45,12.5,91.0,258.6,215.15
2017,5,7,18,30,125.0,39.0,4.2,12.0,52.0,174.07,136.47
2017,5,7,18,45,62.5,19.5,3.95,12.0,26.0,84.88,8.23
2017,5,7,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,5,15,29.5,12.0,2.45,10.0,14.0,10.24,0.0
2017,5,8,5,30,59.0,24.0,2.6,10.0,28.0,18.78,2.98
2017,5,8,5,45,154.5,42.5,2.8,10.5,64.5,32.76,22.44
2017,5,8,6,0,250.0,61.0,3.0,11.0,101.0,46.04,35.23
2017,5,8,6,15,327.5,74.0,2.95,11.0,146.5,55.28,44.06
2017,5,8,6,30,405.0,87.0,2.9,11.0,192.0,64.33,52.49
2017,5,8,6,45,463.5,96.5,2.85,11.5,242.0,70.59,58.09
2017,5,8,7,0,522.0,106.0,2.8,12.0,292.0,76.7,63.37
2017,5,8,7,15,563.5,114.0,2.6,12.0,343.5,82.84,68.66
2017,5,8,7,30,605.0,122.0,2.4,12.0,395.0,86.58,71.73
2017,5,8,7,45,635.5,128.5,2.25,12.5,445.0,88.9,73.38
2017,5,8,8,0,666.0,135.0,2.1,13.0,495.0,91.09,74.89
2017,5,8,8,15,690.5,139.5,1.95,13.0,543.0,91.71,75.17
2017,5,8,8,30,715.0,144.0,1.8,13.0,591.0,92.25,75.4
2017,5,8,8,45,733.5,148.0,1.7,13.5,635.5,92.29,75.06
2017,5,8,9,0,752.0,152.0,1.6,14.0,680.0,96.41,78.25
2017,5,8,9,15,766.5,155.5,1.55,14.5,719.5,146.43,88.64
2017,5,8,9,30,781.0,159.0,1.5,15.0,759.0,206.68,128.68
2017,5,8,9,45,793.5,160.5,1.45,15.5,793.5,258.03,168.7
2017,5,8,10,0,806.0,162.0,1.4,16.0,828.0,310.84,213.09
2017,5,8,10,15,814.5,164.0,1.45,16.0,855.5,364.0,259.45
2017,5,8,10,30,823.0,166.0,1.5,16.0,883.0,417.78,306.09
2017,5,8,10,45,830.0,166.0,1.55,16.5,904.0,469.91,350.08
2017,5,8,11,0,837.0,166.0,1.6,17.0,925.0,522.04,392.83
2017,5,8,11,15,840.5,167.0,1.75,17.0,938.5,572.84,434.64
2017,5,8,11,30,844.0,168.0,1.9,17.0,952.0,622.9,474.93
2017,5,8,11,45,847.0,167.5,2.1,17.0,958.0,670.53,512.91
2017,5,8,12,0,850.0,167.0,2.3,17.0,964.0,716.88,549.28
2017,5,8,12,15,850.0,166.5,2.55,17.0,962.0,759.59,582.78
2017,5,8,12,30,850.0,166.0,2.8,17.0,960.0,800.3,614.44
2017,5,8,12,45,860.0,157.5,3.05,17.0,953.5,839.63,644.34
2017,5,8,13,0,870.0,149.0,3.3,17.0,947.0,866.76,664.84
2017,5,8,13,15,866.0,148.0,3.45,17.0,930.0,895.63,686.12
2017,5,8,13,30,862.0,147.0,3.6,17.0,913.0,921.51,705.37
2017,5,8,13,45,856.0,145.0,3.8,17.0,888.5,953.76,729.47
2017,5,8,14,0,850.0,143.0,4.0,17.0,864.0,970.93,743.2
2017,5,8,14,15,841.5,141.5,4.05,16.5,833.0,982.74,754.0
2017,5,8,14,30,833.0,140.0,4.1,16.0,802.0,991.0,762.58
2017,5,8,14,45,817.0,139.5,4.15,16.0,764.0,989.36,763.06
2017,5,8,15,0,801.0,139.0,4.2,16.0,726.0,984.1,761.24
2017,5,8,15,15,786.0,136.0,4.15,15.5,683.5,973.58,756.75
2017,5,8,15,30,771.0,133.0,4.1,15.0,641.0,959.65,749.98
2017,5,8,15,45,742.5,132.5,4.1,15.0,593.0,939.83,738.02
2017,5,8,16,0,714.0,132.0,4.1,15.0,545.0,909.73,718.74
2017,5,8,16,15,687.0,126.5,4.0,14.5,495.5,872.44,694.93
2017,5,8,16,30,660.0,121.0,3.9,14.0,446.0,832.81,669.09
2017,5,8,16,45,624.5,114.5,3.85,14.0,394.5,781.76,633.24
2017,5,8,17,0,589.0,108.0,3.8,14.0,343.0,729.26,595.56
2017,5,8,17,15,540.5,100.0,3.6,13.5,292.0,662.01,545.92
2017,5,8,17,30,492.0,92.0,3.4,13.0,241.0,589.27,490.29
2017,5,8,17,45,442.0,79.0,3.25,13.0,193.5,517.47,432.49
2017,5,8,18,0,392.0,66.0,3.1,13.0,146.0,447.54,373.76
2017,5,8,18,15,295.5,52.5,2.95,12.5,103.0,342.83,284.13
2017,5,8,18,30,199.0,39.0,2.8,12.0,60.0,245.66,194.56
2017,5,8,18,45,99.5,19.5,2.65,12.0,30.0,125.05,29.73
2017,5,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,5,15,37.5,12.5,2.2,11.0,14.5,10.67,0.0
2017,5,9,5,30,75.0,25.0,2.3,11.0,29.0,19.57,4.81
2017,5,9,5,45,170.5,41.5,2.4,11.5,65.5,31.68,21.55
2017,5,9,6,0,266.0,58.0,2.5,12.0,102.0,43.87,33.22
2017,5,9,6,15,332.0,72.0,2.3,12.0,146.0,53.83,42.62
2017,5,9,6,30,398.0,86.0,2.1,12.0,190.0,63.52,51.58
2017,5,9,6,45,477.5,86.5,1.95,12.5,238.5,65.38,53.21
2017,5,9,7,0,557.0,87.0,1.8,13.0,287.0,64.44,52.21
2017,5,9,7,15,559.5,108.5,1.7,13.0,336.0,78.48,64.51
2017,5,9,7,30,562.0,130.0,1.6,13.0,385.0,91.79,76.0
2017,5,9,7,45,646.0,122.0,1.5,13.5,448.0,84.34,69.05
2017,5,9,8,0,730.0,114.0,1.4,14.0,511.0,77.94,63.1
2017,5,9,8,15,752.0,118.0,1.45,14.5,559.0,78.83,63.55
2017,5,9,8,30,774.0,122.0,1.5,15.0,607.0,87.66,70.85
2017,5,9,8,45,793.5,124.0,1.55,15.5,652.5,87.17,70.07
2017,5,9,9,0,813.0,126.0,1.6,16.0,698.0,93.06,74.77
2017,5,9,9,15,825.5,128.5,1.7,16.0,737.5,144.7,84.22
2017,5,9,9,30,838.0,131.0,1.8,16.0,777.0,198.13,118.96
2017,5,9,9,45,850.0,132.0,1.9,16.5,811.5,252.06,161.55
2017,5,9,10,0,862.0,133.0,2.0,17.0,846.0,313.91,213.71
2017,5,9,10,15,869.0,134.5,2.0,17.0,873.5,367.85,261.2
2017,5,9,10,30,876.0,136.0,2.0,17.0,901.0,422.01,308.63
2017,5,9,10,45,880.5,137.0,2.05,17.5,921.5,474.8,353.65
2017,5,9,11,0,885.0,138.0,2.1,18.0,942.0,527.15,397.04
2017,5,9,11,15,888.0,139.0,2.1,18.0,955.5,578.09,438.66
2017,5,9,11,30,891.0,140.0,2.1,18.0,969.0,628.07,478.39
2017,5,9,11,45,891.5,140.5,2.1,18.0,974.0,675.0,514.85
2017,5,9,12,0,892.0,141.0,2.1,18.0,979.0,720.38,549.27
2017,5,9,12,15,892.0,141.0,2.2,18.0,977.0,763.26,581.86
2017,5,9,12,30,892.0,141.0,2.3,18.0,975.0,804.14,612.27
2017,5,9,12,45,883.5,144.0,2.45,18.0,963.5,838.54,637.02
2017,5,9,13,0,875.0,147.0,2.6,18.0,952.0,870.06,659.86
2017,5,9,13,15,871.0,146.5,2.75,18.0,934.5,899.43,681.3
2017,5,9,13,30,867.0,146.0,2.9,18.0,917.0,925.82,700.79
2017,5,9,13,45,859.5,145.0,3.1,18.0,892.5,957.7,724.52
2017,5,9,14,0,852.0,144.0,3.3,18.0,868.0,974.52,738.06
2017,5,9,14,15,843.5,142.5,3.45,17.5,837.0,986.34,749.52
2017,5,9,14,30,835.0,141.0,3.6,17.0,806.0,994.62,758.78
2017,5,9,14,45,824.0,138.0,3.75,17.0,769.0,995.24,761.56
2017,5,9,15,0,813.0,135.0,3.9,17.0,732.0,992.27,762.05
2017,5,9,15,15,798.0,132.0,3.95,16.5,689.5,981.76,758.23
2017,5,9,15,30,783.0,129.0,4.0,16.0,647.0,967.8,752.15
2017,5,9,15,45,764.5,125.0,4.05,15.5,600.5,953.15,745.65
2017,5,9,16,0,746.0,121.0,4.1,15.0,554.0,928.61,732.1
2017,5,9,16,15,720.0,116.5,4.05,14.5,504.5,893.2,710.04
2017,5,9,16,30,694.0,112.0,4.0,14.0,455.0,855.39,685.96
2017,5,9,16,45,658.5,107.0,3.95,14.0,403.5,805.71,651.33
2017,5,9,17,0,623.0,102.0,3.9,14.0,352.0,754.54,614.88
2017,5,9,17,15,575.5,94.5,3.85,13.5,300.0,688.21,566.81
2017,5,9,17,30,528.0,87.0,3.8,13.0,248.0,621.75,516.83
2017,5,9,17,45,459.0,77.5,3.8,13.0,198.5,529.94,443.62
2017,5,9,18,0,390.0,68.0,3.8,13.0,149.0,448.86,376.15
2017,5,9,18,15,295.0,54.5,3.7,12.5,106.0,345.41,287.25
2017,5,9,18,30,200.0,41.0,3.6,12.0,63.0,249.4,198.94
2017,5,9,18,45,100.0,20.5,3.55,12.0,31.5,128.24,43.06
2017,5,9,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,5,15,40.5,13.0,3.6,11.0,16.0,11.1,0.0
2017,5,10,5,30,81.0,26.0,3.7,11.0,32.0,20.34,6.43
2017,5,10,5,45,177.0,42.5,3.85,11.5,68.0,32.43,22.28
2017,5,10,6,0,273.0,59.0,4.0,12.0,104.0,44.61,33.9
2017,5,10,6,15,340.5,72.5,4.0,12.0,149.0,54.2,42.97
2017,5,10,6,30,408.0,86.0,4.0,12.0,194.0,63.56,51.61
2017,5,10,6,45,456.0,97.0,4.0,12.5,242.5,70.77,58.02
2017,5,10,7,0,504.0,108.0,4.0,13.0,291.0,77.75,64.05
2017,5,10,7,15,569.5,103.5,3.95,13.0,340.0,74.73,61.19
2017,5,10,7,30,635.0,99.0,3.9,13.0,389.0,70.22,57.0
2017,5,10,7,45,590.0,128.0,3.9,13.0,422.0,87.59,72.12
2017,5,10,8,0,545.0,157.0,3.9,13.0,455.0,103.92,86.15
2017,5,10,8,15,471.0,200.0,3.9,13.0,474.0,126.27,105.26
2017,5,10,8,30,397.0,243.0,3.9,13.0,493.0,156.75,131.15
2017,5,10,8,45,292.0,285.5,3.9,13.5,477.0,175.45,146.43
2017,5,10,9,0,187.0,328.0,3.9,14.0,461.0,209.74,165.44
2017,5,10,9,15,195.0,348.0,3.9,14.0,492.5,238.68,182.82
2017,5,10,9,30,203.0,368.0,3.9,14.0,524.0,269.07,204.58
2017,5,10,9,45,195.0,386.0,3.95,14.0,542.0,296.64,226.56
2017,5,10,10,0,187.0,404.0,4.0,14.0,560.0,323.79,248.96
2017,5,10,10,15,165.5,418.5,4.0,14.0,560.0,344.24,266.62
2017,5,10,10,30,144.0,433.0,4.0,14.0,560.0,362.7,282.38
2017,5,10,10,45,167.0,444.0,4.05,14.5,594.0,395.86,308.03
2017,5,10,11,0,190.0,455.0,4.1,15.0,628.0,431.79,335.71
2017,5,10,11,15,171.5,462.5,4.1,15.0,620.0,446.04,347.34
2017,5,10,11,30,153.0,470.0,4.1,15.0,612.0,458.55,357.37
2017,5,10,11,45,142.5,471.5,4.1,15.0,605.0,469.92,366.39
2017,5,10,12,0,132.0,473.0,4.1,15.0,598.0,480.11,374.36
2017,5,10,12,15,285.5,432.0,4.05,15.0,700.0,575.06,448.99
2017,5,10,12,30,439.0,391.0,4.0,15.0,802.0,684.07,532.64
2017,5,10,12,45,446.5,383.5,4.0,15.0,798.5,712.2,553.72
2017,5,10,13,0,454.0,376.0,4.0,15.0,795.0,739.01,574.16
2017,5,10,13,15,449.0,368.5,3.9,14.5,776.0,753.45,586.09
2017,5,10,13,30,444.0,361.0,3.8,14.0,757.0,765.44,596.29
2017,5,10,13,45,353.5,383.5,3.75,14.0,693.5,711.21,555.45
2017,5,10,14,0,263.0,406.0,3.7,14.0,630.0,664.91,519.9
2017,5,10,14,15,223.5,395.5,3.65,14.0,581.0,611.64,480.82
2017,5,10,14,30,184.0,385.0,3.6,14.0,532.0,572.94,451.89
2017,5,10,14,45,130.5,358.5,3.55,14.0,460.5,500.83,396.96
2017,5,10,15,0,77.0,332.0,3.5,14.0,389.0,404.82,322.72
2017,5,10,15,15,148.0,316.0,3.5,14.0,417.5,486.76,389.81
2017,5,10,15,30,219.0,300.0,3.5,14.0,446.0,547.07,439.15
2017,5,10,15,45,283.0,265.5,3.55,14.0,439.5,599.29,482.08
2017,5,10,16,0,347.0,231.0,3.6,14.0,433.0,626.29,506.29
2017,5,10,16,15,447.0,184.0,3.55,13.5,421.0,693.36,562.3
2017,5,10,16,30,547.0,137.0,3.5,13.0,409.0,741.41,602.53
2017,5,10,16,45,461.5,137.0,3.5,13.0,349.0,643.61,529.39
2017,5,10,17,0,376.0,137.0,3.5,13.0,289.0,557.28,462.57
2017,5,10,17,15,330.0,126.5,3.3,12.5,246.0,475.23,398.9
2017,5,10,17,30,284.0,116.0,3.1,12.0,203.0,417.42,352.31
2017,5,10,17,45,245.5,97.5,2.95,12.0,162.5,356.12,301.1
2017,5,10,18,0,207.0,79.0,2.8,12.0,122.0,296.19,249.44
2017,5,10,18,15,151.5,60.0,2.55,11.5,86.5,223.54,185.65
2017,5,10,18,30,96.0,41.0,2.3,11.0,51.0,153.62,121.73
2017,5,10,18,45,48.0,20.5,2.05,11.0,25.5,77.04,29.82
2017,5,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,6.5,1.8,11.0,6.5,5.55,0.0
2017,5,11,5,30,0.0,13.0,1.9,11.0,13.0,10.7,1.23
2017,5,11,5,45,0.0,28.0,2.05,11.5,28.0,23.13,14.38
2017,5,11,6,0,0.0,43.0,2.2,12.0,43.0,35.23,25.67
2017,5,11,6,15,0.0,61.5,2.25,12.0,61.5,49.66,38.96
2017,5,11,6,30,0.0,80.0,2.3,12.0,80.0,63.93,51.97
2017,5,11,6,45,0.0,99.5,2.35,12.5,99.5,78.78,65.16
2017,5,11,7,0,0.0,119.0,2.4,13.0,119.0,93.5,77.96
2017,5,11,7,15,37.0,153.0,2.35,13.0,170.0,113.42,95.26
2017,5,11,7,30,74.0,187.0,2.3,13.0,221.0,135.32,114.02
2017,5,11,7,45,181.5,205.5,2.25,13.0,301.5,142.66,119.94
2017,5,11,8,0,289.0,224.0,2.2,13.0,382.0,146.87,123.14
2017,5,11,8,15,542.0,166.0,2.15,13.0,496.0,107.25,88.56
2017,5,11,8,30,795.0,108.0,2.1,13.0,610.0,78.43,63.34
2017,5,11,8,45,813.0,109.5,2.1,13.5,654.5,77.99,62.68
2017,5,11,9,0,831.0,111.0,2.1,14.0,699.0,87.97,59.44
2017,5,11,9,15,842.5,113.0,2.15,14.0,738.0,150.07,87.76
2017,5,11,9,30,854.0,115.0,2.2,14.0,777.0,202.93,123.02
2017,5,11,9,45,870.5,113.0,2.25,14.5,812.5,255.62,165.2
2017,5,11,10,0,887.0,111.0,2.3,15.0,848.0,309.83,212.01
2017,5,11,10,15,893.5,112.0,2.35,15.0,875.0,364.21,260.75
2017,5,11,10,30,900.0,113.0,2.4,15.0,902.0,418.71,309.34
2017,5,11,10,45,906.0,113.0,2.45,15.0,922.5,472.23,356.3
2017,5,11,11,0,912.0,113.0,2.5,15.0,943.0,525.39,401.84
2017,5,11,11,15,914.5,113.5,2.55,15.0,956.0,576.49,444.64
2017,5,11,11,30,917.0,114.0,2.6,15.0,969.0,626.5,485.48
2017,5,11,11,45,918.5,113.5,2.7,15.0,974.5,673.85,523.58
2017,5,11,12,0,920.0,113.0,2.8,15.0,980.0,719.6,559.69
2017,5,11,12,15,692.0,250.0,2.9,15.0,901.0,721.48,558.83
2017,5,11,12,30,464.0,387.0,3.0,15.0,822.0,700.29,540.25
2017,5,11,12,45,482.5,362.5,3.2,15.0,811.0,723.77,559.87
2017,5,11,13,0,501.0,338.0,3.4,15.0,800.0,745.6,577.99
2017,5,11,13,15,693.0,231.0,3.55,15.0,857.5,842.91,654.19
2017,5,11,13,30,885.0,124.0,3.7,15.0,915.0,923.04,712.62
2017,5,11,13,45,882.5,121.0,3.85,15.0,891.0,945.12,729.05
2017,5,11,14,0,880.0,118.0,4.0,15.0,867.0,963.91,743.78
2017,5,11,14,15,563.5,247.5,4.05,15.0,721.0,831.41,648.84
2017,5,11,14,30,247.0,377.0,4.1,15.0,575.0,646.01,506.33
2017,5,11,14,45,193.0,362.0,4.2,15.0,512.5,566.75,448.26
2017,5,11,15,0,139.0,347.0,4.3,15.0,450.0,504.87,401.28
2017,5,11,15,15,83.0,299.5,4.35,14.5,360.0,380.73,305.67
2017,5,11,15,30,27.0,252.0,4.4,14.0,270.0,276.05,222.14
2017,5,11,15,45,55.5,252.0,4.5,14.0,286.0,309.82,251.46
2017,5,11,16,0,84.0,252.0,4.6,14.0,302.0,344.41,281.13
2017,5,11,16,15,55.0,219.0,4.7,14.0,250.5,281.03,229.85
2017,5,11,16,30,26.0,186.0,4.8,14.0,199.0,198.88,162.31
2017,5,11,16,45,22.0,166.0,4.95,14.0,176.5,176.8,144.53
2017,5,11,17,0,18.0,146.0,5.1,14.0,154.0,154.59,126.3
2017,5,11,17,15,294.0,111.0,5.1,13.5,203.0,420.25,357.21
2017,5,11,17,30,570.0,76.0,5.1,13.0,252.0,646.71,542.45
2017,5,11,17,45,502.0,68.5,5.15,13.0,202.5,562.47,473.45
2017,5,11,18,0,434.0,61.0,5.2,13.0,153.0,480.4,404.76
2017,5,11,18,15,341.0,50.0,5.05,12.5,110.0,374.02,313.5
2017,5,11,18,30,248.0,39.0,4.9,12.0,67.0,280.9,227.54
2017,5,11,18,45,124.0,19.5,4.75,12.0,33.5,144.39,70.02
2017,5,11,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,12,5,15,81.5,14.0,4.0,10.5,20.0,11.95,0.0
2017,5,12,5,30,163.0,28.0,4.3,11.0,40.0,21.69,9.08
2017,5,12,5,45,279.0,40.5,4.65,11.5,80.5,31.25,21.43
2017,5,12,6,0,395.0,53.0,5.0,12.0,121.0,42.77,32.33
2017,5,12,6,15,471.0,62.0,5.3,12.0,169.5,49.04,38.39
2017,5,12,6,30,547.0,71.0,5.6,12.0,218.0,55.22,44.15
2017,5,12,6,45,601.0,77.0,5.95,12.0,270.5,58.74,47.35
2017,5,12,7,0,655.0,83.0,6.3,12.0,323.0,62.22,50.41
2017,5,12,7,15,692.0,88.0,6.4,12.0,376.0,64.73,52.51
2017,5,12,7,30,729.0,93.0,6.5,12.0,429.0,67.16,54.5
2017,5,12,7,45,759.5,96.5,6.6,12.5,481.5,74.85,61.01
2017,5,12,8,0,790.0,100.0,6.7,13.0,534.0,76.2,61.86
2017,5,12,8,15,810.5,103.0,6.65,13.0,583.0,76.98,62.34
2017,5,12,8,30,831.0,106.0,6.6,13.0,632.0,77.7,62.77
2017,5,12,8,45,850.0,107.5,6.6,13.0,678.5,77.37,62.31
2017,5,12,9,0,869.0,109.0,6.6,13.0,725.0,100.61,68.61
2017,5,12,9,15,880.5,111.0,6.55,13.0,765.0,154.08,89.89
2017,5,12,9,30,892.0,113.0,6.5,13.0,805.0,209.0,127.54
2017,5,12,9,45,907.0,111.5,6.5,13.5,841.5,263.76,172.53
2017,5,12,10,0,922.0,110.0,6.5,14.0,878.0,319.89,222.29
2017,5,12,10,15,928.0,111.5,6.5,14.0,905.5,376.31,274.23
2017,5,12,10,30,934.0,113.0,6.5,14.0,933.0,432.79,326.11
2017,5,12,10,45,936.5,114.5,6.55,14.0,953.0,487.62,376.0
2017,5,12,11,0,939.0,116.0,6.6,14.0,973.0,541.73,424.24
2017,5,12,11,15,941.5,117.0,6.65,14.0,986.0,594.57,470.33
2017,5,12,11,30,944.0,118.0,6.7,14.0,999.0,646.29,514.47
2017,5,12,11,45,941.5,120.0,6.75,14.5,1003.5,694.34,553.74
2017,5,12,12,0,939.0,122.0,6.8,15.0,1008.0,740.5,590.57
2017,5,12,12,15,938.0,122.0,6.9,14.5,1005.5,784.06,627.19
2017,5,12,12,30,937.0,122.0,7.0,14.0,1003.0,825.41,660.6
2017,5,12,12,45,933.5,122.0,7.1,14.0,992.5,862.36,688.72
2017,5,12,13,0,930.0,122.0,7.2,14.0,982.0,896.53,714.79
2017,5,12,13,15,926.5,121.5,7.3,14.0,964.0,927.3,738.39
2017,5,12,13,30,923.0,121.0,7.4,14.0,946.0,954.96,759.79
2017,5,12,13,45,915.5,120.5,7.55,14.0,920.5,975.72,776.44
2017,5,12,14,0,908.0,120.0,7.7,14.0,895.0,992.99,790.69
2017,5,12,14,15,900.0,118.5,7.75,14.0,863.5,1005.25,800.98
2017,5,12,14,30,892.0,117.0,7.8,14.0,832.0,1013.92,808.83
2017,5,12,14,45,880.5,115.5,7.85,14.0,794.0,1015.56,811.67
2017,5,12,15,0,869.0,114.0,7.9,14.0,756.0,1013.62,812.07
2017,5,12,15,15,855.5,111.5,7.9,13.5,713.0,1017.62,818.41
2017,5,12,15,30,842.0,109.0,7.9,13.0,670.0,1005.61,812.97
2017,5,12,15,45,823.5,106.5,7.95,13.0,623.0,985.17,800.02
2017,5,12,16,0,805.0,104.0,8.0,13.0,576.0,961.56,784.71
2017,5,12,16,15,781.0,100.0,7.95,13.0,525.5,927.67,761.11
2017,5,12,16,30,757.0,96.0,7.9,13.0,475.0,891.14,735.32
2017,5,12,16,45,725.5,91.5,7.9,13.0,422.5,851.12,706.64
2017,5,12,17,0,694.0,87.0,7.9,13.0,370.0,803.29,671.26
2017,5,12,17,15,650.0,81.5,7.8,12.5,317.5,741.35,624.64
2017,5,12,17,30,606.0,76.0,7.7,12.0,265.0,679.14,576.23
2017,5,12,17,45,542.5,68.5,7.65,12.0,214.5,597.68,509.13
2017,5,12,18,0,479.0,61.0,7.6,12.0,164.0,518.03,440.98
2017,5,12,18,15,382.5,50.5,7.45,11.5,118.5,411.29,348.09
2017,5,12,18,30,286.0,40.0,7.3,11.0,73.0,310.9,255.27
2017,5,12,18,45,155.0,25.0,7.2,11.0,41.5,179.14,98.04
2017,5,12,19,0,24.0,10.0,7.1,11.0,10.0,24.62,0.0
2017,5,12,19,15,12.0,5.0,7.05,11.0,5.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,6.5,9.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,13,5,15,85.5,14.5,6.05,9.0,21.0,12.38,0.0
2017,5,13,5,30,171.0,29.0,6.2,9.0,42.0,22.46,10.39
2017,5,13,5,45,287.5,41.5,6.4,9.5,83.0,32.02,22.34
2017,5,13,6,0,404.0,54.0,6.6,10.0,124.0,43.58,33.35
2017,5,13,6,15,479.5,62.5,6.55,10.0,173.0,49.43,39.06
2017,5,13,6,30,555.0,71.0,6.5,10.0,222.0,55.2,44.49
2017,5,13,6,45,609.0,77.0,6.45,10.5,274.5,58.73,47.63
2017,5,13,7,0,663.0,83.0,6.4,11.0,327.0,62.23,50.61
2017,5,13,7,15,699.5,88.0,6.2,11.0,380.0,64.74,52.72
2017,5,13,7,30,736.0,93.0,6.0,11.0,433.0,67.18,54.72
2017,5,13,7,45,763.0,96.5,5.85,11.5,484.5,74.83,61.22
2017,5,13,8,0,790.0,100.0,5.7,12.0,536.0,76.12,62.02
2017,5,13,8,15,810.0,103.5,5.55,12.0,585.0,77.23,62.79
2017,5,13,8,30,830.0,107.0,5.4,12.0,634.0,78.26,63.49
2017,5,13,8,45,846.0,109.5,5.25,12.5,679.0,78.47,63.37
2017,5,13,9,0,862.0,112.0,5.1,13.0,724.0,93.23,61.22
2017,5,13,9,15,873.5,114.0,5.0,13.0,763.5,156.92,91.95
2017,5,13,9,30,885.0,116.0,4.9,13.0,803.0,211.44,129.49
2017,5,13,9,45,898.0,115.0,4.85,13.5,838.5,265.69,174.04
2017,5,13,10,0,911.0,114.0,4.8,14.0,874.0,321.11,222.91
2017,5,13,10,15,917.0,115.5,4.85,14.0,901.5,376.9,273.86
2017,5,13,10,30,923.0,117.0,4.9,14.0,929.0,432.75,324.67
2017,5,13,10,45,926.0,118.5,4.95,14.0,949.0,487.18,373.59
2017,5,13,11,0,929.0,120.0,5.0,14.0,969.0,540.96,420.86
2017,5,13,11,15,931.5,120.5,5.1,14.0,982.0,592.91,465.72
2017,5,13,11,30,934.0,121.0,5.2,14.0,995.0,643.76,508.66
2017,5,13,11,45,933.0,122.5,5.35,14.0,1000.0,691.87,548.75
2017,5,13,12,0,932.0,124.0,5.5,14.0,1005.0,738.24,586.75
2017,5,13,12,15,931.5,124.0,5.65,14.0,1002.5,781.84,622.1
2017,5,13,12,30,931.0,124.0,5.8,14.0,1000.0,823.31,654.25
2017,5,13,12,45,927.5,124.0,5.95,14.0,989.5,860.02,682.12
2017,5,13,13,0,924.0,124.0,6.1,14.0,979.0,893.98,708.0
2017,5,13,13,15,920.0,123.5,6.2,14.0,961.5,924.13,730.92
2017,5,13,13,30,916.0,123.0,6.3,14.0,944.0,951.17,751.66
2017,5,13,13,45,911.5,121.0,6.45,14.0,919.5,973.07,769.07
2017,5,13,14,0,907.0,119.0,6.6,14.0,895.0,991.57,784.18
2017,5,13,14,15,899.0,117.5,6.65,14.0,863.5,1003.75,794.31
2017,5,13,14,30,891.0,116.0,6.7,14.0,832.0,1012.35,802.05
2017,5,13,14,45,880.5,114.0,6.75,14.0,794.0,1014.37,805.19
2017,5,13,15,0,870.0,112.0,6.8,14.0,756.0,1012.83,805.93
2017,5,13,15,15,856.5,109.5,6.85,13.5,713.5,1016.66,812.36
2017,5,13,15,30,843.0,107.0,6.9,13.0,671.0,1004.61,807.24
2017,5,13,15,45,824.5,104.5,6.95,13.0,623.5,984.14,794.48
2017,5,13,16,0,806.0,102.0,7.0,13.0,576.0,960.51,779.4
2017,5,13,16,15,783.0,98.5,7.0,13.0,526.0,928.21,757.47
2017,5,13,16,30,760.0,95.0,7.0,13.0,476.0,893.25,733.35
2017,5,13,16,45,728.0,90.5,7.0,13.0,423.5,852.48,704.41
2017,5,13,17,0,696.0,86.0,7.0,13.0,371.0,804.14,668.99
2017,5,13,17,15,653.0,80.5,6.9,12.5,319.0,743.08,623.47
2017,5,13,17,30,610.0,75.0,6.8,12.0,267.0,681.72,576.17
2017,5,13,17,45,546.5,68.0,6.7,12.0,216.0,600.82,510.0
2017,5,13,18,0,483.0,61.0,6.6,12.0,165.0,521.71,442.78
2017,5,13,18,15,388.5,50.5,6.45,11.5,120.0,416.42,351.76
2017,5,13,18,30,294.0,40.0,6.3,11.0,75.0,316.52,260.3
2017,5,13,18,45,163.5,25.5,6.15,11.0,43.5,187.11,110.6
2017,5,13,19,0,33.0,11.0,6.0,11.0,12.0,31.54,0.0
2017,5,13,19,15,16.5,5.5,5.9,11.0,6.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,14,5,15,92.0,14.5,4.8,9.0,21.5,12.38,0.0
2017,5,14,5,30,184.0,29.0,4.9,9.0,43.0,22.48,10.97
2017,5,14,5,45,297.0,41.0,5.05,9.5,84.0,31.67,22.11
2017,5,14,6,0,410.0,53.0,5.2,10.0,125.0,42.65,32.56
2017,5,14,6,15,483.0,61.5,5.1,10.0,173.5,48.53,38.28
2017,5,14,6,30,556.0,70.0,5.0,10.0,222.0,54.32,43.71
2017,5,14,6,45,606.5,76.0,4.95,10.5,274.0,57.87,46.85
2017,5,14,7,0,657.0,82.0,4.9,11.0,326.0,61.36,49.82
2017,5,14,7,15,692.5,87.0,4.85,11.0,378.0,63.88,51.94
2017,5,14,7,30,728.0,92.0,4.8,11.0,430.0,66.32,53.95
2017,5,14,7,45,753.5,96.5,4.75,11.5,481.0,74.61,61.01
2017,5,14,8,0,779.0,101.0,4.7,12.0,532.0,76.58,62.41
2017,5,14,8,15,799.0,104.5,4.65,12.0,580.5,77.65,63.14
2017,5,14,8,30,819.0,108.0,4.6,12.0,629.0,78.63,63.8
2017,5,14,8,45,832.5,111.5,4.55,12.5,673.0,79.39,64.16
2017,5,14,9,0,846.0,115.0,4.5,13.0,717.0,96.2,62.68
2017,5,14,9,15,857.5,117.0,4.45,13.0,756.5,158.81,93.65
2017,5,14,9,30,869.0,119.0,4.4,13.0,796.0,212.4,130.81
2017,5,14,9,45,869.5,125.5,4.35,13.0,827.5,267.72,177.07
2017,5,14,10,0,870.0,132.0,4.3,13.0,859.0,322.99,226.45
2017,5,14,10,15,877.0,133.5,4.2,13.0,886.5,377.0,275.45
2017,5,14,10,30,884.0,135.0,4.1,13.0,914.0,431.21,324.29
2017,5,14,10,45,887.0,137.5,4.1,13.5,934.0,484.38,370.92
2017,5,14,11,0,890.0,140.0,4.1,14.0,954.0,536.98,415.79
2017,5,14,11,15,893.0,140.5,4.1,14.0,967.5,587.48,458.58
2017,5,14,11,30,896.0,141.0,4.1,14.0,981.0,637.01,499.52
2017,5,14,11,45,897.0,141.5,4.1,14.0,986.5,684.15,537.65
