Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,12,0,898.0,142.0,4.1,14.0,992.0,729.8,573.8
2017,5,14,12,15,897.5,142.0,4.15,14.0,989.5,772.3,607.08
2017,5,14,12,30,897.0,142.0,4.2,14.0,987.0,812.78,637.81
2017,5,14,12,45,893.0,142.5,4.3,14.0,976.5,848.62,664.3
2017,5,14,13,0,889.0,143.0,4.4,14.0,966.0,881.81,688.92
2017,5,14,13,15,884.5,142.0,4.55,14.0,948.5,910.43,710.72
2017,5,14,13,30,880.0,141.0,4.7,14.0,931.0,935.98,730.47
2017,5,14,13,45,877.5,137.5,4.85,14.0,907.5,957.87,747.77
2017,5,14,14,0,875.0,134.0,5.0,14.0,884.0,976.48,762.91
2017,5,14,14,15,866.5,132.5,5.15,14.0,852.5,987.92,773.14
2017,5,14,14,30,858.0,131.0,5.3,14.0,821.0,1008.83,790.34
2017,5,14,14,45,848.5,127.5,5.45,14.0,784.0,1010.35,793.82
2017,5,14,15,0,839.0,124.0,5.6,14.0,747.0,1008.25,794.97
2017,5,14,15,15,824.5,121.5,5.65,13.5,704.5,998.71,791.72
2017,5,14,15,30,810.0,119.0,5.7,13.0,662.0,985.73,786.11
2017,5,14,15,45,792.0,115.5,5.8,13.0,615.0,964.74,773.53
2017,5,14,16,0,774.0,112.0,5.9,13.0,568.0,940.63,758.63
2017,5,14,16,15,749.5,108.0,5.85,13.0,518.5,913.26,740.34
2017,5,14,16,30,725.0,104.0,5.8,13.0,469.0,877.15,715.36
2017,5,14,16,45,692.5,99.0,5.8,13.0,417.5,829.86,681.8
2017,5,14,17,0,660.0,94.0,5.8,13.0,366.0,781.03,646.39
2017,5,14,17,15,615.5,87.5,5.7,12.5,314.0,718.01,599.66
2017,5,14,17,30,571.0,81.0,5.6,12.0,262.0,654.8,551.22
2017,5,14,17,45,505.5,73.5,5.55,12.0,212.0,572.39,484.45
2017,5,14,18,0,440.0,66.0,5.5,12.0,162.0,491.77,416.61
2017,5,14,18,15,347.5,54.5,5.35,11.5,118.0,386.05,325.81
2017,5,14,18,30,255.0,43.0,5.2,11.0,74.0,291.97,239.77
2017,5,14,18,45,138.5,27.0,5.1,11.0,43.0,173.17,107.82
2017,5,14,19,0,22.0,11.0,5.0,11.0,12.0,24.17,0.0
2017,5,14,19,15,11.0,5.5,4.95,10.5,6.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,15,5,15,64.5,16.0,4.55,10.0,21.5,13.66,0.0
2017,5,15,5,30,129.0,32.0,4.6,10.0,43.0,24.89,13.19
2017,5,15,5,45,239.5,46.0,4.65,10.5,83.0,35.17,25.12
2017,5,15,6,0,350.0,60.0,4.7,11.0,123.0,45.6,35.08
2017,5,15,6,15,424.5,70.0,4.7,11.0,170.5,52.81,41.97
2017,5,15,6,30,499.0,80.0,4.7,11.0,218.0,61.88,50.34
2017,5,15,6,45,465.5,97.0,4.7,11.0,246.5,70.64,58.25
2017,5,15,7,0,432.0,114.0,4.7,11.0,275.0,80.73,67.19
2017,5,15,7,15,556.5,110.0,4.7,11.0,349.5,78.83,65.3
2017,5,15,7,30,681.0,106.0,4.7,11.0,424.0,75.28,61.92
2017,5,15,7,45,710.0,110.5,4.7,11.5,474.5,76.76,62.9
2017,5,15,8,0,739.0,115.0,4.7,12.0,525.0,78.16,63.79
2017,5,15,8,15,760.5,118.5,4.7,12.0,573.0,78.71,64.06
2017,5,15,8,30,782.0,122.0,4.7,12.0,621.0,87.17,71.28
2017,5,15,8,45,799.0,125.0,4.7,12.5,665.5,87.29,71.03
2017,5,15,9,0,816.0,128.0,4.7,13.0,710.0,104.76,69.23
2017,5,15,9,15,828.5,130.5,4.65,13.0,749.5,156.28,92.29
2017,5,15,9,30,841.0,133.0,4.6,13.0,789.0,209.57,129.73
2017,5,15,9,45,849.0,136.0,4.6,13.5,822.5,263.82,174.67
2017,5,15,10,0,857.0,139.0,4.6,14.0,856.0,318.95,223.25
2017,5,15,10,15,864.5,140.5,4.7,14.0,883.5,378.6,276.72
2017,5,15,10,30,872.0,142.0,4.8,14.0,911.0,432.34,325.37
2017,5,15,10,45,877.5,142.5,4.95,14.0,932.0,484.66,372.33
2017,5,15,11,0,883.0,143.0,5.1,14.0,953.0,536.63,418.08
2017,5,15,11,15,886.0,143.5,5.25,14.0,966.0,586.75,461.42
2017,5,15,11,30,889.0,144.0,5.4,14.0,979.0,635.92,503.1
2017,5,15,11,45,891.5,143.5,5.55,14.5,984.5,682.94,541.29
2017,5,15,12,0,894.0,143.0,5.7,15.0,990.0,728.59,577.59
2017,5,15,12,15,893.5,143.0,5.85,15.0,988.0,770.88,611.81
2017,5,15,12,30,893.0,143.0,6.0,15.0,986.0,811.17,643.61
2017,5,15,12,45,898.5,137.5,6.2,15.0,978.0,849.48,672.86
2017,5,15,13,0,904.0,132.0,6.4,15.0,970.0,885.46,700.43
2017,5,15,13,15,900.0,131.0,6.5,14.5,953.0,914.65,724.01
2017,5,15,13,30,896.0,130.0,6.6,14.0,936.0,940.76,745.53
2017,5,15,13,45,894.5,126.5,6.7,14.0,912.5,963.62,763.41
2017,5,15,14,0,893.0,123.0,6.8,14.0,889.0,983.2,779.05
2017,5,15,14,15,885.5,121.5,6.9,14.0,858.0,995.63,789.64
2017,5,15,14,30,878.0,120.0,7.0,14.0,827.0,1004.56,797.88
2017,5,15,14,45,870.5,116.5,7.1,14.0,791.0,1007.87,802.19
2017,5,15,15,0,863.0,113.0,7.2,14.0,755.0,1007.63,804.09
2017,5,15,15,15,850.0,110.5,7.2,13.5,712.5,1012.0,810.63
2017,5,15,15,30,837.0,108.0,7.2,13.0,670.0,1000.44,805.54
2017,5,15,15,45,822.0,104.5,7.25,13.0,624.0,982.3,794.42
2017,5,15,16,0,807.0,101.0,7.3,13.0,578.0,960.98,780.97
2017,5,15,16,15,784.5,97.5,7.25,13.0,528.5,929.17,759.1
2017,5,15,16,30,762.0,94.0,7.2,13.0,479.0,894.7,735.08
2017,5,15,16,45,732.0,89.5,7.2,13.0,427.5,855.57,707.36
2017,5,15,17,0,702.0,85.0,7.2,13.0,376.0,809.04,673.33
2017,5,15,17,15,660.0,80.0,7.1,12.5,324.0,749.44,628.99
2017,5,15,17,30,618.0,75.0,7.0,12.0,272.0,689.48,582.89
2017,5,15,17,45,553.5,68.5,6.95,12.0,221.0,608.11,516.55
2017,5,15,18,0,489.0,62.0,6.9,12.0,170.0,528.52,449.17
2017,5,15,18,15,397.5,52.0,6.7,11.5,124.5,425.82,360.39
2017,5,15,18,30,306.0,42.0,6.5,11.0,79.0,328.42,271.65
2017,5,15,18,45,173.0,27.5,6.35,11.0,46.5,199.77,131.36
2017,5,15,19,0,40.0,13.0,6.2,11.0,14.0,38.01,0.0
2017,5,15,19,15,20.0,6.5,6.05,10.5,7.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,5,15,83.0,15.5,5.45,11.0,22.0,13.23,0.0
2017,5,16,5,30,166.0,31.0,5.5,11.0,44.0,23.93,12.79
2017,5,16,5,45,269.0,43.0,5.55,11.0,83.5,33.03,23.25
2017,5,16,6,0,372.0,55.0,5.6,11.0,123.0,42.05,31.94
2017,5,16,6,15,441.0,64.0,5.6,11.0,169.0,50.16,39.61
2017,5,16,6,30,510.0,73.0,5.6,11.0,215.0,56.2,45.23
2017,5,16,6,45,545.5,83.0,5.6,11.5,262.5,62.54,50.86
2017,5,16,7,0,581.0,93.0,5.6,12.0,310.0,68.58,56.07
2017,5,16,7,15,436.5,137.5,5.6,12.0,314.0,94.82,79.27
2017,5,16,7,30,292.0,182.0,5.6,12.0,318.0,124.37,105.08
2017,5,16,7,45,286.0,206.0,5.65,12.5,352.0,137.43,115.94
2017,5,16,8,0,280.0,230.0,5.7,13.0,386.0,149.8,126.07
2017,5,16,8,15,302.5,248.0,5.7,13.0,430.0,158.75,133.39
2017,5,16,8,30,325.0,266.0,5.7,13.0,474.0,167.23,140.29
2017,5,16,8,45,186.5,283.5,5.75,13.0,404.5,185.3,155.36
2017,5,16,9,0,48.0,301.0,5.8,13.0,335.0,208.01,165.89
2017,5,16,9,15,178.5,326.5,5.85,13.0,464.0,229.76,177.01
2017,5,16,9,30,309.0,352.0,5.9,13.0,593.0,266.89,199.69
2017,5,16,9,45,200.5,374.5,5.95,13.0,533.5,294.65,226.87
2017,5,16,10,0,92.0,397.0,6.0,13.0,474.0,309.09,243.11
2017,5,16,10,15,162.5,414.5,5.95,13.0,556.0,343.34,268.79
2017,5,16,10,30,233.0,432.0,5.9,13.0,638.0,397.78,311.34
2017,5,16,10,45,183.0,445.0,5.9,13.0,609.0,405.44,319.26
2017,5,16,11,0,133.0,458.0,5.9,13.0,580.0,408.15,322.51
2017,5,16,11,15,97.5,446.5,5.8,13.0,536.5,401.69,317.9
2017,5,16,11,30,62.0,435.0,5.7,13.0,493.0,383.64,303.8
2017,5,16,11,45,178.5,446.5,5.6,13.0,616.0,474.93,376.51
2017,5,16,12,0,295.0,458.0,5.5,13.0,739.0,580.29,459.1
2017,5,16,12,15,349.0,432.5,5.5,13.0,763.5,622.89,493.08
2017,5,16,12,30,403.0,407.0,5.5,13.0,788.0,671.6,531.78
2017,5,16,12,45,368.5,420.5,5.55,13.0,766.0,677.13,536.03
2017,5,16,13,0,334.0,434.0,5.6,13.0,744.0,683.54,540.86
2017,5,16,13,15,381.0,402.5,5.65,13.0,750.0,716.59,568.09
2017,5,16,13,30,428.0,371.0,5.7,13.0,756.0,761.68,604.01
2017,5,16,13,45,355.5,388.0,5.8,13.0,702.5,718.38,570.99
2017,5,16,14,0,283.0,405.0,5.9,13.0,649.0,683.23,543.72
2017,5,16,14,15,411.0,342.5,5.95,13.0,682.5,774.1,617.43
2017,5,16,14,30,539.0,280.0,6.0,13.0,716.0,851.69,680.41
2017,5,16,14,45,371.0,315.0,6.05,13.0,608.5,713.94,573.98
2017,5,16,15,0,203.0,350.0,6.1,13.0,501.0,572.0,461.67
2017,5,16,15,15,195.5,329.5,6.05,12.5,468.5,549.41,446.39
2017,5,16,15,30,188.0,309.0,6.0,12.0,436.0,525.44,429.51
2017,5,16,15,45,97.0,246.5,5.95,12.0,312.0,344.51,283.65
2017,5,16,16,0,6.0,184.0,5.9,12.0,188.0,170.09,137.73
2017,5,16,16,15,3.0,145.5,5.85,12.0,147.5,130.35,104.99
2017,5,16,16,30,0.0,107.0,5.8,12.0,107.0,91.04,72.04
2017,5,16,16,45,5.5,125.0,5.8,12.0,127.5,115.52,93.36
2017,5,16,17,0,11.0,143.0,5.8,12.0,148.0,143.36,117.49
2017,5,16,17,15,5.5,124.5,5.65,12.0,127.5,121.38,98.84
2017,5,16,17,30,0.0,106.0,5.5,12.0,107.0,99.45,80.03
2017,5,16,17,45,0.0,86.5,5.4,12.0,87.0,81.04,64.24
2017,5,16,18,0,0.0,67.0,5.3,12.0,67.0,62.1,47.76
2017,5,16,18,15,138.0,54.0,5.2,12.0,71.5,198.54,166.76
2017,5,16,18,30,276.0,41.0,5.1,12.0,76.0,303.57,250.28
2017,5,16,18,45,155.5,26.5,5.1,12.0,45.0,186.02,125.82
2017,5,16,19,0,35.0,12.0,5.1,12.0,14.0,33.82,0.0
2017,5,16,19,15,17.5,6.0,5.1,11.5,7.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,17,5,15,82.5,16.5,5.2,10.0,23.5,14.08,0.0
2017,5,17,5,30,165.0,33.0,5.1,10.0,47.0,25.44,14.37
2017,5,17,5,45,273.5,46.0,5.05,10.5,88.0,35.27,25.31
2017,5,17,6,0,382.0,59.0,5.0,11.0,129.0,45.0,34.6
2017,5,17,6,15,455.0,68.5,4.95,11.0,177.5,53.94,43.02
2017,5,17,6,30,528.0,78.0,4.9,11.0,226.0,60.3,48.93
2017,5,17,6,45,582.5,84.5,4.85,11.5,278.5,63.98,52.15
2017,5,17,7,0,637.0,91.0,4.8,12.0,331.0,67.61,55.2
2017,5,17,7,15,673.5,96.0,4.65,12.0,383.0,69.86,57.05
2017,5,17,7,30,710.0,101.0,4.5,12.0,435.0,72.05,58.8
2017,5,17,7,45,739.0,105.0,4.35,12.5,486.5,73.37,59.64
2017,5,17,8,0,768.0,109.0,4.2,13.0,538.0,81.88,66.79
2017,5,17,8,15,788.0,112.5,4.05,13.0,586.0,82.72,67.29
2017,5,17,8,30,808.0,116.0,3.9,13.0,634.0,83.48,67.74
2017,5,17,8,45,823.5,118.5,3.75,13.5,678.5,83.42,67.37
2017,5,17,9,0,839.0,121.0,3.6,14.0,723.0,104.27,66.4
2017,5,17,9,15,851.0,123.5,3.5,14.0,762.0,156.89,90.83
2017,5,17,9,30,863.0,126.0,3.4,14.0,801.0,219.88,136.27
2017,5,17,9,45,885.0,120.5,3.35,14.5,838.5,271.99,178.72
2017,5,17,10,0,907.0,115.0,3.3,15.0,876.0,326.09,225.76
2017,5,17,10,15,913.0,116.0,3.3,15.0,903.0,381.05,275.29
2017,5,17,10,30,919.0,117.0,3.3,15.0,930.0,436.06,324.48
2017,5,17,10,45,928.5,114.5,3.3,15.0,952.0,490.04,371.9
2017,5,17,11,0,938.0,112.0,3.3,15.0,974.0,543.92,418.09
2017,5,17,11,15,940.5,112.5,3.35,15.0,987.5,595.89,461.75
2017,5,17,11,30,943.0,113.0,3.4,15.0,1001.0,646.75,503.43
2017,5,17,11,45,943.0,114.0,3.45,15.5,1006.0,695.11,541.2
2017,5,17,12,0,943.0,115.0,3.5,16.0,1011.0,741.78,576.7
2017,5,17,12,15,943.5,115.0,3.55,16.0,1010.0,786.13,610.83
2017,5,17,12,30,944.0,115.0,3.6,16.0,1009.0,828.4,641.36
2017,5,17,12,45,936.0,119.0,3.7,16.0,997.5,865.01,667.7
2017,5,17,13,0,928.0,123.0,3.8,16.0,986.0,898.72,692.0
2017,5,17,13,15,924.5,122.0,3.85,16.0,969.0,928.79,713.51
2017,5,17,13,30,921.0,121.0,3.9,16.0,952.0,955.75,732.92
2017,5,17,13,45,919.0,118.5,3.95,16.0,928.5,979.43,750.14
2017,5,17,14,0,917.0,116.0,4.0,16.0,905.0,999.79,765.21
2017,5,17,14,15,909.5,114.0,4.1,15.5,873.5,1011.94,776.55
2017,5,17,14,30,902.0,112.0,4.2,15.0,842.0,1020.48,785.68
2017,5,17,14,45,894.5,109.0,4.3,15.0,805.0,1024.36,790.29
2017,5,17,15,0,887.0,106.0,4.4,15.0,768.0,1024.64,793.02
2017,5,17,15,15,874.0,104.0,4.5,15.0,725.5,1016.97,790.37
2017,5,17,15,30,861.0,102.0,4.6,15.0,683.0,1005.88,785.47
2017,5,17,15,45,845.5,98.5,4.75,15.0,636.5,999.31,784.32
2017,5,17,16,0,830.0,95.0,4.9,15.0,590.0,977.28,772.1
2017,5,17,16,15,807.5,92.0,5.05,14.5,539.5,945.86,754.45
2017,5,17,16,30,785.0,89.0,5.2,14.0,489.0,911.76,734.43
2017,5,17,16,45,757.5,84.5,5.4,14.0,437.0,868.53,705.92
2017,5,17,17,0,730.0,80.0,5.6,14.0,385.0,823.34,675.08
2017,5,17,17,15,689.5,75.0,5.6,13.5,332.5,770.29,637.4
2017,5,17,17,30,649.0,70.0,5.6,13.0,280.0,711.02,593.4
2017,5,17,17,45,588.5,64.0,5.7,12.5,228.5,633.05,532.75
2017,5,17,18,0,528.0,58.0,5.8,12.0,177.0,556.76,470.5
2017,5,17,18,15,439.5,49.0,5.55,11.5,131.0,456.59,384.82
2017,5,17,18,30,351.0,40.0,5.3,11.0,85.0,361.58,299.53
2017,5,17,18,45,217.0,27.0,5.1,11.0,51.0,234.43,165.19
2017,5,17,19,0,83.0,14.0,4.9,11.0,17.0,67.93,0.0
2017,5,17,19,15,41.5,7.0,4.7,10.5,8.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,18,5,15,121.0,15.0,2.5,10.0,25.5,11.72,0.0
2017,5,18,5,30,242.0,30.0,2.5,10.0,51.0,24.71,14.11
2017,5,18,5,45,344.5,40.5,2.5,10.5,92.5,32.84,23.26
2017,5,18,6,0,447.0,51.0,2.5,11.0,134.0,40.83,30.94
2017,5,18,6,15,515.5,58.5,2.3,11.0,182.5,46.02,35.94
2017,5,18,6,30,584.0,66.0,2.1,11.0,231.0,51.13,40.71
2017,5,18,6,45,628.0,72.5,1.9,11.5,282.0,55.17,44.26
2017,5,18,7,0,672.0,79.0,1.7,12.0,333.0,59.09,47.6
2017,5,18,7,15,706.0,83.5,1.7,12.5,385.0,61.36,49.37
2017,5,18,7,30,740.0,88.0,1.7,13.0,437.0,69.42,56.23
2017,5,18,7,45,762.5,93.0,1.75,13.5,487.5,71.94,58.12
2017,5,18,8,0,785.0,98.0,1.8,14.0,538.0,74.3,59.87
2017,5,18,8,15,804.5,101.0,1.9,14.5,586.0,75.11,60.25
2017,5,18,8,30,824.0,104.0,2.0,15.0,634.0,75.84,60.58
2017,5,18,8,45,839.5,106.5,2.1,15.5,678.5,76.11,60.51
2017,5,18,9,0,855.0,109.0,2.2,16.0,723.0,109.7,69.23
2017,5,18,9,15,866.5,111.0,2.3,16.0,762.5,162.0,93.26
2017,5,18,9,30,878.0,113.0,2.4,16.0,802.0,215.75,131.0
2017,5,18,9,45,890.5,113.0,2.55,16.5,837.0,269.76,175.13
2017,5,18,10,0,903.0,113.0,2.7,17.0,872.0,324.91,222.98
2017,5,18,10,15,909.5,114.5,2.8,17.0,900.0,380.04,272.15
2017,5,18,10,30,916.0,116.0,2.9,17.0,928.0,435.28,321.07
2017,5,18,10,45,921.5,116.0,3.0,17.5,948.5,489.0,367.27
2017,5,18,11,0,927.0,116.0,3.1,18.0,969.0,542.28,411.85
2017,5,18,11,15,929.5,116.5,3.2,18.0,982.5,593.7,454.61
2017,5,18,11,30,932.0,117.0,3.3,18.0,996.0,644.02,495.47
2017,5,18,11,45,935.0,116.0,3.45,18.5,1002.0,692.25,533.06
2017,5,18,12,0,938.0,115.0,3.6,19.0,1008.0,739.01,568.66
2017,5,18,12,15,937.5,115.0,3.7,19.0,1005.5,782.37,601.95
2017,5,18,12,30,937.0,115.0,3.8,19.0,1003.0,823.58,631.69
2017,5,18,12,45,929.5,118.0,3.95,19.0,991.5,859.42,657.51
2017,5,18,13,0,922.0,121.0,4.1,19.0,980.0,892.37,681.34
2017,5,18,13,15,918.5,120.5,4.2,19.0,963.0,922.6,703.09
2017,5,18,13,30,915.0,120.0,4.3,19.0,946.0,949.79,722.79
2017,5,18,13,45,909.5,119.0,4.45,19.0,921.5,971.46,739.29
2017,5,18,14,0,904.0,118.0,4.6,19.0,897.0,989.77,753.91
2017,5,18,14,15,896.5,116.5,4.6,18.5,866.0,1002.21,764.87
2017,5,18,14,30,889.0,115.0,4.6,18.0,835.0,1011.13,773.62
2017,5,18,14,45,879.5,112.5,4.65,18.0,798.0,1013.46,776.97
2017,5,18,15,0,870.0,110.0,4.7,18.0,761.0,1012.25,778.08
2017,5,18,15,15,857.0,108.0,4.7,17.5,719.0,1004.59,775.97
2017,5,18,15,30,844.0,106.0,4.7,17.0,677.0,1006.0,780.4
2017,5,18,15,45,827.5,103.0,4.7,17.0,630.5,986.91,768.99
2017,5,18,16,0,811.0,100.0,4.7,17.0,584.0,964.66,755.52
2017,5,18,16,15,788.5,96.5,4.65,16.5,534.5,932.82,736.2
2017,5,18,16,30,766.0,93.0,4.6,16.0,485.0,898.35,714.78
2017,5,18,16,45,736.0,89.0,4.55,16.0,433.0,853.61,684.11
2017,5,18,17,0,706.0,85.0,4.5,16.0,381.0,813.64,656.48
2017,5,18,17,15,664.5,79.5,4.4,15.5,329.0,753.73,613.95
2017,5,18,17,30,623.0,74.0,4.3,15.0,277.0,693.47,569.78
2017,5,18,17,45,566.0,67.0,4.25,14.5,226.5,617.84,511.92
2017,5,18,18,0,509.0,60.0,4.2,14.0,176.0,543.73,452.58
2017,5,18,18,15,422.0,50.5,4.0,13.5,130.5,444.68,369.83
2017,5,18,18,30,335.0,41.0,3.8,13.0,85.0,350.73,287.38
2017,5,18,18,45,208.0,28.0,3.6,13.0,51.0,228.62,163.06
2017,5,18,19,0,81.0,15.0,3.4,13.0,17.0,67.5,0.0
2017,5,18,19,15,40.5,7.5,3.2,12.5,8.5,6.4,0.0
2017,5,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,15,123.5,15.0,1.0,12.0,26.0,11.72,0.0
2017,5,19,5,30,247.0,30.0,1.0,12.0,52.0,24.66,14.19
2017,5,19,5,45,352.0,40.5,1.05,12.5,94.0,32.81,23.11
2017,5,19,6,0,457.0,51.0,1.1,13.0,136.0,40.83,30.73
2017,5,19,6,15,523.5,58.0,1.1,13.0,184.5,45.61,35.32
2017,5,19,6,30,590.0,65.0,1.1,13.0,233.0,50.35,39.7
2017,5,19,6,45,638.0,70.5,1.1,13.5,285.0,53.72,42.62
2017,5,19,7,0,686.0,76.0,1.1,14.0,337.0,57.04,45.39
2017,5,19,7,15,719.0,80.5,1.15,14.0,388.5,64.8,52.12
2017,5,19,7,30,752.0,85.0,1.2,14.0,440.0,67.3,54.13
2017,5,19,7,45,777.5,88.0,1.25,14.5,491.0,68.52,54.89
2017,5,19,8,0,803.0,91.0,1.3,15.0,542.0,69.69,55.61
2017,5,19,8,15,821.5,93.5,1.3,15.5,590.0,70.35,55.88
2017,5,19,8,30,840.0,96.0,1.3,16.0,638.0,70.96,56.12
2017,5,19,8,45,854.5,98.5,1.35,16.5,682.0,82.29,65.55
2017,5,19,9,0,869.0,101.0,1.4,17.0,726.0,107.04,65.72
2017,5,19,9,15,880.0,103.0,1.4,17.5,765.0,159.89,90.07
2017,5,19,9,30,891.0,105.0,1.4,18.0,804.0,214.15,127.73
2017,5,19,9,45,900.5,105.5,1.4,18.5,838.5,268.36,171.56
2017,5,19,10,0,910.0,106.0,1.4,19.0,873.0,323.4,218.54
2017,5,19,10,15,916.5,107.0,1.4,19.5,900.5,378.41,266.01
2017,5,19,10,30,923.0,108.0,1.4,20.0,928.0,433.53,312.83
2017,5,19,10,45,926.5,109.5,1.4,20.5,948.0,487.59,357.62
2017,5,19,11,0,930.0,111.0,1.4,21.0,968.0,541.05,400.48
2017,5,19,11,15,933.0,111.5,1.45,21.0,981.5,592.72,441.72
2017,5,19,11,30,936.0,112.0,1.5,21.0,995.0,643.35,481.08
2017,5,19,11,45,936.5,112.5,1.6,21.5,1000.5,691.16,516.84
2017,5,19,12,0,937.0,113.0,1.7,22.0,1006.0,737.33,550.53
2017,5,19,12,15,937.0,113.0,1.85,22.0,1004.0,780.91,583.21
2017,5,19,12,30,937.0,113.0,2.0,22.0,1002.0,822.39,612.47
2017,5,19,12,45,934.0,113.5,2.15,22.0,992.0,859.59,638.58
2017,5,19,13,0,931.0,114.0,2.3,22.0,982.0,894.1,662.93
2017,5,19,13,15,927.5,113.0,2.45,22.0,965.0,923.94,684.21
2017,5,19,13,30,924.0,112.0,2.6,22.0,948.0,950.67,703.55
2017,5,19,13,45,918.0,111.5,2.8,22.0,923.5,972.35,720.09
2017,5,19,14,0,912.0,111.0,3.0,22.0,899.0,990.65,734.54
2017,5,19,14,15,904.5,109.5,3.15,21.5,868.0,1003.03,746.25
2017,5,19,14,30,897.0,108.0,3.3,21.0,837.0,1011.87,755.83
2017,5,19,14,45,887.0,106.5,3.5,21.0,800.0,1014.68,760.5
2017,5,19,15,0,877.0,105.0,3.7,21.0,763.0,1013.98,762.95
2017,5,19,15,15,864.5,103.0,3.8,20.5,721.0,1006.72,761.86
2017,5,19,15,30,852.0,101.0,3.9,20.0,679.0,996.09,758.61
2017,5,19,15,45,836.5,98.0,4.0,20.0,633.0,990.11,757.22
2017,5,19,16,0,821.0,95.0,4.1,20.0,587.0,968.77,745.23
2017,5,19,16,15,799.5,91.5,4.1,19.5,537.5,937.81,727.36
2017,5,19,16,30,778.0,88.0,4.1,19.0,488.0,904.2,707.41
2017,5,19,16,45,750.5,84.0,4.1,18.5,436.5,861.74,680.69
2017,5,19,17,0,723.0,80.0,4.1,18.0,385.0,817.37,651.91
2017,5,19,17,15,684.5,75.0,4.0,17.5,333.0,766.21,616.74
2017,5,19,17,30,646.0,70.0,3.9,17.0,281.0,708.87,575.64
2017,5,19,17,45,592.5,63.5,3.8,16.5,231.0,636.36,521.04
2017,5,19,18,0,539.0,57.0,3.7,16.0,181.0,565.18,464.92
2017,5,19,18,15,455.5,48.0,3.5,15.5,135.0,468.65,385.52
2017,5,19,18,30,372.0,39.0,3.3,15.0,89.0,377.08,306.24
2017,5,19,18,45,243.5,27.0,3.15,14.5,54.0,256.51,185.69
2017,5,19,19,0,115.0,15.0,3.0,14.0,19.0,90.55,0.0
2017,5,19,19,15,57.5,7.5,2.8,13.5,9.5,42.93,0.0
2017,5,19,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,5,15,133.5,15.0,1.05,11.5,27.5,12.16,0.0
2017,5,20,5,30,267.0,30.0,1.0,12.0,55.0,24.65,14.39
2017,5,20,5,45,364.0,41.0,1.0,12.5,97.0,33.23,23.51
2017,5,20,6,0,461.0,52.0,1.0,13.0,139.0,41.63,31.46
2017,5,20,6,15,527.0,59.5,0.85,13.0,188.0,46.8,36.4
2017,5,20,6,30,593.0,67.0,0.7,13.0,237.0,51.89,41.09
2017,5,20,6,45,313.0,104.5,0.6,13.5,196.0,74.08,60.71
2017,5,20,7,0,33.0,142.0,0.5,14.0,155.0,105.75,88.15
2017,5,20,7,15,45.0,166.0,0.45,14.0,186.5,121.8,101.64
2017,5,20,7,30,57.0,190.0,0.4,14.0,218.0,137.48,114.65
2017,5,20,7,45,70.5,215.5,0.4,14.5,253.0,153.64,127.66
2017,5,20,8,0,84.0,241.0,0.4,15.0,288.0,169.38,140.1
2017,5,20,8,15,100.5,266.0,0.35,15.5,327.5,184.47,151.74
2017,5,20,8,30,117.0,291.0,0.3,16.0,367.0,187.57,153.36
2017,5,20,8,45,123.5,313.5,0.3,16.5,398.5,198.6,161.63
2017,5,20,9,0,130.0,336.0,0.3,17.0,430.0,216.67,165.2
2017,5,20,9,15,150.0,356.5,0.3,17.5,471.0,243.86,181.98
2017,5,20,9,30,170.0,377.0,0.3,18.0,512.0,273.86,202.22
2017,5,20,9,45,200.0,392.0,0.3,18.5,556.5,305.86,224.47
2017,5,20,10,0,230.0,407.0,0.3,19.0,601.0,341.57,250.07
2017,5,20,10,15,220.0,422.5,0.4,19.5,613.0,368.17,270.86
2017,5,20,10,30,210.0,438.0,0.5,20.0,625.0,394.08,290.95
2017,5,20,10,45,250.0,440.5,0.6,20.5,668.0,423.66,312.89
2017,5,20,11,0,290.0,443.0,0.7,21.0,711.0,467.82,345.28
2017,5,20,11,15,317.5,440.5,0.8,21.0,737.5,505.82,373.8
2017,5,20,11,30,345.0,438.0,0.9,21.0,764.0,546.17,403.88
2017,5,20,11,45,388.5,420.0,1.05,21.5,789.0,587.11,434.03
2017,5,20,12,0,432.0,402.0,1.2,22.0,814.0,630.7,465.83
2017,5,20,12,15,439.5,399.5,1.35,22.0,818.0,664.65,491.04
2017,5,20,12,30,447.0,397.0,1.5,22.0,822.0,698.06,515.78
2017,5,20,12,45,672.0,263.0,1.7,22.0,894.5,793.43,588.0
2017,5,20,13,0,897.0,129.0,1.9,22.0,967.0,879.12,649.84
2017,5,20,13,15,893.0,128.0,2.05,22.0,949.5,907.83,669.88
2017,5,20,13,30,889.0,127.0,2.2,22.0,932.0,933.5,688.57
2017,5,20,13,45,885.0,125.0,2.4,22.0,908.5,955.09,705.18
2017,5,20,14,0,881.0,123.0,2.6,22.0,885.0,973.4,719.75
2017,5,20,14,15,873.5,121.5,2.75,21.5,854.5,985.5,731.31
2017,5,20,14,30,866.0,120.0,2.9,21.0,824.0,994.16,740.81
2017,5,20,14,45,858.5,116.5,3.05,21.0,788.0,997.26,745.37
2017,5,20,15,0,851.0,113.0,3.2,21.0,752.0,996.87,747.76
2017,5,20,15,15,838.5,110.5,3.25,20.5,710.5,1001.68,754.46
2017,5,20,15,30,826.0,108.0,3.3,20.0,669.0,990.61,750.56
2017,5,20,15,45,813.0,103.5,3.4,19.5,624.5,973.32,742.98
2017,5,20,16,0,800.0,99.0,3.5,19.0,580.0,952.85,733.2
2017,5,20,16,15,778.5,95.5,3.45,18.5,531.0,922.13,715.16
2017,5,20,16,30,757.0,92.0,3.4,18.0,482.0,888.81,695.11
2017,5,20,16,45,732.0,87.0,3.4,18.0,432.0,847.87,668.27
2017,5,20,17,0,707.0,82.0,3.4,18.0,382.0,810.94,643.84
2017,5,20,17,15,668.5,77.0,3.3,17.5,330.5,754.48,604.92
2017,5,20,17,30,630.0,72.0,3.2,17.0,279.0,697.55,564.38
2017,5,20,17,45,577.5,65.0,3.1,16.5,229.5,625.66,510.61
2017,5,20,18,0,525.0,58.0,3.0,16.0,180.0,555.08,455.34
2017,5,20,18,15,443.5,49.0,2.8,15.5,134.5,460.57,378.03
2017,5,20,18,30,362.0,40.0,2.6,15.0,89.0,370.84,300.87
2017,5,20,18,45,238.0,27.5,2.45,15.0,54.5,253.13,185.47
2017,5,20,19,0,114.0,15.0,2.3,15.0,20.0,117.76,0.0
2017,5,20,19,15,57.0,7.5,2.25,14.5,10.0,42.65,0.0
2017,5,20,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,5,15,145.5,15.0,1.15,12.0,29.0,12.14,0.0
2017,5,21,5,30,291.0,30.0,1.2,12.0,58.0,24.66,14.55
2017,5,21,5,45,393.5,39.5,1.25,12.5,101.0,32.01,22.46
2017,5,21,6,0,496.0,49.0,1.3,13.0,144.0,39.27,29.37
2017,5,21,6,15,561.0,56.0,1.3,13.0,193.5,44.18,34.05
2017,5,21,6,30,626.0,63.0,1.3,13.0,243.0,49.02,38.51
2017,5,21,6,45,452.5,102.5,1.35,13.5,246.0,74.05,60.69
2017,5,21,7,0,279.0,142.0,1.4,14.0,249.0,100.8,83.95
2017,5,21,7,15,243.5,169.5,1.35,14.5,272.5,116.74,97.36
2017,5,21,7,30,208.0,197.0,1.3,15.0,296.0,137.8,114.92
2017,5,21,7,45,152.5,220.5,1.3,15.5,298.0,150.64,125.19
2017,5,21,8,0,97.0,244.0,1.3,16.0,300.0,171.24,141.87
2017,5,21,8,15,131.5,269.0,1.2,16.0,351.0,176.65,145.82
2017,5,21,8,30,166.0,294.0,1.1,16.0,402.0,189.96,156.37
2017,5,21,8,45,219.5,309.0,1.05,16.5,461.5,198.4,162.51
2017,5,21,9,0,273.0,324.0,1.0,17.0,521.0,203.96,153.36
2017,5,21,9,15,249.0,348.5,0.85,17.5,535.5,236.63,173.75
2017,5,21,9,30,225.0,373.0,0.7,18.0,550.0,281.0,206.47
2017,5,21,9,45,277.0,378.0,0.6,18.5,605.5,302.15,219.74
2017,5,21,10,0,329.0,383.0,0.5,19.0,661.0,342.68,248.73
2017,5,21,10,15,610.5,258.0,0.5,19.5,794.0,369.27,263.31
2017,5,21,10,30,892.0,133.0,0.5,20.0,927.0,439.92,314.02
2017,5,21,10,45,897.0,133.5,0.5,20.5,947.5,492.54,356.19
2017,5,21,11,0,902.0,134.0,0.5,21.0,968.0,544.74,396.75
2017,5,21,11,15,591.5,297.0,0.65,21.0,847.0,543.6,399.87
2017,5,21,11,30,281.0,460.0,0.8,21.0,726.0,524.58,387.15
2017,5,21,11,45,235.5,471.5,1.0,21.5,695.5,530.8,392.74
2017,5,21,12,0,190.0,483.0,1.2,22.0,665.0,528.77,391.72
2017,5,21,12,15,190.0,482.0,1.45,22.0,663.5,545.9,405.66
2017,5,21,12,30,190.0,481.0,1.7,22.0,662.0,562.47,418.94
2017,5,21,12,45,164.0,475.0,1.95,22.0,630.5,553.15,413.33
2017,5,21,13,0,138.0,469.0,2.2,22.0,599.0,541.01,405.6
2017,5,21,13,15,130.5,458.5,2.35,21.5,579.5,538.28,405.35
2017,5,21,13,30,123.0,448.0,2.5,21.0,560.0,534.04,403.92
2017,5,21,13,45,147.5,437.5,2.7,21.0,568.0,558.14,423.26
2017,5,21,14,0,172.0,427.0,2.9,21.0,576.0,582.43,442.66
2017,5,21,14,15,176.5,410.5,2.95,20.5,559.0,581.13,443.62
2017,5,21,14,30,181.0,394.0,3.0,20.0,542.0,578.69,443.97
2017,5,21,14,45,186.5,374.5,3.1,20.0,521.0,572.89,441.31
2017,5,21,15,0,192.0,355.0,3.2,20.0,500.0,565.83,437.81
2017,5,21,15,15,151.5,333.0,3.25,19.5,443.5,508.05,395.97
2017,5,21,15,30,111.0,311.0,3.3,19.0,387.0,426.8,335.81
2017,5,21,15,45,79.5,278.5,3.35,19.0,331.0,363.15,287.34
2017,5,21,16,0,48.0,246.0,3.4,19.0,275.0,298.61,237.04
2017,5,21,16,15,34.5,217.0,3.35,18.5,237.0,255.76,204.03
2017,5,21,16,30,21.0,188.0,3.3,18.0,199.0,194.38,155.36
2017,5,21,16,45,10.5,150.5,3.3,18.0,156.0,146.71,116.73
2017,5,21,17,0,0.0,113.0,3.3,18.0,113.0,99.42,77.66
2017,5,21,17,15,0.0,97.5,3.25,17.5,97.5,85.36,66.35
2017,5,21,17,30,0.0,82.0,3.2,17.0,82.0,71.18,54.7
2017,5,21,17,45,0.0,67.5,3.15,16.5,67.5,57.91,43.61
2017,5,21,18,0,0.0,53.0,3.1,16.0,53.0,44.45,32.15
2017,5,21,18,15,0.0,39.5,3.05,15.5,39.5,32.66,21.96
2017,5,21,18,30,0.0,26.0,3.0,15.0,26.0,21.45,12.18
2017,5,21,18,45,0.0,16.0,3.0,14.5,16.0,13.18,4.39
2017,5,21,19,0,0.0,6.0,3.0,14.0,6.0,4.92,0.0
2017,5,21,19,15,0.0,3.0,2.95,13.5,3.0,2.56,0.0
2017,5,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,5,15,125.0,16.0,1.35,11.0,28.0,12.49,0.0
2017,5,22,5,30,250.0,32.0,1.3,11.0,56.0,26.28,16.1
2017,5,22,5,45,353.0,42.5,1.3,11.5,98.5,34.37,24.67
2017,5,22,6,0,456.0,53.0,1.3,12.0,141.0,42.34,32.24
2017,5,22,6,15,228.0,60.5,1.25,12.0,104.5,44.52,34.51
2017,5,22,6,30,0.0,68.0,1.2,12.0,68.0,55.7,44.67
2017,5,22,6,45,0.0,83.0,1.2,12.5,83.0,67.51,55.1
2017,5,22,7,0,0.0,98.0,1.2,13.0,98.0,79.23,65.25
2017,5,22,7,15,0.0,117.0,1.2,13.5,117.0,93.72,77.63
2017,5,22,7,30,0.0,136.0,1.2,14.0,136.0,108.05,89.66
2017,5,22,7,45,1.5,152.5,1.2,14.5,153.5,120.51,99.9
2017,5,22,8,0,3.0,169.0,1.2,15.0,171.0,132.87,109.9
2017,5,22,8,15,8.5,194.5,1.2,15.0,200.0,151.26,125.11
2017,5,22,8,30,14.0,220.0,1.2,15.0,229.0,169.34,139.89
2017,5,22,8,45,20.5,248.0,1.2,15.5,262.0,188.73,155.33
2017,5,22,9,0,27.0,276.0,1.2,16.0,295.0,194.68,151.94
2017,5,22,9,15,30.5,297.0,1.2,16.0,320.5,213.12,165.46
2017,5,22,9,30,34.0,318.0,1.2,16.0,346.0,232.42,179.84
2017,5,22,9,45,31.5,324.0,1.3,16.5,350.5,242.1,186.94
2017,5,22,10,0,29.0,330.0,1.4,17.0,355.0,251.41,193.86
2017,5,22,10,15,34.5,353.0,1.45,17.0,383.5,274.29,211.29
2017,5,22,10,30,40.0,376.0,1.5,17.0,412.0,298.45,229.63
2017,5,22,10,45,45.5,394.5,1.55,17.5,436.5,320.82,246.13
2017,5,22,11,0,51.0,413.0,1.6,18.0,461.0,344.4,263.44
2017,5,22,11,15,54.5,423.5,1.65,18.0,475.0,362.28,276.93
2017,5,22,11,30,58.0,434.0,1.7,18.0,489.0,380.88,290.96
2017,5,22,11,45,56.5,434.5,1.75,18.0,488.5,389.2,297.31
2017,5,22,12,0,55.0,435.0,1.8,18.0,488.0,397.3,303.53
2017,5,22,12,15,70.0,448.0,1.9,18.0,515.0,427.5,326.51
2017,5,22,12,30,85.0,461.0,2.0,18.0,542.0,459.41,350.59
2017,5,22,12,45,111.0,465.0,2.1,18.0,570.0,493.87,376.85
2017,5,22,13,0,137.0,469.0,2.2,18.0,598.0,540.13,411.53
2017,5,22,13,15,144.0,460.5,2.25,18.0,594.0,551.87,420.62
2017,5,22,13,30,151.0,452.0,2.3,18.0,590.0,563.05,429.59
2017,5,22,13,45,145.0,439.0,2.4,18.0,568.5,557.2,426.15
2017,5,22,14,0,139.0,426.0,2.5,18.0,547.0,549.91,421.78
2017,5,22,14,15,111.5,403.0,2.5,18.0,498.0,510.15,392.72
2017,5,22,14,30,84.0,380.0,2.5,18.0,449.0,448.19,347.09
2017,5,22,14,45,68.0,351.5,2.55,18.0,406.0,408.77,318.19
2017,5,22,15,0,52.0,323.0,2.6,18.0,363.0,367.91,287.65
2017,5,22,15,15,49.5,303.5,2.55,17.5,340.0,349.53,274.86
2017,5,22,15,30,47.0,284.0,2.5,17.0,317.0,330.56,261.41
2017,5,22,15,45,33.5,251.0,2.5,17.0,274.0,284.37,225.68
2017,5,22,16,0,20.0,218.0,2.5,17.0,231.0,218.51,173.81
2017,5,22,16,15,17.5,199.5,2.45,16.5,210.0,199.67,159.61
2017,5,22,16,30,15.0,181.0,2.4,16.0,189.0,180.69,144.97
2017,5,22,16,45,7.5,151.5,2.4,16.0,155.5,144.75,115.73
2017,5,22,17,0,0.0,122.0,2.4,16.0,122.0,108.8,86.02
2017,5,22,17,15,0.0,105.5,2.35,15.5,105.5,93.81,73.93
2017,5,22,17,30,0.0,89.0,2.3,15.0,89.0,78.65,61.45
2017,5,22,17,45,225.0,79.0,2.3,15.0,132.5,307.55,259.59
2017,5,22,18,0,450.0,69.0,2.3,15.0,176.0,506.11,418.81
2017,5,22,18,15,367.5,58.0,2.35,14.5,131.5,406.71,336.3
2017,5,22,18,30,285.0,47.0,2.4,14.0,87.0,319.03,260.66
2017,5,22,18,45,175.5,32.0,2.45,14.0,53.5,211.95,159.26
2017,5,22,19,0,66.0,17.0,2.5,14.0,20.0,78.99,0.0
2017,5,22,19,15,33.0,8.5,2.55,13.5,10.0,28.29,0.0
2017,5,22,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,5,15,101.0,17.0,1.95,12.0,27.0,13.22,0.0
2017,5,23,5,30,202.0,34.0,2.0,12.0,54.0,26.23,16.1
2017,5,23,5,45,300.0,46.0,2.05,12.5,95.0,35.3,25.38
2017,5,23,6,0,398.0,58.0,2.1,13.0,136.0,46.2,35.52
2017,5,23,6,15,464.5,67.0,2.05,13.0,183.5,52.32,41.31
2017,5,23,6,30,531.0,76.0,2.0,13.0,231.0,58.29,46.78
2017,5,23,6,45,265.5,78.0,2.0,13.5,155.5,55.48,44.16
2017,5,23,7,0,0.0,80.0,2.0,14.0,80.0,65.92,53.24
2017,5,23,7,15,0.0,86.5,1.95,14.0,86.5,71.3,57.83
2017,5,23,7,30,0.0,93.0,1.9,14.0,93.0,76.65,62.31
2017,5,23,7,45,0.0,111.5,1.85,14.5,111.5,90.98,74.47
2017,5,23,8,0,0.0,130.0,1.8,15.0,130.0,105.12,86.26
2017,5,23,8,15,2.0,158.0,1.75,15.0,159.5,125.92,103.78
2017,5,23,8,30,4.0,186.0,1.7,15.0,189.0,146.25,120.68
2017,5,23,8,45,6.5,201.5,1.7,15.5,206.5,157.65,129.68
2017,5,23,9,0,9.0,217.0,1.7,16.0,224.0,169.88,133.03
2017,5,23,9,15,14.5,250.5,1.7,16.0,262.0,195.86,152.96
2017,5,23,9,30,20.0,284.0,1.7,16.0,300.0,222.75,173.45
2017,5,23,9,45,23.0,303.0,1.7,16.0,322.0,240.1,186.55
2017,5,23,10,0,26.0,322.0,1.7,16.0,344.0,245.5,190.43
2017,5,23,10,15,33.0,349.5,1.75,16.0,379.0,271.57,210.42
2017,5,23,10,30,40.0,377.0,1.8,16.0,414.0,299.19,231.5
2017,5,23,10,45,64.0,412.0,1.9,16.5,471.5,341.04,262.77
2017,5,23,11,0,88.0,447.0,2.0,17.0,529.0,386.6,296.63
2017,5,23,11,15,78.5,446.5,2.0,17.0,520.0,392.12,300.84
2017,5,23,11,30,69.0,446.0,2.0,17.0,511.0,396.46,304.24
2017,5,23,11,45,87.5,460.0,2.05,17.0,543.5,428.86,328.86
2017,5,23,12,0,106.0,474.0,2.1,17.0,576.0,463.49,354.92
2017,5,23,12,15,97.5,469.0,2.1,17.0,562.5,464.88,355.93
2017,5,23,12,30,89.0,464.0,2.1,17.0,549.0,465.02,356.17
2017,5,23,12,45,65.5,434.0,2.15,17.0,496.5,429.93,330.24
2017,5,23,13,0,42.0,404.0,2.2,17.0,444.0,391.47,301.58
2017,5,23,13,15,46.0,403.5,2.25,17.0,446.0,401.18,309.54
2017,5,23,13,30,50.0,403.0,2.3,17.0,448.0,411.02,317.41
2017,5,23,13,45,80.0,412.0,2.35,17.0,482.5,454.44,351.24
2017,5,23,14,0,110.0,421.0,2.4,17.0,517.0,499.81,386.16
2017,5,23,14,15,119.5,407.5,2.45,16.5,508.5,522.42,404.34
2017,5,23,14,30,129.0,394.0,2.5,16.0,500.0,527.06,409.68
2017,5,23,14,45,118.0,373.0,2.55,16.0,466.5,502.45,392.12
2017,5,23,15,0,107.0,352.0,2.6,16.0,433.0,455.11,357.65
2017,5,23,15,15,82.0,322.0,2.65,15.5,382.5,403.02,319.08
2017,5,23,15,30,57.0,292.0,2.7,15.0,332.0,349.65,278.64
2017,5,23,15,45,46.0,264.5,2.8,15.0,295.5,312.41,250.18
2017,5,23,16,0,35.0,237.0,2.9,15.0,259.0,274.44,220.63
2017,5,23,16,15,19.0,199.0,2.9,14.5,210.5,200.51,161.59
2017,5,23,16,30,3.0,161.0,2.9,14.0,162.0,147.49,118.29
2017,5,23,16,45,1.5,148.0,2.95,14.0,148.5,135.05,108.39
2017,5,23,17,0,0.0,135.0,3.0,14.0,135.0,122.73,98.41
2017,5,23,17,15,0.0,117.0,2.95,13.5,117.0,106.33,85.09
2017,5,23,17,30,0.0,99.0,2.9,13.0,99.0,89.71,71.35
2017,5,23,17,45,225.5,84.5,2.85,13.0,138.5,315.98,268.77
2017,5,23,18,0,451.0,70.0,2.8,13.0,178.0,508.35,425.1
2017,5,23,18,15,369.5,59.0,2.75,12.5,133.5,409.82,342.29
2017,5,23,18,30,288.0,48.0,2.7,12.0,89.0,322.76,266.32
2017,5,23,18,45,181.5,33.0,2.65,12.0,55.0,217.66,166.61
2017,5,23,19,0,75.0,18.0,2.6,12.0,21.0,87.41,0.0
2017,5,23,19,15,37.5,9.0,2.5,12.0,10.5,31.61,0.0
2017,5,23,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,11.5,16.5,2.5,11.0,17.5,13.7,0.0
2017,5,24,5,30,23.0,33.0,2.4,11.0,35.0,26.51,16.51
2017,5,24,5,45,46.0,52.5,2.35,11.0,60.5,41.19,30.75
2017,5,24,6,0,69.0,72.0,2.3,11.0,86.0,54.7,43.41
2017,5,24,6,15,83.5,93.5,2.2,11.0,115.0,69.73,57.26
2017,5,24,6,30,98.0,115.0,2.1,11.0,144.0,84.41,70.55
2017,5,24,6,45,112.0,135.5,2.05,11.5,174.5,98.14,82.58
2017,5,24,7,0,126.0,156.0,2.0,12.0,205.0,111.51,94.04
2017,5,24,7,15,63.0,152.0,2.1,12.0,176.5,113.91,95.86
2017,5,24,7,30,0.0,148.0,2.2,12.0,148.0,116.43,97.75
2017,5,24,7,45,1.5,158.5,2.3,12.0,159.5,124.71,104.65
2017,5,24,8,0,3.0,169.0,2.4,12.0,171.0,132.92,111.42
2017,5,24,8,15,27.0,220.0,2.6,12.0,238.0,158.22,132.88
2017,5,24,8,30,51.0,271.0,2.8,12.0,305.0,187.78,157.73
2017,5,24,8,45,96.5,305.0,3.0,12.5,374.0,207.34,173.54
