Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,9,0,142.0,339.0,3.2,13.0,443.0,220.06,172.23
2017,5,24,9,15,124.0,356.0,3.25,13.0,450.0,242.09,187.66
2017,5,24,9,30,106.0,373.0,3.3,13.0,457.0,275.94,214.49
2017,5,24,9,45,94.0,385.0,3.4,13.5,462.0,292.6,227.66
2017,5,24,10,0,82.0,397.0,3.5,14.0,467.0,308.01,240.03
2017,5,24,10,15,216.5,401.5,3.4,14.0,593.0,355.41,273.83
2017,5,24,10,30,351.0,406.0,3.3,14.0,719.0,418.82,321.6
2017,5,24,10,45,287.5,433.0,3.25,14.5,693.5,436.02,336.63
2017,5,24,11,0,224.0,460.0,3.2,15.0,668.0,455.38,352.15
2017,5,24,11,15,227.0,466.5,3.1,15.0,680.0,481.75,372.78
2017,5,24,11,30,230.0,473.0,3.0,15.0,692.0,508.46,393.33
2017,5,24,11,45,259.5,469.0,2.9,15.0,717.0,542.18,419.19
2017,5,24,12,0,289.0,465.0,2.8,15.0,742.0,582.51,449.64
2017,5,24,12,15,243.0,473.5,2.75,15.0,706.0,577.67,445.64
2017,5,24,12,30,197.0,482.0,2.7,15.0,670.0,568.7,438.57
2017,5,24,12,45,289.5,447.5,2.7,15.0,720.5,637.55,491.58
2017,5,24,13,0,382.0,413.0,2.7,15.0,771.0,705.63,543.13
2017,5,24,13,15,391.0,400.5,2.7,15.0,761.5,724.0,556.89
2017,5,24,13,30,400.0,388.0,2.7,15.0,752.0,752.24,577.81
2017,5,24,13,45,254.0,404.5,2.75,15.0,634.0,640.19,494.86
2017,5,24,14,0,108.0,421.0,2.8,15.0,516.0,497.8,387.48
2017,5,24,14,15,136.5,409.0,2.85,15.0,524.5,540.36,421.61
2017,5,24,14,30,165.0,397.0,2.9,15.0,533.0,565.67,442.06
2017,5,24,14,45,158.5,378.0,3.0,15.0,504.0,548.23,430.08
2017,5,24,15,0,152.0,359.0,3.1,15.0,475.0,529.42,417.25
2017,5,24,15,15,119.5,333.5,3.15,14.5,421.5,475.62,377.53
2017,5,24,15,30,87.0,308.0,3.2,14.0,368.0,398.33,319.06
2017,5,24,15,45,80.0,284.5,3.25,14.0,337.0,370.09,298.1
2017,5,24,16,0,73.0,261.0,3.3,14.0,306.0,341.13,276.13
2017,5,24,16,15,129.5,242.0,3.35,14.0,313.0,402.03,327.56
2017,5,24,16,30,186.0,223.0,3.4,14.0,320.0,439.12,359.86
2017,5,24,16,45,132.5,199.0,3.45,14.0,264.5,360.28,296.66
2017,5,24,17,0,79.0,175.0,3.5,14.0,209.0,262.75,217.16
2017,5,24,17,15,69.5,154.0,3.6,13.5,181.0,231.98,192.8
2017,5,24,17,30,60.0,133.0,3.7,13.0,153.0,201.09,167.58
2017,5,24,17,45,50.5,111.0,3.85,13.0,126.0,168.54,140.06
2017,5,24,18,0,41.0,89.0,4.0,13.0,99.0,135.6,111.64
2017,5,24,18,15,27.5,68.5,4.05,12.5,74.5,101.34,81.6
2017,5,24,18,30,14.0,48.0,4.1,12.0,50.0,66.4,50.65
2017,5,24,18,45,7.0,30.0,4.15,12.0,31.0,33.71,21.22
2017,5,24,19,0,0.0,12.0,4.2,12.0,12.0,9.89,0.0
2017,5,24,19,15,0.0,6.0,4.25,11.5,6.0,5.12,0.0
2017,5,24,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,5,15,54.0,21.5,4.6,12.0,27.0,16.88,0.0
2017,5,25,5,30,108.0,43.0,4.6,12.0,54.0,32.78,21.74
2017,5,25,5,45,193.5,60.5,4.6,12.5,93.5,45.8,34.59
2017,5,25,6,0,279.0,78.0,4.6,13.0,133.0,58.08,46.05
2017,5,25,6,15,139.5,86.5,4.6,13.0,114.0,65.82,53.34
2017,5,25,6,30,0.0,95.0,4.6,13.0,95.0,75.07,61.74
2017,5,25,6,45,4.0,113.5,4.6,13.0,115.5,89.14,74.23
2017,5,25,7,0,8.0,132.0,4.6,13.0,136.0,103.13,86.44
2017,5,25,7,15,32.5,162.5,4.55,13.0,178.5,119.84,100.88
2017,5,25,7,30,57.0,193.0,4.5,13.0,221.0,139.43,117.64
2017,5,25,7,45,80.0,220.5,4.5,13.0,264.0,156.77,132.26
2017,5,25,8,0,103.0,248.0,4.5,13.0,307.0,173.64,146.34
2017,5,25,8,15,65.5,247.5,4.45,13.0,286.5,174.3,146.41
2017,5,25,8,30,28.0,247.0,4.4,13.0,266.0,174.39,146.05
2017,5,25,8,45,86.0,293.5,4.4,13.5,355.5,201.33,168.25
2017,5,25,9,0,144.0,340.0,4.4,14.0,445.0,220.94,172.56
2017,5,25,9,15,111.5,351.5,4.35,14.0,435.5,238.69,185.16
2017,5,25,9,30,79.0,363.0,4.3,14.0,426.0,266.13,207.63
2017,5,25,9,45,255.0,351.5,4.25,14.0,566.0,283.5,214.14
2017,5,25,10,0,431.0,340.0,4.2,14.0,706.0,336.36,251.35
2017,5,25,10,15,275.0,389.5,4.2,14.0,625.5,356.12,273.62
2017,5,25,10,30,119.0,439.0,4.2,14.0,545.0,360.6,281.42
2017,5,25,10,45,132.5,452.0,4.2,14.0,573.0,389.58,304.33
2017,5,25,11,0,146.0,465.0,4.2,14.0,601.0,420.44,328.58
2017,5,25,11,15,81.0,385.5,4.2,14.0,461.5,348.75,273.94
2017,5,25,11,30,16.0,306.0,4.2,14.0,322.0,260.16,204.64
2017,5,25,11,45,17.0,308.0,4.25,14.5,324.5,264.76,208.14
2017,5,25,12,0,18.0,310.0,4.3,15.0,327.0,269.43,211.5
2017,5,25,12,15,80.5,396.0,4.3,15.0,473.5,391.99,307.96
2017,5,25,12,30,143.0,482.0,4.3,15.0,620.0,527.16,411.3
2017,5,25,12,45,93.0,445.0,4.35,15.0,534.0,461.7,360.98
2017,5,25,13,0,43.0,408.0,4.4,15.0,448.0,395.81,310.07
2017,5,25,13,15,43.5,400.0,4.4,15.0,440.5,395.64,310.48
2017,5,25,13,30,44.0,392.0,4.4,15.0,433.0,395.04,310.39
2017,5,25,13,45,108.0,411.0,4.45,15.0,506.5,495.26,389.46
2017,5,25,14,0,172.0,430.0,4.5,15.0,580.0,585.03,459.2
2017,5,25,14,15,171.0,415.5,4.5,15.0,560.0,580.46,456.23
2017,5,25,14,30,170.0,401.0,4.5,15.0,540.0,574.68,452.83
2017,5,25,14,45,293.5,351.0,4.55,15.0,578.5,674.81,532.99
2017,5,25,15,0,417.0,301.0,4.6,15.0,617.0,774.57,611.23
2017,5,25,15,15,580.0,228.5,4.6,15.0,642.0,870.25,686.93
2017,5,25,15,30,743.0,156.0,4.6,15.0,667.0,970.17,760.62
2017,5,25,15,45,724.0,151.0,4.6,15.0,621.5,947.29,745.5
2017,5,25,16,0,705.0,146.0,4.6,15.0,576.0,921.46,729.14
2017,5,25,16,15,679.0,141.0,4.55,14.5,527.0,885.89,706.62
2017,5,25,16,30,653.0,136.0,4.5,14.0,478.0,847.96,682.1
2017,5,25,16,45,621.5,129.0,4.5,14.0,428.0,800.3,648.95
2017,5,25,17,0,590.0,122.0,4.5,14.0,378.0,751.03,613.96
2017,5,25,17,15,545.0,114.0,4.45,13.5,327.0,679.44,561.67
2017,5,25,17,30,500.0,106.0,4.4,13.0,276.0,617.38,515.26
2017,5,25,17,45,443.0,95.5,4.4,13.0,227.5,542.44,455.97
2017,5,25,18,0,386.0,85.0,4.4,13.0,179.0,469.78,396.07
2017,5,25,18,15,304.5,71.5,4.25,13.0,135.0,376.24,315.77
2017,5,25,18,30,223.0,58.0,4.1,13.0,91.0,288.33,237.92
2017,5,25,18,45,132.5,39.5,4.0,13.0,57.0,177.79,137.29
2017,5,25,19,0,42.0,21.0,3.9,13.0,23.0,62.44,0.0
2017,5,25,19,15,21.0,10.5,3.75,12.5,11.5,22.4,0.0
2017,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,10.5,2.1,12.0,10.5,8.64,0.0
2017,5,26,5,30,0.0,21.0,2.1,12.0,21.0,17.32,8.92
2017,5,26,5,45,0.0,36.0,2.15,12.5,36.0,29.73,20.56
2017,5,26,6,0,0.0,51.0,2.2,13.0,51.0,41.66,31.54
2017,5,26,6,15,0.0,68.5,2.2,13.0,68.5,55.31,44.0
2017,5,26,6,30,0.0,86.0,2.2,13.0,86.0,68.84,56.19
2017,5,26,6,45,0.0,105.0,2.2,13.0,105.0,83.31,69.01
2017,5,26,7,0,0.0,124.0,2.2,13.0,124.0,97.66,81.51
2017,5,26,7,15,0.0,122.0,2.15,13.0,122.0,97.37,80.99
2017,5,26,7,30,0.0,120.0,2.1,13.0,120.0,96.73,80.16
2017,5,26,7,45,24.5,175.5,2.05,13.5,190.0,130.06,108.67
2017,5,26,8,0,49.0,231.0,2.0,14.0,260.0,163.69,136.81
2017,5,26,8,15,50.5,251.5,2.0,14.0,283.0,176.21,146.92
2017,5,26,8,30,52.0,272.0,2.0,14.0,306.0,188.39,156.71
2017,5,26,8,45,31.5,250.5,2.05,14.0,272.0,177.12,146.81
2017,5,26,9,0,11.0,229.0,2.1,14.0,238.0,178.33,140.86
2017,5,26,9,15,26.0,279.5,2.15,14.0,300.5,202.85,159.34
2017,5,26,9,30,41.0,330.0,2.2,14.0,363.0,241.09,188.54
2017,5,26,9,45,41.0,344.0,2.25,14.5,378.0,256.83,200.29
2017,5,26,10,0,41.0,358.0,2.3,15.0,393.0,272.83,212.36
2017,5,26,10,15,45.0,376.0,2.3,15.0,415.5,293.05,227.95
2017,5,26,10,30,49.0,394.0,2.3,15.0,438.0,314.22,244.25
2017,5,26,10,45,75.5,424.0,2.35,15.0,493.5,354.48,274.96
2017,5,26,11,0,102.0,454.0,2.4,15.0,549.0,398.58,308.52
2017,5,26,11,15,71.5,431.0,2.45,15.0,498.0,377.12,292.53
2017,5,26,11,30,41.0,408.0,2.5,15.0,447.0,351.16,272.94
2017,5,26,11,45,90.0,445.5,2.55,15.5,532.0,419.23,324.85
2017,5,26,12,0,139.0,483.0,2.6,16.0,617.0,493.92,380.56
2017,5,26,12,15,103.5,466.0,2.65,16.0,565.5,466.72,359.95
2017,5,26,12,30,68.0,449.0,2.7,16.0,514.0,436.0,336.84
2017,5,26,12,45,95.5,458.5,2.75,16.0,549.5,475.52,367.52
2017,5,26,13,0,123.0,468.0,2.8,16.0,585.0,527.21,406.65
2017,5,26,13,15,163.5,460.5,2.85,16.0,612.0,568.64,438.56
2017,5,26,13,30,204.0,453.0,2.9,16.0,639.0,611.59,471.53
2017,5,26,13,45,156.5,437.5,2.95,16.0,578.5,566.04,437.59
2017,5,26,14,0,109.0,422.0,3.0,16.0,518.0,499.53,388.18
2017,5,26,14,15,111.0,405.5,3.05,16.0,500.0,511.7,398.38
2017,5,26,14,30,113.0,389.0,3.1,16.0,482.0,505.55,394.73
2017,5,26,14,45,463.5,261.0,3.15,16.0,617.0,769.77,600.92
2017,5,26,15,0,814.0,133.0,3.2,16.0,752.0,995.57,762.92
2017,5,26,15,15,800.0,130.0,3.2,15.5,710.5,985.97,757.27
2017,5,26,15,30,786.0,127.0,3.2,15.0,669.0,973.03,751.6
2017,5,26,15,45,770.5,123.0,3.25,15.0,624.5,954.23,740.92
2017,5,26,16,0,755.0,119.0,3.3,15.0,580.0,932.36,728.14
2017,5,26,16,15,731.5,115.0,3.25,15.0,531.5,906.8,712.02
2017,5,26,16,30,708.0,111.0,3.2,15.0,483.0,872.05,689.25
2017,5,26,16,45,681.0,105.0,3.2,15.0,433.5,829.22,660.68
2017,5,26,17,0,654.0,99.0,3.2,15.0,384.0,784.67,630.34
2017,5,26,17,15,614.0,93.0,3.15,14.5,333.0,726.66,589.97
2017,5,26,17,30,574.0,87.0,3.1,14.0,282.0,668.18,547.92
2017,5,26,17,45,524.0,78.0,3.05,14.0,233.5,597.29,493.53
2017,5,26,18,0,474.0,69.0,3.0,14.0,185.0,527.5,437.84
2017,5,26,18,15,394.5,59.0,2.9,13.5,140.5,434.42,361.55
2017,5,26,18,30,315.0,49.0,2.8,13.0,96.0,344.5,284.18
2017,5,26,18,45,208.0,35.0,2.75,13.0,61.0,239.15,186.82
2017,5,26,19,0,101.0,21.0,2.7,13.0,26.0,124.64,15.76
2017,5,26,19,15,50.5,10.5,2.6,12.5,13.0,41.3,0.0
2017,5,26,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,7.0,1.3,11.0,7.0,5.75,0.0
2017,5,27,5,30,0.0,14.0,1.3,11.0,14.0,11.51,4.11
2017,5,27,5,45,0.0,23.5,1.35,11.5,23.5,19.37,11.53
2017,5,27,6,0,0.0,33.0,1.4,12.0,33.0,27.24,18.82
2017,5,27,6,15,0.0,44.5,1.4,12.0,44.5,36.79,27.6
2017,5,27,6,30,0.0,56.0,1.4,12.0,56.0,46.36,36.29
2017,5,27,6,45,0.0,67.5,1.45,12.5,67.5,55.96,44.78
2017,5,27,7,0,0.0,79.0,1.5,13.0,79.0,65.21,52.81
2017,5,27,7,15,0.0,102.5,1.55,13.0,102.5,83.32,68.64
2017,5,27,7,30,0.0,126.0,1.6,13.0,126.0,101.07,83.95
2017,5,27,7,45,24.5,178.5,1.7,13.0,193.0,131.9,110.4
2017,5,27,8,0,49.0,231.0,1.8,13.0,260.0,163.72,137.28
2017,5,27,8,15,53.5,253.5,1.85,13.0,287.0,177.37,148.38
2017,5,27,8,30,58.0,276.0,1.9,13.0,314.0,190.62,159.13
2017,5,27,8,45,64.0,299.0,2.0,13.5,344.0,203.75,169.42
2017,5,27,9,0,70.0,322.0,2.1,14.0,374.0,222.47,174.58
2017,5,27,9,15,106.0,350.5,2.2,14.0,433.0,251.77,194.75
2017,5,27,9,30,142.0,379.0,2.3,14.0,492.0,272.24,208.47
2017,5,27,9,45,181.5,394.5,2.4,14.5,545.0,305.09,232.3
2017,5,27,10,0,221.0,410.0,2.5,15.0,598.0,342.72,260.52
2017,5,27,10,15,272.0,412.0,2.6,15.0,650.5,369.21,281.07
2017,5,27,10,30,323.0,414.0,2.7,15.0,703.0,413.64,316.01
2017,5,27,10,45,380.0,398.0,2.8,15.0,745.5,454.23,348.37
2017,5,27,11,0,437.0,382.0,2.9,15.0,788.0,493.45,380.06
2017,5,27,11,15,653.0,265.5,3.0,15.0,881.5,556.03,430.34
2017,5,27,11,30,869.0,149.0,3.1,15.0,975.0,633.65,492.67
2017,5,27,11,45,870.5,149.0,3.25,15.0,980.5,678.89,528.99
2017,5,27,12,0,872.0,149.0,3.4,15.0,986.0,722.81,563.83
2017,5,27,12,15,871.5,148.5,3.45,15.0,984.0,763.4,595.23
2017,5,27,12,30,871.0,148.0,3.5,15.0,982.0,802.09,624.3
2017,5,27,12,45,867.5,148.5,3.6,15.0,972.0,837.06,649.68
2017,5,27,13,0,864.0,149.0,3.7,15.0,962.0,869.54,673.3
2017,5,27,13,15,860.0,148.0,3.75,15.0,945.5,897.63,693.57
2017,5,27,13,30,856.0,147.0,3.8,15.0,929.0,922.8,711.87
2017,5,27,13,45,851.5,144.5,3.85,15.0,905.5,943.12,726.86
2017,5,27,14,0,847.0,142.0,3.9,15.0,882.0,960.23,739.77
2017,5,27,14,15,839.0,140.5,3.9,15.0,852.0,985.0,757.84
2017,5,27,14,30,831.0,139.0,3.9,15.0,822.0,993.39,764.6
2017,5,27,14,45,821.5,136.0,3.95,15.0,786.5,995.23,767.43
2017,5,27,15,0,812.0,133.0,4.0,15.0,751.0,993.61,768.07
2017,5,27,15,15,798.0,130.0,4.0,15.0,710.0,984.02,763.0
2017,5,27,15,30,784.0,127.0,4.0,15.0,669.0,971.09,755.79
2017,5,27,15,45,767.0,123.5,4.05,15.0,624.0,951.36,744.18
2017,5,27,16,0,750.0,120.0,4.1,15.0,579.0,935.48,735.37
2017,5,27,16,15,726.5,116.0,4.1,14.5,531.0,903.2,715.82
2017,5,27,16,30,703.0,112.0,4.1,14.0,483.0,868.55,694.36
2017,5,27,16,45,674.0,106.5,4.1,14.0,433.0,824.51,664.33
2017,5,27,17,0,645.0,101.0,4.1,14.0,383.0,778.86,632.54
2017,5,27,17,15,604.5,95.0,4.1,13.5,332.5,720.57,591.43
2017,5,27,17,30,564.0,89.0,4.1,13.0,282.0,661.85,548.61
2017,5,27,17,45,509.0,80.5,4.1,13.0,233.5,587.43,490.64
2017,5,27,18,0,454.0,72.0,4.1,13.0,185.0,514.32,431.55
2017,5,27,18,15,375.5,61.5,4.0,12.5,140.5,418.37,351.81
2017,5,27,18,30,297.0,51.0,3.9,12.0,96.0,333.82,277.69
2017,5,27,18,45,192.0,36.0,3.85,12.0,61.0,228.96,180.78
2017,5,27,19,0,87.0,21.0,3.8,12.0,26.0,102.7,22.1
2017,5,27,19,15,43.5,10.5,3.75,12.0,13.0,36.86,0.0
2017,5,27,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,28,5,15,96.0,19.5,3.65,11.0,29.5,15.11,0.0
2017,5,28,5,30,192.0,39.0,3.7,11.0,59.0,29.93,19.72
2017,5,28,5,45,285.5,52.0,3.75,11.5,100.0,39.63,29.39
2017,5,28,6,0,379.0,65.0,3.8,12.0,141.0,49.19,38.38
2017,5,28,6,15,189.5,56.5,3.8,12.0,94.5,41.3,31.6
2017,5,28,6,30,0.0,48.0,3.8,12.0,48.0,39.69,30.24
2017,5,28,6,45,0.0,58.0,3.8,12.0,58.0,48.02,37.72
2017,5,28,7,0,0.0,68.0,3.8,12.0,68.0,56.37,45.11
2017,5,28,7,15,0.0,74.5,3.8,12.0,74.5,61.81,49.82
2017,5,28,7,30,0.0,81.0,3.8,12.0,81.0,67.26,54.48
2017,5,28,7,45,0.0,88.5,3.8,12.5,88.5,73.52,59.71
2017,5,28,8,0,0.0,96.0,3.8,13.0,96.0,79.55,64.67
2017,5,28,8,15,0.0,105.0,3.8,13.0,105.0,86.68,70.69
2017,5,28,8,30,0.0,114.0,3.8,13.0,114.0,93.77,76.63
2017,5,28,8,45,0.0,129.5,3.85,13.5,129.5,105.72,86.59
2017,5,28,9,0,0.0,145.0,3.9,14.0,145.0,117.73,92.24
2017,5,28,9,15,1.5,155.5,3.9,14.0,156.5,126.3,98.97
2017,5,28,9,30,3.0,166.0,3.9,14.0,168.0,135.1,105.86
2017,5,28,9,45,4.5,179.0,3.95,14.0,182.5,146.05,114.51
2017,5,28,10,0,6.0,192.0,4.0,14.0,197.0,157.27,123.38
2017,5,28,10,15,8.5,215.0,4.0,14.0,222.5,176.77,138.9
2017,5,28,10,30,11.0,238.0,4.0,14.0,248.0,196.75,154.74
2017,5,28,10,45,13.5,270.0,4.05,14.5,283.0,224.17,176.14
2017,5,28,11,0,16.0,302.0,4.1,15.0,318.0,252.22,197.84
2017,5,28,11,15,16.0,301.5,4.15,15.0,317.0,254.25,199.39
2017,5,28,11,30,16.0,301.0,4.2,15.0,316.0,256.2,200.95
2017,5,28,11,45,17.0,313.0,4.3,15.0,329.5,268.8,210.92
2017,5,28,12,0,18.0,325.0,4.4,15.0,343.0,281.7,221.11
2017,5,28,12,15,24.0,353.5,4.4,15.0,377.0,315.4,247.54
2017,5,28,12,30,30.0,382.0,4.4,15.0,411.0,349.56,274.15
2017,5,28,12,45,29.0,376.5,4.45,15.5,404.5,349.9,274.01
2017,5,28,13,0,28.0,371.0,4.5,16.0,398.0,349.81,273.66
2017,5,28,13,15,24.0,346.5,4.5,16.0,369.0,329.31,257.97
2017,5,28,13,30,20.0,322.0,4.5,16.0,340.0,294.97,231.49
2017,5,28,13,45,37.0,355.5,4.55,16.0,388.5,359.39,282.47
2017,5,28,14,0,54.0,389.0,4.6,16.0,437.0,413.9,325.18
2017,5,28,14,15,146.0,390.0,4.6,15.5,512.0,529.63,417.58
2017,5,28,14,30,238.0,391.0,4.6,15.0,587.0,630.99,497.74
2017,5,28,14,45,312.5,353.5,4.7,15.0,599.5,696.15,549.5
2017,5,28,15,0,387.0,316.0,4.8,15.0,612.0,740.39,586.17
2017,5,28,15,15,229.0,309.5,4.8,15.0,482.5,581.12,463.6
2017,5,28,15,30,71.0,303.0,4.8,15.0,353.0,375.53,301.09
2017,5,28,15,45,61.0,277.5,4.85,15.0,318.0,341.79,275.56
2017,5,28,16,0,51.0,252.0,4.9,15.0,283.0,307.31,248.67
2017,5,28,16,15,71.5,238.0,4.9,14.5,278.0,316.72,258.51
2017,5,28,16,30,92.0,224.0,4.9,14.0,273.0,325.62,267.92
2017,5,28,16,45,106.5,202.5,4.9,14.0,253.5,338.62,279.89
2017,5,28,17,0,121.0,181.0,4.9,14.0,234.0,329.25,273.82
2017,5,28,17,15,109.0,160.0,4.9,13.5,203.0,294.47,246.24
2017,5,28,17,30,97.0,139.0,4.9,13.0,172.0,259.49,217.9
2017,5,28,17,45,84.5,117.0,4.95,13.0,142.5,222.41,186.73
2017,5,28,18,0,72.0,95.0,5.0,13.0,113.0,169.39,141.51
2017,5,28,18,15,54.0,74.0,5.0,12.5,86.0,129.94,106.93
2017,5,28,18,30,36.0,53.0,5.0,12.0,59.0,90.12,71.55
2017,5,28,18,45,18.0,34.5,5.0,12.0,37.5,53.96,38.52
2017,5,28,19,0,0.0,16.0,5.0,12.0,16.0,13.2,0.0
2017,5,28,19,15,0.0,8.0,5.0,12.0,8.0,6.83,0.0
2017,5,28,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,29,5,15,101.5,19.5,5.3,11.0,30.5,15.11,0.31
2017,5,29,5,30,203.0,39.0,5.4,11.0,61.0,29.96,19.78
2017,5,29,5,45,298.5,51.0,5.5,11.5,102.0,38.94,28.78
2017,5,29,6,0,394.0,63.0,5.6,12.0,143.0,47.82,37.15
2017,5,29,6,15,197.0,49.5,5.65,12.0,89.5,36.39,27.18
2017,5,29,6,30,0.0,36.0,5.7,12.0,36.0,29.71,21.23
2017,5,29,6,45,0.0,43.5,5.8,12.0,43.5,35.95,26.84
2017,5,29,7,0,0.0,51.0,5.9,12.0,51.0,42.19,32.38
2017,5,29,7,15,0.0,60.5,5.8,12.0,60.5,50.12,39.37
2017,5,29,7,30,0.0,70.0,5.7,12.0,70.0,58.06,46.31
2017,5,29,7,45,1.0,119.5,5.6,12.5,120.5,97.0,80.41
2017,5,29,8,0,2.0,169.0,5.5,13.0,171.0,133.0,111.36
2017,5,29,8,15,2.0,172.0,5.35,13.0,174.0,135.87,113.46
2017,5,29,8,30,2.0,175.0,5.2,13.0,177.0,138.62,115.48
2017,5,29,8,45,19.5,234.0,5.05,13.0,248.5,179.82,150.44
2017,5,29,9,0,37.0,293.0,4.9,13.0,320.0,205.44,163.32
2017,5,29,9,15,28.5,288.5,4.85,13.0,310.0,208.66,165.28
2017,5,29,9,30,20.0,284.0,4.8,13.0,300.0,223.09,176.9
2017,5,29,9,45,32.0,323.5,4.8,13.5,350.0,242.44,191.28
2017,5,29,10,0,44.0,363.0,4.8,14.0,400.0,276.99,217.84
2017,5,29,10,15,109.0,403.5,4.85,14.0,500.5,321.46,251.31
2017,5,29,10,30,174.0,444.0,4.9,14.0,601.0,385.38,300.66
2017,5,29,10,45,117.5,436.0,5.0,14.0,543.0,372.79,292.39
2017,5,29,11,0,61.0,428.0,5.1,14.0,485.0,360.17,283.36
2017,5,29,11,15,82.0,448.5,5.1,14.0,526.5,395.61,311.18
2017,5,29,11,30,103.0,469.0,5.1,14.0,568.0,433.92,341.09
2017,5,29,11,45,93.5,467.0,5.2,14.0,557.0,438.11,344.58
2017,5,29,12,0,84.0,465.0,5.3,14.0,546.0,441.12,347.16
2017,5,29,12,15,77.5,459.5,5.4,14.0,534.0,442.28,348.35
2017,5,29,12,30,71.0,454.0,5.5,14.0,522.0,442.41,348.71
2017,5,29,12,45,85.0,458.0,5.65,14.0,538.5,466.42,368.04
2017,5,29,13,0,99.0,462.0,5.8,14.0,555.0,491.39,388.11
2017,5,29,13,15,78.0,438.5,5.9,14.0,511.5,461.11,364.78
2017,5,29,13,30,57.0,415.0,6.0,14.0,468.0,428.23,339.33
2017,5,29,13,45,89.5,421.0,6.1,14.0,501.0,471.48,374.6
2017,5,29,14,0,122.0,427.0,6.2,14.0,534.0,533.84,424.21
2017,5,29,14,15,242.0,394.5,6.3,14.0,597.0,645.87,514.61
2017,5,29,14,30,362.0,362.0,6.4,14.0,660.0,742.73,592.54
2017,5,29,14,45,206.0,344.0,6.5,14.0,512.5,558.58,449.13
2017,5,29,15,0,50.0,326.0,6.6,14.0,365.0,368.11,295.73
2017,5,29,15,15,66.0,317.5,6.65,14.0,365.5,380.71,307.53
2017,5,29,15,30,82.0,309.0,6.7,14.0,366.0,393.42,319.14
2017,5,29,15,45,69.0,282.5,6.75,14.0,328.5,355.55,289.31
2017,5,29,16,0,56.0,256.0,6.8,14.0,291.0,316.91,258.63
2017,5,29,16,15,102.5,242.0,6.75,14.0,299.5,352.45,290.34
2017,5,29,16,30,149.0,228.0,6.7,14.0,308.0,407.87,337.77
2017,5,29,16,45,74.5,170.0,6.7,14.0,210.0,245.73,203.8
2017,5,29,17,0,0.0,112.0,6.7,14.0,112.0,97.75,77.48
2017,5,29,17,15,0.0,97.5,6.6,13.5,97.5,84.69,66.84
2017,5,29,17,30,0.0,83.0,6.5,13.0,83.0,71.53,55.88
2017,5,29,17,45,0.0,69.0,6.45,13.0,69.0,58.77,44.99
2017,5,29,18,0,0.0,55.0,6.4,13.0,55.0,45.88,33.83
2017,5,29,18,15,163.5,53.5,6.3,12.5,79.0,214.29,182.13
2017,5,29,18,30,327.0,52.0,6.2,12.0,103.0,358.21,301.26
2017,5,29,18,45,215.5,38.0,6.1,12.0,66.5,248.92,199.62
2017,5,29,19,0,104.0,24.0,6.0,12.0,30.0,121.51,45.08
2017,5,29,19,15,52.0,12.0,6.0,11.5,15.0,43.67,0.0
2017,5,29,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,10.5,5.9,11.0,10.5,8.64,0.0
2017,5,30,5,30,0.0,21.0,5.9,11.0,21.0,17.32,9.09
2017,5,30,5,45,0.0,35.5,5.9,11.0,35.5,29.35,20.38
2017,5,30,6,0,0.0,50.0,5.9,11.0,50.0,41.0,31.21
2017,5,30,6,15,0.0,66.0,5.95,11.0,66.0,53.6,42.81
2017,5,30,6,30,0.0,82.0,6.0,11.0,82.0,66.09,54.17
2017,5,30,6,45,0.0,99.5,6.05,11.5,99.5,79.56,66.1
2017,5,30,7,0,0.0,117.0,6.1,12.0,117.0,92.92,77.73
2017,5,30,7,15,0.0,132.5,6.05,12.0,132.5,104.79,88.01
2017,5,30,7,30,0.0,148.0,6.0,12.0,148.0,116.57,98.09
2017,5,30,7,45,1.0,158.0,5.95,12.5,158.5,124.49,104.5
2017,5,30,8,0,2.0,168.0,5.9,13.0,169.0,132.32,110.77
2017,5,30,8,15,34.0,225.0,5.85,13.0,247.0,161.33,135.49
2017,5,30,8,30,66.0,282.0,5.8,13.0,325.0,193.95,163.04
2017,5,30,8,45,87.5,309.5,5.75,13.5,371.0,209.56,175.51
2017,5,30,9,0,109.0,337.0,5.7,14.0,417.0,232.81,183.13
2017,5,30,9,15,128.0,359.0,5.75,14.0,457.5,245.24,190.13
2017,5,30,9,30,147.0,381.0,5.8,14.0,498.0,274.61,212.02
2017,5,30,9,45,225.5,387.0,5.85,14.0,575.0,311.29,238.25
2017,5,30,10,0,304.0,393.0,5.9,14.0,652.0,343.99,262.77
2017,5,30,10,15,314.0,404.0,5.85,14.0,678.5,378.77,291.94
2017,5,30,10,30,324.0,415.0,5.8,14.0,705.0,414.98,322.19
2017,5,30,10,45,292.5,434.5,5.8,14.0,701.0,439.78,343.78
2017,5,30,11,0,261.0,454.0,5.8,14.0,697.0,462.0,362.62
2017,5,30,11,15,291.0,455.0,5.8,14.0,729.5,502.43,395.11
2017,5,30,11,30,321.0,456.0,5.8,14.0,762.0,545.71,429.61
2017,5,30,11,45,272.0,469.0,5.8,14.0,729.5,549.98,433.28
2017,5,30,12,0,223.0,482.0,5.8,14.0,697.0,550.57,433.71
2017,5,30,12,15,197.5,483.5,5.85,13.5,673.5,552.37,436.16
2017,5,30,12,30,172.0,485.0,5.9,13.0,650.0,551.63,436.48
2017,5,30,12,45,143.0,476.5,6.0,13.0,612.5,536.99,425.29
2017,5,30,13,0,114.0,468.0,6.1,13.0,575.0,519.23,411.57
2017,5,30,13,15,184.0,457.0,6.2,13.0,627.0,582.97,463.26
2017,5,30,13,30,254.0,446.0,6.3,13.0,679.0,663.09,526.76
2017,5,30,13,45,195.0,438.0,6.4,13.0,614.5,601.88,479.43
2017,5,30,14,0,136.0,430.0,6.5,13.0,550.0,550.04,438.84
2017,5,30,14,15,140.5,414.5,6.5,13.0,535.0,549.05,439.2
2017,5,30,14,30,145.0,399.0,6.5,13.0,520.0,547.09,438.74
2017,5,30,14,45,198.0,376.0,6.55,13.5,532.5,584.71,470.01
2017,5,30,15,0,251.0,353.0,6.6,14.0,545.0,643.22,516.82
2017,5,30,15,15,349.5,304.0,6.45,14.0,555.5,697.14,562.48
2017,5,30,15,30,448.0,255.0,6.3,14.0,566.0,770.75,622.32
2017,5,30,15,45,372.5,256.5,6.15,14.0,503.5,677.75,550.72
2017,5,30,16,0,297.0,258.0,6.0,14.0,441.0,606.9,495.19
2017,5,30,16,15,283.0,237.5,5.9,13.5,401.0,571.24,469.64
2017,5,30,16,30,269.0,217.0,5.8,13.0,361.0,534.25,442.55
2017,5,30,16,45,155.0,193.5,5.75,13.0,274.5,373.6,311.6
2017,5,30,17,0,41.0,170.0,5.7,13.0,188.0,218.22,180.48
2017,5,30,17,15,35.5,149.5,5.65,12.5,163.5,192.3,159.62
2017,5,30,17,30,30.0,129.0,5.6,12.0,139.0,166.14,137.97
2017,5,30,17,45,22.0,108.5,5.6,12.0,115.0,137.53,113.47
2017,5,30,18,0,14.0,88.0,5.6,12.0,91.0,97.28,78.63
2017,5,30,18,15,7.0,68.0,5.45,12.0,69.5,71.61,55.98
2017,5,30,18,30,0.0,48.0,5.3,12.0,48.0,45.41,32.79
2017,5,30,18,45,0.0,31.0,5.2,12.0,31.0,27.83,17.04
2017,5,30,19,0,0.0,14.0,5.1,12.0,14.0,11.54,0.0
2017,5,30,19,15,0.0,7.0,5.1,12.0,7.0,5.97,0.0
2017,5,30,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,31,5,15,104.0,18.5,3.0,12.0,30.0,14.34,0.99
2017,5,31,5,30,208.0,37.0,3.1,12.0,60.0,28.45,18.55
2017,5,31,5,45,304.5,48.0,3.25,12.0,100.5,36.74,26.83
2017,5,31,6,0,401.0,59.0,3.4,12.0,141.0,46.67,36.17
2017,5,31,6,15,464.5,66.5,3.4,12.5,187.0,51.55,40.74
2017,5,31,6,30,528.0,74.0,3.4,13.0,233.0,56.35,45.04
2017,5,31,6,45,580.0,78.5,3.4,13.5,283.0,58.68,47.0
2017,5,31,7,0,632.0,83.0,3.4,14.0,333.0,61.04,48.88
2017,5,31,7,15,664.5,87.5,3.35,14.0,382.0,63.13,50.58
2017,5,31,7,30,697.0,92.0,3.3,14.0,431.0,65.15,52.18
2017,5,31,7,45,729.0,93.0,3.3,14.5,481.0,70.92,56.95
2017,5,31,8,0,761.0,94.0,3.3,15.0,531.0,70.64,56.39
2017,5,31,8,15,779.0,96.5,3.25,15.0,576.5,71.16,56.66
2017,5,31,8,30,797.0,99.0,3.2,15.0,622.0,71.62,56.88
2017,5,31,8,45,816.0,99.0,3.2,15.5,665.5,81.6,65.21
2017,5,31,9,0,835.0,99.0,3.2,16.0,709.0,114.72,67.79
2017,5,31,9,15,846.0,101.0,3.15,16.0,747.0,164.97,94.61
2017,5,31,9,30,857.0,103.0,3.1,16.0,785.0,216.63,132.83
2017,5,31,9,45,866.5,103.5,3.05,16.0,818.0,268.22,176.36
2017,5,31,10,0,876.0,104.0,3.0,16.0,851.0,320.66,222.84
2017,5,31,10,15,882.0,105.0,3.0,16.0,877.5,372.9,269.81
2017,5,31,10,30,888.0,106.0,3.0,16.0,904.0,425.23,316.37
2017,5,31,10,45,891.0,108.0,3.0,16.5,923.5,476.83,360.75
2017,5,31,11,0,894.0,110.0,3.0,17.0,943.0,527.85,403.36
2017,5,31,11,15,897.0,110.5,3.0,17.0,955.5,577.04,444.12
2017,5,31,11,30,900.0,111.0,3.0,17.0,968.0,625.28,483.08
2017,5,31,11,45,899.5,112.0,3.05,17.5,973.5,670.53,518.08
2017,5,31,12,0,899.0,113.0,3.1,18.0,979.0,714.22,551.0
2017,5,31,12,15,898.5,113.0,3.2,18.0,977.0,755.37,582.68
2017,5,31,12,30,898.0,113.0,3.3,18.0,975.0,794.55,610.96
2017,5,31,12,45,895.5,113.0,3.45,18.0,966.0,829.95,636.59
2017,5,31,13,0,893.0,113.0,3.6,18.0,957.0,862.82,660.47
2017,5,31,13,15,889.5,112.0,3.65,18.0,940.5,891.22,680.71
2017,5,31,13,30,886.0,111.0,3.7,18.0,924.0,916.67,698.97
2017,5,31,13,45,881.5,109.5,3.8,18.0,901.0,937.65,714.53
2017,5,31,14,0,877.0,108.0,3.9,18.0,878.0,955.42,728.03
2017,5,31,14,15,532.0,254.0,3.9,17.5,716.0,803.27,620.79
2017,5,31,14,30,187.0,400.0,3.9,17.0,554.0,589.53,458.07
2017,5,31,14,45,141.0,377.0,3.95,17.0,490.5,528.51,413.46
2017,5,31,15,0,95.0,354.0,4.0,17.0,427.0,443.84,349.37
2017,5,31,15,15,69.0,319.5,4.05,17.0,371.0,385.66,305.1
2017,5,31,15,30,43.0,285.0,4.1,17.0,315.0,326.12,258.84
2017,5,31,15,45,49.5,271.0,4.15,17.0,303.5,322.03,256.87
2017,5,31,16,0,56.0,257.0,4.2,17.0,292.0,317.71,254.61
2017,5,31,16,15,70.0,241.0,4.2,16.5,281.0,318.25,256.99
2017,5,31,16,30,84.0,225.0,4.2,16.0,270.0,318.26,258.97
2017,5,31,16,45,59.0,196.0,4.25,16.0,226.5,262.86,214.35
2017,5,31,17,0,34.0,167.0,4.3,16.0,183.0,207.39,168.93
2017,5,31,17,15,30.0,147.0,4.3,15.5,159.5,183.55,150.02
2017,5,31,17,30,26.0,127.0,4.3,15.0,136.0,159.44,130.44
2017,5,31,17,45,274.5,93.5,4.3,15.0,164.5,371.07,313.92
2017,5,31,18,0,523.0,60.0,4.3,15.0,193.0,558.83,465.64
2017,5,31,18,15,449.5,52.0,4.15,14.5,148.5,471.85,393.02
2017,5,31,18,30,376.0,44.0,4.0,14.0,104.0,388.87,322.0
2017,5,31,18,45,266.0,33.0,3.9,14.0,68.0,280.69,224.44
2017,5,31,19,0,156.0,22.0,3.8,14.0,32.0,167.44,80.51
2017,5,31,19,15,78.0,11.0,3.75,13.5,16.0,59.65,0.0
2017,5,31,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,1,5,15,116.0,18.5,3.15,12.0,31.0,14.36,1.39
2017,6,1,5,30,232.0,37.0,3.2,12.0,62.0,28.53,18.65
2017,6,1,5,45,313.0,49.0,3.25,12.5,102.0,37.51,27.47
2017,6,1,6,0,394.0,61.0,3.3,13.0,142.0,46.35,35.74
2017,6,1,6,15,458.5,70.0,3.4,13.0,189.0,54.33,43.14
2017,6,1,6,30,523.0,79.0,3.5,13.0,236.0,60.22,48.5
2017,6,1,6,45,263.0,104.0,3.65,13.5,183.5,76.62,62.95
2017,6,1,7,0,3.0,129.0,3.8,14.0,131.0,101.25,84.4
2017,6,1,7,15,10.5,151.5,3.9,14.0,157.0,117.86,98.67
2017,6,1,7,30,18.0,174.0,4.0,14.0,183.0,134.29,112.62
2017,6,1,7,45,12.5,179.0,4.15,14.5,185.5,138.92,116.02
2017,6,1,8,0,7.0,184.0,4.3,15.0,188.0,143.35,119.24
2017,6,1,8,15,10.5,203.5,4.3,15.0,210.0,157.52,130.98
2017,6,1,8,30,14.0,223.0,4.3,15.0,232.0,171.53,142.48
2017,6,1,8,45,31.0,265.0,4.3,15.5,287.0,185.22,153.35
2017,6,1,9,0,48.0,307.0,4.3,16.0,342.0,213.9,167.73
2017,6,1,9,15,41.0,313.0,4.3,16.0,344.5,224.39,175.21
2017,6,1,9,30,34.0,319.0,4.3,16.0,347.0,233.85,182.55
2017,6,1,9,45,55.5,357.0,4.3,16.5,404.0,268.32,208.26
2017,6,1,10,0,77.0,395.0,4.3,17.0,461.0,306.11,236.59
2017,6,1,10,15,107.5,419.5,4.2,17.0,514.5,341.95,263.67
2017,6,1,10,30,138.0,444.0,4.1,17.0,568.0,371.48,286.18
2017,6,1,10,45,141.5,455.0,4.05,17.0,585.0,395.74,305.28
2017,6,1,11,0,145.0,466.0,4.0,17.0,602.0,420.73,324.79
2017,6,1,11,15,161.5,473.5,4.0,17.0,626.5,451.12,348.33
2017,6,1,11,30,178.0,481.0,4.0,17.0,651.0,483.37,373.16
2017,6,1,11,45,187.5,475.5,4.05,17.5,656.0,503.15,387.95
2017,6,1,12,0,197.0,470.0,4.1,18.0,661.0,523.21,402.9
2017,6,1,12,15,197.0,469.5,4.1,18.0,660.0,540.53,416.2
2017,6,1,12,30,197.0,469.0,4.1,18.0,659.0,557.32,429.04
2017,6,1,12,45,326.0,416.5,4.2,18.0,726.5,639.5,493.21
2017,6,1,13,0,455.0,364.0,4.3,18.0,794.0,731.82,563.79
2017,6,1,13,15,439.0,372.0,4.35,17.5,781.0,749.72,577.83
2017,6,1,13,30,423.0,380.0,4.4,17.0,768.0,765.17,590.53
2017,6,1,13,45,428.0,366.5,4.5,17.0,751.0,778.04,601.42
2017,6,1,14,0,433.0,353.0,4.6,17.0,734.0,788.7,610.81
2017,6,1,14,15,465.0,328.0,4.7,17.0,724.5,812.2,630.37
2017,6,1,14,30,497.0,303.0,4.8,17.0,715.0,833.67,648.54
2017,6,1,14,45,503.5,282.5,4.9,17.0,684.5,831.91,649.56
2017,6,1,15,0,510.0,262.0,5.0,17.0,654.0,827.31,648.76
2017,6,1,15,15,656.0,191.5,5.1,16.5,667.0,916.13,719.46
2017,6,1,15,30,802.0,121.0,5.2,16.0,680.0,982.87,770.65
2017,6,1,15,45,783.5,118.5,5.35,16.0,635.0,962.83,758.86
2017,6,1,16,0,765.0,116.0,5.5,16.0,590.0,939.76,745.33
2017,6,1,16,15,743.5,112.0,5.55,15.5,542.5,915.67,731.74
2017,6,1,16,30,722.0,108.0,5.6,15.0,495.0,882.9,711.51
2017,6,1,16,45,695.5,103.0,5.7,15.0,445.5,841.75,683.58
2017,6,1,17,0,669.0,98.0,5.8,15.0,396.0,798.86,653.75
2017,6,1,17,15,630.5,92.0,5.8,14.5,345.5,742.04,613.15
2017,6,1,17,30,592.0,86.0,5.8,14.0,295.0,684.7,570.87
2017,6,1,17,45,542.5,78.5,5.8,14.0,246.0,615.69,516.65
2017,6,1,18,0,493.0,71.0,5.8,14.0,197.0,547.59,461.18
2017,6,1,18,15,416.5,61.5,5.65,13.5,152.0,456.73,385.26
2017,6,1,18,30,340.0,52.0,5.5,13.0,107.0,367.96,308.03
2017,6,1,18,45,234.0,38.5,5.4,13.0,70.0,262.35,211.68
2017,6,1,19,0,128.0,25.0,5.3,13.0,33.0,154.9,80.54
2017,6,1,19,15,64.0,12.5,5.2,12.5,16.5,51.96,0.0
2017,6,1,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,2,5,15,147.5,18.0,4.05,11.5,34.5,14.46,1.78
2017,6,2,5,30,295.0,36.0,4.2,12.0,69.0,29.52,19.52
2017,6,2,5,45,386.5,46.0,4.4,12.5,111.5,37.11,27.11
2017,6,2,6,0,478.0,56.0,4.6,13.0,154.0,44.56,34.14
2017,6,2,6,15,540.0,63.0,4.5,13.0,202.5,49.23,38.58
2017,6,2,6,30,602.0,70.0,4.4,13.0,251.0,53.85,42.8
2017,6,2,6,45,645.0,75.5,4.3,13.5,302.0,57.06,45.55
2017,6,2,7,0,688.0,81.0,4.2,14.0,353.0,60.21,48.14
2017,6,2,7,15,719.5,85.0,4.0,14.0,404.5,62.08,49.65
2017,6,2,7,30,751.0,89.0,3.8,14.0,456.0,69.8,56.27
2017,6,2,7,45,775.0,92.5,3.6,14.5,506.0,71.24,57.22
2017,6,2,8,0,799.0,96.0,3.4,15.0,556.0,72.61,58.1
2017,6,2,8,15,817.0,98.5,3.35,15.0,603.0,73.12,58.36
2017,6,2,8,30,835.0,101.0,3.3,15.0,650.0,73.58,58.57
2017,6,2,8,45,848.5,103.5,3.25,15.5,693.5,84.86,68.0
2017,6,2,9,0,862.0,106.0,3.2,16.0,737.0,121.27,72.07
2017,6,2,9,15,873.0,108.0,3.25,16.0,776.0,173.02,99.89
2017,6,2,9,30,884.0,110.0,3.3,16.0,815.0,226.17,139.29
2017,6,2,9,45,896.0,109.5,3.35,16.5,849.0,279.21,183.65
2017,6,2,10,0,908.0,109.0,3.4,17.0,883.0,333.33,231.06
2017,6,2,10,15,914.0,110.5,3.4,17.0,910.5,387.64,279.66
2017,6,2,10,30,920.0,112.0,3.4,17.0,938.0,442.02,327.82
2017,6,2,10,45,924.0,112.5,3.45,17.0,958.5,494.73,373.82
2017,6,2,11,0,928.0,113.0,3.5,17.0,979.0,546.89,418.28
2017,6,2,11,15,931.0,113.5,3.55,17.0,992.5,597.77,460.63
2017,6,2,11,30,934.0,114.0,3.6,17.0,1006.0,647.66,501.15
2017,6,2,11,45,934.5,115.0,3.65,17.5,1011.5,695.16,537.92
2017,6,2,12,0,935.0,116.0,3.7,18.0,1017.0,741.12,572.59
2017,6,2,12,15,935.0,116.0,3.85,18.0,1015.5,784.22,605.96
2017,6,2,12,30,935.0,116.0,4.0,18.0,1014.0,825.32,635.79
2017,6,2,12,45,924.5,121.0,4.2,18.0,1002.5,859.98,661.1
2017,6,2,13,0,914.0,126.0,4.4,18.0,991.0,891.7,684.6
2017,6,2,13,15,910.5,125.5,4.55,17.5,974.5,921.62,708.27
2017,6,2,13,30,907.0,125.0,4.7,17.0,958.0,948.56,730.05
2017,6,2,13,45,904.0,122.5,4.85,17.0,935.5,970.96,747.43
2017,6,2,14,0,901.0,120.0,5.0,17.0,913.0,990.1,762.68
2017,6,2,14,15,894.5,119.0,5.0,17.0,883.0,1004.02,773.28
2017,6,2,14,30,888.0,118.0,5.0,17.0,853.0,1014.54,781.67
2017,6,2,14,45,881.0,114.5,5.05,17.0,818.0,1018.49,786.07
2017,6,2,15,0,874.0,111.0,5.1,17.0,783.0,1018.93,788.23
2017,6,2,15,15,862.5,109.0,5.05,17.0,742.0,1013.01,785.3
2017,6,2,15,30,851.0,107.0,5.0,17.0,701.0,1003.77,780.22
2017,6,2,15,45,836.5,104.0,5.0,17.0,656.0,999.53,779.25
2017,6,2,16,0,822.0,101.0,5.0,17.0,611.0,979.58,767.23
2017,6,2,16,15,802.0,98.0,5.0,16.5,562.5,951.12,750.67
2017,6,2,16,30,782.0,95.0,5.0,16.0,514.0,919.95,731.99
2017,6,2,16,45,755.0,91.0,5.0,16.0,463.5,878.26,703.9
2017,6,2,17,0,728.0,87.0,5.0,16.0,413.0,840.67,678.43
2017,6,2,17,15,692.0,82.0,5.0,15.5,361.5,786.25,640.85
2017,6,2,17,30,656.0,77.0,5.0,15.0,310.0,731.11,601.51
2017,6,2,17,45,604.5,71.5,5.0,14.5,259.0,661.35,549.11
2017,6,2,18,0,553.0,66.0,5.0,14.0,208.0,592.52,495.15
2017,6,2,18,15,478.0,57.5,5.0,13.5,161.5,502.32,421.19
2017,6,2,18,30,403.0,49.0,5.0,13.0,115.0,415.83,347.02
2017,6,2,18,45,288.5,37.5,5.0,13.0,76.0,302.06,244.56
2017,6,2,19,0,174.0,26.0,5.0,13.0,37.0,189.25,105.96
2017,6,2,19,15,87.0,13.0,5.0,13.0,18.5,67.3,0.0
2017,6,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,2.0,3.45,11.5,2.0,0.0,0.0
2017,6,3,5,0,0.0,4.0,3.5,12.0,4.0,3.41,0.0
2017,6,3,5,15,0.0,15.5,3.55,12.0,15.5,12.78,1.16
2017,6,3,5,30,0.0,27.0,3.6,12.0,27.0,22.31,13.41
2017,6,3,5,45,0.0,43.5,3.7,12.0,43.5,35.42,25.71
2017,6,3,6,0,0.0,60.0,3.8,12.0,60.0,48.34,37.67
2017,6,3,6,15,0.0,79.0,3.85,12.0,79.0,62.92,51.01
2017,6,3,6,30,0.0,98.0,3.9,12.0,98.0,77.37,64.04
2017,6,3,6,45,4.0,116.0,4.0,12.5,118.0,91.08,76.06
2017,6,3,7,0,8.0,134.0,4.1,13.0,138.0,104.71,87.78
