Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,7,15,152.0,162.0,4.1,13.0,236.5,116.56,97.91
2017,6,3,7,30,296.0,190.0,4.1,13.0,335.0,128.81,108.28
2017,6,3,7,45,151.5,187.0,4.15,13.0,261.5,132.23,110.88
2017,6,3,8,0,7.0,184.0,4.2,13.0,188.0,143.37,120.16
2017,6,3,8,15,12.0,206.5,4.15,13.0,214.5,159.56,133.69
2017,6,3,8,30,17.0,229.0,4.1,13.0,241.0,175.53,146.92
2017,6,3,8,45,51.0,280.0,4.1,13.5,317.0,193.72,161.65
2017,6,3,9,0,85.0,331.0,4.1,14.0,393.0,228.79,179.86
2017,6,3,9,15,50.5,298.5,4.1,14.0,335.5,217.27,170.33
2017,6,3,9,30,16.0,266.0,4.1,14.0,278.0,210.12,165.74
2017,6,3,9,45,235.5,298.5,4.1,14.5,498.5,249.26,187.58
2017,6,3,10,0,455.0,331.0,4.1,15.0,719.0,339.26,252.08
2017,6,3,10,15,258.5,370.5,4.1,15.0,592.5,339.72,260.27
2017,6,3,10,30,62.0,410.0,4.1,15.0,466.0,330.06,257.58
2017,6,3,10,45,85.0,434.5,4.15,15.5,513.0,365.94,284.87
2017,6,3,11,0,108.0,459.0,4.2,16.0,560.0,405.08,314.49
2017,6,3,11,15,115.5,468.0,4.25,16.0,577.0,422.08,327.86
2017,6,3,11,30,123.0,477.0,4.3,16.0,594.0,447.64,347.74
2017,6,3,11,45,131.0,481.5,4.35,16.0,607.0,471.23,366.07
2017,6,3,12,0,139.0,486.0,4.4,16.0,620.0,495.64,384.98
2017,6,3,12,15,525.0,305.0,4.45,16.0,810.0,651.32,509.81
2017,6,3,12,30,911.0,124.0,4.5,16.0,1000.0,813.25,635.36
2017,6,3,12,45,909.5,123.5,4.55,16.5,991.0,849.81,659.86
2017,6,3,13,0,908.0,123.0,4.6,17.0,982.0,883.88,683.21
2017,6,3,13,15,904.5,122.0,4.6,17.0,966.0,913.07,704.03
2017,6,3,13,30,901.0,121.0,4.6,17.0,950.0,939.27,722.79
2017,6,3,13,45,898.5,118.5,4.7,17.0,927.5,961.88,739.91
2017,6,3,14,0,896.0,116.0,4.8,17.0,905.0,981.26,754.93
2017,6,3,14,15,889.0,114.5,4.85,17.0,875.0,993.99,765.07
2017,6,3,14,30,882.0,113.0,4.9,17.0,845.0,1003.31,773.02
2017,6,3,14,45,874.0,110.5,4.95,17.0,809.5,1007.13,777.33
2017,6,3,15,0,866.0,108.0,5.0,17.0,774.0,1007.5,779.42
2017,6,3,15,15,853.5,106.0,5.05,16.5,733.5,1000.48,778.01
2017,6,3,15,30,841.0,104.0,5.1,16.0,693.0,990.16,774.42
2017,6,3,15,45,825.0,101.5,5.15,16.0,647.5,984.83,773.02
2017,6,3,16,0,809.0,99.0,5.2,16.0,602.0,964.06,760.61
2017,6,3,16,15,788.5,96.0,5.25,16.0,554.0,935.23,742.42
2017,6,3,16,30,768.0,93.0,5.3,16.0,506.0,903.78,722.18
2017,6,3,16,45,739.5,89.5,5.35,16.0,455.5,861.51,693.63
2017,6,3,17,0,711.0,86.0,5.4,16.0,405.0,823.26,667.61
2017,6,3,17,15,674.5,81.5,5.45,15.5,354.0,769.47,630.28
2017,6,3,17,30,638.0,77.0,5.5,15.0,303.0,715.04,591.21
2017,6,3,17,45,583.0,71.5,5.55,14.5,253.0,642.75,536.39
2017,6,3,18,0,528.0,66.0,5.6,14.0,203.0,571.69,480.21
2017,6,3,18,15,453.5,57.5,5.55,13.5,157.5,482.77,406.58
2017,6,3,18,30,379.0,49.0,5.5,13.0,112.0,397.62,333.07
2017,6,3,18,45,262.0,37.5,5.5,13.0,74.0,280.5,227.87
2017,6,3,19,0,145.0,26.0,5.5,13.0,36.0,169.9,99.46
2017,6,3,19,15,72.5,13.0,5.55,12.5,18.0,57.99,0.0
2017,6,3,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,6,4,4,45,10.0,5.0,6.65,11.0,5.0,0.0,0.0
2017,6,4,5,0,20.0,10.0,6.7,11.0,10.0,8.54,0.0
2017,6,4,5,15,136.0,24.5,6.8,11.0,38.5,18.99,4.8
2017,6,4,5,30,252.0,39.0,6.9,11.0,67.0,30.08,20.13
2017,6,4,5,45,348.0,49.5,7.0,11.5,109.5,38.03,28.03
2017,6,4,6,0,444.0,60.0,7.1,12.0,152.0,47.67,37.05
2017,6,4,6,15,507.5,67.5,7.15,12.0,200.0,52.58,41.73
2017,6,4,6,30,571.0,75.0,7.2,12.0,248.0,57.42,46.17
2017,6,4,6,45,616.5,80.5,7.3,12.5,298.5,60.47,48.77
2017,6,4,7,0,662.0,86.0,7.4,13.0,349.0,63.47,51.23
2017,6,4,7,15,695.0,90.5,7.4,13.0,400.0,65.53,52.91
2017,6,4,7,30,728.0,95.0,7.4,13.0,451.0,67.52,54.49
2017,6,4,7,45,751.0,99.5,7.45,13.5,500.5,75.85,61.52
2017,6,4,8,0,774.0,104.0,7.5,14.0,550.0,77.68,62.8
2017,6,4,8,15,794.0,107.0,7.5,14.0,598.0,78.32,63.15
2017,6,4,8,30,814.0,110.0,7.5,14.0,646.0,78.89,63.45
2017,6,4,8,45,829.5,113.0,7.5,14.5,690.5,79.28,63.49
2017,6,4,9,0,845.0,116.0,7.5,15.0,735.0,116.21,68.5
2017,6,4,9,15,858.5,118.5,7.45,15.0,775.5,178.04,105.34
2017,6,4,9,30,872.0,121.0,7.4,15.0,816.0,231.17,145.29
2017,6,4,9,45,886.0,120.5,7.35,15.5,852.5,284.09,190.2
2017,6,4,10,0,900.0,120.0,7.3,16.0,889.0,338.31,238.51
2017,6,4,10,15,907.5,121.5,7.2,16.0,917.5,392.75,288.24
2017,6,4,10,30,915.0,123.0,7.1,16.0,946.0,447.43,337.82
2017,6,4,10,45,922.0,123.0,7.0,16.5,968.0,500.95,384.92
2017,6,4,11,0,929.0,123.0,6.9,17.0,990.0,554.24,430.59
2017,6,4,11,15,932.0,123.5,6.8,17.0,1003.5,605.28,474.13
2017,6,4,11,30,935.0,124.0,6.7,17.0,1017.0,655.33,515.83
2017,6,4,11,45,939.5,122.5,6.65,17.0,1024.0,703.73,555.43
2017,6,4,12,0,944.0,121.0,6.6,17.0,1031.0,750.86,593.23
2017,6,4,12,15,943.5,120.5,6.6,17.0,1029.5,793.67,627.22
2017,6,4,12,30,943.0,120.0,6.6,17.0,1028.0,834.42,657.55
2017,6,4,12,45,937.5,122.0,6.6,17.0,1017.5,870.97,684.43
2017,6,4,13,0,932.0,124.0,6.6,17.0,1007.0,904.79,709.29
2017,6,4,13,15,929.0,123.5,6.65,16.5,990.5,935.67,733.66
2017,6,4,13,30,926.0,123.0,6.7,16.0,974.0,963.57,756.01
2017,6,4,13,45,922.0,121.0,6.8,16.0,951.0,985.99,773.33
2017,6,4,14,0,918.0,119.0,6.9,16.0,928.0,1005.07,788.41
2017,6,4,14,15,911.5,118.0,7.0,16.0,898.0,1019.34,800.17
2017,6,4,14,30,905.0,117.0,7.1,16.0,868.0,1030.15,809.62
2017,6,4,14,45,895.5,115.5,7.2,16.0,832.0,1033.97,814.21
2017,6,4,15,0,886.0,114.0,7.3,16.0,796.0,1034.28,816.45
2017,6,4,15,15,874.0,111.5,7.3,15.5,755.0,1027.5,814.77
2017,6,4,15,30,862.0,109.0,7.3,15.0,714.0,1029.96,820.03
2017,6,4,15,45,845.5,107.0,7.35,15.0,668.0,1012.44,809.42
2017,6,4,16,0,829.0,105.0,7.4,15.0,622.0,991.74,796.59
2017,6,4,16,15,809.0,102.0,7.3,14.5,573.0,963.3,778.79
2017,6,4,16,30,789.0,99.0,7.2,14.0,524.0,932.11,758.79
2017,6,4,16,45,761.0,95.5,7.15,14.0,472.5,889.97,729.02
2017,6,4,17,0,733.0,92.0,7.1,14.0,421.0,852.64,702.56
2017,6,4,17,15,696.5,87.0,6.95,13.5,369.5,797.67,662.73
2017,6,4,17,30,660.0,82.0,6.8,13.0,318.0,741.92,621.22
2017,6,4,17,45,605.0,76.5,6.7,13.0,266.5,668.82,563.42
2017,6,4,18,0,550.0,71.0,6.6,13.0,215.0,596.68,504.45
2017,6,4,18,15,473.5,62.5,6.45,12.5,167.0,504.96,427.81
2017,6,4,18,30,397.0,54.0,6.3,12.0,119.0,416.62,351.02
2017,6,4,18,45,278.0,41.5,6.15,12.0,79.5,299.19,244.73
2017,6,4,19,0,159.0,29.0,6.0,12.0,40.0,186.02,114.36
2017,6,4,19,15,79.5,14.5,5.9,11.5,20.0,63.86,0.0
2017,6,4,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,5,4,45,6.0,5.0,4.55,10.5,5.0,0.0,0.0
2017,6,5,5,0,12.0,10.0,4.6,11.0,10.0,8.54,0.0
2017,6,5,5,15,114.5,27.0,4.6,11.0,39.0,21.09,6.27
2017,6,5,5,30,217.0,44.0,4.6,11.0,68.0,33.72,23.28
2017,6,5,5,45,310.5,56.5,4.65,11.5,110.5,43.0,32.46
2017,6,5,6,0,404.0,69.0,4.7,12.0,153.0,52.16,41.08
2017,6,5,6,15,348.5,91.5,4.5,12.0,178.0,67.14,54.78
2017,6,5,6,30,293.0,114.0,4.3,12.0,203.0,83.28,69.32
2017,6,5,6,45,345.0,121.5,4.15,12.5,245.0,85.47,71.07
2017,6,5,7,0,397.0,129.0,4.0,13.0,287.0,89.58,74.4
2017,6,5,7,15,440.0,140.0,3.75,13.0,337.0,95.7,79.56
2017,6,5,7,30,483.0,151.0,3.5,13.0,387.0,101.58,84.44
2017,6,5,7,45,403.5,190.5,3.25,13.5,402.0,122.74,102.39
2017,6,5,8,0,324.0,230.0,3.0,14.0,417.0,150.01,125.27
2017,6,5,8,15,567.5,175.0,2.85,14.5,535.5,110.23,90.48
2017,6,5,8,30,811.0,120.0,2.7,15.0,654.0,85.32,68.67
2017,6,5,8,45,828.5,121.5,2.55,15.5,698.5,84.55,67.71
2017,6,5,9,0,846.0,123.0,2.4,16.0,743.0,120.82,71.68
2017,6,5,9,15,857.0,125.5,2.3,16.0,782.0,172.73,100.03
2017,6,5,9,30,868.0,128.0,2.2,16.0,821.0,234.73,146.39
2017,6,5,9,45,878.0,128.5,2.1,16.5,854.5,287.21,189.8
2017,6,5,10,0,888.0,129.0,2.0,17.0,888.0,340.57,235.86
2017,6,5,10,15,894.0,130.5,2.0,17.0,915.0,393.92,282.88
2017,6,5,10,30,900.0,132.0,2.0,17.0,942.0,447.38,329.4
2017,6,5,10,45,904.0,133.0,2.0,17.5,962.0,499.54,373.23
2017,6,5,11,0,908.0,134.0,2.0,18.0,982.0,551.21,415.33
2017,6,5,11,15,910.5,134.5,2.05,18.0,995.0,601.06,455.81
2017,6,5,11,30,913.0,135.0,2.1,18.0,1008.0,649.94,494.52
2017,6,5,11,45,912.5,136.0,2.2,18.5,1013.0,696.13,529.62
2017,6,5,12,0,912.0,137.0,2.3,19.0,1018.0,740.79,562.76
2017,6,5,12,15,911.0,137.0,2.5,18.5,1016.0,782.64,596.09
2017,6,5,12,30,910.0,137.0,2.7,18.0,1014.0,822.52,626.82
2017,6,5,12,45,902.5,140.0,2.95,18.0,1003.0,857.42,652.52
2017,6,5,13,0,895.0,143.0,3.2,18.0,992.0,889.61,676.4
2017,6,5,13,15,891.0,142.0,3.4,18.0,975.0,918.55,697.77
2017,6,5,13,30,887.0,141.0,3.6,18.0,958.0,944.51,717.2
2017,6,5,13,45,881.0,140.5,3.85,18.0,934.5,965.99,733.98
2017,6,5,14,0,875.0,140.0,4.1,18.0,911.0,984.23,748.67
2017,6,5,14,15,867.0,138.0,4.25,17.5,881.0,995.8,759.77
2017,6,5,14,30,859.0,136.0,4.4,17.0,851.0,1003.94,768.93
2017,6,5,14,45,848.5,134.5,4.55,17.0,815.0,1020.33,782.89
2017,6,5,15,0,838.0,133.0,4.7,17.0,779.0,1019.79,785.23
2017,6,5,15,15,825.0,130.0,4.75,17.0,738.0,1011.59,781.58
2017,6,5,15,30,812.0,127.0,4.8,17.0,697.0,1000.0,775.72
2017,6,5,15,45,793.5,124.5,4.85,17.0,651.5,980.1,764.11
2017,6,5,16,0,775.0,122.0,4.9,17.0,606.0,957.11,750.35
2017,6,5,16,15,753.0,118.0,4.95,16.5,557.5,933.26,737.35
2017,6,5,16,30,731.0,114.0,5.0,16.0,509.0,900.02,717.33
2017,6,5,16,45,699.5,110.0,5.05,16.0,458.0,855.26,687.1
2017,6,5,17,0,668.0,106.0,5.1,16.0,407.0,808.83,655.07
2017,6,5,17,15,629.0,100.0,5.05,15.5,356.0,751.56,614.69
2017,6,5,17,30,590.0,94.0,5.0,15.0,305.0,693.65,572.61
2017,6,5,17,45,532.5,87.0,5.0,14.5,255.0,617.99,515.12
2017,6,5,18,0,475.0,80.0,5.0,14.0,205.0,538.52,452.23
2017,6,5,18,15,399.0,69.5,4.9,13.5,159.0,449.64,378.74
2017,6,5,18,30,323.0,59.0,4.8,13.0,113.0,365.64,305.73
2017,6,5,18,45,218.5,44.0,4.7,13.0,75.5,259.59,210.62
2017,6,5,19,0,114.0,29.0,4.6,13.0,38.0,141.02,88.03
2017,6,5,19,15,57.0,14.5,4.5,12.5,19.0,49.34,0.0
2017,6,5,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,4,45,7.0,4.5,3.6,11.0,4.5,0.0,0.0
2017,6,6,5,0,14.0,9.0,3.7,11.0,9.0,7.68,0.0
2017,6,6,5,15,115.5,25.5,3.8,11.0,38.0,19.71,5.72
2017,6,6,5,30,217.0,42.0,3.9,11.0,67.0,32.21,22.03
2017,6,6,5,45,307.0,55.0,4.05,11.5,108.5,41.88,31.48
2017,6,6,6,0,397.0,68.0,4.2,12.0,150.0,51.39,40.4
2017,6,6,6,15,212.5,90.0,4.25,12.0,135.0,66.81,54.49
2017,6,6,6,30,28.0,112.0,4.3,12.0,120.0,84.59,70.49
2017,6,6,6,45,36.0,132.0,4.4,12.5,144.5,98.62,82.75
2017,6,6,7,0,44.0,152.0,4.5,13.0,169.0,112.41,94.57
2017,6,6,7,15,24.5,155.0,4.5,13.0,165.0,115.52,97.01
2017,6,6,7,30,5.0,158.0,4.5,13.0,161.0,123.54,103.71
2017,6,6,7,45,4.0,164.5,4.5,13.5,167.0,129.07,107.96
2017,6,6,8,0,3.0,171.0,4.5,14.0,173.0,134.47,112.06
2017,6,6,8,15,9.0,197.5,4.5,14.0,203.5,153.53,128.08
2017,6,6,8,30,15.0,224.0,4.5,14.0,234.0,172.25,143.67
2017,6,6,8,45,20.0,249.0,4.5,14.5,263.5,189.65,157.72
2017,6,6,9,0,25.0,274.0,4.5,15.0,293.0,209.3,165.35
2017,6,6,9,15,24.5,285.5,4.45,15.0,305.0,221.08,174.01
2017,6,6,9,30,24.0,297.0,4.4,15.0,317.0,232.8,182.93
2017,6,6,9,45,27.0,316.5,4.4,15.0,339.0,237.12,185.96
2017,6,6,10,0,30.0,336.0,4.4,15.0,361.0,256.07,200.76
2017,6,6,10,15,37.0,362.0,4.4,15.0,394.5,281.47,220.51
2017,6,6,10,30,44.0,388.0,4.4,15.0,428.0,308.37,241.43
2017,6,6,10,45,64.0,418.0,4.4,15.5,477.5,345.32,269.5
2017,6,6,11,0,84.0,448.0,4.4,16.0,527.0,385.39,299.83
2017,6,6,11,15,64.5,433.5,4.4,16.0,495.0,374.86,291.92
2017,6,6,11,30,45.0,419.0,4.4,16.0,463.0,361.48,281.73
2017,6,6,11,45,46.5,421.0,4.4,16.0,466.5,371.78,289.81
2017,6,6,12,0,48.0,423.0,4.4,16.0,470.0,382.23,297.96
2017,6,6,12,15,461.0,291.0,4.45,16.0,735.5,592.6,466.19
2017,6,6,12,30,874.0,159.0,4.5,16.0,1001.0,811.68,634.54
2017,6,6,12,45,874.5,156.5,4.6,16.0,992.5,847.83,659.99
2017,6,6,13,0,875.0,154.0,4.7,16.0,984.0,881.65,684.91
2017,6,6,13,15,871.0,153.0,4.8,16.0,967.5,910.27,706.16
2017,6,6,13,30,867.0,152.0,4.9,16.0,951.0,935.96,725.46
2017,6,6,13,45,863.0,149.5,5.0,16.0,928.0,957.28,741.78
2017,6,6,14,0,859.0,147.0,5.1,16.0,905.0,975.4,756.01
2017,6,6,14,15,851.5,145.0,5.1,16.0,875.5,1001.06,774.94
2017,6,6,14,30,844.0,143.0,5.1,16.0,846.0,1009.88,782.11
2017,6,6,14,45,834.5,140.5,5.2,16.0,810.5,1012.72,786.13
2017,6,6,15,0,825.0,138.0,5.3,16.0,775.0,1012.08,787.89
2017,6,6,15,15,811.5,135.0,5.3,15.5,734.0,1003.4,784.87
2017,6,6,15,30,798.0,132.0,5.3,15.0,693.0,991.35,779.61
2017,6,6,15,45,781.5,128.5,5.35,15.0,648.0,972.44,768.38
2017,6,6,16,0,765.0,125.0,5.4,15.0,603.0,950.45,754.96
2017,6,6,16,15,742.5,121.0,5.4,14.5,555.0,926.6,741.25
2017,6,6,16,30,720.0,117.0,5.4,14.0,507.0,893.03,720.22
2017,6,6,16,45,691.0,112.0,5.45,14.0,456.5,849.64,690.44
2017,6,6,17,0,662.0,107.0,5.5,14.0,406.0,804.53,658.83
2017,6,6,17,15,623.0,100.5,5.5,13.5,355.5,746.79,617.68
2017,6,6,17,30,584.0,94.0,5.5,13.0,305.0,688.46,574.79
2017,6,6,17,45,530.5,86.5,5.55,13.0,255.0,615.95,518.11
2017,6,6,18,0,477.0,79.0,5.6,13.0,205.0,544.38,460.13
2017,6,6,18,15,401.5,68.5,5.45,12.5,159.5,450.26,381.65
2017,6,6,18,30,326.0,58.0,5.3,12.0,114.0,366.42,308.33
2017,6,6,18,45,223.0,43.5,5.2,12.0,76.0,261.86,214.0
2017,6,6,19,0,120.0,29.0,5.1,12.0,38.0,145.28,93.95
2017,6,6,19,15,60.0,14.5,4.95,12.0,19.0,51.33,0.0
2017,6,6,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,1.0,3.5,10.5,1.0,0.0,0.0
2017,6,7,5,0,0.0,2.0,3.6,11.0,2.0,1.71,0.0
2017,6,7,5,15,0.0,9.5,3.7,11.0,9.5,7.81,0.0
2017,6,7,5,30,0.0,17.0,3.8,11.0,17.0,13.99,6.4
2017,6,7,5,45,0.0,28.5,3.9,11.0,28.5,23.52,15.28
2017,6,7,6,0,0.0,40.0,4.0,11.0,40.0,33.06,24.14
2017,6,7,6,15,0.0,53.0,3.95,11.0,53.0,43.88,34.09
2017,6,7,6,30,0.0,66.0,3.9,11.0,66.0,54.4,43.66
2017,6,7,6,45,0.0,79.5,3.9,11.5,79.5,65.13,53.15
2017,6,7,7,0,0.0,93.0,3.9,12.0,93.0,75.77,62.41
2017,6,7,7,15,0.0,107.0,3.85,12.0,107.0,86.71,71.92
2017,6,7,7,30,0.0,121.0,3.8,12.0,121.0,97.56,81.24
2017,6,7,7,45,26.0,178.0,3.8,12.5,193.0,131.75,110.66
2017,6,7,8,0,52.0,235.0,3.8,13.0,265.0,166.14,139.72
2017,6,7,8,15,115.5,266.5,3.8,13.5,340.5,175.22,146.72
2017,6,7,8,30,179.0,298.0,3.8,14.0,416.0,192.22,160.42
2017,6,7,8,45,206.0,317.0,3.85,14.5,461.5,201.93,167.84
2017,6,7,9,0,233.0,336.0,3.9,15.0,507.0,226.31,173.18
2017,6,7,9,15,191.0,359.0,3.85,15.0,504.0,253.09,192.23
2017,6,7,9,30,149.0,382.0,3.8,15.0,501.0,275.93,211.12
2017,6,7,9,45,240.5,383.5,3.75,15.0,585.0,299.8,226.39
2017,6,7,10,0,332.0,385.0,3.7,15.0,669.0,347.34,261.75
2017,6,7,10,15,364.0,383.0,3.6,15.0,703.5,382.67,290.41
2017,6,7,10,30,396.0,381.0,3.5,15.0,738.0,421.17,321.78
2017,6,7,10,45,272.0,424.0,3.4,15.0,672.0,423.39,326.8
2017,6,7,11,0,148.0,467.0,3.3,15.0,606.0,422.45,327.51
2017,6,7,11,15,277.0,437.5,3.15,15.0,701.5,481.69,373.32
2017,6,7,11,30,406.0,408.0,3.0,15.0,797.0,556.1,430.42
2017,6,7,11,45,324.5,444.0,2.85,15.0,756.0,563.69,435.43
2017,6,7,12,0,243.0,480.0,2.7,15.0,715.0,561.75,432.99
2017,6,7,12,15,249.0,477.5,2.65,15.0,718.5,585.58,451.06
2017,6,7,12,30,255.0,475.0,2.6,15.0,722.0,610.03,469.26
2017,6,7,12,45,240.5,473.5,2.6,15.0,704.0,612.01,470.91
2017,6,7,13,0,226.0,472.0,2.6,15.0,686.0,616.03,474.07
2017,6,7,13,15,316.5,430.0,2.7,15.0,725.0,684.07,526.66
2017,6,7,13,30,407.0,388.0,2.8,15.0,764.0,756.67,581.62
2017,6,7,13,45,318.5,408.5,2.9,15.5,698.0,702.05,540.27
2017,6,7,14,0,230.0,429.0,3.0,16.0,632.0,637.43,491.89
2017,6,7,14,15,127.0,370.5,3.05,15.5,482.0,489.95,382.87
2017,6,7,14,30,24.0,312.0,3.1,15.0,332.0,298.6,235.08
2017,6,7,14,45,112.5,338.5,3.15,15.0,426.5,457.83,362.25
2017,6,7,15,0,201.0,365.0,3.2,15.0,521.0,583.22,459.36
2017,6,7,15,15,140.0,339.0,3.15,15.0,445.0,500.23,395.5
2017,6,7,15,30,79.0,313.0,3.1,15.0,369.0,393.39,313.09
2017,6,7,15,45,206.0,284.0,3.05,15.0,416.5,517.12,414.09
2017,6,7,16,0,333.0,255.0,3.0,15.0,464.0,638.82,509.94
2017,6,7,16,15,173.0,220.5,2.9,14.5,328.5,417.02,338.17
2017,6,7,16,30,13.0,186.0,2.8,14.0,193.0,182.18,146.57
2017,6,7,16,45,18.5,175.5,2.75,14.0,184.5,179.55,145.67
2017,6,7,17,0,24.0,165.0,2.7,14.0,176.0,177.01,144.31
2017,6,7,17,15,69.5,154.0,2.6,14.0,180.0,228.13,188.87
2017,6,7,17,30,115.0,143.0,2.5,14.0,184.0,278.8,232.27
2017,6,7,17,45,101.5,122.5,2.45,14.0,155.0,242.48,202.11
2017,6,7,18,0,88.0,102.0,2.4,14.0,126.0,206.11,171.51
2017,6,7,18,15,69.5,81.5,2.2,13.5,98.0,165.58,136.73
2017,6,7,18,30,51.0,61.0,2.0,13.0,70.0,111.3,89.84
2017,6,7,18,45,25.5,42.5,1.8,13.0,47.0,69.89,52.81
2017,6,7,19,0,0.0,24.0,1.6,13.0,24.0,22.18,9.58
2017,6,7,19,15,0.0,12.0,1.5,13.0,12.0,10.24,0.0
2017,6,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.5,4.4,13.5,1.5,0.0,0.0
2017,6,8,5,0,0.0,3.0,4.4,14.0,3.0,2.56,0.0
2017,6,8,5,15,0.0,13.0,4.35,14.0,13.0,10.7,0.63
2017,6,8,5,30,0.0,23.0,4.3,14.0,23.0,18.97,10.51
2017,6,8,5,45,0.0,37.0,4.25,14.0,37.0,30.6,21.27
2017,6,8,6,0,0.0,51.0,4.2,14.0,51.0,41.84,31.61
2017,6,8,6,15,0.0,67.0,4.2,14.0,67.0,54.42,43.06
2017,6,8,6,30,0.0,83.0,4.2,14.0,83.0,66.91,54.26
2017,6,8,6,45,0.0,99.5,4.2,14.0,99.5,79.66,65.52
2017,6,8,7,0,0.0,116.0,4.2,14.0,116.0,92.32,76.54
2017,6,8,7,15,0.0,128.0,4.2,14.0,128.0,101.75,84.57
2017,6,8,7,30,0.0,140.0,4.2,14.0,140.0,111.1,92.45
2017,6,8,7,45,0.0,117.5,4.25,14.5,117.5,95.55,78.43
2017,6,8,8,0,0.0,95.0,4.3,15.0,95.0,78.79,63.47
2017,6,8,8,15,0.0,99.0,4.25,15.0,99.0,82.07,66.12
2017,6,8,8,30,0.0,103.0,4.2,15.0,103.0,85.3,68.71
2017,6,8,8,45,0.0,114.5,4.2,15.0,114.5,94.3,76.27
2017,6,8,9,0,0.0,126.0,4.2,15.0,126.0,103.35,80.1
2017,6,8,9,15,0.0,129.5,4.1,15.0,129.5,106.29,82.32
2017,6,8,9,30,0.0,133.0,4.0,15.0,133.0,109.24,84.55
2017,6,8,9,45,0.0,124.5,3.95,15.0,124.5,102.74,79.1
2017,6,8,10,0,0.0,116.0,3.9,15.0,116.0,96.09,73.55
2017,6,8,10,15,7.5,199.0,3.85,15.0,206.0,164.16,128.33
2017,6,8,10,30,15.0,282.0,3.8,15.0,296.0,231.76,181.79
2017,6,8,10,45,13.0,262.5,3.75,15.0,275.0,218.17,170.88
2017,6,8,11,0,11.0,243.0,3.7,15.0,254.0,203.75,159.45
2017,6,8,11,15,22.5,318.0,3.6,15.0,340.0,266.0,208.46
2017,6,8,11,30,34.0,393.0,3.5,15.0,426.0,335.09,261.91
2017,6,8,11,45,36.5,393.5,3.4,15.5,429.0,343.74,267.88
2017,6,8,12,0,39.0,394.0,3.3,16.0,432.0,352.59,274.19
2017,6,8,12,15,32.0,381.0,3.25,16.0,412.5,343.51,267.17
2017,6,8,12,30,25.0,368.0,3.2,16.0,393.0,333.18,259.22
2017,6,8,12,45,36.5,393.5,3.15,16.0,429.0,370.09,287.83
2017,6,8,13,0,48.0,419.0,3.1,16.0,465.0,408.84,317.46
2017,6,8,13,15,42.0,400.5,3.05,16.0,440.5,393.69,305.94
2017,6,8,13,30,36.0,382.0,3.0,16.0,416.0,377.25,293.62
2017,6,8,13,45,29.0,351.5,3.0,16.0,378.5,347.26,270.97
2017,6,8,14,0,22.0,321.0,3.0,16.0,341.0,300.14,234.95
2017,6,8,14,15,57.5,356.5,2.95,16.0,406.0,389.7,305.52
2017,6,8,14,30,93.0,392.0,2.9,16.0,471.0,467.27,365.37
2017,6,8,14,45,67.0,355.5,2.9,16.0,411.0,409.66,321.36
2017,6,8,15,0,41.0,319.0,2.9,16.0,351.0,350.18,275.78
2017,6,8,15,15,25.5,268.0,2.85,16.0,287.5,284.38,224.88
2017,6,8,15,30,10.0,217.0,2.8,16.0,224.0,201.6,159.41
2017,6,8,15,45,32.5,239.0,2.75,16.0,259.5,267.52,213.52
2017,6,8,16,0,55.0,261.0,2.7,16.0,295.0,320.06,256.19
2017,6,8,16,15,71.5,246.0,2.65,16.0,287.0,324.34,260.86
2017,6,8,16,30,88.0,231.0,2.6,16.0,279.0,328.12,265.35
2017,6,8,16,45,44.0,186.5,2.55,16.0,211.0,234.72,189.97
2017,6,8,17,0,0.0,142.0,2.5,16.0,143.0,128.45,102.0
2017,6,8,17,15,0.0,111.0,2.4,15.5,111.5,98.07,77.35
2017,6,8,17,30,0.0,80.0,2.3,15.0,80.0,67.88,52.27
2017,6,8,17,45,247.0,75.0,2.2,15.0,141.0,341.92,288.05
2017,6,8,18,0,494.0,70.0,2.1,15.0,202.0,549.19,452.74
2017,6,8,18,15,425.0,61.0,1.95,14.5,158.0,465.11,383.66
2017,6,8,18,30,356.0,52.0,1.8,14.0,114.0,380.18,313.15
2017,6,8,18,45,260.0,39.5,1.7,14.0,77.0,281.78,227.09
2017,6,8,19,0,164.0,27.0,1.6,14.0,40.0,188.09,126.49
2017,6,8,19,15,82.0,13.5,1.55,14.0,20.0,64.89,0.0
2017,6,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,6.0,2.85,12.0,6.0,0.0,0.0
2017,6,9,5,0,0.0,12.0,2.9,12.0,12.0,10.24,0.0
2017,6,9,5,15,170.0,22.5,2.95,12.0,42.0,17.52,4.82
2017,6,9,5,30,340.0,33.0,3.0,12.0,72.0,26.91,17.44
2017,6,9,5,45,429.0,41.0,3.1,12.5,115.0,32.96,23.52
2017,6,9,6,0,518.0,49.0,3.2,13.0,158.0,38.96,29.2
2017,6,9,6,15,575.5,55.0,3.25,13.0,206.0,43.11,33.12
2017,6,9,6,30,633.0,61.0,3.3,13.0,254.0,47.21,36.86
2017,6,9,6,45,322.5,99.5,3.4,13.5,198.5,70.35,57.38
2017,6,9,7,0,12.0,138.0,3.5,14.0,143.0,107.48,89.86
2017,6,9,7,15,20.0,160.0,3.55,14.0,169.5,123.67,103.7
2017,6,9,7,30,28.0,182.0,3.6,14.0,196.0,133.02,111.46
2017,6,9,7,45,88.5,217.5,3.65,14.5,267.5,155.59,130.3
2017,6,9,8,0,149.0,253.0,3.7,15.0,339.0,168.48,140.6
2017,6,9,8,15,497.0,172.5,3.7,15.0,493.5,108.8,89.11
2017,6,9,8,30,845.0,92.0,3.7,15.0,648.0,78.59,62.88
2017,6,9,8,45,860.0,93.5,3.7,15.0,692.0,79.22,63.27
2017,6,9,9,0,875.0,95.0,3.7,15.0,736.0,116.53,67.71
2017,6,9,9,15,885.5,97.0,3.7,15.0,775.5,168.48,96.03
2017,6,9,9,30,896.0,99.0,3.7,15.0,815.0,221.8,135.91
2017,6,9,9,45,905.5,99.5,3.75,15.5,849.0,275.13,180.94
2017,6,9,10,0,915.0,100.0,3.8,16.0,883.0,329.3,228.84
2017,6,9,10,15,921.5,101.5,3.8,16.0,910.5,383.78,277.93
2017,6,9,10,30,928.0,103.0,3.8,16.0,938.0,438.41,326.65
2017,6,9,10,45,934.0,102.5,3.85,16.0,959.0,491.37,373.23
2017,6,9,11,0,940.0,102.0,3.9,16.0,980.0,543.97,418.41
2017,6,9,11,15,942.5,102.5,3.95,16.0,994.0,594.83,461.15
2017,6,9,11,30,945.0,103.0,4.0,16.0,1008.0,644.62,501.99
2017,6,9,11,45,948.0,102.5,4.05,16.0,1015.0,692.75,540.64
2017,6,9,12,0,951.0,102.0,4.1,16.0,1022.0,739.49,577.43
2017,6,9,12,15,951.0,102.0,4.25,16.0,1021.0,782.87,611.19
2017,6,9,12,30,951.0,102.0,4.4,16.0,1020.0,824.23,641.72
2017,6,9,12,45,930.5,114.5,4.55,16.0,1005.5,857.58,666.51
2017,6,9,13,0,910.0,127.0,4.7,16.0,991.0,887.51,688.96
2017,6,9,13,15,907.0,126.0,4.8,16.0,975.5,917.4,711.13
2017,6,9,13,30,904.0,125.0,4.9,16.0,960.0,944.35,731.28
2017,6,9,13,45,906.5,119.5,5.0,16.0,939.0,969.06,749.97
2017,6,9,14,0,909.0,114.0,5.1,16.0,918.0,990.59,766.56
2017,6,9,14,15,902.5,113.0,5.2,15.5,889.0,1004.68,779.58
2017,6,9,14,30,896.0,112.0,5.3,15.0,860.0,1015.35,790.45
2017,6,9,14,45,891.0,108.0,5.4,15.0,825.5,1020.9,796.37
2017,6,9,15,0,886.0,104.0,5.5,15.0,791.0,1022.92,799.99
2017,6,9,15,15,875.0,102.0,5.6,15.0,750.5,1017.63,798.58
2017,6,9,15,30,864.0,100.0,5.7,15.0,710.0,1008.99,794.92
2017,6,9,15,45,851.5,96.5,5.85,15.0,665.5,993.8,786.98
2017,6,9,16,0,839.0,93.0,6.0,15.0,621.0,987.37,785.48
2017,6,9,16,15,820.5,90.0,6.1,14.5,573.0,960.46,770.12
2017,6,9,16,30,802.0,87.0,6.2,14.0,525.0,930.81,752.59
2017,6,9,16,45,779.0,83.0,6.35,14.0,475.0,892.96,727.39
2017,6,9,17,0,756.0,79.0,6.5,14.0,425.0,852.99,700.08
2017,6,9,17,15,723.0,75.0,6.5,13.5,373.5,801.82,664.06
2017,6,9,17,30,690.0,71.0,6.5,13.0,322.0,755.3,630.63
2017,6,9,17,45,644.5,65.5,6.55,13.0,272.0,690.03,579.94
2017,6,9,18,0,599.0,60.0,6.6,13.0,222.0,625.43,527.88
2017,6,9,18,15,530.5,53.5,6.45,12.5,174.5,541.82,458.47
2017,6,9,18,30,462.0,47.0,6.3,12.0,127.0,461.41,388.78
2017,6,9,18,45,352.0,37.0,6.2,12.0,87.0,350.11,289.26
2017,6,9,19,0,242.0,27.0,6.1,12.0,47.0,245.17,172.13
2017,6,9,19,15,121.0,13.5,6.1,12.0,23.5,90.36,0.0
2017,6,9,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,45,24.0,5.0,3.7,11.5,5.5,0.0,0.0
2017,6,10,5,0,48.0,10.0,3.7,12.0,11.0,8.54,0.0
2017,6,10,5,15,175.0,23.0,3.9,12.0,41.0,17.91,5.12
2017,6,10,5,30,302.0,36.0,4.1,12.0,71.0,29.41,19.58
2017,6,10,5,45,395.5,45.0,4.35,12.5,113.5,36.18,26.34
2017,6,10,6,0,489.0,54.0,4.6,13.0,156.0,42.86,32.66
2017,6,10,6,15,548.5,60.5,4.75,13.0,204.0,47.22,36.78
2017,6,10,6,30,608.0,67.0,4.9,13.0,252.0,51.52,40.71
2017,6,10,6,45,653.0,71.5,5.05,13.5,303.0,54.13,42.92
2017,6,10,7,0,698.0,76.0,5.2,14.0,354.0,56.72,45.03
2017,6,10,7,15,728.0,79.5,5.2,14.0,404.5,63.67,51.04
2017,6,10,7,30,758.0,83.0,5.2,14.0,455.0,65.44,52.42
2017,6,10,7,45,781.0,86.0,5.25,14.5,504.5,66.69,53.23
2017,6,10,8,0,804.0,89.0,5.3,15.0,554.0,67.88,53.98
2017,6,10,8,15,821.5,92.0,5.25,15.0,600.5,68.9,54.69
2017,6,10,8,30,839.0,95.0,5.2,15.0,647.0,80.28,64.4
2017,6,10,8,45,852.0,97.0,5.2,15.0,690.0,81.12,64.93
2017,6,10,9,0,865.0,99.0,5.2,15.0,733.0,118.2,69.45
2017,6,10,9,15,875.5,101.0,5.1,15.0,771.5,169.62,97.56
2017,6,10,9,30,886.0,103.0,5.0,15.0,810.0,222.41,137.16
2017,6,10,9,45,890.5,106.5,4.95,15.5,842.5,275.98,182.72
2017,6,10,10,0,895.0,110.0,4.9,16.0,875.0,329.93,230.72
2017,6,10,10,15,901.5,111.0,4.85,16.0,902.5,383.09,278.92
2017,6,10,10,30,908.0,112.0,4.8,16.0,930.0,436.41,326.81
2017,6,10,10,45,915.0,111.5,4.8,16.0,951.0,488.88,373.21
2017,6,10,11,0,922.0,111.0,4.8,16.0,972.0,541.12,418.37
2017,6,10,11,15,925.0,111.5,4.85,16.0,986.0,591.47,461.12
2017,6,10,11,30,928.0,112.0,4.9,16.0,1000.0,640.86,502.11
2017,6,10,11,45,930.5,111.5,5.0,16.0,1006.5,688.04,540.73
2017,6,10,12,0,933.0,111.0,5.1,16.0,1013.0,733.85,577.59
2017,6,10,12,15,933.0,111.0,5.2,16.0,1012.5,776.68,611.61
2017,6,10,12,30,933.0,111.0,5.3,16.0,1012.0,817.55,641.99
2017,6,10,12,45,924.0,115.5,5.4,16.0,1001.0,852.84,668.16
2017,6,10,13,0,915.0,120.0,5.5,16.0,990.0,885.32,692.34
2017,6,10,13,15,911.5,119.5,5.55,16.0,974.0,915.2,714.39
2017,6,10,13,30,908.0,119.0,5.6,16.0,958.0,942.12,734.39
2017,6,10,13,45,908.0,115.5,5.7,16.0,936.5,966.35,752.87
2017,6,10,14,0,908.0,112.0,5.8,16.0,915.0,987.42,769.23
2017,6,10,14,15,901.0,110.5,5.85,16.0,885.5,1000.46,779.71
2017,6,10,14,30,894.0,109.0,5.9,16.0,856.0,1010.06,787.93
2017,6,10,14,45,889.0,105.0,5.95,16.0,822.0,1015.52,793.39
2017,6,10,15,0,884.0,101.0,6.0,16.0,788.0,1017.47,796.53
2017,6,10,15,15,872.5,99.0,6.05,15.5,747.0,1011.62,795.81
2017,6,10,15,30,861.0,97.0,6.1,15.0,706.0,1002.42,792.83
2017,6,10,15,45,849.0,93.5,6.15,15.0,662.0,987.69,784.43
2017,6,10,16,0,837.0,90.0,6.2,15.0,618.0,969.82,773.82
2017,6,10,16,15,818.0,87.5,6.2,15.0,570.0,954.84,765.11
2017,6,10,16,30,799.0,85.0,6.2,15.0,522.0,925.39,745.65
2017,6,10,16,45,776.0,81.0,6.25,15.0,472.0,887.61,720.07
2017,6,10,17,0,753.0,77.0,6.3,15.0,422.0,847.73,692.51
2017,6,10,17,15,720.0,73.5,6.25,14.5,371.0,797.34,657.09
2017,6,10,17,30,687.0,70.0,6.2,14.0,320.0,745.87,619.81
2017,6,10,17,45,640.0,65.0,6.2,14.0,270.0,685.61,573.26
2017,6,10,18,0,593.0,60.0,6.2,14.0,220.0,620.61,521.14
2017,6,10,18,15,525.0,53.0,6.1,13.5,173.5,536.92,452.25
2017,6,10,18,30,457.0,46.0,6.0,13.0,127.0,456.54,383.14
2017,6,10,18,45,350.5,36.5,5.9,13.0,87.0,348.64,287.14
2017,6,10,19,0,244.0,27.0,5.8,13.0,47.0,247.64,175.65
2017,6,10,19,15,122.0,13.5,5.7,12.5,23.5,91.11,0.0
2017,6,10,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,6,11,4,45,32.0,5.5,6.85,11.0,6.0,0.0,0.0
2017,6,11,5,0,64.0,11.0,7.1,11.0,12.0,9.39,0.0
2017,6,11,5,15,201.5,23.0,7.3,11.0,43.0,18.88,5.78
2017,6,11,5,30,339.0,35.0,7.5,11.0,74.0,28.65,18.98
2017,6,11,5,45,429.5,43.0,7.75,11.5,117.0,34.64,25.06
2017,6,11,6,0,520.0,51.0,8.0,12.0,160.0,40.59,30.74
2017,6,11,6,15,578.5,57.5,8.05,12.0,208.5,45.08,34.99
2017,6,11,6,30,637.0,64.0,8.1,12.0,257.0,49.5,39.04
2017,6,11,6,45,676.0,69.0,8.15,12.5,307.5,52.54,41.66
2017,6,11,7,0,715.0,74.0,8.2,13.0,358.0,60.49,48.57
2017,6,11,7,15,744.0,77.5,8.1,13.0,409.0,62.37,50.09
2017,6,11,7,30,773.0,81.0,8.0,13.0,460.0,64.2,51.54
2017,6,11,7,45,793.0,85.0,7.95,13.5,509.0,66.18,53.0
2017,6,11,8,0,813.0,89.0,7.9,14.0,558.0,68.04,54.34
2017,6,11,8,15,830.0,91.5,7.75,14.0,605.0,68.73,54.77
2017,6,11,8,30,847.0,94.0,7.6,14.0,652.0,79.84,64.28
2017,6,11,8,45,858.5,97.0,7.5,14.0,695.0,81.25,65.32
2017,6,11,9,0,870.0,100.0,7.4,14.0,738.0,118.93,70.33
2017,6,11,9,15,880.0,102.0,7.3,14.0,776.5,170.55,98.71
2017,6,11,9,30,890.0,104.0,7.2,14.0,815.0,223.48,138.77
2017,6,11,9,45,896.0,106.5,7.15,14.5,847.5,276.96,184.69
2017,6,11,10,0,902.0,109.0,7.1,15.0,880.0,330.96,233.33
2017,6,11,10,15,907.5,110.0,7.1,15.0,906.5,384.14,282.37
2017,6,11,10,30,913.0,111.0,7.1,15.0,933.0,437.35,331.15
2017,6,11,10,45,913.5,114.0,7.15,15.0,952.0,489.57,378.43
2017,6,11,11,0,914.0,117.0,7.2,15.0,971.0,540.98,424.03
2017,6,11,11,15,916.0,117.5,7.2,15.0,984.0,590.48,467.03
2017,6,11,11,30,918.0,118.0,7.2,15.0,997.0,638.93,508.23
2017,6,11,11,45,916.0,120.0,7.2,15.0,1002.0,684.74,546.46
2017,6,11,12,0,914.0,122.0,7.2,15.0,1007.0,728.92,582.65
2017,6,11,12,15,913.5,122.0,7.2,15.0,1005.5,770.84,616.51
2017,6,11,12,30,913.0,122.0,7.2,15.0,1004.0,810.83,647.06
2017,6,11,12,45,902.5,127.5,7.25,15.0,992.5,845.22,673.03
2017,6,11,13,0,892.0,133.0,7.3,15.0,981.0,876.81,696.92
2017,6,11,13,15,888.5,132.5,7.35,15.0,965.0,906.34,719.32
2017,6,11,13,30,885.0,132.0,7.4,15.0,949.0,932.98,739.64
2017,6,11,13,45,880.5,130.0,7.45,15.0,927.0,954.29,756.13
2017,6,11,14,0,876.0,128.0,7.5,15.0,905.0,972.38,770.39
2017,6,11,14,15,869.0,126.5,7.55,15.0,875.5,985.28,780.98
2017,6,11,14,30,862.0,125.0,7.6,15.0,846.0,994.82,789.28
2017,6,11,14,45,854.0,122.5,7.65,15.0,811.5,998.98,793.81
2017,6,11,15,0,846.0,120.0,7.7,15.0,777.0,999.76,796.04
2017,6,11,15,15,834.0,117.5,7.7,14.5,737.5,1006.15,803.91
2017,6,11,15,30,822.0,115.0,7.7,14.0,698.0,996.25,799.87
2017,6,11,15,45,809.0,111.5,7.75,14.0,654.0,980.9,790.64
2017,6,11,16,0,796.0,108.0,7.8,14.0,610.0,962.44,779.15
2017,6,11,16,15,536.0,165.5,7.8,14.0,492.5,761.55,627.17
2017,6,11,16,30,276.0,223.0,7.8,14.0,375.0,547.4,453.69
2017,6,11,16,45,488.0,158.5,7.8,14.0,395.0,698.29,582.19
2017,6,11,17,0,700.0,94.0,7.8,14.0,415.0,825.07,683.81
2017,6,11,17,15,663.5,89.0,7.75,13.5,364.5,771.03,643.98
2017,6,11,17,30,627.0,84.0,7.7,13.0,314.0,716.27,603.09
2017,6,11,17,45,566.0,79.5,7.65,13.0,263.0,640.16,542.45
2017,6,11,18,0,505.0,75.0,7.6,13.0,212.0,565.27,480.93
2017,6,11,18,15,432.5,65.5,7.35,13.0,166.0,477.07,405.95
2017,6,11,18,30,360.0,56.0,7.1,13.0,120.0,389.8,329.39
2017,6,11,18,45,249.0,44.0,6.85,13.0,81.5,281.19,231.59
2017,6,11,19,0,138.0,32.0,6.6,13.0,43.0,181.66,128.86
2017,6,11,19,15,69.0,16.0,6.35,12.5,21.5,58.72,0.0
2017,6,11,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,12,4,45,9.5,5.0,4.8,11.5,5.5,0.0,0.0
2017,6,12,5,0,19.0,10.0,4.9,12.0,11.0,8.54,0.0
2017,6,12,5,15,123.5,25.5,5.1,12.0,39.5,19.72,6.27
2017,6,12,5,30,228.0,41.0,5.3,12.0,68.0,31.49,21.35
2017,6,12,5,45,329.5,51.5,5.5,12.5,110.0,39.4,29.16
2017,6,12,6,0,431.0,62.0,5.7,13.0,152.0,49.21,38.29
2017,6,12,6,15,494.0,70.0,5.7,13.0,200.0,54.45,43.25
2017,6,12,6,30,557.0,78.0,5.7,13.0,248.0,59.6,47.93
2017,6,12,6,45,603.0,84.0,5.75,13.5,298.0,62.93,50.77
2017,6,12,7,0,649.0,90.0,5.8,14.0,348.0,66.18,53.43
2017,6,12,7,15,682.0,94.5,5.7,14.0,399.0,68.12,54.98
2017,6,12,7,30,715.0,99.0,5.6,14.0,450.0,69.99,56.44
2017,6,12,7,45,741.0,102.5,5.5,14.0,499.5,77.84,63.13
2017,6,12,8,0,767.0,106.0,5.4,14.0,549.0,78.93,63.87
2017,6,12,8,15,786.0,109.5,5.25,14.0,596.0,79.83,64.44
2017,6,12,8,30,805.0,113.0,5.1,14.0,643.0,80.62,64.94
2017,6,12,8,45,821.0,115.0,4.95,14.5,686.5,80.32,64.36
2017,6,12,9,0,837.0,117.0,4.8,15.0,730.0,116.21,68.66
2017,6,12,9,15,848.5,119.0,4.7,15.0,769.0,176.76,104.48
2017,6,12,9,30,860.0,121.0,4.6,15.0,808.0,228.41,142.98
2017,6,12,9,45,855.0,130.5,4.5,15.5,837.5,282.16,188.7
2017,6,12,10,0,850.0,140.0,4.4,16.0,867.0,329.24,231.09
2017,6,12,10,15,857.0,141.5,4.35,16.0,894.0,386.87,282.15
2017,6,12,10,30,864.0,143.0,4.3,16.0,921.0,438.68,328.23
2017,6,12,10,45,873.0,141.5,4.25,16.0,943.0,489.52,372.69
2017,6,12,11,0,882.0,140.0,4.2,16.0,965.0,540.38,416.1
2017,6,12,11,15,885.5,140.5,4.25,16.0,979.0,589.43,457.37
2017,6,12,11,30,889.0,141.0,4.3,16.0,993.0,637.67,497.03
2017,6,12,11,45,893.0,140.0,4.35,16.0,1000.0,684.2,534.56
2017,6,12,12,0,897.0,139.0,4.4,16.0,1007.0,729.62,570.5
2017,6,12,12,15,897.0,138.5,4.5,16.0,1005.5,771.2,603.24
2017,6,12,12,30,897.0,138.0,4.6,16.0,1004.0,810.95,633.42
2017,6,12,12,45,882.0,146.5,4.7,16.0,991.5,843.84,657.68
2017,6,12,13,0,867.0,155.0,4.8,16.0,979.0,873.77,679.86
2017,6,12,13,15,863.0,154.0,4.95,16.0,963.5,902.27,701.42
2017,6,12,13,30,859.0,153.0,5.1,16.0,948.0,927.89,721.04
2017,6,12,13,45,856.5,149.5,5.25,16.0,926.0,949.66,738.06
2017,6,12,14,0,854.0,146.0,5.4,16.0,904.0,968.3,753.0
2017,6,12,14,15,846.5,144.5,5.5,16.0,875.0,994.44,773.1
2017,6,12,14,30,839.0,143.0,5.6,16.0,846.0,1003.91,781.48
2017,6,12,14,45,833.5,138.5,5.7,16.0,812.0,1008.73,786.82
2017,6,12,15,0,828.0,134.0,5.8,16.0,778.0,1010.12,789.9
2017,6,12,15,15,815.0,131.5,5.85,15.5,737.5,1002.7,788.03
2017,6,12,15,30,802.0,129.0,5.9,15.0,697.0,991.94,783.92
2017,6,12,15,45,789.5,124.0,5.95,15.0,653.5,975.62,774.36
2017,6,12,16,0,777.0,119.0,6.0,15.0,610.0,956.16,762.58
2017,6,12,16,15,755.5,115.5,6.0,14.5,562.0,926.4,744.34
2017,6,12,16,30,734.0,112.0,6.0,14.0,514.0,901.26,729.4
2017,6,12,16,45,708.0,106.5,6.0,14.0,464.5,860.14,700.81
2017,6,12,17,0,682.0,101.0,6.0,14.0,415.0,817.18,670.44
2017,6,12,17,15,644.5,95.5,5.9,14.0,364.5,761.91,629.52
2017,6,12,17,30,607.0,90.0,5.8,14.0,314.0,705.96,587.18
2017,6,12,17,45,557.5,83.0,5.75,14.0,264.5,637.22,533.61
2017,6,12,18,0,508.0,76.0,5.7,14.0,215.0,569.25,478.86
2017,6,12,18,15,435.5,66.5,5.5,13.5,168.5,480.87,405.82
2017,6,12,18,30,363.0,57.0,5.3,13.0,122.0,393.76,331.07
2017,6,12,18,45,263.5,44.5,5.1,13.0,83.5,292.68,240.52
2017,6,12,19,0,164.0,32.0,4.9,13.0,45.0,200.38,144.0
2017,6,12,19,15,82.0,16.0,4.65,12.5,22.5,67.27,0.0
2017,6,12,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,45,6.5,4.5,3.85,10.5,5.0,0.0,0.0
2017,6,13,5,0,13.0,9.0,3.9,11.0,10.0,7.68,0.0
2017,6,13,5,15,110.5,25.5,3.95,11.0,38.0,19.69,6.3
2017,6,13,5,30,208.0,42.0,4.0,11.0,66.0,32.17,22.04
2017,6,13,5,45,304.5,53.0,4.05,11.5,107.0,40.38,30.18
