Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,6,0,401.0,64.0,4.1,12.0,148.0,48.52,37.85
2017,6,13,6,15,464.5,72.5,4.05,12.0,195.0,56.29,45.08
2017,6,13,6,30,528.0,81.0,4.0,12.0,242.0,61.72,50.03
2017,6,13,6,45,580.0,86.0,3.95,12.5,292.5,64.21,52.12
2017,6,13,7,0,632.0,91.0,3.9,13.0,343.0,66.72,54.12
2017,6,13,7,15,665.5,96.0,3.85,13.5,393.0,68.96,55.83
2017,6,13,7,30,699.0,101.0,3.8,14.0,443.0,71.11,57.42
2017,6,13,7,45,728.0,103.5,3.75,14.5,493.0,71.47,57.41
2017,6,13,8,0,757.0,106.0,3.7,15.0,543.0,78.77,63.46
2017,6,13,8,15,776.0,109.0,3.65,15.0,589.5,79.32,63.73
2017,6,13,8,30,795.0,112.0,3.6,15.0,636.0,79.79,63.94
2017,6,13,8,45,813.0,113.0,3.55,15.5,679.5,78.92,62.89
2017,6,13,9,0,831.0,114.0,3.5,16.0,723.0,113.72,66.58
2017,6,13,9,15,842.5,116.0,3.5,16.0,761.5,174.01,102.0
2017,6,13,9,30,854.0,118.0,3.5,16.0,800.0,225.26,139.89
2017,6,13,9,45,866.5,117.5,3.5,16.5,834.0,276.5,182.61
2017,6,13,10,0,879.0,117.0,3.5,17.0,868.0,328.89,228.41
2017,6,13,10,15,885.5,118.5,3.55,17.0,895.5,381.54,275.56
2017,6,13,10,30,892.0,120.0,3.6,17.0,923.0,434.37,322.44
2017,6,13,10,45,897.5,120.0,3.65,17.0,944.0,485.75,367.37
2017,6,13,11,0,903.0,120.0,3.7,17.0,965.0,536.79,410.98
2017,6,13,11,15,906.0,120.5,3.8,17.0,978.5,586.3,452.48
2017,6,13,11,30,909.0,121.0,3.9,17.0,992.0,634.89,492.29
2017,6,13,11,45,911.5,120.5,4.0,17.5,998.5,681.36,528.65
2017,6,13,12,0,914.0,120.0,4.1,18.0,1005.0,726.51,563.16
2017,6,13,12,15,913.5,120.0,4.3,18.0,1004.0,768.4,596.0
2017,6,13,12,30,913.0,120.0,4.5,18.0,1003.0,808.37,626.12
2017,6,13,12,45,911.5,120.0,4.7,18.0,994.0,845.39,653.72
2017,6,13,13,0,910.0,120.0,4.9,18.0,985.0,880.0,679.66
2017,6,13,13,15,906.5,119.0,5.1,17.5,969.5,909.33,703.31
2017,6,13,13,30,903.0,118.0,5.3,17.0,954.0,935.71,725.08
2017,6,13,13,45,896.5,118.0,5.5,17.0,930.5,957.19,742.15
2017,6,13,14,0,890.0,118.0,5.7,17.0,907.0,975.43,757.08
2017,6,13,14,15,883.0,116.5,5.8,17.0,878.0,988.4,767.78
2017,6,13,14,30,876.0,115.0,5.9,17.0,849.0,997.98,776.27
2017,6,13,14,45,865.5,114.0,6.05,17.0,814.0,1001.21,780.73
2017,6,13,15,0,855.0,113.0,6.2,17.0,779.0,1001.05,782.95
2017,6,13,15,15,843.5,111.0,6.25,17.0,739.0,995.47,780.82
2017,6,13,15,30,832.0,109.0,6.3,17.0,699.0,999.26,785.63
2017,6,13,15,45,816.5,106.5,6.35,17.0,655.0,982.56,775.73
2017,6,13,16,0,801.0,104.0,6.4,17.0,611.0,962.77,763.74
2017,6,13,16,15,781.5,101.0,6.35,16.5,563.5,935.44,747.11
2017,6,13,16,30,762.0,98.0,6.3,16.0,516.0,905.45,728.41
2017,6,13,16,45,737.5,93.5,6.3,16.0,467.0,866.3,701.47
2017,6,13,17,0,713.0,89.0,6.3,16.0,418.0,831.14,677.2
2017,6,13,17,15,679.0,84.5,6.25,15.5,368.0,779.89,641.08
2017,6,13,17,30,645.0,80.0,6.2,15.0,318.0,727.82,603.35
2017,6,13,17,45,600.0,73.5,6.2,14.5,268.5,662.89,554.2
2017,6,13,18,0,555.0,67.0,6.2,14.0,219.0,598.57,503.59
2017,6,13,18,15,486.0,59.5,6.05,13.5,173.0,514.39,434.13
2017,6,13,18,30,417.0,52.0,5.9,13.0,127.0,433.33,364.5
2017,6,13,18,45,316.0,41.0,5.75,13.0,87.5,328.69,271.21
2017,6,13,19,0,215.0,30.0,5.6,13.0,48.0,232.11,169.61
2017,6,13,19,15,107.5,15.0,5.35,12.5,24.0,83.17,0.0
2017,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,4,45,20.0,5.0,3.4,11.0,5.5,0.0,0.0
2017,6,14,5,0,40.0,10.0,3.4,11.0,11.0,8.54,0.0
2017,6,14,5,15,165.5,23.5,3.4,11.5,40.5,18.28,5.4
2017,6,14,5,30,291.0,37.0,3.4,12.0,70.0,30.27,20.32
2017,6,14,5,45,383.0,46.5,3.45,12.5,112.5,37.41,27.43
2017,6,14,6,0,475.0,56.0,3.5,13.0,155.0,44.44,34.07
2017,6,14,6,15,536.0,63.0,3.4,13.0,203.0,49.12,38.5
2017,6,14,6,30,597.0,70.0,3.3,13.0,251.0,53.73,42.7
2017,6,14,6,45,640.0,75.0,3.2,13.5,301.5,56.58,45.12
2017,6,14,7,0,683.0,80.0,3.1,14.0,352.0,59.39,47.41
2017,6,14,7,15,714.5,84.0,3.05,14.0,402.5,66.93,53.93
2017,6,14,7,30,746.0,88.0,3.0,14.0,453.0,68.94,55.51
2017,6,14,7,45,769.5,91.5,2.95,14.5,502.5,70.41,56.48
2017,6,14,8,0,793.0,95.0,2.9,15.0,552.0,71.79,57.38
2017,6,14,8,15,810.5,98.0,2.95,15.0,599.0,72.64,57.93
2017,6,14,8,30,828.0,101.0,3.0,15.0,646.0,73.4,58.42
2017,6,14,8,45,842.0,103.0,3.05,15.5,689.0,84.42,67.62
2017,6,14,9,0,856.0,105.0,3.1,16.0,732.0,120.18,71.38
2017,6,14,9,15,866.5,107.0,3.1,16.0,770.5,171.07,98.63
2017,6,14,9,30,877.0,109.0,3.1,16.0,809.0,223.32,137.24
2017,6,14,9,45,885.0,110.5,3.1,16.5,842.5,275.9,181.21
2017,6,14,10,0,893.0,112.0,3.1,17.0,876.0,329.2,227.87
2017,6,14,10,15,899.5,113.5,3.15,17.0,903.0,382.53,275.52
2017,6,14,10,30,906.0,115.0,3.2,17.0,930.0,436.04,322.88
2017,6,14,10,45,911.0,115.0,3.25,17.5,951.0,487.85,367.39
2017,6,14,11,0,916.0,115.0,3.3,18.0,972.0,539.25,410.33
2017,6,14,11,15,919.0,115.5,3.45,18.0,985.5,589.33,452.13
2017,6,14,11,30,922.0,116.0,3.6,18.0,999.0,638.47,492.24
2017,6,14,11,45,923.5,116.5,3.75,18.5,1005.5,685.56,528.97
2017,6,14,12,0,925.0,117.0,3.9,19.0,1012.0,731.25,563.8
2017,6,14,12,15,924.5,117.0,4.1,18.5,1011.0,773.55,597.89
2017,6,14,12,30,924.0,117.0,4.3,18.0,1010.0,813.9,628.8
2017,6,14,12,45,924.5,115.5,4.55,18.0,1002.0,851.62,657.16
2017,6,14,13,0,925.0,114.0,4.8,18.0,994.0,886.95,683.89
2017,6,14,13,15,922.0,113.5,4.9,18.0,978.5,917.51,706.34
2017,6,14,13,30,919.0,113.0,5.0,18.0,963.0,945.14,726.81
2017,6,14,13,45,916.0,111.0,5.15,18.0,941.5,968.25,744.6
2017,6,14,14,0,913.0,109.0,5.3,18.0,920.0,988.13,760.28
2017,6,14,14,15,907.0,107.5,5.3,18.0,891.0,1002.31,771.03
2017,6,14,14,30,901.0,106.0,5.3,18.0,862.0,1013.06,779.56
2017,6,14,14,45,895.0,103.5,5.35,18.0,828.0,1019.3,785.5
2017,6,14,15,0,889.0,101.0,5.4,18.0,794.0,1022.09,789.22
2017,6,14,15,15,878.5,99.0,5.35,17.5,754.0,1017.45,788.69
2017,6,14,15,30,868.0,97.0,5.3,17.0,714.0,1009.45,785.98
2017,6,14,15,45,855.5,94.0,5.3,17.0,670.0,994.98,777.67
2017,6,14,16,0,843.0,91.0,5.3,17.0,626.0,977.36,767.24
2017,6,14,16,15,825.0,88.5,5.25,16.5,578.0,963.56,760.74
2017,6,14,16,30,807.0,86.0,5.2,16.0,530.0,935.19,743.65
2017,6,14,16,45,783.0,82.5,5.2,16.0,480.0,897.12,718.24
2017,6,14,17,0,759.0,79.0,5.2,16.0,430.0,856.95,690.93
2017,6,14,17,15,726.5,75.0,5.2,15.5,379.0,806.35,656.45
2017,6,14,17,30,694.0,71.0,5.2,15.0,328.0,754.63,620.04
2017,6,14,17,45,646.5,66.5,5.2,15.0,277.0,694.52,574.6
2017,6,14,18,0,599.0,62.0,5.2,15.0,226.0,629.59,523.59
2017,6,14,18,15,531.0,55.0,5.15,14.5,179.0,545.61,455.81
2017,6,14,18,30,463.0,48.0,5.1,14.0,132.0,464.82,387.58
2017,6,14,18,45,355.0,38.5,5.05,13.5,91.0,355.21,292.27
2017,6,14,19,0,247.0,29.0,5.0,13.0,50.0,254.23,187.48
2017,6,14,19,15,123.5,14.5,4.95,13.0,25.0,123.49,0.0
2017,6,14,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,45,19.0,5.0,4.15,11.5,5.5,0.0,0.0
2017,6,15,5,0,38.0,10.0,4.2,12.0,11.0,8.54,0.0
2017,6,15,5,15,156.5,23.5,4.25,12.0,40.0,18.26,5.3
2017,6,15,5,30,275.0,37.0,4.3,12.0,69.0,28.65,18.91
2017,6,15,5,45,362.0,47.5,4.4,12.5,110.0,38.18,28.1
2017,6,15,6,0,449.0,58.0,4.5,13.0,151.0,45.96,35.41
2017,6,15,6,15,509.0,65.0,4.45,13.0,198.0,50.53,39.75
2017,6,15,6,30,569.0,72.0,4.4,13.0,245.0,55.04,43.86
2017,6,15,6,45,611.5,77.5,4.4,13.5,294.5,58.16,46.52
2017,6,15,7,0,654.0,83.0,4.4,14.0,344.0,61.2,49.02
2017,6,15,7,15,685.0,87.5,4.4,14.0,393.0,63.32,50.74
2017,6,15,7,30,716.0,92.0,4.4,14.0,442.0,65.35,52.35
2017,6,15,7,45,739.5,95.5,4.45,14.0,490.5,72.8,58.7
2017,6,15,8,0,763.0,99.0,4.5,14.0,539.0,74.04,59.59
2017,6,15,8,15,780.0,102.0,4.5,14.0,584.5,74.74,60.01
2017,6,15,8,30,797.0,105.0,4.5,14.0,630.0,75.36,60.36
2017,6,15,8,45,811.0,107.5,4.55,14.5,672.0,75.51,60.21
2017,6,15,9,0,825.0,110.0,4.6,15.0,714.0,120.86,73.26
2017,6,15,9,15,835.0,112.0,4.45,15.0,751.0,170.04,99.7
2017,6,15,9,30,845.0,114.0,4.3,15.0,788.0,220.52,137.22
2017,6,15,9,45,843.0,120.5,4.2,15.0,817.0,272.22,181.41
2017,6,15,10,0,841.0,127.0,4.1,15.0,846.0,323.64,227.51
2017,6,15,10,15,847.0,128.5,3.95,15.0,872.0,374.16,273.08
2017,6,15,10,30,853.0,130.0,3.8,15.0,898.0,424.83,318.33
2017,6,15,10,45,857.5,130.5,3.7,15.5,917.5,474.17,361.04
2017,6,15,11,0,862.0,131.0,3.6,16.0,937.0,523.13,402.2
2017,6,15,11,15,864.5,131.5,3.6,16.0,950.0,570.48,441.89
2017,6,15,11,30,867.0,132.0,3.6,16.0,963.0,616.94,479.89
2017,6,15,11,45,869.0,131.5,3.6,16.5,969.0,661.34,514.5
2017,6,15,12,0,871.0,131.0,3.6,17.0,975.0,704.49,547.26
2017,6,15,12,15,870.5,130.5,3.7,17.0,973.0,744.43,578.36
2017,6,15,12,30,870.0,130.0,3.8,17.0,971.0,782.55,606.89
2017,6,15,12,45,885.0,118.5,3.9,17.5,967.5,821.93,634.16
2017,6,15,13,0,900.0,107.0,4.0,18.0,964.0,859.34,659.84
2017,6,15,13,15,896.5,106.0,4.15,18.0,948.0,888.02,680.82
2017,6,15,13,30,893.0,105.0,4.3,18.0,932.0,913.78,699.88
2017,6,15,13,45,890.0,103.0,4.45,18.0,910.5,935.99,716.89
2017,6,15,14,0,887.0,101.0,4.6,18.0,889.0,955.06,732.0
2017,6,15,14,15,880.5,99.5,4.75,18.0,860.5,968.03,743.02
2017,6,15,14,30,874.0,98.0,4.9,18.0,832.0,977.66,751.91
2017,6,15,14,45,867.5,95.5,5.05,18.0,798.5,982.85,757.86
2017,6,15,15,0,861.0,93.0,5.2,18.0,765.0,984.68,761.61
2017,6,15,15,15,850.0,91.5,5.25,18.0,726.0,979.76,760.03
2017,6,15,15,30,839.0,90.0,5.3,18.0,687.0,971.62,756.34
2017,6,15,15,45,826.5,87.0,5.4,18.0,644.0,957.02,748.51
2017,6,15,16,0,814.0,84.0,5.5,18.0,601.0,939.38,738.56
2017,6,15,16,15,796.5,81.5,5.5,17.5,555.0,914.49,724.12
2017,6,15,16,30,779.0,79.0,5.5,17.0,509.0,898.3,715.99
2017,6,15,16,45,757.5,75.5,5.5,17.0,461.0,863.08,692.29
2017,6,15,17,0,736.0,72.0,5.5,17.0,413.0,825.81,666.8
2017,6,15,17,15,705.0,68.5,5.45,16.5,364.0,777.87,633.7
2017,6,15,17,30,674.0,65.0,5.4,16.0,315.0,728.89,598.88
2017,6,15,17,45,633.5,60.0,5.35,16.0,267.0,668.82,553.05
2017,6,15,18,0,593.0,55.0,5.3,16.0,219.0,614.59,510.22
2017,6,15,18,15,531.0,49.0,5.2,15.5,173.5,537.3,447.69
2017,6,15,18,30,469.0,43.0,5.1,15.0,128.0,463.01,384.82
2017,6,15,18,45,375.0,34.5,5.0,15.0,89.0,365.12,298.9
2017,6,15,19,0,281.0,26.0,4.9,15.0,50.0,275.04,203.07
2017,6,15,19,15,140.5,13.0,4.8,14.5,25.0,132.82,0.0
2017,6,15,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,16,4,45,44.0,5.0,3.85,13.5,6.0,0.0,0.0
2017,6,16,5,0,88.0,10.0,4.0,14.0,12.0,8.54,0.0
2017,6,16,5,15,215.0,20.0,3.85,14.0,40.5,16.26,3.95
2017,6,16,5,30,342.0,30.0,3.7,14.0,69.0,24.33,15.06
2017,6,16,5,45,425.5,37.5,3.55,14.0,110.0,30.04,20.79
2017,6,16,6,0,509.0,45.0,3.4,14.0,151.0,35.71,26.18
2017,6,16,6,15,564.0,50.5,3.35,14.5,197.5,39.56,29.75
2017,6,16,6,30,619.0,56.0,3.3,15.0,244.0,47.18,36.54
2017,6,16,6,45,377.5,107.5,3.25,15.5,228.5,76.35,62.22
2017,6,16,7,0,136.0,159.0,3.2,16.0,213.0,113.6,94.49
2017,6,16,7,15,108.0,180.0,3.25,16.0,226.5,126.28,105.14
2017,6,16,7,30,80.0,201.0,3.3,16.0,240.0,144.52,120.47
2017,6,16,7,45,136.5,225.5,3.4,16.5,300.5,153.27,127.29
2017,6,16,8,0,193.0,250.0,3.5,17.0,361.0,167.67,138.83
2017,6,16,8,15,162.0,273.5,3.6,17.0,372.5,179.56,148.41
2017,6,16,8,30,131.0,297.0,3.7,17.0,384.0,190.81,157.41
2017,6,16,8,45,154.5,319.0,3.85,17.5,427.5,201.82,165.87
2017,6,16,9,0,178.0,341.0,4.0,18.0,471.0,224.67,171.55
2017,6,16,9,15,526.5,214.5,4.0,18.0,628.5,179.79,118.66
2017,6,16,9,30,875.0,88.0,4.0,18.0,786.0,208.91,125.04
2017,6,16,9,45,880.5,90.5,4.05,18.5,818.0,261.16,168.83
2017,6,16,10,0,886.0,93.0,4.1,19.0,850.0,313.89,215.15
2017,6,16,10,15,892.0,94.0,4.1,19.0,877.0,366.07,261.92
2017,6,16,10,30,898.0,95.0,4.1,19.0,904.0,418.36,308.39
2017,6,16,10,45,903.5,95.5,4.1,19.5,924.5,470.01,352.83
2017,6,16,11,0,909.0,96.0,4.1,20.0,945.0,521.31,395.76
2017,6,16,11,15,911.5,96.5,4.1,20.0,959.0,570.47,436.65
2017,6,16,11,30,914.0,97.0,4.1,20.0,973.0,618.62,475.74
2017,6,16,11,45,915.5,97.0,4.2,20.0,979.5,664.6,512.55
2017,6,16,12,0,917.0,97.0,4.3,20.0,986.0,709.14,547.55
2017,6,16,12,15,917.0,97.0,4.45,20.0,985.0,751.0,580.24
2017,6,16,12,30,917.0,97.0,4.6,20.0,984.0,790.94,609.5
2017,6,16,12,45,913.0,99.0,4.85,20.0,975.5,827.28,636.75
2017,6,16,13,0,909.0,101.0,5.1,20.0,967.0,861.11,662.29
2017,6,16,13,15,906.0,100.5,5.2,20.0,951.5,890.83,684.13
2017,6,16,13,30,903.0,100.0,5.3,20.0,936.0,917.67,704.01
2017,6,16,13,45,898.0,99.5,5.45,20.0,914.0,939.65,720.91
2017,6,16,14,0,893.0,99.0,5.6,20.0,892.0,958.45,735.73
2017,6,16,14,15,886.5,98.0,5.6,19.5,864.0,972.05,747.55
2017,6,16,14,30,880.0,97.0,5.6,19.0,836.0,982.31,757.24
2017,6,16,14,45,872.0,95.5,5.65,19.0,802.0,987.19,762.18
2017,6,16,15,0,864.0,94.0,5.7,19.0,768.0,988.72,764.93
2017,6,16,15,15,853.0,92.0,5.65,19.0,729.0,983.31,762.3
2017,6,16,15,30,842.0,90.0,5.6,19.0,690.0,974.64,757.53
2017,6,16,15,45,829.0,87.5,5.55,19.0,647.0,960.18,748.79
2017,6,16,16,0,816.0,85.0,5.5,19.0,604.0,942.7,738.01
2017,6,16,16,15,798.0,82.5,5.4,18.5,557.5,917.35,722.71
2017,6,16,16,30,780.0,80.0,5.3,18.0,511.0,900.75,713.75
2017,6,16,16,45,757.5,77.0,5.25,18.0,463.0,865.25,689.75
2017,6,16,17,0,735.0,74.0,5.2,18.0,415.0,827.74,664.05
2017,6,16,17,15,704.0,70.0,5.1,17.5,365.5,779.18,630.54
2017,6,16,17,30,673.0,66.0,5.0,17.0,316.0,729.56,595.36
2017,6,16,17,45,630.5,61.0,4.9,17.0,267.5,672.82,552.37
2017,6,16,18,0,588.0,56.0,4.8,17.0,219.0,612.07,504.73
2017,6,16,18,15,524.5,50.0,4.7,16.5,173.5,533.71,441.97
2017,6,16,18,30,461.0,44.0,4.6,16.0,128.0,458.41,378.88
2017,6,16,18,45,364.0,35.5,4.6,15.5,89.0,358.52,292.81
2017,6,16,19,0,267.0,27.0,4.6,15.0,50.0,266.56,197.74
2017,6,16,19,15,133.5,13.5,4.6,15.0,25.0,129.47,0.0
2017,6,16,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,17,4,45,46.5,5.0,3.2,13.0,6.0,0.0,0.0
2017,6,17,5,0,93.0,10.0,3.4,13.0,12.0,8.54,0.0
2017,6,17,5,15,225.5,20.0,3.35,13.0,41.0,16.29,3.9
2017,6,17,5,30,358.0,30.0,3.3,13.0,70.0,24.39,15.19
2017,6,17,5,45,442.5,37.0,3.25,13.5,112.0,29.72,20.55
2017,6,17,6,0,527.0,44.0,3.2,14.0,154.0,35.03,25.58
2017,6,17,6,15,560.0,52.0,3.1,14.0,197.0,40.69,30.83
2017,6,17,6,30,593.0,60.0,3.0,14.0,240.0,46.13,35.75
2017,6,17,6,45,625.0,67.5,2.9,14.5,287.5,50.96,39.95
2017,6,17,7,0,657.0,75.0,2.8,15.0,335.0,55.57,43.85
2017,6,17,7,15,616.0,99.0,2.75,15.5,369.5,70.49,56.74
2017,6,17,7,30,575.0,123.0,2.7,16.0,404.0,84.63,68.74
2017,6,17,7,45,692.5,98.0,2.7,16.5,472.0,67.42,53.43
2017,6,17,8,0,810.0,73.0,2.7,17.0,540.0,66.57,52.41
2017,6,17,8,15,568.0,172.5,2.7,17.5,513.5,108.67,88.22
2017,6,17,8,30,326.0,272.0,2.7,18.0,487.0,169.66,139.09
2017,6,17,8,45,595.5,177.0,2.7,18.5,601.0,104.42,83.65
2017,6,17,9,0,865.0,82.0,2.7,19.0,715.0,105.55,59.05
2017,6,17,9,15,874.5,83.5,2.75,19.0,752.5,156.12,85.41
2017,6,17,9,30,884.0,85.0,2.8,19.0,790.0,207.95,123.19
2017,6,17,9,45,879.0,93.5,2.85,19.5,819.5,262.22,168.55
2017,6,17,10,0,874.0,102.0,2.9,20.0,849.0,315.91,215.44
2017,6,17,10,15,880.0,103.0,2.95,20.0,875.5,367.55,261.21
2017,6,17,10,30,886.0,104.0,3.0,20.0,902.0,419.31,306.7
2017,6,17,10,45,889.5,105.5,3.1,20.5,922.0,470.26,350.16
2017,6,17,11,0,893.0,107.0,3.2,21.0,942.0,520.72,392.05
2017,6,17,11,15,895.5,107.5,3.3,21.0,955.5,569.25,432.15
2017,6,17,11,30,898.0,108.0,3.4,21.0,969.0,616.82,470.57
2017,6,17,11,45,898.5,109.0,3.5,21.5,975.0,662.39,505.68
2017,6,17,12,0,899.0,110.0,3.6,22.0,981.0,706.54,538.88
2017,6,17,12,15,898.5,110.0,3.7,22.0,980.0,747.59,570.23
2017,6,17,12,30,898.0,110.0,3.8,22.0,979.0,786.76,598.37
2017,6,17,12,45,901.0,107.0,3.9,22.0,972.0,824.08,624.82
2017,6,17,13,0,904.0,104.0,4.0,22.0,965.0,859.15,649.67
2017,6,17,13,15,901.0,103.5,4.05,22.0,950.5,888.83,670.54
2017,6,17,13,30,898.0,103.0,4.1,22.0,936.0,915.64,689.5
2017,6,17,13,45,893.5,102.5,4.2,22.0,914.0,938.08,705.81
2017,6,17,14,0,889.0,102.0,4.3,22.0,892.0,957.38,720.1
2017,6,17,14,15,883.0,100.5,4.3,21.5,864.0,970.99,731.54
2017,6,17,14,30,877.0,99.0,4.3,21.0,836.0,981.27,740.91
2017,6,17,14,45,868.0,98.0,4.35,21.0,802.0,985.76,745.37
2017,6,17,15,0,859.0,97.0,4.4,21.0,768.0,986.91,747.75
2017,6,17,15,15,848.5,95.0,4.35,21.0,729.0,982.11,745.67
2017,6,17,15,30,838.0,93.0,4.3,21.0,690.0,974.06,741.54
2017,6,17,15,45,823.0,91.0,4.3,21.0,647.0,958.29,732.5
2017,6,17,16,0,808.0,89.0,4.3,21.0,604.0,939.57,721.52
2017,6,17,16,15,790.0,86.5,4.2,20.5,557.5,926.04,715.09
2017,6,17,16,30,772.0,84.0,4.1,20.0,511.0,898.19,698.51
2017,6,17,16,45,747.0,81.0,4.1,20.0,462.5,860.43,673.93
2017,6,17,17,0,722.0,78.0,4.1,20.0,414.0,820.75,647.63
2017,6,17,17,15,690.0,74.0,3.95,19.5,364.5,771.54,614.33
2017,6,17,17,30,658.0,70.0,3.8,19.0,315.0,726.57,583.33
2017,6,17,17,45,612.0,65.5,3.7,18.5,266.5,663.32,537.5
2017,6,17,18,0,566.0,61.0,3.6,18.0,218.0,600.82,490.46
2017,6,17,18,15,501.5,54.0,3.45,17.5,172.5,520.85,427.35
2017,6,17,18,30,437.0,47.0,3.3,17.0,127.0,443.97,363.91
2017,6,17,18,45,337.5,38.0,3.2,16.5,88.5,342.26,277.31
2017,6,17,19,0,238.0,29.0,3.1,16.0,50.0,248.47,183.61
2017,6,17,19,15,119.0,14.5,3.0,15.5,25.0,117.4,0.0
2017,6,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,18,4,45,46.5,5.0,2.45,16.0,6.0,0.0,0.0
2017,6,18,5,0,93.0,10.0,2.5,16.0,12.0,8.54,0.0
2017,6,18,5,15,224.0,20.0,2.5,16.0,41.0,16.29,3.67
2017,6,18,5,30,355.0,30.0,2.5,16.0,70.0,24.39,14.96
2017,6,18,5,45,436.0,37.5,2.55,16.5,111.5,30.11,20.61
2017,6,18,6,0,517.0,45.0,2.6,17.0,153.0,35.77,25.89
2017,6,18,6,15,572.0,50.5,2.55,17.0,199.5,39.64,29.5
2017,6,18,6,30,627.0,56.0,2.5,17.0,246.0,47.27,36.31
2017,6,18,6,45,664.0,60.5,2.45,17.5,294.5,50.38,38.94
2017,6,18,7,0,701.0,65.0,2.4,18.0,343.0,53.42,41.43
2017,6,18,7,15,729.5,68.5,2.35,18.0,392.5,55.53,43.14
2017,6,18,7,30,758.0,72.0,2.3,18.0,442.0,57.58,44.77
2017,6,18,7,45,778.5,75.0,2.25,18.5,490.0,59.09,45.82
2017,6,18,8,0,799.0,78.0,2.2,19.0,538.0,69.67,54.65
2017,6,18,8,15,815.5,80.5,2.15,19.5,583.5,71.32,55.76
2017,6,18,8,30,832.0,83.0,2.1,20.0,629.0,72.84,56.76
2017,6,18,8,45,844.0,85.0,2.05,20.5,671.0,73.84,57.33
2017,6,18,9,0,856.0,87.0,2.0,21.0,713.0,107.54,60.63
2017,6,18,9,15,866.0,89.0,1.95,21.5,751.0,158.04,86.39
2017,6,18,9,30,876.0,91.0,1.9,22.0,789.0,209.86,123.28
2017,6,18,9,45,886.5,90.5,1.85,22.5,822.5,261.34,164.99
2017,6,18,10,0,897.0,90.0,1.8,23.0,856.0,313.77,209.53
2017,6,18,10,15,902.5,91.0,1.8,23.5,882.5,366.33,254.67
2017,6,18,10,30,908.0,92.0,1.8,24.0,909.0,418.94,299.18
2017,6,18,10,45,910.5,93.5,1.8,24.5,929.0,470.46,341.74
2017,6,18,11,0,913.0,95.0,1.8,25.0,949.0,521.36,382.48
2017,6,18,11,15,916.0,95.5,1.85,25.0,962.5,570.98,422.0
2017,6,18,11,30,919.0,96.0,1.9,25.0,976.0,619.65,459.78
2017,6,18,11,45,918.5,97.5,2.0,25.5,982.0,665.75,494.12
2017,6,18,12,0,918.0,99.0,2.1,26.0,988.0,710.3,526.49
2017,6,18,12,15,918.0,99.0,2.2,25.5,987.0,752.28,558.56
2017,6,18,12,30,918.0,99.0,2.3,25.0,986.0,792.36,587.25
2017,6,18,12,45,906.5,105.0,2.4,25.0,975.0,826.28,610.63
2017,6,18,13,0,895.0,111.0,2.5,25.0,964.0,857.34,632.13
2017,6,18,13,15,891.5,110.5,2.6,25.0,949.0,886.54,652.42
2017,6,18,13,30,888.0,110.0,2.7,25.0,934.0,912.86,670.87
2017,6,18,13,45,880.5,110.5,2.8,25.0,911.0,933.46,685.63
2017,6,18,14,0,873.0,111.0,2.9,25.0,888.0,950.86,698.44
2017,6,18,14,15,866.5,110.0,2.95,24.5,860.0,964.48,709.9
2017,6,18,14,30,860.0,109.0,3.0,24.0,832.0,974.83,719.42
2017,6,18,14,45,848.5,108.5,3.1,24.0,797.0,977.44,723.0
2017,6,18,15,0,837.0,108.0,3.2,24.0,762.0,976.74,724.58
2017,6,18,15,15,825.5,106.0,3.2,23.5,723.5,971.13,723.7
2017,6,18,15,30,814.0,104.0,3.2,23.0,685.0,962.34,720.86
2017,6,18,15,45,797.5,102.5,3.2,23.0,641.5,958.33,719.99
2017,6,18,16,0,781.0,101.0,3.2,23.0,598.0,939.02,708.83
2017,6,18,16,15,761.5,97.5,3.15,22.5,552.0,911.42,693.13
2017,6,18,16,30,742.0,94.0,3.1,22.0,506.0,881.25,675.55
2017,6,18,16,45,715.5,91.0,3.05,21.5,457.5,842.51,651.71
2017,6,18,17,0,689.0,88.0,3.0,21.0,409.0,807.6,630.2
2017,6,18,17,15,655.5,83.5,2.85,20.5,360.0,757.48,596.55
2017,6,18,17,30,622.0,79.0,2.7,20.0,311.0,706.59,561.52
2017,6,18,17,45,573.5,73.5,2.6,19.5,262.5,640.65,514.25
2017,6,18,18,0,525.0,68.0,2.5,19.0,214.0,575.55,465.79
2017,6,18,18,15,459.5,60.0,2.35,18.5,169.5,494.58,402.59
2017,6,18,18,30,394.0,52.0,2.2,18.0,125.0,416.67,339.09
2017,6,18,18,45,297.0,41.0,2.1,17.5,86.5,311.36,250.43
2017,6,18,19,0,200.0,30.0,2.0,17.0,48.0,220.72,162.35
2017,6,18,19,15,100.0,15.0,1.9,16.5,24.0,106.18,0.0
2017,6,18,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,45,9.0,4.0,1.4,14.0,4.0,0.0,0.0
2017,6,19,5,0,18.0,8.0,1.4,14.0,8.0,6.83,0.0
2017,6,19,5,15,110.0,23.5,1.35,14.0,35.0,18.17,4.66
2017,6,19,5,30,202.0,39.0,1.3,14.0,62.0,29.91,19.8
2017,6,19,5,45,288.0,50.5,1.3,14.5,101.0,38.48,28.15
2017,6,19,6,0,374.0,62.0,1.3,15.0,140.0,46.93,36.0
2017,6,19,6,15,435.0,71.0,1.3,15.0,185.0,54.92,43.34
2017,6,19,6,30,496.0,80.0,1.3,15.0,230.0,60.73,48.57
2017,6,19,6,45,544.5,85.5,1.3,15.5,278.0,63.56,50.93
2017,6,19,7,0,593.0,91.0,1.3,16.0,326.0,66.36,53.16
2017,6,19,7,15,389.5,147.0,1.3,16.5,310.0,99.64,81.83
2017,6,19,7,30,186.0,203.0,1.3,17.0,294.0,141.01,116.73
2017,6,19,7,45,213.5,223.5,1.35,17.5,338.0,153.38,126.45
2017,6,19,8,0,241.0,244.0,1.4,18.0,382.0,156.31,128.24
2017,6,19,8,15,498.5,179.5,1.45,18.0,496.5,113.04,91.47
2017,6,19,8,30,756.0,115.0,1.5,18.0,611.0,81.09,64.2
2017,6,19,8,45,772.5,117.0,1.6,18.5,653.5,80.69,63.61
2017,6,19,9,0,789.0,119.0,1.7,19.0,696.0,111.62,66.23
2017,6,19,9,15,801.0,121.5,1.8,19.0,733.5,160.04,91.48
2017,6,19,9,30,813.0,124.0,1.9,19.0,771.0,210.16,127.63
2017,6,19,9,45,581.5,252.5,2.05,19.5,725.5,281.46,194.23
2017,6,19,10,0,350.0,381.0,2.2,20.0,680.0,347.33,254.61
2017,6,19,10,15,289.0,410.0,2.3,20.0,662.0,371.39,276.39
2017,6,19,10,30,228.0,439.0,2.4,20.0,644.0,400.96,301.36
2017,6,19,10,45,259.0,443.0,2.5,20.0,681.0,427.2,322.0
2017,6,19,11,0,290.0,447.0,2.6,20.0,718.0,467.84,353.35
2017,6,19,11,15,297.0,452.0,2.7,20.0,733.0,499.45,377.93
2017,6,19,11,30,304.0,457.0,2.8,20.0,748.0,531.86,402.85
2017,6,19,11,45,336.5,444.5,2.9,20.0,769.0,568.14,430.74
2017,6,19,12,0,369.0,432.0,3.0,20.0,790.0,606.37,459.91
2017,6,19,12,15,395.0,421.0,3.1,20.0,803.5,642.69,487.48
2017,6,19,12,30,421.0,410.0,3.2,20.0,817.0,682.74,517.53
2017,6,19,12,45,340.5,438.0,3.35,20.0,766.0,665.18,504.43
2017,6,19,13,0,260.0,466.0,3.5,20.0,715.0,644.95,489.21
2017,6,19,13,15,306.0,443.0,3.55,20.0,730.5,683.64,519.04
2017,6,19,13,30,352.0,420.0,3.6,20.0,746.0,722.76,548.79
2017,6,19,13,45,423.5,381.5,3.7,20.0,765.0,783.35,594.37
2017,6,19,14,0,495.0,343.0,3.8,20.0,784.0,834.33,633.09
2017,6,19,14,15,653.0,241.5,3.8,19.5,803.0,910.82,693.15
2017,6,19,14,30,811.0,140.0,3.8,19.0,822.0,971.5,737.33
2017,6,19,14,45,803.5,136.5,3.85,19.0,789.0,975.27,740.92
2017,6,19,15,0,796.0,133.0,3.9,19.0,756.0,975.71,742.84
2017,6,19,15,15,783.5,130.0,3.85,19.0,717.0,968.34,738.94
2017,6,19,15,30,771.0,127.0,3.8,19.0,678.0,957.74,732.99
2017,6,19,15,45,758.0,123.0,3.8,19.0,636.0,942.37,724.19
2017,6,19,16,0,745.0,119.0,3.8,19.0,594.0,924.0,713.39
2017,6,19,16,15,724.5,115.0,3.75,18.5,547.5,901.79,700.96
2017,6,19,16,30,704.0,111.0,3.7,18.0,501.0,870.88,682.28
2017,6,19,16,45,679.0,106.0,3.7,18.0,453.5,832.08,656.69
2017,6,19,17,0,654.0,101.0,3.7,18.0,406.0,791.49,629.44
2017,6,19,17,15,619.0,95.0,3.7,17.5,357.0,738.73,593.68
2017,6,19,17,30,584.0,89.0,3.7,17.0,308.0,685.27,556.33
2017,6,19,17,45,537.0,82.0,3.75,17.0,260.0,619.56,507.31
2017,6,19,18,0,490.0,75.0,3.8,17.0,212.0,554.58,457.05
2017,6,19,18,15,424.5,65.5,3.7,16.5,167.5,472.65,391.6
2017,6,19,18,30,359.0,56.0,3.6,16.0,123.0,389.65,322.6
2017,6,19,18,45,267.0,43.5,3.5,15.5,85.0,293.44,239.12
2017,6,19,19,0,175.0,31.0,3.4,15.0,47.0,205.05,152.85
2017,6,19,19,15,87.5,15.5,3.25,15.0,23.5,99.22,0.0
2017,6,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,20,4,45,12.5,4.0,2.25,13.0,4.0,0.0,0.0
2017,6,20,5,0,25.0,8.0,2.4,13.0,8.0,6.83,0.0
2017,6,20,5,15,123.0,23.0,2.4,13.0,35.5,17.81,4.27
2017,6,20,5,30,221.0,38.0,2.4,13.0,63.0,29.23,19.26
2017,6,20,5,45,307.5,50.0,2.4,13.5,103.0,38.21,28.0
2017,6,20,6,0,394.0,62.0,2.4,14.0,143.0,47.06,36.24
2017,6,20,6,15,455.0,71.0,2.35,14.0,189.0,55.1,43.66
2017,6,20,6,30,516.0,80.0,2.3,14.0,235.0,60.94,48.95
2017,6,20,6,45,562.0,86.5,2.3,14.5,284.0,64.53,51.99
2017,6,20,7,0,608.0,93.0,2.3,15.0,333.0,68.02,54.85
2017,6,20,7,15,641.0,98.5,2.25,15.5,382.5,70.53,56.76
2017,6,20,7,30,674.0,104.0,2.2,16.0,432.0,72.92,58.54
2017,6,20,7,45,699.5,108.5,2.15,16.5,480.5,74.4,59.5
2017,6,20,8,0,725.0,113.0,2.1,17.0,529.0,75.78,60.37
2017,6,20,8,15,544.0,187.5,2.05,17.0,514.5,118.54,96.75
2017,6,20,8,30,363.0,262.0,2.0,17.0,500.0,165.21,135.71
2017,6,20,8,45,579.5,194.0,1.95,17.5,603.5,114.76,92.66
2017,6,20,9,0,796.0,126.0,1.9,18.0,707.0,115.76,69.93
2017,6,20,9,15,808.0,128.5,1.9,18.0,745.0,164.59,95.3
2017,6,20,9,30,820.0,131.0,1.9,18.0,783.0,215.13,131.72
2017,6,20,9,45,845.0,123.5,1.9,18.5,820.5,271.59,176.99
2017,6,20,10,0,870.0,116.0,1.9,19.0,858.0,321.85,219.67
2017,6,20,10,15,876.0,117.5,1.95,19.0,885.5,373.77,265.31
2017,6,20,10,30,882.0,119.0,2.0,19.0,913.0,425.84,310.65
2017,6,20,10,45,887.0,120.0,2.05,19.5,933.5,477.11,353.83
2017,6,20,11,0,892.0,121.0,2.1,20.0,954.0,528.04,395.52
2017,6,20,11,15,895.0,121.5,2.2,20.0,968.0,577.04,435.57
2017,6,20,11,30,898.0,122.0,2.3,20.0,982.0,625.16,474.0
2017,6,20,11,45,899.0,122.5,2.4,20.0,988.0,670.97,509.9
2017,6,20,12,0,900.0,123.0,2.5,20.0,994.0,715.43,544.07
2017,6,20,12,15,900.0,123.0,2.65,20.0,993.5,757.26,576.05
2017,6,20,12,30,900.0,123.0,2.8,20.0,993.0,797.29,605.3
2017,6,20,12,45,897.5,123.0,2.95,20.0,985.0,833.28,630.99
2017,6,20,13,0,895.0,123.0,3.1,20.0,977.0,866.83,655.02
2017,6,20,13,15,892.0,122.0,3.25,19.5,962.0,896.44,677.67
2017,6,20,13,30,889.0,121.0,3.4,19.0,947.0,923.18,698.52
2017,6,20,13,45,885.5,119.5,3.6,19.0,925.0,945.99,715.83
2017,6,20,14,0,882.0,118.0,3.8,19.0,903.0,965.68,731.13
2017,6,20,14,15,875.5,117.0,3.95,19.0,875.0,979.76,742.44
2017,6,20,14,30,869.0,116.0,4.1,19.0,847.0,990.54,751.67
2017,6,20,14,45,860.5,114.0,4.3,19.0,813.0,994.95,757.0
2017,6,20,15,0,852.0,112.0,4.5,19.0,779.0,995.99,760.56
2017,6,20,15,15,840.5,110.0,4.6,18.5,739.5,990.67,760.77
2017,6,20,15,30,829.0,108.0,4.7,18.0,700.0,994.66,767.64
2017,6,20,15,45,815.0,105.0,4.8,18.0,656.5,979.18,759.45
2017,6,20,16,0,801.0,102.0,4.9,18.0,613.0,960.6,749.21
2017,6,20,16,15,782.0,99.0,4.95,17.5,566.5,934.06,734.3
2017,6,20,16,30,763.0,96.0,5.0,17.0,520.0,904.85,717.31
2017,6,20,16,45,738.5,92.0,5.1,17.0,471.0,866.57,692.33
2017,6,20,17,0,714.0,88.0,5.2,17.0,422.0,831.96,669.62
2017,6,20,17,15,680.5,83.5,5.2,16.5,372.0,781.35,634.97
2017,6,20,17,30,647.0,79.0,5.2,16.0,322.0,729.88,598.67
2017,6,20,17,45,601.5,73.0,5.25,15.5,272.5,665.24,550.91
2017,6,20,18,0,556.0,67.0,5.3,15.0,223.0,601.22,501.64
2017,6,20,18,15,490.5,59.5,5.2,14.5,177.0,519.87,435.65
2017,6,20,18,30,425.0,52.0,5.1,14.0,131.0,441.46,369.31
2017,6,20,18,45,326.5,41.5,5.1,14.0,91.5,338.67,279.16
2017,6,20,19,0,228.0,31.0,5.1,14.0,52.0,242.25,183.41
2017,6,20,19,15,114.0,15.5,5.0,14.0,26.0,116.91,0.0
2017,6,20,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,5.0,2.45,13.0,5.0,0.0,0.0
2017,6,21,5,0,0.0,10.0,2.4,13.0,10.0,8.54,0.0
2017,6,21,5,15,134.5,23.0,2.2,13.0,38.0,17.84,4.04
2017,6,21,5,30,269.0,36.0,2.0,13.0,66.0,27.89,18.11
2017,6,21,5,45,358.0,46.0,1.85,13.5,107.0,36.96,26.91
2017,6,21,6,0,447.0,56.0,1.7,14.0,148.0,44.38,33.87
2017,6,21,6,15,507.0,63.5,1.55,14.0,195.0,49.41,38.61
2017,6,21,6,30,567.0,71.0,1.4,14.0,242.0,54.34,43.09
2017,6,21,6,45,285.5,100.5,1.25,14.5,187.0,70.74,57.5
2017,6,21,7,0,4.0,130.0,1.1,15.0,132.0,101.91,84.51
2017,6,21,7,15,22.5,159.0,1.05,15.0,170.0,122.91,102.36
2017,6,21,7,30,41.0,188.0,1.0,15.0,208.0,136.54,113.64
2017,6,21,7,45,54.5,214.0,1.0,15.5,243.5,152.98,126.96
2017,6,21,8,0,68.0,240.0,1.0,16.0,279.0,168.98,139.69
2017,6,21,8,15,108.0,268.5,1.1,16.5,336.5,186.29,153.42
2017,6,21,8,30,148.0,297.0,1.2,17.0,394.0,191.12,156.69
2017,6,21,8,45,212.5,311.0,1.3,17.5,461.0,199.22,162.69
2017,6,21,9,0,277.0,325.0,1.4,18.0,528.0,206.73,154.32
2017,6,21,9,15,248.0,350.5,1.45,18.0,539.0,238.81,175.54
2017,6,21,9,30,219.0,376.0,1.5,18.0,550.0,282.46,209.12
2017,6,21,9,45,233.0,391.0,1.55,18.5,583.5,313.14,231.75
2017,6,21,10,0,247.0,406.0,1.6,19.0,617.0,332.88,246.87
2017,6,21,10,15,329.0,389.5,1.6,19.0,679.5,371.43,275.3
2017,6,21,10,30,411.0,373.0,1.6,19.0,742.0,408.71,303.77
2017,6,21,10,45,418.0,380.5,1.65,19.5,763.5,446.95,333.82
2017,6,21,11,0,425.0,388.0,1.7,20.0,785.0,486.13,363.95
2017,6,21,11,15,651.0,263.5,1.75,20.0,881.5,546.67,410.84
2017,6,21,11,30,877.0,139.0,1.8,20.0,978.0,624.17,470.73
2017,6,21,11,45,878.0,139.5,1.85,20.0,985.0,669.33,505.3
2017,6,21,12,0,879.0,140.0,1.9,20.0,992.0,713.21,538.42
2017,6,21,12,15,879.0,140.0,2.0,20.0,991.0,754.56,569.49
2017,6,21,12,30,879.0,140.0,2.1,20.0,990.0,794.19,598.44
2017,6,21,12,45,882.0,136.5,2.25,20.0,983.0,831.43,624.88
2017,6,21,13,0,885.0,133.0,2.4,20.0,976.0,866.5,649.83
2017,6,21,13,15,881.0,132.0,2.55,20.0,960.5,895.24,670.53
2017,6,21,13,30,877.0,131.0,2.7,20.0,945.0,921.09,689.4
2017,6,21,13,45,870.5,131.0,2.85,20.0,922.5,942.54,705.42
2017,6,21,14,0,864.0,131.0,3.0,20.0,900.0,960.84,719.47
2017,6,21,14,15,856.0,129.5,3.1,20.0,871.0,973.01,729.15
2017,6,21,14,30,848.0,128.0,3.2,20.0,842.0,981.85,736.79
2017,6,21,14,45,836.0,127.0,3.35,20.0,806.5,983.88,740.4
2017,6,21,15,0,824.0,126.0,3.5,20.0,771.0,995.9,750.94
2017,6,21,15,15,811.0,123.5,3.45,19.5,731.5,988.74,748.55
2017,6,21,15,30,798.0,121.0,3.4,19.0,692.0,978.29,744.19
2017,6,21,15,45,779.0,119.0,3.4,19.0,647.5,959.13,732.92
2017,6,21,16,0,760.0,117.0,3.4,19.0,603.0,936.96,719.69
2017,6,21,16,15,738.5,113.5,3.3,18.5,556.0,907.73,702.19
2017,6,21,16,30,717.0,110.0,3.2,18.0,509.0,882.71,687.57
2017,6,21,16,45,689.0,105.5,3.1,18.0,460.0,841.48,659.93
2017,6,21,17,0,661.0,101.0,3.0,18.0,411.0,798.54,630.79
2017,6,21,17,15,625.0,95.5,2.85,17.5,361.0,745.38,594.48
2017,6,21,17,30,589.0,90.0,2.7,17.0,311.0,691.52,556.71
2017,6,21,17,45,540.5,83.0,2.6,17.0,263.0,624.34,506.84
2017,6,21,18,0,492.0,76.0,2.5,17.0,215.0,557.94,455.89
2017,6,21,18,15,425.5,67.0,2.4,16.5,170.0,475.62,391.13
2017,6,21,18,30,359.0,58.0,2.3,16.0,125.0,393.02,323.3
2017,6,21,18,45,265.0,45.5,2.2,16.0,87.0,295.44,239.21
2017,6,21,19,0,171.0,33.0,2.1,16.0,49.0,205.98,153.33
2017,6,21,19,15,85.5,16.5,2.05,15.5,24.5,100.38,0.0
2017,6,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,22,4,45,9.0,3.5,1.2,15.5,4.0,0.0,0.0
2017,6,22,5,0,18.0,7.0,1.3,16.0,8.0,5.97,0.0
2017,6,22,5,15,110.0,22.5,1.35,16.0,34.0,17.41,3.42
2017,6,22,5,30,202.0,38.0,1.4,16.0,60.0,29.18,18.92
2017,6,22,5,45,287.0,50.0,1.5,16.5,99.0,38.12,27.56
2017,6,22,6,0,372.0,62.0,1.6,17.0,138.0,46.94,35.68
2017,6,22,6,15,433.5,71.0,1.65,17.0,183.5,55.0,43.03
2017,6,22,6,30,495.0,80.0,1.7,17.0,229.0,60.81,48.24
2017,6,22,6,45,542.5,86.5,1.8,17.5,277.0,64.39,51.24
2017,6,22,7,0,590.0,93.0,1.9,18.0,325.0,67.87,54.06
2017,6,22,7,15,623.5,98.5,1.85,18.5,374.0,70.36,55.93
2017,6,22,7,30,657.0,104.0,1.8,19.0,423.0,72.73,57.67
2017,6,22,7,45,684.5,108.0,1.8,19.5,471.5,73.9,58.35
2017,6,22,8,0,712.0,112.0,1.8,20.0,520.0,74.99,58.96
2017,6,22,8,15,732.0,115.5,1.8,20.5,565.5,83.12,65.54
2017,6,22,8,30,752.0,119.0,1.8,21.0,611.0,83.73,65.71
2017,6,22,8,45,767.5,122.0,1.85,21.5,653.5,83.83,65.48
2017,6,22,9,0,783.0,125.0,1.9,22.0,696.0,113.04,67.61
2017,6,22,9,15,795.0,127.5,1.95,22.0,734.0,161.13,91.82
2017,6,22,9,30,807.0,130.0,2.0,22.0,772.0,210.92,127.0
2017,6,22,9,45,816.0,132.5,2.15,22.5,805.0,261.6,167.81
2017,6,22,10,0,825.0,135.0,2.3,23.0,838.0,319.8,216.44
2017,6,22,10,15,832.0,136.5,2.4,23.0,865.0,369.85,259.84
2017,6,22,10,30,839.0,138.0,2.5,23.0,892.0,420.19,303.21
2017,6,22,10,45,842.5,140.0,2.6,23.0,912.0,469.45,345.09
2017,6,22,11,0,846.0,142.0,2.7,23.0,932.0,518.31,385.71
2017,6,22,11,15,849.5,142.5,2.8,23.0,945.5,565.62,424.24
2017,6,22,11,30,853.0,143.0,2.9,23.0,959.0,612.19,461.32
2017,6,22,11,45,854.5,143.0,3.05,23.0,966.0,656.28,495.99
2017,6,22,12,0,856.0,143.0,3.2,23.0,973.0,699.16,529.13
2017,6,22,12,15,856.0,143.0,3.25,22.5,972.5,739.62,560.64
2017,6,22,12,30,856.0,143.0,3.3,22.0,972.0,778.41,590.34
2017,6,22,12,45,860.0,139.0,3.4,22.0,965.5,815.3,616.39
2017,6,22,13,0,864.0,135.0,3.5,22.0,959.0,850.11,640.97
2017,6,22,13,15,861.0,134.5,3.5,22.0,944.5,879.56,661.31
2017,6,22,13,30,858.0,134.0,3.5,22.0,930.0,906.28,679.8
2017,6,22,13,45,854.0,132.0,3.5,22.0,908.5,927.81,694.82
2017,6,22,14,0,850.0,130.0,3.5,22.0,887.0,946.24,707.85
2017,6,22,14,15,580.5,257.0,3.4,21.5,766.5,854.5,644.58
2017,6,22,14,30,311.0,384.0,3.3,21.0,646.0,710.99,538.92
2017,6,22,14,45,324.0,362.5,3.25,21.0,626.0,713.22,542.9
2017,6,22,15,0,337.0,341.0,3.2,21.0,606.0,713.57,544.7
2017,6,22,15,15,305.0,329.5,3.15,20.5,560.0,677.29,520.16
2017,6,22,15,30,273.0,318.0,3.1,20.0,514.0,639.2,494.22
2017,6,22,15,45,520.5,214.0,3.05,20.0,557.5,801.59,619.61
2017,6,22,16,0,768.0,110.0,3.0,20.0,601.0,936.87,715.38
2017,6,22,16,15,748.0,106.5,2.95,19.5,555.0,909.1,697.98
2017,6,22,16,30,728.0,103.0,2.9,19.0,509.0,878.76,680.1
2017,6,22,16,45,704.0,98.5,2.85,18.5,461.0,847.09,661.05
2017,6,22,17,0,680.0,94.0,2.8,18.0,413.0,807.75,636.14
2017,6,22,17,15,419.5,121.0,2.75,17.5,310.5,574.17,465.44
2017,6,22,17,30,159.0,148.0,2.7,17.0,208.0,324.15,266.33
2017,6,22,17,45,144.0,128.0,2.65,17.0,176.5,286.0,236.54
2017,6,22,18,0,129.0,108.0,2.6,17.0,145.0,247.83,205.16
2017,6,22,18,15,261.5,81.0,2.5,16.5,136.5,336.2,279.98
2017,6,22,18,30,394.0,54.0,2.4,16.0,128.0,419.85,345.73
2017,6,22,18,45,303.0,42.5,2.35,16.0,89.5,318.7,258.48
2017,6,22,19,0,212.0,31.0,2.3,16.0,51.0,230.91,173.08
2017,6,22,19,15,106.0,15.5,2.3,15.5,25.5,111.97,0.0
2017,6,22,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
