Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,45,18.0,4.0,2.75,14.0,4.5,0.0,0.0
2017,6,23,5,0,36.0,8.0,2.8,14.0,9.0,6.83,0.0
2017,6,23,5,15,147.5,21.5,2.75,14.0,36.5,16.72,2.8
2017,6,23,5,30,259.0,35.0,2.7,14.0,64.0,27.11,17.29
2017,6,23,5,45,345.0,46.0,2.7,14.5,104.5,36.96,26.75
2017,6,23,6,0,431.0,57.0,2.7,15.0,145.0,45.17,34.4
2017,6,23,6,15,491.0,64.5,2.65,15.0,191.0,50.15,39.08
2017,6,23,6,30,551.0,72.0,2.6,15.0,237.0,55.03,43.51
2017,6,23,6,45,593.5,78.5,2.55,15.5,286.0,58.87,46.79
2017,6,23,7,0,636.0,85.0,2.5,16.0,335.0,62.58,49.86
2017,6,23,7,15,667.5,89.5,2.45,16.0,384.0,64.63,51.49
2017,6,23,7,30,699.0,94.0,2.4,16.0,433.0,66.59,53.03
2017,6,23,7,45,723.5,98.0,2.35,16.5,481.5,74.51,59.62
2017,6,23,8,0,748.0,102.0,2.3,17.0,530.0,76.03,60.6
2017,6,23,8,15,766.5,105.5,2.25,17.0,576.0,77.0,61.23
2017,6,23,8,30,785.0,109.0,2.2,17.0,622.0,77.87,61.79
2017,6,23,8,45,799.5,111.5,2.2,17.5,664.5,77.93,61.54
2017,6,23,9,0,814.0,114.0,2.2,18.0,707.0,107.13,63.61
2017,6,23,9,15,825.0,116.0,2.2,18.0,745.0,166.32,96.46
2017,6,23,9,30,836.0,118.0,2.2,18.0,783.0,216.36,132.13
2017,6,23,9,45,840.5,122.5,2.2,18.5,814.5,267.77,174.22
2017,6,23,10,0,845.0,127.0,2.2,19.0,846.0,319.62,218.81
2017,6,23,10,15,851.5,128.5,2.2,19.0,873.5,370.49,263.51
2017,6,23,10,30,858.0,130.0,2.2,19.0,901.0,421.59,308.0
2017,6,23,10,45,560.5,291.0,2.2,19.5,800.0,449.04,335.75
2017,6,23,11,0,263.0,452.0,2.2,20.0,699.0,456.6,344.05
2017,6,23,11,15,208.0,466.5,2.2,20.0,663.0,467.45,352.98
2017,6,23,11,30,153.0,481.0,2.2,20.0,627.0,464.62,351.22
2017,6,23,11,45,149.0,484.0,2.2,20.0,627.5,480.83,363.5
2017,6,23,12,0,145.0,487.0,2.2,20.0,628.0,496.68,375.26
2017,6,23,12,15,188.0,484.0,2.25,20.0,666.5,541.21,408.64
2017,6,23,12,30,231.0,481.0,2.3,20.0,705.0,588.76,443.87
2017,6,23,12,45,161.5,472.0,2.35,20.0,628.5,543.75,410.72
2017,6,23,13,0,92.0,463.0,2.4,20.0,552.0,483.32,366.23
2017,6,23,13,15,102.0,459.5,2.45,20.0,556.0,498.38,378.32
2017,6,23,13,30,112.0,456.0,2.5,20.0,560.0,526.93,399.7
2017,6,23,13,45,107.0,442.5,2.55,20.0,540.0,505.47,384.65
2017,6,23,14,0,102.0,429.0,2.6,20.0,520.0,496.22,378.61
2017,6,23,14,15,115.5,417.5,2.6,19.5,517.5,524.12,400.72
2017,6,23,14,30,129.0,406.0,2.6,19.0,515.0,534.9,410.38
2017,6,23,14,45,99.5,378.5,2.65,19.0,460.5,464.91,359.06
2017,6,23,15,0,70.0,351.0,2.7,19.0,406.0,412.39,320.05
2017,6,23,15,15,75.5,335.0,2.65,18.5,392.0,406.61,317.45
2017,6,23,15,30,81.0,319.0,2.6,18.0,378.0,400.39,314.34
2017,6,23,15,45,67.0,292.0,2.6,18.0,338.5,361.16,284.78
2017,6,23,16,0,53.0,265.0,2.6,18.0,299.0,321.12,254.31
2017,6,23,16,15,45.0,240.5,2.5,17.5,267.5,289.44,230.57
2017,6,23,16,30,37.0,216.0,2.4,17.0,236.0,257.26,206.0
2017,6,23,16,45,24.5,188.0,2.3,17.0,201.0,197.91,158.65
2017,6,23,17,0,12.0,160.0,2.2,17.0,166.0,158.57,126.76
2017,6,23,17,15,6.0,133.0,2.15,16.5,136.0,126.56,100.83
2017,6,23,17,30,0.0,106.0,2.1,16.0,106.0,94.52,74.36
2017,6,23,17,45,0.0,90.0,2.1,16.0,90.0,79.9,62.25
2017,6,23,18,0,0.0,74.0,2.1,16.0,74.0,65.09,49.77
2017,6,23,18,15,189.5,65.5,2.0,15.5,101.0,252.66,212.03
2017,6,23,18,30,379.0,57.0,1.9,15.0,128.0,407.42,336.57
2017,6,23,18,45,290.0,44.5,1.85,15.0,89.0,312.53,253.71
2017,6,23,19,0,201.0,32.0,1.8,15.0,50.0,225.12,169.26
2017,6,23,19,15,100.5,16.0,1.75,15.0,25.0,109.56,0.0
2017,6,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,24,5,15,96.5,18.5,2.2,14.0,29.0,14.33,1.28
2017,6,24,5,30,193.0,37.0,2.2,14.0,58.0,28.4,18.36
2017,6,24,5,45,263.5,51.0,2.2,14.5,95.5,38.76,28.32
2017,6,24,6,0,334.0,65.0,2.2,15.0,133.0,48.89,37.68
2017,6,24,6,15,392.0,76.0,2.2,15.0,177.5,56.57,44.77
2017,6,24,6,30,450.0,87.0,2.2,15.0,222.0,64.06,51.51
2017,6,24,6,45,341.5,118.5,2.2,15.0,232.0,83.56,68.69
2017,6,24,7,0,233.0,150.0,2.2,15.0,242.0,105.14,87.42
2017,6,24,7,15,223.5,174.0,2.2,15.0,272.0,119.08,99.25
2017,6,24,7,30,214.0,198.0,2.2,15.0,302.0,138.61,115.74
2017,6,24,7,45,174.5,223.5,2.25,15.5,314.5,152.71,127.16
2017,6,24,8,0,135.0,249.0,2.3,16.0,327.0,166.11,137.84
2017,6,24,8,15,147.5,272.0,2.3,16.0,363.5,178.5,147.82
2017,6,24,8,30,160.0,295.0,2.3,16.0,400.0,190.37,157.3
2017,6,24,8,45,246.5,302.5,2.35,16.5,476.0,181.9,149.51
2017,6,24,9,0,333.0,310.0,2.4,17.0,552.0,200.98,150.09
2017,6,24,9,15,257.0,344.0,2.35,17.0,537.0,235.36,173.94
2017,6,24,9,30,181.0,378.0,2.3,17.0,522.0,276.39,207.7
2017,6,24,9,45,155.5,394.5,2.3,17.0,522.0,297.25,224.88
2017,6,24,10,0,130.0,411.0,2.3,17.0,522.0,315.73,240.52
2017,6,24,10,15,281.0,386.5,2.3,17.0,636.5,352.72,265.66
2017,6,24,10,30,432.0,362.0,2.3,17.0,751.0,408.33,306.98
2017,6,24,10,45,298.0,414.0,2.3,17.5,685.0,423.61,321.61
2017,6,24,11,0,164.0,466.0,2.3,18.0,619.0,426.26,324.77
2017,6,24,11,15,286.0,436.0,2.25,18.0,707.5,480.62,366.07
2017,6,24,11,30,408.0,406.0,2.2,18.0,796.0,549.51,418.05
2017,6,24,11,45,344.0,438.0,2.2,18.0,769.0,566.1,430.14
2017,6,24,12,0,280.0,470.0,2.2,18.0,742.0,573.39,435.2
2017,6,24,12,15,322.0,451.5,2.25,18.0,764.0,612.53,464.99
2017,6,24,12,30,364.0,433.0,2.3,18.0,786.0,653.47,495.75
2017,6,24,12,45,232.0,450.0,2.35,18.0,674.5,586.94,446.28
2017,6,24,13,0,100.0,467.0,2.4,18.0,563.0,493.43,376.36
2017,6,24,13,15,266.5,424.0,2.45,17.5,673.0,630.65,482.23
2017,6,24,13,30,433.0,381.0,2.5,17.0,783.0,768.92,584.99
2017,6,24,13,45,465.5,361.5,2.55,17.0,784.5,802.49,609.32
2017,6,24,14,0,498.0,342.0,2.6,17.0,786.0,834.83,633.66
2017,6,24,14,15,464.5,337.5,2.6,17.0,741.0,816.21,620.89
2017,6,24,14,30,431.0,333.0,2.6,17.0,696.0,794.14,606.09
2017,6,24,14,45,340.0,348.0,2.65,17.0,627.5,713.55,548.71
2017,6,24,15,0,249.0,363.0,2.7,17.0,559.0,648.25,500.96
2017,6,24,15,15,213.5,347.0,2.75,17.0,509.0,581.74,453.62
2017,6,24,15,30,178.0,331.0,2.8,17.0,459.0,534.79,419.53
2017,6,24,15,45,247.0,298.0,2.85,17.0,463.5,595.86,468.76
2017,6,24,16,0,316.0,265.0,2.9,17.0,468.0,632.23,499.26
2017,6,24,16,15,169.5,234.0,2.85,16.5,342.5,428.44,343.75
2017,6,24,16,30,23.0,203.0,2.8,16.0,217.0,209.15,167.51
2017,6,24,16,45,87.0,199.0,2.8,16.0,241.5,290.72,237.02
2017,6,24,17,0,151.0,195.0,2.8,16.0,266.0,372.64,304.93
2017,6,24,17,15,75.5,155.5,2.7,16.0,191.0,233.77,191.63
2017,6,24,17,30,0.0,116.0,2.6,16.0,116.0,105.54,83.47
2017,6,24,17,45,0.0,97.5,2.55,16.0,97.5,88.31,69.33
2017,6,24,18,0,0.0,79.0,2.5,16.0,79.0,70.77,54.57
2017,6,24,18,15,161.5,69.5,2.45,15.5,100.0,235.88,197.61
2017,6,24,18,30,323.0,60.0,2.4,15.0,121.0,368.2,305.6
2017,6,24,18,45,237.5,46.5,2.35,15.0,84.0,276.77,225.23
2017,6,24,19,0,152.0,33.0,2.3,15.0,47.0,192.48,144.57
2017,6,24,19,15,76.0,16.5,2.3,14.5,23.5,94.53,0.0
2017,6,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,5,15,151.5,16.5,2.5,13.0,33.0,13.2,0.43
2017,6,25,5,30,303.0,33.0,2.6,13.0,66.0,26.96,17.17
2017,6,25,5,45,390.5,43.0,2.75,13.5,107.5,34.64,24.81
2017,6,25,6,0,478.0,53.0,2.9,14.0,149.0,42.17,31.87
2017,6,25,6,15,239.0,51.0,2.95,14.0,99.0,37.77,28.2
2017,6,25,6,30,0.0,49.0,3.0,14.0,49.0,40.52,30.74
2017,6,25,6,45,0.0,59.0,3.05,14.5,59.0,48.86,38.08
2017,6,25,7,0,0.0,69.0,3.1,15.0,69.0,57.2,45.31
2017,6,25,7,15,0.0,102.5,3.15,15.0,102.5,83.31,68.14
2017,6,25,7,30,0.0,136.0,3.2,15.0,136.0,108.15,89.55
2017,6,25,7,45,0.0,146.5,3.25,15.5,146.5,116.39,96.17
2017,6,25,8,0,0.0,157.0,3.3,16.0,157.0,124.56,102.67
2017,6,25,8,15,12.5,199.5,3.35,16.0,207.5,154.78,128.09
2017,6,25,8,30,25.0,242.0,3.4,16.0,258.0,183.88,152.23
2017,6,25,8,45,18.5,236.0,3.45,16.0,248.5,181.04,149.39
2017,6,25,9,0,12.0,230.0,3.5,16.0,239.0,178.94,140.62
2017,6,25,9,15,13.0,244.0,3.55,16.0,254.5,191.23,149.9
2017,6,25,9,30,14.0,258.0,3.6,16.0,270.0,203.74,159.46
2017,6,25,9,45,11.0,234.5,3.65,16.5,244.0,188.67,147.07
2017,6,25,10,0,8.0,211.0,3.7,17.0,218.0,172.08,133.6
2017,6,25,10,15,14.0,263.5,3.75,17.0,276.5,214.89,167.24
2017,6,25,10,30,20.0,316.0,3.8,17.0,335.0,258.48,201.11
2017,6,25,10,45,27.0,349.0,3.9,17.0,375.0,279.74,217.44
2017,6,25,11,0,34.0,382.0,4.0,17.0,415.0,312.35,242.62
2017,6,25,11,15,31.0,378.0,4.05,17.0,408.0,314.29,244.11
2017,6,25,11,30,28.0,374.0,4.1,17.0,401.0,315.69,245.25
2017,6,25,11,45,75.5,428.5,4.15,17.0,502.0,393.97,305.79
2017,6,25,12,0,123.0,483.0,4.2,17.0,603.0,478.24,369.95
2017,6,25,12,15,121.5,482.5,4.2,17.0,600.5,491.63,379.96
2017,6,25,12,30,120.0,482.0,4.2,17.0,598.0,504.6,389.9
2017,6,25,12,45,151.0,480.0,4.2,17.0,625.0,541.73,418.56
2017,6,25,13,0,182.0,478.0,4.2,17.0,652.0,580.52,448.26
2017,6,25,13,15,176.5,470.0,4.1,17.0,637.0,583.56,450.56
2017,6,25,13,30,171.0,462.0,4.0,17.0,622.0,585.18,451.98
2017,6,25,13,45,186.0,449.5,3.9,17.0,619.0,600.1,463.84
2017,6,25,14,0,201.0,437.0,3.8,17.0,616.0,614.52,475.3
2017,6,25,14,15,255.5,410.0,3.75,17.0,630.5,669.73,517.75
2017,6,25,14,30,310.0,383.0,3.7,17.0,645.0,708.45,548.03
2017,6,25,14,45,294.5,369.5,3.7,17.0,610.0,690.68,535.71
2017,6,25,15,0,279.0,356.0,3.7,17.0,575.0,670.85,522.21
2017,6,25,15,15,352.5,314.0,3.7,17.0,576.5,708.09,553.37
2017,6,25,15,30,426.0,272.0,3.7,17.0,578.0,764.65,597.69
2017,6,25,15,45,407.5,259.0,3.7,17.0,537.0,736.24,578.03
2017,6,25,16,0,389.0,246.0,3.7,17.0,496.0,683.8,541.59
2017,6,25,16,15,336.5,236.5,3.7,16.5,440.5,621.89,497.14
2017,6,25,16,30,284.0,227.0,3.7,16.0,385.0,559.74,451.46
2017,6,25,16,45,280.5,204.5,3.7,16.0,349.0,529.59,430.31
2017,6,25,17,0,277.0,182.0,3.7,16.0,313.0,497.88,407.48
2017,6,25,17,15,158.0,161.5,3.7,16.0,234.5,338.33,279.31
2017,6,25,17,30,39.0,141.0,3.7,16.0,156.0,186.2,152.09
2017,6,25,17,45,34.0,121.5,3.75,16.0,133.0,161.56,132.02
2017,6,25,18,0,29.0,102.0,3.8,16.0,110.0,136.7,111.11
2017,6,25,18,15,287.5,72.0,3.8,15.5,127.5,363.81,305.63
2017,6,25,18,30,546.0,42.0,3.8,15.0,145.0,524.28,432.48
2017,6,25,18,45,450.5,34.5,3.8,15.0,102.5,423.33,344.9
2017,6,25,19,0,355.0,27.0,3.8,15.0,60.0,329.86,251.37
2017,6,25,19,15,177.5,13.5,3.8,14.5,30.0,161.24,0.0
2017,6,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,26,5,15,169.5,15.5,3.5,14.0,34.0,12.4,0.0
2017,6,26,5,30,339.0,31.0,3.5,14.0,68.0,25.34,15.68
2017,6,26,5,45,431.5,39.0,3.55,14.0,110.5,31.46,21.95
2017,6,26,6,0,524.0,47.0,3.6,14.0,153.0,37.54,27.76
2017,6,26,6,15,268.0,74.5,3.55,14.0,129.5,54.63,43.21
2017,6,26,6,30,12.0,102.0,3.5,14.0,106.0,80.0,65.87
2017,6,26,6,45,17.0,121.0,3.5,14.5,127.5,94.36,78.36
2017,6,26,7,0,22.0,140.0,3.5,15.0,149.0,108.64,90.54
2017,6,26,7,15,39.0,166.0,3.45,15.0,184.0,122.01,101.91
2017,6,26,7,30,56.0,192.0,3.4,15.0,219.0,138.88,116.14
2017,6,26,7,45,59.5,214.0,3.35,15.5,245.5,152.91,127.54
2017,6,26,8,0,63.0,236.0,3.3,16.0,272.0,166.6,138.49
2017,6,26,8,15,75.5,261.0,3.2,16.0,307.5,181.66,150.74
2017,6,26,8,30,88.0,286.0,3.1,16.0,343.0,196.28,162.51
2017,6,26,8,45,67.5,294.5,3.05,16.5,340.5,201.48,166.05
2017,6,26,9,0,47.0,303.0,3.0,17.0,338.0,210.42,164.19
2017,6,26,9,15,41.0,311.0,3.0,17.0,342.5,222.01,172.34
2017,6,26,9,30,35.0,319.0,3.0,17.0,347.0,232.79,180.54
2017,6,26,9,45,112.0,365.5,3.0,17.0,460.0,271.24,207.17
2017,6,26,10,0,189.0,412.0,3.0,17.0,573.0,331.7,251.55
2017,6,26,10,15,311.0,386.5,3.0,17.0,661.5,361.66,272.42
2017,6,26,10,30,433.0,361.0,3.0,17.0,750.0,407.02,306.94
2017,6,26,10,45,448.0,356.5,3.05,17.5,767.0,441.88,335.34
2017,6,26,11,0,463.0,352.0,3.1,18.0,784.0,478.02,364.32
2017,6,26,11,15,695.0,231.0,3.15,18.0,890.5,543.91,416.61
2017,6,26,11,30,927.0,110.0,3.2,18.0,997.0,629.06,483.9
2017,6,26,11,45,929.5,109.5,3.3,18.0,1004.0,676.37,521.47
2017,6,26,12,0,932.0,109.0,3.4,18.0,1011.0,722.35,557.48
2017,6,26,12,15,932.0,109.0,3.5,18.0,1010.5,765.42,590.71
2017,6,26,12,30,932.0,109.0,3.6,18.0,1010.0,806.59,620.65
2017,6,26,12,45,928.5,110.0,3.7,18.0,1001.5,843.7,647.18
2017,6,26,13,0,925.0,111.0,3.8,18.0,993.0,878.28,671.92
2017,6,26,13,15,922.0,110.5,3.85,18.0,978.0,909.22,693.85
2017,6,26,13,30,919.0,110.0,3.9,18.0,963.0,937.25,713.81
2017,6,26,13,45,917.5,107.5,3.95,18.0,942.0,961.7,731.36
2017,6,26,14,0,916.0,105.0,4.0,18.0,921.0,982.97,746.85
2017,6,26,14,15,909.5,103.5,4.05,18.0,892.5,997.16,757.62
2017,6,26,14,30,903.0,102.0,4.1,18.0,864.0,1007.91,766.24
2017,6,26,14,45,898.0,99.0,4.2,18.0,830.5,1015.09,772.91
2017,6,26,15,0,893.0,96.0,4.3,18.0,797.0,1018.8,777.39
2017,6,26,15,15,882.5,94.5,4.4,18.0,757.5,1015.19,777.12
2017,6,26,15,30,872.0,93.0,4.5,18.0,718.0,1008.23,774.99
2017,6,26,15,45,861.0,89.5,4.6,18.0,674.5,995.11,768.69
2017,6,26,16,0,850.0,86.0,4.7,18.0,631.0,978.77,760.2
2017,6,26,16,15,832.5,83.5,4.75,17.5,583.5,954.09,746.85
2017,6,26,16,30,815.0,81.0,4.8,17.0,536.0,938.04,739.6
2017,6,26,16,45,793.5,77.5,4.9,17.0,486.5,902.71,717.15
2017,6,26,17,0,772.0,74.0,5.0,17.0,437.0,865.17,692.74
2017,6,26,17,15,741.5,70.5,5.05,16.5,386.5,817.22,660.93
2017,6,26,17,30,711.0,67.0,5.1,16.0,336.0,768.03,627.16
2017,6,26,17,45,669.5,62.5,5.15,16.0,286.0,706.83,581.62
2017,6,26,18,0,628.0,58.0,5.2,16.0,236.0,651.71,539.08
2017,6,26,18,15,566.5,51.5,5.1,15.5,188.5,572.81,476.02
2017,6,26,18,30,505.0,45.0,5.0,15.0,141.0,496.67,412.33
2017,6,26,18,45,409.5,36.5,4.9,15.0,99.5,395.75,324.72
2017,6,26,19,0,314.0,28.0,4.8,15.0,58.0,302.32,231.35
2017,6,26,19,15,157.0,14.0,4.65,14.5,29.0,148.71,0.0
2017,6,26,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,27,5,15,179.0,15.0,3.7,14.0,34.0,12.01,0.0
2017,6,27,5,30,358.0,30.0,3.8,14.0,68.0,24.56,14.97
2017,6,27,5,45,448.0,37.5,3.95,14.0,110.5,30.3,20.92
2017,6,27,6,0,538.0,45.0,4.1,14.0,153.0,36.03,26.4
2017,6,27,6,15,595.5,50.5,4.05,14.0,201.0,39.93,30.11
2017,6,27,6,30,653.0,56.0,4.0,14.0,249.0,47.63,37.08
2017,6,27,6,45,331.5,94.5,4.0,14.5,193.0,67.27,54.44
2017,6,27,7,0,10.0,133.0,4.0,15.0,137.0,103.83,86.38
2017,6,27,7,15,11.5,149.0,3.95,15.0,154.5,116.0,96.72
2017,6,27,7,30,13.0,165.0,3.9,15.0,172.0,128.09,106.87
2017,6,27,7,45,21.5,190.0,3.85,15.5,202.0,146.07,121.76
2017,6,27,8,0,30.0,215.0,3.8,16.0,232.0,154.39,128.2
2017,6,27,8,15,38.0,240.0,3.75,16.0,263.5,169.68,140.75
2017,6,27,8,30,46.0,265.0,3.7,16.0,295.0,184.51,152.81
2017,6,27,8,45,49.5,286.0,3.7,16.0,320.5,196.7,162.58
2017,6,27,9,0,53.0,307.0,3.7,16.0,346.0,212.67,166.73
2017,6,27,9,15,43.0,310.5,3.7,16.0,343.5,221.79,172.99
2017,6,27,9,30,33.0,314.0,3.7,16.0,341.0,229.39,178.89
2017,6,27,9,45,43.0,343.0,3.75,16.5,379.5,255.46,198.42
2017,6,27,10,0,53.0,372.0,3.8,17.0,418.0,283.35,219.38
2017,6,27,10,15,64.5,395.0,3.8,17.0,452.5,309.85,239.66
2017,6,27,10,30,76.0,418.0,3.8,17.0,487.0,338.25,261.48
2017,6,27,10,45,151.0,438.5,3.85,17.0,578.5,385.04,296.79
2017,6,27,11,0,226.0,459.0,3.9,17.0,670.0,450.67,346.85
2017,6,27,11,15,299.0,440.5,3.95,17.0,724.5,489.52,377.26
2017,6,27,11,30,372.0,422.0,4.0,17.0,779.0,543.21,419.09
2017,6,27,11,45,215.5,433.5,4.05,17.5,641.0,484.01,373.85
2017,6,27,12,0,59.0,445.0,4.1,18.0,503.0,404.95,312.18
2017,6,27,12,15,148.0,462.0,4.2,17.5,606.0,493.88,381.9
2017,6,27,12,30,237.0,479.0,4.3,17.0,709.0,590.54,456.32
2017,6,27,12,45,220.0,477.5,4.4,17.0,690.0,594.21,459.14
2017,6,27,13,0,203.0,476.0,4.5,17.0,671.0,595.82,460.79
2017,6,27,13,15,159.0,466.0,4.6,17.0,617.0,564.36,437.3
2017,6,27,13,30,115.0,456.0,4.7,17.0,563.0,528.99,410.63
2017,6,27,13,45,126.5,446.5,4.85,17.0,562.0,541.9,421.71
2017,6,27,14,0,138.0,437.0,5.0,17.0,561.0,554.48,432.44
2017,6,27,14,15,161.0,422.5,5.05,17.0,562.5,572.76,447.72
2017,6,27,14,30,184.0,408.0,5.1,17.0,564.0,590.73,462.86
2017,6,27,14,45,139.0,385.5,5.15,17.0,500.5,531.78,418.13
2017,6,27,15,0,94.0,363.0,5.2,17.0,437.0,449.34,355.08
2017,6,27,15,15,87.5,341.5,5.25,16.5,407.5,425.74,338.5
2017,6,27,15,30,81.0,320.0,5.3,16.0,378.0,401.29,320.89
2017,6,27,15,45,52.0,277.5,5.35,16.0,314.0,329.12,264.01
2017,6,27,16,0,23.0,235.0,5.4,16.0,250.0,236.48,189.65
2017,6,27,16,15,12.5,200.5,5.4,15.5,209.0,193.07,154.97
2017,6,27,16,30,2.0,166.0,5.4,15.0,168.0,149.58,119.53
2017,6,27,16,45,5.0,161.0,5.45,15.0,164.0,149.7,120.23
2017,6,27,17,0,8.0,156.0,5.5,15.0,160.0,150.23,121.23
2017,6,27,17,15,4.0,136.5,5.5,14.5,138.5,128.44,103.42
2017,6,27,17,30,0.0,117.0,5.5,14.0,117.0,106.59,85.3
2017,6,27,17,45,0.0,99.5,5.55,14.0,99.5,90.53,71.84
2017,6,27,18,0,0.0,82.0,5.6,14.0,82.0,74.2,57.96
2017,6,27,18,15,246.5,64.5,5.5,13.5,111.0,318.96,271.76
2017,6,27,18,30,493.0,47.0,5.4,13.0,140.0,490.22,411.86
2017,6,27,18,45,398.5,38.0,5.3,13.0,99.0,389.72,322.84
2017,6,27,19,0,304.0,29.0,5.2,13.0,58.0,296.58,229.02
2017,6,27,19,15,152.0,14.5,5.15,13.0,29.0,146.39,0.0
2017,6,27,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,5,15,148.0,17.0,4.1,13.0,32.5,13.68,0.0
2017,6,28,5,30,296.0,34.0,4.1,13.0,65.0,27.92,17.82
2017,6,28,5,45,390.0,43.5,4.2,13.5,107.0,35.16,25.21
2017,6,28,6,0,484.0,53.0,4.3,14.0,149.0,42.3,31.94
2017,6,28,6,15,242.0,56.0,4.3,14.0,104.0,41.36,31.38
2017,6,28,6,30,0.0,59.0,4.3,14.0,59.0,48.87,38.18
2017,6,28,6,45,0.0,71.0,4.3,14.5,71.0,58.62,46.76
2017,6,28,7,0,0.0,83.0,4.3,15.0,83.0,68.2,55.04
2017,6,28,7,15,0.0,81.0,4.25,15.0,81.0,67.12,53.91
2017,6,28,7,30,0.0,79.0,4.2,15.0,79.0,65.58,52.38
2017,6,28,7,45,0.0,97.5,4.2,15.0,97.5,80.42,65.18
2017,6,28,8,0,0.0,116.0,4.2,15.0,116.0,94.75,77.4
2017,6,28,8,15,0.0,127.0,4.2,15.0,127.0,103.31,84.54
2017,6,28,8,30,0.0,138.0,4.2,15.0,138.0,111.81,91.59
2017,6,28,8,45,0.0,145.0,4.2,15.5,145.0,117.28,95.83
2017,6,28,9,0,0.0,152.0,4.2,16.0,152.0,122.89,95.76
2017,6,28,9,15,2.5,166.5,4.2,16.0,168.5,134.55,104.9
2017,6,28,9,30,5.0,181.0,4.2,16.0,185.0,146.57,114.27
2017,6,28,9,45,7.0,198.5,4.2,16.0,204.5,161.12,125.69
2017,6,28,10,0,9.0,216.0,4.2,16.0,224.0,176.04,137.38
2017,6,28,10,15,10.5,235.0,4.2,16.0,244.5,192.3,150.17
2017,6,28,10,30,12.0,254.0,4.2,16.0,265.0,208.93,163.22
2017,6,28,10,45,13.0,268.0,4.25,16.5,280.5,221.91,173.06
2017,6,28,11,0,14.0,282.0,4.3,17.0,296.0,235.18,183.08
2017,6,28,11,15,15.5,297.0,4.3,17.0,312.5,249.8,194.47
2017,6,28,11,30,17.0,312.0,4.3,17.0,329.0,264.81,206.14
2017,6,28,11,45,19.5,331.0,4.35,17.0,350.5,284.04,221.12
2017,6,28,12,0,22.0,350.0,4.4,17.0,372.0,303.86,236.52
2017,6,28,12,15,20.5,341.5,4.4,17.0,362.0,298.78,232.59
2017,6,28,12,30,19.0,333.0,4.4,17.0,352.0,293.27,228.4
2017,6,28,12,45,18.0,322.0,4.45,17.0,339.5,285.63,222.64
2017,6,28,13,0,17.0,311.0,4.5,17.0,327.0,277.6,216.57
2017,6,28,13,15,16.0,301.0,4.5,17.0,316.0,270.08,210.87
2017,6,28,13,30,15.0,291.0,4.5,17.0,305.0,262.25,204.93
2017,6,28,13,45,16.0,293.0,4.55,17.0,307.5,266.64,208.66
2017,6,28,14,0,17.0,295.0,4.6,17.0,310.0,271.16,212.5
2017,6,28,14,15,17.0,289.5,4.6,17.0,304.5,267.99,210.31
2017,6,28,14,30,17.0,284.0,4.6,17.0,299.0,264.78,208.12
2017,6,28,14,45,17.5,277.5,4.65,17.0,292.0,261.11,205.65
2017,6,28,15,0,18.0,271.0,4.7,17.0,285.0,257.44,203.22
2017,6,28,15,15,32.5,284.5,4.75,16.5,308.5,307.82,244.47
2017,6,28,15,30,47.0,298.0,4.8,16.0,332.0,341.92,272.86
2017,6,28,15,45,89.5,293.0,4.85,16.0,352.5,385.0,309.19
2017,6,28,16,0,132.0,288.0,4.9,16.0,373.0,450.22,362.5
2017,6,28,16,15,252.0,248.5,4.9,16.0,395.0,551.29,446.15
2017,6,28,16,30,372.0,209.0,4.9,16.0,417.0,625.16,508.07
2017,6,28,16,45,322.5,196.0,4.9,16.0,364.5,560.1,458.0
2017,6,28,17,0,273.0,183.0,4.9,16.0,312.0,495.44,407.83
2017,6,28,17,15,469.0,132.5,4.9,15.5,323.0,636.25,525.77
2017,6,28,17,30,665.0,82.0,4.9,15.0,334.0,752.08,617.35
2017,6,28,17,45,623.5,75.5,4.95,15.0,284.0,689.88,569.91
2017,6,28,18,0,582.0,69.0,5.0,15.0,234.0,627.95,521.82
2017,6,28,18,15,516.0,61.5,4.95,14.5,186.5,545.19,455.47
2017,6,28,18,30,450.0,54.0,4.9,14.0,139.0,465.19,388.44
2017,6,28,18,45,353.5,43.0,4.9,13.5,98.0,361.97,299.16
2017,6,28,19,0,257.0,32.0,4.9,13.0,57.0,266.27,205.14
2017,6,28,19,15,128.5,16.0,4.9,13.0,28.5,128.71,0.0
2017,6,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,5,15,139.0,17.5,4.45,13.0,32.0,13.65,0.0
2017,6,29,5,30,278.0,35.0,4.4,13.0,64.0,28.81,18.49
2017,6,29,5,45,376.5,44.5,4.35,13.0,106.0,36.01,25.98
2017,6,29,6,0,475.0,54.0,4.3,13.0,148.0,43.12,32.8
2017,6,29,6,15,237.5,49.0,4.2,13.0,96.0,36.38,27.05
2017,6,29,6,30,0.0,44.0,4.1,13.0,44.0,36.36,27.12
2017,6,29,6,45,0.0,53.5,4.0,13.5,53.5,44.27,34.14
2017,6,29,7,0,0.0,63.0,3.9,14.0,63.0,52.19,41.05
2017,6,29,7,15,0.0,73.0,3.85,14.0,73.0,60.55,48.33
2017,6,29,7,30,0.0,83.0,3.8,14.0,83.0,68.93,55.55
2017,6,29,7,45,0.0,99.5,3.75,14.5,99.5,81.94,66.63
2017,6,29,8,0,0.0,116.0,3.7,15.0,116.0,94.74,77.38
2017,6,29,8,15,0.0,135.0,3.65,15.0,135.0,109.23,89.63
2017,6,29,8,30,0.0,154.0,3.6,15.0,154.0,123.51,101.6
2017,6,29,8,45,1.0,162.0,3.6,15.5,163.0,129.72,106.4
2017,6,29,9,0,2.0,170.0,3.6,16.0,172.0,136.19,106.48
2017,6,29,9,15,6.0,200.5,3.55,16.0,205.5,159.75,125.04
2017,6,29,9,30,10.0,231.0,3.5,16.0,239.0,183.85,143.85
2017,6,29,9,45,11.5,243.0,3.5,16.5,253.0,194.79,151.94
2017,6,29,10,0,13.0,255.0,3.5,17.0,267.0,206.0,160.27
2017,6,29,10,15,13.0,259.0,3.55,17.0,271.0,211.06,164.14
2017,6,29,10,30,13.0,263.0,3.6,17.0,275.0,216.09,168.02
2017,6,29,10,45,22.0,318.0,3.65,17.0,338.5,263.64,205.02
2017,6,29,11,0,31.0,373.0,3.7,17.0,402.0,304.05,236.11
2017,6,29,11,15,25.5,353.0,3.8,17.0,377.0,292.47,227.18
2017,6,29,11,30,20.0,333.0,3.9,17.0,352.0,283.07,220.0
2017,6,29,11,45,20.5,334.5,4.0,17.0,354.5,287.42,223.48
2017,6,29,12,0,21.0,336.0,4.1,17.0,357.0,291.79,226.95
2017,6,29,12,15,24.0,355.5,4.2,17.0,379.5,314.99,245.03
2017,6,29,12,30,27.0,375.0,4.3,17.0,402.0,338.98,263.66
2017,6,29,12,45,34.5,393.0,4.45,17.0,427.0,366.2,284.92
2017,6,29,13,0,42.0,411.0,4.6,17.0,452.0,394.62,307.09
2017,6,29,13,15,33.5,380.0,4.7,17.0,412.0,365.8,285.17
2017,6,29,13,30,25.0,349.0,4.8,17.0,372.0,335.08,261.75
2017,6,29,13,45,27.5,350.0,4.95,17.0,375.0,342.99,268.43
2017,6,29,14,0,30.0,351.0,5.1,17.0,378.0,351.05,275.2
2017,6,29,14,15,29.0,338.0,5.15,17.0,363.5,342.07,268.63
2017,6,29,14,30,28.0,325.0,5.2,17.0,349.0,332.59,261.73
2017,6,29,14,45,27.0,310.5,5.3,17.0,333.0,321.14,253.34
2017,6,29,15,0,26.0,296.0,5.4,17.0,317.0,309.25,244.58
2017,6,29,15,15,80.0,313.5,5.45,16.5,372.5,387.3,309.13
2017,6,29,15,30,134.0,331.0,5.5,16.0,428.0,489.64,391.71
2017,6,29,15,45,80.5,286.0,5.55,16.0,343.5,367.78,295.7
2017,6,29,16,0,27.0,241.0,5.6,16.0,259.0,266.87,214.25
2017,6,29,16,15,42.0,234.5,5.6,15.5,259.5,279.13,226.05
2017,6,29,16,30,57.0,228.0,5.6,15.0,260.0,291.59,237.93
2017,6,29,16,45,36.5,196.5,5.7,15.0,216.0,237.97,194.23
2017,6,29,17,0,16.0,165.0,5.8,15.0,172.0,167.83,136.18
2017,6,29,17,15,8.0,123.5,5.85,14.5,127.0,118.03,94.89
2017,6,29,17,30,0.0,82.0,5.9,14.0,82.0,69.44,53.78
2017,6,29,17,45,0.0,69.5,5.95,14.0,69.5,58.18,44.29
2017,6,29,18,0,0.0,57.0,6.0,14.0,57.0,47.2,34.9
2017,6,29,18,15,243.5,53.0,5.95,13.5,99.0,298.5,255.26
2017,6,29,18,30,487.0,49.0,5.9,13.0,141.0,488.54,411.35
2017,6,29,18,45,388.5,40.0,5.85,13.0,99.5,385.07,319.67
2017,6,29,19,0,290.0,31.0,5.8,13.0,58.0,288.95,223.38
2017,6,29,19,15,145.0,15.5,5.7,13.0,29.0,143.49,0.0
2017,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,30,5,15,160.0,15.5,4.8,12.0,32.0,12.45,0.0
2017,6,30,5,30,320.0,31.0,4.8,12.0,64.0,25.4,15.65
2017,6,30,5,45,411.5,40.0,4.85,12.5,106.0,32.33,22.79
2017,6,30,6,0,503.0,49.0,4.9,13.0,148.0,39.16,29.26
2017,6,30,6,15,251.5,56.0,4.85,13.0,105.5,41.45,31.58
2017,6,30,6,30,0.0,63.0,4.8,13.0,63.0,51.99,41.13
2017,6,30,6,45,0.0,76.0,4.75,13.5,76.0,62.35,50.28
2017,6,30,7,0,0.0,89.0,4.7,14.0,89.0,72.65,59.21
2017,6,30,7,15,0.0,92.5,4.6,14.0,92.5,75.82,61.83
2017,6,30,7,30,0.0,96.0,4.5,14.0,96.0,78.91,64.34
2017,6,30,7,45,0.0,110.0,4.45,14.5,110.0,89.85,73.56
2017,6,30,8,0,0.0,124.0,4.4,15.0,124.0,100.69,82.56
2017,6,30,8,15,0.0,142.5,4.35,15.0,142.5,114.71,94.39
2017,6,30,8,30,0.0,161.0,4.3,15.0,161.0,128.55,105.97
2017,6,30,8,45,2.0,173.5,4.3,15.5,175.5,137.98,113.5
2017,6,30,9,0,4.0,186.0,4.3,16.0,190.0,147.78,115.9
2017,6,30,9,15,6.0,200.5,4.3,16.0,206.0,159.72,125.11
2017,6,30,9,30,8.0,215.0,4.3,16.0,222.0,172.0,134.59
2017,6,30,9,45,10.5,238.0,4.3,16.0,247.5,190.92,149.39
2017,6,30,10,0,13.0,261.0,4.3,16.0,273.0,210.33,164.55
2017,6,30,10,15,14.5,276.5,4.3,16.0,290.0,224.45,175.53
2017,6,30,10,30,16.0,292.0,4.3,16.0,307.0,238.92,186.8
2017,6,30,10,45,23.0,331.5,4.35,16.5,353.0,274.11,213.84
2017,6,30,11,0,30.0,371.0,4.4,17.0,399.0,302.04,234.99
2017,6,30,11,15,27.0,363.5,4.45,17.0,389.0,300.97,234.18
2017,6,30,11,30,24.0,356.0,4.5,17.0,379.0,299.22,232.89
2017,6,30,11,45,65.5,416.5,4.6,17.0,480.0,377.7,293.9
2017,6,30,12,0,107.0,477.0,4.7,17.0,581.0,462.13,358.6
2017,6,30,12,15,134.5,482.0,4.8,17.0,612.0,499.45,387.43
2017,6,30,12,30,162.0,487.0,4.9,17.0,643.0,539.47,418.42
2017,6,30,12,45,534.0,307.5,5.05,17.0,817.5,710.64,555.39
2017,6,30,13,0,906.0,128.0,5.2,17.0,992.0,874.87,681.17
2017,6,30,13,15,903.0,127.5,5.3,17.0,977.5,905.87,703.4
2017,6,30,13,30,900.0,127.0,5.4,17.0,963.0,934.02,724.42
2017,6,30,13,45,895.5,125.5,5.5,17.0,941.0,956.86,741.78
2017,6,30,14,0,891.0,124.0,5.6,17.0,919.0,976.5,757.0
2017,6,30,14,15,884.5,122.5,5.6,16.5,890.5,990.93,769.52
2017,6,30,14,30,878.0,121.0,5.6,16.0,862.0,1001.98,779.86
2017,6,30,14,45,871.0,118.5,5.7,16.0,828.0,1008.12,786.08
2017,6,30,15,0,864.0,116.0,5.8,16.0,794.0,1010.84,790.06
2017,6,30,15,15,852.5,113.5,5.8,16.0,754.5,1005.62,787.87
2017,6,30,15,30,841.0,111.0,5.8,16.0,715.0,1009.78,792.61
2017,6,30,15,45,829.0,107.5,5.85,16.0,671.5,996.24,785.08
2017,6,30,16,0,817.0,104.0,5.9,16.0,628.0,979.48,775.41
2017,6,30,16,15,798.0,101.0,5.9,15.5,580.5,953.23,760.0
2017,6,30,16,30,779.0,98.0,5.9,15.0,533.0,924.22,742.47
2017,6,30,16,45,756.5,93.0,5.9,15.0,483.5,886.78,717.02
2017,6,30,17,0,734.0,88.0,5.9,15.0,434.0,847.16,689.6
2017,6,30,17,15,700.5,83.5,5.85,14.5,383.0,801.96,658.43
2017,6,30,17,30,667.0,79.0,5.8,14.0,332.0,750.19,621.3
2017,6,30,17,45,623.0,73.0,5.8,14.0,282.0,686.45,572.54
2017,6,30,18,0,579.0,67.0,5.8,14.0,232.0,623.14,522.42
2017,6,30,18,15,513.5,59.5,5.7,13.5,184.5,540.98,455.56
2017,6,30,18,30,448.0,52.0,5.6,13.0,137.0,461.68,388.25
2017,6,30,18,45,353.0,41.5,5.55,13.0,96.5,360.33,299.1
2017,6,30,19,0,258.0,31.0,5.5,13.0,56.0,266.41,205.51
2017,6,30,19,15,129.0,15.5,5.5,12.5,28.0,128.06,0.0
2017,6,30,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,7,1,5,15,117.0,17.5,6.85,12.0,29.0,13.62,0.0
2017,7,1,5,30,234.0,35.0,6.8,12.0,58.0,27.07,16.95
2017,7,1,5,45,328.0,46.0,6.8,12.5,99.0,35.41,25.45
2017,7,1,6,0,422.0,57.0,6.8,13.0,140.0,45.43,34.81
2017,7,1,6,15,218.5,79.5,6.7,13.0,123.0,59.81,47.96
2017,7,1,6,30,15.0,102.0,6.6,13.0,106.0,79.83,65.99
2017,7,1,6,45,21.5,121.0,6.55,13.0,128.5,94.2,78.77
2017,7,1,7,0,28.0,140.0,6.5,13.0,151.0,104.6,87.82
2017,7,1,7,15,151.0,163.0,6.45,13.0,234.0,116.9,98.42
2017,7,1,7,30,274.0,186.0,6.4,13.0,317.0,126.34,106.38
2017,7,1,7,45,245.5,213.5,6.35,13.5,340.5,140.9,118.51
2017,7,1,8,0,217.0,241.0,6.3,14.0,364.0,163.24,137.19
2017,7,1,8,15,242.0,260.0,6.2,14.0,408.0,163.84,137.24
2017,7,1,8,30,267.0,279.0,6.1,14.0,452.0,172.61,144.34
2017,7,1,8,45,200.0,306.5,6.1,14.5,441.0,196.81,164.25
2017,7,1,9,0,133.0,334.0,6.1,15.0,430.0,214.88,168.49
2017,7,1,9,15,290.0,316.0,6.0,15.0,540.5,220.92,164.16
2017,7,1,9,30,447.0,298.0,5.9,15.0,651.0,245.25,174.77
2017,7,1,9,45,463.0,308.0,5.85,15.5,687.0,285.38,206.48
2017,7,1,10,0,479.0,318.0,5.8,16.0,723.0,327.72,241.5
2017,7,1,10,15,663.5,232.0,5.75,16.0,813.5,360.5,265.96
2017,7,1,10,30,848.0,146.0,5.7,16.0,904.0,420.94,314.93
2017,7,1,10,45,854.5,146.0,5.7,16.0,925.5,471.0,359.64
2017,7,1,11,0,861.0,146.0,5.7,16.0,947.0,520.93,403.35
2017,7,1,11,15,864.0,147.0,5.7,16.0,961.5,569.37,444.93
2017,7,1,11,30,867.0,148.0,5.7,16.0,976.0,617.04,484.92
2017,7,1,11,45,871.0,146.5,5.7,16.5,983.5,662.68,521.53
2017,7,1,12,0,875.0,145.0,5.7,17.0,991.0,707.28,556.41
2017,7,1,12,15,875.0,145.0,5.65,17.0,991.0,748.91,589.18
2017,7,1,12,30,875.0,145.0,5.6,17.0,991.0,788.86,620.04
2017,7,1,12,45,887.5,135.5,5.6,17.0,987.5,829.18,649.5
2017,7,1,13,0,900.0,126.0,5.6,17.0,984.0,867.61,677.46
2017,7,1,13,15,896.5,125.0,5.55,17.0,969.0,897.53,698.93
2017,7,1,13,30,893.0,124.0,5.5,17.0,954.0,924.55,718.34
2017,7,1,13,45,886.0,124.5,5.5,17.5,931.0,946.74,733.21
2017,7,1,14,0,879.0,125.0,5.5,18.0,908.0,965.74,745.86
2017,7,1,14,15,871.5,123.5,5.45,17.5,879.5,979.03,757.17
2017,7,1,14,30,864.0,122.0,5.4,17.0,851.0,988.95,766.29
2017,7,1,14,45,853.0,121.5,5.35,17.0,816.5,993.07,769.98
2017,7,1,15,0,842.0,121.0,5.3,17.0,782.0,993.84,771.49
2017,7,1,15,15,830.0,118.5,5.25,17.0,742.5,1001.15,777.81
2017,7,1,15,30,818.0,116.0,5.2,17.0,703.0,992.16,772.72
2017,7,1,15,45,802.5,113.0,5.2,17.0,659.0,975.77,762.97
2017,7,1,16,0,787.0,110.0,5.2,17.0,615.0,956.27,751.11
2017,7,1,16,15,495.5,174.5,5.15,16.5,484.5,732.07,588.8
2017,7,1,16,30,204.0,239.0,5.1,16.0,354.0,472.99,384.84
2017,7,1,16,45,248.5,209.5,5.1,16.0,336.0,504.71,413.38
2017,7,1,17,0,293.0,180.0,5.1,16.0,318.0,510.97,421.32
2017,7,1,17,15,462.5,132.0,5.1,15.5,321.0,629.82,521.3
2017,7,1,17,30,632.0,84.0,5.1,15.0,324.0,724.99,597.41
2017,7,1,17,45,586.0,78.0,5.1,14.5,274.5,660.36,548.62
2017,7,1,18,0,540.0,72.0,5.1,14.0,225.0,596.27,499.08
2017,7,1,18,15,473.5,64.0,5.1,13.5,178.5,513.7,432.27
2017,7,1,18,30,407.0,56.0,5.1,13.0,132.0,433.95,364.88
2017,7,1,18,45,312.0,44.5,5.15,13.0,92.5,329.99,273.55
2017,7,1,19,0,217.0,33.0,5.2,13.0,53.0,239.06,183.69
2017,7,1,19,15,108.5,16.5,5.2,13.0,26.5,116.6,0.0
2017,7,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,5,15,127.0,16.5,3.5,12.0,29.0,12.87,0.0
2017,7,2,5,30,254.0,33.0,3.4,12.0,58.0,25.62,15.69
2017,7,2,5,45,354.0,42.5,3.35,12.5,99.0,34.3,24.49
2017,7,2,6,0,454.0,52.0,3.3,13.0,140.0,41.44,31.28
2017,7,2,6,15,516.5,59.0,3.15,13.0,187.0,46.2,35.84
2017,7,2,6,30,579.0,66.0,3.0,13.0,234.0,50.9,40.16
2017,7,2,6,45,289.5,92.0,2.85,13.5,176.0,65.28,52.9
2017,7,2,7,0,0.0,118.0,2.7,14.0,118.0,93.36,77.49
2017,7,2,7,15,0.0,124.0,2.6,14.0,124.0,98.63,81.86
2017,7,2,7,30,0.0,130.0,2.5,14.0,130.0,103.78,86.07
2017,7,2,7,45,13.0,169.5,2.4,14.5,176.5,132.25,110.23
2017,7,2,8,0,26.0,209.0,2.3,15.0,223.0,159.74,133.07
2017,7,2,8,15,48.0,243.0,2.3,15.0,272.5,171.36,142.44
2017,7,2,8,30,70.0,277.0,2.3,15.0,322.0,191.13,158.63
2017,7,2,8,45,76.5,300.0,2.3,15.5,352.5,204.29,168.83
2017,7,2,9,0,83.0,323.0,2.3,16.0,383.0,221.21,172.69
2017,7,2,9,15,87.0,343.5,2.35,16.0,409.5,243.2,187.73
2017,7,2,9,30,91.0,364.0,2.4,16.0,436.0,266.06,204.51
2017,7,2,9,45,246.5,356.0,2.45,16.5,562.5,278.7,207.37
2017,7,2,10,0,402.0,348.0,2.5,17.0,689.0,324.79,238.43
2017,7,2,10,15,370.0,376.5,2.6,17.0,698.5,371.54,277.69
2017,7,2,10,30,338.0,405.0,2.7,17.0,708.0,405.09,306.21
2017,7,2,10,45,372.0,398.0,2.8,17.0,738.5,441.28,335.37
2017,7,2,11,0,406.0,391.0,2.9,17.0,769.0,473.29,361.53
2017,7,2,11,15,365.0,420.5,2.95,17.0,764.5,508.43,389.44
2017,7,2,11,30,324.0,450.0,3.0,17.0,760.0,533.29,408.9
2017,7,2,11,45,366.5,430.5,3.1,17.0,783.5,571.23,438.66
2017,7,2,12,0,409.0,411.0,3.2,17.0,807.0,610.35,469.2
2017,7,2,12,15,393.0,418.0,3.2,17.0,798.5,633.5,486.58
2017,7,2,12,30,377.0,425.0,3.2,17.0,790.0,653.62,501.57
2017,7,2,12,45,319.5,445.0,3.25,17.0,752.5,649.95,498.47
2017,7,2,13,0,262.0,465.0,3.3,17.0,715.0,641.97,492.09
2017,7,2,13,15,214.5,463.5,3.35,17.0,666.0,609.13,468.1
2017,7,2,13,30,167.0,462.0,3.4,17.0,617.0,580.36,446.74
2017,7,2,13,45,129.5,443.5,3.45,17.0,562.0,541.12,417.81
2017,7,2,14,0,92.0,425.0,3.5,17.0,507.0,481.92,373.73
2017,7,2,14,15,73.5,397.5,3.5,16.5,462.0,444.3,346.49
2017,7,2,14,30,55.0,370.0,3.5,16.0,417.0,404.77,317.26
2017,7,2,14,45,73.0,366.0,3.55,16.0,425.5,424.65,333.93
2017,7,2,15,0,91.0,362.0,3.6,16.0,434.0,445.0,350.8
2017,7,2,15,15,128.5,347.0,3.6,16.0,443.0,494.87,390.73
2017,7,2,15,30,166.0,332.0,3.6,16.0,452.0,523.31,414.4
2017,7,2,15,45,124.5,305.5,3.65,16.0,392.5,457.08,363.76
2017,7,2,16,0,83.0,279.0,3.7,16.0,333.0,367.77,294.64
2017,7,2,16,15,64.0,250.5,3.65,15.5,290.0,320.32,258.28
2017,7,2,16,30,45.0,222.0,3.6,15.0,247.0,272.33,220.61
2017,7,2,16,45,22.5,180.5,3.6,15.0,193.0,187.65,151.8
2017,7,2,17,0,0.0,139.0,3.6,15.0,139.0,124.3,99.03
2017,7,2,17,15,0.0,109.5,3.6,14.5,109.5,95.79,75.72
2017,7,2,17,30,0.0,80.0,3.6,14.0,80.0,67.46,52.09
2017,7,2,17,45,0.0,67.5,3.6,14.0,67.5,56.19,42.59
2017,7,2,18,0,0.0,55.0,3.6,14.0,55.0,45.53,33.49
2017,7,2,18,15,195.0,56.0,3.55,13.5,92.5,263.62,223.7
2017,7,2,18,30,390.0,57.0,3.5,13.0,130.0,421.69,353.35
2017,7,2,18,45,299.0,44.5,3.5,13.0,91.0,320.4,264.08
2017,7,2,19,0,208.0,32.0,3.5,13.0,52.0,230.9,176.46
2017,7,2,19,15,104.0,16.0,3.4,13.0,26.0,112.52,0.0
2017,7,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
