Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,3,5,15,130.0,16.0,2.35,12.0,28.5,12.49,0.0
2017,7,3,5,30,260.0,32.0,2.4,12.0,57.0,26.24,16.12
2017,7,3,5,45,356.0,42.0,2.5,12.5,98.0,33.92,24.15
2017,7,3,6,0,452.0,52.0,2.6,13.0,139.0,41.47,31.31
2017,7,3,6,15,515.0,59.5,2.6,13.0,186.5,46.63,36.22
2017,7,3,6,30,578.0,67.0,2.6,13.0,234.0,51.71,40.89
2017,7,3,6,45,289.0,76.0,2.6,13.5,159.5,54.42,43.22
2017,7,3,7,0,0.0,85.0,2.6,14.0,85.0,69.63,56.54
2017,7,3,7,15,0.0,104.5,2.55,14.0,104.5,84.65,69.61
2017,7,3,7,30,0.0,124.0,2.5,14.0,124.0,99.48,82.35
2017,7,3,7,45,0.0,135.0,2.45,14.5,135.0,108.09,89.36
2017,7,3,8,0,0.0,146.0,2.4,15.0,146.0,116.64,96.24
2017,7,3,8,15,66.0,218.0,2.35,15.0,260.5,157.63,130.93
2017,7,3,8,30,132.0,290.0,2.3,15.0,375.0,187.36,155.51
2017,7,3,8,45,80.5,283.5,2.25,15.5,337.0,195.87,161.81
2017,7,3,9,0,29.0,277.0,2.2,16.0,299.0,194.38,152.36
2017,7,3,9,15,90.0,325.5,2.15,16.0,396.5,233.59,180.07
2017,7,3,9,30,151.0,374.0,2.1,16.0,494.0,266.52,202.04
2017,7,3,9,45,165.5,391.5,2.05,16.5,528.0,294.78,222.72
2017,7,3,10,0,180.0,409.0,2.0,17.0,562.0,325.12,245.52
2017,7,3,10,15,203.5,421.5,2.0,17.0,599.5,357.45,270.37
2017,7,3,10,30,227.0,434.0,2.0,17.0,637.0,392.63,297.57
2017,7,3,10,45,231.0,444.5,2.05,17.5,655.5,421.07,319.51
2017,7,3,11,0,235.0,455.0,2.1,18.0,674.0,450.16,341.65
2017,7,3,11,15,241.5,461.5,2.15,18.0,689.5,471.14,358.27
2017,7,3,11,30,248.0,468.0,2.2,18.0,705.0,501.85,381.82
2017,7,3,11,45,199.0,476.5,2.25,18.5,667.5,503.96,382.92
2017,7,3,12,0,150.0,485.0,2.3,19.0,630.0,496.06,376.45
2017,7,3,12,15,119.0,476.0,2.35,19.0,591.5,482.96,367.02
2017,7,3,12,30,88.0,467.0,2.4,19.0,553.0,462.1,351.7
2017,7,3,12,45,149.0,471.0,2.5,19.0,614.0,530.79,403.86
2017,7,3,13,0,210.0,475.0,2.6,19.0,675.0,599.39,455.03
2017,7,3,13,15,206.5,467.0,2.65,18.5,661.5,605.18,460.33
2017,7,3,13,30,203.0,459.0,2.7,18.0,648.0,609.59,465.08
2017,7,3,13,45,233.0,442.0,2.8,18.0,654.0,634.92,485.24
2017,7,3,14,0,263.0,425.0,2.9,18.0,660.0,676.23,516.51
2017,7,3,14,15,210.5,416.5,2.95,17.5,601.0,613.87,472.18
2017,7,3,14,30,158.0,408.0,3.0,17.0,542.0,564.54,436.82
2017,7,3,14,45,106.5,373.5,3.1,17.0,462.5,465.97,363.66
2017,7,3,15,0,55.0,339.0,3.2,17.0,383.0,383.89,301.0
2017,7,3,15,15,55.0,322.0,3.3,16.5,364.0,371.09,292.88
2017,7,3,15,30,55.0,305.0,3.4,16.0,345.0,357.8,284.05
2017,7,3,15,45,35.0,262.0,3.5,16.0,286.5,294.28,234.47
2017,7,3,16,0,15.0,219.0,3.6,16.0,228.0,211.99,168.96
2017,7,3,16,15,9.5,195.5,3.6,15.5,201.5,184.92,147.79
2017,7,3,16,30,4.0,172.0,3.6,15.0,175.0,157.69,126.04
2017,7,3,16,45,2.0,150.5,3.6,15.0,152.0,135.86,108.4
2017,7,3,17,0,0.0,129.0,3.6,15.0,129.0,113.9,90.43
2017,7,3,17,15,0.0,117.0,3.55,14.5,117.0,103.61,82.3
2017,7,3,17,30,0.0,105.0,3.5,14.0,105.0,93.36,74.05
2017,7,3,17,45,0.0,89.5,3.5,14.0,89.5,79.28,62.25
2017,7,3,18,0,0.0,74.0,3.5,14.0,74.0,65.03,50.13
2017,7,3,18,15,234.0,62.0,3.4,13.5,106.0,305.41,259.01
2017,7,3,18,30,468.0,50.0,3.3,13.0,138.0,475.5,396.19
2017,7,3,18,45,375.5,39.5,3.2,13.0,97.0,375.31,308.48
2017,7,3,19,0,283.0,29.0,3.1,13.0,56.0,282.52,216.02
2017,7,3,19,15,141.5,14.5,2.95,12.5,28.0,139.5,0.0
2017,7,3,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,5,15,154.0,14.5,2.2,12.0,29.5,11.66,0.0
2017,7,4,5,30,308.0,29.0,2.2,12.0,59.0,23.75,13.97
2017,7,4,5,45,404.0,38.0,2.25,12.5,100.5,30.73,21.34
2017,7,4,6,0,500.0,47.0,2.3,13.0,142.0,37.63,27.89
2017,7,4,6,15,250.0,46.0,2.25,13.0,93.5,34.39,25.28
2017,7,4,6,30,0.0,45.0,2.2,13.0,45.0,37.19,27.89
2017,7,4,6,45,0.0,55.0,2.2,13.5,55.0,45.52,35.29
2017,7,4,7,0,0.0,65.0,2.2,14.0,65.0,53.86,42.56
2017,7,4,7,15,0.0,95.0,2.15,14.0,95.0,77.63,63.45
2017,7,4,7,30,0.0,125.0,2.1,14.0,125.0,100.18,82.95
2017,7,4,7,45,0.5,143.0,2.05,14.5,143.5,113.76,94.25
2017,7,4,8,0,1.0,161.0,2.0,15.0,162.0,127.2,105.27
2017,7,4,8,15,9.5,194.0,1.95,15.0,200.5,150.82,125.04
2017,7,4,8,30,18.0,227.0,1.9,15.0,239.0,173.85,144.04
2017,7,4,8,45,29.0,259.0,1.9,15.5,279.5,181.66,149.85
2017,7,4,9,0,40.0,291.0,1.9,16.0,320.0,202.28,158.39
2017,7,4,9,15,52.5,320.0,1.9,16.0,360.5,226.76,175.95
2017,7,4,9,30,65.0,349.0,1.9,16.0,401.0,253.3,195.39
2017,7,4,9,45,66.0,365.5,1.9,16.5,420.0,272.38,209.45
2017,7,4,10,0,67.0,382.0,1.9,17.0,439.0,291.88,224.01
2017,7,4,10,15,69.0,397.5,1.95,17.0,458.0,311.55,239.19
2017,7,4,10,30,71.0,413.0,2.0,17.0,477.0,331.81,254.81
2017,7,4,10,45,104.5,436.5,2.15,17.5,533.0,371.37,284.21
2017,7,4,11,0,138.0,460.0,2.3,18.0,589.0,406.99,310.71
2017,7,4,11,15,135.5,467.5,2.4,18.0,595.5,426.45,325.81
2017,7,4,11,30,133.0,475.0,2.5,18.0,602.0,445.91,340.84
2017,7,4,11,45,296.5,439.5,2.7,18.0,725.0,533.4,408.08
2017,7,4,12,0,460.0,404.0,2.9,18.0,848.0,638.36,487.46
2017,7,4,12,15,458.5,404.0,3.05,18.0,846.5,669.05,510.54
2017,7,4,12,30,457.0,404.0,3.2,18.0,845.0,698.7,533.12
2017,7,4,12,45,691.0,256.5,3.35,18.0,917.5,789.22,604.56
2017,7,4,13,0,925.0,109.0,3.5,18.0,990.0,871.9,666.3
2017,7,4,13,15,577.0,282.0,3.6,18.0,829.0,779.05,597.42
2017,7,4,13,30,229.0,455.0,3.7,18.0,668.0,628.93,481.99
2017,7,4,13,45,213.0,446.0,3.85,18.0,640.0,620.17,477.17
2017,7,4,14,0,197.0,437.0,4.0,18.0,612.0,609.41,470.05
2017,7,4,14,15,182.5,422.5,4.0,17.5,581.5,592.76,459.2
2017,7,4,14,30,168.0,408.0,4.0,17.0,551.0,574.3,446.95
2017,7,4,14,45,113.0,375.0,4.05,17.0,469.5,494.23,386.59
2017,7,4,15,0,58.0,342.0,4.1,17.0,388.0,390.12,306.78
2017,7,4,15,15,58.5,325.0,4.05,16.5,369.5,377.93,299.01
2017,7,4,15,30,59.0,308.0,4.0,16.0,351.0,365.24,290.51
2017,7,4,15,45,33.0,251.0,4.0,16.0,275.0,280.01,223.43
2017,7,4,16,0,7.0,194.0,4.0,16.0,199.0,178.86,142.01
2017,7,4,16,15,4.5,179.5,3.95,15.5,183.0,163.73,130.42
2017,7,4,16,30,2.0,165.0,3.9,15.0,167.0,148.57,118.53
2017,7,4,16,45,1.0,138.0,3.9,15.0,139.0,122.17,97.05
2017,7,4,17,0,0.0,111.0,3.9,15.0,111.0,95.74,75.29
2017,7,4,17,15,0.0,94.0,3.9,14.5,94.0,80.16,62.58
2017,7,4,17,30,0.0,77.0,3.9,14.0,77.0,64.51,49.6
2017,7,4,17,45,0.0,65.5,3.9,14.0,65.5,54.29,40.97
2017,7,4,18,0,0.0,54.0,3.9,14.0,54.0,44.7,32.77
2017,7,4,18,15,257.0,48.5,3.85,14.0,97.0,302.77,257.63
2017,7,4,18,30,514.0,43.0,3.8,14.0,140.0,502.38,416.97
2017,7,4,18,45,421.0,35.0,3.75,14.0,98.5,403.61,330.41
2017,7,4,19,0,328.0,27.0,3.7,14.0,57.0,312.19,237.93
2017,7,4,19,15,164.0,13.5,3.6,13.5,28.5,152.65,0.0
2017,7,4,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,5,5,15,158.5,14.0,3.2,12.0,29.0,11.26,0.0
2017,7,5,5,30,317.0,28.0,3.2,12.0,58.0,22.94,13.18
2017,7,5,5,45,408.5,37.0,3.25,12.5,99.0,29.94,20.61
2017,7,5,6,0,500.0,46.0,3.3,13.0,140.0,36.84,27.17
2017,7,5,6,15,559.0,52.0,3.25,13.0,187.0,41.03,31.2
2017,7,5,6,30,618.0,58.0,3.2,13.0,234.0,45.19,35.05
2017,7,5,6,45,309.0,76.0,3.15,13.0,164.0,54.66,43.53
2017,7,5,7,0,0.0,94.0,3.1,13.0,94.0,76.23,62.65
2017,7,5,7,15,0.0,115.0,3.1,13.5,115.0,92.19,76.41
2017,7,5,7,30,0.0,136.0,3.1,14.0,136.0,107.93,89.76
2017,7,5,7,45,9.5,168.0,3.15,14.5,173.5,131.09,109.33
2017,7,5,8,0,19.0,200.0,3.2,15.0,211.0,153.7,128.12
2017,7,5,8,15,33.0,231.0,3.2,15.0,252.0,164.38,136.77
2017,7,5,8,30,47.0,262.0,3.2,15.0,293.0,182.71,151.85
2017,7,5,8,45,46.0,279.0,3.25,15.5,311.0,192.76,159.57
2017,7,5,9,0,45.0,296.0,3.3,16.0,329.0,204.95,160.98
2017,7,5,9,15,46.0,314.0,3.25,16.0,349.5,222.64,173.59
2017,7,5,9,30,47.0,332.0,3.2,16.0,370.0,240.77,187.15
2017,7,5,9,45,118.5,369.5,3.2,16.5,469.0,272.36,208.23
2017,7,5,10,0,190.0,407.0,3.2,17.0,568.0,325.82,246.98
2017,7,5,10,15,154.0,420.0,3.15,17.0,553.5,340.22,259.94
2017,7,5,10,30,118.0,433.0,3.1,17.0,539.0,351.03,269.72
2017,7,5,10,45,191.5,440.0,3.05,17.5,616.5,400.75,306.63
2017,7,5,11,0,265.0,447.0,3.0,18.0,694.0,449.49,343.04
2017,7,5,11,15,352.5,420.5,3.0,18.0,754.0,500.41,382.2
2017,7,5,11,30,440.0,394.0,3.0,18.0,814.0,554.04,423.63
2017,7,5,11,45,469.5,369.0,3.0,18.0,820.0,586.0,448.83
2017,7,5,12,0,499.0,344.0,3.0,18.0,826.0,618.79,474.57
2017,7,5,12,15,681.5,240.0,3.1,18.0,898.0,695.13,534.64
2017,7,5,12,30,864.0,136.0,3.2,18.0,970.0,770.97,594.05
2017,7,5,12,45,886.0,120.5,3.3,18.5,970.0,813.2,622.82
2017,7,5,13,0,908.0,105.0,3.4,19.0,970.0,853.69,650.39
2017,7,5,13,15,906.0,104.5,3.55,18.5,956.0,885.2,674.43
2017,7,5,13,30,904.0,104.0,3.7,18.0,942.0,913.92,696.73
2017,7,5,13,45,903.5,101.0,3.85,18.0,922.0,938.65,715.1
2017,7,5,14,0,903.0,98.0,4.0,18.0,902.0,960.27,731.44
2017,7,5,14,15,897.5,97.0,4.1,18.0,875.0,975.93,743.54
2017,7,5,14,30,892.0,96.0,4.2,18.0,848.0,988.26,753.54
2017,7,5,14,45,886.5,93.5,4.35,18.0,815.0,995.59,760.5
2017,7,5,15,0,881.0,91.0,4.5,18.0,782.0,999.5,765.88
2017,7,5,15,15,871.5,89.5,4.5,18.0,744.0,997.11,765.71
2017,7,5,15,30,862.0,88.0,4.5,18.0,706.0,991.4,763.43
2017,7,5,15,45,850.5,85.5,4.55,18.0,663.5,979.22,757.25
2017,7,5,16,0,839.0,83.0,4.6,18.0,621.0,963.89,748.97
2017,7,5,16,15,823.0,80.5,4.55,17.5,574.5,941.05,736.04
2017,7,5,16,30,807.0,78.0,4.5,17.0,528.0,915.49,721.14
2017,7,5,16,45,786.0,75.0,4.5,17.0,479.5,892.89,707.26
2017,7,5,17,0,765.0,72.0,4.5,17.0,431.0,856.87,683.38
2017,7,5,17,15,454.5,110.5,4.45,16.5,317.5,594.53,487.96
2017,7,5,17,30,144.0,149.0,4.4,16.0,204.0,312.24,258.86
2017,7,5,17,45,135.5,128.0,4.4,16.0,173.5,278.92,232.61
2017,7,5,18,0,127.0,107.0,4.4,16.0,143.0,245.08,204.58
2017,7,5,18,15,317.5,75.0,4.3,15.5,141.0,394.17,330.95
2017,7,5,18,30,508.0,43.0,4.2,15.0,139.0,497.79,412.01
2017,7,5,18,45,415.5,35.0,4.15,15.0,98.0,399.62,326.42
2017,7,5,19,0,323.0,27.0,4.1,15.0,57.0,308.78,234.16
2017,7,5,19,15,161.5,13.5,4.05,14.5,28.5,150.86,0.0
2017,7,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,5,15,130.0,14.5,3.65,13.0,27.0,11.68,0.0
2017,7,6,5,30,260.0,29.0,3.7,13.0,54.0,23.7,13.6
2017,7,6,5,45,354.5,39.0,3.75,13.5,93.5,31.46,21.81
2017,7,6,6,0,449.0,49.0,3.8,14.0,133.0,39.07,29.01
2017,7,6,6,15,510.5,56.0,3.85,14.0,179.5,43.91,33.61
2017,7,6,6,30,572.0,63.0,3.9,14.0,226.0,48.67,38.0
2017,7,6,6,45,286.0,90.0,3.95,14.5,171.5,64.0,51.56
2017,7,6,7,0,0.0,117.0,4.0,15.0,117.0,92.53,76.51
2017,7,6,7,15,1.0,132.5,3.9,15.5,133.0,104.41,86.51
2017,7,6,7,30,2.0,148.0,3.8,16.0,149.0,116.21,96.28
2017,7,6,7,45,14.0,177.5,3.75,16.5,185.5,137.45,114.0
2017,7,6,8,0,26.0,207.0,3.7,17.0,222.0,158.29,131.11
2017,7,6,8,15,19.5,211.0,3.7,17.0,223.0,162.17,133.95
2017,7,6,8,30,13.0,215.0,3.7,17.0,224.0,165.84,136.64
2017,7,6,8,45,24.0,250.0,3.7,17.5,267.0,189.89,156.11
2017,7,6,9,0,35.0,285.0,3.7,18.0,310.0,198.48,154.93
2017,7,6,9,15,29.5,288.0,3.75,18.0,310.0,206.28,160.16
2017,7,6,9,30,24.0,291.0,3.8,18.0,310.0,227.06,176.3
2017,7,6,9,45,58.5,343.5,3.85,18.5,392.5,257.46,197.92
2017,7,6,10,0,93.0,396.0,3.9,19.0,475.0,306.55,234.22
2017,7,6,10,15,71.0,392.5,3.9,19.0,454.5,308.64,236.72
2017,7,6,10,30,49.0,389.0,3.9,19.0,434.0,307.69,236.72
2017,7,6,10,45,57.0,408.0,3.95,19.0,460.5,331.82,255.24
2017,7,6,11,0,65.0,427.0,4.0,19.0,487.0,357.4,274.81
2017,7,6,11,15,71.5,440.0,4.0,19.0,507.5,379.38,291.59
2017,7,6,11,30,78.0,453.0,4.0,19.0,528.0,402.47,309.18
2017,7,6,11,45,83.0,451.5,4.05,19.5,532.0,414.65,318.04
2017,7,6,12,0,88.0,450.0,4.1,20.0,536.0,427.07,327.1
2017,7,6,12,15,100.0,463.5,4.15,20.0,561.0,456.88,349.76
2017,7,6,12,30,112.0,477.0,4.2,20.0,586.0,492.26,376.38
2017,7,6,12,45,97.5,466.5,4.3,20.0,561.0,479.0,366.7
2017,7,6,13,0,83.0,456.0,4.4,20.0,536.0,467.94,358.75
2017,7,6,13,15,156.0,455.5,4.45,20.0,601.5,550.69,422.42
2017,7,6,13,30,229.0,455.0,4.5,20.0,667.0,628.57,481.54
2017,7,6,13,45,249.5,439.0,4.55,20.0,665.5,661.02,506.05
2017,7,6,14,0,270.0,423.0,4.6,20.0,664.0,680.4,521.55
2017,7,6,14,15,576.5,262.0,4.6,20.0,755.0,851.76,654.18
2017,7,6,14,30,883.0,101.0,4.6,20.0,846.0,984.46,748.97
2017,7,6,14,45,876.0,99.5,4.7,20.0,812.5,991.45,754.86
2017,7,6,15,0,869.0,98.0,4.8,20.0,779.0,995.08,759.49
2017,7,6,15,15,858.5,96.0,4.85,19.5,740.5,991.25,760.22
2017,7,6,15,30,848.0,94.0,4.9,19.0,702.0,984.11,758.82
2017,7,6,15,45,835.0,91.5,4.95,19.0,659.0,970.6,751.6
2017,7,6,16,0,822.0,89.0,5.0,19.0,616.0,954.02,742.3
2017,7,6,16,15,805.0,86.5,5.1,18.5,569.5,942.1,738.19
2017,7,6,16,30,788.0,84.0,5.2,18.0,523.0,915.76,723.59
2017,7,6,16,45,765.0,81.0,5.3,18.0,474.5,880.33,700.76
2017,7,6,17,0,742.0,78.0,5.4,18.0,426.0,842.78,675.97
2017,7,6,17,15,711.5,74.0,5.45,17.5,376.0,795.0,643.89
2017,7,6,17,30,681.0,70.0,5.5,17.0,326.0,745.99,609.87
2017,7,6,17,45,638.0,65.0,5.6,17.0,277.0,689.4,567.71
2017,7,6,18,0,595.0,60.0,5.7,17.0,228.0,628.11,520.12
2017,7,6,18,15,534.0,53.5,5.65,16.5,181.5,550.69,457.99
2017,7,6,18,30,473.0,47.0,5.6,16.0,135.0,475.94,395.17
2017,7,6,18,45,378.5,37.5,5.6,15.5,94.5,375.42,308.25
2017,7,6,19,0,284.0,28.0,5.6,15.0,54.0,282.45,214.37
2017,7,6,19,15,142.0,14.0,5.6,15.0,27.0,138.56,0.0
2017,7,6,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,7,5,15,153.5,14.0,4.2,13.0,28.0,11.3,0.0
2017,7,7,5,30,307.0,28.0,4.2,13.0,56.0,22.99,12.89
2017,7,7,5,45,404.0,36.5,4.2,13.5,97.0,29.57,20.13
2017,7,7,6,0,501.0,45.0,4.2,14.0,138.0,36.09,26.35
2017,7,7,6,15,562.5,51.0,4.1,14.5,185.5,40.33,30.35
2017,7,7,6,30,624.0,57.0,4.0,15.0,233.0,44.54,34.16
2017,7,7,6,45,378.5,103.0,3.95,15.5,216.5,73.8,60.02
2017,7,7,7,0,133.0,149.0,3.9,16.0,200.0,107.26,89.09
2017,7,7,7,15,154.0,171.5,3.8,16.0,238.0,121.6,101.27
2017,7,7,7,30,175.0,194.0,3.7,16.0,276.0,135.52,112.95
2017,7,7,7,45,134.0,216.0,3.65,16.5,283.0,147.82,122.86
2017,7,7,8,0,93.0,238.0,3.6,17.0,290.0,167.69,139.07
2017,7,7,8,15,151.5,261.0,3.6,17.5,354.5,172.9,142.72
2017,7,7,8,30,210.0,284.0,3.6,18.0,419.0,185.86,152.86
2017,7,7,8,45,182.0,307.5,3.6,18.5,430.5,196.92,161.31
2017,7,7,9,0,154.0,331.0,3.6,19.0,442.0,211.97,163.43
2017,7,7,9,15,177.0,350.5,3.65,19.5,484.0,239.5,179.89
2017,7,7,9,30,200.0,370.0,3.7,20.0,526.0,270.08,200.63
2017,7,7,9,45,225.0,383.5,3.8,20.5,567.0,300.9,222.86
2017,7,7,10,0,250.0,397.0,3.9,21.0,608.0,321.83,238.49
2017,7,7,10,15,255.5,411.0,4.0,21.0,633.0,353.69,264.15
2017,7,7,10,30,261.0,425.0,4.1,21.0,658.0,386.66,290.64
2017,7,7,10,45,292.0,427.5,4.2,21.5,693.5,424.08,319.44
2017,7,7,11,0,323.0,430.0,4.3,22.0,729.0,464.75,350.59
2017,7,7,11,15,628.0,267.5,4.4,22.0,860.5,526.45,399.14
2017,7,7,11,30,933.0,105.0,4.5,22.0,992.0,619.33,472.5
2017,7,7,11,45,935.5,104.5,4.6,22.5,1000.0,667.31,509.83
2017,7,7,12,0,938.0,104.0,4.7,23.0,1008.0,713.95,545.44
2017,7,7,12,15,938.0,104.0,4.8,23.0,1008.0,757.67,579.28
2017,7,7,12,30,938.0,104.0,4.9,23.0,1008.0,799.47,610.02
2017,7,7,12,45,935.5,104.5,5.0,23.0,1000.0,837.6,637.38
2017,7,7,13,0,933.0,105.0,5.1,23.0,992.0,873.22,662.97
2017,7,7,13,15,930.0,104.5,5.2,23.0,977.5,904.81,685.77
2017,7,7,13,30,927.0,104.0,5.3,23.0,963.0,933.47,706.62
2017,7,7,13,45,924.0,102.0,5.4,23.0,941.5,957.62,724.43
2017,7,7,14,0,921.0,100.0,5.5,23.0,920.0,978.52,740.15
2017,7,7,14,15,915.0,99.0,5.55,23.0,891.5,994.24,752.11
2017,7,7,14,30,909.0,98.0,5.6,23.0,863.0,1006.54,761.88
2017,7,7,14,45,903.5,95.0,5.7,23.0,829.5,1013.73,768.66
2017,7,7,15,0,898.0,92.0,5.8,23.0,796.0,1017.39,773.19
2017,7,7,15,15,887.5,90.5,5.85,22.5,756.5,1014.22,774.38
2017,7,7,15,30,877.0,89.0,5.9,22.0,717.0,1007.65,773.37
2017,7,7,15,45,866.0,85.5,5.95,22.0,673.5,994.87,766.6
2017,7,7,16,0,855.0,82.0,6.0,22.0,630.0,978.81,757.64
2017,7,7,16,15,838.0,79.5,5.95,21.5,582.5,954.88,743.98
2017,7,7,16,30,821.0,77.0,5.9,21.0,535.0,928.19,728.29
2017,7,7,16,45,800.5,73.5,5.9,21.0,485.5,905.19,714.02
2017,7,7,17,0,780.0,70.0,5.9,21.0,436.0,868.74,689.68
2017,7,7,17,15,750.0,66.5,5.85,20.5,385.5,821.32,657.83
2017,7,7,17,30,720.0,63.0,5.8,20.0,335.0,772.62,624.14
2017,7,7,17,45,680.0,58.5,5.8,20.0,284.5,712.71,579.67
2017,7,7,18,0,640.0,54.0,5.8,20.0,234.0,652.79,533.54
2017,7,7,18,15,579.5,48.5,5.55,19.5,186.5,581.02,476.28
2017,7,7,18,30,519.0,43.0,5.3,19.0,139.0,506.75,414.38
2017,7,7,18,45,423.5,34.5,5.05,18.5,97.5,405.17,327.54
2017,7,7,19,0,328.0,26.0,4.8,18.0,56.0,311.28,232.53
2017,7,7,19,15,164.0,13.0,4.65,17.5,28.0,151.26,0.0
2017,7,7,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,5,15,135.0,14.0,3.45,15.0,26.5,11.3,0.0
2017,7,8,5,30,270.0,28.0,3.4,15.0,53.0,22.93,12.56
2017,7,8,5,45,367.0,37.5,3.4,15.5,93.0,30.31,20.57
2017,7,8,6,0,464.0,47.0,3.4,16.0,133.0,37.58,27.42
2017,7,8,6,15,527.0,53.5,3.3,16.0,179.5,42.1,31.72
2017,7,8,6,30,590.0,60.0,3.2,16.0,226.0,46.58,35.83
2017,7,8,6,45,635.5,65.0,3.1,16.5,276.0,49.72,38.54
2017,7,8,7,0,681.0,70.0,3.0,17.0,326.0,57.53,45.27
2017,7,8,7,15,712.5,74.0,3.0,17.0,376.0,59.88,47.19
2017,7,8,7,30,744.0,78.0,3.0,17.0,426.0,62.16,49.03
2017,7,8,7,45,768.0,81.0,3.05,17.5,475.5,63.55,49.95
2017,7,8,8,0,792.0,84.0,3.1,18.0,525.0,64.88,50.83
2017,7,8,8,15,810.0,86.5,3.2,18.5,571.5,65.71,51.26
2017,7,8,8,30,828.0,89.0,3.3,19.0,618.0,76.67,60.36
2017,7,8,8,45,842.0,91.0,3.4,19.5,662.0,77.65,60.89
2017,7,8,9,0,856.0,93.0,3.5,20.0,706.0,91.15,58.8
2017,7,8,9,15,866.5,95.0,3.5,20.0,744.5,141.85,78.2
2017,7,8,9,30,877.0,97.0,3.5,20.0,783.0,194.0,112.43
2017,7,8,9,45,873.5,104.5,3.55,20.5,813.5,248.08,155.75
2017,7,8,10,0,870.0,112.0,3.6,21.0,844.0,301.79,201.93
2017,7,8,10,15,876.0,113.5,3.7,21.0,872.0,354.05,248.12
2017,7,8,10,30,882.0,115.0,3.8,21.0,900.0,406.51,294.43
2017,7,8,10,45,885.0,117.0,3.95,21.0,920.5,458.06,339.48
2017,7,8,11,0,888.0,119.0,4.1,21.0,941.0,509.13,383.2
2017,7,8,11,15,891.0,119.5,4.1,21.0,955.5,558.51,424.38
2017,7,8,11,30,894.0,120.0,4.1,21.0,970.0,607.04,463.86
2017,7,8,11,45,894.0,121.0,4.2,21.0,977.0,653.07,500.77
2017,7,8,12,0,894.0,122.0,4.3,21.0,984.0,697.68,535.85
2017,7,8,12,15,894.0,122.0,4.4,21.0,984.0,739.95,568.66
2017,7,8,12,30,894.0,122.0,4.5,21.0,984.0,780.43,599.25
2017,7,8,12,45,895.5,120.0,4.6,21.0,977.5,818.44,626.7
2017,7,8,13,0,897.0,118.0,4.7,21.0,971.0,854.23,652.56
2017,7,8,13,15,894.0,117.0,4.8,20.5,956.5,884.6,675.97
2017,7,8,13,30,891.0,116.0,4.9,20.0,942.0,912.11,697.56
2017,7,8,13,45,888.5,114.5,5.0,20.0,921.5,936.63,715.83
2017,7,8,14,0,886.0,113.0,5.1,20.0,901.0,958.06,732.08
2017,7,8,14,15,879.5,111.5,5.1,19.5,873.5,972.48,744.33
2017,7,8,14,30,873.0,110.0,5.1,19.0,846.0,983.54,754.45
2017,7,8,14,45,621.0,222.0,5.2,19.0,734.5,887.67,688.22
2017,7,8,15,0,369.0,334.0,5.3,19.0,623.0,736.67,574.15
2017,7,8,15,15,265.5,333.0,5.3,18.5,535.5,639.97,502.9
2017,7,8,15,30,162.0,332.0,5.3,18.0,448.0,519.25,411.22
2017,7,8,15,45,179.0,308.5,5.3,18.0,429.5,516.19,411.21
2017,7,8,16,0,196.0,285.0,5.3,18.0,411.0,511.73,409.79
2017,7,8,16,15,152.5,262.5,5.25,17.5,356.0,446.01,359.43
2017,7,8,16,30,109.0,240.0,5.2,17.0,301.0,358.6,291.13
2017,7,8,16,45,186.5,212.0,5.2,17.0,304.5,425.84,348.64
2017,7,8,17,0,264.0,184.0,5.2,17.0,308.0,488.8,401.88
2017,7,8,17,15,464.5,129.5,5.15,16.5,316.5,629.18,519.14
2017,7,8,17,30,665.0,75.0,5.1,16.0,325.0,743.82,609.69
2017,7,8,17,45,619.0,69.5,5.05,16.0,275.5,679.14,559.88
2017,7,8,18,0,573.0,64.0,5.0,16.0,226.0,615.05,509.7
2017,7,8,18,15,508.5,57.0,4.9,15.5,179.0,534.66,445.12
2017,7,8,18,30,444.0,50.0,4.8,15.0,132.0,457.09,379.97
2017,7,8,18,45,346.5,40.0,4.75,15.0,92.0,354.6,290.81
2017,7,8,19,0,249.0,30.0,4.7,15.0,52.0,259.77,194.94
2017,7,8,19,15,124.5,15.0,4.6,14.5,26.0,123.63,0.0
2017,7,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,9,5,15,140.5,14.5,3.9,13.0,26.5,11.78,0.0
2017,7,9,5,30,281.0,29.0,3.9,13.0,53.0,23.9,13.28
2017,7,9,5,45,385.0,38.0,3.9,13.5,95.0,30.86,21.2
2017,7,9,6,0,489.0,47.0,3.9,14.0,137.0,37.76,27.8
2017,7,9,6,15,244.5,56.5,3.8,14.0,101.5,41.91,31.81
2017,7,9,6,30,0.0,66.0,3.7,14.0,66.0,54.06,42.8
2017,7,9,6,45,0.0,80.5,3.6,14.5,80.5,65.5,52.89
2017,7,9,7,0,0.0,95.0,3.5,15.0,95.0,76.86,62.72
2017,7,9,7,15,0.0,116.0,3.4,15.0,116.0,92.79,76.53
2017,7,9,7,30,0.0,137.0,3.3,15.0,137.0,108.51,89.96
2017,7,9,7,45,1.0,150.0,3.25,15.5,151.0,118.53,98.14
2017,7,9,8,0,2.0,163.0,3.2,16.0,165.0,128.48,106.14
2017,7,9,8,15,7.0,187.0,3.15,16.0,192.0,145.91,120.65
2017,7,9,8,30,12.0,211.0,3.1,16.0,219.0,163.09,134.8
2017,7,9,8,45,20.0,241.0,3.05,16.5,255.0,183.93,151.62
2017,7,9,9,0,28.0,271.0,3.0,17.0,291.0,190.04,148.86
2017,7,9,9,15,29.0,287.5,3.0,17.0,309.5,205.47,160.02
2017,7,9,9,30,30.0,304.0,3.0,17.0,328.0,221.29,171.88
2017,7,9,9,45,26.5,306.5,3.0,17.5,328.5,228.04,176.69
2017,7,9,10,0,23.0,309.0,3.0,18.0,329.0,246.65,190.89
2017,7,9,10,15,25.0,325.5,3.05,18.0,347.5,250.7,193.83
2017,7,9,10,30,27.0,342.0,3.1,18.0,366.0,267.9,207.1
2017,7,9,10,45,33.0,365.5,3.2,18.0,396.0,292.3,225.84
2017,7,9,11,0,39.0,389.0,3.3,18.0,426.0,318.08,245.6
2017,7,9,11,15,60.0,421.5,3.4,18.0,478.5,359.6,277.31
2017,7,9,11,30,81.0,454.0,3.5,18.0,531.0,404.42,311.39
2017,7,9,11,45,92.0,463.5,3.6,18.5,552.0,428.9,329.47
2017,7,9,12,0,103.0,473.0,3.7,19.0,573.0,454.71,348.55
2017,7,9,12,15,90.5,466.0,3.8,19.0,553.5,451.72,346.48
2017,7,9,12,30,78.0,459.0,3.9,19.0,534.0,447.07,343.2
2017,7,9,12,45,85.5,460.0,4.0,19.0,541.5,463.53,356.07
2017,7,9,13,0,93.0,461.0,4.1,19.0,549.0,480.34,369.15
2017,7,9,13,15,89.5,451.5,4.1,19.0,535.5,478.39,367.96
2017,7,9,13,30,86.0,442.0,4.1,19.0,522.0,475.51,366.17
2017,7,9,13,45,71.5,420.0,4.2,19.0,485.5,449.66,347.09
2017,7,9,14,0,57.0,398.0,4.3,19.0,449.0,421.94,326.58
2017,7,9,14,15,60.5,388.0,4.4,19.0,440.5,421.95,327.49
2017,7,9,14,30,64.0,378.0,4.5,19.0,432.0,421.69,328.15
2017,7,9,14,45,65.0,363.0,4.6,19.0,416.0,413.43,322.73
2017,7,9,15,0,66.0,348.0,4.7,19.0,400.0,404.66,316.95
2017,7,9,15,15,78.0,335.0,4.75,18.5,393.5,408.79,322.07
2017,7,9,15,30,90.0,322.0,4.8,18.0,387.0,412.72,327.09
2017,7,9,15,45,216.5,290.0,4.85,18.0,432.5,532.91,425.0
2017,7,9,16,0,343.0,258.0,4.9,18.0,478.0,651.35,519.36
2017,7,9,16,15,577.5,172.0,4.9,17.5,508.0,821.29,653.75
2017,7,9,16,30,812.0,86.0,4.9,17.0,538.0,942.32,744.4
2017,7,9,16,45,792.0,82.0,4.95,17.0,488.5,908.26,721.6
2017,7,9,17,0,772.0,78.0,5.0,17.0,439.0,871.87,697.73
2017,7,9,17,15,740.5,74.0,5.0,16.5,388.0,822.54,664.68
2017,7,9,17,30,709.0,70.0,5.0,16.0,337.0,771.93,629.67
2017,7,9,17,45,669.5,64.5,5.05,16.0,286.5,711.32,584.68
2017,7,9,18,0,630.0,59.0,5.1,16.0,236.0,657.09,542.85
2017,7,9,18,15,566.0,52.5,5.0,15.5,187.5,576.03,478.08
2017,7,9,18,30,502.0,46.0,4.9,15.0,139.0,497.81,412.6
2017,7,9,18,45,403.5,37.0,4.85,15.0,97.5,393.84,322.28
2017,7,9,19,0,305.0,28.0,4.8,15.0,56.0,297.66,222.83
2017,7,9,19,15,152.5,14.0,4.7,14.5,28.0,144.82,0.0
2017,7,9,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,5,15,151.5,13.5,3.65,13.0,26.5,10.94,0.0
2017,7,10,5,30,303.0,27.0,3.7,13.0,53.0,22.22,11.76
2017,7,10,5,45,405.5,35.5,3.75,13.5,94.5,28.84,19.42
2017,7,10,6,0,508.0,44.0,3.8,14.0,136.0,35.41,25.71
2017,7,10,6,15,571.5,50.0,3.75,14.0,184.0,39.7,29.83
2017,7,10,6,30,635.0,56.0,3.7,14.0,232.0,47.84,37.24
2017,7,10,6,45,317.5,80.0,3.65,14.5,168.0,57.6,45.88
2017,7,10,7,0,0.0,104.0,3.6,15.0,104.0,83.29,68.41
2017,7,10,7,15,10.0,135.0,3.55,15.0,140.0,106.07,88.16
2017,7,10,7,30,20.0,166.0,3.5,15.0,176.0,128.31,107.17
2017,7,10,7,45,43.0,197.5,3.45,15.5,221.0,142.82,119.07
2017,7,10,8,0,66.0,229.0,3.4,16.0,266.0,162.26,135.0
2017,7,10,8,15,50.0,238.5,3.4,16.0,268.0,168.64,139.95
2017,7,10,8,30,34.0,248.0,3.4,16.0,270.0,174.71,144.64
2017,7,10,8,45,34.0,264.0,3.4,16.5,287.0,184.36,152.05
2017,7,10,9,0,34.0,280.0,3.4,17.0,304.0,194.97,152.87
2017,7,10,9,15,71.0,322.5,3.35,17.0,377.0,228.37,176.77
2017,7,10,9,30,108.0,365.0,3.3,17.0,450.0,266.73,204.22
2017,7,10,9,45,93.5,376.5,3.3,17.5,452.0,282.74,216.54
2017,7,10,10,0,79.0,388.0,3.3,18.0,454.0,297.18,227.95
2017,7,10,10,15,95.5,409.0,3.3,18.0,491.5,325.57,249.53
2017,7,10,10,30,112.0,430.0,3.3,18.0,529.0,345.58,264.87
2017,7,10,10,45,119.5,443.0,3.3,18.0,551.5,370.92,284.56
2017,7,10,11,0,127.0,456.0,3.3,18.0,574.0,397.51,305.11
2017,7,10,11,15,117.0,461.5,3.35,18.0,571.5,411.15,315.9
2017,7,10,11,30,107.0,467.0,3.4,18.0,569.0,428.63,329.38
2017,7,10,11,45,111.0,472.0,3.45,18.5,578.5,446.93,342.82
2017,7,10,12,0,115.0,477.0,3.5,19.0,588.0,465.06,356.03
2017,7,10,12,15,104.0,473.0,3.6,19.0,573.5,466.82,357.59
2017,7,10,12,30,93.0,469.0,3.7,19.0,559.0,466.58,357.66
2017,7,10,12,45,86.5,461.0,3.85,19.0,544.0,465.07,356.95
2017,7,10,13,0,80.0,453.0,4.0,19.0,529.0,462.39,355.36
2017,7,10,13,15,54.5,408.0,4.1,18.5,459.5,408.6,315.64
2017,7,10,13,30,29.0,363.0,4.2,18.0,390.0,351.11,272.45
2017,7,10,13,45,32.0,363.5,4.3,18.0,392.5,359.48,279.53
2017,7,10,14,0,35.0,364.0,4.4,18.0,395.0,368.01,286.59
2017,7,10,14,15,43.0,364.5,4.45,18.0,402.0,381.57,297.71
2017,7,10,14,30,51.0,365.0,4.5,18.0,409.0,395.59,309.22
2017,7,10,14,45,38.5,330.0,4.6,18.0,362.5,352.6,276.46
2017,7,10,15,0,26.0,295.0,4.7,18.0,316.0,308.18,242.3
2017,7,10,15,15,113.5,312.0,4.75,17.5,394.5,440.94,349.84
2017,7,10,15,30,201.0,329.0,4.8,17.0,473.0,555.59,441.46
2017,7,10,15,45,508.5,212.5,4.9,17.0,545.0,787.09,625.43
2017,7,10,16,0,816.0,96.0,5.0,17.0,617.0,968.32,759.64
2017,7,10,16,15,798.0,93.5,5.0,16.5,570.5,943.95,744.56
2017,7,10,16,30,780.0,91.0,5.0,16.0,524.0,916.83,728.73
2017,7,10,16,45,753.5,88.0,5.05,16.0,474.5,878.17,703.15
2017,7,10,17,0,727.0,85.0,5.1,16.0,425.0,837.46,675.66
2017,7,10,17,15,695.0,81.0,5.1,15.5,375.0,794.34,646.72
2017,7,10,17,30,663.0,77.0,5.1,15.0,325.0,744.93,612.05
2017,7,10,17,45,613.5,72.0,5.1,15.0,275.0,677.87,561.22
2017,7,10,18,0,564.0,67.0,5.1,15.0,225.0,611.5,509.13
2017,7,10,18,15,498.0,59.5,5.05,14.5,178.0,529.38,442.85
2017,7,10,18,30,432.0,52.0,5.0,14.0,131.0,450.07,375.92
2017,7,10,18,45,329.5,41.5,5.0,14.0,91.0,343.5,282.64
2017,7,10,19,0,227.0,31.0,5.0,14.0,51.0,244.62,182.28
2017,7,10,19,15,113.5,15.5,4.9,14.0,25.5,117.07,0.0
2017,7,10,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,11,5,15,86.5,16.0,3.85,13.0,23.5,13.66,0.0
2017,7,11,5,30,173.0,32.0,3.9,13.0,47.0,24.71,13.45
2017,7,11,5,45,277.0,45.0,4.0,13.5,86.5,34.55,24.33
2017,7,11,6,0,381.0,58.0,4.1,14.0,126.0,44.29,33.52
2017,7,11,6,15,452.0,66.5,4.05,14.0,173.0,52.41,41.12
2017,7,11,6,30,523.0,75.0,4.0,14.0,220.0,58.02,46.31
2017,7,11,6,45,277.5,105.5,3.95,14.5,184.0,77.75,63.75
2017,7,11,7,0,32.0,136.0,3.9,15.0,148.0,101.72,84.6
2017,7,11,7,15,63.5,163.0,3.85,15.0,191.5,119.83,100.17
2017,7,11,7,30,95.0,190.0,3.8,15.0,235.0,137.52,115.17
2017,7,11,7,45,98.0,213.0,3.75,15.0,263.5,152.21,127.4
2017,7,11,8,0,101.0,236.0,3.7,15.0,292.0,166.53,139.21
2017,7,11,8,15,119.0,260.5,3.7,15.0,332.0,172.01,143.4
2017,7,11,8,30,137.0,285.0,3.7,15.0,372.0,184.94,153.92
2017,7,11,8,45,124.0,305.0,3.7,15.5,388.5,194.57,161.27
2017,7,11,9,0,111.0,325.0,3.7,16.0,405.0,220.31,173.13
2017,7,11,9,15,199.5,338.0,3.7,16.0,491.0,233.35,176.99
2017,7,11,9,30,288.0,351.0,3.7,16.0,577.0,256.57,189.38
2017,7,11,9,45,273.5,372.5,3.7,16.5,594.0,288.91,214.83
2017,7,11,10,0,259.0,394.0,3.7,17.0,611.0,320.4,240.51
2017,7,11,10,15,576.0,258.0,3.7,17.0,762.5,341.7,249.97
2017,7,11,10,30,893.0,122.0,3.7,17.0,914.0,411.73,302.13
2017,7,11,10,45,681.0,246.5,3.7,17.0,859.0,451.93,341.23
2017,7,11,11,0,469.0,371.0,3.7,17.0,804.0,484.53,370.62
2017,7,11,11,15,690.0,247.0,3.7,17.0,895.5,541.26,416.26
2017,7,11,11,30,911.0,123.0,3.7,17.0,987.0,616.18,476.53
2017,7,11,11,45,914.0,121.5,3.75,17.5,994.5,663.27,513.48
2017,7,11,12,0,917.0,120.0,3.8,18.0,1002.0,709.08,548.63
2017,7,11,12,15,916.0,120.0,3.85,18.0,1001.0,751.77,581.71
2017,7,11,12,30,915.0,120.0,3.9,18.0,1000.0,792.53,612.24
2017,7,11,12,45,920.0,115.0,4.0,18.0,994.0,831.69,640.38
2017,7,11,13,0,925.0,110.0,4.1,18.0,988.0,868.63,666.88
2017,7,11,13,15,921.5,109.0,4.2,18.0,972.5,899.43,689.06
2017,7,11,13,30,918.0,108.0,4.3,18.0,957.0,927.26,709.25
2017,7,11,13,45,915.5,105.0,4.4,18.0,935.5,950.98,726.82
2017,7,11,14,0,913.0,102.0,4.5,18.0,914.0,971.43,742.42
2017,7,11,14,15,774.0,177.0,4.55,18.0,850.0,948.37,727.55
2017,7,11,14,30,635.0,252.0,4.6,18.0,786.0,915.44,704.89
2017,7,11,14,45,759.0,174.0,4.65,18.0,786.0,974.01,748.82
2017,7,11,15,0,883.0,96.0,4.7,18.0,786.0,1005.97,772.41
2017,7,11,15,15,871.5,94.0,4.75,17.5,746.5,1001.37,772.46
2017,7,11,15,30,860.0,92.0,4.8,17.0,707.0,993.39,770.52
2017,7,11,15,45,845.0,90.0,4.9,17.0,662.5,978.57,762.8
2017,7,11,16,0,830.0,88.0,5.0,17.0,618.0,960.64,752.92
2017,7,11,16,15,811.5,85.5,5.0,16.5,571.0,947.23,747.01
2017,7,11,16,30,793.0,83.0,5.0,16.0,524.0,919.44,730.64
2017,7,11,16,45,768.0,80.0,5.05,16.0,474.0,882.07,706.05
2017,7,11,17,0,743.0,77.0,5.1,16.0,424.0,842.63,679.53
2017,7,11,17,15,711.0,73.5,5.05,15.5,374.0,794.13,646.3
2017,7,11,17,30,679.0,70.0,5.0,15.0,324.0,744.43,611.22
2017,7,11,17,45,633.0,65.0,5.0,15.0,274.0,685.39,566.71
2017,7,11,18,0,587.0,60.0,5.0,15.0,224.0,621.69,516.82
2017,7,11,18,15,522.0,53.5,4.95,14.5,177.5,541.24,452.03
2017,7,11,18,30,457.0,47.0,4.9,14.0,131.0,463.73,386.64
2017,7,11,18,45,353.0,38.0,4.9,14.0,90.5,357.3,293.78
2017,7,11,19,0,249.0,29.0,4.9,14.0,50.0,258.98,191.96
2017,7,11,19,15,124.5,14.5,4.8,14.0,25.0,126.14,0.0
2017,7,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,5,15,108.5,14.5,2.8,13.0,23.5,12.38,0.0
2017,7,12,5,30,217.0,29.0,2.8,13.0,47.0,22.54,11.53
2017,7,12,5,45,323.0,39.0,2.85,13.5,86.5,31.64,21.79
2017,7,12,6,0,429.0,49.0,2.9,14.0,126.0,39.27,29.08
2017,7,12,6,15,496.5,56.5,2.8,14.0,172.5,44.49,34.09
2017,7,12,6,30,564.0,64.0,2.7,14.0,219.0,49.64,38.86
2017,7,12,6,45,289.0,96.0,2.6,14.5,176.5,68.35,55.42
2017,7,12,7,0,14.0,128.0,2.5,15.0,134.0,99.86,82.94
2017,7,12,7,15,16.5,146.5,2.4,15.0,154.0,113.75,94.79
2017,7,12,7,30,19.0,165.0,2.3,15.0,174.0,127.54,106.4
2017,7,12,7,45,37.0,194.0,2.25,15.5,214.0,140.64,117.05
2017,7,12,8,0,55.0,223.0,2.2,16.0,254.0,158.7,131.77
2017,7,12,8,15,90.5,253.0,2.2,16.0,309.0,177.04,146.79
2017,7,12,8,30,126.0,283.0,2.2,16.0,364.0,183.75,151.93
2017,7,12,8,45,149.5,305.5,2.2,16.5,408.0,195.31,160.83
2017,7,12,9,0,173.0,328.0,2.2,17.0,452.0,208.83,171.26
2017,7,12,9,15,266.5,329.0,2.2,17.0,531.5,219.48,162.6
2017,7,12,9,30,360.0,330.0,2.2,17.0,611.0,254.62,183.39
2017,7,12,9,45,401.0,327.5,2.25,17.5,653.5,276.52,198.19
2017,7,12,10,0,442.0,325.0,2.3,18.0,696.0,314.51,227.5
2017,7,12,10,15,668.5,218.5,2.35,18.0,800.5,343.31,246.41
2017,7,12,10,30,895.0,112.0,2.4,18.0,905.0,404.74,293.85
2017,7,12,10,45,901.5,112.0,2.5,18.0,928.0,457.26,339.69
2017,7,12,11,0,908.0,112.0,2.6,18.0,951.0,509.6,384.42
2017,7,12,11,15,911.5,112.5,2.65,18.0,966.0,560.37,426.77
2017,7,12,11,30,915.0,113.0,2.7,18.0,981.0,610.31,467.36
2017,7,12,11,45,652.5,264.5,2.8,18.5,886.0,613.29,469.03
2017,7,12,12,0,390.0,416.0,2.9,19.0,791.0,598.42,455.46
2017,7,12,12,15,309.0,446.5,2.95,19.0,744.0,592.78,451.28
2017,7,12,12,30,228.0,477.0,3.0,19.0,697.0,578.04,439.87
2017,7,12,12,45,191.0,476.0,3.15,19.0,659.5,566.45,431.8
2017,7,12,13,0,154.0,475.0,3.3,19.0,622.0,551.37,420.89
2017,7,12,13,15,122.5,459.5,3.35,18.5,575.0,524.7,402.1
2017,7,12,13,30,91.0,444.0,3.4,18.0,528.0,481.64,370.98
2017,7,12,13,45,110.5,439.0,3.5,18.0,539.0,518.41,399.59
2017,7,12,14,0,130.0,434.0,3.6,18.0,550.0,542.54,418.62
2017,7,12,14,15,133.0,419.5,3.65,18.0,535.0,541.46,418.65
2017,7,12,14,30,136.0,405.0,3.7,18.0,520.0,539.41,418.15
2017,7,12,14,45,98.0,374.0,3.75,18.0,455.0,457.94,357.24
2017,7,12,15,0,60.0,343.0,3.8,18.0,390.0,393.33,308.02
2017,7,12,15,15,51.5,317.5,3.85,17.5,356.5,362.83,285.87
2017,7,12,15,30,43.0,292.0,3.9,17.0,323.0,331.39,262.54
2017,7,12,15,45,31.5,260.5,3.95,17.0,282.5,289.36,229.96
2017,7,12,16,0,20.0,229.0,4.0,17.0,242.0,227.5,181.12
2017,7,12,16,15,12.5,200.5,4.05,16.5,208.0,193.31,154.26
2017,7,12,16,30,5.0,172.0,4.1,16.0,174.0,158.92,126.72
2017,7,12,16,45,2.5,141.5,4.15,16.0,142.5,127.37,101.09
2017,7,12,17,0,0.0,111.0,4.2,16.0,111.0,95.87,75.14
2017,7,12,17,15,0.0,105.0,4.2,15.5,105.0,91.38,71.79
2017,7,12,17,30,0.0,99.0,4.2,15.0,99.0,87.22,68.63
2017,7,12,17,45,0.0,84.0,4.25,15.0,84.0,73.6,57.21
2017,7,12,18,0,0.0,69.0,4.3,15.0,69.0,59.82,45.49
2017,7,12,18,15,223.5,59.5,4.2,14.5,100.0,293.97,248.68
2017,7,12,18,30,447.0,50.0,4.1,14.0,131.0,459.62,382.59
2017,7,12,18,45,344.0,39.5,4.05,14.0,90.5,352.29,288.4
2017,7,12,19,0,241.0,29.0,4.0,14.0,50.0,253.31,185.78
2017,7,12,19,15,120.5,14.5,3.9,14.0,25.0,119.25,0.0
2017,7,12,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
