Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,13,5,15,129.5,13.0,2.55,12.0,23.5,11.1,0.0
2017,7,13,5,30,259.0,26.0,2.6,12.0,47.0,21.37,10.4
2017,7,13,5,45,364.0,35.5,2.65,12.5,87.5,28.81,19.39
2017,7,13,6,0,469.0,45.0,2.7,13.0,128.0,36.16,26.45
2017,7,13,6,15,535.0,52.0,2.6,13.0,175.5,41.16,31.25
2017,7,13,6,30,601.0,59.0,2.5,13.0,223.0,46.09,35.84
2017,7,13,6,45,312.5,95.5,2.45,13.5,182.0,68.26,55.58
2017,7,13,7,0,24.0,132.0,2.4,14.0,141.0,99.09,82.59
2017,7,13,7,15,22.0,148.5,2.35,14.5,157.5,115.08,96.13
2017,7,13,7,30,20.0,165.0,2.3,15.0,174.0,127.49,106.37
2017,7,13,7,45,30.5,190.0,2.25,15.5,205.5,138.19,114.97
2017,7,13,8,0,41.0,215.0,2.2,16.0,237.0,153.99,127.79
2017,7,13,8,15,27.0,213.0,2.2,16.0,228.0,153.78,127.17
2017,7,13,8,30,13.0,211.0,2.2,16.0,219.0,162.97,134.54
2017,7,13,8,45,148.0,261.0,2.25,16.5,365.5,173.07,142.36
2017,7,13,9,0,283.0,311.0,2.3,17.0,512.0,188.59,154.62
2017,7,13,9,15,186.0,334.0,2.3,17.0,469.0,229.21,173.24
2017,7,13,9,30,89.0,357.0,2.3,17.0,426.0,258.75,198.3
2017,7,13,9,45,80.5,369.0,2.35,17.0,434.0,275.06,210.94
2017,7,13,10,0,72.0,381.0,2.4,17.0,442.0,290.51,223.26
2017,7,13,10,15,154.0,404.0,2.5,17.0,539.0,327.96,249.93
2017,7,13,10,30,236.0,427.0,2.6,17.0,636.0,387.35,294.3
2017,7,13,10,45,237.0,438.5,2.75,17.5,653.0,415.68,316.55
2017,7,13,11,0,238.0,450.0,2.9,18.0,670.0,444.38,338.88
2017,7,13,11,15,175.5,458.5,3.05,18.0,622.0,438.6,335.9
2017,7,13,11,30,113.0,467.0,3.2,18.0,574.0,426.71,327.61
2017,7,13,11,45,117.5,466.0,3.4,18.0,578.0,443.21,340.76
2017,7,13,12,0,122.0,465.0,3.6,18.0,582.0,459.95,353.95
2017,7,13,12,15,227.0,457.0,3.75,18.0,675.0,542.19,417.41
2017,7,13,12,30,332.0,449.0,3.9,18.0,768.0,635.65,488.25
2017,7,13,12,45,215.5,455.5,4.1,18.0,662.0,568.14,437.39
2017,7,13,13,0,99.0,462.0,4.3,18.0,556.0,485.77,374.75
2017,7,13,13,15,124.0,460.0,4.45,18.0,576.5,526.33,406.65
2017,7,13,13,30,149.0,458.0,4.6,18.0,597.0,559.15,432.4
2017,7,13,13,45,104.0,428.5,4.8,18.0,524.5,487.46,378.78
2017,7,13,14,0,59.0,399.0,5.0,18.0,452.0,424.74,331.02
2017,7,13,14,15,74.5,396.0,5.1,17.5,460.5,443.46,347.32
2017,7,13,14,30,90.0,393.0,5.2,17.0,469.0,462.7,363.93
2017,7,13,14,45,67.0,359.0,5.3,17.0,414.5,411.29,324.53
2017,7,13,15,0,44.0,325.0,5.4,17.0,360.0,358.03,283.29
2017,7,13,15,15,50.5,314.5,5.4,17.0,352.5,358.59,284.78
2017,7,13,15,30,57.0,304.0,5.4,17.0,345.0,359.08,286.15
2017,7,13,15,45,54.5,283.5,5.45,17.0,320.5,338.88,271.01
2017,7,13,16,0,52.0,263.0,5.5,17.0,296.0,318.1,255.36
2017,7,13,16,15,71.0,249.0,5.5,16.5,290.5,326.27,264.06
2017,7,13,16,30,90.0,235.0,5.5,16.0,285.0,333.99,272.42
2017,7,13,16,45,121.0,214.0,5.5,16.0,274.5,364.69,299.18
2017,7,13,17,0,152.0,193.0,5.5,16.0,264.0,372.23,307.47
2017,7,13,17,15,128.5,170.0,5.4,15.5,225.0,323.5,268.65
2017,7,13,17,30,105.0,147.0,5.3,15.0,186.0,274.8,229.13
2017,7,13,17,45,342.5,105.5,5.25,15.0,205.0,472.1,397.92
2017,7,13,18,0,580.0,64.0,5.2,15.0,224.0,621.35,518.07
2017,7,13,18,15,514.0,56.5,5.0,14.5,177.0,538.81,450.08
2017,7,13,18,30,448.0,49.0,4.8,14.0,130.0,459.2,382.56
2017,7,13,18,45,347.5,38.5,4.65,14.0,89.5,353.8,290.17
2017,7,13,19,0,247.0,28.0,4.5,14.0,49.0,256.7,186.96
2017,7,13,19,15,123.5,14.0,4.35,14.0,24.5,94.15,0.0
2017,7,13,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,14,5,15,113.0,13.5,3.4,12.0,22.0,11.52,0.0
2017,7,14,5,30,226.0,27.0,3.5,12.0,44.0,22.24,10.7
2017,7,14,5,45,332.0,37.5,3.65,12.5,84.0,30.48,20.78
2017,7,14,6,0,438.0,48.0,3.8,13.0,124.0,38.58,28.55
2017,7,14,6,15,506.0,55.5,3.75,13.5,171.0,43.84,33.55
2017,7,14,6,30,574.0,63.0,3.7,14.0,218.0,49.03,38.3
2017,7,14,6,45,295.5,95.5,3.7,14.5,176.5,68.15,55.25
2017,7,14,7,0,17.0,128.0,3.7,15.0,135.0,99.78,82.92
2017,7,14,7,15,8.5,135.5,3.65,15.0,139.0,106.21,88.3
2017,7,14,7,30,0.0,143.0,3.6,15.0,143.0,112.46,93.46
2017,7,14,7,45,8.5,167.5,3.55,15.5,172.0,130.38,108.44
2017,7,14,8,0,17.0,192.0,3.5,16.0,201.0,148.05,122.97
2017,7,14,8,15,53.0,234.0,3.45,16.0,266.5,166.05,137.84
2017,7,14,8,30,89.0,276.0,3.4,16.0,332.0,190.44,157.95
2017,7,14,8,45,99.5,299.5,3.4,16.5,366.5,204.02,168.51
2017,7,14,9,0,110.0,323.0,3.4,17.0,401.0,218.13,179.43
2017,7,14,9,15,103.0,340.5,3.35,17.0,417.0,239.28,184.44
2017,7,14,9,30,96.0,358.0,3.3,17.0,433.0,259.93,199.49
2017,7,14,9,45,152.5,379.0,3.3,17.0,504.0,281.07,213.17
2017,7,14,10,0,209.0,400.0,3.3,17.0,575.0,322.74,243.79
2017,7,14,10,15,303.0,385.0,3.25,17.0,648.0,349.17,262.55
2017,7,14,10,30,397.0,370.0,3.2,17.0,721.0,388.58,292.82
2017,7,14,10,45,425.0,370.0,3.2,17.5,754.5,430.11,325.99
2017,7,14,11,0,453.0,370.0,3.2,18.0,788.0,474.55,361.0
2017,7,14,11,15,468.0,362.5,3.2,18.0,800.5,509.89,389.64
2017,7,14,11,30,483.0,355.0,3.2,18.0,813.0,546.12,418.55
2017,7,14,11,45,702.5,234.0,3.25,18.0,905.5,619.85,477.14
2017,7,14,12,0,922.0,113.0,3.3,18.0,998.0,704.61,543.91
2017,7,14,12,15,668.0,259.0,3.4,18.0,900.5,695.28,534.72
2017,7,14,12,30,414.0,405.0,3.5,18.0,803.0,663.04,507.86
2017,7,14,12,45,346.0,431.0,3.6,18.5,761.5,655.23,501.23
2017,7,14,13,0,278.0,457.0,3.7,19.0,720.0,645.2,492.4
2017,7,14,13,15,256.0,454.0,3.75,19.0,693.5,644.02,491.92
2017,7,14,13,30,234.0,451.0,3.8,19.0,667.0,628.02,480.78
2017,7,14,13,45,183.0,442.0,3.9,19.0,609.0,587.57,451.08
2017,7,14,14,0,132.0,433.0,4.0,19.0,551.0,543.35,418.2
2017,7,14,14,15,117.0,415.0,4.05,19.0,516.5,521.47,402.61
2017,7,14,14,30,102.0,397.0,4.1,19.0,482.0,478.63,371.3
2017,7,14,14,45,83.5,371.0,4.2,19.0,439.0,440.4,343.02
2017,7,14,15,0,65.0,345.0,4.3,19.0,396.0,400.61,313.23
2017,7,14,15,15,71.5,330.5,4.3,18.5,383.5,397.49,312.6
2017,7,14,15,30,78.0,316.0,4.3,18.0,371.0,394.03,311.64
2017,7,14,15,45,70.0,292.0,4.35,18.0,339.5,364.5,289.46
2017,7,14,16,0,62.0,268.0,4.4,18.0,308.0,334.21,266.53
2017,7,14,16,15,33.5,220.0,4.4,17.5,242.0,254.28,203.49
2017,7,14,16,30,5.0,172.0,4.4,17.0,176.0,159.02,126.31
2017,7,14,16,45,2.5,157.5,4.4,17.0,159.5,143.98,114.4
2017,7,14,17,0,0.0,143.0,4.4,17.0,143.0,128.99,102.31
2017,7,14,17,15,0.0,123.0,4.3,16.5,123.0,110.44,87.42
2017,7,14,17,30,0.0,103.0,4.2,16.0,103.0,91.66,72.08
2017,7,14,17,45,0.0,87.5,4.15,16.0,87.5,77.58,60.34
2017,7,14,18,0,0.0,72.0,4.1,16.0,72.0,63.32,48.27
2017,7,14,18,15,239.0,58.5,4.05,15.5,101.5,305.49,257.42
2017,7,14,18,30,478.0,45.0,4.0,15.0,131.0,477.73,395.16
2017,7,14,18,45,378.5,35.5,3.95,15.0,90.5,373.4,303.58
2017,7,14,19,0,279.0,26.0,3.9,15.0,50.0,276.96,198.8
2017,7,14,19,15,139.5,13.0,3.8,14.5,25.0,103.92,0.0
2017,7,14,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,5,15,124.5,12.5,3.1,13.0,22.0,10.67,0.0
2017,7,15,5,30,249.0,25.0,3.1,13.0,44.0,20.56,9.03
2017,7,15,5,45,353.0,34.5,3.1,13.5,83.0,28.01,18.52
2017,7,15,6,0,457.0,44.0,3.1,14.0,122.0,35.36,25.58
2017,7,15,6,15,523.5,50.5,3.05,14.0,169.0,39.96,30.03
2017,7,15,6,30,590.0,57.0,3.0,14.0,216.0,44.53,34.28
2017,7,15,6,45,637.0,61.5,2.95,14.5,265.5,47.38,36.79
2017,7,15,7,0,684.0,66.0,2.9,15.0,315.0,54.66,43.12
2017,7,15,7,15,398.5,127.5,2.9,15.5,277.5,88.18,72.4
2017,7,15,7,30,113.0,189.0,2.9,16.0,240.0,131.65,109.68
2017,7,15,7,45,101.5,210.0,2.95,16.5,260.5,150.36,125.06
2017,7,15,8,0,90.0,231.0,3.0,17.0,281.0,163.43,135.47
2017,7,15,8,15,159.0,253.5,3.0,17.0,350.5,169.07,139.77
2017,7,15,8,30,228.0,276.0,3.0,17.0,420.0,182.14,150.31
2017,7,15,8,45,199.5,301.0,3.05,17.5,433.5,194.12,159.57
2017,7,15,9,0,171.0,326.0,3.1,18.0,447.0,206.29,168.92
2017,7,15,9,15,157.5,346.0,3.15,18.0,462.5,231.91,176.15
2017,7,15,9,30,144.0,366.0,3.2,18.0,478.0,256.55,194.01
2017,7,15,9,45,145.5,384.0,3.25,18.5,502.0,282.02,212.96
2017,7,15,10,0,147.0,402.0,3.3,19.0,526.0,308.15,232.99
2017,7,15,10,15,159.5,417.5,3.35,19.0,555.5,336.82,255.29
2017,7,15,10,30,172.0,433.0,3.4,19.0,585.0,367.32,279.13
2017,7,15,10,45,222.0,437.0,3.45,19.5,638.5,407.74,309.41
2017,7,15,11,0,272.0,441.0,3.5,20.0,692.0,444.59,337.3
2017,7,15,11,15,239.0,456.0,3.55,20.0,678.5,468.95,356.64
2017,7,15,11,30,206.0,471.0,3.6,20.0,665.0,481.62,366.81
2017,7,15,11,45,201.0,475.5,3.65,20.5,666.5,500.99,381.11
2017,7,15,12,0,196.0,480.0,3.7,21.0,668.0,519.84,394.76
2017,7,15,12,15,259.0,467.5,3.75,21.0,716.0,573.23,435.32
2017,7,15,12,30,322.0,455.0,3.8,21.0,764.0,632.48,479.77
2017,7,15,12,45,342.0,439.0,3.9,21.0,765.0,658.59,499.75
2017,7,15,13,0,362.0,423.0,4.0,21.0,766.0,684.29,519.59
2017,7,15,13,15,634.0,265.5,4.15,21.0,855.0,809.32,616.56
2017,7,15,13,30,906.0,108.0,4.3,21.0,944.0,914.65,693.2
2017,7,15,13,45,901.0,107.5,4.45,21.5,922.0,938.37,708.84
2017,7,15,14,0,896.0,107.0,4.6,22.0,900.0,958.88,723.25
2017,7,15,14,15,889.5,106.0,4.75,21.5,872.0,974.17,737.13
2017,7,15,14,30,883.0,105.0,4.9,21.0,844.0,986.09,748.92
2017,7,15,14,45,874.5,103.5,5.05,21.0,810.0,992.1,755.35
2017,7,15,15,0,866.0,102.0,5.2,21.0,776.0,994.67,759.59
2017,7,15,15,15,855.0,100.0,5.3,21.0,737.5,990.77,759.11
2017,7,15,15,30,844.0,98.0,5.4,21.0,699.0,983.52,756.46
2017,7,15,15,45,585.5,179.0,5.5,21.0,583.5,837.21,654.43
2017,7,15,16,0,327.0,260.0,5.6,21.0,468.0,637.74,503.83
2017,7,15,16,15,553.5,174.0,5.6,20.5,493.0,790.02,626.83
2017,7,15,16,30,780.0,88.0,5.6,20.0,518.0,912.77,719.44
2017,7,15,16,45,756.0,84.5,5.65,19.5,469.0,876.0,695.83
2017,7,15,17,0,732.0,81.0,5.7,19.0,420.0,837.1,671.0
2017,7,15,17,15,699.5,76.5,5.65,18.5,369.5,787.06,636.63
2017,7,15,17,30,667.0,72.0,5.6,18.0,319.0,741.63,604.84
2017,7,15,17,45,622.5,67.0,5.55,18.0,269.5,679.01,557.39
2017,7,15,18,0,578.0,62.0,5.5,18.0,220.0,616.88,508.63
2017,7,15,18,15,511.0,54.5,5.4,17.5,173.5,533.64,441.68
2017,7,15,18,30,444.0,47.0,5.3,17.0,127.0,453.52,374.29
2017,7,15,18,45,342.5,37.0,5.25,16.5,87.0,348.29,283.08
2017,7,15,19,0,241.0,27.0,5.2,16.0,47.0,250.15,176.99
2017,7,15,19,15,120.5,13.5,5.15,16.0,23.5,91.68,0.0
2017,7,15,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,16,5,15,119.5,12.5,3.4,14.5,21.5,10.67,0.0
2017,7,16,5,30,239.0,25.0,3.3,15.0,43.0,20.59,8.5
2017,7,16,5,45,354.5,34.0,3.25,15.5,83.0,27.63,17.97
2017,7,16,6,0,470.0,43.0,3.2,16.0,123.0,34.64,24.7
2017,7,16,6,15,537.0,49.5,3.1,16.0,170.0,39.29,29.17
2017,7,16,6,30,604.0,56.0,3.0,16.0,217.0,43.91,33.44
2017,7,16,6,45,654.0,60.0,2.9,16.5,268.0,50.56,39.3
2017,7,16,7,0,704.0,64.0,2.8,17.0,319.0,53.32,41.59
2017,7,16,7,15,736.0,67.5,2.8,17.5,370.0,55.49,43.3
2017,7,16,7,30,768.0,71.0,2.8,18.0,421.0,57.63,44.92
2017,7,16,7,45,793.5,73.5,2.8,18.5,471.5,58.9,45.77
2017,7,16,8,0,819.0,76.0,2.8,19.0,522.0,68.78,54.02
2017,7,16,8,15,836.5,78.5,2.9,19.5,570.0,70.58,55.26
2017,7,16,8,30,854.0,81.0,3.0,20.0,618.0,72.25,56.39
2017,7,16,8,45,868.5,82.5,3.1,20.5,662.5,73.12,56.85
2017,7,16,9,0,883.0,84.0,3.2,21.0,707.0,74.95,58.12
2017,7,16,9,15,893.5,85.5,3.25,21.0,747.0,126.98,68.36
2017,7,16,9,30,904.0,87.0,3.3,21.0,787.0,180.47,100.82
2017,7,16,9,45,907.5,90.5,3.4,21.5,820.5,235.22,143.1
2017,7,16,10,0,911.0,94.0,3.5,22.0,854.0,290.33,189.76
2017,7,16,10,15,917.5,95.0,3.55,22.0,882.5,344.83,237.68
2017,7,16,10,30,924.0,96.0,3.6,22.0,911.0,399.56,285.89
2017,7,16,10,45,929.0,96.5,3.65,22.5,933.5,453.35,332.11
2017,7,16,11,0,934.0,97.0,3.7,23.0,956.0,506.79,376.85
2017,7,16,11,15,937.0,97.5,3.75,23.0,971.0,558.66,419.92
2017,7,16,11,30,940.0,98.0,3.8,23.0,986.0,609.57,461.16
2017,7,16,11,45,942.0,98.0,3.9,23.0,994.0,658.37,499.98
2017,7,16,12,0,944.0,98.0,4.0,23.0,1002.0,705.75,536.91
2017,7,16,12,15,944.0,98.0,4.1,22.5,1002.0,750.12,572.06
2017,7,16,12,30,944.0,98.0,4.2,22.0,1002.0,792.53,604.26
2017,7,16,12,45,942.5,97.5,4.35,22.0,994.5,831.15,631.86
2017,7,16,13,0,941.0,97.0,4.5,22.0,987.0,867.25,657.87
2017,7,16,13,15,938.0,96.5,4.6,22.0,972.5,899.36,680.97
2017,7,16,13,30,935.0,96.0,4.7,22.0,958.0,928.5,702.1
2017,7,16,13,45,931.0,95.0,4.8,22.0,936.5,953.15,720.23
2017,7,16,14,0,927.0,94.0,4.9,22.0,915.0,974.52,736.26
2017,7,16,14,15,920.5,93.0,4.95,21.5,886.5,990.15,749.61
2017,7,16,14,30,914.0,92.0,5.0,21.0,858.0,1002.29,760.8
2017,7,16,14,45,906.5,90.5,5.05,21.0,823.5,1009.42,767.23
2017,7,16,15,0,899.0,89.0,5.1,21.0,789.0,1013.02,771.44
2017,7,16,15,15,888.0,87.5,5.1,21.0,749.0,1009.61,770.6
2017,7,16,15,30,877.0,86.0,5.1,21.0,709.0,1002.77,767.58
2017,7,16,15,45,864.0,83.5,5.1,21.0,665.0,989.35,760.15
2017,7,16,16,0,851.0,81.0,5.1,21.0,621.0,972.72,750.59
2017,7,16,16,15,833.5,79.0,5.1,20.5,573.5,949.14,737.66
2017,7,16,16,30,816.0,77.0,5.1,20.0,526.0,922.84,722.7
2017,7,16,16,45,793.0,73.5,5.15,20.0,476.0,897.64,707.3
2017,7,16,17,0,770.0,70.0,5.2,20.0,426.0,859.04,681.83
2017,7,16,17,15,738.5,66.5,5.15,19.5,375.0,810.51,649.23
2017,7,16,17,30,707.0,63.0,5.1,19.0,324.0,760.77,614.77
2017,7,16,17,45,662.5,58.5,5.1,19.0,273.5,697.23,567.52
2017,7,16,18,0,618.0,54.0,5.1,19.0,223.0,633.93,518.62
2017,7,16,18,15,553.0,48.0,4.95,18.5,175.5,558.94,458.7
2017,7,16,18,30,488.0,42.0,4.8,18.0,128.0,481.4,393.86
2017,7,16,18,45,382.0,33.5,4.7,17.5,87.5,373.37,300.96
2017,7,16,19,0,276.0,25.0,4.6,17.0,47.0,271.87,188.92
2017,7,16,19,15,138.0,12.5,4.6,16.5,23.5,102.42,0.0
2017,7,16,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,5,15,113.0,12.0,4.3,13.0,20.5,10.24,0.0
2017,7,17,5,30,226.0,24.0,4.4,13.0,41.0,19.72,7.49
2017,7,17,5,45,340.0,34.0,4.5,13.5,81.0,27.63,18.08
2017,7,17,6,0,454.0,44.0,4.6,14.0,121.0,35.44,25.59
2017,7,17,6,15,523.0,51.5,4.6,14.5,168.0,40.85,30.71
2017,7,17,6,30,592.0,59.0,4.6,15.0,215.0,46.18,35.58
2017,7,17,6,45,641.0,63.5,4.7,15.5,266.0,48.98,38.04
2017,7,17,7,0,690.0,68.0,4.8,16.0,317.0,56.39,44.47
2017,7,17,7,15,723.0,72.0,4.8,16.0,368.5,58.82,46.49
2017,7,17,7,30,756.0,76.0,4.8,16.0,420.0,61.19,48.42
2017,7,17,7,45,781.0,79.5,4.8,16.5,470.5,63.01,49.75
2017,7,17,8,0,806.0,83.0,4.8,17.0,521.0,64.76,50.99
2017,7,17,8,15,824.5,85.5,4.8,17.0,569.0,65.65,51.58
2017,7,17,8,30,843.0,88.0,4.8,17.0,617.0,76.45,60.73
2017,7,17,8,45,858.0,90.0,4.8,17.5,662.0,77.52,61.34
2017,7,17,9,0,873.0,92.0,4.8,18.0,707.0,78.47,61.87
2017,7,17,9,15,884.5,93.5,4.75,18.0,747.0,129.68,72.25
2017,7,17,9,30,896.0,95.0,4.7,18.0,787.0,182.98,104.67
2017,7,17,9,45,517.5,248.0,4.7,18.0,652.0,247.94,171.86
2017,7,17,10,0,139.0,401.0,4.7,18.0,517.0,304.86,232.62
2017,7,17,10,15,144.5,416.5,4.65,18.0,541.0,331.0,253.24
2017,7,17,10,30,150.0,432.0,4.6,18.0,565.0,358.19,274.8
2017,7,17,10,45,234.0,429.5,4.6,18.5,642.0,407.05,311.3
2017,7,17,11,0,318.0,427.0,4.6,19.0,719.0,455.67,348.22
2017,7,17,11,15,328.5,424.5,4.6,19.0,730.5,485.18,371.98
2017,7,17,11,30,339.0,422.0,4.6,19.0,742.0,515.39,396.07
2017,7,17,11,45,634.5,267.5,4.6,19.0,872.0,601.25,464.7
2017,7,17,12,0,930.0,113.0,4.6,19.0,1002.0,707.42,548.62
2017,7,17,12,15,930.0,113.0,4.65,19.0,1002.5,751.59,582.85
2017,7,17,12,30,930.0,113.0,4.7,19.0,1003.0,793.85,614.8
2017,7,17,12,45,933.5,109.5,4.8,19.0,997.5,833.76,643.83
2017,7,17,13,0,937.0,106.0,4.9,19.0,992.0,871.38,671.2
2017,7,17,13,15,934.5,105.5,4.95,19.0,977.5,904.1,694.79
2017,7,17,13,30,932.0,105.0,5.0,19.0,963.0,933.9,716.37
2017,7,17,13,45,930.0,102.5,5.1,19.0,942.0,959.14,735.19
2017,7,17,14,0,928.0,100.0,5.2,19.0,921.0,981.13,751.89
2017,7,17,14,15,922.5,99.0,5.25,19.0,892.5,997.96,764.77
2017,7,17,14,30,917.0,98.0,5.3,19.0,864.0,1011.34,775.44
2017,7,17,14,45,911.0,95.5,5.35,19.0,830.0,1019.11,782.38
2017,7,17,15,0,905.0,93.0,5.4,19.0,796.0,1023.32,787.06
2017,7,17,15,15,894.5,91.0,5.4,18.5,756.5,1020.03,787.84
2017,7,17,15,30,884.0,89.0,5.4,18.0,717.0,1013.25,786.38
2017,7,17,15,45,872.0,86.5,5.4,18.0,673.0,1000.97,779.64
2017,7,17,16,0,860.0,84.0,5.4,18.0,629.0,985.42,770.73
2017,7,17,16,15,842.5,81.5,5.3,18.0,581.0,961.25,755.01
2017,7,17,16,30,825.0,79.0,5.2,18.0,533.0,934.29,737.32
2017,7,17,16,45,802.0,76.0,5.15,18.0,482.5,909.76,721.66
2017,7,17,17,0,779.0,73.0,5.1,18.0,432.0,871.7,695.88
2017,7,17,17,15,748.0,69.5,5.0,17.5,380.5,823.45,663.11
2017,7,17,17,30,717.0,66.0,4.9,17.0,329.0,773.87,628.44
2017,7,17,17,45,671.5,61.5,4.85,16.5,278.0,709.07,581.01
2017,7,17,18,0,626.0,57.0,4.8,16.0,227.0,650.9,536.72
2017,7,17,18,15,560.5,50.5,4.75,15.5,178.5,568.83,471.08
2017,7,17,18,30,495.0,44.0,4.7,15.0,130.0,489.74,404.58
2017,7,17,18,45,386.0,35.0,4.7,15.0,89.0,378.42,307.42
2017,7,17,19,0,277.0,26.0,4.7,15.0,48.0,272.65,187.68
2017,7,17,19,15,138.5,13.0,4.7,14.5,24.0,103.14,0.0
2017,7,17,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,5,15,105.5,12.5,4.6,12.0,20.0,10.67,0.0
2017,7,18,5,30,211.0,25.0,4.6,12.0,40.0,20.65,7.54
2017,7,18,5,45,320.0,36.0,4.7,12.5,79.5,29.37,19.59
2017,7,18,6,0,429.0,47.0,4.8,13.0,119.0,37.92,27.87
2017,7,18,6,15,214.5,50.0,4.8,13.0,86.0,37.23,27.67
2017,7,18,6,30,0.0,53.0,4.8,13.0,53.0,43.87,33.81
2017,7,18,6,45,0.0,65.5,4.8,13.5,65.5,54.11,42.94
2017,7,18,7,0,0.0,78.0,4.8,14.0,78.0,64.09,51.69
2017,7,18,7,15,0.0,96.5,4.75,14.0,96.5,78.46,64.28
2017,7,18,7,30,0.0,115.0,4.7,14.0,115.0,92.64,76.56
2017,7,18,7,45,0.5,137.5,4.7,14.5,138.0,109.5,90.86
2017,7,18,8,0,1.0,160.0,4.7,15.0,161.0,126.1,104.75
2017,7,18,8,15,0.5,156.0,4.65,15.0,156.5,124.09,102.65
2017,7,18,8,30,0.0,152.0,4.6,15.0,152.0,121.8,100.36
2017,7,18,8,45,9.5,200.5,4.6,15.5,207.0,156.6,129.57
2017,7,18,9,0,19.0,249.0,4.6,16.0,262.0,189.82,156.95
2017,7,18,9,15,21.0,266.5,4.6,16.0,282.0,205.09,161.32
2017,7,18,9,30,23.0,284.0,4.6,16.0,302.0,220.87,173.22
2017,7,18,9,45,25.5,302.5,4.6,16.0,323.5,224.09,175.27
2017,7,18,10,0,28.0,321.0,4.6,16.0,345.0,241.87,189.1
2017,7,18,10,15,33.0,343.5,4.6,16.0,372.5,263.71,206.06
2017,7,18,10,30,38.0,366.0,4.6,16.0,400.0,286.72,223.97
2017,7,18,10,45,39.5,374.5,4.6,16.5,410.0,300.02,233.91
2017,7,18,11,0,41.0,383.0,4.6,17.0,420.0,313.67,244.1
2017,7,18,11,15,486.5,247.5,4.6,17.0,705.5,432.07,336.29
2017,7,18,11,30,932.0,112.0,4.6,17.0,991.0,613.51,477.27
2017,7,18,11,45,935.5,111.5,4.65,17.0,999.5,662.87,517.05
2017,7,18,12,0,939.0,111.0,4.7,17.0,1008.0,710.96,555.6
2017,7,18,12,15,939.0,111.0,4.75,17.0,1008.5,755.55,590.78
2017,7,18,12,30,939.0,111.0,4.8,17.0,1009.0,798.19,623.27
2017,7,18,12,45,939.0,110.0,4.85,17.0,1002.0,837.84,652.07
2017,7,18,13,0,939.0,109.0,4.9,17.0,995.0,875.07,679.07
2017,7,18,13,15,936.5,108.0,4.9,17.0,980.5,907.54,702.33
2017,7,18,13,30,934.0,107.0,4.9,17.0,966.0,937.05,723.5
2017,7,18,13,45,932.0,105.0,4.9,17.0,945.0,962.95,742.16
2017,7,18,14,0,930.0,103.0,4.9,17.0,924.0,985.61,758.63
2017,7,18,14,15,924.0,102.0,4.9,17.0,895.5,1002.13,770.94
2017,7,18,14,30,918.0,101.0,4.9,17.0,867.0,1015.18,781.0
2017,7,18,14,45,912.5,98.0,4.95,17.0,833.0,1023.04,788.06
2017,7,18,15,0,907.0,95.0,5.0,17.0,799.0,1027.32,792.83
2017,7,18,15,15,896.5,93.0,5.05,17.0,759.0,1024.13,792.57
2017,7,18,15,30,886.0,91.0,5.1,17.0,719.0,1017.44,790.07
2017,7,18,15,45,874.5,88.0,5.2,17.0,675.0,1005.14,784.15
2017,7,18,16,0,863.0,85.0,5.3,17.0,631.0,989.54,775.98
2017,7,18,16,15,846.0,82.5,5.3,16.5,583.0,965.9,762.8
2017,7,18,16,30,829.0,80.0,5.3,16.0,535.0,950.75,755.76
2017,7,18,16,45,807.0,76.5,5.3,16.0,484.5,915.21,732.23
2017,7,18,17,0,785.0,73.0,5.3,16.0,434.0,877.36,706.74
2017,7,18,17,15,753.5,69.5,5.25,15.5,382.0,828.51,673.47
2017,7,18,17,30,722.0,66.0,5.2,15.0,330.0,778.34,638.21
2017,7,18,17,45,678.0,61.0,5.2,15.0,279.0,714.09,589.73
2017,7,18,18,0,634.0,56.0,5.2,15.0,228.0,656.23,544.35
2017,7,18,18,15,568.0,49.5,5.1,14.5,179.0,573.51,477.45
2017,7,18,18,30,502.0,43.0,5.0,14.0,130.0,493.83,409.79
2017,7,18,18,45,392.0,34.0,4.9,14.0,88.5,381.6,310.9
2017,7,18,19,0,282.0,25.0,4.8,14.0,47.0,274.08,185.59
2017,7,18,19,15,141.0,12.5,4.75,13.5,23.5,104.33,0.0
2017,7,18,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,19,5,15,127.0,11.0,4.2,12.5,20.0,9.39,0.0
2017,7,19,5,30,254.0,22.0,4.3,13.0,40.0,18.1,5.23
2017,7,19,5,45,363.5,32.5,4.4,13.5,80.0,26.52,17.01
2017,7,19,6,0,473.0,43.0,4.5,14.0,120.0,34.8,24.98
2017,7,19,6,15,543.0,49.5,4.4,14.0,168.0,39.45,29.51
2017,7,19,6,30,613.0,56.0,4.3,14.0,216.0,44.09,33.86
2017,7,19,6,45,659.0,61.5,4.25,14.5,267.5,47.73,37.09
2017,7,19,7,0,705.0,67.0,4.2,15.0,319.0,55.83,44.17
2017,7,19,7,15,543.0,111.0,4.2,15.0,322.5,80.32,65.68
2017,7,19,7,30,381.0,155.0,4.2,15.0,326.0,104.33,86.48
2017,7,19,7,45,290.5,192.0,4.2,15.5,332.0,129.78,108.05
2017,7,19,8,0,200.0,229.0,4.2,16.0,338.0,156.24,130.14
2017,7,19,8,15,286.5,235.5,4.2,16.0,406.5,152.21,126.24
2017,7,19,8,30,373.0,242.0,4.2,16.0,475.0,155.94,129.03
2017,7,19,8,45,628.5,167.0,4.2,16.0,593.5,101.92,82.63
2017,7,19,9,0,884.0,92.0,4.2,16.0,712.0,78.75,62.58
2017,7,19,9,15,895.0,94.0,4.15,16.0,753.0,127.7,71.92
2017,7,19,9,30,906.0,96.0,4.1,16.0,794.0,181.92,104.39
2017,7,19,9,45,908.5,100.5,4.1,16.5,827.5,237.52,147.64
2017,7,19,10,0,911.0,105.0,4.1,17.0,861.0,293.39,195.6
2017,7,19,10,15,917.5,106.5,4.1,17.0,890.0,348.55,244.94
2017,7,19,10,30,924.0,108.0,4.1,17.0,919.0,403.97,294.66
2017,7,19,10,45,931.0,107.5,4.1,17.5,942.5,458.26,342.22
2017,7,19,11,0,938.0,107.0,4.1,18.0,966.0,512.39,388.43
2017,7,19,11,15,940.5,107.5,4.1,18.0,981.0,564.58,432.65
2017,7,19,11,30,943.0,108.0,4.1,18.0,996.0,615.77,474.92
2017,7,19,11,45,946.5,107.0,4.2,18.0,1004.5,665.27,515.13
2017,7,19,12,0,950.0,106.0,4.3,18.0,1013.0,713.45,553.53
2017,7,19,12,15,950.0,106.0,4.35,18.0,1013.0,758.47,588.69
2017,7,19,12,30,950.0,106.0,4.4,18.0,1013.0,801.51,620.99
2017,7,19,12,45,947.0,106.5,4.5,18.0,1005.5,840.44,649.28
2017,7,19,13,0,944.0,107.0,4.6,18.0,998.0,876.79,675.72
2017,7,19,13,15,941.0,106.5,4.6,18.0,983.0,909.45,698.87
2017,7,19,13,30,938.0,106.0,4.6,18.0,968.0,939.14,719.93
2017,7,19,13,45,935.0,104.0,4.7,18.0,946.5,964.25,738.65
2017,7,19,14,0,932.0,102.0,4.8,18.0,925.0,986.06,755.22
2017,7,19,14,15,926.0,101.0,4.8,18.0,896.0,1002.64,767.5
2017,7,19,14,30,920.0,100.0,4.8,18.0,867.0,1015.73,777.52
2017,7,19,14,45,913.5,97.0,4.85,18.0,832.5,1022.63,783.88
2017,7,19,15,0,907.0,94.0,4.9,18.0,798.0,1025.92,787.96
2017,7,19,15,15,896.5,92.5,4.9,17.5,757.5,1023.3,789.24
2017,7,19,15,30,886.0,91.0,4.9,17.0,717.0,1017.22,788.3
2017,7,19,15,45,874.5,87.5,4.95,17.0,673.0,1004.34,781.63
2017,7,19,16,0,863.0,84.0,5.0,17.0,629.0,988.12,772.72
2017,7,19,16,15,845.0,81.5,5.05,16.5,580.5,963.46,759.28
2017,7,19,16,30,827.0,79.0,5.1,16.0,532.0,947.27,751.9
2017,7,19,16,45,805.5,75.0,5.15,16.0,481.5,911.57,728.66
2017,7,19,17,0,784.0,71.0,5.2,16.0,431.0,873.54,703.38
2017,7,19,17,15,752.5,67.5,5.2,15.5,379.0,824.73,670.42
2017,7,19,17,30,721.0,64.0,5.2,15.0,327.0,774.63,635.43
2017,7,19,17,45,678.5,59.0,5.2,15.0,276.0,711.78,587.97
2017,7,19,18,0,636.0,54.0,5.2,15.0,225.0,649.01,538.64
2017,7,19,18,15,570.0,47.5,5.15,14.5,176.5,572.11,476.38
2017,7,19,18,30,504.0,41.0,5.1,14.0,128.0,492.49,408.7
2017,7,19,18,45,397.5,32.0,5.05,14.0,86.5,382.95,311.64
2017,7,19,19,0,291.0,23.0,5.0,14.0,45.0,277.01,183.1
2017,7,19,19,15,145.5,11.5,4.95,13.5,22.5,106.41,0.0
2017,7,19,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,5,15,141.0,10.5,4.9,13.0,19.5,8.96,0.0
2017,7,20,5,30,282.0,21.0,5.0,13.0,39.0,17.31,4.02
2017,7,20,5,45,390.5,29.5,5.15,13.5,79.0,24.07,14.86
2017,7,20,6,0,499.0,38.0,5.3,14.0,119.0,30.79,21.44
2017,7,20,6,15,566.5,44.0,5.4,14.0,166.5,38.33,28.49
2017,7,20,6,30,634.0,50.0,5.5,14.0,214.0,43.11,32.97
2017,7,20,6,45,431.0,91.5,5.6,14.5,214.0,66.86,54.11
2017,7,20,7,0,228.0,133.0,5.7,15.0,214.0,94.73,78.57
2017,7,20,7,15,243.0,154.0,5.65,15.0,252.5,107.64,89.7
2017,7,20,7,30,258.0,175.0,5.6,15.0,291.0,120.02,100.23
2017,7,20,7,45,215.5,203.0,5.6,15.5,307.5,141.59,118.39
2017,7,20,8,0,173.0,231.0,5.6,16.0,324.0,156.83,130.84
2017,7,20,8,15,201.5,251.0,5.6,16.0,369.5,168.41,140.3
2017,7,20,8,30,230.0,271.0,5.6,16.0,415.0,179.6,149.37
2017,7,20,8,45,558.0,177.5,5.65,16.5,559.5,107.31,87.15
2017,7,20,9,0,886.0,84.0,5.7,17.0,704.0,74.02,58.31
2017,7,20,9,15,634.5,201.5,5.7,17.0,659.0,154.29,101.66
2017,7,20,9,30,383.0,319.0,5.7,17.0,614.0,245.7,177.43
2017,7,20,9,45,250.5,357.0,5.7,17.0,553.5,270.93,202.27
2017,7,20,10,0,118.0,395.0,5.7,17.0,493.0,295.36,227.38
2017,7,20,10,15,526.0,243.5,5.65,17.0,702.0,309.84,227.26
2017,7,20,10,30,934.0,92.0,5.6,17.0,911.0,395.35,289.51
2017,7,20,10,45,938.0,93.0,5.6,17.5,933.5,449.83,337.96
2017,7,20,11,0,942.0,94.0,5.6,18.0,956.0,503.86,384.93
2017,7,20,11,15,944.5,94.5,5.55,18.0,971.0,556.1,429.92
2017,7,20,11,30,947.0,95.0,5.5,18.0,986.0,607.33,472.95
2017,7,20,11,45,949.0,95.0,5.5,18.0,994.0,656.67,513.59
2017,7,20,12,0,951.0,95.0,5.5,18.0,1002.0,704.57,552.21
2017,7,20,12,15,951.0,95.0,5.5,18.0,1002.0,749.44,587.75
2017,7,20,12,30,951.0,95.0,5.5,18.0,1002.0,792.29,620.07
2017,7,20,12,45,939.0,101.5,5.55,18.0,991.5,829.22,647.12
2017,7,20,13,0,927.0,108.0,5.6,18.0,981.0,863.14,671.98
2017,7,20,13,15,924.5,107.5,5.6,18.0,967.0,895.73,695.61
2017,7,20,13,30,922.0,107.0,5.6,18.0,953.0,925.41,717.15
2017,7,20,13,45,920.5,104.0,5.65,18.0,932.0,950.55,735.81
2017,7,20,14,0,919.0,101.0,5.7,18.0,911.0,972.43,752.28
2017,7,20,14,15,913.0,100.0,5.75,18.0,883.0,988.74,764.95
2017,7,20,14,30,907.0,99.0,5.8,18.0,855.0,1001.6,775.36
2017,7,20,14,45,902.5,96.0,5.85,18.0,821.5,1010.3,783.02
2017,7,20,15,0,898.0,93.0,5.9,18.0,788.0,1015.47,788.38
2017,7,20,15,15,887.5,91.0,5.95,17.5,748.5,1012.21,789.49
2017,7,20,15,30,877.0,89.0,6.0,17.0,709.0,1005.48,788.31
2017,7,20,15,45,867.0,85.5,6.05,17.0,665.5,994.07,782.39
2017,7,20,16,0,857.0,82.0,6.1,17.0,622.0,979.35,774.2
2017,7,20,16,15,840.0,80.0,6.1,16.5,574.5,956.33,761.19
2017,7,20,16,30,823.0,78.0,6.1,16.0,527.0,930.54,746.08
2017,7,20,16,45,803.5,74.0,6.15,16.0,477.5,908.09,732.15
2017,7,20,17,0,784.0,70.0,6.2,16.0,428.0,872.01,707.73
2017,7,20,17,15,753.5,66.5,6.2,15.5,376.5,824.15,674.9
2017,7,20,17,30,723.0,63.0,6.2,15.0,325.0,774.95,640.03
2017,7,20,17,45,682.5,58.0,6.2,15.0,274.5,713.85,593.25
2017,7,20,18,0,642.0,53.0,6.2,15.0,224.0,652.7,544.55
2017,7,20,18,15,577.0,47.0,6.1,14.5,175.5,577.04,482.47
2017,7,20,18,30,512.0,41.0,6.0,14.0,127.0,498.74,415.07
2017,7,20,18,45,405.5,32.0,5.9,14.0,86.0,388.95,316.74
2017,7,20,19,0,299.0,23.0,5.8,14.0,45.0,281.56,180.8
2017,7,20,19,15,149.5,11.5,5.7,14.0,22.5,108.99,0.0
2017,7,20,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,21,5,15,137.0,10.5,4.75,12.5,19.0,8.96,0.0
2017,7,21,5,30,274.0,21.0,4.8,13.0,38.0,17.35,3.16
2017,7,21,5,45,385.0,30.0,4.9,13.5,78.0,24.53,15.17
2017,7,21,6,0,496.0,39.0,5.0,14.0,118.0,31.65,22.16
2017,7,21,6,15,564.5,45.5,4.9,14.0,166.0,36.45,26.82
2017,7,21,6,30,633.0,52.0,4.8,14.0,214.0,44.84,34.51
2017,7,21,6,45,676.5,57.0,4.75,14.5,265.0,48.49,37.76
2017,7,21,7,0,720.0,62.0,4.7,15.0,316.0,52.08,40.84
2017,7,21,7,15,752.5,65.5,4.6,15.0,368.0,54.33,42.73
2017,7,21,7,30,785.0,69.0,4.5,15.0,420.0,56.55,44.55
2017,7,21,7,45,808.0,72.5,4.4,15.5,471.0,58.57,46.08
2017,7,21,8,0,831.0,76.0,4.3,16.0,522.0,68.98,54.9
2017,7,21,8,15,849.0,78.5,4.2,16.0,570.5,70.82,56.31
2017,7,21,8,30,867.0,81.0,4.1,16.0,619.0,72.54,57.61
2017,7,21,8,45,880.0,83.0,4.1,16.5,664.0,73.72,58.34
2017,7,21,9,0,893.0,85.0,4.1,17.0,709.0,74.79,58.97
2017,7,21,9,15,903.5,87.0,4.1,17.0,750.0,120.88,67.0
2017,7,21,9,30,914.0,89.0,4.1,17.0,791.0,175.52,98.81
2017,7,21,9,45,915.5,94.0,4.1,17.5,824.5,231.77,142.12
2017,7,21,10,0,917.0,99.0,4.1,18.0,858.0,288.19,190.3
2017,7,21,10,15,923.5,100.0,4.1,18.0,887.0,343.4,239.54
2017,7,21,10,30,930.0,101.0,4.1,18.0,916.0,398.85,289.22
2017,7,21,10,45,935.5,101.5,4.15,18.0,939.0,453.57,337.78
2017,7,21,11,0,941.0,102.0,4.2,18.0,962.0,507.99,385.07
2017,7,21,11,15,944.0,102.5,4.25,18.0,977.5,560.65,429.91
2017,7,21,11,30,947.0,103.0,4.3,18.0,993.0,612.34,472.88
2017,7,21,11,45,949.5,102.5,4.4,18.5,1001.0,661.84,512.38
2017,7,21,12,0,952.0,102.0,4.5,19.0,1009.0,709.92,549.82
2017,7,21,12,15,952.0,102.0,4.6,18.5,1009.5,755.06,586.49
2017,7,21,12,30,952.0,102.0,4.7,18.0,1010.0,798.2,620.42
2017,7,21,12,45,948.0,103.5,4.8,18.0,1002.0,837.31,648.97
2017,7,21,13,0,944.0,105.0,4.9,18.0,994.0,873.79,675.64
2017,7,21,13,15,941.5,104.5,5.0,18.0,979.5,906.92,699.95
2017,7,21,13,30,939.0,104.0,5.1,18.0,965.0,937.1,722.24
2017,7,21,13,45,935.5,103.0,5.2,18.0,943.5,962.79,741.47
2017,7,21,14,0,932.0,102.0,5.3,18.0,922.0,985.2,758.54
2017,7,21,14,15,926.0,100.5,5.35,18.0,893.5,1001.34,771.02
2017,7,21,14,30,920.0,99.0,5.4,18.0,865.0,1013.96,781.22
2017,7,21,14,45,913.0,97.0,5.45,18.0,830.5,1021.5,788.05
2017,7,21,15,0,906.0,95.0,5.5,18.0,796.0,1025.46,792.58
2017,7,21,15,15,895.5,93.5,5.45,17.5,756.0,1022.92,793.54
2017,7,21,15,30,885.0,92.0,5.4,17.0,716.0,1016.9,792.25
2017,7,21,15,45,872.0,89.5,5.4,17.0,671.5,1003.78,784.9
2017,7,21,16,0,859.0,87.0,5.4,17.0,627.0,987.38,775.37
2017,7,21,16,15,841.0,84.5,5.3,17.0,578.5,962.86,759.36
2017,7,21,16,30,823.0,82.0,5.2,17.0,530.0,946.91,749.61
2017,7,21,16,45,800.0,78.5,5.15,17.0,479.0,910.52,725.23
2017,7,21,17,0,777.0,75.0,5.1,17.0,428.0,871.84,698.95
2017,7,21,17,15,744.5,71.0,5.0,16.5,376.0,821.55,664.48
2017,7,21,17,30,712.0,67.0,4.9,16.0,324.0,769.97,628.06
2017,7,21,17,45,667.0,62.0,4.85,16.0,272.5,705.05,579.07
2017,7,21,18,0,622.0,57.0,4.8,16.0,221.0,647.1,533.6
2017,7,21,18,15,552.5,50.0,4.7,15.5,172.5,561.21,464.42
2017,7,21,18,30,483.0,43.0,4.6,15.0,124.0,478.62,394.6
2017,7,21,18,45,368.5,33.5,4.5,14.5,83.0,363.27,293.58
2017,7,21,19,0,254.0,24.0,4.4,14.0,42.0,249.61,153.24
2017,7,21,19,15,127.0,12.0,4.35,14.0,21.0,94.43,0.0
2017,7,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,22,5,15,109.5,10.5,1.75,13.0,17.0,8.96,0.0
2017,7,22,5,30,219.0,21.0,1.7,13.0,34.0,17.29,2.11
2017,7,22,5,45,333.5,31.5,1.65,13.5,73.5,25.71,16.14
2017,7,22,6,0,448.0,42.0,1.6,14.0,113.0,33.99,24.24
2017,7,22,6,15,520.0,49.5,1.5,14.0,160.5,39.45,29.52
2017,7,22,6,30,592.0,57.0,1.4,14.0,208.0,44.84,34.55
2017,7,22,6,45,640.0,62.5,1.35,14.5,258.5,48.43,37.75
2017,7,22,7,0,688.0,68.0,1.3,15.0,309.0,56.59,44.88
2017,7,22,7,15,722.5,72.0,1.3,15.5,361.0,59.02,46.81
2017,7,22,7,30,757.0,76.0,1.3,16.0,413.0,61.41,48.65
2017,7,22,7,45,782.0,79.5,1.35,16.5,464.0,63.23,49.97
2017,7,22,8,0,807.0,83.0,1.4,17.0,515.0,64.99,51.21
2017,7,22,8,15,826.0,86.0,1.4,17.0,563.5,66.22,52.09
2017,7,22,8,30,845.0,89.0,1.4,17.0,612.0,77.18,61.35
2017,7,22,8,45,859.0,91.5,1.45,17.5,657.0,78.55,62.2
2017,7,22,9,0,873.0,94.0,1.5,18.0,702.0,79.77,62.94
2017,7,22,9,15,884.5,95.5,1.5,18.5,743.0,123.18,69.46
2017,7,22,9,30,896.0,97.0,1.5,19.0,784.0,176.75,99.49
2017,7,22,9,45,905.5,98.0,1.55,19.5,819.5,231.05,139.91
2017,7,22,10,0,915.0,99.0,1.6,20.0,855.0,286.32,185.77
2017,7,22,10,15,921.0,100.5,1.65,20.0,884.0,341.67,233.94
2017,7,22,10,30,927.0,102.0,1.7,20.0,913.0,397.22,282.42
2017,7,22,10,45,932.0,102.5,1.8,20.5,935.5,451.67,328.9
2017,7,22,11,0,937.0,103.0,1.9,21.0,958.0,505.76,373.89
2017,7,22,11,15,940.0,103.5,2.05,21.0,973.5,558.29,417.43
2017,7,22,11,30,943.0,104.0,2.2,21.0,989.0,609.88,459.18
2017,7,22,11,45,944.5,104.5,2.35,21.5,997.0,659.42,497.52
2017,7,22,12,0,946.0,105.0,2.5,22.0,1005.0,707.52,533.82
2017,7,22,12,15,615.5,282.0,2.65,22.0,868.0,672.14,506.3
2017,7,22,12,30,285.0,459.0,2.8,22.0,731.0,606.42,455.16
2017,7,22,12,45,302.5,450.0,2.95,22.0,736.5,635.23,477.62
2017,7,22,13,0,320.0,441.0,3.1,22.0,742.0,663.96,499.4
2017,7,22,13,15,316.0,434.5,3.2,22.0,728.0,676.29,508.98
2017,7,22,13,30,312.0,428.0,3.3,22.0,714.0,686.84,517.4
2017,7,22,13,45,320.5,410.0,3.45,22.0,698.0,696.01,525.55
2017,7,22,14,0,329.0,392.0,3.6,22.0,682.0,703.44,532.55
2017,7,22,14,15,622.0,247.0,3.65,21.5,772.0,877.45,664.73
2017,7,22,14,30,915.0,102.0,3.7,21.0,862.0,1011.9,759.06
2017,7,22,14,45,906.5,100.5,3.75,21.0,827.5,1018.54,763.97
2017,7,22,15,0,898.0,99.0,3.8,21.0,793.0,1021.61,767.72
2017,7,22,15,15,887.5,97.0,3.8,21.0,752.5,1018.58,767.19
2017,7,22,15,30,877.0,95.0,3.8,21.0,712.0,1012.06,764.53
2017,7,22,15,45,862.5,93.0,3.8,21.0,667.0,998.11,756.98
2017,7,22,16,0,848.0,91.0,3.8,21.0,622.0,980.95,747.38
2017,7,22,16,15,829.5,88.0,3.75,20.5,573.5,967.17,741.29
2017,7,22,16,30,811.0,85.0,3.7,20.0,525.0,938.7,724.95
2017,7,22,16,45,786.0,81.5,3.65,20.0,474.0,900.55,700.33
2017,7,22,17,0,761.0,78.0,3.6,20.0,423.0,860.19,673.81
2017,7,22,17,15,727.5,74.0,3.5,19.5,371.0,809.26,640.05
