Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,17,30,694.0,70.0,3.4,19.0,319.0,757.08,604.35
2017,7,22,17,45,646.0,64.5,3.35,18.5,267.5,695.73,560.55
2017,7,22,18,0,598.0,59.0,3.3,18.0,216.0,629.25,510.76
2017,7,22,18,15,527.5,51.5,3.25,17.5,168.0,542.61,442.62
2017,7,22,18,30,457.0,44.0,3.2,17.0,120.0,459.36,373.7
2017,7,22,18,45,343.5,33.5,3.15,16.5,79.5,344.52,274.64
2017,7,22,19,0,230.0,23.0,3.1,16.0,39.0,230.32,132.87
2017,7,22,19,15,115.0,11.5,3.05,16.0,19.5,85.99,0.0
2017,7,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,5,15,81.5,10.0,1.25,14.0,15.0,8.54,0.0
2017,7,23,5,30,163.0,20.0,1.3,14.0,30.0,15.61,0.2
2017,7,23,5,45,274.0,32.0,1.4,14.5,67.0,26.02,16.23
2017,7,23,6,0,385.0,44.0,1.5,15.0,104.0,35.47,25.4
2017,7,23,6,15,458.5,52.5,1.45,15.0,149.5,41.59,31.27
2017,7,23,6,30,532.0,61.0,1.4,15.0,195.0,47.61,36.86
2017,7,23,6,45,301.0,98.0,1.4,15.5,177.0,70.32,56.94
2017,7,23,7,0,70.0,135.0,1.4,16.0,159.0,100.66,83.31
2017,7,23,7,15,141.0,156.5,1.4,16.5,215.5,112.2,92.89
2017,7,23,7,30,212.0,178.0,1.4,17.0,272.0,126.5,104.68
2017,7,23,7,45,195.0,203.0,1.45,17.5,297.5,141.18,116.6
2017,7,23,8,0,178.0,228.0,1.5,18.0,323.0,155.24,127.81
2017,7,23,8,15,148.0,251.0,1.55,18.0,335.5,167.43,137.58
2017,7,23,8,30,118.0,274.0,1.6,18.0,348.0,179.01,146.79
2017,7,23,8,45,241.0,279.0,1.7,18.5,442.5,171.62,139.98
2017,7,23,9,0,364.0,284.0,1.8,19.0,537.0,174.73,141.97
2017,7,23,9,15,332.0,312.5,1.85,19.0,553.5,208.31,152.57
2017,7,23,9,30,300.0,341.0,1.9,19.0,570.0,245.08,177.56
2017,7,23,9,45,310.5,355.5,2.0,19.5,602.5,279.11,202.09
2017,7,23,10,0,321.0,370.0,2.1,20.0,635.0,314.8,229.54
2017,7,23,10,15,349.5,373.0,2.2,20.0,671.0,350.49,257.64
2017,7,23,10,30,378.0,376.0,2.3,20.0,707.0,389.28,288.6
2017,7,23,10,45,403.0,374.5,2.45,20.5,735.5,418.67,312.36
2017,7,23,11,0,428.0,373.0,2.6,21.0,764.0,459.76,344.67
2017,7,23,11,15,400.5,393.0,2.65,21.0,763.5,491.34,370.08
2017,7,23,11,30,373.0,413.0,2.7,21.0,763.0,525.41,396.48
2017,7,23,11,45,340.0,432.5,2.8,21.0,753.5,547.81,413.88
2017,7,23,12,0,307.0,452.0,2.9,21.0,744.0,567.58,428.92
2017,7,23,12,15,300.5,454.0,2.95,20.5,740.0,589.52,446.36
2017,7,23,12,30,294.0,456.0,3.0,20.0,736.0,610.39,462.89
2017,7,23,12,45,256.0,461.0,3.1,20.0,703.5,608.08,461.35
2017,7,23,13,0,218.0,466.0,3.2,20.0,671.0,594.42,451.66
2017,7,23,13,15,187.5,460.5,3.25,20.0,634.5,580.04,441.4
2017,7,23,13,30,157.0,455.0,3.3,20.0,598.0,562.7,428.82
2017,7,23,13,45,179.5,442.0,3.4,20.0,602.5,583.79,445.79
2017,7,23,14,0,202.0,429.0,3.5,20.0,607.0,604.81,462.59
2017,7,23,14,15,145.0,408.0,3.5,19.5,533.5,541.33,416.28
2017,7,23,14,30,88.0,387.0,3.5,19.0,460.0,454.97,352.35
2017,7,23,14,45,94.0,372.5,3.55,19.0,447.5,452.99,352.29
2017,7,23,15,0,100.0,358.0,3.6,19.0,435.0,450.59,351.59
2017,7,23,15,15,103.5,339.0,3.55,18.5,415.0,440.19,345.39
2017,7,23,15,30,107.0,320.0,3.5,18.0,395.0,429.1,338.69
2017,7,23,15,45,68.5,279.0,3.5,18.0,326.0,349.15,276.84
2017,7,23,16,0,30.0,238.0,3.5,18.0,257.0,268.11,212.88
2017,7,23,16,15,25.0,216.0,3.5,17.5,231.5,222.96,177.99
2017,7,23,16,30,20.0,194.0,3.5,17.0,206.0,197.88,158.56
2017,7,23,16,45,12.0,170.0,3.5,17.0,176.5,167.48,134.03
2017,7,23,17,0,4.0,146.0,3.5,17.0,147.0,136.99,109.09
2017,7,23,17,15,2.0,120.5,3.5,16.5,121.0,110.48,87.57
2017,7,23,17,30,0.0,95.0,3.5,16.0,95.0,83.79,65.48
2017,7,23,17,45,246.5,83.5,3.5,16.0,148.0,357.06,300.23
2017,7,23,18,0,493.0,72.0,3.5,16.0,201.0,555.86,460.06
2017,7,23,18,15,418.5,62.0,3.4,15.5,154.5,465.71,385.81
2017,7,23,18,30,344.0,52.0,3.3,15.0,108.0,376.65,310.8
2017,7,23,18,45,241.0,38.0,3.25,15.0,71.0,270.93,216.62
2017,7,23,19,0,138.0,24.0,3.2,15.0,34.0,163.32,87.43
2017,7,23,19,15,69.0,12.0,3.1,14.5,17.0,55.91,0.0
2017,7,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,5,15,75.5,10.0,2.4,13.0,14.0,8.54,0.0
2017,7,24,5,30,151.0,20.0,2.5,13.0,28.0,15.59,0.0
2017,7,24,5,45,264.0,32.0,2.65,13.5,64.5,26.05,16.21
2017,7,24,6,0,377.0,44.0,2.8,14.0,101.0,35.5,25.48
2017,7,24,6,15,450.5,52.5,2.8,14.0,146.5,41.61,31.37
2017,7,24,6,30,524.0,61.0,2.8,14.0,192.0,47.62,36.98
2017,7,24,6,45,575.0,67.0,2.8,14.5,241.5,51.38,40.35
2017,7,24,7,0,626.0,73.0,2.8,15.0,291.0,55.08,43.53
2017,7,24,7,15,661.5,78.0,2.85,15.0,341.0,57.81,45.84
2017,7,24,7,30,697.0,83.0,2.9,15.0,391.0,60.46,48.03
2017,7,24,7,45,724.5,87.0,2.95,15.5,440.5,67.98,54.35
2017,7,24,8,0,752.0,91.0,3.0,16.0,490.0,69.85,55.67
2017,7,24,8,15,771.5,94.0,3.0,16.0,537.5,70.81,56.31
2017,7,24,8,30,791.0,97.0,3.0,16.0,585.0,71.7,56.9
2017,7,24,8,45,806.5,99.5,3.05,16.5,629.0,72.12,56.97
2017,7,24,9,0,822.0,102.0,3.1,17.0,673.0,83.47,66.42
2017,7,24,9,15,833.5,104.5,3.1,17.0,712.5,122.14,71.82
2017,7,24,9,30,845.0,107.0,3.1,17.0,752.0,173.7,100.65
2017,7,24,9,45,843.0,114.5,3.15,17.5,783.5,227.37,141.37
2017,7,24,10,0,841.0,122.0,3.2,18.0,815.0,280.86,186.64
2017,7,24,10,15,848.0,123.5,3.2,18.0,843.0,332.83,232.55
2017,7,24,10,30,855.0,125.0,3.2,18.0,871.0,385.14,279.05
2017,7,24,10,45,675.0,241.0,3.25,18.5,839.5,434.23,324.27
2017,7,24,11,0,495.0,357.0,3.3,19.0,808.0,478.88,362.23
2017,7,24,11,15,399.0,400.5,3.3,19.0,768.0,501.12,381.27
2017,7,24,11,30,303.0,444.0,3.3,19.0,728.0,508.29,387.81
2017,7,24,11,45,352.5,424.5,3.35,19.0,757.5,549.07,419.63
2017,7,24,12,0,402.0,405.0,3.4,19.0,787.0,591.94,452.8
2017,7,24,12,15,280.0,441.0,3.4,19.0,707.5,564.71,431.91
2017,7,24,12,30,158.0,477.0,3.4,19.0,628.0,523.73,400.26
2017,7,24,12,45,113.5,457.5,3.45,19.0,565.5,488.43,374.18
2017,7,24,13,0,69.0,438.0,3.5,19.0,503.0,439.2,337.24
2017,7,24,13,15,92.0,443.0,3.5,19.0,528.0,471.91,362.74
2017,7,24,13,30,115.0,448.0,3.5,19.0,553.0,519.1,398.41
2017,7,24,13,45,497.5,279.5,3.5,19.0,717.5,746.55,574.97
2017,7,24,14,0,880.0,111.0,3.5,19.0,882.0,944.22,716.68
2017,7,24,14,15,542.0,254.5,3.5,18.5,724.5,807.44,619.39
2017,7,24,14,30,204.0,398.0,3.5,18.0,567.0,598.79,462.46
2017,7,24,14,45,271.5,365.5,3.5,18.0,580.5,661.68,512.52
2017,7,24,15,0,339.0,333.0,3.5,18.0,594.0,704.84,546.81
2017,7,24,15,15,338.5,313.5,3.45,18.0,562.5,692.28,538.8
2017,7,24,15,30,338.0,294.0,3.4,18.0,531.0,677.64,529.69
2017,7,24,15,45,198.0,277.5,3.35,18.0,414.0,500.68,396.2
2017,7,24,16,0,58.0,261.0,3.3,18.0,297.0,323.41,256.83
2017,7,24,16,15,29.0,205.0,3.25,17.5,223.0,233.6,186.5
2017,7,24,16,30,0.0,149.0,3.2,17.0,149.0,131.28,103.37
2017,7,24,16,45,0.0,125.5,3.15,17.0,125.5,109.4,85.82
2017,7,24,17,0,0.0,102.0,3.1,17.0,102.0,87.42,67.88
2017,7,24,17,15,0.0,88.0,3.0,16.5,88.0,74.78,57.65
2017,7,24,17,30,0.0,74.0,2.9,16.0,74.0,62.06,47.18
2017,7,24,17,45,0.0,61.5,2.85,16.0,61.5,50.95,37.82
2017,7,24,18,0,0.0,49.0,2.8,16.0,49.0,40.54,28.92
2017,7,24,18,15,192.5,47.5,2.65,15.5,78.5,250.71,210.29
2017,7,24,18,30,385.0,46.0,2.5,15.0,108.0,404.89,332.96
2017,7,24,18,45,276.0,34.0,2.45,15.0,70.5,294.55,234.29
2017,7,24,19,0,167.0,22.0,2.4,15.0,33.0,178.88,88.48
2017,7,24,19,15,83.5,11.0,2.3,14.5,16.5,64.6,0.0
2017,7,24,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,25,5,15,63.5,9.5,0.85,13.0,13.0,8.11,0.0
2017,7,25,5,30,127.0,19.0,0.8,13.0,26.0,14.79,0.0
2017,7,25,5,45,235.5,32.0,0.8,13.5,61.5,24.8,15.1
2017,7,25,6,0,344.0,45.0,0.8,14.0,97.0,36.29,26.2
2017,7,25,6,15,418.0,54.5,0.8,14.0,141.5,43.16,32.77
2017,7,25,6,30,492.0,64.0,0.8,14.0,186.0,49.86,39.02
2017,7,25,6,45,543.5,70.5,0.8,14.5,234.5,53.87,42.6
2017,7,25,7,0,595.0,77.0,0.8,15.0,283.0,57.8,45.96
2017,7,25,7,15,631.5,82.5,0.85,15.5,332.5,60.75,48.35
2017,7,25,7,30,668.0,88.0,0.9,16.0,382.0,63.59,50.58
2017,7,25,7,45,696.0,92.5,0.95,16.5,431.0,65.53,51.99
2017,7,25,8,0,724.0,97.0,1.0,17.0,480.0,73.77,58.82
2017,7,25,8,15,744.5,100.5,1.05,17.0,527.0,74.89,59.58
2017,7,25,8,30,765.0,104.0,1.1,17.0,574.0,75.93,60.28
2017,7,25,8,45,782.5,106.0,1.2,17.5,618.0,75.86,59.92
2017,7,25,9,0,800.0,108.0,1.3,18.0,662.0,75.76,59.54
2017,7,25,9,15,812.0,110.5,1.4,18.0,701.5,112.31,64.64
2017,7,25,9,30,824.0,113.0,1.5,18.0,741.0,173.37,100.73
2017,7,25,9,45,825.5,119.0,1.6,18.5,773.0,225.68,139.58
2017,7,25,10,0,827.0,125.0,1.7,19.0,805.0,278.18,183.24
2017,7,25,10,15,834.5,127.0,1.8,19.0,833.5,329.93,228.28
2017,7,25,10,30,842.0,129.0,1.9,19.0,862.0,382.1,274.01
2017,7,25,10,45,847.0,130.0,2.05,19.5,884.0,432.88,317.75
2017,7,25,11,0,852.0,131.0,2.2,20.0,906.0,483.42,360.3
2017,7,25,11,15,855.5,131.5,2.35,20.0,921.0,532.45,401.37
2017,7,25,11,30,859.0,132.0,2.5,20.0,936.0,580.75,440.92
2017,7,25,11,45,861.0,132.5,2.65,20.0,944.0,627.24,478.25
2017,7,25,12,0,863.0,133.0,2.8,20.0,952.0,672.51,513.91
2017,7,25,12,15,863.5,133.0,2.85,20.0,952.5,714.98,546.45
2017,7,25,12,30,864.0,133.0,2.9,20.0,953.0,755.74,577.16
2017,7,25,12,45,875.0,124.5,3.0,20.0,949.5,795.7,606.02
2017,7,25,13,0,886.0,116.0,3.1,20.0,946.0,833.75,633.01
2017,7,25,13,15,883.0,115.5,3.15,19.5,932.0,864.96,656.18
2017,7,25,13,30,880.0,115.0,3.2,19.0,918.0,893.34,677.54
2017,7,25,13,45,877.0,113.0,3.3,19.0,897.5,917.33,695.04
2017,7,25,14,0,874.0,111.0,3.4,19.0,877.0,938.19,710.53
2017,7,25,14,15,868.0,110.0,3.35,18.5,849.0,953.99,723.05
2017,7,25,14,30,862.0,109.0,3.3,18.0,821.0,966.46,733.48
2017,7,25,14,45,562.5,230.0,3.3,18.0,687.0,834.42,641.53
2017,7,25,15,0,263.0,351.0,3.3,18.0,553.0,648.28,501.7
2017,7,25,15,15,282.5,326.5,3.25,17.5,533.5,650.24,507.12
2017,7,25,15,30,302.0,302.0,3.2,17.0,514.0,650.3,510.12
2017,7,25,15,45,241.0,289.5,3.15,17.0,452.0,580.72,458.24
2017,7,25,16,0,180.0,277.0,3.1,17.0,390.0,487.82,388.32
2017,7,25,16,15,145.0,253.5,3.0,16.5,339.5,429.74,344.93
2017,7,25,16,30,110.0,230.0,2.9,16.0,289.0,371.12,299.96
2017,7,25,16,45,76.5,201.0,2.85,16.0,240.5,286.11,232.7
2017,7,25,17,0,43.0,172.0,2.8,16.0,192.0,222.32,180.87
2017,7,25,17,15,28.5,147.5,2.75,15.5,160.0,182.69,148.81
2017,7,25,17,30,14.0,123.0,2.7,15.0,128.0,128.96,104.22
2017,7,25,17,45,276.5,91.5,2.7,15.0,163.5,395.2,331.73
2017,7,25,18,0,539.0,60.0,2.7,15.0,199.0,579.6,477.8
2017,7,25,18,15,468.5,52.0,2.65,15.0,153.0,494.3,407.04
2017,7,25,18,30,398.0,44.0,2.6,15.0,107.0,412.52,337.67
2017,7,25,18,45,293.0,32.5,2.55,15.0,70.0,305.4,242.23
2017,7,25,19,0,188.0,21.0,2.5,15.0,33.0,194.51,86.27
2017,7,25,19,15,94.0,10.5,2.4,14.5,16.5,71.05,0.0
2017,7,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,26,5,15,94.5,9.0,2.1,13.0,14.0,7.68,0.0
2017,7,26,5,30,189.0,18.0,2.1,13.0,28.0,14.77,0.0
2017,7,26,5,45,309.0,28.5,2.1,13.5,65.5,23.24,13.64
2017,7,26,6,0,429.0,39.0,2.1,14.0,103.0,31.58,22.0
2017,7,26,6,15,502.5,46.5,2.05,14.0,149.5,37.1,27.35
2017,7,26,6,30,576.0,54.0,2.0,14.0,196.0,42.55,32.47
2017,7,26,6,45,288.0,51.5,1.95,14.5,122.5,38.11,28.53
2017,7,26,7,0,0.0,49.0,1.9,15.0,49.0,40.52,30.61
2017,7,26,7,15,0.0,60.5,1.8,15.0,60.5,50.11,39.05
2017,7,26,7,30,0.0,72.0,1.7,15.0,72.0,59.72,47.4
2017,7,26,7,45,0.0,92.5,1.65,15.5,92.5,76.3,61.63
2017,7,26,8,0,0.0,113.0,1.6,16.0,113.0,92.14,74.99
2017,7,26,8,15,0.0,130.5,1.55,16.0,130.5,105.53,86.22
2017,7,26,8,30,0.0,148.0,1.5,16.0,148.0,118.76,97.21
2017,7,26,8,45,1.5,163.0,1.5,16.5,164.5,130.07,106.28
2017,7,26,9,0,3.0,178.0,1.5,17.0,181.0,141.25,115.16
2017,7,26,9,15,8.0,210.5,1.5,17.0,217.0,165.6,129.05
2017,7,26,9,30,13.0,243.0,1.5,17.0,253.0,190.94,148.43
2017,7,26,9,45,14.5,258.0,1.5,17.5,270.0,204.32,158.17
2017,7,26,10,0,16.0,273.0,1.5,18.0,287.0,218.03,168.23
2017,7,26,10,15,36.5,330.5,1.6,18.0,362.5,255.17,196.14
2017,7,26,10,30,57.0,388.0,1.7,18.0,438.0,306.36,234.74
2017,7,26,10,45,241.5,379.5,1.8,18.5,598.0,364.37,275.57
2017,7,26,11,0,426.0,371.0,1.9,19.0,758.0,455.9,342.98
2017,7,26,11,15,440.0,375.5,2.0,19.0,781.5,497.89,375.86
2017,7,26,11,30,454.0,380.0,2.1,19.0,805.0,541.23,409.56
2017,7,26,11,45,472.0,367.0,2.25,19.0,811.5,575.49,436.68
2017,7,26,12,0,490.0,354.0,2.4,19.0,818.0,610.21,463.94
2017,7,26,12,15,376.0,400.5,2.45,19.0,757.0,598.6,455.13
2017,7,26,12,30,262.0,447.0,2.5,19.0,696.0,578.81,439.79
2017,7,26,12,45,254.0,452.5,2.65,19.5,692.5,598.85,454.42
2017,7,26,13,0,246.0,458.0,2.8,20.0,689.0,617.78,467.84
2017,7,26,13,15,273.0,443.5,2.85,19.5,695.5,647.24,491.2
2017,7,26,13,30,300.0,429.0,2.9,19.0,702.0,676.66,514.56
2017,7,26,13,45,310.5,409.0,3.0,19.0,686.0,685.49,522.33
2017,7,26,14,0,321.0,389.0,3.1,19.0,670.0,692.62,529.12
2017,7,26,14,15,250.5,390.5,3.15,19.0,605.0,642.24,492.19
2017,7,26,14,30,180.0,392.0,3.2,19.0,540.0,569.22,438.64
2017,7,26,14,45,177.0,377.0,3.25,19.0,518.0,560.36,433.57
2017,7,26,15,0,174.0,362.0,3.3,19.0,496.0,550.3,427.27
2017,7,26,15,15,198.5,339.0,3.3,19.0,484.0,557.9,434.98
2017,7,26,15,30,223.0,316.0,3.3,19.0,472.0,564.27,441.8
2017,7,26,15,45,151.5,292.0,3.35,19.0,395.0,470.76,370.95
2017,7,26,16,0,80.0,268.0,3.4,19.0,318.0,354.37,280.99
2017,7,26,16,15,69.0,243.0,3.35,18.5,284.0,319.25,255.01
2017,7,26,16,30,58.0,218.0,3.3,18.0,250.0,283.53,227.8
2017,7,26,16,45,44.5,192.0,3.3,18.0,215.0,243.59,196.26
2017,7,26,17,0,31.0,166.0,3.3,18.0,180.0,203.3,163.91
2017,7,26,17,15,26.5,146.5,3.2,17.5,157.0,179.79,145.4
2017,7,26,17,30,22.0,127.0,3.1,17.0,134.0,141.41,114.17
2017,7,26,17,45,289.0,93.0,3.05,17.0,167.5,408.43,340.46
2017,7,26,18,0,556.0,59.0,3.0,17.0,201.0,592.53,485.0
2017,7,26,18,15,483.5,51.0,2.95,16.5,154.5,505.06,413.73
2017,7,26,18,30,411.0,43.0,2.9,16.0,108.0,421.27,343.5
2017,7,26,18,45,297.5,32.0,2.85,15.5,70.0,308.07,243.17
2017,7,26,19,0,184.0,21.0,2.8,15.0,32.0,190.25,71.79
2017,7,26,19,15,92.0,10.5,2.8,15.0,16.0,69.66,0.0
2017,7,26,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,27,5,15,80.0,9.0,2.35,13.0,12.5,7.68,0.0
2017,7,27,5,30,160.0,18.0,2.4,13.0,25.0,14.77,0.0
2017,7,27,5,45,282.0,29.0,2.5,13.5,62.0,23.66,13.83
2017,7,27,6,0,404.0,40.0,2.6,14.0,99.0,32.38,22.66
2017,7,27,6,15,480.0,48.0,2.55,14.0,145.5,38.25,28.35
2017,7,27,6,30,556.0,56.0,2.5,14.0,192.0,44.03,33.77
2017,7,27,6,45,296.0,91.0,2.45,14.5,165.0,65.61,52.99
2017,7,27,7,0,36.0,126.0,2.4,15.0,138.0,94.61,78.42
2017,7,27,7,15,21.5,135.5,2.25,15.5,143.0,105.59,87.65
2017,7,27,7,30,7.0,145.0,2.1,16.0,148.0,113.27,93.84
2017,7,27,7,45,16.5,169.5,2.0,16.5,178.0,131.12,108.66
2017,7,27,8,0,26.0,194.0,1.9,17.0,208.0,148.75,123.02
2017,7,27,8,15,21.0,203.0,1.8,17.0,215.0,155.99,128.66
2017,7,27,8,30,16.0,212.0,1.7,17.0,222.0,163.07,134.16
2017,7,27,8,45,28.5,245.5,1.65,17.5,264.5,173.56,142.22
2017,7,27,9,0,41.0,279.0,1.6,18.0,307.0,192.85,157.45
2017,7,27,9,15,61.5,311.5,1.55,18.0,356.5,216.84,167.4
2017,7,27,9,30,82.0,344.0,1.5,18.0,406.0,246.23,187.94
2017,7,27,9,45,78.0,359.0,1.5,18.5,420.5,264.84,201.36
2017,7,27,10,0,74.0,374.0,1.5,19.0,435.0,283.22,215.04
2017,7,27,10,15,71.5,386.0,1.5,19.5,446.5,300.0,227.54
2017,7,27,10,30,69.0,398.0,1.5,20.0,458.0,316.68,239.91
2017,7,27,10,45,105.5,423.0,1.55,20.5,517.5,357.3,269.43
2017,7,27,11,0,142.0,448.0,1.6,21.0,577.0,394.61,296.52
2017,7,27,11,15,141.5,456.0,1.65,21.0,586.5,415.91,312.71
2017,7,27,11,30,141.0,464.0,1.7,21.0,596.0,437.38,328.95
2017,7,27,11,45,147.0,463.0,1.75,21.0,601.5,456.32,343.32
2017,7,27,12,0,153.0,462.0,1.8,21.0,607.0,475.57,357.87
2017,7,27,12,15,184.0,466.5,1.9,21.0,641.0,516.7,388.61
2017,7,27,12,30,215.0,471.0,2.0,21.0,675.0,560.39,420.93
2017,7,27,12,45,181.5,468.5,2.15,21.5,640.0,550.33,413.18
2017,7,27,13,0,148.0,466.0,2.3,22.0,605.0,536.95,403.18
2017,7,27,13,15,169.0,458.0,2.45,21.5,614.0,561.76,423.35
2017,7,27,13,30,190.0,450.0,2.6,21.0,623.0,586.94,443.67
2017,7,27,13,45,212.5,435.5,2.8,21.0,624.5,607.44,460.21
2017,7,27,14,0,235.0,421.0,3.0,21.0,626.0,627.68,476.7
2017,7,27,14,15,187.0,409.0,3.1,20.5,569.0,582.64,444.95
2017,7,27,14,30,139.0,397.0,3.2,20.0,512.0,534.52,410.61
2017,7,27,14,45,122.5,376.5,3.3,20.0,474.5,505.99,390.47
2017,7,27,15,0,106.0,356.0,3.4,20.0,437.0,454.92,353.33
2017,7,27,15,15,120.5,338.0,3.45,19.5,425.5,478.23,373.11
2017,7,27,15,30,135.0,320.0,3.5,19.0,414.0,479.89,376.65
2017,7,27,15,45,478.0,206.5,3.55,19.0,507.5,748.2,587.34
2017,7,27,16,0,821.0,93.0,3.6,19.0,601.0,966.61,744.37
2017,7,27,16,15,801.5,90.0,3.55,19.0,553.0,940.28,726.06
2017,7,27,16,30,782.0,87.0,3.5,19.0,505.0,911.14,707.74
2017,7,27,16,45,755.0,83.5,3.5,19.0,454.5,871.45,682.07
2017,7,27,17,0,728.0,80.0,3.5,19.0,404.0,829.67,654.48
2017,7,27,17,15,692.5,75.5,3.4,18.5,352.5,782.5,622.96
2017,7,27,17,30,657.0,71.0,3.3,18.0,301.0,729.36,585.99
2017,7,27,17,45,606.5,65.0,3.25,17.5,250.5,660.37,535.7
2017,7,27,18,0,556.0,59.0,3.2,17.0,200.0,592.28,483.78
2017,7,27,18,15,481.5,51.0,3.15,16.5,153.0,503.2,412.56
2017,7,27,18,30,407.0,43.0,3.1,16.0,106.0,417.91,340.83
2017,7,27,18,45,288.5,32.0,3.05,16.0,68.0,301.25,236.35
2017,7,27,19,0,170.0,21.0,3.0,16.0,30.0,176.75,51.53
2017,7,27,19,15,85.0,10.5,3.0,15.5,15.0,64.98,0.0
2017,7,27,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,28,5,15,93.0,8.5,2.95,13.0,13.0,7.26,0.0
2017,7,28,5,30,186.0,17.0,3.0,13.0,26.0,13.97,0.0
2017,7,28,5,45,311.5,27.5,3.1,13.5,63.5,22.48,12.7
2017,7,28,6,0,437.0,38.0,3.2,14.0,101.0,30.87,21.31
2017,7,28,6,15,513.0,45.5,3.2,14.0,148.0,36.44,26.72
2017,7,28,6,30,589.0,53.0,3.2,14.0,195.0,41.95,31.9
2017,7,28,6,45,294.5,65.5,3.2,14.5,136.5,47.92,37.26
2017,7,28,7,0,0.0,78.0,3.2,15.0,78.0,63.84,51.3
2017,7,28,7,15,0.0,97.0,3.15,15.0,97.0,78.53,64.15
2017,7,28,7,30,0.0,116.0,3.1,15.0,116.0,93.04,76.67
2017,7,28,7,45,0.0,122.0,3.1,15.5,122.0,98.13,80.67
2017,7,28,8,0,0.0,128.0,3.1,16.0,128.0,103.13,84.56
2017,7,28,8,15,0.0,145.5,3.05,16.0,145.5,116.36,95.65
2017,7,28,8,30,0.0,163.0,3.0,16.0,163.0,129.43,106.5
2017,7,28,8,45,4.0,184.0,3.0,16.5,187.0,144.86,119.05
2017,7,28,9,0,8.0,205.0,3.0,17.0,211.0,160.07,131.27
2017,7,28,9,15,8.0,210.5,3.05,17.0,217.0,165.46,129.35
2017,7,28,9,30,8.0,216.0,3.1,17.0,223.0,171.3,133.6
2017,7,28,9,45,9.5,226.0,3.15,17.5,234.0,180.58,140.37
2017,7,28,10,0,11.0,236.0,3.2,18.0,245.0,190.08,147.35
2017,7,28,10,15,13.5,261.5,3.25,18.0,273.0,211.52,164.0
2017,7,28,10,30,16.0,287.0,3.3,18.0,301.0,233.55,181.04
2017,7,28,10,45,18.0,303.5,3.35,18.0,320.0,249.3,193.17
2017,7,28,11,0,20.0,320.0,3.4,18.0,339.0,265.51,205.67
2017,7,28,11,15,22.5,336.0,3.5,18.0,357.5,282.07,218.45
2017,7,28,11,30,25.0,352.0,3.6,18.0,376.0,294.78,228.27
2017,7,28,11,45,27.0,362.0,3.75,18.0,388.0,309.3,239.54
2017,7,28,12,0,29.0,372.0,3.9,18.0,400.0,324.38,251.25
2017,7,28,12,15,25.5,358.0,4.0,18.0,383.0,316.57,245.34
2017,7,28,12,30,22.0,344.0,4.1,18.0,366.0,303.65,235.54
2017,7,28,12,45,25.0,354.0,4.2,18.0,378.0,323.73,251.27
2017,7,28,13,0,28.0,364.0,4.3,18.0,390.0,340.25,264.22
2017,7,28,13,15,26.5,353.5,4.35,18.0,378.0,334.96,260.35
2017,7,28,13,30,25.0,343.0,4.4,18.0,366.0,329.05,256.09
2017,7,28,13,45,25.0,335.0,4.5,18.0,357.5,326.29,254.37
2017,7,28,14,0,25.0,327.0,4.6,18.0,349.0,323.19,252.41
2017,7,28,14,15,28.5,326.5,4.6,18.0,351.0,330.55,258.61
2017,7,28,14,30,32.0,326.0,4.6,18.0,353.0,338.16,265.03
2017,7,28,14,45,35.0,318.5,4.65,18.0,346.5,338.29,265.79
2017,7,28,15,0,38.0,311.0,4.7,18.0,340.0,338.4,266.6
2017,7,28,15,15,170.0,305.5,4.65,18.0,424.5,491.99,390.49
2017,7,28,15,30,302.0,300.0,4.6,18.0,509.0,648.16,512.17
2017,7,28,15,45,568.0,197.0,4.6,18.0,559.0,828.23,653.22
2017,7,28,16,0,834.0,94.0,4.6,18.0,609.0,980.65,763.13
2017,7,28,16,15,814.5,91.0,4.55,17.5,560.5,954.24,746.6
2017,7,28,16,30,795.0,88.0,4.5,17.0,512.0,924.95,729.19
2017,7,28,16,45,768.5,84.5,4.5,17.0,460.5,885.56,703.22
2017,7,28,17,0,742.0,81.0,4.5,17.0,409.0,844.0,675.25
2017,7,28,17,15,706.0,76.5,4.45,16.5,357.0,796.28,642.95
2017,7,28,17,30,670.0,72.0,4.4,16.0,305.0,742.34,604.85
2017,7,28,17,45,618.0,66.0,4.4,16.0,253.5,671.66,551.42
2017,7,28,18,0,566.0,60.0,4.4,16.0,202.0,601.89,496.43
2017,7,28,18,15,488.5,52.0,4.35,15.5,154.5,509.99,421.79
2017,7,28,18,30,411.0,44.0,4.3,15.0,107.0,421.92,346.65
2017,7,28,18,45,287.0,32.5,4.3,15.0,68.5,300.48,236.16
2017,7,28,19,0,163.0,21.0,4.3,15.0,30.0,171.06,32.33
2017,7,28,19,15,81.5,10.5,4.2,14.5,15.0,62.61,0.0
2017,7,28,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,5,15,79.5,8.5,3.15,13.0,12.0,7.26,0.0
2017,7,29,5,30,159.0,17.0,3.2,13.0,24.0,13.99,0.0
2017,7,29,5,45,292.0,28.0,3.3,13.5,61.5,22.93,12.88
2017,7,29,6,0,425.0,39.0,3.4,14.0,99.0,31.73,22.01
2017,7,29,6,15,504.5,46.5,3.35,14.0,146.5,37.26,27.42
2017,7,29,6,30,584.0,54.0,3.3,14.0,194.0,42.75,32.6
2017,7,29,6,45,292.0,63.0,3.25,14.5,133.0,46.19,35.72
2017,7,29,7,0,0.0,72.0,3.2,15.0,72.0,59.32,47.3
2017,7,29,7,15,0.0,85.0,3.1,15.0,85.0,69.65,56.33
2017,7,29,7,30,0.0,98.0,3.0,15.0,98.0,79.91,65.17
2017,7,29,7,45,0.0,111.0,2.95,15.5,111.0,90.09,73.7
2017,7,29,8,0,0.0,124.0,2.9,16.0,124.0,100.19,82.03
2017,7,29,8,15,1.0,147.5,2.8,16.0,148.0,117.77,96.87
2017,7,29,8,30,2.0,171.0,2.7,16.0,172.0,135.05,111.27
2017,7,29,8,45,4.0,183.0,2.65,16.5,185.5,144.14,118.39
2017,7,29,9,0,6.0,195.0,2.6,17.0,199.0,153.14,125.39
2017,7,29,9,15,7.5,208.5,2.6,17.0,214.5,163.97,128.11
2017,7,29,9,30,9.0,222.0,2.6,17.0,230.0,175.59,136.89
2017,7,29,9,45,9.0,223.0,2.6,17.5,231.0,178.27,138.44
2017,7,29,10,0,9.0,224.0,2.6,18.0,232.0,180.77,139.94
2017,7,29,10,15,11.0,241.5,2.6,18.0,251.5,196.02,151.73
2017,7,29,10,30,13.0,259.0,2.6,18.0,271.0,211.68,163.82
2017,7,29,10,45,15.5,282.5,2.65,18.5,297.0,232.52,179.58
2017,7,29,11,0,18.0,306.0,2.7,19.0,323.0,253.95,195.69
2017,7,29,11,15,17.0,302.0,2.7,19.0,318.0,253.08,194.95
2017,7,29,11,30,16.0,298.0,2.7,19.0,313.0,251.91,194.05
2017,7,29,11,45,25.0,343.0,2.75,19.0,366.5,293.29,225.88
2017,7,29,12,0,34.0,388.0,2.8,19.0,420.0,340.3,261.6
2017,7,29,12,15,38.0,397.0,2.85,19.0,433.0,357.08,274.31
2017,7,29,12,30,42.0,406.0,2.9,19.0,446.0,374.52,287.64
2017,7,29,12,45,36.5,389.5,3.0,19.0,424.5,363.24,279.3
2017,7,29,13,0,31.0,373.0,3.1,19.0,403.0,350.65,270.04
2017,7,29,13,15,40.5,386.0,3.15,19.0,423.5,376.29,289.98
2017,7,29,13,30,50.0,399.0,3.2,19.0,444.0,403.09,310.64
2017,7,29,13,45,41.0,373.5,3.25,19.0,410.0,377.4,291.42
2017,7,29,14,0,32.0,348.0,3.3,19.0,376.0,350.12,271.02
2017,7,29,14,15,34.5,342.0,3.3,18.5,371.5,351.73,273.37
2017,7,29,14,30,37.0,336.0,3.3,18.0,367.0,353.29,275.64
2017,7,29,14,45,30.5,309.0,3.35,18.0,333.5,324.09,253.57
2017,7,29,15,0,24.0,282.0,3.4,18.0,300.0,274.81,215.76
2017,7,29,15,15,22.5,265.5,3.4,18.0,282.0,259.81,204.59
2017,7,29,15,30,21.0,249.0,3.4,18.0,264.0,244.57,193.09
2017,7,29,15,45,17.0,228.0,3.4,18.0,239.5,222.04,175.63
2017,7,29,16,0,13.0,207.0,3.4,18.0,215.0,199.25,157.81
2017,7,29,16,15,9.0,187.5,3.4,17.5,193.0,177.79,141.16
2017,7,29,16,30,5.0,168.0,3.4,17.0,171.0,156.19,124.16
2017,7,29,16,45,2.5,152.0,3.45,17.0,153.5,139.66,110.95
2017,7,29,17,0,0.0,136.0,3.5,17.0,136.0,123.14,97.58
2017,7,29,17,15,0.0,118.5,3.45,16.5,118.5,107.3,84.89
2017,7,29,17,30,0.0,101.0,3.4,16.0,101.0,91.28,71.83
2017,7,29,17,45,278.0,80.5,3.35,15.5,149.5,381.05,320.91
2017,7,29,18,0,556.0,60.0,3.3,15.0,198.0,593.05,489.81
2017,7,29,18,15,478.0,51.5,3.2,14.5,150.5,500.45,413.15
2017,7,29,18,30,400.0,43.0,3.1,14.0,103.0,411.87,337.78
2017,7,29,18,45,278.5,31.0,3.05,14.0,65.0,292.43,228.29
2017,7,29,19,0,157.0,19.0,3.0,14.0,27.0,161.95,9.16
2017,7,29,19,15,78.5,9.5,2.9,14.0,13.5,59.71,0.0
2017,7,29,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,5,15,79.0,7.5,2.25,13.0,11.0,6.4,0.0
2017,7,30,5,30,158.0,15.0,2.3,13.0,22.0,12.24,0.0
2017,7,30,5,45,285.5,26.0,2.4,13.5,58.5,21.21,11.3
2017,7,30,6,0,413.0,37.0,2.5,14.0,95.0,30.03,20.51
2017,7,30,6,15,491.0,45.0,2.45,14.0,141.5,36.0,26.31
2017,7,30,6,30,569.0,53.0,2.4,14.0,188.0,41.9,31.85
2017,7,30,6,45,284.5,59.0,2.4,14.5,126.5,43.37,33.21
2017,7,30,7,0,0.0,65.0,2.4,15.0,65.0,53.87,42.47
2017,7,30,7,15,37.0,118.5,2.25,15.0,134.5,91.2,75.3
2017,7,30,7,30,74.0,172.0,2.1,15.0,204.0,125.63,105.0
2017,7,30,7,45,195.0,187.0,2.0,15.5,285.5,132.07,109.92
2017,7,30,8,0,316.0,202.0,1.9,16.0,367.0,135.47,112.22
2017,7,30,8,15,214.5,234.5,1.85,16.5,351.5,159.79,132.23
2017,7,30,8,30,113.0,267.0,1.8,17.0,336.0,175.31,144.49
2017,7,30,8,45,202.5,281.5,1.75,17.5,416.0,184.53,151.4
2017,7,30,9,0,292.0,296.0,1.7,18.0,496.0,179.95,146.86
2017,7,30,9,15,276.0,319.5,1.7,18.0,518.0,203.56,152.49
2017,7,30,9,30,260.0,343.0,1.7,18.0,540.0,237.04,174.03
2017,7,30,9,45,276.0,357.5,1.75,18.5,575.0,269.95,197.11
2017,7,30,10,0,292.0,372.0,1.8,19.0,610.0,305.17,223.65
2017,7,30,10,15,319.5,378.5,1.85,19.0,648.0,341.14,251.68
2017,7,30,10,30,347.0,385.0,1.9,19.0,686.0,380.32,282.64
2017,7,30,10,45,248.0,415.5,2.0,19.5,633.5,388.61,292.25
2017,7,30,11,0,149.0,446.0,2.1,20.0,581.0,395.68,299.34
2017,7,30,11,15,182.5,452.5,2.15,20.0,620.5,433.26,327.86
2017,7,30,11,30,216.0,459.0,2.2,20.0,660.0,474.4,358.87
2017,7,30,11,45,212.5,464.0,2.25,20.0,663.0,495.72,375.12
2017,7,30,12,0,209.0,469.0,2.3,20.0,666.0,516.6,390.97
2017,7,30,12,15,207.5,469.5,2.35,20.0,665.0,534.85,404.83
2017,7,30,12,30,206.0,470.0,2.4,20.0,664.0,552.51,418.17
2017,7,30,12,45,218.5,464.0,2.45,20.0,668.5,574.83,435.13
2017,7,30,13,0,231.0,458.0,2.5,20.0,673.0,597.12,452.02
2017,7,30,13,15,241.0,448.0,2.55,20.0,669.0,623.79,471.89
2017,7,30,13,30,251.0,438.0,2.6,20.0,665.0,641.58,485.52
2017,7,30,13,45,211.5,431.5,2.65,20.0,620.0,602.6,457.75
2017,7,30,14,0,172.0,425.0,2.7,20.0,575.0,572.85,436.41
2017,7,30,14,15,190.0,408.5,2.8,19.5,569.0,585.09,448.02
2017,7,30,14,30,208.0,392.0,2.9,19.0,563.0,596.68,459.04
2017,7,30,14,45,166.5,374.0,3.0,19.0,507.5,547.12,422.88
2017,7,30,15,0,125.0,356.0,3.1,19.0,452.0,495.2,384.64
2017,7,30,15,15,106.0,332.0,3.15,19.0,410.5,435.98,341.14
2017,7,30,15,30,87.0,308.0,3.2,19.0,369.0,396.37,311.68
2017,7,30,15,45,79.0,284.5,3.3,19.0,337.0,367.51,290.48
2017,7,30,16,0,71.0,261.0,3.4,19.0,305.0,337.86,268.36
2017,7,30,16,15,50.0,229.5,3.45,18.5,259.5,284.82,227.44
2017,7,30,16,30,29.0,198.0,3.5,18.0,214.0,231.18,185.16
2017,7,30,16,45,14.5,168.0,3.55,17.5,176.0,168.87,135.12
2017,7,30,17,0,0.0,138.0,3.6,17.0,138.0,125.49,99.51
2017,7,30,17,15,0.0,120.0,3.55,16.5,120.0,109.15,86.46
2017,7,30,17,30,0.0,102.0,3.5,16.0,102.0,92.62,72.96
2017,7,30,17,45,271.5,81.0,3.5,16.0,147.5,376.09,316.23
2017,7,30,18,0,543.0,60.0,3.5,16.0,193.0,581.64,479.53
2017,7,30,18,15,465.5,51.0,3.35,15.5,146.5,489.27,402.95
2017,7,30,18,30,388.0,42.0,3.2,15.0,100.0,401.03,327.68
2017,7,30,18,45,269.0,30.0,3.1,15.0,62.5,284.14,219.25
2017,7,30,19,0,150.0,18.0,3.0,15.0,25.0,154.18,0.0
2017,7,30,19,15,75.0,9.0,2.85,14.5,12.5,56.92,0.0
2017,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,5,15,57.5,7.5,2.1,13.0,9.5,6.4,0.0
2017,7,31,5,30,115.0,15.0,2.1,13.0,19.0,12.8,0.0
2017,7,31,5,45,239.5,27.5,2.15,13.5,54.5,22.47,12.07
2017,7,31,6,0,364.0,40.0,2.2,14.0,90.0,32.48,22.6
2017,7,31,6,15,444.5,49.0,2.1,14.0,135.5,39.12,29.04
2017,7,31,6,30,525.0,58.0,2.0,14.0,181.0,45.65,35.18
2017,7,31,6,45,262.5,63.5,1.95,14.5,125.0,46.34,35.86
2017,7,31,7,0,0.0,69.0,1.9,15.0,69.0,57.0,45.26
2017,7,31,7,15,0.0,87.5,1.75,15.0,87.5,71.46,57.93
2017,7,31,7,30,0.0,106.0,1.6,15.0,106.0,85.73,70.26
2017,7,31,7,45,0.0,124.5,1.5,15.5,124.5,99.83,82.11
2017,7,31,8,0,0.0,143.0,1.4,16.0,143.0,113.77,93.62
2017,7,31,8,15,5.5,171.5,1.35,16.5,175.0,134.54,110.77
2017,7,31,8,30,11.0,200.0,1.3,17.0,207.0,154.88,127.26
2017,7,31,8,45,9.0,201.0,1.3,17.5,207.0,156.49,127.93
2017,7,31,9,0,7.0,202.0,1.3,18.0,207.0,157.91,128.51
2017,7,31,9,15,10.5,224.5,1.35,18.0,232.5,174.97,135.9
2017,7,31,9,30,14.0,247.0,1.4,18.0,258.0,193.34,149.71
2017,7,31,9,45,24.0,286.5,1.45,18.5,306.0,225.1,173.33
2017,7,31,10,0,34.0,326.0,1.5,19.0,354.0,244.38,187.14
2017,7,31,10,15,33.0,335.5,1.6,19.0,363.5,256.7,196.6
2017,7,31,10,30,32.0,345.0,1.7,19.0,373.0,269.03,206.13
2017,7,31,10,45,48.0,378.5,1.8,19.5,421.5,304.37,232.38
2017,7,31,11,0,64.0,412.0,1.9,20.0,470.0,342.52,260.55
2017,7,31,11,15,77.0,429.0,2.05,20.0,500.0,370.38,281.6
2017,7,31,11,30,90.0,446.0,2.2,20.0,530.0,400.18,304.15
2017,7,31,11,45,95.5,453.0,2.35,20.0,543.0,419.85,319.2
2017,7,31,12,0,101.0,460.0,2.5,20.0,556.0,440.19,334.77
2017,7,31,12,15,95.5,457.5,2.6,20.0,548.5,445.88,339.32
2017,7,31,12,30,90.0,455.0,2.7,20.0,541.0,450.7,343.26
2017,7,31,12,45,92.0,452.0,2.85,20.0,539.0,460.05,350.79
2017,7,31,13,0,94.0,449.0,3.0,20.0,537.0,469.15,358.14
2017,7,31,13,15,82.0,434.5,3.1,20.0,510.0,455.63,348.44
2017,7,31,13,30,70.0,420.0,3.2,20.0,483.0,440.39,337.48
2017,7,31,13,45,147.0,419.5,3.3,20.0,548.5,532.61,408.47
2017,7,31,14,0,224.0,419.0,3.4,20.0,614.0,615.38,471.24
2017,7,31,14,15,230.0,400.0,3.5,19.5,594.5,614.65,472.61
2017,7,31,14,30,236.0,381.0,3.6,19.0,575.0,612.49,473.5
2017,7,31,14,45,221.0,368.0,3.7,19.0,543.0,594.59,461.3
2017,7,31,15,0,206.0,355.0,3.8,19.0,511.0,575.12,447.94
2017,7,31,15,15,149.5,332.0,3.85,18.5,442.0,501.31,393.31
2017,7,31,15,30,93.0,309.0,3.9,18.0,373.0,403.79,319.43
2017,7,31,15,45,75.0,281.5,4.0,18.0,331.0,360.19,286.45
2017,7,31,16,0,57.0,254.0,4.1,18.0,289.0,315.67,252.02
2017,7,31,16,15,41.5,224.0,4.1,17.5,248.5,269.94,216.56
2017,7,31,16,30,26.0,194.0,4.1,17.0,208.0,205.11,164.95
2017,7,31,16,45,16.0,169.0,4.1,17.0,177.0,171.63,137.87
2017,7,31,17,0,6.0,144.0,4.1,17.0,146.0,138.06,110.25
2017,7,31,17,15,3.0,126.0,4.0,16.5,127.0,118.96,94.8
2017,7,31,17,30,0.0,108.0,3.9,16.0,108.0,99.81,79.01
2017,7,31,17,45,297.5,80.5,3.8,16.0,153.0,398.33,335.09
2017,7,31,18,0,595.0,53.0,3.7,16.0,198.0,615.68,506.27
2017,7,31,18,15,518.5,45.5,3.55,15.5,150.0,524.67,430.79
2017,7,31,18,30,442.0,38.0,3.4,15.0,102.0,437.78,356.38
2017,7,31,18,45,315.0,27.5,3.25,15.0,64.0,315.05,240.95
2017,7,31,19,0,188.0,17.0,3.1,15.0,26.0,181.12,0.0
2017,7,31,19,15,94.0,8.5,3.0,15.0,13.0,68.88,0.0
2017,7,31,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,5,15,61.0,7.0,1.95,13.5,9.0,5.97,0.0
2017,8,1,5,30,122.0,14.0,2.0,14.0,18.0,11.95,0.0
2017,8,1,5,45,243.0,26.5,2.05,14.5,52.5,21.66,11.09
2017,8,1,6,0,364.0,39.0,2.1,15.0,87.0,31.68,21.76
2017,8,1,6,15,444.0,47.5,2.0,15.0,132.5,37.93,27.85
2017,8,1,6,30,524.0,56.0,1.9,15.0,178.0,44.09,33.64
2017,8,1,6,45,277.0,88.0,1.8,15.5,154.0,63.59,50.98
2017,8,1,7,0,30.0,120.0,1.7,16.0,130.0,90.5,74.51
2017,8,1,7,15,47.0,144.5,1.55,16.0,163.0,107.24,88.91
2017,8,1,7,30,64.0,169.0,1.4,16.0,196.0,123.62,102.75
2017,8,1,7,45,82.0,194.0,1.3,16.5,233.5,139.93,116.1
2017,8,1,8,0,100.0,219.0,1.2,17.0,271.0,155.86,128.87
2017,8,1,8,15,130.5,243.0,1.2,17.5,317.5,162.78,133.95
2017,8,1,8,30,161.0,267.0,1.2,18.0,364.0,176.11,144.34
2017,8,1,8,45,175.0,289.0,1.3,18.5,402.0,187.67,153.19
2017,8,1,9,0,189.0,311.0,1.4,19.0,440.0,198.73,161.57
2017,8,1,9,15,144.5,328.5,1.55,19.5,431.0,214.23,163.0
2017,8,1,9,30,100.0,346.0,1.7,20.0,422.0,247.51,187.18
2017,8,1,9,45,95.5,360.5,1.85,20.5,435.5,267.03,201.19
2017,8,1,10,0,91.0,375.0,2.0,21.0,449.0,286.22,215.61
2017,8,1,10,15,91.5,389.0,2.1,21.0,465.5,306.2,231.05
2017,8,1,10,30,92.0,403.0,2.2,21.0,482.0,326.49,246.8
2017,8,1,10,45,93.0,413.5,2.3,21.5,495.5,345.04,260.71
2017,8,1,11,0,94.0,424.0,2.4,22.0,509.0,363.88,274.73
2017,8,1,11,15,473.5,286.5,2.45,22.0,723.5,449.76,338.71
2017,8,1,11,30,853.0,149.0,2.5,22.0,938.0,583.33,439.28
2017,8,1,11,45,859.0,147.0,2.55,22.5,947.5,630.93,475.37
2017,8,1,12,0,865.0,145.0,2.6,23.0,957.0,677.58,510.3
2017,8,1,12,15,865.0,145.0,2.7,22.5,957.5,720.47,544.0
2017,8,1,12,30,865.0,145.0,2.8,22.0,958.0,761.57,575.99
2017,8,1,12,45,869.0,141.0,2.9,22.0,952.5,800.51,604.41
2017,8,1,13,0,873.0,137.0,3.0,22.0,947.0,837.33,630.3
2017,8,1,13,15,869.5,136.0,3.1,21.5,931.5,868.08,653.3
2017,8,1,13,30,866.0,135.0,3.2,21.0,916.0,895.96,674.49
2017,8,1,13,45,592.0,265.5,3.3,21.0,793.5,820.28,620.62
2017,8,1,14,0,318.0,396.0,3.4,21.0,671.0,696.29,528.02
2017,8,1,14,15,326.5,379.0,3.45,21.0,653.0,702.97,535.08
2017,8,1,14,30,335.0,362.0,3.5,21.0,635.0,707.89,540.16
2017,8,1,14,45,291.0,355.0,3.55,21.0,585.0,669.89,513.16
