Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,15,0,247.0,348.0,3.6,21.0,535.0,629.36,484.23
2017,8,1,15,15,238.5,329.0,3.55,20.5,501.5,587.57,456.17
2017,8,1,15,30,230.0,310.0,3.5,20.0,468.0,565.14,441.73
2017,8,1,15,45,256.0,283.0,3.5,20.0,448.0,588.97,461.54
2017,8,1,16,0,282.0,256.0,3.5,20.0,428.0,588.65,463.71
2017,8,1,16,15,280.0,233.5,3.4,19.5,392.5,563.51,447.28
2017,8,1,16,30,278.0,211.0,3.3,19.0,357.0,536.6,429.44
2017,8,1,16,45,474.0,150.5,3.25,19.0,368.5,675.62,540.96
2017,8,1,17,0,670.0,90.0,3.2,19.0,380.0,791.42,627.12
2017,8,1,17,15,630.0,84.0,3.05,18.5,329.0,734.15,586.28
2017,8,1,17,30,590.0,78.0,2.9,18.0,278.0,676.3,545.04
2017,8,1,17,45,533.5,71.0,2.8,18.0,228.5,602.46,489.18
2017,8,1,18,0,477.0,64.0,2.7,18.0,179.0,529.87,432.06
2017,8,1,18,15,398.5,54.0,2.5,17.5,134.0,437.55,357.26
2017,8,1,18,30,320.0,44.0,2.3,17.0,89.0,349.43,282.34
2017,8,1,18,45,207.0,29.5,2.15,16.5,54.5,234.03,174.75
2017,8,1,19,0,94.0,15.0,2.0,16.0,20.0,107.24,0.0
2017,8,1,19,15,47.0,7.5,1.9,16.0,10.0,37.17,0.0
2017,8,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,3.0,0.95,15.0,3.0,2.56,0.0
2017,8,2,5,30,0.0,6.0,0.9,15.0,6.0,5.12,0.0
2017,8,2,5,45,0.0,19.5,0.85,15.5,19.5,16.09,6.52
2017,8,2,6,0,0.0,33.0,0.8,16.0,33.0,27.19,17.81
2017,8,2,6,15,0.0,51.5,1.25,16.0,51.5,41.67,31.01
2017,8,2,6,30,0.0,70.0,1.7,16.0,70.0,55.99,43.97
2017,8,2,6,45,1.0,89.5,2.2,16.5,90.0,70.88,57.17
2017,8,2,7,0,2.0,109.0,2.7,17.0,110.0,85.66,70.01
2017,8,2,7,15,8.0,128.5,2.75,17.5,132.0,100.37,82.53
2017,8,2,7,30,14.0,148.0,2.8,18.0,154.0,114.97,94.72
2017,8,2,7,45,50.0,182.0,2.85,18.5,207.0,132.64,109.32
2017,8,2,8,0,86.0,216.0,2.9,19.0,260.0,153.94,126.75
2017,8,2,8,15,117.5,241.5,2.7,19.0,308.0,161.76,132.83
2017,8,2,8,30,149.0,267.0,2.5,19.0,356.0,175.88,144.14
2017,8,2,8,45,216.0,281.0,2.4,19.5,422.0,184.5,150.52
2017,8,2,9,0,283.0,295.0,2.3,20.0,488.0,179.53,145.68
2017,8,2,9,15,194.0,321.0,2.25,20.0,457.0,212.46,160.96
2017,8,2,9,30,105.0,347.0,2.2,20.0,426.0,248.19,187.94
2017,8,2,9,45,106.0,365.0,2.2,20.5,448.0,270.9,204.02
2017,8,2,10,0,107.0,383.0,2.2,21.0,470.0,294.07,221.13
2017,8,2,10,15,127.0,401.5,2.1,21.0,508.5,311.78,234.07
2017,8,2,10,30,147.0,420.0,2.0,21.0,547.0,344.63,258.76
2017,8,2,10,45,188.0,429.5,1.9,21.0,596.0,382.8,287.06
2017,8,2,11,0,229.0,439.0,1.8,21.0,645.0,425.62,318.91
2017,8,2,11,15,230.0,447.0,1.7,21.0,657.0,452.22,338.99
2017,8,2,11,30,231.0,455.0,1.6,21.0,669.0,479.0,358.9
2017,8,2,11,45,194.5,462.5,1.55,21.5,643.5,483.27,361.55
2017,8,2,12,0,158.0,470.0,1.5,22.0,618.0,484.08,361.4
2017,8,2,12,15,173.0,469.5,1.7,22.0,632.0,510.67,381.9
2017,8,2,12,30,188.0,469.0,1.9,22.0,646.0,538.16,402.84
2017,8,2,12,45,203.0,453.5,2.1,22.0,643.0,553.61,415.41
2017,8,2,13,0,218.0,438.0,2.3,22.0,640.0,568.73,427.87
2017,8,2,13,15,206.0,433.0,2.5,22.0,621.5,570.1,429.82
2017,8,2,13,30,194.0,428.0,2.7,22.0,603.0,569.71,430.52
2017,8,2,13,45,184.5,425.0,2.9,22.0,588.5,571.87,433.05
2017,8,2,14,0,175.0,422.0,3.1,22.0,574.0,572.78,434.64
2017,8,2,14,15,175.0,407.0,3.2,22.0,554.5,569.42,433.35
2017,8,2,14,30,175.0,392.0,3.3,22.0,535.0,564.82,431.21
2017,8,2,14,45,145.5,372.0,3.45,22.0,487.5,524.59,402.34
2017,8,2,15,0,116.0,352.0,3.6,22.0,440.0,482.29,371.64
2017,8,2,15,15,87.0,321.5,3.45,21.5,385.5,405.67,315.14
2017,8,2,15,30,58.0,291.0,3.3,21.0,331.0,348.35,272.06
2017,8,2,15,45,48.0,265.0,3.2,21.0,297.0,314.22,246.37
2017,8,2,16,0,38.0,239.0,3.1,21.0,263.0,279.33,219.7
2017,8,2,16,15,36.0,219.0,2.85,21.0,240.0,258.96,204.36
2017,8,2,16,30,34.0,199.0,2.6,21.0,217.0,238.18,188.55
2017,8,2,16,45,85.5,187.5,2.4,21.0,226.0,279.93,224.28
2017,8,2,17,0,137.0,176.0,2.2,21.0,235.0,339.96,273.51
2017,8,2,17,15,124.5,154.5,1.95,21.0,203.0,303.91,245.11
2017,8,2,17,30,112.0,133.0,1.7,21.0,171.0,267.52,216.35
2017,8,2,17,45,239.5,105.0,1.5,21.0,167.5,362.06,294.39
2017,8,2,18,0,367.0,77.0,1.3,21.0,164.0,447.73,360.8
2017,8,2,18,15,294.0,62.5,1.1,20.5,121.5,359.76,288.47
2017,8,2,18,30,221.0,48.0,0.9,20.0,79.0,276.48,218.34
2017,8,2,18,45,110.5,31.5,0.7,20.0,47.0,149.63,106.45
2017,8,2,19,0,0.0,15.0,0.5,20.0,15.0,13.01,0.0
2017,8,2,19,15,0.0,7.5,0.55,20.0,7.5,6.4,0.0
2017,8,2,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,2.5,1.6,19.0,2.5,0.0,0.0
2017,8,3,5,30,0.0,5.0,1.8,19.0,5.0,4.27,0.0
2017,8,3,5,45,0.0,21.5,2.0,19.0,21.5,17.76,7.27
2017,8,3,6,0,0.0,38.0,2.2,19.0,38.0,30.81,20.53
2017,8,3,6,15,10.0,59.5,2.3,19.0,61.5,47.29,35.4
2017,8,3,6,30,20.0,81.0,2.4,19.0,85.0,62.35,48.93
2017,8,3,6,45,36.0,102.0,2.5,19.0,112.5,77.47,62.32
2017,8,3,7,0,52.0,123.0,2.6,19.0,140.0,92.36,75.26
2017,8,3,7,15,30.5,133.0,2.45,19.0,143.5,100.0,81.71
2017,8,3,7,30,9.0,143.0,2.3,19.0,147.0,111.52,91.36
2017,8,3,7,45,150.5,173.0,2.2,19.0,250.0,123.35,101.14
2017,8,3,8,0,292.0,203.0,2.1,19.0,353.0,135.82,111.34
2017,8,3,8,15,165.5,220.0,1.95,19.0,307.0,151.14,123.8
2017,8,3,8,30,39.0,237.0,1.8,19.0,261.0,167.71,137.17
2017,8,3,8,45,46.5,261.0,1.65,19.0,292.0,182.05,148.53
2017,8,3,9,0,54.0,285.0,1.5,19.0,323.0,195.95,159.42
2017,8,3,9,15,232.5,290.5,1.65,19.5,463.5,184.04,138.12
2017,8,3,9,30,411.0,296.0,1.8,20.0,604.0,213.37,149.06
2017,8,3,9,45,333.0,337.0,1.95,21.0,594.0,265.45,189.7
2017,8,3,10,0,255.0,378.0,2.1,22.0,584.0,298.31,217.6
2017,8,3,10,15,259.0,392.5,2.15,22.0,608.5,330.69,243.17
2017,8,3,10,30,263.0,407.0,2.2,22.0,633.0,364.02,269.66
2017,8,3,10,45,201.0,424.5,2.25,22.5,600.0,384.34,286.88
2017,8,3,11,0,139.0,442.0,2.3,23.0,567.0,387.7,290.52
2017,8,3,11,15,160.5,451.0,2.25,23.0,597.5,420.43,315.05
2017,8,3,11,30,182.0,460.0,2.2,23.0,628.0,455.63,341.15
2017,8,3,11,45,198.5,448.5,2.15,23.5,633.5,475.14,355.21
2017,8,3,12,0,215.0,437.0,2.1,24.0,639.0,495.22,369.67
2017,8,3,12,15,215.5,451.0,1.95,24.0,653.0,525.08,390.85
2017,8,3,12,30,216.0,465.0,1.8,24.0,667.0,555.21,411.76
2017,8,3,12,45,174.5,461.5,1.65,24.5,624.0,538.36,398.07
2017,8,3,13,0,133.0,458.0,1.5,25.0,581.0,517.51,381.71
2017,8,3,13,15,83.0,411.5,1.55,24.5,488.5,435.51,324.27
2017,8,3,13,30,33.0,365.0,1.6,24.0,396.0,356.7,267.49
2017,8,3,13,45,22.5,308.0,1.65,24.0,329.0,285.83,215.75
2017,8,3,14,0,12.0,251.0,1.7,24.0,262.0,226.95,171.76
2017,8,3,14,15,76.5,320.5,1.55,23.5,383.5,370.76,282.25
2017,8,3,14,30,141.0,390.0,1.4,23.0,505.0,529.84,398.31
2017,8,3,14,45,165.5,371.5,1.25,23.0,500.5,543.88,407.87
2017,8,3,15,0,190.0,353.0,1.1,23.0,496.0,557.3,418.05
2017,8,3,15,15,163.0,333.0,1.0,23.0,451.0,516.48,388.85
2017,8,3,15,30,136.0,313.0,0.9,23.0,406.0,474.12,358.71
2017,8,3,15,45,119.5,289.0,0.85,23.0,366.5,436.44,332.28
2017,8,3,16,0,103.0,265.0,0.8,23.0,327.0,375.96,288.88
2017,8,3,16,15,202.0,234.5,1.05,22.5,344.0,465.03,361.09
2017,8,3,16,30,301.0,204.0,1.3,22.0,361.0,550.63,429.06
2017,8,3,16,45,273.0,185.5,1.55,21.5,316.5,501.41,395.24
2017,8,3,17,0,245.0,167.0,1.8,21.0,272.0,451.7,360.68
2017,8,3,17,15,218.5,149.5,2.05,20.5,234.0,404.68,326.69
2017,8,3,17,30,192.0,132.0,2.3,20.0,196.0,339.06,276.86
2017,8,3,17,45,163.0,111.0,2.6,19.5,159.0,286.43,235.29
2017,8,3,18,0,134.0,90.0,2.9,19.0,122.0,234.38,192.49
2017,8,3,18,15,99.5,69.0,2.85,18.5,89.5,178.41,144.79
2017,8,3,18,30,65.0,48.0,2.8,18.0,57.0,122.92,96.48
2017,8,3,18,45,32.5,28.0,2.75,18.0,32.5,70.1,46.68
2017,8,3,19,0,0.0,8.0,2.7,18.0,8.0,6.83,0.0
2017,8,3,19,15,0.0,4.0,2.35,18.0,4.0,3.41,0.0
2017,8,3,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.5,2.95,18.0,2.5,0.0,0.0
2017,8,4,5,30,0.0,5.0,3.0,18.0,5.0,4.27,0.0
2017,8,4,5,45,18.0,24.0,3.05,18.0,26.0,19.65,8.26
2017,8,4,6,0,36.0,43.0,3.1,18.0,47.0,34.16,23.39
2017,8,4,6,15,69.0,66.5,2.95,18.0,80.0,50.58,38.36
2017,8,4,6,30,102.0,90.0,2.8,18.0,113.0,67.08,53.23
2017,8,4,6,45,149.5,106.0,2.7,18.5,149.5,78.86,63.64
2017,8,4,7,0,197.0,122.0,2.6,19.0,186.0,87.53,71.07
2017,8,4,7,15,122.5,142.0,2.5,19.0,184.0,102.93,84.26
2017,8,4,7,30,48.0,162.0,2.4,19.0,182.0,119.14,97.91
2017,8,4,7,45,56.5,185.5,2.3,19.5,212.5,134.57,110.48
2017,8,4,8,0,65.0,209.0,2.2,20.0,243.0,149.63,122.54
2017,8,4,8,15,46.0,216.0,2.2,20.0,241.5,154.8,126.43
2017,8,4,8,30,27.0,223.0,2.2,20.0,240.0,159.63,130.04
2017,8,4,8,45,13.5,144.5,2.2,20.5,153.0,116.73,93.64
2017,8,4,9,0,0.0,66.0,2.2,21.0,66.0,54.87,41.2
2017,8,4,9,15,0.0,98.5,2.2,21.0,98.5,81.9,61.05
2017,8,4,9,30,0.0,131.0,2.2,21.0,131.0,107.36,81.28
2017,8,4,9,45,10.0,209.5,2.25,21.0,217.5,168.32,128.86
2017,8,4,10,0,20.0,288.0,2.3,21.0,304.0,228.67,175.05
2017,8,4,10,15,10.0,199.5,2.3,21.0,207.5,163.95,124.88
2017,8,4,10,30,0.0,111.0,2.3,21.0,111.0,92.16,68.54
2017,8,4,10,45,0.5,128.5,2.35,21.5,129.0,106.58,79.83
2017,8,4,11,0,1.0,146.0,2.4,22.0,147.0,121.12,91.04
2017,8,4,11,15,2.5,153.5,2.4,22.0,156.0,128.24,96.55
2017,8,4,11,30,4.0,161.0,2.4,22.0,165.0,135.59,102.26
2017,8,4,11,45,2.0,103.5,2.45,22.5,105.5,87.61,64.32
2017,8,4,12,0,0.0,46.0,2.5,23.0,46.0,38.49,25.21
2017,8,4,12,15,0.5,94.0,2.55,23.0,95.0,79.02,57.47
2017,8,4,12,30,1.0,142.0,2.6,23.0,144.0,119.61,89.39
2017,8,4,12,45,0.5,86.5,2.65,23.0,87.5,72.86,52.54
2017,8,4,13,0,0.0,31.0,2.7,23.0,31.0,25.91,15.16
2017,8,4,13,15,5.5,133.0,2.7,23.0,138.0,116.45,87.29
2017,8,4,13,30,11.0,235.0,2.7,23.0,245.0,209.45,159.67
2017,8,4,13,45,15.5,271.0,2.75,23.0,285.0,246.5,188.14
2017,8,4,14,0,20.0,307.0,2.8,23.0,325.0,285.0,217.69
2017,8,4,14,15,104.5,348.0,2.75,23.0,433.5,442.67,338.44
2017,8,4,14,30,189.0,389.0,2.7,23.0,542.0,575.44,436.78
2017,8,4,14,45,293.0,346.5,2.7,23.0,572.5,662.82,502.27
2017,8,4,15,0,397.0,304.0,2.7,23.0,603.0,730.72,553.79
2017,8,4,15,15,403.0,284.5,2.65,22.5,573.0,744.84,565.34
2017,8,4,15,30,409.0,265.0,2.6,22.0,543.0,737.25,562.65
2017,8,4,15,45,233.0,257.5,2.6,22.0,414.0,536.07,415.68
2017,8,4,16,0,57.0,250.0,2.6,22.0,285.0,311.98,243.72
2017,8,4,16,15,339.5,186.0,2.55,21.5,364.0,564.46,446.81
2017,8,4,16,30,622.0,122.0,2.5,21.0,443.0,800.3,621.97
2017,8,4,16,45,596.0,114.0,2.5,21.0,396.0,758.66,592.21
2017,8,4,17,0,570.0,106.0,2.5,21.0,349.0,715.29,563.03
2017,8,4,17,15,529.0,98.5,2.45,20.5,300.5,657.14,522.9
2017,8,4,17,30,488.0,91.0,2.4,20.0,252.0,598.54,481.07
2017,8,4,17,45,437.0,80.5,2.35,20.0,205.5,520.76,421.91
2017,8,4,18,0,386.0,70.0,2.3,20.0,159.0,453.37,368.52
2017,8,4,18,15,311.5,57.0,2.2,19.5,117.0,365.59,296.79
2017,8,4,18,30,237.0,44.0,2.1,19.0,75.0,282.82,225.47
2017,8,4,18,45,146.5,28.0,2.05,19.0,44.0,187.98,130.18
2017,8,4,19,0,56.0,12.0,2.0,19.0,13.0,48.96,0.0
2017,8,4,19,15,28.0,6.0,1.9,18.5,6.5,5.12,0.0
2017,8,4,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,2.0,2.15,15.0,2.0,0.0,0.0
2017,8,5,5,30,0.0,4.0,2.2,15.0,4.0,3.41,0.0
2017,8,5,5,45,0.0,17.0,2.25,15.5,17.0,14.02,4.02
2017,8,5,6,0,0.0,30.0,2.3,16.0,30.0,24.8,15.57
2017,8,5,6,15,0.0,48.0,2.25,16.0,48.0,38.99,28.56
2017,8,5,6,30,0.0,66.0,2.2,16.0,66.0,52.99,41.28
2017,8,5,6,45,0.5,86.0,2.2,16.5,86.0,68.27,54.86
2017,8,5,7,0,1.0,106.0,2.2,17.0,106.0,83.41,68.04
2017,8,5,7,15,1.0,119.5,2.15,17.0,120.0,94.02,77.17
2017,8,5,7,30,1.0,133.0,2.1,17.0,134.0,104.55,86.07
2017,8,5,7,45,0.5,111.5,2.05,17.5,112.0,90.28,73.29
2017,8,5,8,0,0.0,90.0,2.0,18.0,90.0,74.56,59.36
2017,8,5,8,15,5.0,142.0,1.95,18.0,145.5,113.71,92.71
2017,8,5,8,30,10.0,194.0,1.9,18.0,201.0,150.62,123.53
2017,8,5,8,45,15.5,218.5,1.9,18.5,229.0,168.02,137.36
2017,8,5,9,0,21.0,243.0,1.9,19.0,257.0,185.14,150.83
2017,8,5,9,15,38.0,281.5,1.9,19.0,309.5,197.14,152.63
2017,8,5,9,30,55.0,320.0,1.9,19.0,362.0,227.59,174.57
2017,8,5,9,45,46.5,325.0,1.9,19.5,361.5,237.87,181.83
2017,8,5,10,0,38.0,330.0,1.9,20.0,361.0,246.88,188.54
2017,8,5,10,15,114.0,373.5,1.9,20.0,470.5,290.96,219.6
2017,8,5,10,30,190.0,417.0,1.9,20.0,580.0,355.98,267.13
2017,8,5,10,45,136.5,420.0,1.95,20.5,539.0,356.16,268.69
2017,8,5,11,0,83.0,423.0,2.0,21.0,498.0,357.68,270.63
2017,8,5,11,15,169.0,435.0,2.1,21.0,590.0,413.26,312.14
2017,8,5,11,30,255.0,447.0,2.2,21.0,682.0,480.75,362.48
2017,8,5,11,45,188.5,455.0,2.3,21.0,629.5,473.66,357.73
2017,8,5,12,0,122.0,463.0,2.4,21.0,577.0,455.38,344.48
2017,8,5,12,15,113.5,460.5,2.5,21.0,566.5,462.48,350.27
2017,8,5,12,30,105.0,458.0,2.6,21.0,556.0,463.95,351.76
2017,8,5,12,45,264.0,419.5,2.75,21.0,663.5,577.31,438.28
2017,8,5,13,0,423.0,381.0,2.9,21.0,771.0,699.4,528.95
2017,8,5,13,15,246.0,397.5,3.0,21.0,623.5,581.86,442.13
2017,8,5,13,30,69.0,414.0,3.1,21.0,476.0,434.14,331.02
2017,8,5,13,45,89.0,413.0,3.25,21.0,491.0,459.22,351.51
2017,8,5,14,0,109.0,412.0,3.4,21.0,506.0,485.27,372.04
2017,8,5,14,15,117.0,399.0,3.4,20.5,497.0,506.38,389.03
2017,8,5,14,30,125.0,386.0,3.4,20.0,488.0,510.39,393.68
2017,8,5,14,45,141.0,369.0,3.45,20.0,479.0,517.34,400.37
2017,8,5,15,0,157.0,352.0,3.5,20.0,470.0,523.62,406.64
2017,8,5,15,15,127.5,328.5,3.5,19.5,421.0,476.13,372.06
2017,8,5,15,30,98.0,305.0,3.5,19.0,372.0,405.4,319.51
2017,8,5,15,45,81.5,278.5,3.5,19.0,331.5,364.5,288.74
2017,8,5,16,0,65.0,252.0,3.5,19.0,291.0,322.7,256.7
2017,8,5,16,15,44.5,220.0,3.5,19.0,246.0,269.51,215.02
2017,8,5,16,30,24.0,188.0,3.5,19.0,201.0,197.6,157.57
2017,8,5,16,45,13.5,162.5,3.5,19.0,169.5,163.08,129.79
2017,8,5,17,0,3.0,137.0,3.5,19.0,138.0,128.48,101.45
2017,8,5,17,15,1.5,118.5,3.4,18.5,119.0,110.2,86.78
2017,8,5,17,30,0.0,100.0,3.3,18.0,100.0,91.76,71.68
2017,8,5,17,45,230.5,79.5,3.25,17.5,132.0,316.23,265.0
2017,8,5,18,0,461.0,59.0,3.2,17.0,164.0,508.37,419.15
2017,8,5,18,15,381.5,49.0,3.1,17.0,121.0,416.23,341.18
2017,8,5,18,30,302.0,39.0,3.0,17.0,78.0,328.74,264.58
2017,8,5,18,45,192.5,25.5,2.9,17.0,46.0,215.05,146.58
2017,8,5,19,0,83.0,12.0,2.8,17.0,14.0,67.52,0.0
2017,8,5,19,15,41.5,6.0,2.7,16.5,7.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,5,15,43.5,5.0,2.65,15.0,6.0,0.0,0.0
2017,8,6,5,30,87.0,10.0,2.7,15.0,12.0,8.54,0.0
2017,8,6,5,45,212.0,22.5,2.8,15.5,44.0,18.35,6.44
2017,8,6,6,0,337.0,35.0,2.9,16.0,76.0,28.45,18.62
2017,8,6,6,15,420.0,44.0,2.8,16.0,120.0,35.19,25.2
2017,8,6,6,30,503.0,53.0,2.7,16.0,164.0,41.83,31.43
2017,8,6,6,45,251.5,53.0,2.65,16.5,108.5,39.07,29.1
2017,8,6,7,0,0.0,53.0,2.6,17.0,53.0,43.85,33.3
2017,8,6,7,15,0.0,63.0,2.5,17.0,63.0,52.19,40.59
2017,8,6,7,30,0.0,73.0,2.4,17.0,73.0,60.55,47.81
2017,8,6,7,45,0.0,98.0,2.35,17.5,98.0,80.26,64.68
2017,8,6,8,0,0.0,123.0,2.3,18.0,123.0,99.26,80.67
2017,8,6,8,15,0.0,126.0,2.3,18.0,126.0,102.0,82.72
2017,8,6,8,30,0.0,129.0,2.3,18.0,129.0,104.65,84.7
2017,8,6,8,45,3.0,162.0,2.35,18.0,164.0,129.13,105.19
2017,8,6,9,0,6.0,195.0,2.4,18.0,199.0,152.9,124.82
2017,8,6,9,15,41.0,264.0,2.45,18.0,294.5,187.34,145.78
2017,8,6,9,30,76.0,333.0,2.5,18.0,390.0,236.4,181.75
2017,8,6,9,45,55.5,328.5,2.55,18.5,371.5,241.07,185.03
2017,8,6,10,0,35.0,324.0,2.6,19.0,353.0,242.4,186.39
2017,8,6,10,15,36.0,337.5,2.65,19.0,368.0,257.95,198.37
2017,8,6,10,30,37.0,351.0,2.7,19.0,383.0,273.91,210.66
2017,8,6,10,45,39.0,364.0,2.75,19.5,398.5,290.38,222.89
2017,8,6,11,0,41.0,377.0,2.8,20.0,414.0,307.43,235.51
2017,8,6,11,15,53.0,400.5,2.9,20.0,449.0,337.54,258.41
2017,8,6,11,30,65.0,424.0,3.0,20.0,484.0,369.77,282.85
2017,8,6,11,45,48.0,399.5,3.1,20.0,444.5,350.37,268.39
2017,8,6,12,0,31.0,375.0,3.2,20.0,405.0,327.86,251.51
2017,8,6,12,15,53.0,407.5,3.3,20.0,457.5,375.79,288.27
2017,8,6,12,30,75.0,440.0,3.4,20.0,510.0,427.01,327.06
2017,8,6,12,45,82.0,440.5,3.5,20.0,516.5,442.33,338.85
2017,8,6,13,0,89.0,441.0,3.6,20.0,523.0,458.01,351.08
2017,8,6,13,15,123.0,441.5,3.75,20.0,552.5,507.82,389.34
2017,8,6,13,30,157.0,442.0,3.9,20.0,582.0,550.44,422.12
2017,8,6,13,45,163.5,425.0,4.05,20.0,568.0,552.99,425.03
2017,8,6,14,0,170.0,408.0,4.2,20.0,554.0,554.45,427.39
2017,8,6,14,15,123.5,388.5,4.3,19.5,493.0,501.97,388.91
2017,8,6,14,30,77.0,369.0,4.4,19.0,432.0,427.18,333.07
2017,8,6,14,45,78.0,351.0,4.55,19.0,412.5,416.2,326.01
2017,8,6,15,0,79.0,333.0,4.7,19.0,393.0,404.53,318.17
2017,8,6,15,15,63.0,306.0,4.75,18.5,352.5,365.13,288.7
2017,8,6,15,30,47.0,279.0,4.8,18.0,312.0,324.58,257.9
2017,8,6,15,45,35.0,249.5,4.9,18.0,273.0,284.25,226.52
2017,8,6,16,0,23.0,220.0,5.0,18.0,234.0,223.92,178.67
2017,8,6,16,15,16.5,195.5,5.0,18.0,205.0,194.87,155.6
2017,8,6,16,30,10.0,171.0,5.0,18.0,176.0,165.56,132.0
2017,8,6,16,45,5.0,149.5,5.05,18.0,152.0,140.78,111.9
2017,8,6,17,0,0.0,128.0,5.1,18.0,128.0,115.89,91.45
2017,8,6,17,15,0.0,110.0,5.05,17.5,110.0,99.43,78.18
2017,8,6,17,30,0.0,92.0,5.0,17.0,92.0,82.76,64.47
2017,8,6,17,45,182.5,82.0,4.95,16.5,123.5,278.17,234.27
2017,8,6,18,0,365.0,72.0,4.9,16.0,155.0,438.52,367.59
2017,8,6,18,15,292.0,57.0,4.75,16.0,112.5,350.06,290.51
2017,8,6,18,30,219.0,42.0,4.6,16.0,70.0,266.26,215.2
2017,8,6,18,45,130.0,25.0,4.45,16.0,39.5,167.08,108.78
2017,8,6,19,0,41.0,8.0,4.3,16.0,9.0,35.07,0.0
2017,8,6,19,15,20.5,4.0,4.2,16.0,4.5,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,5,15,12.0,3.0,3.3,15.0,3.0,0.0,0.0
2017,8,7,5,30,24.0,6.0,3.3,15.0,6.0,5.12,0.0
2017,8,7,5,45,98.0,23.5,3.3,15.5,34.0,18.6,5.92
2017,8,7,6,0,172.0,41.0,3.3,16.0,62.0,31.26,20.93
2017,8,7,6,15,241.5,58.5,3.25,16.0,103.0,44.05,32.89
2017,8,7,6,30,311.0,76.0,3.2,16.0,144.0,56.48,44.3
2017,8,7,6,45,362.0,90.5,3.15,16.5,190.0,66.3,53.11
2017,8,7,7,0,413.0,105.0,3.1,17.0,236.0,75.79,61.39
2017,8,7,7,15,225.0,130.5,3.05,17.0,203.5,93.12,76.44
2017,8,7,7,30,37.0,156.0,3.0,17.0,171.0,115.25,95.42
2017,8,7,7,45,45.5,179.5,2.95,17.0,200.5,130.76,108.44
2017,8,7,8,0,54.0,203.0,2.9,17.0,230.0,145.9,120.99
2017,8,7,8,15,31.0,195.5,2.9,17.0,211.0,142.62,117.77
2017,8,7,8,30,8.0,188.0,2.9,17.0,192.0,146.46,120.65
2017,8,7,8,45,7.0,192.5,2.95,17.5,196.5,150.42,123.4
2017,8,7,9,0,6.0,197.0,3.0,18.0,201.0,154.24,126.03
2017,8,7,9,15,11.0,225.5,3.05,18.0,233.5,175.0,136.66
2017,8,7,9,30,16.0,254.0,3.1,18.0,266.0,197.57,153.8
2017,8,7,9,45,24.5,286.5,3.2,18.0,306.0,224.29,174.06
2017,8,7,10,0,33.0,319.0,3.3,18.0,346.0,238.74,184.72
2017,8,7,10,15,66.0,362.5,3.35,18.0,418.5,281.55,216.82
2017,8,7,10,30,99.0,406.0,3.4,18.0,491.0,329.26,252.85
2017,8,7,10,45,88.0,411.5,3.5,18.5,489.0,340.61,261.71
2017,8,7,11,0,77.0,417.0,3.6,19.0,487.0,350.65,269.46
2017,8,7,11,15,64.0,412.0,3.65,19.0,470.5,351.05,270.16
2017,8,7,11,30,51.0,407.0,3.7,19.0,454.0,349.57,269.28
2017,8,7,11,45,47.5,405.0,3.75,19.0,449.0,354.26,273.02
2017,8,7,12,0,44.0,403.0,3.8,19.0,444.0,358.37,276.28
2017,8,7,12,15,59.0,420.5,3.85,19.0,475.5,390.47,300.98
2017,8,7,12,30,74.0,438.0,3.9,19.0,507.0,424.59,327.08
2017,8,7,12,45,121.0,447.5,3.95,19.0,559.5,485.18,373.59
2017,8,7,13,0,168.0,457.0,4.0,19.0,612.0,544.79,418.99
2017,8,7,13,15,501.5,300.0,4.0,19.0,750.0,718.79,554.95
2017,8,7,13,30,835.0,143.0,4.0,19.0,888.0,873.03,669.72
2017,8,7,13,45,830.0,141.5,4.0,19.0,866.0,906.93,692.93
2017,8,7,14,0,825.0,140.0,4.0,19.0,844.0,926.93,707.34
2017,8,7,14,15,444.0,249.0,4.0,18.5,627.0,700.15,544.14
2017,8,7,14,30,63.0,358.0,4.0,18.0,410.0,402.33,313.77
2017,8,7,14,45,78.0,349.0,4.0,18.0,410.0,414.24,325.13
2017,8,7,15,0,93.0,340.0,4.0,18.0,410.0,426.34,335.63
2017,8,7,15,15,86.0,318.0,4.0,18.0,380.0,401.83,317.49
2017,8,7,15,30,79.0,296.0,4.0,18.0,350.0,376.42,298.63
2017,8,7,15,45,65.0,269.5,4.0,18.0,312.0,337.88,269.12
2017,8,7,16,0,51.0,243.0,4.0,18.0,274.0,298.5,238.58
2017,8,7,16,15,27.0,200.5,4.0,17.5,217.0,229.26,183.7
2017,8,7,16,30,3.0,158.0,4.0,17.0,160.0,145.06,115.17
2017,8,7,16,45,1.5,135.0,4.05,17.0,136.0,122.06,96.63
2017,8,7,17,0,0.0,112.0,4.1,17.0,112.0,98.87,77.61
2017,8,7,17,15,0.0,96.5,4.1,16.5,96.5,84.85,66.24
2017,8,7,17,30,0.0,81.0,4.1,16.0,81.0,70.7,54.54
2017,8,7,17,45,210.5,72.5,4.1,16.0,119.0,288.48,243.78
2017,8,7,18,0,421.0,64.0,4.1,16.0,157.0,479.54,399.07
2017,8,7,18,15,341.0,51.5,4.05,15.5,114.0,380.78,315.27
2017,8,7,18,30,261.0,39.0,4.0,15.0,71.0,293.62,237.46
2017,8,7,18,45,156.0,24.0,3.95,15.0,40.5,182.75,113.25
2017,8,7,19,0,51.0,9.0,3.9,15.0,10.0,42.74,0.0
2017,8,7,19,15,25.5,4.5,3.85,15.0,5.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,5,15,25.5,4.0,3.4,15.0,4.5,0.0,0.0
2017,8,8,5,30,51.0,8.0,3.5,15.0,9.0,6.83,0.0
2017,8,8,5,45,165.0,22.5,3.65,15.0,39.0,17.51,4.48
2017,8,8,6,0,279.0,37.0,3.8,15.0,69.0,30.16,20.01
2017,8,8,6,15,363.5,48.0,3.7,15.0,112.5,38.45,28.1
2017,8,8,6,30,448.0,59.0,3.6,15.0,156.0,46.54,35.69
2017,8,8,6,45,504.0,68.0,3.55,15.5,204.5,52.6,41.2
2017,8,8,7,0,560.0,77.0,3.5,16.0,253.0,58.47,46.37
2017,8,8,7,15,280.0,71.5,3.4,16.0,159.5,50.84,39.56
2017,8,8,7,30,0.0,66.0,3.3,16.0,66.0,54.7,42.86
2017,8,8,7,45,0.0,82.0,3.2,16.5,82.0,68.06,54.33
2017,8,8,8,0,0.0,98.0,3.1,17.0,98.0,80.64,64.94
2017,8,8,8,15,0.0,104.5,3.0,17.0,104.5,85.91,69.26
2017,8,8,8,30,0.0,111.0,2.9,17.0,111.0,91.13,73.52
2017,8,8,8,45,0.0,125.5,2.85,17.5,125.5,102.35,82.72
2017,8,8,9,0,0.0,140.0,2.8,18.0,140.0,113.43,91.71
2017,8,8,9,15,1.0,152.0,2.8,18.0,153.0,122.72,94.9
2017,8,8,9,30,2.0,164.0,2.8,18.0,166.0,132.44,102.43
2017,8,8,9,45,4.5,183.0,2.8,18.5,187.0,147.81,114.17
2017,8,8,10,0,7.0,202.0,2.8,19.0,208.0,163.61,126.16
2017,8,8,10,15,9.0,223.0,2.85,19.0,231.0,181.24,139.83
2017,8,8,10,30,11.0,244.0,2.9,19.0,254.0,199.31,153.83
2017,8,8,10,45,10.0,233.0,2.95,19.0,242.0,192.33,148.28
2017,8,8,11,0,9.0,222.0,3.0,19.0,230.0,184.87,142.42
2017,8,8,11,15,10.5,235.5,3.0,19.0,245.5,197.59,152.35
2017,8,8,11,30,12.0,249.0,3.0,19.0,261.0,210.65,162.5
2017,8,8,11,45,17.0,294.5,3.05,19.5,311.5,251.76,194.03
2017,8,8,12,0,22.0,340.0,3.1,20.0,362.0,294.07,226.04
2017,8,8,12,15,22.5,341.5,3.15,20.0,363.5,298.71,229.57
2017,8,8,12,30,23.0,343.0,3.2,20.0,365.0,303.35,233.24
2017,8,8,12,45,33.0,368.0,3.25,20.0,399.0,342.1,263.01
2017,8,8,13,0,43.0,393.0,3.3,20.0,433.0,378.32,290.63
2017,8,8,13,15,34.5,367.0,3.35,19.5,399.0,354.33,273.1
2017,8,8,13,30,26.0,341.0,3.4,19.0,365.0,328.58,254.22
2017,8,8,13,45,22.0,317.5,3.5,19.0,337.5,294.06,228.12
2017,8,8,14,0,18.0,294.0,3.6,19.0,310.0,271.46,211.02
2017,8,8,14,15,25.0,306.5,3.65,19.0,327.5,308.39,240.2
2017,8,8,14,30,32.0,319.0,3.7,19.0,345.0,332.29,259.17
2017,8,8,14,45,20.0,265.5,3.75,19.0,282.0,253.33,198.06
2017,8,8,15,0,8.0,212.0,3.8,19.0,219.0,192.67,150.41
2017,8,8,15,15,8.5,211.0,3.85,18.5,218.0,193.63,151.95
2017,8,8,15,30,9.0,210.0,3.9,18.0,217.0,194.87,153.65
2017,8,8,15,45,10.0,202.5,4.0,18.0,209.5,190.48,150.64
2017,8,8,16,0,11.0,195.0,4.1,18.0,202.0,186.26,147.77
2017,8,8,16,15,5.5,158.0,4.1,17.5,161.5,145.36,115.03
2017,8,8,16,30,0.0,121.0,4.1,17.0,121.0,104.63,81.85
2017,8,8,16,45,0.0,104.5,4.1,17.0,104.5,89.63,69.7
2017,8,8,17,0,0.0,88.0,4.1,17.0,88.0,74.54,57.31
2017,8,8,17,15,0.0,75.0,4.05,16.5,75.0,62.82,47.71
2017,8,8,17,30,0.0,62.0,4.0,16.0,62.0,51.37,38.17
2017,8,8,17,45,140.5,70.5,4.0,16.0,101.0,224.53,188.75
2017,8,8,18,0,281.0,79.0,4.0,16.0,140.0,377.93,315.39
2017,8,8,18,15,214.5,60.5,3.9,15.5,99.5,275.47,227.94
2017,8,8,18,30,148.0,42.0,3.8,15.0,59.0,194.78,155.95
2017,8,8,18,45,82.5,23.5,3.75,15.0,32.0,110.66,61.29
2017,8,8,19,0,17.0,5.0,3.7,15.0,5.0,15.93,0.0
2017,8,8,19,15,8.5,2.5,3.65,15.0,2.5,0.0,0.0
2017,8,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,45,89.0,20.0,3.05,15.5,30.0,15.45,2.45
2017,8,9,6,0,178.0,40.0,3.1,16.0,60.0,30.57,20.19
2017,8,9,6,15,252.0,56.0,3.1,16.0,101.0,42.32,31.32
2017,8,9,6,30,326.0,72.0,3.1,16.0,142.0,53.77,41.88
2017,8,9,6,45,384.5,84.5,3.15,16.0,188.5,62.34,49.71
2017,8,9,7,0,443.0,97.0,3.2,16.0,235.0,70.66,57.13
2017,8,9,7,15,221.5,79.0,3.2,16.0,148.0,55.29,43.49
2017,8,9,7,30,0.0,61.0,3.2,16.0,61.0,50.53,39.18
2017,8,9,7,45,0.0,67.5,3.2,16.5,67.5,55.96,43.74
2017,8,9,8,0,0.0,74.0,3.2,17.0,74.0,61.41,48.25
2017,8,9,8,15,0.0,85.0,3.2,17.0,85.0,70.64,56.08
2017,8,9,8,30,0.0,96.0,3.2,17.0,96.0,79.61,63.63
2017,8,9,8,45,0.0,107.5,3.2,17.5,107.5,88.67,71.06
2017,8,9,9,0,0.0,119.0,3.2,18.0,119.0,97.64,78.35
2017,8,9,9,15,0.5,139.0,3.25,18.0,139.5,113.01,87.11
2017,8,9,9,30,1.0,159.0,3.3,18.0,160.0,128.6,99.45
2017,8,9,9,45,1.0,156.0,3.35,18.0,157.5,126.96,97.9
2017,8,9,10,0,1.0,153.0,3.4,18.0,155.0,125.16,96.29
2017,8,9,10,15,3.5,171.0,3.4,18.0,175.0,140.24,108.13
2017,8,9,10,30,6.0,189.0,3.4,18.0,195.0,155.73,120.28
2017,8,9,10,45,9.5,226.5,3.45,18.5,235.5,187.12,144.7
2017,8,9,11,0,13.0,264.0,3.5,19.0,276.0,219.15,169.35
2017,8,9,11,15,15.5,287.0,3.5,19.0,301.5,240.27,185.67
2017,8,9,11,30,18.0,310.0,3.5,19.0,327.0,262.02,202.45
2017,8,9,11,45,16.5,300.0,3.55,19.0,315.5,255.83,197.65
2017,8,9,12,0,15.0,290.0,3.6,19.0,304.0,249.15,192.54
2017,8,9,12,15,19.0,315.5,3.6,19.0,333.5,274.97,212.61
2017,8,9,12,30,23.0,341.0,3.6,19.0,363.0,301.67,233.2
2017,8,9,12,45,19.5,318.0,3.65,19.0,336.5,282.49,218.51
2017,8,9,13,0,16.0,295.0,3.7,19.0,310.0,262.4,203.17
2017,8,9,13,15,17.0,300.5,3.7,19.0,316.5,270.05,209.32
2017,8,9,13,30,18.0,306.0,3.7,19.0,323.0,277.9,215.59
2017,8,9,13,45,17.5,297.0,3.75,19.0,313.0,271.62,210.98
2017,8,9,14,0,17.0,288.0,3.8,19.0,303.0,265.12,206.25
2017,8,9,14,15,19.0,288.5,3.85,18.5,304.5,269.58,210.54
2017,8,9,14,30,21.0,289.0,3.9,18.0,306.0,274.3,215.07
2017,8,9,14,45,23.0,283.0,3.95,18.0,300.5,273.07,214.63
2017,8,9,15,0,25.0,277.0,4.0,18.0,295.0,271.96,214.34
2017,8,9,15,15,22.0,257.5,4.0,18.0,273.0,252.55,199.46
2017,8,9,15,30,19.0,238.0,4.0,18.0,251.0,232.81,184.27
2017,8,9,15,45,66.5,248.5,4.05,18.0,288.5,315.48,252.31
2017,8,9,16,0,114.0,259.0,4.1,18.0,326.0,403.03,323.05
2017,8,9,16,15,136.0,236.0,4.15,17.5,309.5,402.72,325.21
2017,8,9,16,30,158.0,213.0,4.2,17.0,293.0,400.88,326.56
2017,8,9,16,45,135.5,190.0,4.3,17.0,253.0,354.34,290.22
2017,8,9,17,0,113.0,167.0,4.4,17.0,213.0,307.47,253.01
2017,8,9,17,15,92.5,146.5,4.45,16.5,181.0,247.51,204.82
2017,8,9,17,30,72.0,126.0,4.5,16.0,149.0,207.28,171.62
2017,8,9,17,45,143.0,104.5,4.6,16.0,139.5,262.05,219.28
2017,8,9,18,0,214.0,83.0,4.7,16.0,130.0,310.43,259.54
2017,8,9,18,15,159.0,61.0,4.7,16.0,90.5,232.47,191.44
2017,8,9,18,30,104.0,39.0,4.7,16.0,51.0,155.64,122.7
2017,8,9,18,45,52.0,19.5,4.7,16.0,25.5,78.84,36.9
2017,8,9,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,10,5,45,71.5,19.0,3.4,15.5,27.0,15.16,1.3
2017,8,10,6,0,143.0,38.0,3.4,16.0,54.0,29.59,19.26
2017,8,10,6,15,210.0,57.0,3.3,16.0,94.5,43.71,32.5
2017,8,10,6,30,277.0,76.0,3.2,16.0,135.0,56.38,44.16
2017,8,10,6,45,333.5,91.0,3.15,16.0,181.5,66.57,53.43
2017,8,10,7,0,390.0,106.0,3.1,16.0,228.0,76.43,62.2
2017,8,10,7,15,195.0,85.5,3.0,16.0,146.5,63.6,50.83
2017,8,10,7,30,0.0,65.0,2.9,16.0,65.0,53.86,42.13
2017,8,10,7,45,0.0,81.0,2.8,16.5,81.0,67.25,53.63
2017,8,10,8,0,0.0,97.0,2.7,17.0,97.0,79.85,64.27
2017,8,10,8,15,0.0,102.0,2.65,17.0,102.0,83.98,67.61
2017,8,10,8,30,0.0,107.0,2.6,17.0,107.0,88.07,70.89
2017,8,10,8,45,0.0,120.0,2.55,17.5,120.0,98.18,79.18
2017,8,10,9,0,0.0,133.0,2.5,18.0,133.0,108.19,87.28
2017,8,10,9,15,2.5,163.5,2.5,18.0,166.0,131.13,101.67
2017,8,10,9,30,5.0,194.0,2.5,18.0,199.0,154.55,120.01
2017,8,10,9,45,6.5,205.5,2.55,18.5,212.0,164.56,127.35
2017,8,10,10,0,8.0,217.0,2.6,19.0,225.0,174.83,134.94
2017,8,10,10,15,8.5,220.0,2.65,19.0,228.0,178.78,137.86
2017,8,10,10,30,9.0,223.0,2.7,19.0,231.0,182.73,140.85
2017,8,10,10,45,11.5,249.0,2.8,19.0,259.5,205.06,158.23
2017,8,10,11,0,14.0,275.0,2.9,19.0,288.0,227.99,175.98
2017,8,10,11,15,18.0,304.0,2.95,19.0,320.5,254.6,196.5
2017,8,10,11,30,22.0,333.0,3.0,19.0,353.0,282.11,217.61
2017,8,10,11,45,19.0,315.0,3.1,19.0,332.5,269.23,207.73
2017,8,10,12,0,16.0,297.0,3.2,19.0,312.0,255.44,197.22
2017,8,10,12,15,20.5,324.0,3.25,19.0,343.5,282.95,218.58
2017,8,10,12,30,25.0,351.0,3.3,19.0,375.0,315.94,243.94
2017,8,10,12,45,28.0,358.0,3.4,19.0,384.0,329.7,254.61
2017,8,10,13,0,31.0,365.0,3.5,19.0,393.0,343.91,265.72
2017,8,10,13,15,28.0,350.5,3.6,19.0,376.0,334.0,258.38
2017,8,10,13,30,25.0,336.0,3.7,19.0,359.0,323.2,250.43
2017,8,10,13,45,55.5,367.0,3.8,19.0,415.0,385.12,299.01
2017,8,10,14,0,86.0,398.0,3.9,19.0,471.0,450.57,349.59
2017,8,10,14,15,117.5,390.0,3.95,18.5,486.0,498.28,387.43
2017,8,10,14,30,149.0,382.0,4.0,18.0,501.0,530.06,413.62
2017,8,10,14,45,120.5,359.0,4.1,18.0,452.5,487.25,381.58
2017,8,10,15,0,92.0,336.0,4.2,18.0,404.0,421.59,332.13
2017,8,10,15,15,58.0,291.5,4.25,18.0,333.5,344.9,272.99
2017,8,10,15,30,24.0,247.0,4.3,18.0,263.0,247.07,195.77
2017,8,10,15,45,86.0,253.0,4.4,18.0,304.5,340.48,273.06
2017,8,10,16,0,148.0,259.0,4.5,18.0,346.0,437.28,351.49
2017,8,10,16,15,83.5,219.0,4.45,17.5,267.5,308.62,249.62
2017,8,10,16,30,19.0,179.0,4.4,17.0,189.0,183.99,147.83
2017,8,10,16,45,9.5,140.0,4.4,17.0,145.0,135.67,108.34
2017,8,10,17,0,0.0,101.0,4.4,17.0,101.0,87.83,68.43
2017,8,10,17,15,0.0,86.0,4.35,16.5,86.0,74.2,57.32
2017,8,10,17,30,0.0,71.0,4.3,16.0,71.0,60.45,45.87
2017,8,10,17,45,170.5,70.5,4.25,16.0,106.5,251.08,211.68
2017,8,10,18,0,341.0,70.0,4.2,16.0,142.0,415.15,346.61
2017,8,10,18,15,265.0,54.0,4.1,15.5,100.5,324.21,267.62
2017,8,10,18,30,189.0,38.0,4.0,15.0,59.0,238.21,189.43
2017,8,10,18,45,94.5,19.0,3.95,15.0,29.5,123.65,50.89
2017,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,5,45,111.5,18.0,2.7,14.5,30.5,13.98,0.0
2017,8,11,6,0,223.0,36.0,2.8,15.0,61.0,27.75,17.7
2017,8,11,6,15,305.5,50.0,2.75,15.0,103.0,38.2,27.8
2017,8,11,6,30,388.0,64.0,2.7,15.0,145.0,48.44,37.33
2017,8,11,6,45,449.5,74.5,2.65,15.0,193.5,57.75,45.84
2017,8,11,7,0,511.0,85.0,2.6,15.0,242.0,64.61,52.0
2017,8,11,7,15,255.5,87.0,2.6,15.5,165.5,61.12,48.75
2017,8,11,7,30,0.0,89.0,2.6,16.0,89.0,72.88,58.87
2017,8,11,7,45,0.0,99.0,2.65,16.5,99.0,80.89,65.54
2017,8,11,8,0,0.0,109.0,2.7,17.0,109.0,88.84,72.06
2017,8,11,8,15,0.0,127.5,2.7,17.0,127.5,102.98,83.99
2017,8,11,8,30,0.0,146.0,2.7,17.0,146.0,116.94,95.64
2017,8,11,8,45,11.5,195.0,2.75,17.5,203.0,152.02,124.84
2017,8,11,9,0,23.0,244.0,2.8,18.0,260.0,185.46,152.14
2017,8,11,9,15,18.0,240.5,2.8,18.0,253.5,184.74,144.34
2017,8,11,9,30,13.0,237.0,2.8,18.0,247.0,185.34,144.21
2017,8,11,9,45,22.5,276.5,2.85,18.0,294.5,216.72,168.18
2017,8,11,10,0,32.0,316.0,2.9,18.0,342.0,236.07,182.58
2017,8,11,10,15,27.5,313.5,2.95,18.0,336.5,239.65,185.45
2017,8,11,10,30,23.0,311.0,3.0,18.0,331.0,252.3,195.44
2017,8,11,10,45,27.0,332.0,3.05,18.5,356.5,263.5,203.61
2017,8,11,11,0,31.0,353.0,3.1,19.0,382.0,285.85,220.4
2017,8,11,11,15,34.5,367.0,3.15,19.0,398.5,304.02,234.33
2017,8,11,11,30,38.0,381.0,3.2,19.0,415.0,323.04,248.91
2017,8,11,11,45,38.5,385.5,3.25,19.5,420.5,333.86,256.75
2017,8,11,12,0,39.0,390.0,3.3,20.0,426.0,344.84,264.69
2017,8,11,12,15,41.0,394.0,3.4,20.0,432.5,356.57,273.77
2017,8,11,12,30,43.0,398.0,3.5,20.0,439.0,368.56,283.07
2017,8,11,12,45,36.5,380.0,3.6,20.0,414.5,355.25,273.18
2017,8,11,13,0,30.0,362.0,3.7,20.0,390.0,340.49,262.2
2017,8,11,13,15,27.0,347.0,3.8,20.0,372.0,330.04,254.55
2017,8,11,13,30,24.0,332.0,3.9,20.0,354.0,306.24,236.68
2017,8,11,13,45,37.0,350.0,4.05,20.0,382.5,352.3,272.7
2017,8,11,14,0,50.0,368.0,4.2,20.0,411.0,387.66,300.28
2017,8,11,14,15,104.0,374.5,4.3,19.5,459.0,451.87,351.86
2017,8,11,14,30,158.0,381.0,4.4,19.0,507.0,537.82,419.23
2017,8,11,14,45,157.5,363.0,4.5,19.0,484.0,527.96,412.76
2017,8,11,15,0,157.0,345.0,4.6,19.0,461.0,516.87,405.78
2017,8,11,15,15,441.5,245.0,4.7,18.5,543.5,739.97,583.27
2017,8,11,15,30,726.0,145.0,4.8,18.0,626.0,929.06,726.38
2017,8,11,15,45,705.5,140.0,4.95,18.0,580.5,906.54,711.96
2017,8,11,16,0,685.0,135.0,5.1,18.0,535.0,881.0,696.61
2017,8,11,16,15,659.5,129.5,5.2,17.5,487.0,847.14,675.96
2017,8,11,16,30,634.0,124.0,5.3,17.0,439.0,810.83,653.08
2017,8,11,16,45,600.5,116.5,5.4,17.0,388.5,762.26,619.12
2017,8,11,17,0,567.0,109.0,5.5,17.0,338.0,712.11,583.13
2017,8,11,17,15,522.5,100.0,5.5,16.5,288.0,648.85,536.5
2017,8,11,17,30,478.0,91.0,5.5,16.0,238.0,578.9,482.83
