Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,17,45,419.5,79.0,5.55,16.0,190.5,501.91,420.54
2017,8,11,18,0,361.0,67.0,5.6,16.0,143.0,427.3,357.7
2017,8,11,18,15,280.0,52.0,5.5,15.5,100.5,333.17,276.08
2017,8,11,18,30,199.0,37.0,5.4,15.0,58.0,244.65,194.13
2017,8,11,18,45,99.5,18.5,5.3,15.0,29.0,125.21,37.66
2017,8,11,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,12,5,45,121.5,17.5,4.05,14.5,30.5,13.62,0.0
2017,8,12,6,0,243.0,35.0,4.2,15.0,61.0,27.07,17.01
2017,8,12,6,15,329.5,48.0,4.2,15.0,104.0,36.85,26.57
2017,8,12,6,30,416.0,61.0,4.2,15.0,147.0,48.39,37.24
2017,8,12,6,45,477.5,70.5,4.25,15.5,196.0,54.77,43.09
2017,8,12,7,0,539.0,80.0,4.3,16.0,245.0,60.98,48.58
2017,8,12,7,15,269.5,77.0,4.2,16.0,159.5,54.57,42.87
2017,8,12,7,30,0.0,74.0,4.1,16.0,74.0,61.38,48.77
2017,8,12,7,45,0.0,89.5,4.1,16.5,89.5,73.72,59.32
2017,8,12,8,0,0.0,105.0,4.1,17.0,105.0,85.83,69.51
2017,8,12,8,15,0.0,132.0,4.05,17.0,132.0,106.23,86.85
2017,8,12,8,30,0.0,159.0,4.0,17.0,159.0,126.15,103.61
2017,8,12,8,45,0.0,158.0,4.0,17.5,158.0,126.06,103.0
2017,8,12,9,0,0.0,157.0,4.0,18.0,157.0,125.81,102.29
2017,8,12,9,15,2.5,172.5,4.1,18.0,174.5,137.54,107.0
2017,8,12,9,30,5.0,188.0,4.2,18.0,192.0,150.14,116.73
2017,8,12,9,45,7.5,208.0,4.3,18.0,214.0,166.42,129.37
2017,8,12,10,0,10.0,228.0,4.4,18.0,236.0,183.19,142.4
2017,8,12,10,15,12.0,245.5,4.5,18.0,255.5,198.5,154.32
2017,8,12,10,30,14.0,263.0,4.6,18.0,275.0,214.25,166.61
2017,8,12,10,45,16.5,285.5,4.75,18.0,300.0,234.39,182.36
2017,8,12,11,0,19.0,308.0,4.9,18.0,325.0,255.14,198.58
2017,8,12,11,15,22.0,326.5,4.95,18.0,347.0,273.73,213.05
2017,8,12,11,30,25.0,345.0,5.0,18.0,369.0,289.0,224.94
2017,8,12,11,45,24.0,342.5,5.1,18.0,365.5,292.06,227.4
2017,8,12,12,0,23.0,340.0,5.2,18.0,362.0,294.6,229.48
2017,8,12,12,15,28.5,359.0,5.2,18.0,385.5,319.43,248.89
2017,8,12,12,30,34.0,378.0,5.2,18.0,409.0,345.25,268.99
2017,8,12,12,45,37.0,381.0,5.25,18.0,415.0,356.54,277.92
2017,8,12,13,0,40.0,384.0,5.3,18.0,421.0,368.11,287.14
2017,8,12,13,15,32.0,357.0,5.3,18.0,386.5,343.38,268.15
2017,8,12,13,30,24.0,330.0,5.3,18.0,352.0,304.5,238.14
2017,8,12,13,45,34.0,344.0,5.3,18.0,373.5,343.97,269.46
2017,8,12,14,0,44.0,358.0,5.3,18.0,395.0,372.37,292.02
2017,8,12,14,15,52.5,354.5,5.2,18.0,397.5,383.0,300.84
2017,8,12,14,30,61.0,351.0,5.1,18.0,400.0,393.97,310.04
2017,8,12,14,45,58.0,332.5,5.1,18.0,377.0,377.99,298.24
2017,8,12,15,0,55.0,314.0,5.1,18.0,354.0,361.26,285.9
2017,8,12,15,15,81.0,305.5,5.1,18.0,361.0,384.0,305.44
2017,8,12,15,30,107.0,297.0,5.1,18.0,368.0,407.05,325.2
2017,8,12,15,45,98.0,274.0,5.1,18.0,335.5,377.84,303.05
2017,8,12,16,0,89.0,251.0,5.1,18.0,303.0,347.82,280.18
2017,8,12,16,15,82.5,227.5,5.1,17.5,272.5,318.96,258.59
2017,8,12,16,30,76.0,204.0,5.1,17.0,242.0,289.44,236.11
2017,8,12,16,45,393.0,138.0,5.1,17.0,299.5,579.02,477.73
2017,8,12,17,0,710.0,72.0,5.1,17.0,357.0,792.9,644.13
2017,8,12,17,15,669.5,67.5,5.1,16.5,305.5,741.45,606.44
2017,8,12,17,30,629.0,63.0,5.1,16.0,254.0,684.56,564.39
2017,8,12,17,45,573.5,55.5,5.1,16.0,204.0,610.31,505.5
2017,8,12,18,0,518.0,48.0,5.1,16.0,154.0,537.58,445.03
2017,8,12,18,15,425.5,39.0,4.95,15.5,109.5,435.42,358.12
2017,8,12,18,30,333.0,30.0,4.8,15.0,65.0,339.5,267.92
2017,8,12,18,45,166.5,15.0,4.65,15.0,32.5,171.14,27.58
2017,8,12,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,13,5,45,164.5,15.0,4.8,14.5,32.5,12.06,0.0
2017,8,13,6,0,329.0,30.0,5.0,15.0,65.0,24.52,14.75
2017,8,13,6,15,421.5,39.5,5.0,15.0,109.0,31.85,22.17
2017,8,13,6,30,514.0,49.0,5.0,15.0,153.0,39.06,28.98
2017,8,13,6,45,571.0,55.5,5.05,15.5,202.5,43.53,33.12
2017,8,13,7,0,628.0,62.0,5.1,16.0,252.0,47.94,37.04
2017,8,13,7,15,337.0,107.5,5.05,16.0,212.0,75.9,61.71
2017,8,13,7,30,46.0,153.0,5.0,16.0,172.0,113.09,94.12
2017,8,13,7,45,46.0,173.5,5.0,16.5,194.5,126.83,105.53
2017,8,13,8,0,46.0,194.0,5.0,17.0,217.0,140.26,116.52
2017,8,13,8,15,53.0,217.5,4.95,17.0,246.5,155.12,128.82
2017,8,13,8,30,60.0,241.0,4.9,17.0,276.0,169.6,140.68
2017,8,13,8,45,82.0,268.5,4.85,17.5,320.5,186.01,153.8
2017,8,13,9,0,104.0,296.0,4.8,18.0,365.0,201.9,166.33
2017,8,13,9,15,85.5,308.5,4.7,18.0,367.5,210.53,173.04
2017,8,13,9,30,67.0,321.0,4.6,18.0,370.0,226.95,175.74
2017,8,13,9,45,82.0,345.5,4.5,18.0,408.0,252.79,194.46
2017,8,13,10,0,97.0,370.0,4.4,18.0,446.0,281.02,215.6
2017,8,13,10,15,145.0,389.5,4.4,18.0,508.5,306.22,233.72
2017,8,13,10,30,193.0,409.0,4.4,18.0,571.0,349.37,266.57
2017,8,13,10,45,163.0,420.5,4.4,18.5,560.0,364.5,279.41
2017,8,13,11,0,133.0,432.0,4.4,19.0,549.0,376.59,289.36
2017,8,13,11,15,208.0,432.0,4.4,19.0,618.5,428.41,329.12
2017,8,13,11,30,283.0,432.0,4.4,19.0,688.0,483.49,371.61
2017,8,13,11,45,272.0,439.0,4.4,19.0,687.0,506.97,390.1
2017,8,13,12,0,261.0,446.0,4.4,19.0,686.0,529.36,407.54
2017,8,13,12,15,239.0,450.5,4.4,19.0,670.0,539.29,415.36
2017,8,13,12,30,217.0,455.0,4.4,19.0,654.0,546.65,421.09
2017,8,13,12,45,198.5,452.5,4.45,19.0,633.5,548.5,422.86
2017,8,13,13,0,180.0,450.0,4.5,19.0,613.0,548.15,422.91
2017,8,13,13,15,118.5,422.0,4.55,19.0,529.0,486.58,376.46
2017,8,13,13,30,57.0,394.0,4.6,19.0,445.0,405.51,314.52
2017,8,13,13,45,120.5,401.5,4.7,19.0,504.0,492.07,382.63
2017,8,13,14,0,184.0,409.0,4.8,19.0,563.0,568.8,442.27
2017,8,13,14,15,103.5,350.5,4.85,19.0,437.0,445.11,347.95
2017,8,13,14,30,23.0,292.0,4.9,19.0,311.0,279.39,218.66
2017,8,13,14,45,29.0,291.0,5.0,19.0,313.5,306.01,240.51
2017,8,13,15,0,35.0,290.0,5.1,19.0,316.0,315.67,248.84
2017,8,13,15,15,20.0,240.0,5.05,18.5,255.0,233.74,184.69
2017,8,13,15,30,5.0,190.0,5.0,18.0,194.0,171.86,135.34
2017,8,13,15,45,2.5,166.0,5.0,18.0,168.0,147.56,115.98
2017,8,13,16,0,0.0,142.0,5.0,18.0,142.0,123.09,96.26
2017,8,13,16,15,0.0,118.5,5.0,18.0,118.5,101.51,78.84
2017,8,13,16,30,0.0,95.0,5.0,18.0,95.0,79.93,61.24
2017,8,13,16,45,0.0,83.5,5.0,18.0,83.5,69.67,52.9
2017,8,13,17,0,0.0,72.0,5.0,18.0,72.0,59.71,44.73
2017,8,13,17,15,0.0,61.5,5.05,17.5,61.5,50.94,37.54
2017,8,13,17,30,0.0,51.0,5.1,17.0,51.0,42.19,30.23
2017,8,13,17,45,250.5,48.5,5.15,16.5,99.0,307.36,260.33
2017,8,13,18,0,501.0,46.0,5.2,16.0,147.0,519.89,431.92
2017,8,13,18,15,407.0,37.5,5.15,16.0,103.5,418.06,343.29
2017,8,13,18,30,313.0,29.0,5.1,16.0,60.0,322.74,251.71
2017,8,13,18,45,156.5,14.5,5.05,16.0,30.0,161.38,0.0
2017,8,13,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,8,14,5,45,29.0,17.0,5.45,14.5,20.0,13.89,0.0
2017,8,14,6,0,58.0,34.0,5.5,15.0,40.0,26.97,16.63
2017,8,14,6,15,92.5,54.0,5.45,15.0,70.0,41.86,30.84
2017,8,14,6,30,127.0,74.0,5.4,15.0,100.0,56.48,44.31
2017,8,14,6,45,147.5,95.5,5.4,15.0,133.5,71.66,58.11
2017,8,14,7,0,168.0,117.0,5.4,15.0,167.0,86.48,71.35
2017,8,14,7,15,186.0,137.0,5.35,15.0,202.5,100.04,83.25
2017,8,14,7,30,204.0,157.0,5.3,15.0,238.0,113.25,94.64
2017,8,14,7,45,102.0,130.0,5.3,15.5,170.5,96.43,79.46
2017,8,14,8,0,0.0,103.0,5.3,16.0,103.0,84.29,68.47
2017,8,14,8,15,2.5,141.0,5.3,16.0,142.5,112.66,92.86
2017,8,14,8,30,5.0,179.0,5.3,16.0,182.0,139.98,116.02
2017,8,14,8,45,9.5,201.0,5.35,16.0,207.5,155.87,129.22
2017,8,14,9,0,14.0,223.0,5.4,16.0,233.0,171.53,142.15
2017,8,14,9,15,15.5,238.0,5.35,16.0,249.0,182.64,151.14
2017,8,14,9,30,17.0,253.0,5.3,16.0,265.0,196.18,154.54
2017,8,14,9,45,24.0,282.0,5.3,16.0,300.5,220.27,173.05
2017,8,14,10,0,31.0,311.0,5.3,16.0,336.0,232.34,182.02
2017,8,14,10,15,20.0,265.0,5.25,16.0,281.5,214.65,168.27
2017,8,14,10,30,9.0,219.0,5.2,16.0,227.0,179.55,140.49
2017,8,14,10,45,11.0,242.5,5.2,16.0,252.5,199.77,156.58
2017,8,14,11,0,13.0,266.0,5.2,16.0,278.0,220.5,172.97
2017,8,14,11,15,10.0,230.0,5.15,16.0,239.5,192.87,150.93
2017,8,14,11,30,7.0,194.0,5.1,16.0,201.0,163.81,127.71
2017,8,14,11,45,9.0,216.0,5.05,16.0,224.5,183.77,143.7
2017,8,14,12,0,11.0,238.0,5.0,16.0,248.0,204.2,159.98
2017,8,14,12,15,11.5,237.5,5.05,16.0,248.0,205.54,161.09
2017,8,14,12,30,12.0,237.0,5.1,16.0,248.0,206.88,162.24
2017,8,14,12,45,11.0,232.0,5.15,16.5,242.0,203.26,159.13
2017,8,14,13,0,10.0,227.0,5.2,17.0,236.0,199.43,155.88
2017,8,14,13,15,21.5,290.5,5.3,17.0,309.5,274.42,215.6
2017,8,14,13,30,33.0,354.0,5.4,17.0,383.0,347.24,272.85
2017,8,14,13,45,32.0,342.5,5.5,17.0,370.0,340.94,268.2
2017,8,14,14,0,31.0,331.0,5.6,17.0,357.0,334.11,263.32
2017,8,14,14,15,20.0,277.0,5.6,17.0,294.0,260.18,205.33
2017,8,14,14,30,9.0,223.0,5.6,17.0,231.0,201.63,158.78
2017,8,14,14,45,8.0,214.0,5.7,17.0,220.5,193.59,152.68
2017,8,14,15,0,7.0,205.0,5.8,17.0,210.0,185.45,146.45
2017,8,14,15,15,3.5,163.0,5.8,16.5,165.5,143.78,113.1
2017,8,14,15,30,0.0,121.0,5.8,16.0,121.0,102.33,79.43
2017,8,14,15,45,0.0,138.5,5.8,16.0,138.5,118.91,93.37
2017,8,14,16,0,0.0,156.0,5.8,16.0,156.0,136.84,108.45
2017,8,14,16,15,0.0,131.5,5.7,15.5,131.5,114.17,90.19
2017,8,14,16,30,0.0,107.0,5.6,15.0,107.0,91.43,71.65
2017,8,14,16,45,0.0,89.5,5.6,15.0,89.5,75.44,58.43
2017,8,14,17,0,0.0,72.0,5.6,15.0,72.0,59.71,45.29
2017,8,14,17,15,0.0,61.0,5.55,15.0,61.0,50.52,37.58
2017,8,14,17,30,0.0,50.0,5.5,15.0,50.0,41.36,29.78
2017,8,14,17,45,196.5,55.5,5.45,15.0,94.0,272.42,231.29
2017,8,14,18,0,393.0,61.0,5.4,15.0,138.0,444.34,372.52
2017,8,14,18,15,294.0,48.0,5.3,14.5,96.0,338.29,279.9
2017,8,14,18,30,195.0,35.0,5.2,14.0,54.0,240.14,185.44
2017,8,14,18,45,97.5,17.5,5.15,14.0,27.0,118.61,0.0
2017,8,14,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,45,104.0,18.0,3.55,14.5,28.0,14.0,0.0
2017,8,15,6,0,208.0,36.0,3.6,15.0,56.0,27.76,17.13
2017,8,15,6,15,305.5,48.5,3.6,15.0,99.0,37.16,26.73
2017,8,15,6,30,403.0,61.0,3.6,15.0,142.0,46.45,35.47
2017,8,15,6,45,470.0,70.0,3.6,15.0,190.5,54.59,43.0
2017,8,15,7,0,537.0,79.0,3.6,15.0,239.0,60.45,48.31
2017,8,15,7,15,268.5,79.0,3.6,15.0,159.0,56.04,44.37
2017,8,15,7,30,0.0,79.0,3.6,15.0,79.0,65.25,52.41
2017,8,15,7,45,0.0,80.0,3.65,15.5,80.0,66.41,53.15
2017,8,15,8,0,0.0,81.0,3.7,16.0,81.0,67.26,53.6
2017,8,15,8,15,0.0,92.5,3.7,16.0,92.5,76.63,61.58
2017,8,15,8,30,0.0,104.0,3.7,16.0,104.0,85.71,69.23
2017,8,15,8,45,0.0,128.0,3.75,16.5,128.0,104.11,84.69
2017,8,15,9,0,0.0,152.0,3.8,17.0,152.0,122.12,99.61
2017,8,15,9,15,2.5,172.0,3.85,17.0,174.0,137.04,111.97
2017,8,15,9,30,5.0,192.0,3.9,17.0,196.0,152.86,119.39
2017,8,15,9,45,5.5,196.0,3.95,17.5,200.5,157.26,122.36
2017,8,15,10,0,6.0,200.0,4.0,18.0,205.0,161.65,125.39
2017,8,15,10,15,8.0,213.5,4.05,18.0,220.5,173.58,134.66
2017,8,15,10,30,10.0,227.0,4.1,18.0,236.0,185.89,144.24
2017,8,15,10,45,12.0,250.5,4.2,18.0,261.5,206.19,160.17
2017,8,15,11,0,14.0,274.0,4.3,18.0,287.0,227.02,176.46
2017,8,15,11,15,11.5,247.0,4.35,18.0,258.0,206.94,160.67
2017,8,15,11,30,9.0,220.0,4.4,18.0,229.0,185.75,143.99
2017,8,15,11,45,11.0,241.0,4.45,18.0,251.5,205.13,159.34
2017,8,15,12,0,13.0,262.0,4.5,18.0,274.0,225.02,174.99
2017,8,15,12,15,15.0,282.0,4.5,18.0,296.0,244.61,190.37
2017,8,15,12,30,17.0,302.0,4.5,18.0,318.0,264.75,206.15
2017,8,15,12,45,16.0,295.0,4.55,18.0,310.0,260.33,202.79
2017,8,15,13,0,15.0,288.0,4.6,18.0,302.0,255.62,199.27
2017,8,15,13,15,28.5,330.0,4.6,18.0,356.0,316.09,246.83
2017,8,15,13,30,42.0,372.0,4.6,18.0,410.0,372.01,290.32
2017,8,15,13,45,31.5,336.5,4.65,18.0,364.5,334.86,261.74
2017,8,15,14,0,21.0,301.0,4.7,18.0,319.0,280.97,220.07
2017,8,15,14,15,15.5,266.5,4.7,17.5,280.0,246.31,193.54
2017,8,15,14,30,10.0,232.0,4.7,17.0,241.0,210.91,166.02
2017,8,15,14,45,9.5,223.5,4.75,17.0,231.0,203.95,160.84
2017,8,15,15,0,9.0,215.0,4.8,17.0,221.0,196.93,155.56
2017,8,15,15,15,6.0,196.5,4.75,17.0,200.5,177.82,140.41
2017,8,15,15,30,3.0,178.0,4.7,17.0,180.0,158.47,124.99
2017,8,15,15,45,1.5,147.5,4.7,17.0,148.5,128.96,101.23
2017,8,15,16,0,0.0,117.0,4.7,17.0,117.0,99.48,77.24
2017,8,15,16,15,0.0,92.5,4.65,16.5,92.5,77.25,59.18
2017,8,15,16,30,0.0,68.0,4.6,16.0,68.0,56.39,42.02
2017,8,15,16,45,0.0,72.0,4.55,16.0,72.0,59.72,44.98
2017,8,15,17,0,0.0,76.0,4.5,16.0,76.0,63.31,48.17
2017,8,15,17,15,0.0,64.5,4.45,15.5,64.5,53.45,39.99
2017,8,15,17,30,0.0,53.0,4.4,15.0,53.0,43.86,31.92
2017,8,15,17,45,192.0,56.5,4.35,15.0,93.5,270.3,228.76
2017,8,15,18,0,384.0,60.0,4.3,15.0,134.0,435.17,363.07
2017,8,15,18,15,287.5,46.5,4.2,14.5,92.5,330.8,272.11
2017,8,15,18,30,191.0,33.0,4.1,14.0,51.0,234.11,177.42
2017,8,15,18,45,95.5,16.5,4.05,14.0,25.5,114.02,0.0
2017,8,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,5,45,79.0,17.0,1.95,14.5,24.5,13.2,0.0
2017,8,16,6,0,158.0,34.0,2.0,15.0,49.0,26.12,15.62
2017,8,16,6,15,243.5,50.0,2.0,15.0,90.0,38.02,27.46
2017,8,16,6,30,329.0,66.0,2.0,15.0,131.0,49.67,38.3
2017,8,16,6,45,388.5,78.5,2.0,15.5,177.5,58.38,46.26
2017,8,16,7,0,448.0,91.0,2.0,16.0,224.0,66.86,53.76
2017,8,16,7,15,224.0,109.0,2.0,16.0,175.5,79.48,64.83
2017,8,16,7,30,0.0,127.0,2.0,16.0,127.0,99.78,82.4
2017,8,16,7,45,25.5,160.0,2.0,16.5,172.5,118.41,98.07
2017,8,16,8,0,51.0,193.0,2.0,17.0,218.0,139.51,115.58
2017,8,16,8,15,52.0,214.0,1.95,17.0,241.5,152.94,126.53
2017,8,16,8,30,53.0,235.0,1.9,17.0,265.0,166.01,137.1
2017,8,16,8,45,52.0,253.5,1.85,17.5,285.0,177.35,145.85
2017,8,16,9,0,51.0,272.0,1.8,18.0,305.0,188.37,154.24
2017,8,16,9,15,39.0,274.0,1.75,18.0,300.0,190.47,155.52
2017,8,16,9,30,27.0,276.0,1.7,18.0,295.0,197.88,153.28
2017,8,16,9,45,29.0,290.0,1.7,18.5,312.0,212.56,163.8
2017,8,16,10,0,31.0,304.0,1.7,19.0,329.0,227.72,174.86
2017,8,16,10,15,212.5,327.5,1.7,19.0,504.5,274.51,204.36
2017,8,16,10,30,394.0,351.0,1.7,19.0,680.0,365.38,269.55
2017,8,16,10,45,610.5,247.5,1.75,19.5,773.0,396.43,291.25
2017,8,16,11,0,827.0,144.0,1.8,20.0,866.0,458.13,338.81
2017,8,16,11,15,831.0,145.0,1.85,20.0,881.0,509.53,381.51
2017,8,16,11,30,835.0,146.0,1.9,20.0,896.0,559.45,422.07
2017,8,16,11,45,839.5,145.0,2.0,20.0,904.0,606.69,459.92
2017,8,16,12,0,844.0,144.0,2.1,20.0,912.0,652.83,496.13
2017,8,16,12,15,844.0,143.5,2.15,20.0,912.0,695.01,528.48
2017,8,16,12,30,844.0,143.0,2.2,20.0,912.0,735.3,558.87
2017,8,16,12,45,849.5,138.5,2.3,20.0,906.0,774.37,588.2
2017,8,16,13,0,855.0,134.0,2.4,20.0,900.0,811.35,614.43
2017,8,16,13,15,851.0,133.0,2.45,20.0,884.5,841.25,635.41
2017,8,16,13,30,847.0,132.0,2.5,20.0,869.0,868.23,654.48
2017,8,16,13,45,841.5,130.5,2.6,20.0,846.5,890.36,670.74
2017,8,16,14,0,836.0,129.0,2.7,20.0,824.0,909.28,684.97
2017,8,16,14,15,828.0,127.0,2.75,20.0,794.5,933.58,702.61
2017,8,16,14,30,820.0,125.0,2.8,20.0,765.0,943.37,710.53
2017,8,16,14,45,810.0,122.5,2.85,20.0,730.0,947.15,714.69
2017,8,16,15,0,800.0,120.0,2.9,20.0,695.0,947.41,716.68
2017,8,16,15,15,785.5,117.0,2.95,19.5,654.5,939.15,714.42
2017,8,16,15,30,771.0,114.0,3.0,19.0,614.0,927.47,709.98
2017,8,16,15,45,753.5,110.0,3.1,19.0,569.0,908.33,699.47
2017,8,16,16,0,736.0,106.0,3.2,19.0,524.0,886.06,686.76
2017,8,16,16,15,711.5,102.0,3.25,18.5,475.5,860.33,672.44
2017,8,16,16,30,687.0,98.0,3.3,18.0,427.0,826.26,651.87
2017,8,16,16,45,654.5,92.0,3.35,18.0,377.0,779.72,620.52
2017,8,16,17,0,622.0,86.0,3.4,18.0,327.0,731.63,587.22
2017,8,16,17,15,576.5,79.5,3.35,17.5,276.5,669.8,543.04
2017,8,16,17,30,531.0,73.0,3.3,17.0,226.0,607.8,496.92
2017,8,16,17,45,466.0,64.0,3.3,16.5,178.0,526.19,433.21
2017,8,16,18,0,401.0,55.0,3.3,16.0,130.0,446.63,367.96
2017,8,16,18,15,305.0,42.0,3.15,15.5,89.0,336.94,274.74
2017,8,16,18,30,209.0,29.0,3.0,15.0,48.0,240.33,177.63
2017,8,16,18,45,104.5,14.5,2.9,15.0,24.0,86.76,0.0
2017,8,16,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,17,5,45,87.0,15.5,2.1,15.5,24.0,12.06,0.0
2017,8,17,6,0,174.0,31.0,2.2,16.0,48.0,23.91,13.55
2017,8,17,6,15,260.5,46.0,2.15,16.0,88.0,35.15,24.81
2017,8,17,6,30,347.0,61.0,2.1,16.0,128.0,46.17,35.05
2017,8,17,6,45,411.5,71.5,2.05,16.5,175.0,53.61,41.86
2017,8,17,7,0,476.0,82.0,2.0,17.0,222.0,62.53,49.75
2017,8,17,7,15,244.0,109.0,1.9,17.0,181.5,79.69,64.76
2017,8,17,7,30,12.0,136.0,1.8,17.0,141.0,105.89,87.37
2017,8,17,7,45,27.5,162.5,1.75,17.5,175.5,119.85,98.89
2017,8,17,8,0,43.0,189.0,1.7,18.0,210.0,137.05,112.99
2017,8,17,8,15,36.0,202.5,1.65,18.0,221.5,146.16,120.27
2017,8,17,8,30,29.0,216.0,1.6,18.0,233.0,155.0,127.27
2017,8,17,8,45,102.5,255.5,1.55,18.5,321.5,179.25,146.79
2017,8,17,9,0,176.0,295.0,1.5,19.0,410.0,190.66,155.39
2017,8,17,9,15,153.0,315.5,1.5,19.0,420.0,200.46,162.98
2017,8,17,9,30,130.0,336.0,1.5,19.0,430.0,225.53,170.71
2017,8,17,9,45,141.0,355.0,1.5,19.5,462.0,252.39,188.92
2017,8,17,10,0,152.0,374.0,1.5,20.0,494.0,281.06,209.67
2017,8,17,10,15,184.0,387.5,1.55,20.0,537.5,313.73,233.8
2017,8,17,10,30,216.0,401.0,1.6,20.0,581.0,350.37,261.52
2017,8,17,10,45,226.0,411.5,1.65,20.5,604.5,380.97,284.97
2017,8,17,11,0,236.0,422.0,1.7,21.0,628.0,412.84,309.21
2017,8,17,11,15,498.5,304.5,1.75,21.0,748.5,466.96,349.69
2017,8,17,11,30,761.0,187.0,1.8,21.0,869.0,551.57,414.29
2017,8,17,11,45,764.5,187.0,1.9,21.0,877.0,597.54,450.46
2017,8,17,12,0,768.0,187.0,2.0,21.0,885.0,642.55,485.42
2017,8,17,12,15,768.0,187.0,2.1,21.0,885.0,684.02,517.19
2017,8,17,12,30,768.0,187.0,2.2,21.0,885.0,723.77,547.21
2017,8,17,12,45,784.0,175.5,2.3,21.0,882.0,763.84,577.4
2017,8,17,13,0,800.0,164.0,2.4,21.0,879.0,802.33,606.05
2017,8,17,13,15,795.5,162.5,2.45,21.0,863.5,831.18,626.26
2017,8,17,13,30,791.0,161.0,2.5,21.0,848.0,857.09,644.58
2017,8,17,13,45,784.5,159.5,2.6,21.0,825.5,878.17,660.1
2017,8,17,14,0,778.0,158.0,2.7,21.0,803.0,896.0,673.58
2017,8,17,14,15,769.0,155.5,2.75,20.5,774.0,907.2,683.64
2017,8,17,14,30,760.0,153.0,2.8,20.0,745.0,914.95,691.6
2017,8,17,14,45,747.5,150.5,2.85,20.0,709.5,915.87,693.79
2017,8,17,15,0,735.0,148.0,2.9,20.0,674.0,920.78,698.94
2017,8,17,15,15,718.5,144.0,2.9,20.0,633.5,909.69,692.87
2017,8,17,15,30,702.0,140.0,2.9,20.0,593.0,895.32,684.78
2017,8,17,15,45,680.5,135.5,2.95,20.0,548.0,872.26,671.09
2017,8,17,16,0,659.0,131.0,3.0,20.0,503.0,846.3,655.35
2017,8,17,16,15,632.0,125.0,3.0,19.5,455.5,810.47,633.34
2017,8,17,16,30,605.0,119.0,3.0,19.0,408.0,772.32,609.3
2017,8,17,16,45,567.5,112.0,3.05,19.0,358.5,720.93,574.07
2017,8,17,17,0,530.0,105.0,3.1,19.0,309.0,668.17,536.91
2017,8,17,17,15,482.5,95.5,3.1,18.5,259.5,594.68,483.4
2017,8,17,17,30,435.0,86.0,3.1,18.0,210.0,531.22,435.59
2017,8,17,17,45,368.5,74.0,3.15,17.5,164.0,449.19,370.76
2017,8,17,18,0,302.0,62.0,3.2,17.0,118.0,370.41,305.05
2017,8,17,18,15,217.0,45.0,3.1,16.5,79.0,273.12,220.94
2017,8,17,18,30,132.0,28.0,3.0,16.0,40.0,181.33,128.65
2017,8,17,18,45,66.0,14.0,2.95,16.0,20.0,58.8,0.0
2017,8,17,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,5,45,74.5,15.5,2.05,15.5,22.5,12.05,0.0
2017,8,18,6,0,149.0,31.0,2.2,16.0,45.0,23.85,13.26
2017,8,18,6,15,234.0,47.5,2.15,16.0,85.0,36.17,25.65
2017,8,18,6,30,319.0,64.0,2.1,16.0,125.0,48.22,36.82
2017,8,18,6,45,387.5,75.0,2.1,16.5,172.0,55.95,43.91
2017,8,18,7,0,456.0,86.0,2.1,17.0,219.0,63.53,50.62
2017,8,18,7,15,228.0,86.0,2.05,17.0,152.5,64.36,51.33
2017,8,18,7,30,0.0,86.0,2.0,17.0,86.0,70.45,56.55
2017,8,18,7,45,0.0,111.5,1.95,17.5,111.5,89.84,73.1
2017,8,18,8,0,0.0,137.0,1.9,18.0,137.0,108.82,89.0
2017,8,18,8,15,2.0,155.5,1.9,18.0,157.0,122.67,100.48
2017,8,18,8,30,4.0,174.0,1.9,18.0,177.0,136.36,111.72
2017,8,18,8,45,11.5,202.5,1.9,18.5,210.5,156.68,128.18
2017,8,18,9,0,19.0,231.0,1.9,19.0,244.0,176.59,144.06
2017,8,18,9,15,25.0,256.0,1.9,19.0,273.5,193.86,157.86
2017,8,18,9,30,31.0,281.0,1.9,19.0,303.0,200.68,154.92
2017,8,18,9,45,32.5,297.0,1.95,19.5,321.5,216.87,166.56
2017,8,18,10,0,34.0,313.0,2.0,20.0,340.0,233.55,178.8
2017,8,18,10,15,42.0,337.0,2.05,20.0,371.0,257.45,196.81
2017,8,18,10,30,50.0,361.0,2.1,20.0,402.0,282.98,216.13
2017,8,18,10,45,67.0,385.5,2.15,20.0,442.5,313.78,239.32
2017,8,18,11,0,84.0,410.0,2.2,20.0,483.0,347.31,264.61
2017,8,18,11,15,83.0,417.0,2.3,20.0,490.5,362.62,276.5
2017,8,18,11,30,82.0,424.0,2.4,20.0,498.0,377.91,288.36
2017,8,18,11,45,99.0,435.0,2.5,20.5,524.5,406.64,309.7
2017,8,18,12,0,116.0,446.0,2.6,21.0,551.0,437.98,332.83
2017,8,18,12,15,121.5,447.0,2.65,21.0,557.5,456.89,347.18
2017,8,18,12,30,127.0,448.0,2.7,21.0,564.0,476.04,361.73
2017,8,18,12,45,110.5,438.5,2.8,21.0,539.0,469.71,357.34
2017,8,18,13,0,94.0,429.0,2.9,21.0,514.0,451.71,344.46
2017,8,18,13,15,111.0,426.0,2.95,21.0,524.0,484.31,369.41
2017,8,18,13,30,128.0,423.0,3.0,21.0,534.0,508.08,387.73
2017,8,18,13,45,131.0,411.5,3.1,21.0,522.5,511.62,391.15
2017,8,18,14,0,134.0,400.0,3.2,21.0,511.0,514.32,394.13
2017,8,18,14,15,94.0,368.5,3.25,20.5,445.0,437.34,337.72
2017,8,18,14,30,54.0,337.0,3.3,20.0,379.0,373.81,290.22
2017,8,18,14,45,58.0,323.5,3.35,20.0,367.0,369.69,288.18
2017,8,18,15,0,62.0,310.0,3.4,20.0,355.0,365.28,285.75
2017,8,18,15,15,53.0,285.5,3.4,19.5,322.5,335.31,263.71
2017,8,18,15,30,44.0,261.0,3.4,19.0,290.0,304.41,240.72
2017,8,18,15,45,27.0,223.5,3.45,19.0,241.0,249.68,197.87
2017,8,18,16,0,10.0,186.0,3.5,19.0,192.0,177.73,140.42
2017,8,18,16,15,8.0,171.0,3.45,18.5,175.5,162.98,129.24
2017,8,18,16,30,6.0,156.0,3.4,18.0,159.0,148.24,117.81
2017,8,18,16,45,3.0,138.0,3.4,18.0,139.5,129.24,102.45
2017,8,18,17,0,0.0,120.0,3.4,18.0,120.0,110.18,86.84
2017,8,18,17,15,232.0,101.5,3.3,17.5,166.5,351.69,293.65
2017,8,18,17,30,464.0,83.0,3.2,17.0,213.0,552.16,455.22
2017,8,18,17,45,392.5,71.5,3.15,16.5,165.5,465.77,385.06
2017,8,18,18,0,321.0,60.0,3.1,16.0,118.0,382.94,316.03
2017,8,18,18,15,231.5,43.5,3.0,16.0,78.5,282.36,228.21
2017,8,18,18,30,142.0,27.0,2.9,16.0,39.0,185.06,126.5
2017,8,18,18,45,71.0,13.5,2.8,16.0,19.5,61.78,0.0
2017,8,18,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,19,5,45,73.5,15.0,1.9,15.5,21.5,12.8,0.0
2017,8,19,6,0,147.0,30.0,2.0,16.0,43.0,23.1,12.4
2017,8,19,6,15,231.5,46.5,2.0,16.0,83.0,35.44,24.97
2017,8,19,6,30,316.0,63.0,2.0,16.0,123.0,47.5,36.17
2017,8,19,6,45,379.0,76.0,2.05,16.5,170.0,56.64,44.5
2017,8,19,7,0,442.0,89.0,2.1,17.0,217.0,65.54,52.38
2017,8,19,7,15,221.0,89.0,2.0,17.0,153.0,66.31,53.04
2017,8,19,7,30,0.0,89.0,1.9,17.0,89.0,72.65,58.48
2017,8,19,7,45,0.0,110.0,1.85,17.5,110.0,88.72,72.14
2017,8,19,8,0,0.0,131.0,1.8,18.0,131.0,104.55,85.34
2017,8,19,8,15,0.0,119.0,1.75,18.0,119.0,96.54,78.16
2017,8,19,8,30,0.0,107.0,1.7,18.0,107.0,87.94,70.56
2017,8,19,8,45,0.0,131.5,1.65,18.5,131.5,106.63,86.09
2017,8,19,9,0,0.0,156.0,1.6,19.0,156.0,124.93,101.03
2017,8,19,9,15,6.0,194.0,1.6,19.0,198.5,152.39,123.64
2017,8,19,9,30,12.0,232.0,1.6,19.0,241.0,181.06,140.17
2017,8,19,9,45,31.5,283.5,1.65,19.0,307.5,208.53,160.33
2017,8,19,10,0,51.0,335.0,1.7,19.0,374.0,249.95,191.27
2017,8,19,10,15,85.5,367.0,1.75,19.0,436.5,286.75,218.13
2017,8,19,10,30,120.0,399.0,1.8,19.0,499.0,318.87,241.85
2017,8,19,10,45,83.5,387.5,1.85,19.5,458.0,320.98,244.39
2017,8,19,11,0,47.0,376.0,1.9,20.0,417.0,308.2,235.2
2017,8,19,11,15,181.5,396.0,1.95,20.0,557.5,389.67,296.06
2017,8,19,11,30,316.0,416.0,2.0,20.0,698.0,488.23,369.26
2017,8,19,11,45,554.0,300.0,2.1,20.0,799.0,563.67,427.24
2017,8,19,12,0,792.0,184.0,2.2,20.0,900.0,653.89,496.73
2017,8,19,12,15,599.5,282.5,2.25,20.0,824.5,649.63,492.75
2017,8,19,12,30,407.0,381.0,2.3,20.0,749.0,629.03,476.29
2017,8,19,12,45,256.0,407.0,2.4,20.0,637.5,559.41,425.34
2017,8,19,13,0,105.0,433.0,2.5,20.0,526.0,464.09,353.89
2017,8,19,13,15,106.5,425.0,2.6,20.0,518.0,468.28,358.23
2017,8,19,13,30,108.0,417.0,2.7,20.0,510.0,471.94,361.7
2017,8,19,13,45,83.5,392.0,2.85,20.0,463.0,435.34,334.83
2017,8,19,14,0,59.0,367.0,3.0,20.0,416.0,396.11,305.72
2017,8,19,14,15,58.0,352.0,3.15,19.5,398.5,386.82,300.2
2017,8,19,14,30,57.0,337.0,3.3,19.0,381.0,376.89,294.02
2017,8,19,14,45,62.0,324.5,3.45,19.0,370.5,374.89,293.56
2017,8,19,15,0,67.0,312.0,3.6,19.0,360.0,372.68,292.94
2017,8,19,15,15,48.5,278.5,3.6,18.5,312.5,323.28,255.43
2017,8,19,15,30,30.0,245.0,3.6,18.0,265.0,272.57,216.28
2017,8,19,15,45,34.5,232.0,3.65,18.0,252.5,267.29,213.13
2017,8,19,16,0,39.0,219.0,3.7,18.0,240.0,261.94,209.81
2017,8,19,16,15,22.5,187.0,3.65,17.5,199.0,194.71,156.11
2017,8,19,16,30,6.0,155.0,3.6,17.0,158.0,147.42,117.6
2017,8,19,16,45,3.0,125.5,3.6,17.0,127.0,115.78,91.74
2017,8,19,17,0,0.0,96.0,3.6,17.0,96.0,84.01,65.36
2017,8,19,17,15,0.0,80.0,3.55,16.5,80.0,69.32,53.25
2017,8,19,17,30,0.0,64.0,3.5,16.0,64.0,54.44,40.75
2017,8,19,17,45,104.0,66.0,3.45,16.0,84.5,172.64,143.68
2017,8,19,18,0,208.0,68.0,3.4,16.0,105.0,285.67,236.5
2017,8,19,18,15,140.5,46.0,3.3,15.5,67.5,198.07,159.21
2017,8,19,18,30,73.0,24.0,3.2,15.0,30.0,107.08,67.68
2017,8,19,18,45,36.5,12.0,3.15,15.0,15.0,36.01,0.0
2017,8,19,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,20,5,45,34.5,14.5,2.95,15.0,17.5,12.38,0.0
2017,8,20,6,0,69.0,29.0,3.1,15.0,35.0,22.67,11.8
2017,8,20,6,15,132.5,52.5,3.15,15.0,73.5,39.93,28.88
2017,8,20,6,30,196.0,76.0,3.2,15.0,112.0,56.72,44.36
2017,8,20,6,45,257.5,94.0,3.25,15.5,158.0,69.55,56.03
2017,8,20,7,0,319.0,112.0,3.3,16.0,204.0,82.1,67.17
2017,8,20,7,15,159.5,111.5,3.3,16.0,157.5,83.95,68.78
2017,8,20,7,30,0.0,111.0,3.3,16.0,111.0,88.48,72.62
2017,8,20,7,45,31.5,152.0,3.3,16.5,167.0,113.39,93.91
2017,8,20,8,0,63.0,193.0,3.3,17.0,223.0,139.32,115.69
2017,8,20,8,15,75.0,217.5,3.2,17.0,257.5,154.86,128.49
2017,8,20,8,30,87.0,242.0,3.1,17.0,292.0,169.98,140.84
2017,8,20,8,45,220.5,251.5,3.05,17.5,390.5,169.31,139.53
2017,8,20,9,0,354.0,261.0,3.0,18.0,489.0,164.99,135.25
2017,8,20,9,15,362.5,278.5,2.95,18.0,525.0,172.64,141.29
2017,8,20,9,30,371.0,296.0,2.9,18.0,561.0,208.54,151.5
2017,8,20,9,45,493.0,267.0,2.9,18.5,638.0,225.86,155.12
2017,8,20,10,0,615.0,238.0,2.9,19.0,715.0,264.8,180.0
2017,8,20,10,15,625.5,241.5,2.9,19.0,743.0,311.16,218.74
2017,8,20,10,30,636.0,245.0,2.9,19.0,771.0,358.84,259.56
2017,8,20,10,45,648.5,245.0,2.95,19.5,793.5,405.95,299.44
2017,8,20,11,0,661.0,245.0,3.0,20.0,816.0,454.12,339.5
2017,8,20,11,15,665.5,246.5,3.05,20.0,830.0,500.42,378.05
2017,8,20,11,30,670.0,248.0,3.1,20.0,844.0,546.54,415.6
2017,8,20,11,45,674.5,247.0,3.2,20.0,851.5,590.37,450.8
2017,8,20,12,0,679.0,246.0,3.3,20.0,859.0,633.47,484.78
2017,8,20,12,15,678.5,246.0,3.35,20.0,858.0,673.08,515.41
2017,8,20,12,30,678.0,246.0,3.4,20.0,857.0,711.07,544.36
2017,8,20,12,45,677.5,243.5,3.45,20.0,849.0,745.1,570.12
2017,8,20,13,0,677.0,241.0,3.5,20.0,841.0,776.97,594.07
2017,8,20,13,15,671.5,239.0,3.5,20.0,825.5,802.82,613.26
2017,8,20,13,30,666.0,237.0,3.5,20.0,810.0,825.84,630.36
2017,8,20,13,45,661.5,232.0,3.5,20.0,788.0,844.02,644.1
2017,8,20,14,0,657.0,227.0,3.5,20.0,766.0,859.15,655.74
2017,8,20,14,15,646.0,223.0,3.45,19.5,737.0,866.08,662.6
2017,8,20,14,30,635.0,219.0,3.4,19.0,708.0,869.66,667.27
2017,8,20,14,45,622.0,213.5,3.4,19.0,673.0,866.49,666.37
2017,8,20,15,0,609.0,208.0,3.4,19.0,638.0,860.01,663.29
2017,8,20,15,15,591.0,201.5,3.35,18.5,598.0,844.34,654.77
2017,8,20,15,30,573.0,195.0,3.3,18.0,558.0,818.04,638.94
2017,8,20,15,45,359.5,218.5,3.3,18.0,440.5,615.67,488.76
2017,8,20,16,0,146.0,242.0,3.3,18.0,323.0,417.13,333.99
2017,8,20,16,15,82.5,204.5,3.25,18.0,249.5,293.29,236.76
2017,8,20,16,30,19.0,167.0,3.2,18.0,176.0,173.6,138.92
2017,8,20,16,45,13.5,147.5,3.15,18.0,154.0,150.69,120.58
2017,8,20,17,0,8.0,128.0,3.1,18.0,132.0,127.74,101.75
2017,8,20,17,15,158.5,115.0,3.05,17.5,159.5,285.79,237.77
2017,8,20,17,30,309.0,102.0,3.0,17.0,187.0,422.15,350.86
2017,8,20,17,45,253.0,83.5,3.0,17.0,143.0,345.83,286.65
2017,8,20,18,0,197.0,65.0,3.0,17.0,99.0,271.92,223.23
2017,8,20,18,15,131.5,43.5,2.9,16.5,62.5,186.95,148.81
2017,8,20,18,30,66.0,22.0,2.8,16.0,26.0,96.78,55.63
2017,8,20,18,45,33.0,11.0,2.75,16.0,13.0,32.61,0.0
2017,8,20,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,3.0,2.3,16.0,3.0,2.56,0.0
2017,8,21,6,0,0.0,6.0,2.4,16.0,6.0,4.92,0.0
2017,8,21,6,15,0.0,14.5,2.45,16.0,14.5,11.92,4.63
2017,8,21,6,30,0.0,23.0,2.5,16.0,23.0,18.94,11.05
2017,8,21,6,45,0.0,33.0,2.55,16.5,33.0,27.23,18.53
2017,8,21,7,0,0.0,43.0,2.6,17.0,43.0,35.53,25.93
2017,8,21,7,15,0.0,53.5,2.55,17.0,53.5,44.27,33.66
2017,8,21,7,30,0.0,64.0,2.5,17.0,64.0,53.03,41.3
2017,8,21,7,45,0.0,71.5,2.5,17.5,71.5,59.3,46.57
2017,8,21,8,0,0.0,79.0,2.5,18.0,79.0,65.58,51.77
2017,8,21,8,15,23.5,152.5,2.5,18.0,166.0,115.53,94.57
2017,8,21,8,30,47.0,226.0,2.5,18.0,253.0,160.61,132.38
2017,8,21,8,45,161.0,252.0,2.5,18.5,353.5,168.49,138.23
2017,8,21,9,0,275.0,278.0,2.5,19.0,454.0,172.48,140.87
2017,8,21,9,15,260.5,301.0,2.45,19.0,477.0,182.15,148.5
2017,8,21,9,30,246.0,324.0,2.4,19.0,500.0,213.47,158.65
2017,8,21,9,45,151.5,331.0,2.4,19.0,441.0,239.56,179.8
2017,8,21,10,0,57.0,338.0,2.4,19.0,382.0,252.46,193.42
2017,8,21,10,15,49.0,342.0,2.4,19.0,381.0,261.86,200.97
2017,8,21,10,30,41.0,346.0,2.4,19.0,380.0,270.09,207.63
2017,8,21,10,45,52.0,369.0,2.45,19.5,413.0,296.95,227.68
2017,8,21,11,0,63.0,392.0,2.5,20.0,446.0,325.79,249.15
2017,8,21,11,15,54.0,388.5,2.55,20.0,435.5,328.3,251.32
2017,8,21,11,30,45.0,385.0,2.6,20.0,425.0,329.41,252.4
2017,8,21,11,45,64.5,407.0,2.65,20.0,464.5,365.23,279.7
2017,8,21,12,0,84.0,429.0,2.7,20.0,504.0,403.85,308.91
2017,8,21,12,15,70.0,417.0,2.8,20.0,480.0,395.03,302.46
2017,8,21,12,30,56.0,405.0,2.9,20.0,456.0,384.11,294.51
2017,8,21,12,45,60.0,398.5,3.0,20.0,452.5,389.59,299.18
2017,8,21,13,0,64.0,392.0,3.1,20.0,449.0,394.91,303.72
2017,8,21,13,15,135.0,405.5,3.15,20.0,522.5,485.58,373.42
2017,8,21,13,30,206.0,419.0,3.2,20.0,596.0,571.54,438.35
2017,8,21,13,45,160.0,405.0,3.3,20.0,540.5,531.33,408.33
2017,8,21,14,0,114.0,391.0,3.4,20.0,485.0,487.39,375.7
2017,8,21,14,15,106.0,373.5,3.45,19.5,458.5,454.26,352.65
2017,8,21,14,30,98.0,356.0,3.5,19.0,432.0,436.51,340.7
2017,8,21,14,45,82.0,331.5,3.6,19.0,393.0,402.34,315.28
2017,8,21,15,0,66.0,307.0,3.7,19.0,354.0,366.72,288.48
2017,8,21,15,15,62.0,286.5,3.7,19.0,328.0,346.24,273.47
2017,8,21,15,30,58.0,266.0,3.7,19.0,302.0,325.06,257.74
2017,8,21,15,45,69.0,249.5,3.7,19.0,290.0,322.87,257.4
2017,8,21,16,0,80.0,233.0,3.7,19.0,278.0,320.31,256.74
2017,8,21,16,15,66.5,208.0,3.65,18.5,242.5,282.55,227.68
2017,8,21,16,30,53.0,183.0,3.6,18.0,207.0,244.21,197.71
2017,8,21,16,45,41.5,159.0,3.6,18.0,176.5,208.62,169.15
