Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,17,0,30.0,135.0,3.6,18.0,146.0,172.64,139.76
2017,8,21,17,15,21.0,114.5,3.6,17.5,121.5,129.55,104.24
2017,8,21,17,30,12.0,94.0,3.6,17.0,97.0,102.0,81.02
2017,8,21,17,45,6.0,73.0,3.6,16.5,74.5,76.18,58.92
2017,8,21,18,0,0.0,52.0,3.6,16.0,52.0,49.7,35.99
2017,8,21,18,15,0.0,33.0,3.55,16.0,33.0,29.72,18.53
2017,8,21,18,30,0.0,14.0,3.5,16.0,14.0,11.53,0.73
2017,8,21,18,45,0.0,7.0,3.45,16.0,7.0,5.97,0.0
2017,8,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,5,45,62.0,13.5,2.05,14.5,18.5,11.52,0.0
2017,8,22,6,0,124.0,27.0,2.1,15.0,37.0,20.81,9.63
2017,8,22,6,15,208.0,44.5,2.05,15.0,76.0,33.92,23.61
2017,8,22,6,30,292.0,62.0,2.0,15.0,115.0,46.73,35.55
2017,8,22,6,45,352.0,76.0,1.95,15.5,161.0,56.56,44.57
2017,8,22,7,0,412.0,90.0,1.9,16.0,207.0,66.11,53.08
2017,8,22,7,15,206.0,102.0,1.85,16.0,160.5,74.78,60.72
2017,8,22,7,30,0.0,114.0,1.8,16.0,114.0,90.47,74.33
2017,8,22,7,45,4.0,136.5,1.75,16.5,138.5,107.22,88.47
2017,8,22,8,0,8.0,159.0,1.7,17.0,163.0,123.75,102.18
2017,8,22,8,15,11.0,176.0,1.7,17.0,182.0,136.45,112.63
2017,8,22,8,30,14.0,193.0,1.7,17.0,201.0,149.02,122.88
2017,8,22,8,45,14.0,205.0,1.7,17.5,213.5,158.13,129.89
2017,8,22,9,0,14.0,217.0,1.7,18.0,226.0,167.12,136.74
2017,8,22,9,15,20.5,244.0,1.8,18.0,258.5,185.84,151.93
2017,8,22,9,30,27.0,271.0,1.9,18.0,291.0,193.92,150.5
2017,8,22,9,45,37.0,299.0,2.0,18.5,327.0,217.92,167.99
2017,8,22,10,0,47.0,327.0,2.1,19.0,363.0,243.83,187.05
2017,8,22,10,15,57.0,350.0,2.2,19.0,396.0,268.62,205.78
2017,8,22,10,30,67.0,373.0,2.3,19.0,429.0,295.26,226.09
2017,8,22,10,45,135.0,396.5,2.4,19.5,512.0,337.08,256.41
2017,8,22,11,0,203.0,420.0,2.5,20.0,595.0,396.35,300.4
2017,8,22,11,15,269.5,412.5,2.65,20.0,649.0,436.63,331.36
2017,8,22,11,30,336.0,405.0,2.8,20.0,703.0,490.08,372.52
2017,8,22,11,45,353.5,392.5,2.95,20.0,708.0,517.6,394.6
2017,8,22,12,0,371.0,380.0,3.1,20.0,713.0,545.5,416.97
2017,8,22,12,15,573.0,280.5,3.2,20.0,794.0,629.11,482.48
2017,8,22,12,30,775.0,181.0,3.3,20.0,875.0,720.63,553.33
2017,8,22,12,45,784.0,173.5,3.4,20.0,870.0,758.9,582.36
2017,8,22,13,0,793.0,166.0,3.5,20.0,865.0,795.26,610.09
2017,8,22,13,15,789.0,164.5,3.55,20.0,849.0,824.31,631.05
2017,8,22,13,30,785.0,163.0,3.6,20.0,833.0,850.44,649.94
2017,8,22,13,45,781.5,159.5,3.65,20.0,811.0,872.04,665.76
2017,8,22,14,0,778.0,156.0,3.7,20.0,789.0,890.47,679.51
2017,8,22,14,15,768.5,153.5,3.7,20.0,759.5,901.06,687.7
2017,8,22,14,30,759.0,151.0,3.7,20.0,730.0,908.18,693.69
2017,8,22,14,45,749.5,146.5,3.75,20.0,695.0,909.75,696.3
2017,8,22,15,0,740.0,142.0,3.8,20.0,660.0,914.87,701.6
2017,8,22,15,15,723.5,138.5,3.75,20.0,619.0,904.22,695.47
2017,8,22,15,30,707.0,135.0,3.7,20.0,578.0,890.29,687.28
2017,8,22,15,45,688.0,129.5,3.7,20.0,533.5,868.36,673.81
2017,8,22,16,0,669.0,124.0,3.7,20.0,489.0,843.48,658.26
2017,8,22,16,15,641.0,118.5,3.65,19.5,441.0,807.11,635.29
2017,8,22,16,30,613.0,113.0,3.6,19.0,393.0,768.44,610.27
2017,8,22,16,45,577.0,105.5,3.55,19.0,343.5,717.79,574.64
2017,8,22,17,0,541.0,98.0,3.5,19.0,294.0,665.75,537.11
2017,8,22,17,15,490.5,88.5,3.4,18.5,245.0,597.29,486.49
2017,8,22,17,30,440.0,79.0,3.3,18.0,196.0,523.35,429.54
2017,8,22,17,45,369.5,66.5,3.25,18.0,150.0,437.57,359.95
2017,8,22,18,0,299.0,54.0,3.2,18.0,104.0,355.44,290.11
2017,8,22,18,15,205.5,37.5,3.15,17.5,66.0,253.28,199.91
2017,8,22,18,30,112.0,21.0,3.1,17.0,28.0,143.57,61.52
2017,8,22,18,45,56.0,10.5,3.1,17.0,14.0,48.13,0.0
2017,8,22,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,23,5,45,77.5,13.0,3.2,15.5,19.0,11.1,0.0
2017,8,23,6,0,155.0,26.0,3.4,16.0,38.0,20.13,8.59
2017,8,23,6,15,249.5,41.5,3.4,16.0,78.5,31.86,21.66
2017,8,23,6,30,344.0,57.0,3.4,16.0,119.0,43.38,32.43
2017,8,23,6,45,411.5,69.0,3.45,16.5,166.5,51.99,40.34
2017,8,23,7,0,479.0,81.0,3.5,17.0,214.0,62.42,49.63
2017,8,23,7,15,239.5,68.5,3.45,17.0,135.0,48.95,37.77
2017,8,23,7,30,0.0,56.0,3.4,17.0,56.0,46.35,35.42
2017,8,23,7,45,0.0,70.5,3.35,17.5,70.5,58.46,45.85
2017,8,23,8,0,0.0,85.0,3.3,18.0,85.0,70.45,56.03
2017,8,23,8,15,0.0,99.0,3.15,18.0,99.0,81.49,65.36
2017,8,23,8,30,0.0,113.0,3.0,18.0,113.0,92.41,74.51
2017,8,23,8,45,0.0,126.0,2.95,18.0,126.0,102.47,82.86
2017,8,23,9,0,0.0,139.0,2.9,18.0,139.0,112.44,91.08
2017,8,23,9,15,1.5,158.0,2.85,18.0,159.0,126.7,102.87
2017,8,23,9,30,3.0,177.0,2.8,18.0,179.0,141.51,109.91
2017,8,23,9,45,6.0,200.5,2.75,18.5,205.0,160.2,124.19
2017,8,23,10,0,9.0,224.0,2.7,19.0,231.0,179.45,138.79
2017,8,23,10,15,9.5,229.0,2.7,19.0,236.5,185.13,143.03
2017,8,23,10,30,10.0,234.0,2.7,19.0,242.0,190.83,147.37
2017,8,23,10,45,13.5,262.5,2.75,19.5,274.0,215.46,166.17
2017,8,23,11,0,17.0,291.0,2.8,20.0,306.0,240.86,185.39
2017,8,23,11,15,15.0,276.0,2.8,20.0,289.0,230.99,177.71
2017,8,23,11,30,13.0,261.0,2.8,20.0,272.0,220.35,169.51
2017,8,23,11,45,13.0,264.0,2.85,20.0,276.0,224.66,172.9
2017,8,23,12,0,13.0,267.0,2.9,20.0,280.0,228.97,176.28
2017,8,23,12,15,20.5,308.5,3.0,20.0,328.0,270.02,208.11
2017,8,23,12,30,28.0,350.0,3.1,20.0,376.0,317.75,244.71
2017,8,23,12,45,24.0,332.0,3.25,20.0,354.0,297.82,229.6
2017,8,23,13,0,20.0,314.0,3.4,20.0,332.0,282.09,217.79
2017,8,23,13,15,20.0,309.0,3.55,20.0,327.0,280.26,216.73
2017,8,23,13,30,20.0,304.0,3.7,20.0,322.0,278.31,215.55
2017,8,23,13,45,27.5,316.5,3.85,20.0,339.5,313.04,242.86
2017,8,23,14,0,35.0,329.0,4.0,20.0,357.0,337.06,261.87
2017,8,23,14,15,23.5,285.5,4.1,19.5,304.5,272.02,212.24
2017,8,23,14,30,12.0,242.0,4.2,19.0,252.0,222.62,174.09
2017,8,23,14,45,11.5,232.0,4.35,19.0,241.0,214.51,168.17
2017,8,23,15,0,11.0,222.0,4.5,19.0,230.0,206.32,162.09
2017,8,23,15,15,7.5,203.0,4.5,18.5,208.5,186.35,146.7
2017,8,23,15,30,4.0,184.0,4.5,18.0,187.0,166.12,130.94
2017,8,23,15,45,2.0,163.5,4.5,18.0,165.0,145.68,114.67
2017,8,23,16,0,0.0,143.0,4.5,18.0,143.0,125.06,98.1
2017,8,23,16,15,0.0,125.0,4.45,17.5,125.0,108.73,85.16
2017,8,23,16,30,0.0,107.0,4.4,17.0,107.0,92.27,71.93
2017,8,23,16,45,0.0,84.0,4.4,17.0,84.0,70.77,54.16
2017,8,23,17,0,0.0,61.0,4.4,17.0,61.0,50.52,37.24
2017,8,23,17,15,244.5,67.0,4.3,16.5,130.5,335.15,283.09
2017,8,23,17,30,489.0,73.0,4.2,16.0,200.0,564.24,468.23
2017,8,23,17,45,422.5,61.5,4.1,16.0,153.5,479.93,397.41
2017,8,23,18,0,356.0,50.0,4.0,16.0,107.0,398.1,327.07
2017,8,23,18,15,248.0,35.5,3.9,16.0,68.0,283.1,223.93
2017,8,23,18,30,140.0,21.0,3.8,16.0,29.0,162.83,49.4
2017,8,23,18,45,70.0,10.5,3.75,16.0,14.5,57.78,0.0
2017,8,23,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,5,45,126.0,12.0,4.9,15.5,21.5,10.24,0.0
2017,8,24,6,0,252.0,24.0,5.1,16.0,43.0,19.74,7.73
2017,8,24,6,15,361.0,35.0,5.2,16.0,85.5,28.45,18.67
2017,8,24,6,30,470.0,46.0,5.3,16.0,128.0,37.01,26.81
2017,8,24,6,45,535.5,53.5,5.45,16.0,178.0,42.31,31.86
2017,8,24,7,0,601.0,61.0,5.6,16.0,228.0,47.54,36.65
2017,8,24,7,15,300.5,83.0,5.6,16.0,166.5,59.48,47.25
2017,8,24,7,30,0.0,105.0,5.6,16.0,105.0,84.04,68.81
2017,8,24,7,45,0.0,123.0,5.7,16.5,123.0,97.74,80.45
2017,8,24,8,0,0.0,141.0,5.8,17.0,141.0,111.3,91.8
2017,8,24,8,15,3.5,160.5,5.7,17.0,162.5,125.8,103.99
2017,8,24,8,30,7.0,180.0,5.6,17.0,184.0,140.14,115.92
2017,8,24,8,45,13.0,203.5,5.55,17.5,211.5,156.99,129.67
2017,8,24,9,0,19.0,227.0,5.5,18.0,239.0,173.59,143.04
2017,8,24,9,15,19.5,241.5,5.5,18.0,254.5,184.08,151.45
2017,8,24,9,30,20.0,256.0,5.5,18.0,270.0,197.06,154.33
2017,8,24,9,45,39.0,296.0,5.5,18.0,325.5,216.04,168.01
2017,8,24,10,0,58.0,336.0,5.5,18.0,381.0,250.82,194.37
2017,8,24,10,15,73.5,359.5,5.45,18.0,418.5,278.1,215.18
2017,8,24,10,30,89.0,383.0,5.4,18.0,456.0,307.86,238.22
2017,8,24,10,45,126.0,401.5,5.4,18.0,508.0,336.64,260.29
2017,8,24,11,0,163.0,420.0,5.4,18.0,560.0,379.33,293.55
2017,8,24,11,15,123.5,419.0,5.4,18.0,526.0,377.6,293.32
2017,8,24,11,30,84.0,418.0,5.4,18.0,492.0,374.09,291.17
2017,8,24,11,45,73.5,413.5,5.45,18.5,478.5,375.27,291.88
2017,8,24,12,0,63.0,409.0,5.5,19.0,465.0,374.93,291.29
2017,8,24,12,15,62.0,408.0,5.45,19.0,463.5,382.36,297.18
2017,8,24,12,30,61.0,407.0,5.4,19.0,462.0,389.48,302.8
2017,8,24,12,45,102.5,420.0,5.35,19.0,510.5,440.4,342.78
2017,8,24,13,0,144.0,433.0,5.3,19.0,559.0,504.62,392.4
2017,8,24,13,15,189.5,421.5,5.25,19.0,584.0,545.3,424.43
2017,8,24,13,30,235.0,410.0,5.2,19.0,609.0,587.8,457.83
2017,8,24,13,45,260.5,392.0,5.2,19.0,607.0,622.58,484.96
2017,8,24,14,0,286.0,374.0,5.2,19.0,605.0,643.6,502.13
2017,8,24,14,15,276.5,360.5,5.2,18.5,577.0,635.84,498.13
2017,8,24,14,30,267.0,347.0,5.2,18.0,549.0,625.98,492.7
2017,8,24,14,45,291.0,323.0,5.25,18.0,533.0,635.0,501.77
2017,8,24,15,0,315.0,299.0,5.3,18.0,517.0,642.36,509.66
2017,8,24,15,15,207.0,287.0,5.35,18.0,427.0,510.87,408.46
2017,8,24,15,30,99.0,275.0,5.4,18.0,337.0,377.17,302.57
2017,8,24,15,45,73.5,245.5,5.5,18.0,289.5,323.68,260.74
2017,8,24,16,0,48.0,216.0,5.6,18.0,242.0,269.22,217.2
2017,8,24,16,15,39.0,192.0,5.6,17.5,212.0,236.99,192.0
2017,8,24,16,30,30.0,168.0,5.6,17.0,182.0,204.23,165.89
2017,8,24,16,45,17.0,143.5,5.65,17.0,151.0,150.98,121.88
2017,8,24,17,0,4.0,119.0,5.7,17.0,120.0,115.1,91.7
2017,8,24,17,15,263.5,94.5,5.7,16.5,162.0,370.26,312.91
2017,8,24,17,30,523.0,70.0,5.7,16.0,204.0,589.34,491.79
2017,8,24,17,45,437.5,60.5,5.75,16.0,155.0,490.42,408.77
2017,8,24,18,0,352.0,51.0,5.8,16.0,106.0,393.55,325.12
2017,8,24,18,15,233.0,36.0,5.7,15.5,66.5,273.17,215.37
2017,8,24,18,30,114.0,21.0,5.6,15.0,27.0,142.2,15.88
2017,8,24,18,45,57.0,10.5,5.55,15.0,13.5,48.59,0.0
2017,8,24,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,25,5,45,88.0,14.0,3.85,13.5,20.0,11.95,0.0
2017,8,25,6,0,176.0,28.0,4.0,14.0,40.0,21.73,8.46
2017,8,25,6,15,289.5,41.5,3.95,14.0,82.5,32.04,21.87
2017,8,25,6,30,403.0,55.0,3.9,14.0,125.0,44.47,33.6
2017,8,25,6,45,476.0,64.5,3.85,14.5,175.0,51.05,39.8
2017,8,25,7,0,549.0,74.0,3.8,15.0,225.0,57.5,45.65
2017,8,25,7,15,274.5,84.5,3.7,15.0,160.0,60.3,48.18
2017,8,25,7,30,0.0,95.0,3.6,15.0,95.0,76.82,62.7
2017,8,25,7,45,0.0,110.0,3.5,15.5,110.0,88.48,72.61
2017,8,25,8,0,0.0,125.0,3.4,16.0,125.0,100.03,82.28
2017,8,25,8,15,0.0,138.0,3.3,16.0,138.0,110.07,90.67
2017,8,25,8,30,0.0,151.0,3.2,16.0,151.0,120.02,98.91
2017,8,25,8,45,0.0,157.5,3.1,16.5,157.5,125.29,102.9
2017,8,25,9,0,0.0,164.0,3.0,17.0,164.0,130.48,106.79
2017,8,25,9,15,3.0,180.0,2.9,17.5,182.0,142.37,116.31
2017,8,25,9,30,6.0,196.0,2.8,18.0,200.0,155.18,120.81
2017,8,25,9,45,9.0,217.5,2.7,18.5,224.0,172.62,133.96
2017,8,25,10,0,12.0,239.0,2.6,19.0,248.0,190.66,147.49
2017,8,25,10,15,16.0,265.5,2.55,19.0,278.5,213.14,164.74
2017,8,25,10,30,20.0,292.0,2.5,19.0,309.0,236.45,182.59
2017,8,25,10,45,21.0,302.5,2.5,19.0,320.5,247.82,191.27
2017,8,25,11,0,22.0,313.0,2.5,19.0,332.0,259.41,200.15
2017,8,25,11,15,23.0,322.0,2.5,19.0,342.0,270.08,208.34
2017,8,25,11,30,24.0,331.0,2.5,19.0,352.0,280.97,216.69
2017,8,25,11,45,24.5,335.5,2.55,19.5,357.5,286.97,220.93
2017,8,25,12,0,25.0,340.0,2.6,20.0,363.0,296.34,227.75
2017,8,25,12,15,35.5,363.0,2.65,20.0,395.0,327.78,251.87
2017,8,25,12,30,46.0,386.0,2.7,20.0,427.0,361.12,277.27
2017,8,25,12,45,46.0,382.5,2.8,20.0,423.5,365.37,280.71
2017,8,25,13,0,46.0,379.0,2.9,20.0,420.0,369.36,284.09
2017,8,25,13,15,43.0,367.5,2.95,20.0,405.0,363.25,279.78
2017,8,25,13,30,40.0,356.0,3.0,20.0,390.0,356.34,274.92
2017,8,25,13,45,40.0,345.5,3.15,20.0,379.0,352.34,272.48
2017,8,25,14,0,40.0,335.0,3.3,20.0,368.0,347.89,269.71
2017,8,25,14,15,33.5,312.0,3.4,20.0,339.0,324.3,252.07
2017,8,25,14,30,27.0,289.0,3.5,20.0,310.0,299.59,233.49
2017,8,25,14,45,29.0,279.0,3.65,20.0,300.0,295.78,231.3
2017,8,25,15,0,31.0,269.0,3.8,20.0,290.0,291.88,229.01
2017,8,25,15,15,29.5,252.0,3.85,19.5,271.0,276.69,218.18
2017,8,25,15,30,28.0,235.0,3.9,19.0,252.0,261.09,206.94
2017,8,25,15,45,18.5,206.5,4.0,19.0,217.5,206.01,163.39
2017,8,25,16,0,9.0,178.0,4.1,19.0,183.0,169.94,134.55
2017,8,25,16,15,4.5,149.5,4.1,18.5,152.0,138.47,109.43
2017,8,25,16,30,0.0,121.0,4.1,18.0,121.0,106.81,83.72
2017,8,25,16,45,0.0,105.5,4.2,18.0,105.5,92.89,72.43
2017,8,25,17,0,0.0,90.0,4.3,18.0,90.0,78.85,60.88
2017,8,25,17,15,294.0,75.5,4.3,17.5,149.5,392.23,329.18
2017,8,25,17,30,588.0,61.0,4.3,17.0,209.0,633.45,520.2
2017,8,25,17,45,503.5,53.0,4.3,16.5,158.5,536.05,440.46
2017,8,25,18,0,419.0,45.0,4.3,16.0,108.0,441.9,360.82
2017,8,25,18,15,290.0,32.0,4.2,15.5,67.5,312.94,243.22
2017,8,25,18,30,161.0,19.0,4.1,15.0,27.0,172.73,0.0
2017,8,25,18,45,80.5,9.5,4.05,15.0,13.5,63.9,0.0
2017,8,25,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,5,45,109.5,12.0,2.6,14.5,19.5,10.24,0.0
2017,8,26,6,0,219.0,24.0,2.7,15.0,39.0,19.81,6.35
2017,8,26,6,15,334.0,35.5,2.65,15.5,81.5,28.93,19.02
2017,8,26,6,30,449.0,47.0,2.6,16.0,124.0,37.89,27.55
2017,8,26,6,45,522.0,54.5,2.6,16.5,174.0,43.16,32.53
2017,8,26,7,0,595.0,62.0,2.6,17.0,224.0,48.39,37.27
2017,8,26,7,15,297.5,90.0,2.5,17.0,171.0,64.34,51.35
2017,8,26,7,30,0.0,118.0,2.4,17.0,118.0,92.97,76.29
2017,8,26,7,45,12.0,144.0,2.35,17.5,150.0,112.06,92.42
2017,8,26,8,0,24.0,170.0,2.3,18.0,182.0,130.88,108.03
2017,8,26,8,15,36.5,196.0,2.3,18.5,215.5,141.78,116.67
2017,8,26,8,30,49.0,222.0,2.3,19.0,249.0,158.03,129.72
2017,8,26,8,45,74.0,251.5,2.3,19.5,296.0,175.88,143.92
2017,8,26,9,0,99.0,281.0,2.3,20.0,343.0,193.12,157.43
2017,8,26,9,15,104.5,302.0,2.25,20.5,371.5,205.21,166.55
2017,8,26,9,30,110.0,323.0,2.2,21.0,400.0,226.67,172.19
2017,8,26,9,45,137.0,343.0,2.2,21.5,444.5,242.21,180.78
2017,8,26,10,0,164.0,363.0,2.2,22.0,489.0,274.05,203.14
2017,8,26,10,15,166.5,378.5,2.2,22.0,510.0,301.16,224.05
2017,8,26,10,30,169.0,394.0,2.2,22.0,531.0,328.97,245.8
2017,8,26,10,45,166.5,406.0,2.2,22.5,544.0,353.51,264.72
2017,8,26,11,0,164.0,418.0,2.2,23.0,557.0,378.05,283.37
2017,8,26,11,15,169.0,425.5,2.25,23.0,571.0,403.02,302.68
2017,8,26,11,30,174.0,433.0,2.3,23.0,585.0,428.58,322.27
2017,8,26,11,45,146.0,434.0,2.4,23.0,562.5,431.13,324.84
2017,8,26,12,0,118.0,435.0,2.5,23.0,540.0,430.62,324.93
2017,8,26,12,15,125.5,436.0,2.65,23.0,547.5,450.75,340.5
2017,8,26,12,30,133.0,437.0,2.8,23.0,555.0,471.28,356.25
2017,8,26,12,45,136.5,429.5,2.95,23.0,549.5,481.8,364.72
2017,8,26,13,0,140.0,422.0,3.1,23.0,544.0,491.74,372.85
2017,8,26,13,15,140.0,414.0,3.25,23.0,534.0,497.76,378.06
2017,8,26,13,30,140.0,406.0,3.4,23.0,524.0,502.9,382.68
2017,8,26,13,45,154.0,394.5,3.55,23.0,521.0,516.1,393.69
2017,8,26,14,0,168.0,383.0,3.7,23.0,518.0,529.02,404.54
2017,8,26,14,15,166.5,369.5,3.7,23.0,498.5,525.08,402.43
2017,8,26,14,30,165.0,356.0,3.7,23.0,479.0,519.99,399.61
2017,8,26,14,45,175.0,336.5,3.75,23.0,461.5,518.28,399.88
2017,8,26,15,0,185.0,317.0,3.8,23.0,444.0,515.48,399.41
2017,8,26,15,15,183.5,297.0,3.75,22.5,416.5,499.71,389.59
2017,8,26,15,30,182.0,277.0,3.7,22.0,389.0,482.65,378.81
2017,8,26,15,45,180.0,255.0,3.7,22.0,358.0,461.44,364.19
2017,8,26,16,0,178.0,233.0,3.7,22.0,327.0,438.96,348.5
2017,8,26,16,15,443.0,160.5,3.6,21.5,363.5,652.75,519.42
2017,8,26,16,30,708.0,88.0,3.5,21.0,400.0,822.99,646.48
2017,8,26,16,45,671.0,82.5,3.45,21.0,348.5,772.55,610.22
2017,8,26,17,0,634.0,77.0,3.4,21.0,297.0,720.74,573.55
2017,8,26,17,15,581.0,70.0,3.25,20.5,245.5,651.62,523.1
2017,8,26,17,30,528.0,63.0,3.1,20.0,194.0,582.82,470.62
2017,8,26,17,45,448.5,53.5,3.0,19.5,146.0,489.5,396.41
2017,8,26,18,0,369.0,44.0,2.9,19.0,98.0,399.5,320.99
2017,8,26,18,15,246.5,30.0,2.85,18.5,60.0,276.85,208.54
2017,8,26,18,30,124.0,16.0,2.8,18.0,22.0,136.03,0.0
2017,8,26,18,45,62.0,8.0,2.75,18.0,11.0,49.66,0.0
2017,8,26,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,5,45,84.5,11.5,2.15,16.5,17.0,9.82,0.0
2017,8,27,6,0,169.0,23.0,2.2,17.0,34.0,17.91,4.21
2017,8,27,6,15,276.5,36.0,2.1,17.0,74.0,29.25,19.09
2017,8,27,6,30,384.0,49.0,2.0,17.0,114.0,39.36,28.69
2017,8,27,6,45,454.0,59.0,1.9,17.5,162.0,46.5,35.31
2017,8,27,7,0,524.0,69.0,1.8,18.0,210.0,53.45,41.55
2017,8,27,7,15,573.0,76.0,1.7,18.0,260.5,57.7,45.32
2017,8,27,7,30,622.0,83.0,1.6,18.0,311.0,61.85,48.88
2017,8,27,7,45,657.0,88.0,1.5,18.5,361.5,64.29,50.76
2017,8,27,8,0,692.0,93.0,1.4,19.0,412.0,66.66,52.53
2017,8,27,8,15,717.5,97.5,1.4,19.5,460.5,68.48,53.81
2017,8,27,8,30,743.0,102.0,1.4,20.0,509.0,76.94,60.74
2017,8,27,8,45,763.0,105.0,1.45,20.5,554.5,77.67,61.03
2017,8,27,9,0,783.0,108.0,1.5,21.0,600.0,78.36,61.3
2017,8,27,9,15,466.0,216.5,1.5,21.5,515.0,130.39,104.49
2017,8,27,9,30,149.0,325.0,1.5,22.0,430.0,217.22,163.05
2017,8,27,9,45,117.0,337.0,1.55,22.5,422.0,236.26,175.93
2017,8,27,10,0,85.0,349.0,1.6,23.0,414.0,262.61,196.48
2017,8,27,10,15,86.5,364.0,1.65,23.5,432.5,283.28,211.68
2017,8,27,10,30,88.0,379.0,1.7,24.0,451.0,304.42,227.36
2017,8,27,10,45,93.0,392.0,1.75,24.5,470.0,325.99,243.26
2017,8,27,11,0,98.0,405.0,1.8,25.0,489.0,348.4,259.7
2017,8,27,11,15,80.0,401.5,1.9,25.0,470.5,349.28,261.04
2017,8,27,11,30,62.0,398.0,2.0,25.0,452.0,347.71,260.39
2017,8,27,11,45,63.5,402.5,2.1,25.0,458.5,361.06,270.6
2017,8,27,12,0,65.0,407.0,2.2,25.0,465.0,374.58,280.87
2017,8,27,12,15,73.5,413.0,2.35,25.0,478.5,394.15,295.75
2017,8,27,12,30,82.0,419.0,2.5,25.0,492.0,414.61,311.28
2017,8,27,12,45,85.5,412.0,2.7,25.0,487.5,420.8,316.51
2017,8,27,13,0,89.0,405.0,2.9,25.0,483.0,426.7,321.62
2017,8,27,13,15,126.5,404.0,3.0,25.0,512.0,477.52,360.1
2017,8,27,13,30,164.0,403.0,3.1,25.0,541.0,520.55,392.68
2017,8,27,13,45,160.0,394.5,3.25,25.0,526.0,521.46,394.05
2017,8,27,14,0,156.0,386.0,3.4,25.0,511.0,521.27,394.85
2017,8,27,14,15,189.0,367.5,3.4,24.5,512.5,543.95,413.98
2017,8,27,14,30,222.0,349.0,3.4,24.0,514.0,566.48,433.04
2017,8,27,14,45,223.5,330.0,3.45,24.0,489.0,557.78,427.99
2017,8,27,15,0,225.0,311.0,3.5,24.0,464.0,547.62,422.06
2017,8,27,15,15,169.0,291.0,3.45,23.5,402.0,478.74,371.55
2017,8,27,15,30,113.0,271.0,3.4,23.0,340.0,408.11,318.71
2017,8,27,15,45,100.5,247.5,3.35,23.0,305.0,353.85,278.39
2017,8,27,16,0,88.0,224.0,3.3,23.0,270.0,319.62,252.68
2017,8,27,16,15,65.5,196.5,3.25,22.5,229.0,269.89,214.44
2017,8,27,16,30,43.0,169.0,3.2,22.0,188.0,219.61,174.93
2017,8,27,16,45,37.5,148.5,3.2,21.5,163.5,194.36,155.43
2017,8,27,17,0,32.0,128.0,3.2,21.0,139.0,168.83,135.21
2017,8,27,17,15,271.5,95.5,3.15,20.5,163.0,378.97,312.6
2017,8,27,17,30,511.0,63.0,3.1,20.0,187.0,566.97,459.91
2017,8,27,17,45,430.0,53.0,3.1,19.5,140.0,472.41,383.0
2017,8,27,18,0,349.0,43.0,3.1,19.0,93.0,381.39,306.4
2017,8,27,18,15,227.5,29.0,3.05,18.5,56.0,257.22,189.86
2017,8,27,18,30,106.0,15.0,3.0,18.0,19.0,119.5,0.0
2017,8,27,18,45,53.0,7.5,2.95,18.0,9.5,6.4,0.0
2017,8,27,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,28,5,45,108.5,10.5,2.1,16.5,17.5,8.96,0.0
2017,8,28,6,0,217.0,21.0,2.2,17.0,35.0,17.25,2.79
2017,8,28,6,15,331.0,32.5,2.15,17.0,76.0,26.45,16.64
2017,8,28,6,30,445.0,44.0,2.1,17.0,117.0,35.47,25.28
2017,8,28,6,45,517.5,51.5,2.1,17.0,166.5,40.83,30.39
2017,8,28,7,0,590.0,59.0,2.1,17.0,216.0,46.13,35.27
2017,8,28,7,15,295.0,79.0,2.1,17.5,157.5,56.87,44.68
2017,8,28,7,30,0.0,99.0,2.1,18.0,99.0,79.57,64.35
2017,8,28,7,45,0.0,117.5,2.1,18.5,117.5,93.67,76.23
2017,8,28,8,0,0.0,136.0,2.1,19.0,136.0,107.62,87.78
2017,8,28,8,15,0.0,147.0,2.05,19.5,147.5,116.24,94.63
2017,8,28,8,30,0.0,158.0,2.0,20.0,159.0,124.78,101.32
2017,8,28,8,45,7.0,186.5,2.0,20.5,191.5,145.31,117.98
2017,8,28,9,0,14.0,215.0,2.0,21.0,224.0,165.41,134.01
2017,8,28,9,15,11.5,215.5,2.05,21.0,223.5,166.66,134.66
2017,8,28,9,30,9.0,216.0,2.1,21.0,223.0,169.05,130.14
2017,8,28,9,45,13.0,240.0,2.15,21.5,250.0,188.6,144.62
2017,8,28,10,0,17.0,264.0,2.2,22.0,277.0,208.93,159.62
2017,8,28,10,15,19.5,279.5,2.25,22.0,295.0,223.7,170.72
2017,8,28,10,30,22.0,295.0,2.3,22.0,313.0,238.96,182.27
2017,8,28,10,45,28.5,320.0,2.4,22.5,344.0,254.64,193.72
2017,8,28,11,0,35.0,345.0,2.5,23.0,375.0,280.92,213.24
2017,8,28,11,15,30.5,338.5,2.65,23.0,365.0,280.73,213.27
2017,8,28,11,30,26.0,332.0,2.8,23.0,355.0,279.56,212.58
2017,8,28,11,45,40.5,363.5,2.95,23.0,399.5,317.89,241.75
2017,8,28,12,0,55.0,395.0,3.1,23.0,444.0,358.89,272.72
2017,8,28,12,15,56.0,395.5,3.25,23.0,445.5,368.22,279.94
2017,8,28,12,30,57.0,396.0,3.4,23.0,447.0,377.52,287.25
2017,8,28,12,45,79.0,406.5,3.6,23.0,476.0,411.19,313.23
2017,8,28,13,0,101.0,417.0,3.8,23.0,505.0,447.01,340.73
2017,8,28,13,15,112.5,411.5,3.9,22.5,507.5,473.05,361.35
2017,8,28,13,30,124.0,406.0,4.0,22.0,510.0,489.44,375.07
2017,8,28,13,45,107.0,389.0,4.1,22.0,477.0,454.38,349.46
2017,8,28,14,0,90.0,372.0,4.2,22.0,444.0,430.91,332.33
2017,8,28,14,15,82.0,353.0,4.2,22.0,417.0,412.03,318.68
2017,8,28,14,30,74.0,334.0,4.2,22.0,390.0,391.96,304.04
2017,8,28,14,45,57.0,304.5,4.25,22.0,346.5,350.77,272.99
2017,8,28,15,0,40.0,275.0,4.3,22.0,303.0,308.03,240.4
2017,8,28,15,15,40.0,258.5,4.3,21.5,285.0,295.2,231.69
2017,8,28,15,30,40.0,242.0,4.3,21.0,267.0,281.98,222.55
2017,8,28,15,45,29.0,214.5,4.35,21.0,232.0,244.61,193.43
2017,8,28,16,0,18.0,187.0,4.4,21.0,197.0,189.13,149.46
2017,8,28,16,15,15.0,169.0,4.4,20.5,177.0,170.48,135.15
2017,8,28,16,30,12.0,151.0,4.4,20.0,157.0,151.73,120.48
2017,8,28,16,45,319.5,113.0,4.4,19.5,222.0,471.52,388.67
2017,8,28,17,0,627.0,75.0,4.4,19.0,287.0,709.2,575.0
2017,8,28,17,15,572.0,68.0,4.35,18.5,235.5,638.6,520.67
2017,8,28,17,30,517.0,61.0,4.3,18.0,184.0,568.47,465.88
2017,8,28,17,45,430.0,51.5,4.25,18.0,136.5,469.57,384.53
2017,8,28,18,0,343.0,42.0,4.2,18.0,89.0,374.54,302.52
2017,8,28,18,15,219.5,27.5,4.1,17.5,53.0,252.71,182.26
2017,8,28,18,30,96.0,13.0,4.0,17.0,17.0,80.51,0.0
2017,8,28,18,45,48.0,6.5,3.95,17.0,8.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,5,45,87.5,10.5,2.7,15.0,15.5,8.96,0.0
2017,8,29,6,0,175.0,21.0,2.8,15.0,31.0,17.23,1.55
2017,8,29,6,15,285.5,33.5,2.75,15.0,71.0,27.24,17.38
2017,8,29,6,30,396.0,46.0,2.7,15.0,111.0,37.01,26.81
2017,8,29,6,45,472.5,54.5,2.65,15.5,159.5,43.06,32.54
2017,8,29,7,0,549.0,63.0,2.6,16.0,208.0,49.02,37.96
2017,8,29,7,15,274.5,62.0,2.55,16.0,134.5,45.04,34.49
2017,8,29,7,30,0.0,61.0,2.5,16.0,61.0,50.52,39.3
2017,8,29,7,45,0.0,70.0,2.5,16.5,70.0,58.04,45.72
2017,8,29,8,0,0.0,79.0,2.5,17.0,79.0,65.57,52.05
2017,8,29,8,15,0.0,95.5,2.5,17.0,95.5,78.71,63.28
2017,8,29,8,30,0.0,112.0,2.5,17.0,112.0,91.53,74.12
2017,8,29,8,45,0.0,123.0,2.55,17.5,123.0,100.12,81.08
2017,8,29,9,0,0.0,134.0,2.6,18.0,134.0,108.62,87.91
2017,8,29,9,15,2.0,160.5,2.65,18.0,162.0,128.36,104.37
2017,8,29,9,30,4.0,187.0,2.7,18.0,190.0,148.43,115.55
2017,8,29,9,45,3.0,176.5,2.8,18.5,179.0,142.04,109.92
2017,8,29,10,0,2.0,166.0,2.9,19.0,168.0,134.94,103.9
2017,8,29,10,15,5.5,193.5,2.95,19.0,198.0,157.42,121.53
2017,8,29,10,30,9.0,221.0,3.0,19.0,228.0,180.5,139.52
2017,8,29,10,45,10.0,232.5,3.1,19.0,241.0,191.23,147.84
2017,8,29,11,0,11.0,244.0,3.2,19.0,254.0,202.2,156.39
2017,8,29,11,15,13.5,266.5,3.2,19.0,279.0,222.71,172.35
2017,8,29,11,30,16.0,289.0,3.2,19.0,304.0,243.84,188.73
2017,8,29,11,45,17.5,297.5,3.25,19.0,313.5,253.91,196.55
2017,8,29,12,0,19.0,306.0,3.3,19.0,323.0,264.27,204.63
2017,8,29,12,15,16.0,286.0,3.35,19.0,300.5,248.43,192.42
2017,8,29,12,30,13.0,266.0,3.4,19.0,278.0,231.75,179.56
2017,8,29,12,45,21.0,303.0,3.5,19.0,322.0,270.95,210.35
2017,8,29,13,0,29.0,340.0,3.6,19.0,366.0,321.37,249.45
2017,8,29,13,15,27.5,329.5,3.65,19.0,353.5,315.97,245.42
2017,8,29,13,30,26.0,319.0,3.7,19.0,341.0,309.98,241.13
2017,8,29,13,45,28.5,316.0,3.8,19.0,339.0,314.22,244.89
2017,8,29,14,0,31.0,313.0,3.9,19.0,337.0,318.56,248.75
2017,8,29,14,15,38.5,312.0,4.0,19.0,341.5,329.71,258.14
2017,8,29,14,30,46.0,311.0,4.1,19.0,346.0,341.4,267.99
2017,8,29,14,45,119.0,310.5,4.2,19.0,392.5,436.5,344.33
2017,8,29,15,0,192.0,310.0,4.3,19.0,439.0,514.73,406.87
2017,8,29,15,15,510.0,200.0,4.35,18.5,513.0,749.5,593.36
2017,8,29,15,30,828.0,90.0,4.4,18.0,587.0,940.71,734.71
2017,8,29,15,45,812.5,86.0,4.5,18.0,541.0,922.73,723.43
2017,8,29,16,0,797.0,82.0,4.6,18.0,495.0,901.47,711.25
2017,8,29,16,15,771.0,78.5,4.6,17.5,444.5,867.71,690.44
2017,8,29,16,30,745.0,75.0,4.6,17.0,394.0,831.33,667.28
2017,8,29,16,45,712.0,70.0,4.7,17.0,342.5,784.18,634.67
2017,8,29,17,0,679.0,65.0,4.8,17.0,291.0,735.28,599.54
2017,8,29,17,15,626.5,59.0,4.8,16.5,239.0,673.08,553.05
2017,8,29,17,30,574.0,53.0,4.8,16.0,187.0,605.46,499.74
2017,8,29,17,45,493.0,45.0,4.85,16.0,139.0,512.36,422.19
2017,8,29,18,0,412.0,37.0,4.9,16.0,91.0,422.98,343.09
2017,8,29,18,15,270.5,25.0,4.9,15.5,53.5,285.92,200.63
2017,8,29,18,30,129.0,13.0,4.9,15.0,16.0,104.04,0.0
2017,8,29,18,45,64.5,6.5,4.9,15.0,8.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,5,45,104.5,10.0,4.05,14.0,16.0,8.54,0.0
2017,8,30,6,0,209.0,20.0,4.2,14.0,32.0,16.46,0.0
2017,8,30,6,15,328.5,32.0,4.2,14.0,74.0,26.14,16.41
2017,8,30,6,30,448.0,44.0,4.2,14.0,116.0,35.63,25.67
2017,8,30,6,45,511.5,53.5,4.25,14.5,165.0,42.56,32.19
2017,8,30,7,0,575.0,63.0,4.3,15.0,214.0,49.3,38.34
2017,8,30,7,15,287.5,87.5,4.2,15.5,163.0,62.74,50.24
2017,8,30,7,30,0.0,112.0,4.1,16.0,112.0,88.58,72.82
2017,8,30,7,45,2.0,130.0,4.1,16.5,130.5,102.22,84.38
2017,8,30,8,0,4.0,148.0,4.1,17.0,149.0,115.75,95.65
2017,8,30,8,15,8.5,167.5,4.0,17.0,171.5,130.19,107.73
2017,8,30,8,30,13.0,187.0,3.9,17.0,194.0,144.47,119.56
2017,8,30,8,45,17.5,207.5,3.85,17.5,217.5,159.24,131.45
2017,8,30,9,0,22.0,228.0,3.8,18.0,241.0,173.82,143.05
2017,8,30,9,15,18.5,232.5,3.75,18.0,244.5,177.82,145.99
2017,8,30,9,30,15.0,237.0,3.7,18.0,248.0,183.38,143.35
2017,8,30,9,45,16.5,251.0,3.7,18.5,263.0,196.34,152.75
2017,8,30,10,0,18.0,265.0,3.7,19.0,278.0,209.59,162.51
2017,8,30,10,15,19.5,278.0,3.7,19.0,293.0,222.44,172.36
2017,8,30,10,30,21.0,291.0,3.7,19.0,308.0,235.6,182.49
2017,8,30,10,45,51.0,342.0,3.75,19.0,384.5,277.43,214.3
2017,8,30,11,0,81.0,393.0,3.8,19.0,461.0,332.85,256.66
2017,8,30,11,15,78.0,398.5,3.85,19.0,464.5,345.94,266.99
2017,8,30,11,30,75.0,404.0,3.9,19.0,468.0,358.7,277.08
2017,8,30,11,45,265.0,376.0,4.0,19.5,607.0,453.3,349.88
2017,8,30,12,0,455.0,348.0,4.1,20.0,746.0,571.38,439.62
2017,8,30,12,15,304.0,390.5,4.2,20.0,656.0,534.6,411.68
2017,8,30,12,30,153.0,433.0,4.3,20.0,566.0,482.02,371.14
2017,8,30,12,45,321.5,380.5,4.4,20.0,656.5,584.2,451.51
2017,8,30,13,0,490.0,328.0,4.5,20.0,747.0,699.76,540.09
2017,8,30,13,15,706.0,217.0,4.55,20.0,808.5,804.68,621.49
2017,8,30,13,30,922.0,106.0,4.6,20.0,870.0,895.45,687.92
2017,8,30,13,45,920.5,103.0,4.65,20.0,846.5,920.71,706.16
2017,8,30,14,0,919.0,100.0,4.7,20.0,823.0,942.54,722.55
2017,8,30,14,15,911.0,98.5,4.7,19.5,791.5,956.5,734.67
2017,8,30,14,30,903.0,97.0,4.7,19.0,760.0,966.74,744.46
2017,8,30,14,45,896.0,93.5,4.7,19.0,723.0,971.96,749.51
2017,8,30,15,0,889.0,90.0,4.7,19.0,686.0,973.44,752.16
2017,8,30,15,15,874.5,88.0,4.65,19.0,642.5,965.75,748.16
2017,8,30,15,30,860.0,86.0,4.6,19.0,599.0,954.5,741.87
2017,8,30,15,45,843.0,82.5,4.6,19.0,551.0,946.45,738.39
2017,8,30,16,0,826.0,79.0,4.6,19.0,503.0,924.14,724.79
2017,8,30,16,15,800.0,75.5,4.6,18.5,451.5,890.08,704.06
2017,8,30,16,30,774.0,72.0,4.6,18.0,400.0,853.32,680.93
2017,8,30,16,45,737.0,68.0,4.6,18.0,347.0,803.29,645.92
2017,8,30,17,0,700.0,64.0,4.6,18.0,294.0,751.58,608.49
2017,8,30,17,15,645.0,58.0,4.6,17.5,241.0,686.7,560.37
2017,8,30,17,30,590.0,52.0,4.6,17.0,188.0,616.54,505.41
2017,8,30,17,45,499.0,44.5,4.65,17.0,138.0,515.58,422.02
2017,8,30,18,0,408.0,37.0,4.7,17.0,88.0,418.82,336.91
2017,8,30,18,15,254.0,24.5,4.7,16.5,51.0,269.13,177.17
2017,8,30,18,30,100.0,12.0,4.7,16.0,14.0,82.03,0.0
2017,8,30,18,45,50.0,6.0,4.7,16.0,7.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,31,5,45,80.0,10.0,2.25,14.5,14.0,8.54,0.0
2017,8,31,6,0,160.0,20.0,2.2,15.0,28.0,15.61,0.0
2017,8,31,6,15,280.0,33.5,2.1,15.0,69.0,27.39,17.29
2017,8,31,6,30,400.0,47.0,2.0,15.0,110.0,38.07,27.68
2017,8,31,6,45,483.5,56.0,1.9,15.5,160.5,44.53,33.8
2017,8,31,7,0,567.0,65.0,1.8,16.0,211.0,50.91,39.62
2017,8,31,7,15,375.5,102.5,1.7,16.5,208.0,73.93,59.89
2017,8,31,7,30,184.0,140.0,1.6,17.0,205.0,101.99,84.12
2017,8,31,7,45,198.5,162.0,1.55,17.5,242.5,116.23,95.98
2017,8,31,8,0,213.0,184.0,1.5,18.0,280.0,130.04,107.26
2017,8,31,8,15,229.5,205.5,1.5,18.5,319.5,136.64,112.26
2017,8,31,8,30,246.0,227.0,1.5,19.0,359.0,148.07,121.27
2017,8,31,8,45,306.5,236.5,1.5,20.0,416.0,153.22,124.68
2017,8,31,9,0,367.0,246.0,1.5,21.0,473.0,158.21,127.94
2017,8,31,9,15,383.0,260.5,1.5,21.5,511.5,164.85,132.8
2017,8,31,9,30,399.0,275.0,1.5,22.0,550.0,191.47,137.42
2017,8,31,9,45,428.0,278.5,1.55,22.5,587.0,217.05,148.98
2017,8,31,10,0,457.0,282.0,1.6,23.0,624.0,256.75,176.64
2017,8,31,10,15,660.0,207.5,1.65,23.5,723.0,288.25,194.55
2017,8,31,10,30,863.0,133.0,1.7,24.0,822.0,345.43,235.89
2017,8,31,10,45,865.5,136.0,1.75,25.0,843.0,401.54,282.9
2017,8,31,11,0,868.0,139.0,1.8,26.0,864.0,457.16,328.36
2017,8,31,11,15,871.5,139.5,1.85,26.5,878.5,511.69,372.23
2017,8,31,11,30,875.0,140.0,1.9,27.0,893.0,562.91,412.4
2017,8,31,11,45,873.5,142.5,2.0,27.5,899.0,611.67,449.8
2017,8,31,12,0,872.0,145.0,2.1,28.0,905.0,658.69,484.89
2017,8,31,12,15,871.5,144.5,2.15,28.5,903.5,702.11,516.33
2017,8,31,12,30,871.0,144.0,2.2,29.0,902.0,743.4,545.53
2017,8,31,12,45,869.5,143.0,2.3,29.5,892.5,781.21,572.09
2017,8,31,13,0,868.0,142.0,2.4,30.0,883.0,816.43,595.57
2017,8,31,13,15,863.0,141.0,2.55,30.0,865.0,855.04,622.3
2017,8,31,13,30,858.0,140.0,2.7,30.0,847.0,882.4,641.63
2017,8,31,13,45,843.5,141.5,2.85,30.0,820.0,900.68,655.19
2017,8,31,14,0,829.0,143.0,3.0,30.0,793.0,915.17,666.47
2017,8,31,14,15,818.5,141.0,3.1,29.5,761.0,925.94,676.5
2017,8,31,14,30,808.0,139.0,3.2,29.0,729.0,933.02,684.32
2017,8,31,14,45,784.0,140.0,3.35,29.0,688.0,926.78,682.47
2017,8,31,15,0,760.0,141.0,3.5,29.0,647.0,924.02,683.14
2017,8,31,15,15,741.0,137.0,3.55,28.5,603.5,910.25,677.24
2017,8,31,15,30,722.0,133.0,3.6,28.0,560.0,893.06,669.13
2017,8,31,15,45,686.0,131.0,3.7,28.0,510.5,858.54,648.05
2017,8,31,16,0,650.0,129.0,3.8,28.0,461.0,821.1,624.73
