Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,16,15,617.0,122.0,3.8,27.0,410.5,778.13,599.02
2017,8,31,16,30,584.0,115.0,3.8,26.0,360.0,732.95,570.94
2017,8,31,16,45,527.5,108.5,3.85,25.0,307.0,657.0,519.24
2017,8,31,17,0,471.0,102.0,3.9,24.0,254.0,590.86,472.86
2017,8,31,17,15,413.0,89.0,3.75,23.0,205.0,515.36,416.49
2017,8,31,17,30,355.0,76.0,3.6,22.0,156.0,441.42,358.55
2017,8,31,17,45,267.0,59.5,3.5,21.5,110.5,339.89,274.65
2017,8,31,18,0,179.0,43.0,3.4,21.0,65.0,243.39,191.34
2017,8,31,18,15,100.5,24.0,3.15,20.5,35.5,128.76,73.84
2017,8,31,18,30,22.0,5.0,2.9,20.0,6.0,20.0,0.0
2017,8,31,18,45,11.0,2.5,2.65,19.5,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,5,45,40.0,8.0,1.65,20.5,10.0,6.83,0.0
2017,9,1,6,0,80.0,16.0,1.7,21.0,20.0,12.41,0.0
2017,9,1,6,15,168.0,33.5,1.9,21.5,55.5,25.72,15.26
2017,9,1,6,30,256.0,51.0,2.1,22.0,91.0,38.74,27.35
2017,9,1,6,45,319.5,66.5,2.3,22.5,135.5,49.87,37.34
2017,9,1,7,0,383.0,82.0,2.5,23.0,180.0,60.68,46.84
2017,9,1,7,15,434.5,93.5,2.4,23.5,228.5,68.31,53.37
2017,9,1,7,30,486.0,105.0,2.3,24.0,277.0,75.7,59.52
2017,9,1,7,45,519.0,115.0,2.2,25.0,325.0,81.67,64.16
2017,9,1,8,0,552.0,125.0,2.1,26.0,373.0,88.3,69.25
2017,9,1,8,15,582.0,132.5,2.0,26.5,420.0,91.25,71.32
2017,9,1,8,30,612.0,140.0,1.9,27.0,467.0,94.05,73.25
2017,9,1,8,45,630.5,147.5,1.8,27.5,510.5,96.5,74.87
2017,9,1,9,0,649.0,155.0,1.7,28.0,554.0,98.78,76.34
2017,9,1,9,15,667.0,159.5,1.6,28.5,594.0,99.0,76.15
2017,9,1,9,30,685.0,164.0,1.5,29.0,634.0,128.24,79.08
2017,9,1,9,45,693.0,170.5,1.45,30.0,667.5,178.6,105.51
2017,9,1,10,0,701.0,177.0,1.4,31.0,701.0,230.16,141.46
2017,9,1,10,15,711.5,180.0,1.35,31.0,729.5,281.01,181.35
2017,9,1,10,30,722.0,183.0,1.3,31.0,758.0,332.92,223.5
2017,9,1,10,45,730.0,185.0,1.3,31.5,780.0,384.11,264.8
2017,9,1,11,0,738.0,187.0,1.3,32.0,802.0,435.64,305.5
2017,9,1,11,15,743.0,188.0,1.45,32.0,816.5,485.17,345.02
2017,9,1,11,30,748.0,189.0,1.6,32.0,831.0,534.25,383.34
2017,9,1,11,45,753.0,188.5,1.75,32.0,838.5,581.45,419.54
2017,9,1,12,0,758.0,188.0,1.9,32.0,846.0,626.84,453.78
2017,9,1,12,15,758.0,187.5,2.05,32.0,845.0,667.58,484.24
2017,9,1,12,30,758.0,187.0,2.2,32.0,844.0,706.47,512.97
2017,9,1,12,45,742.0,193.5,2.4,32.0,831.0,741.57,538.69
2017,9,1,13,0,726.0,200.0,2.6,32.0,818.0,770.7,560.19
2017,9,1,13,15,720.5,198.5,2.7,31.5,801.0,797.55,580.89
2017,9,1,13,30,715.0,197.0,2.8,31.0,784.0,821.48,599.61
2017,9,1,13,45,708.0,193.5,2.9,31.0,760.5,839.09,612.88
2017,9,1,14,0,701.0,190.0,3.0,31.0,737.0,853.46,623.73
2017,9,1,14,15,689.5,186.5,3.05,30.5,706.5,860.44,630.79
2017,9,1,14,30,678.0,183.0,3.1,30.0,676.0,863.98,635.79
2017,9,1,14,45,660.0,179.5,3.2,29.5,638.5,857.96,634.86
2017,9,1,15,0,642.0,176.0,3.3,29.0,601.0,848.49,631.75
2017,9,1,15,15,622.0,170.0,3.25,28.5,559.5,831.09,622.47
2017,9,1,15,30,602.0,164.0,3.2,28.0,518.0,810.48,611.06
2017,9,1,15,45,567.5,159.5,3.2,28.0,471.0,765.65,581.76
2017,9,1,16,0,533.0,155.0,3.2,28.0,424.0,728.4,557.57
2017,9,1,16,15,499.5,145.0,3.1,27.5,376.0,683.56,528.13
2017,9,1,16,30,466.0,135.0,3.0,27.0,328.0,637.28,497.01
2017,9,1,16,45,409.0,124.5,2.9,26.5,277.5,567.67,447.13
2017,9,1,17,0,352.0,114.0,2.8,26.0,227.0,498.54,395.97
2017,9,1,17,15,301.0,96.5,2.65,25.0,180.5,426.59,341.59
2017,9,1,17,30,250.0,79.0,2.5,24.0,134.0,337.04,271.5
2017,9,1,17,45,179.0,57.5,2.35,23.5,91.5,245.31,195.91
2017,9,1,18,0,108.0,36.0,2.2,23.0,49.0,155.04,119.07
2017,9,1,18,15,54.0,18.0,2.1,22.5,24.5,78.95,36.54
2017,9,1,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,45,15.0,4.5,0.5,21.0,5.0,3.84,0.0
2017,9,2,6,0,30.0,9.0,0.5,21.0,10.0,7.39,0.0
2017,9,2,6,15,77.5,29.0,0.65,21.0,39.0,22.83,12.85
2017,9,2,6,30,125.0,49.0,0.8,21.0,68.0,37.69,26.58
2017,9,2,6,45,175.0,72.0,1.0,21.5,110.0,54.17,41.19
2017,9,2,7,0,225.0,95.0,1.2,22.0,152.0,70.15,55.16
2017,9,2,7,15,267.0,115.0,1.25,22.5,197.5,83.68,66.73
2017,9,2,7,30,309.0,135.0,1.3,23.0,243.0,96.81,77.69
2017,9,2,7,45,346.0,151.0,1.4,23.5,290.0,107.04,85.98
2017,9,2,8,0,383.0,167.0,1.5,24.0,337.0,116.93,93.83
2017,9,2,8,15,412.0,180.0,1.45,24.5,382.5,118.77,94.84
2017,9,2,8,30,441.0,193.0,1.4,25.0,428.0,124.91,99.4
2017,9,2,8,45,466.0,203.5,1.4,26.0,471.0,129.17,102.17
2017,9,2,9,0,491.0,214.0,1.4,27.0,514.0,133.21,104.73
2017,9,2,9,15,510.0,222.0,1.3,27.5,553.0,135.5,106.05
2017,9,2,9,30,529.0,230.0,1.2,28.0,592.0,160.98,108.49
2017,9,2,9,45,543.5,237.0,1.15,29.0,625.5,204.4,131.21
2017,9,2,10,0,558.0,244.0,1.1,30.0,659.0,249.79,162.06
2017,9,2,10,15,569.5,249.0,0.95,30.5,687.0,295.07,196.23
2017,9,2,10,30,581.0,254.0,0.8,31.0,715.0,341.62,232.23
2017,9,2,10,45,594.0,255.0,0.65,32.0,737.5,385.5,265.45
2017,9,2,11,0,607.0,256.0,0.5,33.0,760.0,431.96,299.38
2017,9,2,11,15,612.5,258.5,0.5,33.5,774.5,477.04,332.75
2017,9,2,11,30,618.0,261.0,0.5,34.0,789.0,522.1,365.07
2017,9,2,11,45,629.0,257.0,0.55,34.5,798.0,565.02,395.52
2017,9,2,12,0,640.0,253.0,0.6,35.0,807.0,607.74,425.09
2017,9,2,12,15,640.0,253.0,0.85,35.0,806.0,646.02,453.97
2017,9,2,12,30,640.0,253.0,1.1,35.0,805.0,682.73,481.42
2017,9,2,12,45,649.5,245.0,1.4,35.0,800.0,717.84,508.14
2017,9,2,13,0,659.0,237.0,1.7,35.0,795.0,751.32,533.52
2017,9,2,13,15,653.0,234.5,1.9,34.5,778.0,775.32,552.67
2017,9,2,13,30,647.0,232.0,2.1,34.0,761.0,796.46,570.0
2017,9,2,13,45,651.5,222.0,2.3,34.0,741.5,816.7,585.89
2017,9,2,14,0,656.0,212.0,2.5,34.0,722.0,834.14,599.97
2017,9,2,14,15,644.5,208.0,2.6,33.5,691.5,839.97,606.75
2017,9,2,14,30,633.0,204.0,2.7,33.0,661.0,842.44,611.48
2017,9,2,14,45,631.0,192.5,2.8,33.0,628.0,842.96,613.9
2017,9,2,15,0,629.0,181.0,2.9,33.0,595.0,840.23,614.09
2017,9,2,15,15,609.0,175.0,2.95,32.0,553.5,822.73,606.7
2017,9,2,15,30,589.0,169.0,3.0,31.0,512.0,802.04,597.17
2017,9,2,15,45,576.5,157.0,3.05,30.5,469.5,779.28,584.9
2017,9,2,16,0,564.0,145.0,3.1,30.0,427.0,744.91,564.35
2017,9,2,16,15,531.0,136.0,3.05,29.0,379.0,701.34,537.53
2017,9,2,16,30,498.0,127.0,3.0,28.0,331.0,656.26,508.86
2017,9,2,16,45,466.5,113.5,3.0,27.5,284.0,605.6,474.28
2017,9,2,17,0,435.0,100.0,3.0,27.0,237.0,554.1,437.75
2017,9,2,17,15,378.5,86.0,2.9,26.0,189.0,479.64,382.55
2017,9,2,17,30,322.0,72.0,2.8,25.0,141.0,406.74,325.53
2017,9,2,17,45,254.5,54.5,2.75,24.5,99.5,321.75,255.7
2017,9,2,18,0,187.0,37.0,2.7,24.0,58.0,240.02,184.18
2017,9,2,18,15,93.5,18.5,2.6,23.5,29.0,125.11,46.56
2017,9,2,18,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,5.5,3.2,19.0,5.5,4.69,0.0
2017,9,3,6,0,0.0,11.0,3.4,19.0,11.0,9.06,0.0
2017,9,3,6,15,56.0,32.0,3.35,19.0,40.5,25.51,14.94
2017,9,3,6,30,112.0,53.0,3.3,19.0,70.0,40.37,29.02
2017,9,3,6,45,153.0,77.0,3.3,19.5,110.0,57.33,44.23
2017,9,3,7,0,194.0,101.0,3.3,20.0,150.0,73.75,58.74
2017,9,3,7,15,233.0,122.5,3.15,20.0,194.5,88.08,71.28
2017,9,3,7,30,272.0,144.0,3.0,20.0,239.0,101.94,83.18
2017,9,3,7,45,334.0,148.0,2.85,20.5,283.0,105.07,85.48
2017,9,3,8,0,396.0,152.0,2.7,21.0,327.0,102.93,83.21
2017,9,3,8,15,219.5,181.5,2.6,21.5,280.5,122.78,99.58
2017,9,3,8,30,43.0,211.0,2.5,22.0,234.0,151.13,122.74
2017,9,3,8,45,254.0,219.5,2.4,22.5,373.0,143.17,115.43
2017,9,3,9,0,465.0,228.0,2.3,23.0,512.0,141.11,113.16
2017,9,3,9,15,236.5,218.0,2.2,23.0,362.5,139.43,111.45
2017,9,3,9,30,8.0,208.0,2.1,23.0,213.0,162.94,124.59
2017,9,3,9,45,17.0,245.0,2.05,23.5,257.0,191.84,145.97
2017,9,3,10,0,26.0,282.0,2.0,24.0,301.0,210.73,159.39
2017,9,3,10,15,76.0,331.0,1.9,24.0,390.5,259.08,194.05
2017,9,3,10,30,126.0,380.0,1.8,24.0,480.0,305.94,227.74
2017,9,3,10,45,72.5,336.0,1.75,24.5,394.0,280.35,209.97
2017,9,3,11,0,19.0,292.0,1.7,25.0,308.0,241.83,181.87
2017,9,3,11,15,22.5,310.0,1.65,25.5,329.0,260.19,195.33
2017,9,3,11,30,26.0,328.0,1.6,26.0,350.0,276.53,207.0
2017,9,3,11,45,142.5,372.0,1.55,26.5,494.5,381.86,284.39
2017,9,3,12,0,259.0,416.0,1.5,27.0,639.0,502.76,370.5
2017,9,3,12,15,310.5,401.0,1.6,27.0,668.0,546.7,402.46
2017,9,3,12,30,362.0,386.0,1.7,27.0,697.0,593.57,436.95
2017,9,3,12,45,409.0,358.5,1.8,27.0,706.5,635.54,467.99
2017,9,3,13,0,456.0,331.0,1.9,27.0,716.0,674.14,496.79
2017,9,3,13,15,444.5,328.0,2.05,27.0,697.0,687.62,507.47
2017,9,3,13,30,433.0,325.0,2.2,27.0,678.0,698.49,516.49
2017,9,3,13,45,475.0,298.0,2.4,27.0,674.0,730.62,541.74
2017,9,3,14,0,517.0,271.0,2.6,27.0,670.0,761.5,566.06
2017,9,3,14,15,513.0,258.5,2.75,26.5,641.0,763.37,570.46
2017,9,3,14,30,509.0,246.0,2.9,26.0,612.0,762.39,573.16
2017,9,3,14,45,275.5,256.5,3.1,26.0,453.5,545.71,417.15
2017,9,3,15,0,42.0,267.0,3.3,26.0,295.0,302.97,232.11
2017,9,3,15,15,213.5,244.0,3.45,25.5,369.5,467.94,364.53
2017,9,3,15,30,385.0,221.0,3.6,25.0,444.0,633.89,492.77
2017,9,3,15,45,358.0,205.5,3.75,24.5,399.5,594.59,465.57
2017,9,3,16,0,331.0,190.0,3.9,24.0,355.0,553.69,437.69
2017,9,3,16,15,357.0,171.5,3.95,23.5,331.5,557.96,444.39
2017,9,3,16,30,383.0,153.0,4.0,23.0,308.0,580.21,463.89
2017,9,3,16,45,348.5,135.5,4.05,22.5,262.0,504.78,408.27
2017,9,3,17,0,314.0,118.0,4.1,22.0,216.0,449.54,366.44
2017,9,3,17,15,264.5,98.5,4.05,21.5,170.0,378.33,309.79
2017,9,3,17,30,215.0,79.0,4.0,21.0,124.0,308.31,252.03
2017,9,3,17,45,159.0,56.5,4.0,20.5,84.5,228.81,184.65
2017,9,3,18,0,103.0,34.0,4.0,20.0,45.0,149.36,114.41
2017,9,3,18,15,51.5,17.0,3.8,19.5,22.5,74.3,13.68
2017,9,3,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,3.5,1.55,17.5,3.5,2.99,0.0
2017,9,4,6,0,0.0,7.0,1.6,18.0,7.0,5.75,0.0
2017,9,4,6,15,24.5,28.0,1.7,18.0,31.5,22.91,12.76
2017,9,4,6,30,49.0,49.0,1.8,18.0,56.0,38.23,27.28
2017,9,4,6,45,80.5,73.5,1.9,18.5,91.0,55.76,43.03
2017,9,4,7,0,112.0,98.0,2.0,19.0,126.0,72.8,58.13
2017,9,4,7,15,158.0,116.0,2.1,19.0,165.0,85.69,69.47
2017,9,4,7,30,204.0,134.0,2.2,19.0,204.0,95.11,77.57
2017,9,4,7,45,202.5,163.5,2.35,19.5,243.0,116.81,95.88
2017,9,4,8,0,201.0,193.0,2.5,20.0,282.0,134.49,110.44
2017,9,4,8,15,203.0,210.0,2.65,20.5,308.5,144.94,118.68
2017,9,4,8,30,205.0,227.0,2.8,21.0,335.0,155.01,126.5
2017,9,4,8,45,217.0,247.5,2.95,21.5,371.5,166.66,135.57
2017,9,4,9,0,229.0,268.0,3.1,22.0,408.0,177.89,144.2
2017,9,4,9,15,138.5,276.0,3.25,22.0,362.5,180.57,146.03
2017,9,4,9,30,48.0,284.0,3.4,22.0,317.0,199.56,153.2
2017,9,4,9,45,27.0,243.5,3.6,22.5,262.5,181.28,138.26
2017,9,4,10,0,6.0,203.0,3.8,23.0,208.0,162.95,124.3
2017,9,4,10,15,3.0,148.5,3.85,23.0,151.0,122.24,92.21
2017,9,4,10,30,0.0,94.0,3.9,23.0,94.0,78.39,57.42
2017,9,4,10,45,0.0,110.5,3.95,23.5,110.5,91.8,67.92
2017,9,4,11,0,0.0,127.0,4.0,24.0,127.0,105.27,78.34
2017,9,4,11,15,25.5,250.5,3.9,24.0,272.0,212.54,161.73
2017,9,4,11,30,51.0,374.0,3.8,24.0,417.0,323.9,246.22
2017,9,4,11,45,33.5,330.5,3.7,24.0,359.0,288.25,219.13
2017,9,4,12,0,16.0,287.0,3.6,24.0,301.0,246.92,187.73
2017,9,4,12,15,8.0,186.0,3.5,23.5,193.0,160.33,121.4
2017,9,4,12,30,0.0,85.0,3.4,23.0,85.0,71.05,51.3
2017,9,4,12,45,0.0,113.0,3.35,23.0,113.0,94.55,70.06
2017,9,4,13,0,0.0,141.0,3.3,23.0,141.0,118.31,88.85
2017,9,4,13,15,75.5,268.0,3.4,23.0,329.5,310.28,239.81
2017,9,4,13,30,151.0,395.0,3.5,23.0,518.0,502.25,384.25
2017,9,4,13,45,201.0,377.5,3.6,23.0,535.5,540.73,413.9
2017,9,4,14,0,251.0,360.0,3.7,23.0,553.0,596.9,456.88
2017,9,4,14,15,251.0,343.5,3.75,22.5,530.0,593.73,456.43
2017,9,4,14,30,251.0,327.0,3.8,22.0,507.0,588.78,455.05
2017,9,4,14,45,143.5,293.0,3.9,22.0,395.0,441.39,344.32
2017,9,4,15,0,36.0,259.0,4.0,22.0,283.0,288.64,225.33
2017,9,4,15,15,18.0,210.5,3.9,22.0,223.0,205.84,160.81
2017,9,4,15,30,0.0,162.0,3.8,22.0,163.0,142.29,110.01
2017,9,4,15,45,0.0,148.0,3.75,22.0,148.5,130.13,100.65
2017,9,4,16,0,0.0,134.0,3.7,22.0,134.0,117.9,91.09
2017,9,4,16,15,149.5,141.5,3.55,21.5,201.5,302.0,245.61
2017,9,4,16,30,299.0,149.0,3.4,21.0,269.0,475.59,386.06
2017,9,4,16,45,252.5,135.0,3.25,21.0,226.5,415.91,338.41
2017,9,4,17,0,206.0,121.0,3.1,21.0,184.0,357.34,291.51
2017,9,4,17,15,170.0,100.0,2.9,20.5,145.0,298.68,244.1
2017,9,4,17,30,134.0,79.0,2.7,20.0,106.0,223.98,182.45
2017,9,4,17,45,74.5,55.5,2.55,20.0,70.0,143.23,113.41
2017,9,4,18,0,15.0,32.0,2.4,20.0,34.0,49.15,33.17
2017,9,4,18,15,7.5,16.0,2.25,20.0,17.0,21.34,0.0
2017,9,4,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,5.0,1.8,19.0,5.0,4.27,0.0
2017,9,5,6,0,0.0,10.0,1.9,19.0,10.0,8.23,0.0
2017,9,5,6,15,63.5,31.5,1.95,19.0,41.0,25.05,14.18
2017,9,5,6,30,127.0,53.0,2.0,19.0,72.0,40.36,28.93
2017,9,5,6,45,193.0,74.0,2.15,19.5,115.0,55.51,42.6
2017,9,5,7,0,259.0,95.0,2.3,20.0,158.0,70.31,55.73
2017,9,5,7,15,308.0,111.0,2.35,20.0,204.0,81.44,65.52
2017,9,5,7,30,357.0,127.0,2.4,20.0,250.0,89.55,72.49
2017,9,5,7,45,413.5,135.0,2.5,20.5,299.0,93.96,75.97
2017,9,5,8,0,470.0,143.0,2.6,21.0,348.0,98.27,79.28
2017,9,5,8,15,501.0,151.5,2.6,21.0,394.0,102.44,82.56
2017,9,5,8,30,532.0,160.0,2.6,21.0,440.0,106.43,85.67
2017,9,5,8,45,574.0,160.0,2.65,21.5,486.5,104.92,83.95
2017,9,5,9,0,616.0,160.0,2.7,22.0,533.0,102.33,81.36
2017,9,5,9,15,635.0,165.0,2.7,22.0,572.0,102.79,81.52
2017,9,5,9,30,654.0,170.0,2.7,22.0,611.0,126.54,82.93
2017,9,5,9,45,682.0,166.5,2.7,22.5,648.5,171.06,104.31
2017,9,5,10,0,710.0,163.0,2.7,23.0,686.0,218.9,137.7
2017,9,5,10,15,720.5,165.5,2.65,23.0,714.0,269.83,179.27
2017,9,5,10,30,731.0,168.0,2.6,23.0,742.0,321.74,223.49
2017,9,5,10,45,753.0,161.5,2.6,23.5,767.0,376.48,269.39
2017,9,5,11,0,775.0,155.0,2.6,24.0,792.0,427.07,311.7
2017,9,5,11,15,780.0,156.0,2.55,24.0,806.0,476.96,353.31
2017,9,5,11,30,785.0,157.0,2.5,24.0,820.0,526.29,393.35
2017,9,5,11,45,798.0,151.0,2.5,24.5,829.0,573.6,430.26
2017,9,5,12,0,811.0,145.0,2.5,25.0,838.0,620.33,465.73
2017,9,5,12,15,810.5,145.0,2.5,25.0,836.5,662.6,497.92
2017,9,5,12,30,810.0,145.0,2.5,25.0,835.0,702.82,527.99
2017,9,5,12,45,608.5,247.5,2.55,25.0,762.5,687.78,515.43
2017,9,5,13,0,407.0,350.0,2.6,25.0,690.0,651.83,487.53
2017,9,5,13,15,270.5,370.5,2.6,24.5,594.5,574.82,432.64
2017,9,5,13,30,134.0,391.0,2.6,24.0,499.0,484.2,366.14
2017,9,5,13,45,187.5,375.0,2.65,24.0,521.5,526.53,399.62
2017,9,5,14,0,241.0,359.0,2.7,24.0,544.0,570.29,433.37
2017,9,5,14,15,312.5,325.5,2.75,24.0,554.5,630.85,479.48
2017,9,5,14,30,384.0,292.0,2.8,24.0,565.0,674.56,513.62
2017,9,5,14,45,388.5,270.5,2.85,24.0,534.0,667.37,510.19
2017,9,5,15,0,393.0,249.0,2.9,24.0,503.0,657.79,505.47
2017,9,5,15,15,237.0,247.5,2.8,23.5,397.5,515.25,399.98
2017,9,5,15,30,81.0,246.0,2.7,23.0,292.0,329.73,257.98
2017,9,5,15,45,77.5,224.5,2.65,23.0,266.0,307.22,242.07
2017,9,5,16,0,74.0,203.0,2.6,23.0,240.0,284.05,224.86
2017,9,5,16,15,70.0,180.5,2.45,22.5,212.5,258.47,205.86
2017,9,5,16,30,66.0,158.0,2.3,22.0,185.0,232.24,185.99
2017,9,5,16,45,271.0,121.5,2.2,22.0,206.5,413.61,335.58
2017,9,5,17,0,476.0,85.0,2.1,22.0,228.0,575.0,460.31
2017,9,5,17,15,413.5,74.0,2.0,21.5,181.0,490.93,394.88
2017,9,5,17,30,351.0,63.0,1.9,21.0,134.0,416.56,335.74
2017,9,5,17,45,264.0,48.5,1.85,20.5,92.5,319.86,255.55
2017,9,5,18,0,177.0,34.0,1.8,20.0,51.0,229.07,171.72
2017,9,5,18,15,88.5,17.0,1.7,19.5,25.5,113.95,0.0
2017,9,5,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,5,45,23.0,5.5,2.15,17.5,6.5,4.69,0.0
2017,9,6,6,0,46.0,11.0,2.3,18.0,13.0,9.39,0.0
2017,9,6,6,15,125.0,31.0,2.3,18.0,46.0,24.3,13.38
2017,9,6,6,30,204.0,51.0,2.3,18.0,79.0,38.65,27.54
2017,9,6,6,45,271.0,68.0,2.3,18.5,123.0,50.85,38.71
2017,9,6,7,0,338.0,85.0,2.3,19.0,167.0,62.7,49.33
2017,9,6,7,15,169.0,95.5,2.25,19.0,136.5,70.21,56.02
2017,9,6,7,30,0.0,106.0,2.2,19.0,106.0,83.95,67.94
2017,9,6,7,45,2.0,124.5,2.2,19.5,125.5,97.97,79.73
2017,9,6,8,0,4.0,143.0,2.2,20.0,145.0,111.86,91.2
2017,9,6,8,15,6.5,160.0,2.2,20.0,164.0,124.62,101.73
2017,9,6,8,30,9.0,177.0,2.2,20.0,183.0,137.25,112.04
2017,9,6,8,45,5.5,175.0,2.25,20.5,179.0,136.94,111.2
2017,9,6,9,0,2.0,173.0,2.3,21.0,175.0,136.34,110.15
2017,9,6,9,15,63.0,241.5,2.3,21.0,284.5,171.7,139.18
2017,9,6,9,30,124.0,310.0,2.3,21.0,394.0,204.36,155.8
2017,9,6,9,45,129.5,328.0,2.35,21.0,419.5,229.59,172.45
2017,9,6,10,0,135.0,346.0,2.4,21.0,445.0,255.95,191.74
2017,9,6,10,15,138.5,358.0,2.45,21.0,463.0,279.54,209.93
2017,9,6,10,30,142.0,370.0,2.5,21.0,481.0,303.76,229.01
2017,9,6,10,45,415.5,288.5,2.6,21.5,626.0,346.34,255.93
2017,9,6,11,0,689.0,207.0,2.7,22.0,771.0,426.7,315.06
2017,9,6,11,15,440.0,310.5,2.8,22.0,673.0,435.69,327.74
2017,9,6,11,30,191.0,414.0,2.9,22.0,575.0,421.99,320.0
2017,9,6,11,45,443.0,314.0,3.0,22.0,691.0,504.03,383.44
2017,9,6,12,0,695.0,214.0,3.1,22.0,807.0,607.06,462.67
2017,9,6,12,15,597.5,267.5,3.15,22.0,776.5,627.6,477.94
2017,9,6,12,30,500.0,321.0,3.2,22.0,746.0,639.28,486.33
2017,9,6,12,45,505.0,314.5,3.3,22.5,739.5,667.47,507.3
2017,9,6,13,0,510.0,308.0,3.4,23.0,733.0,694.09,526.8
2017,9,6,13,15,422.0,334.5,3.5,22.5,681.0,673.84,512.89
2017,9,6,13,30,334.0,361.0,3.6,22.0,629.0,636.26,486.44
2017,9,6,13,45,407.5,319.5,3.7,22.0,636.5,690.76,529.02
2017,9,6,14,0,481.0,278.0,3.8,22.0,644.0,734.29,563.42
2017,9,6,14,15,242.5,233.5,3.8,22.0,418.5,469.91,367.21
2017,9,6,14,30,4.0,189.0,3.8,22.0,193.0,166.88,128.19
2017,9,6,14,45,171.0,227.5,3.85,22.0,338.0,395.69,313.08
2017,9,6,15,0,338.0,266.0,3.9,22.0,483.0,624.4,488.3
2017,9,6,15,15,449.0,217.5,3.8,21.5,484.5,704.35,550.74
2017,9,6,15,30,560.0,169.0,3.7,21.0,486.0,761.17,596.81
2017,9,6,15,45,527.5,163.0,3.65,21.0,440.5,726.52,572.7
2017,9,6,16,0,495.0,157.0,3.6,21.0,395.0,689.83,547.19
2017,9,6,16,15,329.0,157.5,3.5,20.5,308.5,512.13,413.0
2017,9,6,16,30,163.0,158.0,3.4,20.0,222.0,341.72,278.08
2017,9,6,16,45,137.0,139.0,3.3,20.0,187.5,297.62,243.29
2017,9,6,17,0,111.0,120.0,3.2,20.0,153.0,253.92,207.54
2017,9,6,17,15,89.0,96.5,3.1,19.5,120.0,206.8,168.66
2017,9,6,17,30,67.0,73.0,3.0,19.0,87.0,159.15,128.28
2017,9,6,17,45,34.5,51.0,2.95,19.0,58.5,90.74,69.72
2017,9,6,18,0,2.0,29.0,2.9,19.0,30.0,29.78,16.98
2017,9,6,18,15,1.0,14.5,2.85,18.5,15.0,12.9,0.0
2017,9,6,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,7,5,45,13.0,4.5,3.45,17.5,5.0,0.0,0.0
2017,9,7,6,0,26.0,9.0,3.5,18.0,10.0,7.68,0.0
2017,9,7,6,15,89.5,30.0,3.5,18.0,41.0,23.45,12.41
2017,9,7,6,30,153.0,51.0,3.5,18.0,72.0,39.03,27.79
2017,9,7,6,45,206.0,72.0,3.5,18.5,114.0,54.18,41.56
2017,9,7,7,0,259.0,93.0,3.5,19.0,156.0,68.95,54.75
2017,9,7,7,15,129.5,82.5,3.45,19.0,114.0,64.07,50.66
2017,9,7,7,30,0.0,72.0,3.4,19.0,72.0,59.34,46.53
2017,9,7,7,45,0.0,75.5,3.35,19.0,75.5,62.49,49.18
2017,9,7,8,0,0.0,79.0,3.3,19.0,79.0,65.56,51.7
2017,9,7,8,15,0.0,89.5,3.25,19.0,89.5,73.96,58.79
2017,9,7,8,30,0.0,100.0,3.2,19.0,100.0,82.29,65.76
2017,9,7,8,45,0.0,113.0,3.15,19.5,113.0,92.44,74.07
2017,9,7,9,0,0.0,126.0,3.1,20.0,126.0,102.48,82.22
2017,9,7,9,15,8.5,180.5,3.05,20.0,186.5,142.28,115.45
2017,9,7,9,30,17.0,235.0,3.0,20.0,247.0,181.07,140.6
2017,9,7,9,45,13.0,227.5,3.0,20.5,237.0,178.95,138.1
2017,9,7,10,0,9.0,220.0,3.0,21.0,227.0,175.58,135.04
2017,9,7,10,15,18.5,261.0,2.95,21.0,275.5,209.36,160.93
2017,9,7,10,30,28.0,302.0,2.9,21.0,324.0,235.56,180.75
2017,9,7,10,45,73.5,348.0,2.9,21.0,407.5,288.25,220.19
2017,9,7,11,0,119.0,394.0,2.9,21.0,491.0,342.14,260.69
2017,9,7,11,15,69.5,348.5,2.85,21.0,405.5,305.3,233.7
2017,9,7,11,30,20.0,303.0,2.8,21.0,320.0,256.54,196.89
2017,9,7,11,45,21.5,305.0,2.8,21.0,323.5,261.89,201.2
2017,9,7,12,0,23.0,307.0,2.8,21.0,327.0,267.34,205.47
2017,9,7,12,15,86.0,362.0,2.75,21.0,435.0,360.2,276.97
2017,9,7,12,30,149.0,417.0,2.7,21.0,543.0,465.67,356.17
2017,9,7,12,45,99.0,389.5,2.7,21.0,473.0,411.4,315.26
2017,9,7,13,0,49.0,362.0,2.7,21.0,403.0,357.61,274.55
2017,9,7,13,15,50.0,353.0,2.7,21.0,394.5,357.0,274.7
2017,9,7,13,30,51.0,344.0,2.7,21.0,386.0,356.0,274.39
2017,9,7,13,45,51.0,335.5,2.75,21.0,376.0,354.27,273.6
2017,9,7,14,0,51.0,327.0,2.8,21.0,366.0,352.23,272.62
2017,9,7,14,15,51.0,312.5,2.8,20.5,350.0,343.67,267.22
2017,9,7,14,30,51.0,298.0,2.8,20.0,334.0,334.6,261.45
2017,9,7,14,45,258.5,262.0,2.8,20.0,428.5,534.93,420.35
2017,9,7,15,0,466.0,226.0,2.8,20.0,523.0,720.97,561.34
2017,9,7,15,15,361.0,232.5,2.8,20.0,452.5,615.8,483.16
2017,9,7,15,30,256.0,239.0,2.8,20.0,382.0,530.47,419.02
2017,9,7,15,45,128.0,182.5,2.8,20.0,254.0,324.45,260.17
2017,9,7,16,0,0.0,126.0,2.8,20.0,126.0,110.34,85.43
2017,9,7,16,15,6.5,131.0,2.8,19.5,133.5,124.06,97.73
2017,9,7,16,30,13.0,136.0,2.8,19.0,141.0,139.8,111.42
2017,9,7,16,45,7.0,117.0,2.8,19.0,119.5,117.1,92.64
2017,9,7,17,0,1.0,98.0,2.8,19.0,98.0,94.38,73.6
2017,9,7,17,15,0.5,77.0,2.85,18.5,77.0,73.65,56.27
2017,9,7,17,30,0.0,56.0,2.9,18.0,56.0,52.11,37.96
2017,9,7,17,45,0.0,37.5,2.95,18.0,37.5,33.33,21.74
2017,9,7,18,0,0.0,19.0,3.0,18.0,19.0,15.67,5.96
2017,9,7,18,15,0.0,9.5,3.0,18.0,9.5,8.11,0.0
2017,9,7,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,5,45,21.5,5.5,3.2,16.0,6.0,0.0,0.0
2017,9,8,6,0,43.0,11.0,3.2,16.0,12.0,9.39,0.0
2017,9,8,6,15,132.5,30.0,3.1,16.0,45.5,23.09,11.92
2017,9,8,6,30,222.0,49.0,3.0,16.0,79.0,37.29,26.49
2017,9,8,6,45,290.5,65.5,2.95,16.5,123.0,49.21,37.54
2017,9,8,7,0,359.0,82.0,2.9,17.0,167.0,60.8,48.04
2017,9,8,7,15,179.5,69.0,2.7,17.0,111.5,52.43,40.84
2017,9,8,7,30,0.0,56.0,2.5,17.0,56.0,46.35,35.49
2017,9,8,7,45,0.0,69.0,2.35,17.5,69.0,57.2,44.87
2017,9,8,8,0,0.0,82.0,2.2,18.0,82.0,67.84,53.91
2017,9,8,8,15,0.0,98.0,2.0,18.0,98.0,80.38,64.59
2017,9,8,8,30,0.0,114.0,1.8,18.0,114.0,92.77,75.01
2017,9,8,8,45,0.0,133.5,1.6,18.5,133.5,107.56,87.2
2017,9,8,9,0,0.0,153.0,1.4,19.0,153.0,122.14,99.01
2017,9,8,9,15,0.0,158.0,1.3,19.0,158.0,126.21,102.11
2017,9,8,9,30,0.0,163.0,1.2,19.0,163.0,130.47,100.75
2017,9,8,9,45,21.0,232.5,1.2,19.5,248.0,183.12,141.12
2017,9,8,10,0,42.0,302.0,1.2,20.0,333.0,224.82,171.75
2017,9,8,10,15,34.0,300.0,1.25,20.0,326.0,229.3,175.28
2017,9,8,10,30,26.0,298.0,1.3,20.0,319.0,232.24,177.85
2017,9,8,10,45,27.0,308.0,1.4,20.5,330.0,245.16,187.49
2017,9,8,11,0,28.0,318.0,1.5,21.0,341.0,258.43,197.33
2017,9,8,11,15,20.0,285.0,1.65,21.0,301.5,239.58,183.22
2017,9,8,11,30,12.0,252.0,1.8,21.0,262.0,212.31,162.52
2017,9,8,11,45,11.5,249.0,2.0,21.0,259.0,211.45,162.07
2017,9,8,12,0,11.0,246.0,2.2,21.0,256.0,210.41,161.41
2017,9,8,12,15,14.0,265.5,2.4,21.0,278.0,230.11,176.82
2017,9,8,12,30,17.0,285.0,2.6,21.0,300.0,250.5,192.71
2017,9,8,12,45,13.5,260.5,2.8,21.5,272.5,229.3,176.15
2017,9,8,13,0,10.0,236.0,3.0,22.0,245.0,207.25,158.96
2017,9,8,13,15,11.0,242.0,3.1,21.5,251.5,214.67,165.31
2017,9,8,13,30,12.0,248.0,3.2,21.0,258.0,222.35,171.85
2017,9,8,13,45,12.5,247.0,3.35,21.0,257.5,223.58,173.09
2017,9,8,14,0,13.0,246.0,3.5,21.0,257.0,224.91,174.47
2017,9,8,14,15,17.5,251.5,3.5,21.0,264.5,236.15,183.74
2017,9,8,14,30,22.0,257.0,3.5,21.0,272.0,248.08,193.58
2017,9,8,14,45,19.0,239.5,3.5,21.0,252.0,230.98,180.51
2017,9,8,15,0,16.0,222.0,3.5,21.0,232.0,213.55,167.17
2017,9,8,15,15,8.0,185.0,3.4,20.5,190.0,171.48,134.18
2017,9,8,15,30,0.0,148.0,3.3,20.0,148.0,129.14,100.39
2017,9,8,15,45,0.0,134.0,3.2,20.0,134.0,116.85,90.76
2017,9,8,16,0,0.0,120.0,3.1,20.0,120.0,104.48,80.95
2017,9,8,16,15,0.0,94.5,3.0,19.5,94.5,80.53,61.61
2017,9,8,16,30,0.0,69.0,2.9,19.0,69.0,57.2,42.48
2017,9,8,16,45,0.0,58.5,2.85,19.0,58.5,48.44,35.23
2017,9,8,17,0,0.0,48.0,2.8,19.0,48.0,39.69,27.88
2017,9,8,17,15,164.0,54.5,2.8,18.5,85.0,222.53,185.42
2017,9,8,17,30,328.0,61.0,2.8,18.0,122.0,393.27,322.99
2017,9,8,17,45,241.5,45.0,2.8,18.0,81.5,296.42,238.14
2017,9,8,18,0,155.0,29.0,2.8,18.0,41.0,203.69,141.11
2017,9,8,18,15,77.5,14.5,2.8,17.5,20.5,68.85,0.0
2017,9,8,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,9,5,45,28.0,5.5,2.05,16.0,6.0,0.0,0.0
2017,9,9,6,0,56.0,11.0,2.1,16.0,12.0,9.39,0.0
2017,9,9,6,15,162.0,27.5,1.95,16.0,46.0,21.27,10.16
2017,9,9,6,30,268.0,44.0,1.8,16.0,80.0,33.77,23.43
2017,9,9,6,45,349.5,56.5,1.7,16.5,125.5,43.0,32.11
2017,9,9,7,0,431.0,69.0,1.6,17.0,171.0,54.09,42.15
2017,9,9,7,15,215.5,64.0,1.4,17.5,115.0,46.3,35.37
2017,9,9,7,30,0.0,59.0,1.2,18.0,59.0,48.86,37.56
2017,9,9,7,45,0.0,81.5,1.05,18.5,81.5,66.98,53.23
2017,9,9,8,0,0.0,104.0,0.9,19.0,104.0,84.25,67.85
2017,9,9,8,15,0.0,122.5,0.9,19.0,122.5,98.35,79.66
2017,9,9,8,30,0.0,141.0,0.9,19.0,141.0,112.27,91.19
2017,9,9,8,45,16.0,186.0,0.95,19.5,195.5,144.29,117.58
2017,9,9,9,0,32.0,231.0,1.0,20.0,250.0,164.12,133.36
2017,9,9,9,15,88.0,269.0,1.1,20.0,326.5,186.75,151.59
2017,9,9,9,30,144.0,307.0,1.2,20.0,403.0,202.56,154.38
2017,9,9,9,45,165.0,324.5,1.3,20.5,440.0,230.34,171.48
2017,9,9,10,0,186.0,342.0,1.4,21.0,477.0,261.05,192.73
2017,9,9,10,15,137.0,351.0,1.5,21.0,452.5,274.31,205.11
2017,9,9,10,30,88.0,360.0,1.6,21.0,428.0,289.69,219.11
2017,9,9,10,45,161.5,374.0,1.7,21.5,503.0,328.26,246.6
2017,9,9,11,0,235.0,388.0,1.8,22.0,578.0,383.3,287.06
2017,9,9,11,15,135.0,364.5,1.9,22.0,474.0,343.07,259.5
2017,9,9,11,30,35.0,341.0,2.0,22.0,370.0,290.9,221.46
2017,9,9,11,45,40.0,352.0,2.15,22.0,386.0,308.7,235.41
2017,9,9,12,0,45.0,363.0,2.3,22.0,402.0,327.39,249.77
2017,9,9,12,15,60.5,377.0,2.4,22.0,428.5,356.21,271.83
2017,9,9,12,30,76.0,391.0,2.5,22.0,455.0,387.01,295.33
2017,9,9,12,45,95.5,394.0,2.65,22.0,473.0,412.89,315.42
2017,9,9,13,0,115.0,397.0,2.8,22.0,491.0,450.5,344.19
2017,9,9,13,15,117.5,386.0,2.85,22.0,480.5,454.32,347.58
2017,9,9,13,30,120.0,375.0,2.9,22.0,470.0,457.38,350.61
2017,9,9,13,45,103.5,359.0,3.0,22.0,439.0,423.15,325.71
2017,9,9,14,0,87.0,343.0,3.1,22.0,408.0,400.87,309.53
2017,9,9,14,15,86.0,328.5,3.1,22.0,390.5,392.68,304.13
2017,9,9,14,30,85.0,314.0,3.1,22.0,373.0,383.84,298.21
2017,9,9,14,45,61.0,282.5,3.15,22.0,323.5,333.98,260.38
2017,9,9,15,0,37.0,251.0,3.2,22.0,274.0,282.34,220.65
2017,9,9,15,15,28.5,226.0,3.2,22.0,243.0,251.39,197.03
2017,9,9,15,30,20.0,201.0,3.2,22.0,212.0,202.28,158.7
2017,9,9,15,45,17.0,184.0,3.2,22.0,193.0,184.99,145.43
2017,9,9,16,0,14.0,167.0,3.2,22.0,174.0,167.59,131.87
2017,9,9,16,15,10.5,148.5,3.1,21.5,153.0,147.95,116.54
2017,9,9,16,30,7.0,130.0,3.0,21.0,132.0,128.21,100.86
2017,9,9,16,45,251.5,104.5,2.9,21.0,175.0,371.22,305.17
2017,9,9,17,0,496.0,79.0,2.8,21.0,218.0,580.18,468.59
2017,9,9,17,15,428.0,68.0,2.65,20.5,169.5,497.15,402.3
2017,9,9,17,30,360.0,57.0,2.5,20.0,121.0,413.13,333.96
2017,9,9,17,45,261.5,41.5,2.45,19.5,80.0,306.44,243.65
2017,9,9,18,0,163.0,26.0,2.4,19.0,39.0,201.02,130.76
2017,9,9,18,15,81.5,13.0,2.35,18.5,19.5,70.23,0.0
2017,9,9,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,5,45,18.0,4.0,1.4,16.5,4.5,0.0,0.0
2017,9,10,6,0,36.0,8.0,1.5,17.0,9.0,6.83,0.0
2017,9,10,6,15,124.5,26.5,1.45,17.0,40.5,20.43,9.04
2017,9,10,6,30,213.0,45.0,1.4,17.0,72.0,34.32,23.74
2017,9,10,6,45,280.5,61.5,1.4,17.5,115.5,46.3,34.82
2017,9,10,7,0,348.0,78.0,1.4,18.0,159.0,57.96,45.34
2017,9,10,7,15,402.5,90.5,1.2,18.5,206.5,66.38,52.78
2017,9,10,7,30,457.0,103.0,1.0,19.0,254.0,74.56,59.77
2017,9,10,7,45,492.0,114.0,0.85,19.5,301.5,81.27,65.32
2017,9,10,8,0,527.0,125.0,0.7,20.0,349.0,87.73,70.51
2017,9,10,8,15,558.0,133.0,0.6,20.5,395.5,92.92,74.52
2017,9,10,8,30,589.0,141.0,0.5,21.0,442.0,96.12,76.79
2017,9,10,8,45,609.0,148.5,0.45,21.5,485.0,98.65,78.49
2017,9,10,9,0,629.0,156.0,0.4,22.0,528.0,101.05,80.06
2017,9,10,9,15,647.5,161.0,0.4,22.5,567.5,101.66,80.18
2017,9,10,9,30,666.0,166.0,0.4,23.0,607.0,119.91,79.49
2017,9,10,9,45,723.0,149.5,0.45,24.0,651.0,159.71,93.52
2017,9,10,10,0,780.0,133.0,0.5,25.0,695.0,212.45,127.46
2017,9,10,10,15,789.5,135.0,0.5,25.5,723.0,265.65,169.09
2017,9,10,10,30,799.0,137.0,0.5,26.0,751.0,319.56,213.19
2017,9,10,10,45,806.5,137.5,0.55,26.5,772.5,372.19,256.71
2017,9,10,11,0,814.0,138.0,0.6,27.0,794.0,424.83,299.47
2017,9,10,11,15,818.0,139.0,0.7,27.5,807.5,476.08,340.44
2017,9,10,11,30,822.0,140.0,0.8,28.0,821.0,526.52,379.65
2017,9,10,11,45,825.5,139.0,0.9,28.5,827.5,574.02,415.73
2017,9,10,12,0,829.0,138.0,1.0,29.0,834.0,620.13,449.86
2017,9,10,12,15,829.0,138.0,1.15,29.0,832.0,663.27,482.48
2017,9,10,12,30,829.0,138.0,1.3,29.0,830.0,704.33,513.15
2017,9,10,12,45,826.5,137.5,1.45,29.5,820.0,740.84,539.28
2017,9,10,13,0,824.0,137.0,1.6,30.0,810.0,774.7,563.18
2017,9,10,13,15,819.0,135.5,1.8,30.0,792.5,802.78,583.59
2017,9,10,13,30,814.0,134.0,2.0,30.0,775.0,827.71,602.05
2017,9,10,13,45,808.5,131.5,2.2,30.0,750.5,847.97,617.54
2017,9,10,14,0,803.0,129.0,2.4,30.0,726.0,864.87,630.97
2017,9,10,14,15,792.5,126.5,2.5,29.5,694.5,873.86,639.85
2017,9,10,14,30,782.0,124.0,2.6,29.0,663.0,879.26,646.61
2017,9,10,14,45,770.5,120.0,2.75,29.0,626.0,878.51,648.53
2017,9,10,15,0,759.0,116.0,2.9,29.0,589.0,874.21,648.23
2017,9,10,15,15,740.5,112.5,2.95,28.5,546.5,860.38,642.22
2017,9,10,15,30,722.0,109.0,3.0,28.0,504.0,849.38,638.24
2017,9,10,15,45,699.5,103.5,3.1,28.0,458.0,823.3,622.87
2017,9,10,16,0,677.0,98.0,3.2,28.0,412.0,794.37,605.36
2017,9,10,16,15,448.0,121.5,3.2,27.0,319.5,597.04,467.38
2017,9,10,16,30,219.0,145.0,3.2,26.0,227.0,395.8,314.6
2017,9,10,16,45,198.5,125.0,3.2,25.5,190.5,353.28,283.24
2017,9,10,17,0,178.0,105.0,3.2,25.0,154.0,310.3,249.77
2017,9,10,17,15,277.0,78.5,3.1,24.0,136.0,377.66,304.88
2017,9,10,17,30,376.0,52.0,3.0,23.0,118.0,422.47,338.27
2017,9,10,17,45,269.5,38.0,2.9,22.5,77.0,306.59,240.47
2017,9,10,18,0,163.0,24.0,2.8,22.0,36.0,194.47,114.14
2017,9,10,18,15,81.5,12.0,2.75,21.5,18.0,69.13,0.0
2017,9,10,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
