Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,5.0,3.85,18.0,5.0,0.0,0.0
2017,9,11,6,0,0.0,10.0,4.1,18.0,10.0,8.54,0.0
2017,9,11,6,15,115.5,26.0,4.05,18.0,40.5,20.05,8.15
2017,9,11,6,30,231.0,42.0,4.0,18.0,71.0,32.17,21.7
2017,9,11,6,45,294.0,57.0,4.0,18.5,112.5,43.12,31.84
2017,9,11,7,0,357.0,72.0,4.0,19.0,154.0,53.77,41.47
2017,9,11,7,15,409.0,82.5,3.95,19.0,199.0,60.89,47.88
2017,9,11,7,30,461.0,93.0,3.9,19.0,244.0,67.82,53.95
2017,9,11,7,45,348.0,130.5,3.85,19.5,255.5,90.78,73.66
2017,9,11,8,0,235.0,168.0,3.8,20.0,267.0,115.82,94.8
2017,9,11,8,15,342.5,170.0,3.7,20.0,334.0,118.0,96.33
2017,9,11,8,30,450.0,172.0,3.6,20.0,401.0,113.38,92.07
2017,9,11,8,45,393.0,205.0,3.55,20.5,418.5,130.46,106.05
2017,9,11,9,0,336.0,238.0,3.5,21.0,436.0,154.27,125.45
2017,9,11,9,15,391.0,241.5,3.4,21.0,487.5,155.99,126.49
2017,9,11,9,30,446.0,245.0,3.3,21.0,539.0,159.18,116.0
2017,9,11,9,45,411.5,272.5,3.25,21.5,554.5,205.48,143.38
2017,9,11,10,0,377.0,300.0,3.2,22.0,570.0,256.69,181.95
2017,9,11,10,15,596.5,211.5,3.15,22.5,659.5,268.58,183.18
2017,9,11,10,30,816.0,123.0,3.1,23.0,749.0,313.11,214.13
2017,9,11,10,45,605.5,231.5,3.05,23.5,703.0,367.3,265.66
2017,9,11,11,0,395.0,340.0,3.0,24.0,657.0,407.22,302.09
2017,9,11,11,15,418.0,328.0,2.9,24.0,668.5,436.27,325.87
2017,9,11,11,30,441.0,316.0,2.8,24.0,680.0,470.49,353.24
2017,9,11,11,45,642.5,221.0,2.75,24.0,755.5,538.62,406.0
2017,9,11,12,0,844.0,126.0,2.7,24.0,831.0,615.63,465.61
2017,9,11,12,15,682.0,216.0,2.65,24.0,784.5,636.17,480.0
2017,9,11,12,30,520.0,306.0,2.6,24.0,738.0,637.6,479.81
2017,9,11,12,45,673.5,218.0,2.6,24.5,770.0,704.76,530.54
2017,9,11,13,0,827.0,130.0,2.6,25.0,802.0,769.02,578.33
2017,9,11,13,15,505.0,254.5,2.6,25.0,662.0,664.03,500.26
2017,9,11,13,30,183.0,379.0,2.6,25.0,522.0,513.53,387.2
2017,9,11,13,45,195.0,364.5,2.65,25.0,513.0,522.37,395.71
2017,9,11,14,0,207.0,350.0,2.7,25.0,504.0,530.52,402.94
2017,9,11,14,15,200.0,334.0,2.7,25.0,477.0,519.19,395.56
2017,9,11,14,30,193.0,318.0,2.7,25.0,450.0,506.29,387.14
2017,9,11,14,45,333.0,267.0,2.75,25.0,479.5,608.95,466.84
2017,9,11,15,0,473.0,216.0,2.8,25.0,509.0,713.19,545.57
2017,9,11,15,15,468.5,200.0,2.8,25.0,472.5,699.06,536.63
2017,9,11,15,30,464.0,184.0,2.8,25.0,436.0,682.26,526.63
2017,9,11,15,45,307.5,189.0,2.8,25.0,349.5,523.09,409.32
2017,9,11,16,0,151.0,194.0,2.8,25.0,263.0,367.57,289.87
2017,9,11,16,15,75.5,112.5,2.7,24.5,147.0,196.9,156.65
2017,9,11,16,30,0.0,31.0,2.6,24.0,31.0,25.58,15.52
2017,9,11,16,45,0.0,25.5,2.55,23.5,25.5,21.02,11.85
2017,9,11,17,0,0.0,20.0,2.5,23.0,20.0,16.46,8.08
2017,9,11,17,15,0.0,15.0,2.45,22.0,15.0,12.33,4.62
2017,9,11,17,30,0.0,10.0,2.4,21.0,10.0,8.21,1.13
2017,9,11,17,45,0.0,6.0,2.35,20.5,6.0,4.92,0.0
2017,9,11,18,0,0.0,2.0,2.3,20.0,2.0,1.64,0.0
2017,9,11,18,15,0.0,1.0,2.05,20.0,1.0,0.85,0.0
2017,9,11,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,2.5,1.95,18.0,2.5,0.0,0.0
2017,9,12,6,0,0.0,5.0,2.0,18.0,5.0,4.27,0.0
2017,9,12,6,15,1.5,22.5,2.05,18.0,23.0,18.4,6.44
2017,9,12,6,30,3.0,40.0,2.1,18.0,41.0,32.13,21.62
2017,9,12,6,45,21.0,61.5,2.15,18.5,66.5,47.94,36.0
2017,9,12,7,0,39.0,83.0,2.2,19.0,92.0,63.65,50.04
2017,9,12,7,15,53.5,104.5,2.2,19.0,120.0,79.08,63.7
2017,9,12,7,30,68.0,126.0,2.2,19.0,148.0,94.24,76.87
2017,9,12,7,45,245.0,131.5,2.25,19.5,231.0,93.94,76.32
2017,9,12,8,0,422.0,137.0,2.3,20.0,314.0,94.44,76.4
2017,9,12,8,15,351.5,171.0,2.3,20.0,331.0,118.75,96.9
2017,9,12,8,30,281.0,205.0,2.3,20.0,348.0,136.93,111.94
2017,9,12,8,45,490.0,164.5,2.35,20.5,440.5,107.56,86.58
2017,9,12,9,0,699.0,124.0,2.4,21.0,533.0,81.76,64.39
2017,9,12,9,15,716.5,127.5,2.4,21.5,572.5,82.23,64.5
2017,9,12,9,30,734.0,131.0,2.4,22.0,612.0,98.86,63.59
2017,9,12,9,45,759.5,128.0,2.45,22.5,649.0,154.9,90.11
2017,9,12,10,0,785.0,125.0,2.5,23.0,686.0,205.56,124.24
2017,9,12,10,15,794.5,126.5,2.5,23.0,714.0,258.61,167.28
2017,9,12,10,30,804.0,128.0,2.5,23.0,742.0,312.33,213.36
2017,9,12,10,45,811.5,129.0,2.55,23.5,763.0,365.46,259.16
2017,9,12,11,0,819.0,130.0,2.6,24.0,784.0,418.58,304.29
2017,9,12,11,15,823.0,131.0,2.65,24.0,797.5,469.92,347.72
2017,9,12,11,30,827.0,132.0,2.7,24.0,811.0,520.41,389.44
2017,9,12,11,45,529.0,268.0,2.75,24.5,703.5,512.72,385.61
2017,9,12,12,0,231.0,404.0,2.8,25.0,596.0,473.1,355.45
2017,9,12,12,15,243.5,392.5,2.9,25.0,594.5,494.95,372.84
2017,9,12,12,30,256.0,381.0,3.0,25.0,593.0,514.23,388.08
2017,9,12,12,45,232.0,387.0,3.1,25.0,577.5,513.89,388.4
2017,9,12,13,0,208.0,393.0,3.2,25.0,562.0,517.68,391.57
2017,9,12,13,15,217.0,377.0,3.35,24.5,549.5,525.09,399.11
2017,9,12,13,30,226.0,361.0,3.5,24.0,537.0,531.52,406.02
2017,9,12,13,45,152.5,348.0,3.65,24.0,465.5,469.54,359.81
2017,9,12,14,0,79.0,335.0,3.8,24.0,394.0,386.18,296.84
2017,9,12,14,15,65.5,312.0,3.85,23.5,359.5,357.47,276.33
2017,9,12,14,30,52.0,289.0,3.9,23.0,325.0,327.26,254.17
2017,9,12,14,45,34.0,252.0,3.95,23.0,275.0,276.21,215.03
2017,9,12,15,0,16.0,215.0,4.0,23.0,225.0,207.35,161.29
2017,9,12,15,15,8.0,169.5,3.9,22.5,174.5,156.8,121.73
2017,9,12,15,30,0.0,124.0,3.8,22.0,124.0,106.43,81.47
2017,9,12,15,45,0.0,115.0,3.7,22.0,115.0,98.77,75.55
2017,9,12,16,0,0.0,106.0,3.6,22.0,106.0,91.15,69.58
2017,9,12,16,15,0.0,93.0,3.5,21.5,93.0,79.56,60.41
2017,9,12,16,30,0.0,80.0,3.4,21.0,80.0,67.91,51.05
2017,9,12,16,45,229.0,78.0,3.3,20.5,139.0,334.87,277.06
2017,9,12,17,0,458.0,76.0,3.2,20.0,198.0,538.89,439.54
2017,9,12,17,15,386.0,65.0,3.2,19.5,151.5,449.27,366.98
2017,9,12,17,30,314.0,54.0,3.2,19.0,105.0,369.58,300.4
2017,9,12,17,45,213.5,38.0,3.2,19.0,67.0,263.37,206.58
2017,9,12,18,0,113.0,22.0,3.2,19.0,29.0,148.42,56.98
2017,9,12,18,15,56.5,11.0,3.2,18.5,14.5,49.87,0.0
2017,9,12,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,1.5,2.95,17.5,1.5,0.0,0.0
2017,9,13,6,0,0.0,3.0,3.1,18.0,3.0,2.56,0.0
2017,9,13,6,15,0.0,17.0,3.25,18.0,17.0,14.02,3.01
2017,9,13,6,30,0.0,31.0,3.4,18.0,31.0,25.54,15.97
2017,9,13,6,45,0.0,51.5,3.6,18.0,51.5,41.48,30.43
2017,9,13,7,0,0.0,72.0,3.8,18.0,72.0,57.18,44.59
2017,9,13,7,15,5.0,93.0,3.7,18.0,94.5,73.1,58.75
2017,9,13,7,30,10.0,114.0,3.6,18.0,117.0,88.87,72.56
2017,9,13,7,45,17.0,134.0,3.55,18.5,140.5,103.86,85.29
2017,9,13,8,0,24.0,154.0,3.5,19.0,164.0,118.73,97.67
2017,9,13,8,15,40.5,180.0,3.4,19.0,199.0,130.99,107.83
2017,9,13,8,30,57.0,206.0,3.3,19.0,234.0,147.52,121.5
2017,9,13,8,45,39.0,209.5,3.2,19.0,230.0,150.67,123.74
2017,9,13,9,0,21.0,213.0,3.1,19.0,226.0,162.87,133.62
2017,9,13,9,15,26.0,234.0,3.1,19.0,250.5,177.64,145.57
2017,9,13,9,30,31.0,255.0,3.1,19.0,275.0,180.73,140.85
2017,9,13,9,45,25.0,255.0,3.1,19.5,272.0,197.95,153.44
2017,9,13,10,0,19.0,255.0,3.1,20.0,269.0,201.19,155.49
2017,9,13,10,15,13.0,231.0,3.1,20.0,241.0,186.06,143.63
2017,9,13,10,30,7.0,207.0,3.1,20.0,213.0,168.73,130.08
2017,9,13,10,45,3.5,174.0,3.15,20.0,177.0,143.41,110.06
2017,9,13,11,0,0.0,141.0,3.2,20.0,141.0,116.5,88.65
2017,9,13,11,15,2.0,157.5,3.25,20.0,159.0,130.95,100.12
2017,9,13,11,30,4.0,174.0,3.3,20.0,177.0,145.77,111.84
2017,9,13,11,45,3.0,164.5,3.35,20.5,167.0,138.13,105.53
2017,9,13,12,0,2.0,155.0,3.4,21.0,157.0,130.22,99.06
2017,9,13,12,15,3.0,164.5,3.45,21.0,167.5,139.16,106.19
2017,9,13,12,30,4.0,174.0,3.5,21.0,178.0,148.3,113.47
2017,9,13,12,45,6.0,192.0,3.55,21.0,197.0,165.59,127.22
2017,9,13,13,0,8.0,210.0,3.6,21.0,216.0,183.38,141.34
2017,9,13,13,15,13.0,240.5,3.6,20.5,250.5,215.08,166.74
2017,9,13,13,30,18.0,271.0,3.6,20.0,285.0,248.18,193.21
2017,9,13,13,45,16.5,259.5,3.65,20.0,272.0,238.71,186.01
2017,9,13,14,0,15.0,248.0,3.7,20.0,259.0,228.96,178.67
2017,9,13,14,15,22.5,255.5,3.65,20.0,271.5,245.05,191.93
2017,9,13,14,30,30.0,263.0,3.6,20.0,284.0,279.56,219.54
2017,9,13,14,45,28.0,247.0,3.55,20.0,265.5,265.49,208.9
2017,9,13,15,0,26.0,231.0,3.5,20.0,247.0,233.17,183.96
2017,9,13,15,15,13.0,186.0,3.4,19.5,194.0,178.15,140.48
2017,9,13,15,30,0.0,141.0,3.3,19.0,141.0,123.0,95.96
2017,9,13,15,45,0.0,135.0,3.25,19.0,135.0,118.7,92.82
2017,9,13,16,0,0.0,129.0,3.2,19.0,129.0,114.72,89.85
2017,9,13,16,15,0.0,99.0,3.1,19.0,99.0,85.79,66.19
2017,9,13,16,30,0.0,69.0,3.0,19.0,69.0,57.21,42.53
2017,9,13,16,45,194.0,78.0,2.9,19.0,128.5,281.12,234.3
2017,9,13,17,0,388.0,87.0,2.8,19.0,188.0,486.26,399.32
2017,9,13,17,15,319.0,72.0,2.7,18.5,142.5,402.75,329.98
2017,9,13,17,30,250.0,57.0,2.6,18.0,97.0,322.07,261.52
2017,9,13,17,45,163.0,38.0,2.55,18.0,60.0,224.49,174.21
2017,9,13,18,0,76.0,19.0,2.5,18.0,23.0,97.75,18.45
2017,9,13,18,15,38.0,9.5,2.5,17.5,11.5,35.22,0.0
2017,9,13,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,14,6,15,103.0,22.5,4.25,16.0,35.0,17.38,4.32
2017,9,14,6,30,206.0,45.0,4.3,16.0,70.0,34.39,23.55
2017,9,14,6,45,297.0,59.5,4.4,16.0,115.0,45.05,33.76
2017,9,14,7,0,388.0,74.0,4.5,16.0,160.0,55.52,43.46
2017,9,14,7,15,237.5,101.5,4.55,16.0,158.5,74.59,60.53
2017,9,14,7,30,87.0,129.0,4.6,16.0,157.0,95.91,79.34
2017,9,14,7,45,102.0,149.5,4.65,16.5,188.0,106.9,88.67
2017,9,14,8,0,117.0,170.0,4.7,17.0,219.0,120.01,99.64
2017,9,14,8,15,69.0,176.5,4.8,17.0,206.5,129.25,107.32
2017,9,14,8,30,21.0,183.0,4.9,17.0,194.0,140.62,116.75
2017,9,14,8,45,160.0,212.5,5.0,17.5,305.0,146.77,121.42
2017,9,14,9,0,299.0,242.0,5.1,18.0,416.0,156.08,128.74
2017,9,14,9,15,198.0,267.5,5.2,18.0,386.0,177.18,146.22
2017,9,14,9,30,97.0,293.0,5.3,18.0,356.0,203.05,158.96
2017,9,14,9,45,107.0,312.0,5.4,18.0,385.0,226.74,174.77
2017,9,14,10,0,117.0,331.0,5.5,18.0,414.0,242.32,185.7
2017,9,14,10,15,192.0,341.0,5.55,18.0,484.0,278.78,211.57
2017,9,14,10,30,267.0,351.0,5.6,18.0,554.0,316.57,239.83
2017,9,14,10,45,333.5,342.0,5.65,18.5,602.0,356.51,270.9
2017,9,14,11,0,400.0,333.0,5.7,19.0,650.0,402.9,307.76
2017,9,14,11,15,409.0,331.5,5.7,19.0,660.5,433.54,334.06
2017,9,14,11,30,418.0,330.0,5.7,19.0,671.0,468.11,363.04
2017,9,14,11,45,487.0,303.0,5.75,19.0,702.5,515.85,402.06
2017,9,14,12,0,556.0,276.0,5.8,19.0,734.0,567.74,444.25
2017,9,14,12,15,541.0,287.0,5.8,19.0,731.0,601.46,471.39
2017,9,14,12,30,526.0,298.0,5.8,19.0,728.0,632.9,496.33
2017,9,14,12,45,691.5,209.5,5.8,19.0,767.5,707.24,556.63
2017,9,14,13,0,857.0,121.0,5.8,19.0,807.0,772.65,609.72
2017,9,14,13,15,852.0,120.0,5.8,19.0,789.0,800.82,630.72
2017,9,14,13,30,847.0,119.0,5.8,19.0,771.0,825.85,649.63
2017,9,14,13,45,839.5,117.5,5.85,19.0,745.5,853.87,671.06
2017,9,14,14,0,832.0,116.0,5.9,19.0,720.0,870.3,684.14
2017,9,14,14,15,821.5,114.0,5.95,18.5,688.5,879.96,693.87
2017,9,14,14,30,811.0,112.0,6.0,18.0,657.0,885.98,701.17
2017,9,14,14,45,793.0,111.5,6.05,18.0,618.0,883.17,700.86
2017,9,14,15,0,775.0,111.0,6.1,18.0,579.0,876.69,698.03
2017,9,14,15,15,755.0,107.5,6.1,18.0,536.0,861.36,688.52
2017,9,14,15,30,735.0,104.0,6.1,18.0,493.0,848.52,680.98
2017,9,14,15,45,700.5,102.0,6.2,18.0,444.5,815.57,658.71
2017,9,14,16,0,666.0,100.0,6.3,18.0,396.0,779.9,634.1
2017,9,14,16,15,627.5,94.5,6.3,17.5,346.0,733.74,601.65
2017,9,14,16,30,589.0,89.0,6.3,17.0,296.0,685.66,566.74
2017,9,14,16,45,528.0,82.5,6.35,17.0,245.5,614.8,511.47
2017,9,14,17,0,467.0,76.0,6.4,17.0,195.0,543.45,453.74
2017,9,14,17,15,385.0,64.5,6.35,16.5,147.5,446.46,373.21
2017,9,14,17,30,303.0,53.0,6.3,16.0,100.0,358.7,296.73
2017,9,14,17,45,187.5,36.5,6.3,16.0,62.0,241.68,188.74
2017,9,14,18,0,72.0,20.0,6.3,16.0,24.0,96.93,0.0
2017,9,14,18,15,36.0,10.0,6.2,15.5,12.0,34.11,0.0
2017,9,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,15,6,15,149.0,20.0,4.95,14.5,37.0,15.57,2.41
2017,9,15,6,30,298.0,40.0,5.0,15.0,74.0,30.98,20.65
2017,9,15,6,45,382.5,52.5,5.05,15.5,120.5,42.43,31.51
2017,9,15,7,0,467.0,65.0,5.1,16.0,167.0,51.66,40.04
2017,9,15,7,15,528.0,74.0,5.0,16.0,218.0,57.58,45.52
2017,9,15,7,30,589.0,83.0,4.9,16.0,269.0,63.38,50.71
2017,9,15,7,45,623.0,91.0,4.8,16.5,319.0,67.99,54.59
2017,9,15,8,0,657.0,99.0,4.7,17.0,369.0,72.42,58.22
2017,9,15,8,15,687.0,104.5,4.6,17.0,418.0,74.84,60.15
2017,9,15,8,30,717.0,110.0,4.5,17.0,467.0,77.19,61.99
2017,9,15,8,45,731.0,117.5,4.4,17.5,510.5,80.53,64.56
2017,9,15,9,0,745.0,125.0,4.3,18.0,554.0,83.67,66.93
2017,9,15,9,15,761.5,128.5,4.15,18.0,594.5,84.17,67.17
2017,9,15,9,30,778.0,132.0,4.0,18.0,635.0,106.17,72.52
2017,9,15,9,45,832.0,115.0,3.85,18.5,679.0,149.55,85.5
2017,9,15,10,0,886.0,98.0,3.7,19.0,723.0,207.36,123.69
2017,9,15,10,15,893.5,99.5,3.55,19.0,751.0,264.48,170.79
2017,9,15,10,30,901.0,101.0,3.4,19.0,779.0,321.81,221.16
2017,9,15,10,45,902.5,103.5,3.3,19.5,798.5,377.89,270.9
2017,9,15,11,0,904.0,106.0,3.2,20.0,818.0,433.11,319.14
2017,9,15,11,15,907.0,106.5,3.1,20.0,831.0,486.4,365.24
2017,9,15,11,30,910.0,107.0,3.0,20.0,844.0,538.51,409.11
2017,9,15,11,45,907.5,108.5,2.95,20.5,848.0,587.06,448.3
2017,9,15,12,0,905.0,110.0,2.9,21.0,852.0,633.53,484.64
2017,9,15,12,15,904.0,110.0,2.9,21.0,849.0,677.4,519.17
2017,9,15,12,30,903.0,110.0,2.9,21.0,846.0,718.91,551.22
2017,9,15,12,45,896.0,111.5,2.95,21.0,834.0,754.95,578.95
2017,9,15,13,0,889.0,113.0,3.0,21.0,822.0,787.93,603.06
2017,9,15,13,15,883.5,112.5,3.15,21.0,803.0,817.01,624.54
2017,9,15,13,30,878.0,112.0,3.3,21.0,784.0,842.84,643.88
2017,9,15,13,45,866.0,112.5,3.45,21.0,757.0,860.88,657.92
2017,9,15,14,0,854.0,113.0,3.6,21.0,730.0,884.53,676.09
2017,9,15,14,15,842.5,111.0,3.8,20.5,696.5,893.64,685.84
2017,9,15,14,30,831.0,109.0,4.0,20.0,663.0,898.98,693.25
2017,9,15,14,45,810.0,109.0,4.2,20.0,623.0,894.18,692.36
2017,9,15,15,0,789.0,109.0,4.4,20.0,583.0,885.59,688.99
2017,9,15,15,15,768.5,106.0,4.6,19.5,538.5,870.39,682.77
2017,9,15,15,30,748.0,103.0,4.8,19.0,494.0,857.6,678.2
2017,9,15,15,45,712.5,101.0,5.0,19.0,445.0,823.71,656.61
2017,9,15,16,0,677.0,99.0,5.2,19.0,396.0,787.06,632.51
2017,9,15,16,15,638.5,93.0,5.25,18.5,345.5,740.18,600.43
2017,9,15,16,30,600.0,87.0,5.3,18.0,295.0,691.39,565.79
2017,9,15,16,45,536.0,80.5,5.35,17.5,243.5,617.85,510.23
2017,9,15,17,0,472.0,74.0,5.4,17.0,192.0,543.94,451.91
2017,9,15,17,15,390.5,62.5,5.25,16.5,144.5,447.35,371.99
2017,9,15,17,30,309.0,51.0,5.1,16.0,97.0,360.16,296.22
2017,9,15,17,45,189.5,34.5,5.0,16.0,59.0,240.27,184.28
2017,9,15,18,0,70.0,18.0,4.9,16.0,21.0,90.36,0.0
2017,9,15,18,15,35.0,9.0,4.7,15.5,10.5,32.44,0.0
2017,9,15,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,16,6,15,94.0,20.5,2.1,15.0,31.0,15.86,1.39
2017,9,16,6,30,188.0,41.0,2.1,15.0,62.0,31.37,20.92
2017,9,16,6,45,265.0,58.0,2.1,15.5,105.5,43.85,32.74
2017,9,16,7,0,342.0,75.0,2.1,16.0,149.0,56.02,43.87
2017,9,16,7,15,402.0,88.0,2.0,16.0,197.0,64.92,51.99
2017,9,16,7,30,462.0,101.0,1.9,16.0,245.0,73.58,59.68
2017,9,16,7,45,424.5,120.0,1.85,16.5,270.5,85.0,69.48
2017,9,16,8,0,387.0,139.0,1.8,17.0,296.0,95.74,78.48
2017,9,16,8,15,224.5,171.0,1.8,17.0,265.0,117.18,96.72
2017,9,16,8,30,62.0,203.0,1.8,17.0,234.0,145.57,120.63
2017,9,16,8,45,194.0,218.0,1.8,17.5,327.5,150.19,123.87
2017,9,16,9,0,326.0,233.0,1.8,18.0,421.0,151.79,124.61
2017,9,16,9,15,320.0,258.0,1.85,18.0,453.0,164.08,134.57
2017,9,16,9,30,314.0,283.0,1.9,18.0,485.0,181.92,139.08
2017,9,16,9,45,331.0,291.5,2.0,18.5,515.0,214.64,155.63
2017,9,16,10,0,348.0,300.0,2.1,19.0,545.0,249.44,179.27
2017,9,16,10,15,469.5,268.0,2.15,19.0,612.0,275.91,195.57
2017,9,16,10,30,591.0,236.0,2.2,19.0,679.0,322.25,230.28
2017,9,16,10,45,668.5,209.5,2.3,19.0,724.0,368.55,268.42
2017,9,16,11,0,746.0,183.0,2.4,19.0,769.0,422.58,313.34
2017,9,16,11,15,751.0,184.5,2.45,19.0,782.5,472.84,356.13
2017,9,16,11,30,756.0,186.0,2.5,19.0,796.0,522.54,397.51
2017,9,16,11,45,755.0,188.0,2.65,19.0,800.5,568.63,435.55
2017,9,16,12,0,754.0,190.0,2.8,19.0,805.0,613.17,471.62
2017,9,16,12,15,703.5,215.5,2.9,19.0,788.0,644.71,496.7
2017,9,16,12,30,653.0,241.0,3.0,19.0,771.0,670.55,516.92
2017,9,16,12,45,587.5,262.0,3.15,19.5,734.5,674.01,519.66
2017,9,16,13,0,522.0,283.0,3.3,20.0,698.0,673.82,519.34
2017,9,16,13,15,379.0,322.0,3.4,20.0,619.5,612.0,473.37
2017,9,16,13,30,236.0,361.0,3.5,20.0,541.0,539.04,418.0
2017,9,16,13,45,129.0,313.0,3.65,20.0,410.5,414.56,323.96
2017,9,16,14,0,22.0,265.0,3.8,20.0,280.0,251.28,196.19
2017,9,16,14,15,20.5,253.0,3.9,19.5,267.0,241.29,189.47
2017,9,16,14,30,19.0,241.0,4.0,19.0,254.0,231.08,182.19
2017,9,16,14,45,286.0,209.5,4.1,19.0,380.5,498.81,400.38
2017,9,16,15,0,553.0,178.0,4.2,19.0,507.0,739.89,587.35
2017,9,16,15,15,606.5,146.5,4.25,19.0,482.0,770.79,610.71
2017,9,16,15,30,660.0,115.0,4.3,19.0,457.0,788.61,625.56
2017,9,16,15,45,598.5,125.0,4.35,19.0,412.5,744.79,595.13
2017,9,16,16,0,537.0,135.0,4.4,19.0,368.0,690.67,556.78
2017,9,16,16,15,497.0,124.5,4.4,18.5,319.0,639.71,520.74
2017,9,16,16,30,457.0,114.0,4.4,18.0,270.0,587.65,482.62
2017,9,16,16,45,401.5,101.0,4.4,18.0,221.5,518.1,428.11
2017,9,16,17,0,346.0,88.0,4.4,18.0,173.0,449.23,371.88
2017,9,16,17,15,276.5,70.5,4.35,17.5,127.5,363.82,300.46
2017,9,16,17,30,207.0,53.0,4.3,17.0,82.0,281.23,228.59
2017,9,16,17,45,124.0,32.0,4.3,17.0,47.5,166.41,123.22
2017,9,16,18,0,41.0,11.0,4.3,17.0,13.0,52.52,0.0
2017,9,16,18,15,20.5,5.5,4.2,16.5,6.5,4.69,0.0
2017,9,16,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,17,6,15,111.5,20.0,3.7,14.0,32.0,15.52,0.0
2017,9,17,6,30,223.0,40.0,3.7,14.0,64.0,30.75,20.35
2017,9,17,6,45,312.0,54.5,3.7,14.5,109.0,41.53,30.79
2017,9,17,7,0,401.0,69.0,3.7,15.0,154.0,52.1,40.56
2017,9,17,7,15,463.0,80.0,3.65,15.0,204.0,59.8,47.66
2017,9,17,7,30,525.0,91.0,3.6,15.0,254.0,69.45,56.29
2017,9,17,7,45,566.5,100.0,3.6,15.5,304.0,74.61,60.65
2017,9,17,8,0,608.0,109.0,3.6,16.0,354.0,79.58,64.75
2017,9,17,8,15,640.5,115.0,3.6,16.0,402.5,82.06,66.72
2017,9,17,8,30,673.0,121.0,3.6,16.0,451.0,84.48,68.61
2017,9,17,8,45,700.5,124.5,3.65,16.5,497.0,85.06,68.75
2017,9,17,9,0,728.0,128.0,3.7,17.0,543.0,85.67,68.94
2017,9,17,9,15,746.0,132.0,3.7,17.0,583.5,86.45,69.42
2017,9,17,9,30,764.0,136.0,3.7,17.0,624.0,97.35,67.44
2017,9,17,9,45,812.0,122.5,3.7,17.5,667.5,150.41,87.93
2017,9,17,10,0,860.0,109.0,3.7,18.0,711.0,200.14,119.6
2017,9,17,10,15,868.5,110.5,3.7,18.0,739.0,264.01,171.98
2017,9,17,10,30,877.0,112.0,3.7,18.0,767.0,320.39,221.59
2017,9,17,10,45,882.0,113.5,3.7,18.5,787.5,375.75,270.85
2017,9,17,11,0,887.0,115.0,3.7,19.0,808.0,430.62,319.11
2017,9,17,11,15,890.0,115.5,3.75,19.0,821.0,483.18,365.24
2017,9,17,11,30,893.0,116.0,3.8,19.0,834.0,534.56,409.32
2017,9,17,11,45,894.0,116.5,3.9,19.5,839.0,583.51,449.7
2017,9,17,12,0,895.0,117.0,4.0,20.0,844.0,630.68,487.6
2017,9,17,12,15,893.5,117.0,4.2,20.0,840.5,673.89,522.87
2017,9,17,12,30,892.0,117.0,4.4,20.0,837.0,714.71,555.9
2017,9,17,12,45,890.0,115.5,4.6,20.0,825.5,751.26,585.6
2017,9,17,13,0,888.0,114.0,4.8,20.0,814.0,784.99,612.1
2017,9,17,13,15,882.0,113.0,4.95,20.0,795.0,813.09,633.56
2017,9,17,13,30,876.0,112.0,5.1,20.0,776.0,837.89,652.8
2017,9,17,13,45,869.0,110.0,5.25,20.0,749.5,857.46,668.44
2017,9,17,14,0,862.0,108.0,5.4,20.0,723.0,873.51,681.75
2017,9,17,14,15,850.5,106.0,5.45,19.5,689.5,891.48,697.45
2017,9,17,14,30,839.0,104.0,5.5,19.0,656.0,896.75,704.21
2017,9,17,14,45,827.0,100.5,5.55,19.0,617.0,896.1,705.55
2017,9,17,15,0,815.0,97.0,5.6,19.0,578.0,891.74,704.39
2017,9,17,15,15,795.0,94.0,5.55,19.0,533.0,876.96,695.21
2017,9,17,15,30,775.0,91.0,5.5,19.0,488.0,858.7,683.56
2017,9,17,15,45,753.5,85.5,5.5,19.0,440.5,832.71,666.41
2017,9,17,16,0,732.0,80.0,5.5,19.0,393.0,803.65,646.77
2017,9,17,16,15,694.5,75.0,5.4,18.5,342.0,763.61,619.11
2017,9,17,16,30,657.0,70.0,5.3,18.0,291.0,716.53,585.19
2017,9,17,16,45,608.0,63.0,5.25,18.0,240.5,655.13,537.82
2017,9,17,17,0,559.0,56.0,5.2,18.0,190.0,593.31,488.03
2017,9,17,17,15,475.0,47.5,5.1,17.5,141.5,500.56,411.66
2017,9,17,17,30,391.0,39.0,5.0,17.0,93.0,410.72,333.57
2017,9,17,17,45,257.0,26.5,4.9,16.5,55.5,282.5,206.14
2017,9,17,18,0,123.0,14.0,4.8,16.0,18.0,102.26,0.0
2017,9,17,18,15,61.5,7.0,4.65,16.0,9.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,6,15,136.5,17.0,3.9,17.0,31.5,13.27,0.0
2017,9,18,6,30,273.0,34.0,4.0,17.0,63.0,27.78,17.47
2017,9,18,6,45,363.0,45.0,4.15,17.0,106.5,36.13,25.74
2017,9,18,7,0,453.0,56.0,4.3,17.0,150.0,44.32,33.38
2017,9,18,7,15,513.5,63.5,4.3,17.0,198.5,49.3,38.01
2017,9,18,7,30,574.0,71.0,4.3,17.0,247.0,54.21,42.42
2017,9,18,7,45,619.0,75.5,4.35,17.5,296.5,56.64,44.43
2017,9,18,8,0,664.0,80.0,4.4,18.0,346.0,59.09,46.37
2017,9,18,8,15,335.5,122.0,4.25,18.0,257.0,82.71,66.79
2017,9,18,8,30,7.0,164.0,4.1,18.0,168.0,127.54,105.18
2017,9,18,8,45,8.5,177.0,4.0,18.5,181.5,137.42,113.0
2017,9,18,9,0,10.0,190.0,3.9,19.0,195.0,147.19,120.69
2017,9,18,9,15,9.0,195.0,3.75,19.0,200.0,151.47,123.94
2017,9,18,9,30,8.0,200.0,3.6,19.0,205.0,155.92,121.7
2017,9,18,9,45,52.5,260.0,3.45,19.5,296.5,191.25,147.46
2017,9,18,10,0,97.0,320.0,3.3,20.0,388.0,241.3,183.79
2017,9,18,10,15,106.0,336.0,3.35,20.0,412.5,264.79,201.55
2017,9,18,10,30,115.0,352.0,3.4,20.0,437.0,282.51,215.37
2017,9,18,10,45,144.5,364.5,3.45,20.5,474.5,314.38,239.43
2017,9,18,11,0,174.0,377.0,3.5,21.0,512.0,349.86,266.46
2017,9,18,11,15,95.0,325.0,3.7,21.0,399.5,298.05,228.97
2017,9,18,11,30,16.0,273.0,3.9,21.0,287.0,230.54,177.75
2017,9,18,11,45,73.0,333.5,4.1,21.0,393.0,311.78,241.01
2017,9,18,12,0,130.0,394.0,4.3,21.0,499.0,404.88,312.49
2017,9,18,12,15,137.0,387.0,4.5,20.5,497.5,417.65,323.49
2017,9,18,12,30,144.0,380.0,4.7,20.0,496.0,430.24,334.69
2017,9,18,12,45,507.5,241.5,4.95,20.0,641.0,596.83,468.54
2017,9,18,13,0,871.0,103.0,5.2,20.0,786.0,760.23,596.9
2017,9,18,13,15,678.0,189.0,5.25,20.0,713.5,736.99,577.71
2017,9,18,13,30,485.0,275.0,5.3,20.0,641.0,684.84,536.48
2017,9,18,13,45,473.5,269.5,5.35,20.0,616.0,690.87,542.46
2017,9,18,14,0,462.0,264.0,5.4,20.0,591.0,694.14,546.16
2017,9,18,14,15,535.5,223.5,5.5,19.5,585.5,733.86,580.62
2017,9,18,14,30,609.0,183.0,5.6,19.0,580.0,779.55,619.41
2017,9,18,14,45,608.5,169.0,5.7,19.0,546.0,777.11,619.49
2017,9,18,15,0,608.0,155.0,5.8,19.0,512.0,771.39,617.16
2017,9,18,15,15,550.5,159.0,5.9,19.0,462.5,720.55,580.78
2017,9,18,15,30,493.0,163.0,6.0,19.0,413.0,677.29,549.19
2017,9,18,15,45,521.0,138.5,6.1,19.0,379.5,676.64,551.44
2017,9,18,16,0,549.0,114.0,6.2,19.0,346.0,681.79,557.32
2017,9,18,16,15,519.0,104.0,6.25,18.5,301.0,639.22,526.62
2017,9,18,16,30,489.0,94.0,6.3,18.0,256.0,587.06,487.43
2017,9,18,16,45,443.5,82.5,6.35,17.5,210.0,527.31,440.57
2017,9,18,17,0,398.0,71.0,6.4,17.0,164.0,467.79,391.79
2017,9,18,17,15,332.0,57.5,6.3,16.5,121.5,389.24,324.75
2017,9,18,17,30,266.0,44.0,6.2,16.0,79.0,313.72,256.51
2017,9,18,17,45,133.0,28.5,6.15,16.0,46.0,185.4,128.18
2017,9,18,18,0,0.0,13.0,6.1,16.0,13.0,11.1,0.0
2017,9,18,18,15,0.0,6.5,6.1,16.0,6.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,19,6,15,169.0,15.5,5.15,15.0,33.5,12.52,0.0
2017,9,19,6,30,338.0,31.0,5.3,15.0,67.0,25.41,15.51
2017,9,19,6,45,439.0,39.5,5.45,15.5,113.5,31.89,22.17
2017,9,19,7,0,540.0,48.0,5.6,16.0,160.0,38.36,28.24
2017,9,19,7,15,598.5,54.0,5.55,16.0,210.0,42.53,32.16
2017,9,19,7,30,657.0,60.0,5.5,16.0,260.0,50.8,39.57
2017,9,19,7,45,696.0,64.5,5.5,16.5,310.5,53.85,42.15
2017,9,19,8,0,735.0,69.0,5.5,17.0,361.0,56.86,44.61
2017,9,19,8,15,762.0,72.5,5.3,17.0,409.5,58.92,46.28
2017,9,19,8,30,789.0,76.0,5.1,17.0,458.0,60.95,47.9
2017,9,19,8,45,807.5,79.0,4.9,17.5,503.0,62.45,48.95
2017,9,19,9,0,826.0,82.0,4.7,18.0,548.0,63.9,49.95
2017,9,19,9,15,840.5,84.0,4.45,18.0,588.0,74.11,58.6
2017,9,19,9,30,855.0,86.0,4.2,18.0,628.0,83.0,66.07
2017,9,19,9,45,853.5,93.5,4.0,18.5,659.5,141.11,79.32
2017,9,19,10,0,852.0,101.0,3.8,19.0,691.0,198.95,118.72
2017,9,19,10,15,860.5,102.5,3.75,19.0,718.5,254.36,163.92
2017,9,19,10,30,869.0,104.0,3.7,19.0,746.0,310.09,212.79
2017,9,19,10,45,878.0,103.5,3.65,19.5,767.5,364.64,261.15
2017,9,19,11,0,887.0,103.0,3.6,20.0,789.0,419.05,308.88
2017,9,19,11,15,890.0,103.5,3.65,20.0,802.0,471.29,354.73
2017,9,19,11,30,893.0,104.0,3.7,20.0,815.0,522.34,398.54
2017,9,19,11,45,897.5,102.5,3.8,20.5,820.5,571.14,438.83
2017,9,19,12,0,902.0,101.0,3.9,21.0,826.0,618.39,476.84
2017,9,19,12,15,901.5,100.5,4.0,21.0,823.0,661.61,511.86
2017,9,19,12,30,901.0,100.0,4.1,21.0,820.0,702.47,544.46
2017,9,19,12,45,902.5,97.5,4.2,21.0,810.0,740.32,574.4
2017,9,19,13,0,904.0,95.0,4.3,21.0,800.0,775.5,600.67
2017,9,19,13,15,899.5,94.0,4.4,21.0,781.5,804.66,622.29
2017,9,19,13,30,895.0,93.0,4.5,21.0,763.0,830.56,641.88
2017,9,19,13,45,888.5,91.5,4.6,21.0,737.0,850.9,657.68
2017,9,19,14,0,882.0,90.0,4.7,21.0,711.0,867.72,671.17
2017,9,19,14,15,872.0,88.5,4.8,20.5,678.0,877.9,681.48
2017,9,19,14,30,862.0,87.0,4.9,20.0,645.0,884.42,689.45
2017,9,19,14,45,849.0,85.0,5.05,20.0,606.5,884.02,691.63
2017,9,19,15,0,836.0,83.0,5.2,20.0,568.0,880.03,691.39
2017,9,19,15,15,817.5,80.0,5.25,20.0,524.0,876.15,690.76
2017,9,19,15,30,799.0,77.0,5.3,20.0,480.0,859.09,680.58
2017,9,19,15,45,775.0,73.5,5.4,20.0,432.0,833.04,664.02
2017,9,19,16,0,751.0,70.0,5.5,20.0,384.0,804.01,644.93
2017,9,19,16,15,715.0,66.0,5.55,19.5,333.5,760.78,615.53
2017,9,19,16,30,679.0,62.0,5.6,19.0,283.0,715.45,583.39
2017,9,19,16,45,626.5,56.5,5.65,19.0,232.5,658.24,539.3
2017,9,19,17,0,574.0,51.0,5.7,19.0,182.0,595.57,488.6
2017,9,19,17,15,487.5,43.0,5.65,18.5,134.0,501.72,410.83
2017,9,19,17,30,401.0,35.0,5.6,18.0,86.0,411.2,330.81
2017,9,19,17,45,249.5,23.0,5.55,17.5,50.0,265.31,172.9
2017,9,19,18,0,98.0,11.0,5.5,17.0,14.0,80.68,0.0
2017,9,19,18,15,49.0,5.5,5.35,16.5,7.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,6,15,133.5,16.5,2.85,16.0,30.0,12.89,0.0
2017,9,20,6,30,267.0,33.0,3.0,16.0,60.0,27.06,16.66
2017,9,20,6,45,369.0,42.5,3.15,16.5,104.0,34.19,24.05
2017,9,20,7,0,471.0,52.0,3.3,17.0,148.0,41.28,30.69
2017,9,20,7,15,533.0,59.0,3.35,17.0,196.5,46.03,35.12
2017,9,20,7,30,595.0,66.0,3.4,17.0,245.0,50.72,39.35
2017,9,20,7,45,297.5,89.0,3.45,17.5,178.5,63.07,50.09
2017,9,20,8,0,0.0,112.0,3.5,18.0,112.0,89.43,72.84
2017,9,20,8,15,4.5,138.0,3.55,18.0,140.5,108.59,89.18
2017,9,20,8,30,9.0,164.0,3.6,18.0,169.0,127.38,105.02
2017,9,20,8,45,23.5,193.5,3.7,18.5,206.5,148.24,122.22
2017,9,20,9,0,38.0,223.0,3.8,19.0,244.0,158.76,130.48
2017,9,20,9,15,42.5,242.5,3.85,19.0,268.0,170.7,140.15
2017,9,20,9,30,47.0,262.0,3.9,19.0,292.0,183.2,150.24
2017,9,20,9,45,67.5,288.0,4.0,19.0,333.0,207.93,160.64
2017,9,20,10,0,88.0,314.0,4.1,19.0,374.0,235.87,180.94
2017,9,20,10,15,300.0,285.5,4.15,19.0,504.0,256.73,188.52
2017,9,20,10,30,512.0,257.0,4.2,19.0,634.0,312.29,226.48
2017,9,20,10,45,289.0,302.5,4.3,19.5,517.0,313.38,236.54
2017,9,20,11,0,66.0,348.0,4.4,20.0,400.0,293.1,226.41
2017,9,20,11,15,38.5,293.5,4.45,20.0,324.0,250.2,193.87
2017,9,20,11,30,11.0,239.0,4.5,20.0,248.0,201.14,155.8
2017,9,20,11,45,52.0,309.5,4.55,20.0,351.0,281.54,218.94
2017,9,20,12,0,93.0,380.0,4.6,20.0,454.0,369.07,286.71
2017,9,20,12,15,103.5,381.5,4.7,20.0,464.0,387.04,300.91
2017,9,20,12,30,114.0,383.0,4.8,20.0,474.0,412.61,321.1
2017,9,20,12,45,157.5,379.0,4.9,20.0,502.5,452.32,352.76
2017,9,20,13,0,201.0,375.0,5.0,20.0,531.0,494.73,386.49
2017,9,20,13,15,127.0,349.5,5.1,19.5,447.5,427.65,335.47
2017,9,20,13,30,53.0,324.0,5.2,19.0,364.0,340.22,267.58
2017,9,20,13,45,110.0,327.0,5.3,19.0,405.5,397.68,314.71
2017,9,20,14,0,167.0,330.0,5.4,19.0,447.0,474.57,376.14
2017,9,20,14,15,117.0,305.0,5.5,19.0,385.0,414.64,329.36
2017,9,20,14,30,67.0,280.0,5.6,19.0,323.0,333.36,265.41
2017,9,20,14,45,67.0,262.0,5.7,19.0,303.0,320.13,255.96
2017,9,20,15,0,67.0,244.0,5.8,19.0,283.0,306.28,245.86
2017,9,20,15,15,181.0,222.0,5.8,18.5,315.0,411.12,334.51
2017,9,20,15,30,295.0,200.0,5.8,18.0,347.0,516.11,422.13
2017,9,20,15,45,500.0,138.0,5.85,18.0,357.0,654.09,536.32
2017,9,20,16,0,705.0,76.0,5.9,18.0,367.0,767.59,625.1
2017,9,20,16,15,668.0,71.5,5.9,17.5,318.0,728.87,597.47
2017,9,20,16,30,631.0,67.0,5.9,17.0,269.0,683.53,564.27
2017,9,20,16,45,577.5,60.5,5.9,17.0,220.0,619.74,513.87
2017,9,20,17,0,524.0,54.0,5.9,17.0,171.0,555.85,461.07
2017,9,20,17,15,435.0,45.0,5.85,16.5,125.0,460.01,380.33
2017,9,20,17,30,346.0,36.0,5.8,16.0,79.0,367.65,297.41
2017,9,20,17,45,173.0,23.5,5.8,16.0,45.0,200.42,117.35
2017,9,20,18,0,0.0,11.0,5.8,16.0,11.0,9.39,0.0
2017,9,20,18,15,0.0,5.5,5.7,15.5,5.5,0.0,0.0
2017,9,20,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
