Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,6,15,132.5,17.0,5.75,14.0,30.0,13.27,0.0
2017,9,21,6,30,265.0,34.0,5.9,14.0,60.0,28.06,17.43
2017,9,21,6,45,371.0,44.5,6.05,14.5,105.5,36.02,25.79
2017,9,21,7,0,477.0,55.0,6.2,15.0,151.0,43.91,33.22
2017,9,21,7,15,542.0,62.5,6.15,15.0,201.0,48.97,38.0
2017,9,21,7,30,607.0,70.0,6.1,15.0,251.0,53.99,42.57
2017,9,21,7,45,654.5,74.5,6.05,15.5,302.5,56.52,44.69
2017,9,21,8,0,702.0,79.0,6.0,16.0,354.0,59.07,46.76
2017,9,21,8,15,624.5,107.0,5.9,16.0,375.5,76.66,62.08
2017,9,21,8,30,547.0,135.0,5.8,16.0,397.0,92.79,75.97
2017,9,21,8,45,679.5,113.5,5.75,16.5,470.5,77.97,62.69
2017,9,21,9,0,812.0,92.0,5.7,17.0,544.0,70.68,56.06
2017,9,21,9,15,829.0,94.0,5.6,17.0,585.0,71.18,56.34
2017,9,21,9,30,846.0,96.0,5.5,17.0,626.0,76.61,60.88
2017,9,21,9,45,861.5,96.5,5.4,17.0,662.0,140.99,80.31
2017,9,21,10,0,877.0,97.0,5.3,17.0,698.0,197.22,117.58
2017,9,21,10,15,886.5,98.5,5.3,17.0,727.0,254.2,164.4
2017,9,21,10,30,896.0,100.0,5.3,17.0,756.0,311.58,215.36
2017,9,21,10,45,903.0,100.5,5.3,17.5,777.5,367.63,266.01
2017,9,21,11,0,910.0,101.0,5.3,18.0,799.0,423.31,315.94
2017,9,21,11,15,914.0,102.0,5.3,18.0,812.0,477.51,364.38
2017,9,21,11,30,918.0,103.0,5.3,18.0,825.0,530.59,410.8
2017,9,21,11,45,919.5,103.0,5.35,18.0,830.5,580.2,453.55
2017,9,21,12,0,921.0,103.0,5.4,18.0,836.0,627.97,493.87
2017,9,21,12,15,920.5,102.5,5.5,18.0,833.0,672.02,530.68
2017,9,21,12,30,920.0,102.0,5.6,18.0,830.0,713.64,564.97
2017,9,21,12,45,910.0,105.5,5.75,18.0,816.5,749.69,594.62
2017,9,21,13,0,900.0,109.0,5.9,18.0,803.0,782.47,620.68
2017,9,21,13,15,894.5,108.0,6.0,18.0,783.5,811.02,642.68
2017,9,21,13,30,889.0,107.0,6.1,18.0,764.0,836.26,662.36
2017,9,21,13,45,880.5,105.5,6.25,18.0,737.0,855.08,677.68
2017,9,21,14,0,872.0,104.0,6.4,18.0,710.0,870.3,690.56
2017,9,21,14,15,711.5,151.0,6.45,18.0,629.5,816.18,651.67
2017,9,21,14,30,551.0,198.0,6.5,18.0,549.0,731.55,588.06
2017,9,21,14,45,683.0,147.5,6.6,18.0,555.5,816.71,656.04
2017,9,21,15,0,815.0,97.0,6.7,18.0,562.0,883.33,707.7
2017,9,21,15,15,794.0,94.0,6.75,17.5,517.0,867.53,699.05
2017,9,21,15,30,773.0,91.0,6.8,17.0,472.0,848.23,688.07
2017,9,21,15,45,741.0,87.5,6.9,17.0,422.5,814.97,665.13
2017,9,21,16,0,709.0,84.0,7.0,17.0,373.0,785.13,644.44
2017,9,21,16,15,668.0,79.0,6.95,16.5,322.0,737.29,609.79
2017,9,21,16,30,627.0,74.0,6.9,16.0,271.0,687.67,572.54
2017,9,21,16,45,560.5,67.5,6.9,16.0,219.5,612.67,512.33
2017,9,21,17,0,494.0,61.0,6.9,16.0,168.0,537.69,449.65
2017,9,21,17,15,397.0,50.0,6.75,15.5,121.0,433.39,360.64
2017,9,21,17,30,300.0,39.0,6.6,15.0,74.0,332.76,269.37
2017,9,21,17,45,150.0,19.5,6.5,15.0,37.0,171.8,84.19
2017,9,21,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,6,15,118.0,17.0,3.25,14.0,28.0,13.26,0.0
2017,9,22,6,30,236.0,34.0,3.3,14.0,56.0,26.34,15.83
2017,9,22,6,45,344.0,45.0,3.35,14.5,101.0,36.44,26.14
2017,9,22,7,0,452.0,56.0,3.4,15.0,146.0,44.7,33.92
2017,9,22,7,15,518.5,64.0,3.3,15.0,195.5,50.11,39.02
2017,9,22,7,30,585.0,72.0,3.2,15.0,245.0,55.45,43.88
2017,9,22,7,45,632.0,77.5,3.15,15.5,296.0,58.62,46.57
2017,9,22,8,0,679.0,83.0,3.1,16.0,347.0,61.78,49.16
2017,9,22,8,15,710.0,87.0,3.05,16.0,395.5,63.64,50.65
2017,9,22,8,30,741.0,91.0,3.0,16.0,444.0,71.57,57.43
2017,9,22,8,45,764.0,94.5,2.95,16.5,489.0,73.09,58.44
2017,9,22,9,0,787.0,98.0,2.9,17.0,534.0,74.58,59.44
2017,9,22,9,15,804.0,100.5,2.8,17.0,574.5,75.26,59.85
2017,9,22,9,30,821.0,103.0,2.7,17.0,615.0,79.34,63.2
2017,9,22,9,45,852.5,96.5,2.6,17.5,653.5,138.87,78.96
2017,9,22,10,0,884.0,90.0,2.5,18.0,692.0,192.12,112.32
2017,9,22,10,15,892.5,91.0,2.4,18.0,720.0,248.8,158.12
2017,9,22,10,30,901.0,92.0,2.3,18.0,748.0,305.73,207.77
2017,9,22,10,45,907.0,92.5,2.2,18.0,769.0,361.53,257.55
2017,9,22,11,0,913.0,93.0,2.1,18.0,790.0,416.85,306.43
2017,9,22,11,15,916.5,93.5,2.1,18.0,802.5,470.38,353.08
2017,9,22,11,30,920.0,94.0,2.1,18.0,815.0,522.71,397.53
2017,9,22,11,45,746.0,175.5,2.1,18.5,762.0,546.8,418.47
2017,9,22,12,0,572.0,257.0,2.1,19.0,709.0,555.06,425.44
2017,9,22,12,15,560.0,265.0,2.15,19.0,706.5,588.47,451.94
2017,9,22,12,30,548.0,273.0,2.2,19.0,704.0,619.68,476.12
2017,9,22,12,45,728.0,185.0,2.3,19.0,749.0,701.34,539.81
2017,9,22,13,0,908.0,97.0,2.4,19.0,794.0,775.04,596.51
2017,9,22,13,15,903.0,96.5,2.45,19.0,774.5,804.35,617.32
2017,9,22,13,30,898.0,96.0,2.5,19.0,755.0,830.37,636.29
2017,9,22,13,45,890.0,94.5,2.65,19.0,728.5,849.47,651.31
2017,9,22,14,0,882.0,93.0,2.8,19.0,702.0,864.96,664.03
2017,9,22,14,15,871.0,91.5,2.85,19.0,668.5,874.22,671.9
2017,9,22,14,30,860.0,90.0,2.9,19.0,635.0,879.79,677.44
2017,9,22,14,45,844.5,88.0,3.0,19.0,595.0,877.1,677.75
2017,9,22,15,0,829.0,86.0,3.1,19.0,555.0,880.51,682.56
2017,9,22,15,15,809.0,83.5,3.2,18.5,510.5,866.14,676.15
2017,9,22,15,30,789.0,81.0,3.3,18.0,466.0,848.32,667.34
2017,9,22,15,45,759.5,78.0,3.4,18.0,417.0,817.95,648.01
2017,9,22,16,0,730.0,75.0,3.5,18.0,368.0,784.65,626.13
2017,9,22,16,15,690.5,70.0,3.65,17.5,317.5,742.93,598.59
2017,9,22,16,30,651.0,65.0,3.8,17.0,267.0,694.48,564.59
2017,9,22,16,45,587.5,59.0,3.95,17.0,216.0,622.7,509.6
2017,9,22,17,0,524.0,53.0,4.1,17.0,165.0,551.17,451.94
2017,9,22,17,15,429.5,43.5,4.15,16.5,118.0,450.77,368.53
2017,9,22,17,30,335.0,34.0,4.2,16.0,71.0,354.33,281.2
2017,9,22,17,45,167.5,17.0,4.3,16.0,35.5,183.97,64.22
2017,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,23,6,15,154.0,14.5,2.85,13.5,29.0,11.81,0.0
2017,9,23,6,30,308.0,29.0,2.9,14.0,58.0,23.86,13.58
2017,9,23,6,45,419.5,38.5,2.95,14.5,105.0,31.23,21.57
2017,9,23,7,0,531.0,48.0,3.0,15.0,152.0,38.56,28.49
2017,9,23,7,15,594.5,55.0,2.95,15.5,203.0,43.52,33.1
2017,9,23,7,30,658.0,62.0,2.9,16.0,254.0,48.43,37.49
2017,9,23,7,45,704.5,65.5,2.9,16.5,306.5,55.0,43.19
2017,9,23,8,0,751.0,69.0,2.9,17.0,359.0,57.3,45.03
2017,9,23,8,15,780.0,72.5,2.85,17.5,408.5,59.41,46.66
2017,9,23,8,30,809.0,76.0,2.8,18.0,458.0,61.5,48.23
2017,9,23,8,45,833.0,77.5,2.75,18.5,504.5,62.07,48.47
2017,9,23,9,0,857.0,79.0,2.7,19.0,551.0,71.36,56.21
2017,9,23,9,15,871.5,81.5,2.7,19.0,592.0,73.12,57.56
2017,9,23,9,30,886.0,84.0,2.7,19.0,633.0,76.83,60.57
2017,9,23,9,45,895.5,86.0,2.7,19.5,667.5,134.14,73.49
2017,9,23,10,0,905.0,88.0,2.7,20.0,702.0,192.27,110.81
2017,9,23,10,15,912.5,89.5,2.7,20.0,730.0,250.27,157.3
2017,9,23,10,30,920.0,91.0,2.7,20.0,758.0,308.41,207.77
2017,9,23,10,45,923.5,92.5,2.75,20.5,778.0,365.22,257.96
2017,9,23,11,0,927.0,94.0,2.8,21.0,798.0,421.26,307.03
2017,9,23,11,15,930.0,94.5,2.85,21.0,810.5,475.34,354.12
2017,9,23,11,30,933.0,95.0,2.9,21.0,823.0,528.12,399.03
2017,9,23,11,45,933.0,95.5,3.0,21.5,827.0,577.82,439.77
2017,9,23,12,0,933.0,96.0,3.1,22.0,831.0,625.52,477.83
2017,9,23,12,15,931.5,96.0,3.2,22.0,827.0,669.66,513.25
2017,9,23,12,30,930.0,96.0,3.3,22.0,823.0,711.26,546.13
2017,9,23,12,45,913.0,102.0,3.4,22.0,807.0,744.96,572.57
2017,9,23,13,0,896.0,108.0,3.5,22.0,791.0,774.93,595.37
2017,9,23,13,15,890.0,107.0,3.6,22.0,771.0,802.82,615.9
2017,9,23,13,30,884.0,106.0,3.7,22.0,751.0,827.37,634.18
2017,9,23,13,45,872.5,106.0,3.85,22.0,723.0,845.01,647.99
2017,9,23,14,0,861.0,106.0,4.0,22.0,695.0,867.63,665.52
2017,9,23,14,15,848.5,104.0,4.05,22.0,661.0,875.45,672.31
2017,9,23,14,30,836.0,102.0,4.1,22.0,627.0,879.48,676.71
2017,9,23,14,45,819.5,99.0,4.2,22.0,587.0,875.0,675.56
2017,9,23,15,0,803.0,96.0,4.3,22.0,547.0,866.79,671.93
2017,9,23,15,15,781.0,93.0,4.35,21.5,502.0,849.97,663.3
2017,9,23,15,30,759.0,90.0,4.4,21.0,457.0,829.7,652.18
2017,9,23,15,45,730.5,85.5,4.45,21.0,408.5,798.49,631.77
2017,9,23,16,0,702.0,81.0,4.5,21.0,360.0,770.54,613.37
2017,9,23,16,15,659.5,75.5,4.55,20.5,309.0,720.9,579.22
2017,9,23,16,30,617.0,70.0,4.6,20.0,258.0,669.61,542.44
2017,9,23,16,45,558.5,62.5,4.65,19.5,208.0,600.77,490.06
2017,9,23,17,0,500.0,55.0,4.7,19.0,158.0,531.96,434.81
2017,9,23,17,15,400.0,44.5,4.8,18.5,112.0,426.63,347.21
2017,9,23,17,30,300.0,34.0,4.9,18.0,66.0,325.69,255.01
2017,9,23,17,45,150.0,17.0,5.0,17.5,33.0,167.94,23.16
2017,9,23,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,6,15,158.0,14.0,1.1,15.0,28.0,11.95,0.0
2017,9,24,6,30,316.0,28.0,1.1,15.0,56.0,23.07,12.64
2017,9,24,6,45,419.0,38.0,1.15,15.5,102.0,30.87,21.15
2017,9,24,7,0,522.0,48.0,1.2,16.0,148.0,38.58,28.39
2017,9,24,7,15,586.0,54.5,1.2,16.5,199.0,43.13,32.63
2017,9,24,7,30,650.0,61.0,1.2,17.0,250.0,47.66,36.67
2017,9,24,7,45,686.5,67.5,1.2,17.5,300.5,51.88,40.3
2017,9,24,8,0,723.0,74.0,1.2,18.0,351.0,61.0,48.1
2017,9,24,8,15,752.5,78.0,1.3,18.5,400.0,63.32,49.88
2017,9,24,8,30,782.0,82.0,1.4,19.0,449.0,65.62,51.6
2017,9,24,8,45,802.0,85.5,1.55,19.5,494.0,67.36,52.83
2017,9,24,9,0,822.0,89.0,1.7,20.0,539.0,69.06,54.02
2017,9,24,9,15,838.0,91.5,1.75,20.0,579.5,69.97,54.64
2017,9,24,9,30,854.0,94.0,1.8,20.0,620.0,71.43,55.73
2017,9,24,9,45,873.0,92.5,1.9,20.5,656.0,135.14,75.14
2017,9,24,10,0,892.0,91.0,2.0,21.0,692.0,191.03,109.87
2017,9,24,10,15,900.0,92.5,2.05,21.0,720.0,248.42,155.36
2017,9,24,10,30,908.0,94.0,2.1,21.0,748.0,306.01,204.88
2017,9,24,10,45,910.0,96.5,2.15,21.5,767.5,362.45,254.31
2017,9,24,11,0,912.0,99.0,2.2,22.0,787.0,418.02,302.51
2017,9,24,11,15,915.0,99.5,2.25,22.0,799.5,471.37,348.53
2017,9,24,11,30,918.0,100.0,2.3,22.0,812.0,523.45,392.42
2017,9,24,11,45,914.5,102.5,2.35,22.5,815.5,572.33,431.93
2017,9,24,12,0,911.0,105.0,2.4,23.0,819.0,618.99,468.56
2017,9,24,12,15,910.0,105.0,2.55,23.0,815.0,662.62,503.44
2017,9,24,12,30,909.0,105.0,2.7,23.0,811.0,703.82,535.91
2017,9,24,12,45,911.0,101.5,2.85,23.0,800.5,741.24,565.3
2017,9,24,13,0,913.0,98.0,3.0,23.0,790.0,775.91,591.54
2017,9,24,13,15,776.0,152.5,3.1,23.0,730.5,764.73,584.02
2017,9,24,13,30,639.0,207.0,3.2,23.0,671.0,742.04,567.21
2017,9,24,13,45,766.5,148.5,3.3,23.0,684.5,812.24,620.62
2017,9,24,14,0,894.0,90.0,3.4,23.0,698.0,867.64,660.27
2017,9,24,14,15,761.5,127.5,3.45,22.5,627.5,823.44,631.69
2017,9,24,14,30,629.0,165.0,3.5,22.0,557.0,769.3,596.28
2017,9,24,14,45,739.5,122.5,3.6,22.0,554.5,833.34,644.18
2017,9,24,15,0,850.0,80.0,3.7,22.0,552.0,877.96,677.4
2017,9,24,15,15,830.0,77.5,3.7,22.0,507.0,872.99,675.41
2017,9,24,15,30,810.0,75.0,3.7,22.0,462.0,855.08,664.67
2017,9,24,15,45,749.5,73.5,3.75,22.0,402.5,798.52,626.33
2017,9,24,16,0,689.0,72.0,3.8,22.0,343.0,739.43,585.43
2017,9,24,16,15,639.0,71.0,3.8,21.5,294.5,694.46,554.7
2017,9,24,16,30,589.0,70.0,3.8,21.0,246.0,643.21,517.78
2017,9,24,16,45,531.0,62.0,3.85,20.5,198.0,574.8,465.85
2017,9,24,17,0,473.0,54.0,3.9,20.0,150.0,506.52,411.16
2017,9,24,17,15,389.5,42.5,3.9,19.5,106.0,414.35,334.13
2017,9,24,17,30,306.0,31.0,3.9,19.0,62.0,326.2,250.27
2017,9,24,17,45,153.0,15.5,3.95,18.5,31.0,164.98,0.0
2017,9,24,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,6,15,154.5,13.5,1.1,15.5,26.5,11.52,0.0
2017,9,25,6,30,309.0,27.0,1.1,16.0,53.0,22.24,11.61
2017,9,25,6,45,415.0,36.0,1.1,16.5,98.0,29.22,19.59
2017,9,25,7,0,521.0,45.0,1.1,17.0,143.0,36.17,26.14
2017,9,25,7,15,584.0,51.5,1.05,17.0,193.0,40.81,30.51
2017,9,25,7,30,647.0,58.0,1.0,17.0,243.0,49.44,38.24
2017,9,25,7,45,687.5,63.0,0.95,17.5,293.5,52.94,41.23
2017,9,25,8,0,728.0,68.0,0.9,18.0,344.0,56.39,44.09
2017,9,25,8,15,757.5,71.5,1.0,18.5,392.5,58.51,45.71
2017,9,25,8,30,787.0,75.0,1.1,19.0,441.0,60.61,47.28
2017,9,25,8,45,804.5,79.0,1.2,19.5,485.5,62.85,48.96
2017,9,25,9,0,822.0,83.0,1.3,20.0,530.0,65.0,50.55
2017,9,25,9,15,838.0,85.0,1.45,20.5,570.5,65.72,50.91
2017,9,25,9,30,854.0,87.0,1.6,21.0,611.0,76.15,59.52
2017,9,25,9,45,865.0,89.5,1.8,21.5,645.0,131.14,72.35
2017,9,25,10,0,876.0,92.0,2.0,22.0,679.0,188.06,107.89
2017,9,25,10,15,884.0,93.0,2.0,22.0,706.5,244.16,152.02
2017,9,25,10,30,892.0,94.0,2.0,22.0,734.0,300.45,200.18
2017,9,25,10,45,897.5,95.0,2.05,22.5,754.0,355.93,248.49
2017,9,25,11,0,903.0,96.0,2.1,23.0,774.0,410.88,295.93
2017,9,25,11,15,906.5,96.5,2.15,23.0,786.5,463.85,341.48
2017,9,25,11,30,910.0,97.0,2.2,23.0,799.0,515.61,384.96
2017,9,25,11,45,910.5,97.5,2.25,23.5,803.5,564.39,424.28
2017,9,25,12,0,911.0,98.0,2.3,24.0,808.0,611.26,460.99
2017,9,25,12,15,910.0,98.0,2.4,24.0,804.0,654.66,495.38
2017,9,25,12,30,909.0,98.0,2.5,24.0,800.0,695.61,527.33
2017,9,25,12,45,899.5,100.5,2.6,24.0,787.0,730.41,554.32
2017,9,25,13,0,890.0,103.0,2.7,24.0,774.0,761.95,578.12
2017,9,25,13,15,884.5,102.0,2.8,24.0,754.0,789.77,598.35
2017,9,25,13,30,879.0,101.0,2.9,24.0,734.0,814.3,616.41
2017,9,25,13,45,871.0,99.5,3.0,24.0,707.0,832.89,630.52
2017,9,25,14,0,863.0,98.0,3.1,24.0,680.0,847.93,642.39
2017,9,25,14,15,851.0,96.0,3.25,24.0,646.5,855.41,649.52
2017,9,25,14,30,839.0,94.0,3.4,24.0,613.0,868.36,660.67
2017,9,25,14,45,822.0,92.0,3.55,24.0,573.0,864.45,660.23
2017,9,25,15,0,805.0,90.0,3.7,24.0,533.0,856.84,657.41
2017,9,25,15,15,783.5,87.0,3.85,23.5,488.5,840.39,649.67
2017,9,25,15,30,762.0,84.0,4.0,23.0,444.0,820.54,639.4
2017,9,25,15,45,729.5,80.5,4.15,23.0,395.5,786.95,617.7
2017,9,25,16,0,697.0,77.0,4.3,23.0,347.0,756.31,597.65
2017,9,25,16,15,653.5,71.5,4.3,22.0,296.5,705.98,563.86
2017,9,25,16,30,610.0,66.0,4.3,21.0,246.0,654.13,527.38
2017,9,25,16,45,546.0,59.0,4.35,20.5,196.5,581.79,472.14
2017,9,25,17,0,482.0,52.0,4.4,20.0,147.0,509.79,414.18
2017,9,25,17,15,379.0,41.5,4.3,19.5,102.0,403.34,325.09
2017,9,25,17,30,276.0,31.0,4.2,19.0,57.0,301.86,227.72
2017,9,25,17,45,138.0,15.5,4.15,18.5,28.5,150.99,0.0
2017,9,25,18,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,26,6,15,142.5,13.0,0.9,17.0,25.0,11.1,0.0
2017,9,26,6,30,285.0,26.0,1.0,17.0,50.0,21.37,10.51
2017,9,26,6,45,395.5,36.0,1.15,17.5,95.0,29.21,19.43
2017,9,26,7,0,506.0,46.0,1.3,18.0,140.0,36.98,26.69
2017,9,26,7,15,571.5,52.5,1.3,18.5,190.0,41.57,30.96
2017,9,26,7,30,637.0,59.0,1.3,19.0,240.0,46.15,35.03
2017,9,26,7,45,680.0,64.0,1.35,19.5,290.5,53.74,41.59
2017,9,26,8,0,723.0,69.0,1.4,20.0,341.0,57.19,44.41
2017,9,26,8,15,753.0,72.5,1.55,20.5,390.0,59.28,46.0
2017,9,26,8,30,783.0,76.0,1.7,21.0,439.0,61.36,47.54
2017,9,26,8,45,804.0,79.5,1.85,21.5,484.0,63.27,48.93
2017,9,26,9,0,825.0,83.0,2.0,22.0,529.0,65.13,50.26
2017,9,26,9,15,841.0,85.0,2.05,22.5,569.5,65.86,50.62
2017,9,26,9,30,857.0,87.0,2.1,23.0,610.0,76.23,59.13
2017,9,26,9,45,869.0,89.0,2.2,23.5,644.5,129.67,70.98
2017,9,26,10,0,881.0,91.0,2.3,24.0,679.0,186.6,105.87
2017,9,26,10,15,890.0,92.5,2.35,24.5,707.0,243.49,149.88
2017,9,26,10,30,899.0,94.0,2.4,25.0,735.0,300.7,197.99
2017,9,26,10,45,904.0,95.0,2.45,25.5,755.0,356.4,246.12
2017,9,26,11,0,909.0,96.0,2.5,26.0,775.0,411.49,293.36
2017,9,26,11,15,913.0,96.5,2.5,26.0,788.0,464.95,338.89
2017,9,26,11,30,917.0,97.0,2.5,26.0,801.0,517.24,382.35
2017,9,26,11,45,919.0,97.0,2.5,26.5,806.0,566.69,421.72
2017,9,26,12,0,921.0,97.0,2.5,27.0,811.0,614.31,458.51
2017,9,26,12,15,920.5,97.0,2.5,27.0,807.5,658.38,492.65
2017,9,26,12,30,920.0,97.0,2.5,27.0,804.0,700.03,524.29
2017,9,26,12,45,923.0,93.5,2.55,27.0,793.5,738.16,553.22
2017,9,26,13,0,926.0,90.0,2.6,27.0,783.0,773.58,578.89
2017,9,26,13,15,921.0,89.5,2.6,27.0,764.0,803.06,599.31
2017,9,26,13,30,916.0,89.0,2.6,27.0,745.0,829.18,617.52
2017,9,26,13,45,908.5,88.0,2.65,27.0,718.0,849.28,632.11
2017,9,26,14,0,901.0,87.0,2.7,27.0,691.0,865.77,644.45
2017,9,26,14,15,890.5,85.0,2.7,27.0,657.0,874.9,651.66
2017,9,26,14,30,880.0,83.0,2.7,27.0,623.0,880.27,656.57
2017,9,26,14,45,865.0,81.0,2.75,27.0,583.0,877.94,656.84
2017,9,26,15,0,850.0,79.0,2.8,27.0,543.0,871.94,654.82
2017,9,26,15,15,829.5,76.5,2.8,26.5,497.5,866.37,654.15
2017,9,26,15,30,809.0,74.0,2.8,26.0,452.0,847.98,644.66
2017,9,26,15,45,780.0,70.5,2.85,26.0,403.0,817.37,625.64
2017,9,26,16,0,751.0,67.0,2.9,26.0,354.0,783.85,604.14
2017,9,26,16,15,709.5,62.5,2.9,25.5,303.0,735.41,572.02
2017,9,26,16,30,668.0,58.0,2.9,25.0,252.0,685.05,537.04
2017,9,26,16,45,604.5,52.0,2.9,24.5,200.5,619.57,488.71
2017,9,26,17,0,541.0,46.0,2.9,24.0,149.0,548.68,433.26
2017,9,26,17,15,434.5,37.0,2.8,23.0,103.0,440.55,345.92
2017,9,26,17,30,328.0,28.0,2.7,22.0,57.0,337.82,244.29
2017,9,26,17,45,164.0,14.0,2.6,21.5,28.5,132.48,0.0
2017,9,26,18,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,27,6,15,146.0,12.5,1.55,17.5,24.5,10.67,0.0
2017,9,27,6,30,292.0,25.0,1.7,18.0,49.0,20.57,9.41
2017,9,27,6,45,404.0,35.0,1.85,18.5,94.0,28.46,18.63
2017,9,27,7,0,516.0,45.0,2.0,19.0,139.0,36.27,25.92
2017,9,27,7,15,582.0,51.5,1.95,19.5,189.5,40.92,30.22
2017,9,27,7,30,648.0,58.0,1.9,20.0,240.0,45.54,34.33
2017,9,27,7,45,691.0,63.0,1.85,20.5,291.0,53.1,40.85
2017,9,27,8,0,734.0,68.0,1.8,21.0,342.0,56.59,43.71
2017,9,27,8,15,764.0,71.5,1.75,21.5,391.0,58.73,45.34
2017,9,27,8,30,794.0,75.0,1.7,22.0,440.0,60.84,46.91
2017,9,27,8,45,815.5,78.0,1.7,23.0,485.0,62.45,47.93
2017,9,27,9,0,837.0,81.0,1.7,24.0,530.0,64.02,48.91
2017,9,27,9,15,853.0,83.0,1.65,24.5,570.5,73.83,56.9
2017,9,27,9,30,869.0,85.0,1.6,25.0,611.0,75.21,57.78
2017,9,27,9,45,871.0,91.0,1.55,25.5,643.5,129.66,70.74
2017,9,27,10,0,873.0,97.0,1.5,26.0,676.0,188.07,106.38
2017,9,27,10,15,882.0,98.5,1.5,26.0,704.0,244.61,149.59
2017,9,27,10,30,891.0,100.0,1.5,26.0,732.0,301.47,196.99
2017,9,27,10,45,896.5,101.0,1.5,26.5,752.0,356.97,244.14
2017,9,27,11,0,902.0,102.0,1.5,27.0,772.0,411.94,290.38
2017,9,27,11,15,905.5,102.5,1.6,27.0,784.5,464.92,335.04
2017,9,27,11,30,909.0,103.0,1.7,27.0,797.0,516.68,377.73
2017,9,27,11,45,910.0,103.5,1.85,27.0,801.5,565.73,417.62
2017,9,27,12,0,911.0,104.0,2.0,27.0,806.0,612.91,455.22
2017,9,27,12,15,910.0,103.5,2.1,27.0,802.0,655.91,488.84
2017,9,27,12,30,909.0,103.0,2.2,27.0,798.0,696.44,520.06
2017,9,27,12,45,911.0,100.0,2.35,27.0,787.0,734.05,549.1
2017,9,27,13,0,913.0,97.0,2.5,27.0,776.0,768.94,575.31
2017,9,27,13,15,907.5,96.0,2.55,26.5,756.0,797.24,596.42
2017,9,27,13,30,902.0,95.0,2.6,26.0,736.0,822.17,615.42
2017,9,27,13,45,893.5,93.5,2.65,26.0,708.5,840.67,629.01
2017,9,27,14,0,885.0,92.0,2.7,26.0,681.0,855.53,640.33
2017,9,27,14,15,873.5,90.0,2.7,25.5,647.0,863.6,648.16
2017,9,27,14,30,862.0,88.0,2.7,25.0,613.0,867.94,653.69
2017,9,27,14,45,847.0,85.5,2.75,25.0,573.0,874.11,659.76
2017,9,27,15,0,832.0,83.0,2.8,25.0,533.0,867.72,657.37
2017,9,27,15,15,810.5,80.0,2.75,24.5,487.5,851.26,648.78
2017,9,27,15,30,789.0,77.0,2.7,24.0,442.0,831.35,637.8
2017,9,27,15,45,761.0,73.0,2.7,24.0,393.5,801.11,618.47
2017,9,27,16,0,733.0,69.0,2.7,24.0,345.0,767.98,596.67
2017,9,27,16,15,690.0,64.5,2.6,23.5,294.0,718.46,562.81
2017,9,27,16,30,647.0,60.0,2.5,23.0,243.0,673.61,530.97
2017,9,27,16,45,585.0,53.0,2.45,22.5,193.0,602.68,477.92
2017,9,27,17,0,523.0,46.0,2.4,22.0,143.0,532.16,422.1
2017,9,27,17,15,415.0,36.0,2.3,21.5,97.5,422.35,331.97
2017,9,27,17,30,307.0,26.0,2.2,21.0,52.0,318.33,222.87
2017,9,27,17,45,153.5,13.0,2.1,20.5,26.0,123.36,0.0
2017,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,28,6,15,126.0,13.0,0.35,16.0,22.5,11.1,0.0
2017,9,28,6,30,252.0,26.0,0.3,16.0,45.0,21.45,9.69
2017,9,28,6,45,361.0,37.5,0.3,16.5,89.0,30.53,20.6
2017,9,28,7,0,470.0,49.0,0.3,17.0,133.0,39.45,28.97
2017,9,28,7,15,538.0,56.5,0.3,17.5,182.5,44.7,33.86
2017,9,28,7,30,606.0,64.0,0.3,18.0,232.0,49.91,38.51
2017,9,28,7,45,312.0,99.0,0.35,18.5,186.5,70.57,56.45
2017,9,28,8,0,18.0,134.0,0.4,19.0,141.0,103.88,84.86
2017,9,28,8,15,29.0,156.5,0.4,19.5,169.5,115.46,94.19
2017,9,28,8,30,40.0,179.0,0.4,20.0,198.0,130.25,106.12
2017,9,28,8,45,42.5,197.5,0.45,20.5,219.5,142.3,115.61
2017,9,28,9,0,45.0,216.0,0.5,21.0,241.0,154.06,124.76
2017,9,28,9,15,51.5,236.0,0.55,21.5,266.0,166.38,134.28
2017,9,28,9,30,58.0,256.0,0.6,22.0,291.0,178.37,143.43
2017,9,28,9,45,69.5,276.0,0.7,22.5,320.5,198.73,150.23
2017,9,28,10,0,81.0,296.0,0.8,23.0,350.0,221.79,166.08
2017,9,28,10,15,102.5,314.5,1.0,23.0,385.5,247.72,184.86
2017,9,28,10,30,124.0,333.0,1.2,23.0,421.0,270.41,201.77
2017,9,28,10,45,164.0,343.0,1.4,23.0,463.0,303.63,226.65
2017,9,28,11,0,204.0,353.0,1.6,23.0,505.0,341.42,255.49
2017,9,28,11,15,239.5,353.5,1.8,23.0,534.5,375.03,281.7
2017,9,28,11,30,275.0,354.0,2.0,23.0,564.0,411.79,310.49
2017,9,28,11,45,278.5,353.5,2.2,23.5,566.5,436.01,329.51
2017,9,28,12,0,282.0,353.0,2.4,24.0,569.0,459.88,348.08
2017,9,28,12,15,267.0,356.0,2.5,23.5,560.0,475.04,361.03
2017,9,28,12,30,252.0,359.0,2.6,23.0,551.0,488.33,372.46
2017,9,28,12,45,577.0,228.0,2.75,23.0,658.0,626.85,479.95
2017,9,28,13,0,902.0,97.0,2.9,23.0,765.0,758.88,580.58
2017,9,28,13,15,896.5,96.5,2.95,23.0,745.0,787.26,600.33
2017,9,28,13,30,891.0,96.0,3.0,23.0,725.0,812.33,618.62
2017,9,28,13,45,884.0,94.0,3.1,23.0,698.0,831.21,633.02
2017,9,28,14,0,877.0,92.0,3.2,23.0,671.0,846.52,645.15
2017,9,28,14,15,865.0,90.0,3.2,22.5,637.0,853.97,652.69
2017,9,28,14,30,853.0,88.0,3.2,22.0,603.0,857.71,657.89
2017,9,28,14,45,666.0,134.0,3.2,22.0,519.5,773.31,599.7
2017,9,28,15,0,479.0,180.0,3.2,22.0,436.0,659.16,517.18
2017,9,28,15,15,630.5,128.0,3.15,21.5,435.0,750.58,588.85
2017,9,28,15,30,782.0,76.0,3.1,21.0,434.0,821.32,641.69
2017,9,28,15,45,755.5,72.0,3.05,21.0,386.0,792.46,621.86
2017,9,28,16,0,729.0,68.0,3.0,21.0,338.0,760.72,600.27
2017,9,28,16,15,686.0,63.0,2.95,20.5,287.5,710.7,565.55
2017,9,28,16,30,643.0,58.0,2.9,20.0,237.0,665.18,532.68
2017,9,28,16,45,581.5,51.0,2.85,20.0,187.5,594.93,477.97
2017,9,28,17,0,520.0,44.0,2.8,20.0,138.0,525.18,420.69
2017,9,28,17,15,412.0,34.0,2.8,19.5,93.0,415.92,329.35
2017,9,28,17,30,304.0,24.0,2.8,19.0,48.0,309.17,207.98
2017,9,28,17,45,152.0,12.0,2.85,18.5,24.0,120.86,0.0
2017,9,28,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,29,6,15,125.0,12.0,3.0,15.0,21.5,10.24,0.0
2017,9,29,6,30,250.0,24.0,3.0,15.0,43.0,19.73,7.84
2017,9,29,6,45,353.0,35.5,3.0,15.5,85.0,28.84,19.08
2017,9,29,7,0,456.0,47.0,3.0,16.0,127.0,37.78,27.51
2017,9,29,7,15,523.0,54.0,2.85,16.0,175.0,42.66,32.18
2017,9,29,7,30,590.0,61.0,2.7,16.0,223.0,47.52,36.65
2017,9,29,7,45,295.0,82.5,2.55,16.5,163.5,59.18,46.9
2017,9,29,8,0,0.0,104.0,2.4,17.0,104.0,83.17,67.75
2017,9,29,8,15,11.0,135.5,2.45,17.0,141.0,106.16,87.55
2017,9,29,8,30,22.0,167.0,2.5,17.0,178.0,128.52,106.54
2017,9,29,8,45,50.0,197.0,2.65,17.0,223.5,142.0,117.73
2017,9,29,9,0,78.0,227.0,2.8,17.0,269.0,160.4,133.04
2017,9,29,9,15,55.0,231.0,2.8,17.0,261.5,163.6,135.36
2017,9,29,9,30,32.0,235.0,2.8,17.0,254.0,166.47,137.44
2017,9,29,9,45,56.5,264.5,2.85,17.0,301.0,191.09,149.16
2017,9,29,10,0,81.0,294.0,2.9,17.0,348.0,220.28,170.37
2017,9,29,10,15,78.0,305.5,2.95,17.0,359.0,237.31,183.67
2017,9,29,10,30,75.0,317.0,3.0,17.0,370.0,254.07,197.18
2017,9,29,10,45,44.0,280.0,3.05,17.5,311.5,229.15,178.48
2017,9,29,11,0,13.0,243.0,3.1,18.0,253.0,200.69,156.6
2017,9,29,11,15,21.5,272.0,3.15,18.0,288.5,228.82,178.77
2017,9,29,11,30,30.0,301.0,3.2,18.0,324.0,257.41,201.17
2017,9,29,11,45,57.5,328.0,3.25,18.0,372.0,298.5,233.33
2017,9,29,12,0,85.0,355.0,3.3,18.0,420.0,343.43,268.44
2017,9,29,12,15,62.5,335.5,3.4,18.0,383.5,322.67,252.58
2017,9,29,12,30,40.0,316.0,3.5,18.0,347.0,298.71,234.13
2017,9,29,12,45,40.0,309.5,3.6,18.5,340.0,298.96,234.31
2017,9,29,13,0,40.0,303.0,3.7,19.0,333.0,298.88,234.19
2017,9,29,13,15,79.5,316.5,3.85,19.0,373.5,347.51,273.33
2017,9,29,13,30,119.0,330.0,4.0,19.0,414.0,413.14,325.19
2017,9,29,13,45,73.0,291.0,4.2,19.0,342.0,331.55,261.85
2017,9,29,14,0,27.0,252.0,4.4,19.0,270.0,244.87,193.36
2017,9,29,14,15,19.5,228.5,4.5,18.5,241.5,218.77,173.33
2017,9,29,14,30,12.0,205.0,4.6,18.0,213.0,191.92,152.29
2017,9,29,14,45,13.5,196.5,4.7,18.0,204.5,187.38,149.15
2017,9,29,15,0,15.0,188.0,4.8,18.0,196.0,183.0,146.11
2017,9,29,15,15,7.5,166.5,4.75,18.0,170.5,157.05,125.03
2017,9,29,15,30,0.0,145.0,4.7,18.0,145.0,130.73,103.45
2017,9,29,15,45,0.0,129.0,4.7,18.0,129.0,116.74,92.2
2017,9,29,16,0,0.0,113.0,4.7,18.0,113.0,102.64,80.71
2017,9,29,16,15,0.0,95.5,4.7,17.5,95.5,86.68,67.63
2017,9,29,16,30,0.0,78.0,4.7,17.0,78.0,70.45,54.07
2017,9,29,16,45,0.0,61.0,4.7,17.0,61.0,54.45,40.38
2017,9,29,17,0,0.0,44.0,4.7,17.0,44.0,37.94,26.12
2017,9,29,17,15,0.0,29.0,4.65,16.5,29.0,23.96,13.95
2017,9,29,17,30,0.0,14.0,4.6,16.0,14.0,11.53,1.78
2017,9,29,17,45,0.0,7.0,4.55,16.0,7.0,5.97,0.0
2017,9,29,18,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,30,6,15,83.5,14.0,5.4,14.0,20.0,11.95,0.0
2017,9,30,6,30,167.0,28.0,5.4,14.0,40.0,21.71,8.4
2017,9,30,6,45,282.0,41.5,5.45,14.5,82.0,32.01,21.78
2017,9,30,7,0,397.0,55.0,5.5,15.0,124.0,44.47,33.43
2017,9,30,7,15,471.0,64.0,5.35,15.0,172.5,50.66,39.35
2017,9,30,7,30,545.0,73.0,5.2,15.0,221.0,56.78,45.01
2017,9,30,7,45,594.0,79.5,5.05,15.5,270.5,60.63,48.37
2017,9,30,8,0,643.0,86.0,4.9,16.0,320.0,64.45,51.58
2017,9,30,8,15,677.5,91.0,4.7,16.0,368.0,66.94,53.65
2017,9,30,8,30,712.0,96.0,4.5,16.0,416.0,69.41,55.65
2017,9,30,8,45,738.0,99.5,4.3,16.5,460.5,70.7,56.49
2017,9,30,9,0,764.0,103.0,4.1,17.0,505.0,78.88,63.31
2017,9,30,9,15,782.0,106.0,3.85,17.5,545.0,79.84,63.82
2017,9,30,9,30,800.0,109.0,3.6,18.0,585.0,80.81,64.37
2017,9,30,9,45,822.0,107.5,3.4,18.5,620.5,124.35,71.71
2017,9,30,10,0,844.0,106.0,3.2,19.0,656.0,178.36,103.68
2017,9,30,10,15,853.5,107.5,3.15,19.0,683.5,234.3,147.5
2017,9,30,10,30,863.0,109.0,3.1,19.0,711.0,290.71,196.09
2017,9,30,10,45,869.0,110.0,3.05,19.5,731.0,350.48,248.29
2017,9,30,11,0,875.0,111.0,3.0,20.0,751.0,404.19,295.46
2017,9,30,11,15,879.0,111.5,3.05,20.0,763.0,456.02,341.03
2017,9,30,11,30,883.0,112.0,3.1,20.0,775.0,506.72,384.68
2017,9,30,11,45,885.0,112.0,3.15,20.5,779.5,554.65,424.37
2017,9,30,12,0,887.0,112.0,3.2,21.0,784.0,600.82,461.57
2017,9,30,12,15,886.0,112.0,3.3,21.0,780.0,643.23,496.11
2017,9,30,12,30,885.0,112.0,3.4,21.0,776.0,683.25,528.21
2017,9,30,12,45,874.5,115.0,3.5,21.5,762.0,716.98,554.05
2017,9,30,13,0,864.0,118.0,3.6,22.0,748.0,753.28,581.05
2017,9,30,13,15,857.5,116.5,3.8,22.0,728.0,779.98,601.98
2017,9,30,13,30,851.0,115.0,4.0,22.0,708.0,803.29,619.98
2017,9,30,13,45,841.5,113.5,4.25,22.0,680.5,820.72,634.16
2017,9,30,14,0,832.0,112.0,4.5,22.0,653.0,834.53,646.17
2017,9,30,14,15,818.5,110.0,4.65,21.5,619.0,840.74,653.99
2017,9,30,14,30,805.0,108.0,4.8,21.0,585.0,843.21,659.35
2017,9,30,14,45,787.5,104.5,5.0,21.0,545.0,836.79,657.43
2017,9,30,15,0,770.0,101.0,5.2,21.0,505.0,826.69,652.89
2017,9,30,15,15,745.0,97.5,5.3,20.5,460.0,811.93,645.64
2017,9,30,15,30,720.0,94.0,5.4,20.0,415.0,789.01,632.18
2017,9,30,15,45,686.5,88.5,5.5,20.0,367.0,753.02,607.32
2017,9,30,16,0,653.0,83.0,5.6,20.0,319.0,714.45,579.85
2017,9,30,16,15,603.5,77.0,5.65,19.5,269.0,659.18,539.31
2017,9,30,16,30,554.0,71.0,5.7,19.0,219.0,602.47,495.83
2017,9,30,16,45,479.5,62.0,5.8,18.5,170.0,520.42,429.89
2017,9,30,17,0,405.0,53.0,5.9,18.0,121.0,439.0,361.15
2017,9,30,17,15,287.0,39.5,5.9,17.5,79.5,320.03,257.07
2017,9,30,17,30,169.0,26.0,5.9,17.0,38.0,200.85,111.33
2017,9,30,17,45,84.5,13.0,5.95,16.5,19.0,71.99,0.0
2017,9,30,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
