Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,0,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,15,145.5,11.5,4.25,14.0,21.5,9.82,0.0
2017,10,1,6,30,291.0,23.0,4.3,14.0,43.0,19.07,5.79
2017,10,1,6,45,413.5,32.0,4.4,14.5,87.5,26.19,16.74
2017,10,1,7,0,536.0,41.0,4.5,15.0,132.0,33.32,23.64
2017,10,1,7,15,603.0,47.5,4.55,15.5,182.5,41.47,31.14
2017,10,1,7,30,670.0,54.0,4.6,16.0,233.0,46.62,35.83
2017,10,1,7,45,714.0,58.0,4.65,16.5,284.0,49.49,38.33
2017,10,1,8,0,758.0,62.0,4.7,17.0,335.0,52.37,40.74
2017,10,1,8,15,786.5,65.0,4.65,17.0,383.5,54.3,42.34
2017,10,1,8,30,815.0,68.0,4.6,17.0,432.0,56.23,43.91
2017,10,1,8,45,835.5,70.5,4.6,17.5,476.5,65.27,51.56
2017,10,1,9,0,856.0,73.0,4.6,18.0,521.0,67.36,53.11
2017,10,1,9,15,870.5,75.0,4.55,18.5,560.5,68.93,54.21
2017,10,1,9,30,885.0,77.0,4.5,19.0,600.0,70.43,55.24
2017,10,1,9,45,888.5,81.5,4.45,19.5,632.0,118.58,65.42
2017,10,1,10,0,892.0,86.0,4.4,20.0,664.0,176.99,100.5
2017,10,1,10,15,899.5,87.0,4.4,20.0,691.0,233.63,144.8
2017,10,1,10,30,907.0,88.0,4.4,20.0,718.0,290.35,193.98
2017,10,1,10,45,910.5,90.0,4.4,20.5,737.0,346.49,244.02
2017,10,1,11,0,914.0,92.0,4.4,21.0,756.0,401.86,293.22
2017,10,1,11,15,916.5,92.5,4.4,21.0,767.5,454.65,340.12
2017,10,1,11,30,919.0,93.0,4.4,21.0,779.0,506.07,384.87
2017,10,1,11,45,917.0,94.5,4.4,21.0,781.5,554.48,426.18
2017,10,1,12,0,915.0,96.0,4.4,21.0,784.0,600.73,464.77
2017,10,1,12,15,913.5,95.5,4.45,21.0,780.0,643.16,499.8
2017,10,1,12,30,912.0,95.0,4.5,21.0,776.0,683.05,532.22
2017,10,1,12,45,908.5,94.5,4.6,21.5,763.5,718.86,560.21
2017,10,1,13,0,905.0,94.0,4.7,22.0,751.0,751.69,585.26
2017,10,1,13,15,899.0,93.5,4.8,21.5,730.5,779.53,607.53
2017,10,1,13,30,893.0,93.0,4.9,21.0,710.0,804.03,627.59
2017,10,1,13,45,882.5,92.5,5.0,21.0,682.0,821.49,641.54
2017,10,1,14,0,872.0,92.0,5.1,21.0,654.0,835.31,653.07
2017,10,1,14,15,859.5,90.0,5.15,21.0,620.0,842.13,659.45
2017,10,1,14,30,847.0,88.0,5.2,21.0,586.0,853.94,669.68
2017,10,1,14,45,829.0,86.0,5.3,21.0,545.5,848.98,668.15
2017,10,1,15,0,811.0,84.0,5.4,21.0,505.0,840.31,664.1
2017,10,1,15,15,788.5,81.0,5.45,20.5,460.5,822.88,654.65
2017,10,1,15,30,766.0,78.0,5.5,20.0,416.0,802.07,642.57
2017,10,1,15,45,729.5,75.5,5.6,20.0,367.5,766.36,617.94
2017,10,1,16,0,693.0,73.0,5.7,20.0,319.0,733.89,595.11
2017,10,1,16,15,646.5,67.5,5.75,19.0,269.0,681.61,558.0
2017,10,1,16,30,600.0,62.0,5.8,18.0,219.0,627.94,517.81
2017,10,1,16,45,518.0,55.0,5.85,17.5,169.5,541.99,448.37
2017,10,1,17,0,436.0,48.0,5.9,17.0,120.0,457.03,376.25
2017,10,1,17,15,311.5,36.0,5.85,16.5,78.0,335.72,268.94
2017,10,1,17,30,187.0,24.0,5.8,16.0,36.0,207.84,94.06
2017,10,1,17,45,93.5,12.0,5.75,15.5,18.0,77.3,0.0
2017,10,1,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,15,161.0,11.0,4.7,14.0,21.5,9.39,0.0
2017,10,2,6,30,322.0,22.0,4.8,14.0,43.0,18.3,4.24
2017,10,2,6,45,441.0,31.0,4.95,14.5,88.5,25.49,16.05
2017,10,2,7,0,560.0,40.0,5.1,15.0,134.0,35.56,25.56
2017,10,2,7,15,628.5,46.5,5.05,15.5,185.5,40.81,30.54
2017,10,2,7,30,697.0,53.0,5.0,16.0,237.0,46.05,35.31
2017,10,2,7,45,740.0,57.0,5.0,16.5,288.5,48.96,37.87
2017,10,2,8,0,783.0,61.0,5.0,17.0,340.0,51.89,40.33
2017,10,2,8,15,812.0,64.5,4.9,17.0,390.0,54.27,42.33
2017,10,2,8,30,841.0,68.0,4.8,17.0,440.0,56.62,44.26
2017,10,2,8,45,862.5,70.0,4.7,17.5,486.0,65.29,51.6
2017,10,2,9,0,884.0,72.0,4.6,18.0,532.0,67.1,52.91
2017,10,2,9,15,898.5,74.0,4.45,18.0,572.5,68.73,54.16
2017,10,2,9,30,913.0,76.0,4.3,18.0,613.0,70.27,55.34
2017,10,2,9,45,920.0,79.5,4.2,18.5,646.5,117.71,64.66
2017,10,2,10,0,927.0,83.0,4.1,19.0,680.0,177.66,100.1
2017,10,2,10,15,934.5,84.0,4.05,19.0,707.5,236.24,145.79
2017,10,2,10,30,942.0,85.0,4.0,19.0,735.0,294.86,196.61
2017,10,2,10,45,946.5,86.0,3.95,19.5,754.5,352.4,247.95
2017,10,2,11,0,951.0,87.0,3.9,20.0,774.0,409.19,298.45
2017,10,2,11,15,953.5,87.5,3.95,20.0,785.5,463.78,347.02
2017,10,2,11,30,956.0,88.0,4.0,20.0,797.0,516.93,393.33
2017,10,2,11,45,955.5,88.5,4.05,20.5,800.5,566.9,435.24
2017,10,2,12,0,955.0,89.0,4.1,21.0,804.0,614.71,474.27
2017,10,2,12,15,953.5,89.0,4.2,21.0,799.0,659.14,510.79
2017,10,2,12,30,952.0,89.0,4.3,21.0,794.0,700.92,544.62
2017,10,2,12,45,940.5,92.0,4.45,21.0,779.0,736.04,573.21
2017,10,2,13,0,929.0,95.0,4.6,21.0,764.0,767.63,598.73
2017,10,2,13,15,922.5,94.0,4.7,20.5,743.0,795.35,620.96
2017,10,2,13,30,916.0,93.0,4.8,20.0,722.0,819.59,640.89
2017,10,2,13,45,904.5,92.5,4.95,20.0,693.0,836.8,655.0
2017,10,2,14,0,893.0,92.0,5.1,20.0,664.0,850.25,666.61
2017,10,2,14,15,880.5,90.0,5.2,19.5,629.0,857.43,674.92
2017,10,2,14,30,868.0,88.0,5.3,19.0,594.0,860.84,680.71
2017,10,2,14,45,848.5,86.5,5.4,19.0,553.0,864.05,685.22
2017,10,2,15,0,829.0,85.0,5.5,19.0,512.0,854.82,680.72
2017,10,2,15,15,806.0,82.0,5.6,18.5,466.0,837.02,671.23
2017,10,2,15,30,783.0,79.0,5.7,18.0,420.0,815.76,658.98
2017,10,2,15,45,748.5,75.5,5.8,18.0,371.0,780.53,634.49
2017,10,2,16,0,714.0,72.0,5.9,18.0,322.0,748.47,611.75
2017,10,2,16,15,665.5,66.5,5.9,17.5,271.0,694.34,571.57
2017,10,2,16,30,617.0,61.0,5.9,17.0,220.0,638.82,528.41
2017,10,2,16,45,537.0,53.5,5.95,16.5,169.5,553.81,459.25
2017,10,2,17,0,457.0,46.0,6.0,16.0,119.0,469.82,387.26
2017,10,2,17,15,324.5,34.5,5.9,15.5,76.5,342.95,273.41
2017,10,2,17,30,192.0,23.0,5.8,15.0,34.0,206.49,62.02
2017,10,2,17,45,96.0,11.5,5.75,14.5,17.0,78.33,0.0
2017,10,2,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,3,6,15,85.0,12.0,3.4,11.5,17.0,10.24,0.0
2017,10,3,6,30,170.0,24.0,3.4,12.0,34.0,18.68,3.15
2017,10,3,6,45,296.5,36.5,3.45,12.5,76.0,29.9,19.89
2017,10,3,7,0,423.0,49.0,3.5,13.0,118.0,39.71,29.42
2017,10,3,7,15,499.5,57.5,3.4,13.0,167.5,45.74,35.25
2017,10,3,7,30,576.0,66.0,3.3,13.0,217.0,51.71,40.82
2017,10,3,7,45,630.0,71.5,3.2,13.5,267.5,55.09,43.83
2017,10,3,8,0,684.0,77.0,3.1,14.0,318.0,58.48,46.71
2017,10,3,8,15,718.0,81.5,3.05,14.5,367.0,60.91,48.67
2017,10,3,8,30,752.0,86.0,3.0,15.0,416.0,69.13,55.67
2017,10,3,8,45,778.5,88.5,2.95,15.5,461.5,70.13,56.26
2017,10,3,9,0,805.0,91.0,2.9,16.0,507.0,71.17,56.89
2017,10,3,9,15,823.0,93.5,2.7,16.0,547.0,72.11,57.54
2017,10,3,9,30,841.0,96.0,2.5,16.0,587.0,73.06,58.21
2017,10,3,9,45,861.0,95.5,2.35,16.5,623.0,114.33,64.66
2017,10,3,10,0,881.0,95.0,2.2,17.0,659.0,178.54,103.46
2017,10,3,10,15,890.0,96.5,2.1,17.5,686.5,235.31,147.08
2017,10,3,10,30,899.0,98.0,2.0,18.0,714.0,292.34,195.57
2017,10,3,10,45,906.5,98.5,1.9,18.5,734.5,348.23,244.59
2017,10,3,11,0,914.0,99.0,1.8,19.0,755.0,403.73,292.92
2017,10,3,11,15,917.5,99.5,1.85,19.0,767.0,456.99,339.5
2017,10,3,11,30,921.0,100.0,1.9,19.0,779.0,508.98,383.98
2017,10,3,11,45,922.0,100.5,2.0,19.5,783.0,558.23,424.64
2017,10,3,12,0,923.0,101.0,2.1,20.0,787.0,605.54,462.69
2017,10,3,12,15,921.5,100.5,2.3,20.0,782.5,648.35,497.9
2017,10,3,12,30,920.0,100.0,2.5,20.0,778.0,688.58,530.61
2017,10,3,12,45,915.5,100.0,2.75,20.0,765.0,724.52,559.97
2017,10,3,13,0,911.0,100.0,3.0,20.0,752.0,757.41,586.78
2017,10,3,13,15,905.0,99.0,3.15,20.0,731.5,785.0,607.71
2017,10,3,13,30,899.0,98.0,3.3,20.0,711.0,809.19,626.24
2017,10,3,13,45,890.0,96.5,3.5,20.0,683.0,827.0,640.67
2017,10,3,14,0,881.0,95.0,3.7,20.0,655.0,841.15,652.71
2017,10,3,14,15,868.0,93.0,3.75,20.0,620.0,856.05,664.73
2017,10,3,14,30,855.0,91.0,3.8,20.0,585.0,859.3,668.63
2017,10,3,14,45,838.0,88.0,3.9,20.0,544.5,854.11,667.0
2017,10,3,15,0,821.0,85.0,4.0,20.0,504.0,845.16,662.81
2017,10,3,15,15,797.0,82.0,4.1,19.5,458.0,826.46,652.83
2017,10,3,15,30,773.0,79.0,4.2,19.0,412.0,804.32,640.17
2017,10,3,15,45,739.5,74.5,4.35,19.0,363.0,768.82,616.26
2017,10,3,16,0,706.0,70.0,4.5,19.0,314.0,730.51,589.75
2017,10,3,16,15,656.5,64.5,4.6,18.5,263.0,681.59,554.69
2017,10,3,16,30,607.0,59.0,4.7,18.0,212.0,625.55,512.09
2017,10,3,16,45,530.0,51.0,4.85,17.5,162.5,542.85,445.87
2017,10,3,17,0,453.0,43.0,5.0,17.0,113.0,461.34,376.63
2017,10,3,17,15,321.0,31.0,4.9,16.5,71.0,335.3,262.71
2017,10,3,17,30,189.0,19.0,4.8,16.0,29.0,197.27,14.04
2017,10,3,17,45,94.5,9.5,4.75,15.5,14.5,75.22,0.0
2017,10,3,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,6,15,119.0,10.5,0.9,13.0,17.5,8.96,0.0
2017,10,4,6,30,238.0,21.0,0.9,13.0,35.0,17.39,0.89
2017,10,4,6,45,364.5,31.5,0.95,13.5,78.0,25.8,16.26
2017,10,4,7,0,491.0,42.0,1.0,14.0,121.0,34.13,24.42
2017,10,4,7,15,564.0,49.0,0.95,14.0,170.5,39.24,29.37
2017,10,4,7,30,637.0,56.0,0.9,14.0,220.0,44.34,34.13
2017,10,4,7,45,685.0,61.0,0.85,14.5,271.0,51.89,40.84
2017,10,4,8,0,733.0,66.0,0.8,15.0,322.0,55.48,43.9
2017,10,4,8,15,764.5,69.5,0.75,15.5,371.0,57.68,45.65
2017,10,4,8,30,796.0,73.0,0.7,16.0,420.0,59.88,47.36
2017,10,4,8,45,820.5,75.5,0.7,16.5,465.5,61.24,48.3
2017,10,4,9,0,845.0,78.0,0.7,17.0,511.0,62.61,49.24
2017,10,4,9,15,861.0,80.5,0.75,17.5,551.0,72.41,57.45
2017,10,4,9,30,877.0,83.0,0.8,18.0,591.0,74.21,58.71
2017,10,4,9,45,888.0,85.0,0.9,18.5,625.0,116.09,65.38
2017,10,4,10,0,899.0,87.0,1.0,19.0,659.0,173.67,97.85
2017,10,4,10,15,907.5,88.0,1.05,19.5,686.5,230.81,140.96
2017,10,4,10,30,916.0,89.0,1.1,20.0,714.0,288.11,189.02
2017,10,4,10,45,923.0,89.5,1.2,20.5,734.0,344.54,238.05
2017,10,4,11,0,930.0,90.0,1.3,21.0,754.0,400.49,286.55
2017,10,4,11,15,933.5,90.5,1.35,21.0,766.0,454.32,333.02
2017,10,4,11,30,937.0,91.0,1.4,21.0,778.0,506.85,377.35
2017,10,4,11,45,939.0,90.5,1.45,21.5,782.0,556.24,417.39
2017,10,4,12,0,941.0,90.0,1.5,22.0,786.0,603.68,454.78
2017,10,4,12,15,940.0,90.0,1.6,22.0,781.5,647.68,489.88
2017,10,4,12,30,939.0,90.0,1.7,22.0,777.0,689.11,522.44
2017,10,4,12,45,933.0,90.5,1.8,22.0,763.5,724.94,550.49
2017,10,4,13,0,927.0,91.0,1.9,22.0,750.0,757.56,575.81
2017,10,4,13,15,757.5,148.0,1.95,22.0,676.5,731.39,556.88
2017,10,4,13,30,588.0,205.0,2.0,22.0,603.0,684.42,522.99
2017,10,4,13,45,743.5,145.5,2.15,22.0,628.0,770.88,589.49
2017,10,4,14,0,899.0,86.0,2.3,22.0,653.0,843.43,641.19
2017,10,4,14,15,528.0,172.0,2.4,21.5,501.0,650.85,505.79
2017,10,4,14,30,157.0,258.0,2.5,21.0,349.0,407.11,319.86
2017,10,4,14,45,146.5,239.0,2.6,21.0,319.0,384.98,305.05
2017,10,4,15,0,136.0,220.0,2.7,21.0,289.0,361.52,287.96
2017,10,4,15,15,123.0,199.5,2.75,20.5,257.0,332.84,266.93
2017,10,4,15,30,110.0,179.0,2.8,20.0,225.0,303.06,244.64
2017,10,4,15,45,103.5,158.5,2.9,20.0,198.0,278.04,225.48
2017,10,4,16,0,97.0,138.0,3.0,20.0,171.0,252.18,205.21
2017,10,4,16,15,89.0,116.5,3.05,19.5,143.0,222.76,181.82
2017,10,4,16,30,81.0,95.0,3.1,19.0,115.0,192.44,156.95
2017,10,4,16,45,66.5,74.0,3.15,18.5,87.5,156.65,126.53
2017,10,4,17,0,52.0,53.0,3.2,18.0,60.0,119.77,94.37
2017,10,4,17,15,26.0,34.0,3.25,17.5,37.5,63.11,44.26
2017,10,4,17,30,0.0,15.0,3.3,17.0,15.0,12.39,0.0
2017,10,4,17,45,0.0,7.5,3.35,16.5,7.5,6.4,0.0
2017,10,4,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,15,129.5,9.5,0.7,12.0,17.0,8.11,0.0
2017,10,5,6,30,259.0,19.0,0.7,12.0,34.0,15.69,0.0
2017,10,5,6,45,386.0,29.5,0.75,12.5,77.0,24.2,14.87
2017,10,5,7,0,513.0,40.0,0.8,13.0,120.0,32.62,23.17
2017,10,5,7,15,585.5,46.5,0.75,13.0,170.5,37.42,27.87
2017,10,5,7,30,658.0,53.0,0.7,13.0,221.0,45.93,35.7
2017,10,5,7,45,703.5,58.0,0.7,13.5,271.5,49.63,39.0
2017,10,5,8,0,749.0,63.0,0.7,14.0,322.0,53.3,42.16
2017,10,5,8,15,780.0,66.5,0.7,14.5,371.0,55.6,44.02
2017,10,5,8,30,811.0,70.0,0.7,15.0,420.0,57.89,45.82
2017,10,5,8,45,833.0,73.0,0.7,15.5,465.5,59.67,47.14
2017,10,5,9,0,855.0,76.0,0.7,16.0,511.0,69.33,55.31
2017,10,5,9,15,871.0,78.0,0.75,16.5,551.0,70.93,56.41
2017,10,5,9,30,887.0,80.0,0.8,17.0,591.0,72.45,57.46
2017,10,5,9,45,896.5,82.5,0.9,17.5,624.5,113.31,63.86
2017,10,5,10,0,906.0,85.0,1.0,18.0,658.0,171.45,96.39
2017,10,5,10,15,739.0,148.0,1.1,18.5,628.0,229.52,147.62
2017,10,5,10,30,572.0,211.0,1.2,19.0,598.0,283.21,198.57
2017,10,5,10,45,409.5,271.0,1.35,19.5,552.0,316.9,232.76
2017,10,5,11,0,247.0,331.0,1.5,20.0,506.0,338.24,255.04
2017,10,5,11,15,592.5,211.0,1.55,20.0,640.5,406.91,304.21
2017,10,5,11,30,938.0,91.0,1.6,20.0,775.0,505.29,378.71
2017,10,5,11,45,939.0,91.0,1.7,20.5,778.5,554.6,418.96
2017,10,5,12,0,940.0,91.0,1.8,21.0,782.0,601.89,456.88
2017,10,5,12,15,939.0,91.0,1.9,21.0,777.5,645.79,492.25
2017,10,5,12,30,938.0,91.0,2.0,21.0,773.0,687.14,525.06
2017,10,5,12,45,764.5,153.0,2.1,21.5,703.0,675.19,516.13
2017,10,5,13,0,591.0,215.0,2.2,22.0,633.0,644.0,492.83
2017,10,5,13,15,589.0,209.5,2.3,22.0,615.5,663.81,509.34
2017,10,5,13,30,587.0,204.0,2.4,22.0,598.0,675.42,519.67
2017,10,5,13,45,588.5,193.0,2.55,22.0,574.5,693.21,534.61
2017,10,5,14,0,590.0,182.0,2.7,22.0,551.0,702.58,543.65
2017,10,5,14,15,739.0,130.5,2.75,22.0,567.0,789.44,608.67
2017,10,5,14,30,888.0,79.0,2.8,22.0,583.0,859.39,658.68
2017,10,5,14,45,871.5,76.5,2.9,22.0,542.0,854.93,657.23
2017,10,5,15,0,855.0,74.0,3.0,22.0,501.0,846.77,653.89
2017,10,5,15,15,832.0,71.5,3.05,21.5,455.0,838.42,651.38
2017,10,5,15,30,809.0,69.0,3.1,21.0,409.0,817.77,639.97
2017,10,5,15,45,776.0,65.0,3.15,21.0,359.5,783.27,617.03
2017,10,5,16,0,743.0,61.0,3.2,21.0,310.0,745.97,591.32
2017,10,5,16,15,694.5,56.5,3.2,20.5,259.0,692.43,553.17
2017,10,5,16,30,646.0,52.0,3.2,20.0,208.0,637.16,511.61
2017,10,5,16,45,567.5,45.0,3.25,19.5,158.0,561.2,451.49
2017,10,5,17,0,489.0,38.0,3.3,19.0,108.0,480.04,383.13
2017,10,5,17,15,244.5,31.5,3.25,18.0,66.5,273.47,204.72
2017,10,5,17,30,0.0,25.0,3.2,17.0,25.0,34.81,0.0
2017,10,5,17,45,0.0,12.5,3.2,16.5,12.5,10.67,0.0
2017,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,125.0,9.5,1.2,13.5,16.0,8.11,0.0
2017,10,6,6,30,250.0,19.0,1.3,14.0,32.0,15.74,0.0
2017,10,6,6,45,382.0,29.5,1.4,14.5,75.5,24.25,14.6
2017,10,6,7,0,514.0,40.0,1.5,15.0,119.0,32.69,22.95
2017,10,6,7,15,587.5,47.0,1.45,15.0,169.0,37.9,27.99
2017,10,6,7,30,661.0,54.0,1.4,15.0,219.0,46.88,36.21
2017,10,6,7,45,707.5,58.5,1.35,15.5,270.5,50.14,39.1
2017,10,6,8,0,754.0,63.0,1.3,16.0,322.0,53.41,41.89
2017,10,6,8,15,785.5,67.0,1.2,16.5,371.5,56.12,44.1
2017,10,6,8,30,817.0,71.0,1.1,17.0,421.0,58.78,46.22
2017,10,6,8,45,838.0,74.0,1.05,17.5,466.0,60.54,47.51
2017,10,6,9,0,859.0,77.0,1.0,18.0,511.0,62.26,48.76
2017,10,6,9,15,875.5,79.5,1.0,18.5,551.5,71.99,56.9
2017,10,6,9,30,892.0,82.0,1.0,19.0,592.0,73.84,58.2
2017,10,6,9,45,896.5,86.5,1.0,20.0,624.5,114.28,64.74
2017,10,6,10,0,901.0,91.0,1.0,21.0,657.0,173.25,97.11
2017,10,6,10,15,909.5,92.5,1.05,21.5,684.5,230.87,139.76
2017,10,6,10,30,918.0,94.0,1.1,22.0,712.0,288.66,187.58
2017,10,6,10,45,924.0,95.0,1.15,22.5,732.0,345.31,236.23
2017,10,6,11,0,930.0,96.0,1.2,23.0,752.0,401.37,284.25
2017,10,6,11,15,933.5,96.5,1.2,23.5,763.5,455.24,329.49
2017,10,6,11,30,937.0,97.0,1.2,24.0,775.0,507.79,372.34
2017,10,6,11,45,939.0,96.5,1.3,24.5,779.0,557.21,412.12
2017,10,6,12,0,941.0,96.0,1.4,25.0,783.0,604.68,449.34
2017,10,6,12,15,940.0,95.5,1.5,25.0,778.5,648.25,483.74
2017,10,6,12,30,939.0,95.0,1.6,25.0,774.0,689.23,515.63
2017,10,6,12,45,941.0,92.0,1.75,25.0,762.0,727.04,545.23
2017,10,6,13,0,943.0,89.0,1.9,25.0,750.0,762.0,572.51
2017,10,6,13,15,936.5,88.0,2.05,25.0,729.0,789.77,593.0
2017,10,6,13,30,930.0,87.0,2.2,25.0,708.0,814.01,611.21
2017,10,6,13,45,920.0,86.0,2.4,25.0,679.0,831.89,625.64
2017,10,6,14,0,910.0,85.0,2.6,25.0,650.0,846.0,637.68
2017,10,6,14,15,897.5,83.5,2.75,24.5,614.5,853.73,646.42
2017,10,6,14,30,885.0,82.0,2.9,24.0,579.0,857.66,652.78
2017,10,6,14,45,867.0,79.5,3.05,24.0,537.5,851.98,651.34
2017,10,6,15,0,849.0,77.0,3.2,24.0,496.0,851.43,653.6
2017,10,6,15,15,825.0,74.0,3.3,23.5,450.0,832.76,644.03
2017,10,6,15,30,801.0,71.0,3.4,23.0,404.0,810.62,631.86
2017,10,6,15,45,766.0,67.0,3.5,22.5,354.0,774.49,609.08
2017,10,6,16,0,731.0,63.0,3.6,22.0,304.0,735.58,583.34
2017,10,6,16,15,680.5,58.0,3.6,21.0,253.0,679.89,544.3
2017,10,6,16,30,630.0,53.0,3.6,20.0,202.0,629.79,507.15
2017,10,6,16,45,546.5,45.5,3.65,19.5,152.0,543.0,438.01
2017,10,6,17,0,463.0,38.0,3.7,19.0,102.0,457.9,365.76
2017,10,6,17,15,320.0,26.5,3.65,18.5,61.5,326.14,237.97
2017,10,6,17,30,177.0,15.0,3.6,18.0,21.0,141.64,0.0
2017,10,6,17,45,88.5,7.5,3.6,17.5,10.5,6.4,0.0
2017,10,6,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,6,15,105.5,9.0,0.7,14.0,14.0,7.68,0.0
2017,10,7,6,30,211.0,18.0,0.8,14.0,28.0,14.85,0.0
2017,10,7,6,45,341.0,29.0,0.95,14.5,69.5,23.76,14.05
2017,10,7,7,0,471.0,40.0,1.1,15.0,111.0,32.57,22.82
2017,10,7,7,15,547.0,47.5,1.25,15.0,160.5,38.13,28.18
2017,10,7,7,30,623.0,55.0,1.4,15.0,210.0,43.65,33.33
2017,10,7,7,45,670.5,60.5,1.55,15.5,260.0,51.56,40.36
2017,10,7,8,0,718.0,66.0,1.7,16.0,310.0,55.55,43.78
2017,10,7,8,15,751.0,70.0,1.75,16.5,358.5,58.14,45.88
2017,10,7,8,30,784.0,74.0,1.8,17.0,407.0,60.72,47.92
2017,10,7,8,45,808.0,77.0,1.85,17.5,451.5,62.4,49.15
2017,10,7,9,0,832.0,80.0,1.9,18.0,496.0,64.08,50.35
2017,10,7,9,15,849.0,82.0,1.95,18.5,536.0,64.93,50.85
2017,10,7,9,30,866.0,84.0,2.0,19.0,576.0,74.71,58.99
2017,10,7,9,45,875.0,87.0,2.1,19.5,609.0,111.74,64.21
2017,10,7,10,0,884.0,90.0,2.2,20.0,642.0,168.91,95.32
2017,10,7,10,15,893.0,91.5,2.3,20.0,669.0,225.56,137.86
2017,10,7,10,30,902.0,93.0,2.4,20.0,696.0,282.44,186.05
2017,10,7,10,45,906.0,94.5,2.55,20.5,715.0,337.91,234.93
2017,10,7,11,0,910.0,96.0,2.7,21.0,734.0,392.62,283.26
2017,10,7,11,15,913.0,96.5,2.85,21.0,745.5,445.16,329.78
2017,10,7,11,30,916.0,97.0,3.0,21.0,757.0,496.37,374.31
2017,10,7,11,45,915.5,98.0,3.2,21.5,760.0,544.73,414.99
2017,10,7,12,0,915.0,99.0,3.4,22.0,763.0,591.04,453.02
2017,10,7,12,15,913.0,98.5,3.65,22.0,757.5,632.88,487.91
2017,10,7,12,30,911.0,98.0,3.9,22.0,752.0,672.12,520.26
2017,10,7,12,45,906.5,97.5,4.15,22.0,739.0,706.95,548.87
2017,10,7,13,0,902.0,97.0,4.4,22.0,726.0,738.7,574.92
2017,10,7,13,15,895.0,96.0,4.65,21.5,704.5,764.94,597.39
2017,10,7,13,30,888.0,95.0,4.9,21.0,683.0,787.77,617.09
2017,10,7,13,45,876.0,94.5,5.15,21.0,654.5,803.72,630.79
2017,10,7,14,0,864.0,94.0,5.4,21.0,626.0,823.62,647.59
2017,10,7,14,15,849.5,92.0,5.6,20.5,590.5,828.99,654.96
2017,10,7,14,30,835.0,90.0,5.8,20.0,555.0,830.54,659.75
2017,10,7,14,45,814.0,87.5,6.0,20.0,514.0,822.22,656.06
2017,10,7,15,0,793.0,85.0,6.2,20.0,473.0,810.18,649.62
2017,10,7,15,15,766.0,82.0,6.3,19.5,427.5,788.82,636.91
2017,10,7,15,30,739.0,79.0,6.4,19.0,382.0,764.12,621.38
2017,10,7,15,45,697.0,75.0,6.5,19.0,333.0,727.93,595.31
2017,10,7,16,0,655.0,71.0,6.6,19.0,284.0,684.51,562.74
2017,10,7,16,15,599.0,65.0,6.5,18.5,234.5,624.76,516.48
2017,10,7,16,30,543.0,59.0,6.4,18.0,185.0,564.02,467.33
2017,10,7,16,45,445.5,51.0,6.3,17.5,137.0,466.92,386.23
2017,10,7,17,0,348.0,43.0,6.2,17.0,89.0,371.53,302.72
2017,10,7,17,15,208.5,28.5,6.05,16.5,53.0,240.4,170.89
2017,10,7,17,30,69.0,14.0,5.9,16.0,17.0,61.92,0.0
2017,10,7,17,45,34.5,7.0,5.75,15.5,8.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,6,15,71.0,9.5,4.1,12.5,12.5,8.11,0.0
2017,10,8,6,30,142.0,19.0,4.1,13.0,25.0,14.83,0.0
2017,10,8,6,45,287.5,31.0,4.2,13.5,66.0,25.46,15.26
2017,10,8,7,0,433.0,43.0,4.3,14.0,107.0,35.07,24.99
2017,10,8,7,15,515.0,51.0,4.3,14.0,156.0,40.9,30.68
2017,10,8,7,30,597.0,59.0,4.3,14.0,205.0,46.72,36.14
2017,10,8,7,45,657.0,63.5,4.35,14.5,257.0,49.61,38.75
2017,10,8,8,0,717.0,68.0,4.4,15.0,309.0,57.25,45.46
2017,10,8,8,15,752.0,72.0,4.4,15.5,358.0,59.81,47.55
2017,10,8,8,30,787.0,76.0,4.4,16.0,407.0,62.36,49.57
2017,10,8,8,45,818.5,77.0,4.4,16.5,453.5,62.62,49.56
2017,10,8,9,0,850.0,78.0,4.4,17.0,500.0,62.99,49.63
2017,10,8,9,15,867.5,80.0,4.35,17.5,541.0,72.19,57.38
2017,10,8,9,30,885.0,82.0,4.3,18.0,582.0,73.74,58.44
2017,10,8,9,45,894.5,85.0,4.3,18.5,615.5,109.79,63.28
2017,10,8,10,0,904.0,88.0,4.3,19.0,649.0,168.08,94.74
2017,10,8,10,15,913.5,89.5,4.25,19.5,676.5,225.87,138.03
2017,10,8,10,30,923.0,91.0,4.2,20.0,704.0,283.94,187.17
2017,10,8,10,45,928.5,92.0,4.2,20.5,724.0,340.53,237.32
2017,10,8,11,0,934.0,93.0,4.2,21.0,744.0,396.48,287.04
2017,10,8,11,15,937.5,93.5,4.25,21.0,756.0,450.36,335.05
2017,10,8,11,30,941.0,94.0,4.3,21.0,768.0,502.9,381.03
2017,10,8,11,45,941.5,95.0,4.4,21.0,771.5,552.84,424.07
2017,10,8,12,0,942.0,96.0,4.5,21.0,775.0,600.76,464.57
2017,10,8,12,15,941.0,95.5,4.55,21.0,770.5,644.24,500.72
2017,10,8,12,30,940.0,95.0,4.6,21.0,766.0,685.12,534.19
2017,10,8,12,45,928.5,98.0,4.7,21.5,751.0,719.65,561.4
2017,10,8,13,0,917.0,101.0,4.8,22.0,736.0,750.69,585.52
2017,10,8,13,15,911.0,100.0,4.85,22.0,715.0,778.21,606.99
2017,10,8,13,30,905.0,99.0,4.9,22.0,694.0,802.33,625.34
2017,10,8,13,45,893.0,98.5,4.95,22.0,665.0,818.79,638.32
2017,10,8,14,0,881.0,98.0,5.0,22.0,636.0,839.25,654.39
2017,10,8,14,15,867.5,96.0,5.0,21.5,601.0,845.81,661.6
2017,10,8,14,30,854.0,94.0,5.0,21.0,566.0,848.51,666.29
2017,10,8,14,45,838.5,90.5,5.05,21.0,525.5,843.96,664.85
2017,10,8,15,0,823.0,87.0,5.1,21.0,485.0,835.65,660.79
2017,10,8,15,15,797.0,83.0,5.0,21.0,438.5,814.07,646.16
2017,10,8,15,30,771.0,79.0,4.9,21.0,392.0,789.01,628.85
2017,10,8,15,45,681.0,84.0,4.8,21.0,335.0,723.61,580.98
2017,10,8,16,0,591.0,89.0,4.7,21.0,278.0,650.0,525.78
2017,10,8,16,15,530.0,80.0,4.45,20.5,227.5,582.8,474.2
2017,10,8,16,30,469.0,71.0,4.2,20.0,177.0,514.47,419.64
2017,10,8,16,45,311.0,58.5,4.0,19.5,121.5,363.87,296.92
2017,10,8,17,0,153.0,46.0,3.8,19.0,66.0,205.37,163.36
2017,10,8,17,15,86.0,26.0,3.7,18.5,36.0,122.18,79.09
2017,10,8,17,30,19.0,6.0,3.6,18.0,6.0,18.81,0.0
2017,10,8,17,45,9.5,3.0,3.5,17.5,3.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,9,6,15,15.0,4.0,2.8,14.0,4.5,3.41,0.0
2017,10,9,6,30,30.0,8.0,2.8,14.0,9.0,6.59,0.0
2017,10,9,6,45,80.0,28.0,2.85,14.5,37.5,22.06,12.21
2017,10,9,7,0,130.0,48.0,2.9,15.0,66.0,36.93,26.46
2017,10,9,7,15,179.0,71.0,2.9,15.0,108.0,53.41,41.54
2017,10,9,7,30,228.0,94.0,2.9,15.0,150.0,69.39,56.04
2017,10,9,7,45,269.0,115.0,2.95,15.5,194.5,83.58,68.6
2017,10,9,8,0,310.0,136.0,3.0,16.0,239.0,97.36,80.53
2017,10,9,8,15,343.5,152.5,2.9,16.5,282.5,107.92,89.43
2017,10,9,8,30,377.0,169.0,2.8,17.0,326.0,118.18,97.9
2017,10,9,8,45,409.5,181.0,2.7,18.0,368.5,121.12,99.75
2017,10,9,9,0,442.0,193.0,2.6,19.0,411.0,127.18,104.24
2017,10,9,9,15,463.0,204.0,2.5,19.5,448.5,132.29,108.06
2017,10,9,9,30,484.0,215.0,2.4,20.0,486.0,137.27,111.75
2017,10,9,9,45,562.5,200.0,2.3,20.5,533.5,151.83,104.93
2017,10,9,10,0,641.0,185.0,2.2,21.0,581.0,190.97,122.66
2017,10,9,10,15,652.5,189.0,2.2,21.0,606.5,238.79,157.73
2017,10,9,10,30,664.0,193.0,2.2,21.0,632.0,287.71,197.81
2017,10,9,10,45,633.5,212.5,2.25,21.5,640.5,337.28,240.81
2017,10,9,11,0,603.0,232.0,2.3,22.0,649.0,381.48,279.19
2017,10,9,11,15,607.0,234.0,2.4,22.0,659.5,423.89,315.39
2017,10,9,11,30,611.0,236.0,2.5,22.0,670.0,465.71,350.55
2017,10,9,11,45,581.5,250.0,2.7,22.0,665.0,499.99,379.75
2017,10,9,12,0,552.0,264.0,2.9,22.0,660.0,530.73,405.48
2017,10,9,12,15,549.5,263.0,2.95,22.0,655.0,561.07,430.13
2017,10,9,12,30,547.0,262.0,3.0,22.0,650.0,589.6,453.03
2017,10,9,12,45,593.0,237.0,3.1,22.0,650.5,626.72,482.83
2017,10,9,13,0,639.0,212.0,3.2,22.0,651.0,668.28,515.63
2017,10,9,13,15,629.5,209.0,3.2,22.0,631.0,686.11,529.88
2017,10,9,13,30,620.0,206.0,3.2,22.0,611.0,700.82,541.91
2017,10,9,13,45,563.5,217.5,3.25,22.0,574.0,685.37,531.53
2017,10,9,14,0,507.0,229.0,3.3,22.0,537.0,670.32,521.27
2017,10,9,14,15,488.0,221.5,3.25,21.5,504.0,662.58,517.82
2017,10,9,14,30,469.0,214.0,3.2,21.0,471.0,651.89,512.13
2017,10,9,14,45,435.5,206.5,3.2,21.0,431.0,626.16,494.23
2017,10,9,15,0,402.0,199.0,3.2,21.0,391.0,581.74,462.57
2017,10,9,15,15,370.5,185.5,3.05,20.5,349.5,546.48,437.64
2017,10,9,15,30,339.0,172.0,2.9,20.0,308.0,509.61,410.89
2017,10,9,15,45,314.0,153.0,2.8,20.0,266.5,469.68,380.8
2017,10,9,16,0,289.0,134.0,2.7,20.0,225.0,428.46,348.94
2017,10,9,16,15,238.5,113.5,2.4,19.5,180.0,362.84,296.54
2017,10,9,16,30,188.0,93.0,2.1,19.0,135.0,297.27,242.64
2017,10,9,16,45,146.5,69.5,1.85,19.0,97.0,233.94,188.89
2017,10,9,17,0,105.0,46.0,1.6,19.0,59.0,169.48,132.53
2017,10,9,17,15,54.5,25.0,1.5,18.5,31.5,82.41,47.31
2017,10,9,17,30,4.0,4.0,1.4,18.0,4.0,6.28,0.0
2017,10,9,17,45,2.0,2.0,1.3,17.5,2.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,10,6,15,6.0,3.0,2.1,14.0,3.5,2.56,0.0
2017,10,10,6,30,12.0,6.0,2.3,14.0,7.0,5.21,0.0
2017,10,10,6,45,50.0,27.0,2.55,14.5,34.0,21.82,11.77
2017,10,10,7,0,88.0,48.0,2.8,15.0,61.0,37.57,26.95
2017,10,10,7,15,133.0,73.5,2.8,15.0,101.5,55.78,43.58
2017,10,10,7,30,178.0,99.0,2.8,15.0,142.0,72.21,58.49
2017,10,10,7,45,221.0,121.0,2.8,15.5,186.0,86.9,71.5
2017,10,10,8,0,264.0,143.0,2.8,16.0,230.0,101.16,83.85
2017,10,10,8,15,298.5,161.0,2.75,16.5,273.5,112.52,93.43
2017,10,10,8,30,333.0,179.0,2.7,17.0,317.0,123.53,102.53
2017,10,10,8,45,364.0,192.0,2.65,17.5,358.0,131.3,108.7
2017,10,10,9,0,395.0,205.0,2.6,18.0,399.0,138.82,114.59
2017,10,10,9,15,417.5,216.0,2.6,18.0,435.5,144.89,119.42
2017,10,10,9,30,440.0,227.0,2.6,18.0,472.0,144.08,118.44
2017,10,10,9,45,552.0,198.0,2.6,18.5,524.0,149.02,104.33
2017,10,10,10,0,664.0,169.0,2.6,19.0,576.0,180.98,115.05
2017,10,10,10,15,676.0,172.5,2.6,19.0,602.0,229.64,150.96
2017,10,10,10,30,688.0,176.0,2.6,19.0,628.0,279.37,192.17
2017,10,10,10,45,676.0,187.0,2.6,19.5,641.5,328.88,235.25
2017,10,10,11,0,664.0,198.0,2.6,20.0,655.0,376.66,276.77
2017,10,10,11,15,669.0,199.5,2.6,20.0,666.0,421.75,315.72
2017,10,10,11,30,674.0,201.0,2.6,20.0,677.0,466.3,353.52
2017,10,10,11,45,654.0,211.5,2.65,20.0,675.0,505.24,386.46
2017,10,10,12,0,634.0,222.0,2.7,20.0,673.0,541.11,416.18
2017,10,10,12,15,631.5,222.0,2.7,20.0,669.0,575.2,443.84
2017,10,10,12,30,629.0,222.0,2.7,20.0,665.0,607.3,469.49
2017,10,10,12,45,583.0,224.5,2.75,20.5,629.5,607.19,470.25
2017,10,10,13,0,537.0,227.0,2.8,21.0,594.0,605.4,469.48
2017,10,10,13,15,469.5,243.5,2.85,20.5,557.5,596.46,464.39
2017,10,10,13,30,402.0,260.0,2.9,20.0,521.0,569.21,445.65
2017,10,10,13,45,318.5,265.0,2.95,20.0,466.0,526.35,413.69
2017,10,10,14,0,235.0,270.0,3.0,20.0,411.0,463.35,366.03
2017,10,10,14,15,271.0,247.5,3.1,19.5,401.5,495.56,393.61
2017,10,10,14,30,307.0,225.0,3.2,19.0,392.0,511.22,408.62
2017,10,10,14,45,309.5,206.0,3.3,19.0,363.5,501.33,402.78
2017,10,10,15,0,312.0,187.0,3.4,19.0,335.0,489.5,395.51
2017,10,10,15,15,235.0,175.5,3.45,18.5,280.5,417.22,339.55
2017,10,10,15,30,158.0,164.0,3.5,18.0,226.0,326.19,267.35
2017,10,10,15,45,131.0,148.5,3.6,17.5,195.5,290.34,239.15
2017,10,10,16,0,104.0,133.0,3.7,17.0,165.0,254.68,210.14
2017,10,10,16,15,84.0,109.5,3.75,16.5,132.5,212.59,175.32
2017,10,10,16,30,64.0,86.0,3.8,16.0,100.0,154.78,126.58
2017,10,10,16,45,39.5,63.0,3.85,16.0,71.0,108.53,86.2
2017,10,10,17,0,15.0,40.0,3.9,16.0,42.0,60.3,43.82
2017,10,10,17,15,7.5,20.0,3.95,15.5,21.0,26.26,9.39
2017,10,10,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
