Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,11,6,15,6.0,4.0,4.95,12.0,4.0,3.41,0.0
2017,10,11,6,30,12.0,8.0,5.1,12.0,8.0,6.83,0.0
2017,10,11,6,45,57.5,31.0,5.25,12.0,38.0,24.57,13.74
2017,10,11,7,0,103.0,54.0,5.4,12.0,68.0,41.42,30.57
2017,10,11,7,15,154.0,79.5,5.45,12.0,110.5,58.77,46.7
2017,10,11,7,30,205.0,105.0,5.5,12.0,153.0,76.13,62.67
2017,10,11,7,45,265.0,123.5,5.55,12.5,200.5,88.77,74.05
2017,10,11,8,0,325.0,142.0,5.6,13.0,248.0,101.11,84.89
2017,10,11,8,15,300.0,151.0,5.55,13.5,260.5,106.53,89.4
2017,10,11,8,30,275.0,160.0,5.5,14.0,273.0,111.6,93.48
2017,10,11,8,45,246.0,196.5,5.45,14.5,306.0,132.35,111.18
2017,10,11,9,0,217.0,233.0,5.4,15.0,339.0,157.03,132.02
2017,10,11,9,15,377.0,202.0,5.25,15.0,403.5,136.41,113.84
2017,10,11,9,30,537.0,171.0,5.1,15.0,468.0,111.98,92.44
2017,10,11,9,45,555.5,176.0,4.95,15.5,499.0,134.63,94.53
2017,10,11,10,0,574.0,181.0,4.8,16.0,530.0,178.29,118.49
2017,10,11,10,15,451.5,231.0,4.7,16.0,513.0,230.48,163.85
2017,10,11,10,30,329.0,281.0,4.6,16.0,496.0,273.59,204.72
2017,10,11,10,45,418.5,260.0,4.6,16.5,541.0,307.15,230.27
2017,10,11,11,0,508.0,239.0,4.6,17.0,586.0,352.5,266.67
2017,10,11,11,15,444.0,268.0,4.6,17.0,575.0,383.95,295.97
2017,10,11,11,30,380.0,297.0,4.6,17.0,564.0,407.79,317.98
2017,10,11,11,45,393.0,294.5,4.65,17.5,571.5,438.27,343.3
2017,10,11,12,0,406.0,292.0,4.7,18.0,579.0,468.91,368.38
2017,10,11,12,15,398.0,292.0,4.75,18.0,572.0,489.63,386.14
2017,10,11,12,30,390.0,292.0,4.8,18.0,565.0,508.59,402.28
2017,10,11,12,45,424.5,274.0,4.85,18.0,566.0,546.18,432.98
2017,10,11,13,0,459.0,256.0,4.9,18.0,567.0,576.85,458.43
2017,10,11,13,15,411.0,276.5,4.95,18.0,549.0,572.47,455.67
2017,10,11,13,30,363.0,297.0,5.0,18.0,531.0,576.08,458.65
2017,10,11,13,45,412.0,257.0,5.05,18.0,511.5,589.83,472.11
2017,10,11,14,0,461.0,217.0,5.1,18.0,492.0,618.25,496.55
2017,10,11,14,15,439.0,207.5,5.1,18.0,457.5,604.93,487.47
2017,10,11,14,30,417.0,198.0,5.1,18.0,423.0,588.71,476.24
2017,10,11,14,45,341.0,209.0,5.2,18.0,384.0,530.64,431.45
2017,10,11,15,0,265.0,220.0,5.3,18.0,345.0,489.23,398.59
2017,10,11,15,15,242.0,198.5,5.4,17.5,303.5,434.83,357.7
2017,10,11,15,30,219.0,177.0,5.5,17.0,262.0,395.93,328.04
2017,10,11,15,45,180.0,149.0,5.65,16.5,213.0,332.89,277.6
2017,10,11,16,0,141.0,121.0,5.8,16.0,164.0,268.2,224.43
2017,10,11,16,15,115.0,94.0,5.95,15.5,124.5,214.32,179.27
2017,10,11,16,30,89.0,67.0,6.1,15.0,85.0,158.73,131.57
2017,10,11,16,45,62.0,44.0,6.25,14.5,55.0,107.08,86.32
2017,10,11,17,0,35.0,21.0,6.4,14.0,25.0,53.75,39.28
2017,10,11,17,15,17.5,10.5,6.4,14.0,12.5,25.86,6.81
2017,10,11,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,12,6,15,32.5,6.5,4.6,11.0,7.5,0.0,0.0
2017,10,12,6,30,65.0,13.0,4.6,11.0,15.0,11.1,0.0
2017,10,12,6,45,184.0,31.0,4.7,11.5,52.5,23.98,12.89
2017,10,12,7,0,303.0,49.0,4.8,12.0,90.0,37.62,27.19
2017,10,12,7,15,388.0,62.5,4.9,12.0,137.5,47.59,36.75
2017,10,12,7,30,473.0,76.0,5.0,12.0,185.0,57.39,45.92
2017,10,12,7,45,531.0,85.0,5.15,12.5,234.5,66.26,53.96
2017,10,12,8,0,589.0,94.0,5.3,13.0,284.0,71.9,58.92
2017,10,12,8,15,629.5,101.0,5.15,13.5,332.0,75.7,62.1
2017,10,12,8,30,670.0,108.0,5.0,14.0,380.0,79.45,65.16
2017,10,12,8,45,697.5,114.0,4.9,14.5,424.5,82.25,67.31
2017,10,12,9,0,725.0,120.0,4.8,15.0,469.0,85.0,69.41
2017,10,12,9,15,573.5,161.5,4.65,15.0,451.5,108.35,89.57
2017,10,12,9,30,422.0,203.0,4.5,15.0,434.0,129.77,107.85
2017,10,12,9,45,492.5,193.0,4.35,15.5,478.5,141.11,101.69
2017,10,12,10,0,563.0,183.0,4.2,16.0,523.0,177.27,118.22
2017,10,12,10,15,574.5,188.5,4.1,16.0,548.5,221.46,151.06
2017,10,12,10,30,586.0,194.0,4.0,16.0,574.0,267.6,189.55
2017,10,12,10,45,519.5,227.0,3.9,16.5,571.0,310.94,229.54
2017,10,12,11,0,453.0,260.0,3.8,17.0,568.0,348.47,263.94
2017,10,12,11,15,412.0,278.0,3.75,17.0,562.0,378.13,290.94
2017,10,12,11,30,371.0,296.0,3.7,17.0,556.0,402.25,312.65
2017,10,12,11,45,332.5,318.0,3.65,17.5,551.0,426.88,333.13
2017,10,12,12,0,294.0,340.0,3.6,18.0,546.0,448.22,350.19
2017,10,12,12,15,408.0,289.0,3.65,18.0,573.5,491.8,385.93
2017,10,12,12,30,522.0,238.0,3.7,18.0,601.0,549.03,432.22
2017,10,12,12,45,663.0,194.5,3.75,18.5,646.5,633.35,497.82
2017,10,12,13,0,804.0,151.0,3.8,19.0,692.0,719.2,563.68
2017,10,12,13,15,794.5,149.0,3.9,19.0,670.0,742.0,582.19
2017,10,12,13,30,785.0,147.0,4.0,19.0,648.0,761.36,598.42
2017,10,12,13,45,732.5,158.5,4.15,19.0,610.0,757.91,597.33
2017,10,12,14,0,680.0,170.0,4.3,19.0,572.0,748.91,592.08
2017,10,12,14,15,660.0,165.0,4.4,18.5,536.5,744.83,592.42
2017,10,12,14,30,640.0,160.0,4.5,18.0,501.0,737.06,589.93
2017,10,12,14,45,582.5,162.0,4.6,18.0,454.0,696.17,560.82
2017,10,12,15,0,525.0,164.0,4.7,18.0,407.0,658.86,533.8
2017,10,12,15,15,491.0,153.5,4.7,17.5,363.0,624.41,509.74
2017,10,12,15,30,457.0,143.0,4.7,17.0,319.0,587.59,483.21
2017,10,12,15,45,396.5,131.5,4.75,17.0,269.5,525.39,434.69
2017,10,12,16,0,336.0,120.0,4.8,17.0,220.0,446.33,371.68
2017,10,12,16,15,283.5,101.0,4.8,16.5,174.5,380.49,318.01
2017,10,12,16,30,231.0,82.0,4.8,16.0,129.0,314.71,262.4
2017,10,12,16,45,166.5,58.5,4.8,15.5,87.5,231.65,190.61
2017,10,12,17,0,102.0,35.0,4.8,15.0,46.0,147.27,115.06
2017,10,12,17,15,51.0,17.5,4.7,14.5,23.0,74.19,19.12
2017,10,12,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,13,6,15,13.5,4.5,2.55,11.0,5.0,0.0,0.0
2017,10,13,6,30,27.0,9.0,2.6,11.0,10.0,7.68,0.0
2017,10,13,6,45,113.0,30.0,2.7,11.5,43.5,23.44,11.98
2017,10,13,7,0,199.0,51.0,2.8,12.0,77.0,38.74,28.1
2017,10,13,7,15,275.0,68.5,2.9,12.0,121.0,51.41,40.11
2017,10,13,7,30,351.0,86.0,3.0,12.0,165.0,63.78,51.61
2017,10,13,7,45,417.5,97.0,3.15,12.5,213.5,71.2,58.36
2017,10,13,8,0,484.0,108.0,3.3,13.0,262.0,78.49,64.78
2017,10,13,8,15,525.5,117.0,3.2,13.5,308.0,84.04,69.48
2017,10,13,8,30,567.0,126.0,3.1,14.0,354.0,89.46,73.97
2017,10,13,8,45,607.0,130.0,3.05,14.5,398.5,93.21,76.91
2017,10,13,9,0,647.0,134.0,3.0,15.0,443.0,94.23,77.44
2017,10,13,9,15,669.5,139.0,2.95,15.5,482.0,95.82,78.46
2017,10,13,9,30,692.0,144.0,2.9,16.0,521.0,97.46,79.53
2017,10,13,9,45,717.5,144.5,2.85,16.5,556.0,118.43,78.8
2017,10,13,10,0,743.0,145.0,2.8,17.0,591.0,168.5,103.59
2017,10,13,10,15,755.0,147.5,2.8,17.5,617.0,220.48,141.27
2017,10,13,10,30,767.0,150.0,2.8,18.0,643.0,273.36,184.95
2017,10,13,10,45,767.0,155.0,2.8,18.5,660.0,325.52,230.48
2017,10,13,11,0,767.0,160.0,2.8,19.0,677.0,376.92,275.52
2017,10,13,11,15,771.0,161.0,2.8,19.0,688.0,425.7,318.37
2017,10,13,11,30,775.0,162.0,2.8,19.0,699.0,473.59,359.68
2017,10,13,11,45,761.0,169.0,2.8,19.5,698.0,516.78,395.78
2017,10,13,12,0,747.0,176.0,2.8,20.0,697.0,557.23,428.63
2017,10,13,12,15,744.5,175.5,2.9,20.0,692.0,594.78,459.65
2017,10,13,12,30,742.0,175.0,3.0,20.0,687.0,630.05,488.41
2017,10,13,12,45,756.0,165.5,3.2,20.0,678.5,665.22,517.29
2017,10,13,13,0,770.0,156.0,3.4,20.0,670.0,698.48,544.53
2017,10,13,13,15,680.5,171.0,3.55,20.0,615.0,679.65,532.03
2017,10,13,13,30,591.0,186.0,3.7,20.0,560.0,652.85,513.38
2017,10,13,13,45,633.0,175.0,3.9,20.0,559.5,695.28,547.71
2017,10,13,14,0,675.0,164.0,4.1,20.0,559.0,736.69,580.86
2017,10,13,14,15,656.5,159.0,4.2,19.5,524.5,733.68,581.44
2017,10,13,14,30,638.0,154.0,4.3,19.0,490.0,727.08,579.57
2017,10,13,14,45,591.0,153.5,4.45,19.0,446.0,691.6,555.12
2017,10,13,15,0,544.0,153.0,4.6,19.0,402.0,660.44,533.31
2017,10,13,15,15,510.5,143.5,4.6,18.5,358.5,627.47,510.5
2017,10,13,15,30,477.0,134.0,4.6,18.0,315.0,592.16,485.25
2017,10,13,15,45,420.0,123.5,4.7,18.0,267.0,534.04,440.35
2017,10,13,16,0,363.0,113.0,4.8,18.0,219.0,474.88,393.26
2017,10,13,16,15,307.5,95.5,4.75,17.0,174.0,391.31,326.48
2017,10,13,16,30,252.0,78.0,4.7,16.0,129.0,324.95,270.88
2017,10,13,16,45,181.5,56.5,4.7,15.5,88.0,240.3,197.53
2017,10,13,17,0,111.0,35.0,4.7,15.0,47.0,155.4,120.39
2017,10,13,17,15,55.5,17.5,4.65,14.5,23.5,77.21,4.18
2017,10,13,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,14,6,15,56.0,6.0,3.55,12.0,7.5,0.0,0.0
2017,10,14,6,30,112.0,12.0,3.7,12.0,15.0,10.24,0.0
2017,10,14,6,45,259.5,25.5,3.85,12.5,53.0,21.01,9.51
2017,10,14,7,0,407.0,39.0,4.0,13.0,91.0,32.06,22.11
2017,10,14,7,15,493.5,48.5,4.15,13.5,139.0,39.24,29.09
2017,10,14,7,30,580.0,58.0,4.3,14.0,187.0,46.34,35.7
2017,10,14,7,45,633.5,64.5,4.45,14.5,237.0,50.71,39.7
2017,10,14,8,0,687.0,71.0,4.6,15.0,287.0,55.04,43.51
2017,10,14,8,15,724.5,76.0,4.45,15.0,335.5,58.04,46.12
2017,10,14,8,30,762.0,81.0,4.3,15.0,384.0,66.56,53.56
2017,10,14,8,45,785.5,85.5,4.2,15.5,429.0,69.21,55.63
2017,10,14,9,0,809.0,90.0,4.1,16.0,474.0,71.81,57.64
2017,10,14,9,15,828.5,93.0,3.95,16.5,514.0,73.21,58.59
2017,10,14,9,30,848.0,96.0,3.8,17.0,554.0,74.62,59.55
2017,10,14,9,45,853.5,101.0,3.65,17.5,586.0,100.18,61.91
2017,10,14,10,0,859.0,106.0,3.5,18.0,618.0,157.89,90.48
2017,10,14,10,15,869.5,108.0,3.4,18.0,645.5,214.44,131.43
2017,10,14,10,30,880.0,110.0,3.3,18.0,673.0,271.52,179.21
2017,10,14,10,45,868.0,119.0,3.2,18.5,687.5,328.29,229.58
2017,10,14,11,0,856.0,128.0,3.1,19.0,702.0,382.93,278.21
2017,10,14,11,15,860.0,129.0,2.95,19.0,713.5,434.78,323.93
2017,10,14,11,30,864.0,130.0,2.8,19.0,725.0,485.53,367.72
2017,10,14,11,45,841.0,140.5,2.7,19.5,722.0,530.24,405.16
2017,10,14,12,0,818.0,151.0,2.6,20.0,719.0,571.16,438.3
2017,10,14,12,15,816.5,151.0,2.55,20.0,714.0,611.67,471.11
2017,10,14,12,30,815.0,151.0,2.5,20.0,709.0,650.31,501.72
2017,10,14,12,45,839.0,137.5,2.5,20.5,702.5,688.39,530.95
2017,10,14,13,0,863.0,124.0,2.5,21.0,696.0,726.05,559.35
2017,10,14,13,15,855.5,122.5,2.45,21.0,674.5,751.3,578.83
2017,10,14,13,30,848.0,121.0,2.4,21.0,653.0,773.08,595.57
2017,10,14,13,45,805.5,129.5,2.4,21.5,617.5,778.79,599.19
2017,10,14,14,0,763.0,138.0,2.4,22.0,582.0,776.9,597.72
2017,10,14,14,15,745.5,134.5,2.4,22.0,546.5,777.54,599.4
2017,10,14,14,30,728.0,131.0,2.4,22.0,511.0,774.47,598.56
2017,10,14,14,45,679.5,132.5,2.4,22.0,465.5,747.45,580.8
2017,10,14,15,0,631.0,134.0,2.4,22.0,420.0,716.18,560.0
2017,10,14,15,15,597.0,126.5,2.4,21.5,375.0,684.1,539.36
2017,10,14,15,30,563.0,119.0,2.4,21.0,330.0,644.27,512.43
2017,10,14,15,45,501.5,111.0,2.45,21.0,280.0,584.98,469.31
2017,10,14,16,0,440.0,103.0,2.5,21.0,230.0,524.58,423.45
2017,10,14,16,15,379.0,88.5,2.45,20.0,183.0,455.77,370.47
2017,10,14,16,30,318.0,74.0,2.4,19.0,136.0,387.23,315.12
2017,10,14,16,45,231.5,54.5,2.4,18.5,92.5,292.78,235.75
2017,10,14,17,0,145.0,35.0,2.4,18.0,49.0,200.59,151.67
2017,10,14,17,15,72.5,17.5,2.45,17.5,24.5,89.3,0.0
2017,10,14,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,15,6,15,21.0,4.5,4.7,12.0,5.0,0.0,0.0
2017,10,15,6,30,42.0,9.0,4.9,12.0,10.0,7.68,0.0
2017,10,15,6,45,148.5,27.0,5.1,12.5,43.0,20.89,8.7
2017,10,15,7,0,255.0,45.0,5.3,13.0,76.0,34.52,24.13
2017,10,15,7,15,338.5,59.5,5.2,13.5,121.0,45.23,34.31
2017,10,15,7,30,422.0,74.0,5.1,14.0,166.0,55.74,44.01
2017,10,15,7,45,479.0,84.5,5.05,14.5,214.0,63.03,50.63
2017,10,15,8,0,536.0,95.0,5.0,15.0,262.0,72.79,59.25
2017,10,15,8,15,578.0,103.0,4.8,15.5,308.5,77.31,63.05
2017,10,15,8,30,620.0,111.0,4.6,16.0,355.0,81.75,66.7
2017,10,15,8,45,650.5,116.5,4.4,16.5,399.0,84.1,68.45
2017,10,15,9,0,681.0,122.0,4.2,17.0,443.0,86.47,70.18
2017,10,15,9,15,703.0,127.0,3.95,17.5,482.0,88.36,71.49
2017,10,15,9,30,725.0,132.0,3.7,18.0,521.0,90.27,72.8
2017,10,15,9,45,739.0,136.0,3.5,18.5,553.5,110.71,73.24
2017,10,15,10,0,753.0,140.0,3.3,19.0,586.0,163.03,98.72
2017,10,15,10,15,764.5,142.5,3.1,19.5,612.0,215.28,135.81
2017,10,15,10,30,776.0,145.0,2.9,20.0,638.0,268.34,179.09
2017,10,15,10,45,774.5,151.0,2.7,21.0,654.5,321.14,224.26
2017,10,15,11,0,773.0,157.0,2.5,22.0,671.0,373.04,268.56
2017,10,15,11,15,777.5,158.0,2.25,22.5,682.0,422.12,310.06
2017,10,15,11,30,782.0,159.0,2.0,23.0,693.0,470.33,349.56
2017,10,15,11,45,770.5,164.5,1.75,23.5,693.0,513.67,384.04
2017,10,15,12,0,759.0,170.0,1.5,24.0,693.0,554.42,414.99
2017,10,15,12,15,757.0,169.5,1.25,24.5,687.5,592.5,442.55
2017,10,15,12,30,755.0,169.0,1.0,25.0,682.0,628.32,467.05
2017,10,15,12,45,797.0,148.0,0.8,25.5,680.5,670.59,495.65
2017,10,15,13,0,839.0,127.0,0.6,26.0,679.0,710.11,521.15
2017,10,15,13,15,831.0,125.0,0.55,26.0,657.5,733.75,537.65
2017,10,15,13,30,823.0,123.0,0.5,26.0,636.0,753.95,551.75
2017,10,15,13,45,785.0,130.0,0.45,26.0,601.5,761.07,556.42
2017,10,15,14,0,747.0,137.0,0.4,26.0,567.0,760.71,556.27
2017,10,15,14,15,729.0,133.0,0.5,26.0,532.0,760.1,558.62
2017,10,15,14,30,711.0,129.0,0.6,26.0,497.0,755.82,558.62
2017,10,15,14,45,665.5,129.5,0.75,26.0,452.5,730.14,544.97
2017,10,15,15,0,620.0,130.0,0.9,26.0,408.0,700.43,528.3
2017,10,15,15,15,585.5,122.5,1.0,25.5,363.5,668.0,509.54
2017,10,15,15,30,551.0,115.0,1.1,25.0,319.0,627.3,484.13
2017,10,15,15,45,489.0,107.5,1.25,25.0,270.0,568.44,443.88
2017,10,15,16,0,427.0,100.0,1.4,25.0,221.0,508.58,400.53
2017,10,15,16,15,365.0,85.5,1.4,24.0,175.0,439.28,348.78
2017,10,15,16,30,303.0,71.0,1.4,23.0,129.0,370.34,294.6
2017,10,15,16,45,214.5,51.5,1.45,22.5,86.5,274.75,216.21
2017,10,15,17,0,126.0,32.0,1.5,22.0,44.0,162.5,118.24
2017,10,15,17,15,63.0,16.0,1.55,21.5,22.0,78.63,0.0
2017,10,15,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2017,10,16,6,30,0.0,6.0,2.2,14.0,6.0,5.12,0.0
2017,10,16,6,45,101.0,25.0,2.3,14.5,37.5,19.7,6.96
2017,10,16,7,0,202.0,44.0,2.4,15.0,69.0,33.61,23.07
2017,10,16,7,15,278.5,61.5,2.45,15.0,112.5,46.43,35.13
2017,10,16,7,30,355.0,79.0,2.5,15.0,156.0,58.95,46.65
2017,10,16,7,45,431.5,89.0,2.65,15.5,205.5,65.88,52.94
2017,10,16,8,0,508.0,99.0,2.8,16.0,255.0,72.73,58.94
2017,10,16,8,15,550.0,107.5,2.65,16.0,301.5,78.14,63.64
2017,10,16,8,30,592.0,116.0,2.5,16.0,348.0,85.52,69.98
2017,10,16,8,45,638.0,118.5,2.4,16.5,394.0,85.66,69.78
2017,10,16,9,0,684.0,121.0,2.3,17.0,440.0,86.01,69.76
2017,10,16,9,15,706.5,125.5,2.2,17.5,479.0,87.59,70.8
2017,10,16,9,30,729.0,130.0,2.1,18.0,518.0,89.21,71.87
2017,10,16,9,45,751.0,131.0,2.05,19.0,552.0,106.29,70.16
2017,10,16,10,0,773.0,132.0,2.0,20.0,586.0,157.85,93.58
2017,10,16,10,15,767.0,129.0,1.9,20.5,596.0,204.46,126.29
2017,10,16,10,30,761.0,126.0,1.8,21.0,606.0,249.61,163.69
2017,10,16,10,45,759.0,132.5,1.75,21.5,622.5,301.32,208.13
2017,10,16,11,0,757.0,139.0,1.7,22.0,639.0,352.12,251.93
2017,10,16,11,15,735.5,150.5,1.55,22.5,643.0,398.62,291.75
2017,10,16,11,30,714.0,162.0,1.4,23.0,647.0,442.12,327.78
2017,10,16,11,45,737.0,154.0,1.25,23.5,656.0,487.0,363.11
2017,10,16,12,0,760.0,146.0,1.1,24.0,665.0,531.92,397.26
2017,10,16,12,15,668.5,178.5,0.95,24.5,632.5,548.73,409.69
2017,10,16,12,30,577.0,211.0,0.8,25.0,600.0,552.34,411.79
2017,10,16,12,45,671.0,184.0,0.65,25.5,628.0,621.28,460.02
2017,10,16,13,0,765.0,157.0,0.5,26.0,656.0,689.14,505.33
2017,10,16,13,15,650.5,178.5,0.55,26.0,593.5,659.2,485.65
2017,10,16,13,30,536.0,200.0,0.6,26.0,531.0,614.79,456.58
2017,10,16,13,45,614.0,177.5,0.7,26.0,541.0,676.79,503.06
2017,10,16,14,0,692.0,155.0,0.8,26.0,551.0,733.94,544.93
2017,10,16,14,15,673.0,150.5,0.95,25.5,516.0,731.23,546.9
2017,10,16,14,30,654.0,146.0,1.1,25.0,481.0,724.9,546.93
2017,10,16,14,45,615.0,143.0,1.25,25.0,438.0,700.09,532.66
2017,10,16,15,0,576.0,140.0,1.4,25.0,395.0,666.18,511.74
2017,10,16,15,15,546.5,120.5,1.55,24.5,342.5,624.39,485.62
2017,10,16,15,30,517.0,101.0,1.7,24.0,290.0,587.35,461.8
2017,10,16,15,45,455.5,101.5,1.9,23.5,251.0,531.37,422.7
2017,10,16,16,0,394.0,102.0,2.1,23.0,212.0,482.8,386.66
2017,10,16,16,15,333.5,86.0,2.1,22.0,166.5,413.52,333.29
2017,10,16,16,30,273.0,70.0,2.1,21.0,121.0,344.56,277.64
2017,10,16,16,45,193.5,49.5,2.15,20.0,80.0,255.34,203.06
2017,10,16,17,0,114.0,29.0,2.2,19.0,39.0,147.71,106.12
2017,10,16,17,15,57.0,14.5,2.1,18.5,19.5,53.27,0.0
2017,10,16,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,17,6,45,0.0,19.0,0.2,15.0,19.0,15.69,3.57
2017,10,17,7,0,0.0,38.0,0.2,15.0,38.0,30.52,20.45
2017,10,17,7,15,30.5,60.0,0.15,15.0,67.0,46.64,35.38
2017,10,17,7,30,61.0,82.0,0.1,15.0,96.0,62.6,49.89
2017,10,17,7,45,79.0,105.0,0.1,15.5,126.5,78.78,64.18
2017,10,17,8,0,97.0,128.0,0.1,16.0,157.0,92.39,75.91
2017,10,17,8,15,124.5,144.0,0.2,16.0,188.0,103.34,85.32
2017,10,17,8,30,152.0,160.0,0.3,16.0,219.0,114.05,94.38
2017,10,17,8,45,242.0,169.5,0.45,16.5,275.5,116.76,96.34
2017,10,17,9,0,332.0,179.0,0.6,17.0,332.0,123.22,101.47
2017,10,17,9,15,249.5,207.0,0.75,17.5,327.5,137.76,113.38
2017,10,17,9,30,167.0,235.0,0.9,18.0,323.0,158.58,130.4
2017,10,17,9,45,422.5,186.5,1.1,18.5,428.0,129.6,94.72
2017,10,17,10,0,678.0,138.0,1.3,19.0,533.0,151.55,92.65
2017,10,17,10,15,673.0,160.0,1.45,19.5,566.5,210.8,135.7
2017,10,17,10,30,668.0,182.0,1.6,20.0,600.0,269.83,183.43
2017,10,17,10,45,643.5,185.0,1.75,20.5,597.5,308.88,218.19
2017,10,17,11,0,619.0,188.0,1.9,21.0,595.0,344.61,250.62
2017,10,17,11,15,521.0,230.0,1.95,21.0,576.5,377.79,281.97
2017,10,17,11,30,423.0,272.0,2.0,21.0,558.0,402.75,305.17
2017,10,17,11,45,349.0,291.0,2.05,21.5,527.5,409.05,312.18
2017,10,17,12,0,275.0,310.0,2.1,22.0,497.0,410.27,314.31
2017,10,17,12,15,314.5,298.5,2.1,22.0,510.5,442.5,339.97
2017,10,17,12,30,354.0,287.0,2.1,22.0,524.0,476.49,366.78
2017,10,17,12,45,331.5,286.0,2.1,22.0,504.5,482.09,371.87
2017,10,17,13,0,309.0,285.0,2.1,22.0,485.0,485.03,374.93
2017,10,17,13,15,459.5,228.5,2.1,22.0,515.5,565.26,437.68
2017,10,17,13,30,610.0,172.0,2.1,22.0,546.0,645.63,499.47
2017,10,17,13,45,631.0,156.0,2.15,22.0,527.5,666.48,516.25
2017,10,17,14,0,652.0,140.0,2.2,22.0,509.0,684.92,531.8
2017,10,17,14,15,515.0,166.5,2.25,21.5,447.0,612.9,480.08
2017,10,17,14,30,378.0,193.0,2.3,21.0,385.0,526.58,416.67
2017,10,17,14,45,340.5,192.0,2.4,21.0,354.5,504.86,401.64
2017,10,17,15,0,303.0,191.0,2.5,21.0,324.0,481.93,384.95
2017,10,17,15,15,286.0,172.5,2.55,20.5,287.5,453.0,364.73
2017,10,17,15,30,269.0,154.0,2.6,20.0,251.0,422.4,342.66
2017,10,17,15,45,256.0,133.0,2.65,19.5,215.0,390.16,318.74
2017,10,17,16,0,243.0,112.0,2.7,19.0,179.0,356.36,292.63
2017,10,17,16,15,203.5,92.0,2.65,18.0,140.0,301.5,248.15
2017,10,17,16,30,164.0,72.0,2.6,17.0,101.0,246.35,201.75
2017,10,17,16,45,118.0,51.0,2.6,16.5,68.5,184.12,147.31
2017,10,17,17,0,72.0,30.0,2.6,16.0,36.0,120.46,83.53
2017,10,17,17,15,36.0,15.0,2.65,15.5,18.0,38.5,0.0
2017,10,17,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,6,45,0.0,13.0,1.3,11.5,13.0,10.7,0.0
2017,10,18,7,0,0.0,26.0,1.2,12.0,26.0,21.47,12.8
2017,10,18,7,15,0.0,43.0,1.05,12.0,43.0,35.11,25.53
2017,10,18,7,30,0.0,60.0,0.9,12.0,60.0,48.39,37.8
2017,10,18,7,45,0.0,77.5,0.8,12.5,77.5,61.89,50.01
2017,10,18,8,0,0.0,95.0,0.7,13.0,95.0,75.23,61.85
2017,10,18,8,15,0.5,112.5,0.55,13.0,112.5,88.45,73.45
2017,10,18,8,30,1.0,130.0,0.4,13.0,130.0,101.51,84.7
2017,10,18,8,45,24.5,157.5,0.3,13.5,168.5,121.24,101.34
2017,10,18,9,0,48.0,185.0,0.2,14.0,207.0,133.86,111.51
2017,10,18,9,15,45.5,198.5,0.3,14.5,221.0,142.77,118.62
2017,10,18,9,30,43.0,212.0,0.4,15.0,235.0,151.45,125.5
2017,10,18,9,45,51.5,230.0,0.5,15.5,259.0,164.64,129.46
2017,10,18,10,0,60.0,248.0,0.6,16.0,283.0,184.02,142.9
2017,10,18,10,15,80.0,266.0,0.75,16.0,315.0,206.56,159.36
2017,10,18,10,30,100.0,284.0,0.9,16.0,347.0,231.86,178.54
2017,10,18,10,45,109.5,294.0,1.1,16.5,365.0,251.85,194.15
2017,10,18,11,0,119.0,304.0,1.3,17.0,383.0,271.03,209.36
2017,10,18,11,15,92.5,301.0,1.6,17.0,362.5,272.45,212.09
2017,10,18,11,30,66.0,298.0,1.9,17.0,342.0,268.61,210.31
2017,10,18,11,45,63.5,300.5,2.2,17.0,343.0,277.22,217.76
2017,10,18,12,0,61.0,303.0,2.5,17.0,344.0,285.54,224.87
2017,10,18,12,15,81.0,306.0,2.75,17.0,360.0,306.54,242.02
2017,10,18,12,30,101.0,309.0,3.0,17.0,376.0,329.27,260.64
2017,10,18,12,45,92.0,300.0,3.3,17.0,360.5,324.23,257.34
2017,10,18,13,0,83.0,291.0,3.6,17.0,345.0,317.92,253.05
2017,10,18,13,15,89.5,283.0,3.75,16.5,339.5,322.35,257.85
2017,10,18,13,30,96.0,275.0,3.9,16.0,334.0,326.78,262.7
2017,10,18,13,45,91.5,261.5,4.1,16.0,315.5,317.16,255.76
2017,10,18,14,0,87.0,248.0,4.3,16.0,297.0,306.72,248.23
2017,10,18,14,15,65.0,225.5,4.3,15.5,261.0,271.63,220.58
2017,10,18,14,30,43.0,203.0,4.3,15.0,225.0,234.88,191.15
2017,10,18,14,45,38.0,188.0,4.35,15.0,206.0,219.44,178.99
2017,10,18,15,0,33.0,173.0,4.4,15.0,187.0,203.65,166.38
2017,10,18,15,15,16.5,130.5,4.3,14.5,137.5,132.0,106.91
2017,10,18,15,30,0.0,88.0,4.2,14.0,88.0,75.94,59.35
2017,10,18,15,45,0.0,74.5,4.15,14.0,74.5,63.77,49.08
2017,10,18,16,0,0.0,61.0,4.1,14.0,61.0,51.46,38.52
2017,10,18,16,15,0.0,48.0,4.0,13.5,48.0,39.72,28.4
2017,10,18,16,30,0.0,35.0,3.9,13.0,35.0,28.91,18.95
2017,10,18,16,45,0.0,23.5,3.8,13.0,23.5,19.38,10.47
2017,10,18,17,0,0.0,12.0,3.7,13.0,12.0,9.87,1.33
2017,10,18,17,15,0.0,6.0,3.65,13.0,6.0,5.12,0.0
2017,10,18,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,6,45,173.5,16.5,2.5,12.0,35.5,13.26,0.08
2017,10,19,7,0,347.0,33.0,2.6,12.0,71.0,27.05,17.41
2017,10,19,7,15,437.0,41.5,2.55,12.0,115.0,33.49,24.01
2017,10,19,7,30,527.0,50.0,2.5,12.0,159.0,39.91,30.16
2017,10,19,7,45,577.0,57.0,2.5,12.5,204.5,44.8,34.7
2017,10,19,8,0,627.0,64.0,2.5,13.0,250.0,49.61,39.02
2017,10,19,8,15,313.5,90.0,2.45,13.0,183.0,64.12,51.97
2017,10,19,8,30,0.0,116.0,2.4,13.0,116.0,91.86,76.48
2017,10,19,8,45,9.0,141.5,2.4,13.5,145.5,110.4,92.41
2017,10,19,9,0,18.0,167.0,2.4,14.0,175.0,128.55,107.76
2017,10,19,9,15,38.0,192.5,2.35,14.0,211.5,139.14,116.61
2017,10,19,9,30,58.0,218.0,2.3,14.0,248.0,154.8,129.78
2017,10,19,9,45,39.0,216.0,2.3,14.0,236.5,156.02,124.31
2017,10,19,10,0,20.0,214.0,2.3,14.0,225.0,167.11,132.87
2017,10,19,10,15,55.0,246.5,2.35,14.0,280.0,190.5,149.93
2017,10,19,10,30,90.0,279.0,2.4,14.0,335.0,226.2,177.13
2017,10,19,10,45,178.0,286.5,2.45,14.5,400.5,260.91,201.78
2017,10,19,11,0,266.0,294.0,2.5,15.0,466.0,307.93,237.4
2017,10,19,11,15,178.5,300.0,2.6,15.0,416.5,302.37,236.6
2017,10,19,11,30,91.0,306.0,2.7,15.0,367.0,284.86,225.09
2017,10,19,11,45,92.5,307.0,2.85,15.0,369.0,295.63,234.35
2017,10,19,12,0,94.0,308.0,3.0,15.0,371.0,306.31,243.44
2017,10,19,12,15,99.0,307.5,3.1,15.0,373.5,317.59,252.98
2017,10,19,12,30,104.0,307.0,3.2,15.0,376.0,329.09,262.7
2017,10,19,12,45,77.0,289.5,3.3,15.5,340.5,304.98,243.49
2017,10,19,13,0,50.0,272.0,3.4,16.0,305.0,277.85,221.7
2017,10,19,13,15,50.5,263.5,3.4,16.0,295.5,275.98,220.74
2017,10,19,13,30,51.0,255.0,3.4,16.0,286.0,273.83,219.51
2017,10,19,13,45,173.5,245.5,3.4,16.0,343.5,375.58,303.78
2017,10,19,14,0,296.0,236.0,3.4,16.0,401.0,484.46,391.83
2017,10,19,14,15,296.5,220.0,3.35,16.0,376.5,479.17,388.49
2017,10,19,14,30,297.0,204.0,3.3,16.0,352.0,472.11,384.33
2017,10,19,14,45,171.0,187.5,3.3,16.0,271.0,343.23,281.14
2017,10,19,15,0,45.0,171.0,3.3,16.0,190.0,211.46,172.03
2017,10,19,15,15,29.0,148.5,3.35,15.5,160.5,176.83,144.05
2017,10,19,15,30,13.0,126.0,3.4,15.0,131.0,128.6,103.89
2017,10,19,15,45,7.5,109.0,3.45,15.0,111.5,109.21,87.55
2017,10,19,16,0,2.0,92.0,3.5,15.0,92.0,89.72,70.84
2017,10,19,16,15,1.0,72.5,3.5,15.0,72.5,70.32,54.12
2017,10,19,16,30,0.0,53.0,3.5,15.0,53.0,50.13,36.56
2017,10,19,16,45,0.0,35.5,3.5,15.0,35.5,32.41,20.98
2017,10,19,17,0,0.0,18.0,3.5,15.0,18.0,14.85,4.18
2017,10,19,17,15,0.0,9.0,3.5,14.5,9.0,7.68,0.0
2017,10,19,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,20,6,45,76.5,20.5,1.5,12.5,28.5,16.24,0.0
2017,10,20,7,0,153.0,41.0,1.5,13.0,57.0,31.65,21.08
2017,10,20,7,15,221.5,57.5,1.6,13.0,95.0,43.38,32.55
2017,10,20,7,30,290.0,74.0,1.7,13.0,133.0,55.16,43.55
2017,10,20,7,45,339.5,87.5,1.8,13.5,174.0,64.39,51.98
2017,10,20,8,0,389.0,101.0,1.9,14.0,215.0,73.37,59.96
2017,10,20,8,15,439.5,106.0,2.05,14.0,255.0,76.33,62.57
2017,10,20,8,30,490.0,111.0,2.2,14.0,295.0,79.3,65.1
2017,10,20,8,45,437.5,137.5,2.4,14.0,316.0,95.11,78.86
2017,10,20,9,0,385.0,164.0,2.6,14.0,337.0,110.18,91.83
2017,10,20,9,15,541.0,136.5,2.7,14.0,403.0,93.47,77.0
2017,10,20,9,30,697.0,109.0,2.8,14.0,469.0,75.38,61.02
2017,10,20,9,45,522.0,171.0,2.95,14.5,450.0,120.04,89.76
2017,10,20,10,0,347.0,233.0,3.1,15.0,431.0,185.98,135.96
2017,10,20,10,15,426.0,221.5,3.25,15.0,475.5,211.84,150.57
2017,10,20,10,30,505.0,210.0,3.4,15.0,520.0,250.91,179.47
2017,10,20,10,45,585.5,188.5,3.55,15.5,557.5,290.8,211.26
2017,10,20,11,0,666.0,167.0,3.7,16.0,595.0,338.47,250.93
2017,10,20,11,15,530.0,219.0,3.85,16.0,563.5,368.72,282.31
2017,10,20,11,30,394.0,271.0,4.0,16.0,532.0,384.96,300.29
2017,10,20,11,45,525.0,225.0,4.2,16.0,574.0,437.63,343.58
2017,10,20,12,0,656.0,179.0,4.4,16.0,616.0,499.66,394.96
2017,10,20,12,15,739.0,150.5,4.55,16.0,639.0,554.86,441.18
2017,10,20,12,30,822.0,122.0,4.7,16.0,662.0,612.46,489.22
2017,10,20,12,45,652.0,175.0,4.9,16.0,598.0,592.94,475.59
2017,10,20,13,0,482.0,228.0,5.1,16.0,534.0,553.8,445.78
2017,10,20,13,15,585.5,184.5,5.2,16.0,543.5,605.52,489.68
2017,10,20,13,30,689.0,141.0,5.3,16.0,553.0,665.66,539.61
2017,10,20,13,45,741.0,122.5,5.45,16.0,547.0,707.03,574.32
2017,10,20,14,0,793.0,104.0,5.6,16.0,541.0,743.44,604.07
2017,10,20,14,15,775.5,101.5,5.7,15.5,506.5,744.55,607.52
2017,10,20,14,30,758.0,99.0,5.8,15.0,472.0,746.25,611.72
2017,10,20,14,45,633.0,113.0,5.9,15.0,407.0,673.32,556.72
2017,10,20,15,0,508.0,127.0,6.0,15.0,342.0,587.21,489.64
2017,10,20,15,15,469.5,122.0,6.0,14.5,304.0,555.71,466.32
2017,10,20,15,30,431.0,117.0,6.0,14.0,266.0,522.32,440.58
2017,10,20,15,45,399.0,103.0,6.0,14.0,225.5,481.43,407.47
2017,10,20,16,0,367.0,89.0,6.0,14.0,185.0,439.09,372.04
2017,10,20,16,15,317.0,74.5,5.85,13.5,145.0,380.96,322.27
2017,10,20,16,30,267.0,60.0,5.7,13.0,105.0,323.11,270.79
2017,10,20,16,45,188.0,43.5,5.55,13.0,70.0,241.59,195.97
2017,10,20,17,0,109.0,27.0,5.4,13.0,35.0,138.71,81.04
2017,10,20,17,15,54.5,13.5,5.25,13.0,17.5,49.84,0.0
2017,10,20,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
