Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,21,6,45,169.5,16.0,2.5,11.5,33.5,12.93,0.0
2017,10,21,7,0,339.0,32.0,2.5,12.0,67.0,26.33,16.49
2017,10,21,7,15,434.5,40.5,2.45,12.0,111.0,32.81,23.32
2017,10,21,7,30,530.0,49.0,2.4,12.0,155.0,39.28,29.54
2017,10,21,7,45,590.0,54.5,2.4,12.5,201.5,43.08,33.14
2017,10,21,8,0,650.0,60.0,2.4,13.0,248.0,46.92,36.61
2017,10,21,8,15,688.5,64.5,2.55,13.0,293.5,54.22,43.14
2017,10,21,8,30,727.0,69.0,2.7,13.0,339.0,57.33,45.85
2017,10,21,8,45,755.5,71.5,2.9,13.5,381.5,58.77,46.92
2017,10,21,9,0,784.0,74.0,3.1,14.0,424.0,60.24,48.01
2017,10,21,9,15,802.5,76.0,3.1,14.5,461.0,61.24,48.66
2017,10,21,9,30,821.0,78.0,3.1,15.0,498.0,62.26,49.34
2017,10,21,9,45,837.0,79.0,3.15,15.5,530.5,71.68,47.41
2017,10,21,10,0,853.0,80.0,3.2,16.0,563.0,133.12,74.31
2017,10,21,10,15,862.0,81.0,3.15,16.0,587.5,186.48,110.59
2017,10,21,10,30,871.0,82.0,3.1,16.0,612.0,240.01,154.84
2017,10,21,10,45,877.5,82.5,3.05,16.5,630.0,292.48,201.34
2017,10,21,11,0,884.0,83.0,3.0,17.0,648.0,344.4,248.2
2017,10,21,11,15,887.0,83.5,2.95,17.0,658.5,394.3,293.65
2017,10,21,11,30,890.0,84.0,2.9,17.0,669.0,442.87,337.19
2017,10,21,11,45,890.5,84.0,2.9,17.0,671.0,488.33,377.38
2017,10,21,12,0,891.0,84.0,2.9,17.0,673.0,531.8,415.02
2017,10,21,12,15,889.5,84.0,2.9,17.0,667.5,572.03,449.26
2017,10,21,12,30,888.0,84.0,2.9,17.0,662.0,609.77,480.82
2017,10,21,12,45,887.5,81.5,2.9,17.5,649.5,643.02,507.48
2017,10,21,13,0,887.0,79.0,2.9,18.0,637.0,673.44,531.46
2017,10,21,13,15,880.0,78.0,2.95,18.0,616.5,698.02,551.9
2017,10,21,13,30,873.0,77.0,3.0,18.0,596.0,719.26,568.69
2017,10,21,13,45,864.0,75.5,3.05,18.0,568.5,735.09,581.28
2017,10,21,14,0,855.0,74.0,3.1,18.0,541.0,747.44,591.5
2017,10,21,14,15,840.5,72.0,3.15,18.0,507.0,751.44,595.79
2017,10,21,14,30,826.0,70.0,3.2,18.0,473.0,751.85,597.63
2017,10,21,14,45,807.0,67.5,3.25,18.0,434.0,752.28,599.56
2017,10,21,15,0,788.0,65.0,3.3,18.0,395.0,741.84,593.47
2017,10,21,15,15,759.5,62.0,3.35,17.5,351.5,719.72,579.65
2017,10,21,15,30,731.0,59.0,3.4,17.0,308.0,694.52,563.02
2017,10,21,15,45,686.5,55.0,3.45,17.0,261.5,652.31,531.5
2017,10,21,16,0,642.0,51.0,3.5,17.0,215.0,607.85,496.85
2017,10,21,16,15,576.0,45.5,3.55,16.5,169.0,542.81,444.9
2017,10,21,16,30,510.0,40.0,3.6,16.0,123.0,485.17,395.64
2017,10,21,16,45,390.0,31.0,3.65,15.5,81.5,376.84,300.37
2017,10,21,17,0,270.0,22.0,3.7,15.0,40.0,262.17,136.29
2017,10,21,17,15,135.0,11.0,3.8,14.5,20.0,103.81,0.0
2017,10,21,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,22,6,45,200.5,14.0,2.85,11.5,34.0,11.3,0.0
2017,10,22,7,0,401.0,28.0,3.0,12.0,68.0,23.08,13.58
2017,10,22,7,15,495.0,36.0,3.1,12.5,113.5,29.36,20.18
2017,10,22,7,30,589.0,44.0,3.2,13.0,159.0,38.75,28.91
2017,10,22,7,45,646.0,49.0,3.35,13.5,206.5,42.66,32.59
2017,10,22,8,0,703.0,54.0,3.5,14.0,254.0,46.58,36.14
2017,10,22,8,15,740.0,58.0,3.45,14.5,301.0,49.52,38.69
2017,10,22,8,30,777.0,62.0,3.4,15.0,348.0,52.44,41.14
2017,10,22,8,45,804.5,64.0,3.35,15.5,391.0,53.72,42.09
2017,10,22,9,0,832.0,66.0,3.3,16.0,434.0,55.03,43.05
2017,10,22,9,15,850.5,68.5,3.25,16.5,472.5,64.07,50.76
2017,10,22,9,30,869.0,71.0,3.2,17.0,511.0,66.17,52.35
2017,10,22,9,45,876.5,74.5,3.2,17.5,542.5,75.95,60.6
2017,10,22,10,0,884.0,78.0,3.2,18.0,574.0,132.25,72.47
2017,10,22,10,15,893.5,79.0,3.15,18.0,600.0,187.32,109.17
2017,10,22,10,30,903.0,80.0,3.1,18.0,626.0,242.59,154.27
2017,10,22,10,45,911.5,80.5,3.05,18.5,645.0,297.2,202.09
2017,10,22,11,0,920.0,81.0,3.0,19.0,664.0,351.42,250.48
2017,10,22,11,15,923.5,81.0,2.95,19.0,675.0,402.83,296.95
2017,10,22,11,30,927.0,81.0,2.9,19.0,686.0,452.86,341.45
2017,10,22,11,45,929.0,80.5,2.9,19.5,688.5,500.17,382.18
2017,10,22,12,0,931.0,80.0,2.9,20.0,691.0,545.53,420.19
2017,10,22,12,15,930.0,80.0,2.95,20.0,686.0,587.58,455.64
2017,10,22,12,30,929.0,80.0,3.0,20.0,681.0,627.08,488.39
2017,10,22,12,45,923.0,80.5,3.15,20.0,667.0,661.29,516.96
2017,10,22,13,0,917.0,81.0,3.3,20.0,653.0,692.34,542.77
2017,10,22,13,15,910.5,80.0,3.4,20.0,632.0,718.23,564.32
2017,10,22,13,30,904.0,79.0,3.5,20.0,611.0,740.71,582.28
2017,10,22,13,45,894.0,77.5,3.6,20.0,583.0,756.61,595.07
2017,10,22,14,0,884.0,76.0,3.7,20.0,555.0,768.88,605.41
2017,10,22,14,15,869.5,74.0,3.8,20.0,520.5,773.46,610.32
2017,10,22,14,30,855.0,72.0,3.9,20.0,486.0,774.36,612.71
2017,10,22,14,45,835.0,69.5,4.0,20.0,445.5,774.35,614.51
2017,10,22,15,0,815.0,67.0,4.1,20.0,405.0,763.34,608.18
2017,10,22,15,15,785.5,64.0,4.1,19.5,360.0,740.57,593.73
2017,10,22,15,30,756.0,61.0,4.1,19.0,315.0,714.58,576.35
2017,10,22,15,45,712.5,56.5,4.15,19.0,267.5,672.5,544.94
2017,10,22,16,0,669.0,52.0,4.2,19.0,220.0,628.01,510.19
2017,10,22,16,15,600.0,46.0,4.1,18.5,172.0,559.79,455.45
2017,10,22,16,30,531.0,40.0,4.0,18.0,124.0,499.43,403.66
2017,10,22,16,45,407.5,30.5,3.9,17.5,81.0,387.94,304.86
2017,10,22,17,0,284.0,21.0,3.8,17.0,38.0,267.63,111.38
2017,10,22,17,15,142.0,10.5,3.8,16.5,19.0,107.78,0.0
2017,10,22,17,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,6,45,202.0,13.0,2.2,15.5,32.5,10.49,0.0
2017,10,23,7,0,404.0,26.0,2.3,16.0,65.0,23.34,13.31
2017,10,23,7,15,498.0,33.5,2.55,16.5,109.5,29.75,20.11
2017,10,23,7,30,592.0,41.0,2.8,17.0,154.0,36.16,26.12
2017,10,23,7,45,648.5,46.0,3.05,17.5,201.5,40.16,29.83
2017,10,23,8,0,705.0,51.0,3.3,18.0,249.0,44.17,33.41
2017,10,23,8,15,742.0,54.5,3.4,18.0,295.0,46.79,35.72
2017,10,23,8,30,779.0,58.0,3.5,18.0,341.0,49.41,37.98
2017,10,23,8,45,804.5,60.5,3.6,18.5,384.0,51.14,39.32
2017,10,23,9,0,830.0,63.0,3.7,19.0,427.0,59.73,46.62
2017,10,23,9,15,848.5,65.0,3.7,19.5,465.0,61.59,48.01
2017,10,23,9,30,867.0,67.0,3.7,20.0,503.0,63.39,49.34
2017,10,23,9,45,874.5,70.5,3.7,20.5,534.5,71.18,55.8
2017,10,23,10,0,882.0,74.0,3.7,21.0,566.0,127.19,68.2
2017,10,23,10,15,891.5,75.0,3.7,21.0,591.5,181.95,103.9
2017,10,23,10,30,901.0,76.0,3.7,21.0,617.0,236.92,148.17
2017,10,23,10,45,907.0,77.0,3.7,21.5,635.0,291.0,195.23
2017,10,23,11,0,913.0,78.0,3.7,22.0,653.0,344.45,242.78
2017,10,23,11,15,917.0,78.5,3.7,22.5,663.5,395.93,288.51
2017,10,23,11,30,921.0,79.0,3.7,23.0,674.0,446.13,332.3
2017,10,23,11,45,922.0,79.0,3.7,23.5,677.0,493.02,372.46
2017,10,23,12,0,923.0,79.0,3.7,24.0,680.0,537.9,409.92
2017,10,23,12,15,921.5,78.5,3.7,24.0,674.5,578.77,444.2
2017,10,23,12,30,920.0,78.0,3.7,24.0,669.0,617.04,475.76
2017,10,23,12,45,911.0,79.5,3.75,24.5,654.5,649.96,501.86
2017,10,23,13,0,902.0,81.0,3.8,25.0,640.0,679.61,524.99
2017,10,23,13,15,895.0,80.0,3.75,25.0,619.0,704.65,545.14
2017,10,23,13,30,888.0,79.0,3.7,25.0,598.0,726.32,561.89
2017,10,23,13,45,877.0,77.5,3.7,25.0,570.0,741.07,573.26
2017,10,23,14,0,866.0,76.0,3.7,25.0,542.0,752.21,582.21
2017,10,23,14,15,851.0,74.5,3.65,25.0,507.5,756.7,586.34
2017,10,23,14,30,836.0,73.0,3.6,25.0,473.0,764.94,593.3
2017,10,23,14,45,815.0,70.0,3.55,25.0,433.0,756.0,587.96
2017,10,23,15,0,794.0,67.0,3.5,25.0,393.0,743.47,580.08
2017,10,23,15,15,763.5,64.0,3.3,24.5,348.5,719.92,564.49
2017,10,23,15,30,733.0,61.0,3.1,24.0,304.0,693.23,546.12
2017,10,23,15,45,689.5,56.5,2.95,24.0,257.5,651.4,514.9
2017,10,23,16,0,646.0,52.0,2.8,24.0,211.0,607.22,480.61
2017,10,23,16,15,575.0,45.5,2.6,23.5,164.0,544.28,430.94
2017,10,23,16,30,504.0,39.0,2.4,23.0,117.0,475.61,373.97
2017,10,23,16,45,382.5,29.0,2.25,22.5,75.5,366.06,278.33
2017,10,23,17,0,261.0,19.0,2.1,22.0,34.0,245.41,66.45
2017,10,23,17,15,130.5,9.5,2.1,21.5,17.0,98.47,0.0
2017,10,23,17,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,24,6,45,188.5,13.5,3.5,16.5,31.0,10.94,0.0
2017,10,24,7,0,377.0,27.0,3.6,17.0,62.0,22.28,12.13
2017,10,24,7,15,475.0,35.5,3.7,17.0,106.5,28.98,19.33
2017,10,24,7,30,573.0,44.0,3.8,17.0,151.0,35.65,25.63
2017,10,24,7,45,630.0,49.5,3.9,17.5,198.5,43.11,32.4
2017,10,24,8,0,687.0,55.0,4.0,18.0,246.0,47.42,36.25
2017,10,24,8,15,725.5,59.0,3.95,18.5,292.0,50.32,38.74
2017,10,24,8,30,764.0,63.0,3.9,19.0,338.0,53.21,41.15
2017,10,24,8,45,789.0,66.5,3.85,19.5,381.0,55.56,43.02
2017,10,24,9,0,814.0,70.0,3.8,20.0,424.0,57.88,44.84
2017,10,24,9,15,832.5,72.5,3.75,20.5,462.0,59.36,45.91
2017,10,24,9,30,851.0,75.0,3.7,21.0,500.0,60.84,46.97
2017,10,24,9,45,868.5,75.0,3.65,22.0,532.5,72.05,56.23
2017,10,24,10,0,886.0,75.0,3.6,23.0,565.0,126.08,67.25
2017,10,24,10,15,895.0,76.5,3.55,23.5,590.5,181.32,102.35
2017,10,24,10,30,904.0,78.0,3.5,24.0,616.0,236.73,145.99
2017,10,24,10,45,909.0,79.0,3.45,24.5,634.0,290.7,192.3
2017,10,24,11,0,914.0,80.0,3.4,25.0,652.0,343.94,239.03
2017,10,24,11,15,917.0,80.5,3.3,25.5,662.5,395.1,283.83
2017,10,24,11,30,920.0,81.0,3.2,26.0,673.0,444.87,326.55
2017,10,24,11,45,919.5,81.5,3.1,26.5,675.0,491.47,365.7
2017,10,24,12,0,919.0,82.0,3.0,27.0,677.0,535.96,402.01
2017,10,24,12,15,917.5,82.0,2.9,27.0,671.0,577.15,435.59
2017,10,24,12,30,916.0,82.0,2.8,27.0,665.0,615.8,466.41
2017,10,24,12,45,912.0,81.0,2.7,27.5,651.5,649.2,491.77
2017,10,24,13,0,908.0,80.0,2.6,28.0,638.0,679.55,514.26
2017,10,24,13,15,900.5,79.0,2.5,28.0,617.0,704.37,533.35
2017,10,24,13,30,893.0,78.0,2.4,28.0,596.0,725.78,549.14
2017,10,24,13,45,882.5,76.5,2.35,28.5,568.0,740.98,559.03
2017,10,24,14,0,872.0,75.0,2.3,29.0,540.0,752.57,566.52
2017,10,24,14,15,856.5,73.5,2.2,28.5,505.5,756.77,570.94
2017,10,24,14,30,841.0,72.0,2.1,28.0,471.0,764.62,578.01
2017,10,24,14,45,761.0,76.5,2.05,28.0,414.0,718.17,546.58
2017,10,24,15,0,681.0,81.0,2.0,28.0,357.0,671.64,515.03
2017,10,24,15,15,643.0,79.5,1.95,27.5,316.5,644.61,497.8
2017,10,24,15,30,605.0,78.0,1.9,27.0,276.0,614.8,477.8
2017,10,24,15,45,569.5,69.5,1.85,26.5,233.0,575.81,450.18
2017,10,24,16,0,534.0,61.0,1.8,26.0,190.0,534.86,419.69
2017,10,24,16,15,471.5,52.0,1.9,25.5,147.0,470.92,370.52
2017,10,24,16,30,409.0,43.0,2.0,25.0,104.0,406.91,318.2
2017,10,24,16,45,306.0,30.5,2.1,24.5,66.5,310.37,232.4
2017,10,24,17,0,203.0,18.0,2.2,24.0,29.0,199.66,16.81
2017,10,24,17,15,101.5,9.0,2.2,23.5,14.5,77.61,0.0
2017,10,24,17,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,45,184.5,13.5,1.5,16.5,29.5,10.98,0.0
2017,10,25,7,0,369.0,27.0,1.5,17.0,59.0,22.34,11.89
2017,10,25,7,15,469.5,35.0,1.65,17.0,103.5,28.6,18.98
2017,10,25,7,30,570.0,43.0,1.8,17.0,148.0,37.97,27.66
2017,10,25,7,45,630.0,49.0,2.0,17.5,195.5,42.75,32.09
2017,10,25,8,0,690.0,55.0,2.2,18.0,243.0,47.51,36.34
2017,10,25,8,15,729.0,59.0,2.15,18.5,289.5,50.42,38.84
2017,10,25,8,30,768.0,63.0,2.1,19.0,336.0,53.32,41.26
2017,10,25,8,45,795.5,65.5,2.05,19.5,379.5,54.94,42.5
2017,10,25,9,0,823.0,68.0,2.0,20.0,423.0,56.58,43.72
2017,10,25,9,15,842.0,70.5,2.0,20.5,461.0,58.11,44.85
2017,10,25,9,30,861.0,73.0,2.0,21.0,499.0,67.37,52.58
2017,10,25,9,45,873.5,75.0,2.0,21.5,531.0,70.08,54.66
2017,10,25,10,0,886.0,77.0,2.0,22.0,563.0,125.33,67.49
2017,10,25,10,15,895.5,78.5,2.0,22.5,588.5,180.62,102.06
2017,10,25,10,30,905.0,80.0,2.0,23.0,614.0,236.12,145.37
2017,10,25,10,45,910.5,81.0,2.0,23.5,632.5,290.25,191.45
2017,10,25,11,0,916.0,82.0,2.0,24.0,651.0,343.68,238.01
2017,10,25,11,15,919.5,82.5,2.0,24.5,661.0,395.1,282.73
2017,10,25,11,30,923.0,83.0,2.0,25.0,671.0,445.17,325.44
2017,10,25,11,45,923.0,83.0,2.05,25.5,673.5,491.69,364.49
2017,10,25,12,0,923.0,83.0,2.1,26.0,676.0,536.1,400.84
2017,10,25,12,15,921.5,83.0,2.1,26.0,670.5,577.43,434.55
2017,10,25,12,30,920.0,83.0,2.1,26.0,665.0,616.2,465.57
2017,10,25,12,45,904.5,86.5,2.15,26.5,649.0,647.21,489.58
2017,10,25,13,0,889.0,90.0,2.2,27.0,633.0,674.58,510.45
2017,10,25,13,15,881.0,89.0,2.25,27.0,611.5,698.74,529.82
2017,10,25,13,30,873.0,88.0,2.3,27.0,590.0,724.95,550.24
2017,10,25,13,45,861.5,86.5,2.35,27.0,562.0,739.86,561.77
2017,10,25,14,0,850.0,85.0,2.4,27.0,534.0,751.1,570.83
2017,10,25,14,15,833.5,82.5,2.45,26.5,499.0,753.7,575.16
2017,10,25,14,30,817.0,80.0,2.5,26.0,464.0,752.56,577.02
2017,10,25,14,45,793.5,77.5,2.65,26.0,423.5,742.25,571.9
2017,10,25,15,0,770.0,75.0,2.8,26.0,383.0,728.35,564.11
2017,10,25,15,15,737.0,71.0,2.85,25.5,338.5,701.67,547.37
2017,10,25,15,30,704.0,67.0,2.9,25.0,294.0,671.8,527.69
2017,10,25,15,45,654.5,62.0,2.95,24.5,247.0,631.15,498.95
2017,10,25,16,0,605.0,57.0,3.0,24.0,200.0,583.22,463.07
2017,10,25,16,15,527.5,49.5,2.9,23.0,153.5,509.06,405.31
2017,10,25,16,30,450.0,42.0,2.8,22.0,107.0,434.99,344.15
2017,10,25,16,45,317.0,30.5,2.7,21.0,67.5,317.3,238.43
2017,10,25,17,0,184.0,19.0,2.6,20.0,28.0,184.23,0.0
2017,10,25,17,15,92.0,9.5,2.5,19.5,14.0,71.2,0.0
2017,10,25,17,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,26,6,45,170.0,13.5,1.7,15.5,28.0,11.52,0.0
2017,10,26,7,0,340.0,27.0,1.8,16.0,56.0,22.34,11.57
2017,10,26,7,15,445.0,35.5,1.95,16.5,99.5,29.0,19.31
2017,10,26,7,30,550.0,44.0,2.1,17.0,143.0,35.66,25.6
2017,10,26,7,45,616.5,49.5,2.3,17.5,191.0,43.17,32.43
2017,10,26,8,0,683.0,55.0,2.5,18.0,239.0,47.53,36.35
2017,10,26,8,15,723.0,59.0,2.4,18.5,285.5,50.43,38.85
2017,10,26,8,30,763.0,63.0,2.3,19.0,332.0,53.34,41.28
2017,10,26,8,45,793.5,65.5,2.2,19.5,375.5,54.98,42.54
2017,10,26,9,0,824.0,68.0,2.1,20.0,419.0,56.65,43.8
2017,10,26,9,15,843.5,70.0,2.1,20.5,457.5,57.84,44.62
2017,10,26,9,30,863.0,72.0,2.1,21.0,496.0,66.7,52.03
2017,10,26,9,45,877.5,73.5,2.15,21.5,528.5,68.01,52.91
2017,10,26,10,0,892.0,75.0,2.2,22.0,561.0,122.19,65.49
2017,10,26,10,15,901.5,76.5,2.2,22.5,586.5,177.68,99.71
2017,10,26,10,30,911.0,78.0,2.2,23.0,612.0,233.38,142.99
2017,10,26,10,45,917.0,79.0,2.2,24.0,630.5,287.82,188.94
2017,10,26,11,0,923.0,80.0,2.2,25.0,649.0,341.62,235.32
2017,10,26,11,15,926.5,80.5,2.1,25.0,659.5,393.27,280.59
2017,10,26,11,30,930.0,81.0,2.0,25.0,670.0,443.56,323.91
2017,10,26,11,45,930.5,81.0,1.9,25.5,672.0,490.51,362.91
2017,10,26,12,0,931.0,81.0,1.8,26.0,674.0,535.38,399.0
2017,10,26,12,15,929.0,80.5,1.75,26.0,668.5,576.2,431.99
2017,10,26,12,30,927.0,80.0,1.7,26.0,663.0,614.37,462.18
2017,10,26,12,45,924.0,79.0,1.65,26.5,649.5,648.63,487.88
2017,10,26,13,0,921.0,78.0,1.6,27.0,636.0,679.89,510.76
2017,10,26,13,15,913.5,77.0,1.55,27.0,614.5,704.99,529.86
2017,10,26,13,30,906.0,76.0,1.5,27.0,593.0,726.65,545.88
2017,10,26,13,45,894.5,75.0,1.5,27.5,564.5,741.92,555.92
2017,10,26,14,0,883.0,74.0,1.5,28.0,536.0,753.55,563.61
2017,10,26,14,15,867.5,72.0,1.55,27.5,501.0,757.34,568.8
2017,10,26,14,30,852.0,70.0,1.6,27.0,466.0,757.46,571.66
2017,10,26,14,45,830.0,67.5,1.65,27.0,425.5,755.74,572.19
2017,10,26,15,0,808.0,65.0,1.7,27.0,385.0,743.25,565.21
2017,10,26,15,15,776.5,62.0,1.8,26.5,340.5,719.18,551.39
2017,10,26,15,30,745.0,59.0,1.9,26.0,296.0,691.93,534.64
2017,10,26,15,45,697.5,54.5,2.05,25.5,248.5,647.31,504.45
2017,10,26,16,0,650.0,50.0,2.2,25.0,201.0,600.36,470.56
2017,10,26,16,15,575.0,43.5,2.2,24.0,154.0,528.13,415.39
2017,10,26,16,30,500.0,37.0,2.2,23.0,107.0,464.55,362.79
2017,10,26,16,45,250.0,32.0,2.2,22.0,67.0,268.36,196.94
2017,10,26,17,0,0.0,27.0,2.2,21.0,27.0,38.63,0.0
2017,10,26,17,15,0.0,13.5,2.2,20.5,13.5,11.52,0.0
2017,10,26,17,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,45,165.5,13.0,0.75,15.0,26.5,11.1,0.0
2017,10,27,7,0,331.0,26.0,0.8,15.0,53.0,21.51,10.57
2017,10,27,7,15,437.0,35.0,0.85,15.5,96.5,28.62,19.04
2017,10,27,7,30,543.0,44.0,0.9,16.0,140.0,35.7,25.75
2017,10,27,7,45,607.0,50.0,0.95,16.5,187.0,40.07,29.86
2017,10,27,8,0,671.0,56.0,1.0,17.0,234.0,48.37,37.26
2017,10,27,8,15,407.5,99.0,0.9,17.0,213.5,71.81,57.9
2017,10,27,8,30,144.0,142.0,0.8,17.0,193.0,102.46,84.47
2017,10,27,8,45,197.0,157.0,0.75,17.5,235.0,112.83,92.99
2017,10,27,9,0,250.0,172.0,0.7,18.0,277.0,118.37,97.28
2017,10,27,9,15,295.5,181.5,0.6,18.5,317.0,124.26,101.8
2017,10,27,9,30,341.0,191.0,0.5,19.0,357.0,130.06,106.18
2017,10,27,9,45,325.5,208.5,0.45,20.0,375.0,139.42,113.29
2017,10,27,10,0,310.0,226.0,0.4,21.0,393.0,172.49,124.0
2017,10,27,10,15,421.5,207.0,0.45,21.5,446.0,194.33,132.42
2017,10,27,10,30,533.0,188.0,0.5,22.0,499.0,231.89,156.35
2017,10,27,10,45,517.0,200.5,0.55,22.5,509.5,272.51,190.08
2017,10,27,11,0,501.0,213.0,0.6,23.0,520.0,311.26,222.76
2017,10,27,11,15,479.5,225.5,0.75,23.0,523.0,346.19,253.16
2017,10,27,11,30,458.0,238.0,0.9,23.0,526.0,378.61,281.09
2017,10,27,11,45,415.0,250.5,1.05,23.5,512.5,399.05,299.15
2017,10,27,12,0,372.0,263.0,1.2,24.0,499.0,410.45,309.79
2017,10,27,12,15,370.5,261.5,1.3,24.0,495.0,431.07,327.11
2017,10,27,12,30,369.0,260.0,1.4,24.0,491.0,450.5,343.26
2017,10,27,12,45,404.5,244.0,1.55,24.5,492.0,477.59,364.79
2017,10,27,13,0,440.0,228.0,1.7,25.0,493.0,515.69,394.03
2017,10,27,13,15,648.0,160.5,1.7,25.0,535.0,616.22,470.4
2017,10,27,13,30,856.0,93.0,1.7,25.0,577.0,712.56,542.39
2017,10,27,13,45,844.0,91.0,1.75,25.0,548.5,726.23,552.97
2017,10,27,14,0,832.0,89.0,1.8,25.0,520.0,736.25,561.23
2017,10,27,14,15,814.5,86.5,1.8,25.0,485.5,737.89,563.41
2017,10,27,14,30,797.0,84.0,1.8,25.0,451.0,735.81,563.15
2017,10,27,14,45,773.0,80.5,1.8,25.0,411.0,723.87,556.01
2017,10,27,15,0,749.0,77.0,1.8,25.0,371.0,708.35,546.31
2017,10,27,15,15,714.0,73.0,1.85,24.5,326.5,685.24,532.3
2017,10,27,15,30,679.0,69.0,1.9,24.0,282.0,654.92,512.42
2017,10,27,15,45,627.5,63.0,1.95,23.5,235.5,606.51,478.13
2017,10,27,16,0,576.0,57.0,2.0,23.0,189.0,556.25,440.59
2017,10,27,16,15,494.0,49.0,1.95,22.0,143.5,478.92,380.45
2017,10,27,16,30,412.0,41.0,1.9,21.0,98.0,401.92,316.79
2017,10,27,16,45,275.5,28.5,1.9,20.5,60.0,282.75,204.7
2017,10,27,17,0,139.0,16.0,1.9,20.0,22.0,144.18,0.0
2017,10,27,17,15,69.5,8.0,1.9,19.5,11.0,54.04,0.0
2017,10,27,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,45,141.0,13.0,1.2,13.0,24.0,11.1,0.0
2017,10,28,7,0,282.0,26.0,1.2,13.0,48.0,21.48,10.07
2017,10,28,7,15,392.0,36.0,1.15,13.0,90.5,29.4,19.85
2017,10,28,7,30,502.0,46.0,1.1,13.0,133.0,37.25,27.42
2017,10,28,7,45,567.5,52.5,1.05,13.5,179.0,41.9,31.85
2017,10,28,8,0,633.0,59.0,1.0,14.0,225.0,46.56,36.12
2017,10,28,8,15,316.5,72.5,0.9,14.5,155.5,52.77,41.63
2017,10,28,8,30,0.0,86.0,0.8,15.0,86.0,69.81,56.57
2017,10,28,8,45,0.0,101.5,0.75,15.5,101.5,81.7,66.75
2017,10,28,9,0,0.0,117.0,0.7,16.0,117.0,93.44,76.65
2017,10,28,9,15,1.5,138.5,0.65,16.5,139.5,109.21,89.85
2017,10,28,9,30,3.0,160.0,0.6,17.0,162.0,124.65,102.57
2017,10,28,9,45,10.5,178.5,0.6,17.5,184.5,137.89,113.28
2017,10,28,10,0,18.0,197.0,0.6,18.0,207.0,153.46,119.77
2017,10,28,10,15,25.0,213.5,0.5,18.5,227.5,168.97,130.99
2017,10,28,10,30,32.0,230.0,0.4,19.0,248.0,180.18,138.85
2017,10,28,10,45,58.5,252.0,0.35,19.5,287.0,207.03,158.37
2017,10,28,11,0,85.0,274.0,0.3,20.0,326.0,237.5,180.73
2017,10,28,11,15,89.0,279.5,0.3,20.0,335.0,251.91,191.98
2017,10,28,11,30,93.0,285.0,0.3,20.0,344.0,266.66,203.62
2017,10,28,11,45,92.5,286.5,0.35,20.5,345.0,276.65,211.45
2017,10,28,12,0,92.0,288.0,0.4,21.0,346.0,286.4,219.06
2017,10,28,12,15,74.5,278.0,0.65,21.0,325.0,277.16,213.31
2017,10,28,12,30,57.0,268.0,0.9,21.0,304.0,265.74,205.57
2017,10,28,12,45,57.0,263.0,1.2,21.0,298.0,267.49,207.89
2017,10,28,13,0,57.0,258.0,1.5,21.0,292.0,269.01,209.89
2017,10,28,13,15,36.5,231.5,1.7,21.0,253.0,235.54,184.17
2017,10,28,13,30,16.0,205.0,1.9,21.0,214.0,189.46,148.07
2017,10,28,13,45,15.0,195.0,2.1,21.0,203.5,181.68,142.37
2017,10,28,14,0,14.0,185.0,2.3,21.0,193.0,173.75,136.42
2017,10,28,14,15,7.0,160.0,2.4,20.5,164.0,146.25,114.69
2017,10,28,14,30,0.0,135.0,2.5,20.0,135.0,118.12,92.13
2017,10,28,14,45,0.0,128.0,2.6,20.0,128.0,113.0,88.2
2017,10,28,15,0,0.0,121.0,2.7,20.0,121.0,108.12,84.4
2017,10,28,15,15,0.0,106.5,2.75,19.5,106.5,95.43,74.23
2017,10,28,15,30,0.0,92.0,2.8,19.0,92.0,82.6,63.79
2017,10,28,15,45,289.5,73.5,2.85,18.5,138.5,346.07,287.6
2017,10,28,16,0,579.0,55.0,2.9,18.0,185.0,553.83,451.87
2017,10,28,16,15,498.5,47.0,2.95,17.0,140.0,477.98,389.36
2017,10,28,16,30,418.0,39.0,3.0,16.0,95.0,402.55,324.61
2017,10,28,16,45,209.0,29.5,3.05,15.5,57.5,233.48,168.25
2017,10,28,17,0,0.0,20.0,3.1,15.0,20.0,17.07,0.0
2017,10,28,17,15,0.0,10.0,3.05,14.5,10.0,8.54,0.0
2017,10,28,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,2.5,1.35,12.0,2.5,2.13,0.0
2017,10,29,7,0,0.0,5.0,1.3,12.0,5.0,4.1,0.0
2017,10,29,7,15,0.0,10.5,1.25,12.0,10.5,8.62,1.84
2017,10,29,7,30,0.0,16.0,1.2,12.0,16.0,13.16,6.09
2017,10,29,7,45,0.0,22.0,1.2,12.5,22.0,18.11,10.66
2017,10,29,8,0,0.0,28.0,1.2,13.0,28.0,23.08,15.2
2017,10,29,8,15,0.0,33.5,1.25,13.0,33.5,27.64,19.34
2017,10,29,8,30,0.0,39.0,1.3,13.0,39.0,32.21,23.44
2017,10,29,8,45,0.0,73.0,1.4,13.5,73.0,60.51,48.6
2017,10,29,9,0,0.0,107.0,1.5,14.0,107.0,86.23,71.05
2017,10,29,9,15,0.0,102.0,1.6,14.0,102.0,83.07,68.08
2017,10,29,9,30,0.0,97.0,1.7,14.0,97.0,79.67,64.95
2017,10,29,9,45,0.0,94.5,1.8,14.5,94.5,78.0,63.23
2017,10,29,10,0,0.0,92.0,1.9,15.0,92.0,76.27,58.68
2017,10,29,10,15,126.5,173.0,1.95,15.0,246.0,144.27,109.31
2017,10,29,10,30,253.0,254.0,2.0,15.0,400.0,226.91,170.33
2017,10,29,10,45,245.5,267.5,2.1,15.5,412.5,257.68,195.71
2017,10,29,11,0,238.0,281.0,2.2,16.0,425.0,284.07,218.04
2017,10,29,11,15,122.0,237.5,2.3,16.0,311.5,231.78,181.11
2017,10,29,11,30,6.0,194.0,2.4,16.0,198.0,161.4,127.36
2017,10,29,11,45,44.0,238.0,2.5,16.0,265.5,216.44,171.6
2017,10,29,12,0,82.0,282.0,2.6,16.0,333.0,276.35,219.36
2017,10,29,12,15,79.5,281.0,2.6,16.0,330.0,282.16,224.26
2017,10,29,12,30,77.0,280.0,2.6,16.0,327.0,287.58,229.0
2017,10,29,12,45,65.0,267.5,2.65,16.0,306.5,276.37,220.52
2017,10,29,13,0,53.0,255.0,2.7,16.0,286.0,263.57,210.7
2017,10,29,13,15,53.5,245.5,2.65,16.0,276.0,260.62,208.82
2017,10,29,13,30,54.0,236.0,2.6,16.0,266.0,257.34,206.66
2017,10,29,13,45,68.5,228.5,2.55,16.0,265.0,265.9,214.36
2017,10,29,14,0,83.0,221.0,2.5,16.0,264.0,275.04,222.56
2017,10,29,14,15,83.5,206.5,2.4,16.0,247.0,266.19,216.02
2017,10,29,14,30,84.0,192.0,2.3,16.0,230.0,256.85,209.13
2017,10,29,14,45,42.0,153.0,2.2,16.0,172.0,184.51,149.71
2017,10,29,15,0,0.0,114.0,2.1,16.0,114.0,101.01,79.67
2017,10,29,15,15,0.0,100.0,2.1,15.5,100.0,88.69,69.74
2017,10,29,15,30,0.0,86.0,2.1,15.0,86.0,76.24,59.43
2017,10,29,15,45,262.0,73.5,2.1,15.0,131.5,323.9,271.97
2017,10,29,16,0,524.0,61.0,2.1,15.0,177.0,516.79,425.5
2017,10,29,16,15,438.0,51.5,2.2,14.5,132.5,435.66,357.56
2017,10,29,16,30,352.0,42.0,2.3,14.0,88.0,354.99,287.33
2017,10,29,16,45,216.0,28.0,2.4,13.5,52.5,233.84,164.19
2017,10,29,17,0,80.0,14.0,2.5,13.0,17.0,67.51,0.0
2017,10,29,17,15,40.0,7.0,2.5,13.0,8.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,30,6,45,49.0,13.5,5.85,12.0,17.0,11.52,0.0
2017,10,30,7,0,98.0,27.0,5.8,12.0,34.0,21.14,8.2
2017,10,30,7,15,163.0,44.0,5.7,12.0,66.5,33.96,23.61
2017,10,30,7,30,228.0,61.0,5.6,12.0,99.0,45.86,34.98
2017,10,30,7,45,266.5,77.5,5.55,12.5,135.0,57.41,45.68
2017,10,30,8,0,305.0,94.0,5.5,13.0,171.0,68.61,55.87
2017,10,30,8,15,346.5,103.0,5.45,13.0,207.0,74.3,61.05
2017,10,30,8,30,388.0,112.0,5.4,13.0,243.0,79.87,66.01
2017,10,30,8,45,256.0,143.0,5.4,13.5,234.0,101.18,84.66
2017,10,30,9,0,124.0,174.0,5.4,14.0,225.0,122.23,102.82
2017,10,30,9,15,81.0,181.5,5.4,14.0,216.5,131.68,110.84
2017,10,30,9,30,38.0,189.0,5.4,14.0,208.0,136.61,114.88
2017,10,30,9,45,424.5,141.5,5.4,14.0,365.0,94.28,77.69
2017,10,30,10,0,811.0,94.0,5.4,14.0,522.0,114.72,67.2
2017,10,30,10,15,821.5,95.5,5.4,14.0,546.5,166.58,98.73
2017,10,30,10,30,832.0,97.0,5.4,14.0,571.0,218.92,140.33
2017,10,30,10,45,520.0,186.0,5.4,14.5,485.5,258.5,188.24
2017,10,30,11,0,208.0,275.0,5.4,15.0,400.0,270.65,210.96
2017,10,30,11,15,532.0,187.0,5.35,15.0,513.0,330.01,252.91
2017,10,30,11,30,856.0,99.0,5.3,15.0,626.0,418.16,322.1
2017,10,30,11,45,859.0,97.5,5.3,15.0,628.5,462.53,362.74
2017,10,30,12,0,862.0,96.0,5.3,15.0,631.0,505.15,401.21
2017,10,30,12,15,860.0,96.0,5.25,15.0,625.0,544.66,436.3
2017,10,30,12,30,858.0,96.0,5.2,15.0,619.0,581.72,468.67
2017,10,30,12,45,851.0,96.0,5.2,15.0,605.5,613.22,496.19
2017,10,30,13,0,844.0,96.0,5.2,15.0,592.0,641.64,520.84
2017,10,30,13,15,836.0,94.5,5.2,15.0,571.5,664.69,541.0
2017,10,30,13,30,828.0,93.0,5.2,15.0,551.0,684.42,558.35
2017,10,30,13,45,820.0,90.0,5.2,15.0,524.5,699.14,571.73
2017,10,30,14,0,812.0,87.0,5.2,15.0,498.0,710.44,581.47
2017,10,30,14,15,795.5,84.5,5.2,14.5,464.5,712.54,585.3
2017,10,30,14,30,779.0,82.0,5.2,14.0,431.0,711.02,586.45
2017,10,30,14,45,759.0,78.0,5.2,14.0,392.5,701.56,580.33
2017,10,30,15,0,739.0,74.0,5.2,14.0,354.0,688.65,571.41
2017,10,30,15,15,704.0,70.0,5.15,14.0,311.0,665.68,554.07
2017,10,30,15,30,669.0,66.0,5.1,14.0,268.0,635.73,530.58
2017,10,30,15,45,619.5,60.0,5.05,14.0,223.0,589.47,493.02
2017,10,30,16,0,570.0,54.0,5.0,14.0,178.0,541.41,452.29
2017,10,30,16,15,485.5,46.5,4.85,13.5,133.5,463.88,386.02
2017,10,30,16,30,401.0,39.0,4.7,13.0,89.0,386.66,315.89
2017,10,30,16,45,200.5,28.0,4.6,13.0,53.0,220.69,149.26
2017,10,30,17,0,0.0,17.0,4.5,13.0,17.0,14.51,0.0
2017,10,30,17,15,0.0,8.5,4.45,12.5,8.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
