Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,6,45,94.5,13.0,1.55,12.5,19.5,11.1,0.0
2017,10,31,7,0,189.0,26.0,1.6,13.0,39.0,20.24,6.48
2017,10,31,7,15,298.5,39.0,1.7,13.0,78.5,32.06,21.81
2017,10,31,7,30,408.0,52.0,1.8,13.0,118.0,42.31,31.71
2017,10,31,7,45,481.5,60.0,1.9,13.5,163.0,47.91,37.08
2017,10,31,8,0,555.0,68.0,2.0,14.0,208.0,53.51,42.23
2017,10,31,8,15,601.5,74.0,2.05,14.0,252.0,57.26,45.67
2017,10,31,8,30,648.0,80.0,2.1,14.0,296.0,61.02,49.0
2017,10,31,8,45,683.5,84.0,2.15,14.5,338.0,63.14,50.72
2017,10,31,9,0,719.0,88.0,2.2,15.0,380.0,65.31,52.42
2017,10,31,9,15,742.0,91.0,2.15,15.0,417.0,66.64,53.47
2017,10,31,9,30,765.0,94.0,2.1,15.0,454.0,74.38,60.13
2017,10,31,9,45,784.5,95.5,2.05,15.5,486.0,74.77,60.21
2017,10,31,10,0,804.0,97.0,2.0,16.0,518.0,114.51,67.41
2017,10,31,10,15,815.0,98.5,1.85,16.0,542.5,165.98,97.56
2017,10,31,10,30,826.0,100.0,1.7,16.0,567.0,218.01,137.66
2017,10,31,10,45,835.0,100.5,1.6,16.5,585.0,269.12,181.18
2017,10,31,11,0,844.0,101.0,1.5,17.0,603.0,320.06,225.96
2017,10,31,11,15,847.5,101.5,1.3,17.0,613.0,368.78,269.25
2017,10,31,11,30,851.0,102.0,1.1,17.0,623.0,416.32,310.59
2017,10,31,11,45,853.0,101.5,0.95,17.5,625.0,460.94,347.91
2017,10,31,12,0,855.0,101.0,0.8,18.0,627.0,503.78,382.35
2017,10,31,12,15,853.0,100.5,0.8,18.0,621.5,542.6,414.39
2017,10,31,12,30,851.0,100.0,0.8,18.0,616.0,578.96,443.82
2017,10,31,12,45,844.0,100.0,0.8,18.0,602.0,610.26,468.92
2017,10,31,13,0,837.0,100.0,0.8,18.0,588.0,638.51,491.32
2017,10,31,13,15,828.0,98.5,0.95,18.0,567.0,660.76,510.76
2017,10,31,13,30,819.0,97.0,1.1,18.0,546.0,679.65,527.63
2017,10,31,13,45,805.5,95.0,1.3,18.0,518.0,691.44,539.76
2017,10,31,14,0,792.0,93.0,1.5,18.0,490.0,699.63,548.75
2017,10,31,14,15,773.5,90.5,1.65,17.5,456.0,700.0,552.3
2017,10,31,14,30,755.0,88.0,1.8,17.0,422.0,696.73,553.26
2017,10,31,14,45,727.0,85.0,2.0,17.0,383.0,686.64,548.43
2017,10,31,15,0,699.0,82.0,2.2,17.0,344.0,669.38,537.98
2017,10,31,15,15,662.5,77.0,2.35,16.5,301.0,639.94,518.53
2017,10,31,15,30,626.0,72.0,2.5,16.0,258.0,607.68,495.99
2017,10,31,15,45,569.5,65.5,2.65,16.0,213.0,555.74,455.9
2017,10,31,16,0,513.0,59.0,2.8,16.0,168.0,502.03,412.42
2017,10,31,16,15,429.0,49.5,3.0,15.5,125.0,423.2,347.23
2017,10,31,16,30,345.0,40.0,3.2,15.0,82.0,344.85,277.36
2017,10,31,16,45,213.5,26.0,3.4,15.0,48.0,225.14,142.52
2017,10,31,17,0,82.0,12.0,3.6,15.0,14.0,66.64,0.0
2017,10,31,17,15,41.0,6.0,3.7,14.5,7.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,6,45,91.5,12.0,1.5,12.5,18.0,10.24,0.0
2017,11,1,7,0,183.0,24.0,1.5,13.0,36.0,18.7,4.24
2017,11,1,7,15,292.0,36.5,1.5,13.0,74.5,29.92,19.86
2017,11,1,7,30,401.0,49.0,1.5,13.0,113.0,39.78,29.45
2017,11,1,7,45,472.5,57.5,1.5,13.5,157.0,45.87,35.26
2017,11,1,8,0,544.0,66.0,1.5,14.0,201.0,51.92,40.82
2017,11,1,8,15,590.5,72.5,1.45,14.5,244.5,56.11,44.56
2017,11,1,8,30,637.0,79.0,1.4,15.0,288.0,60.27,48.16
2017,11,1,8,45,671.5,83.0,1.35,15.5,329.5,62.4,49.87
2017,11,1,9,0,706.0,87.0,1.3,16.0,371.0,64.57,51.57
2017,11,1,9,15,729.0,90.5,1.3,16.0,407.5,66.26,52.94
2017,11,1,9,30,752.0,94.0,1.3,16.0,444.0,67.98,54.31
2017,11,1,9,45,775.5,94.0,1.35,16.5,476.5,73.67,59.03
2017,11,1,10,0,799.0,94.0,1.4,17.0,509.0,109.95,64.36
2017,11,1,10,15,810.0,95.5,1.4,17.0,533.5,161.0,93.52
2017,11,1,10,30,821.0,97.0,1.4,17.0,558.0,212.6,132.83
2017,11,1,10,45,827.5,98.5,1.45,17.0,575.0,263.53,176.39
2017,11,1,11,0,834.0,100.0,1.5,17.0,592.0,314.07,221.38
2017,11,1,11,15,838.0,100.5,1.55,17.0,602.0,362.35,264.88
2017,11,1,11,30,842.0,101.0,1.6,17.0,612.0,409.51,306.97
2017,11,1,11,45,841.0,102.0,1.7,17.5,614.0,453.68,345.5
2017,11,1,12,0,840.0,103.0,1.8,18.0,616.0,495.91,381.52
2017,11,1,12,15,838.0,102.5,1.85,18.0,610.5,534.09,414.16
2017,11,1,12,30,836.0,102.0,1.9,18.0,605.0,569.85,444.27
2017,11,1,12,45,451.0,177.0,2.0,18.0,448.0,445.72,351.92
2017,11,1,13,0,66.0,252.0,2.1,18.0,291.0,268.69,212.45
2017,11,1,13,15,64.0,244.0,2.15,18.0,280.5,266.01,211.48
2017,11,1,13,30,62.0,236.0,2.2,18.0,270.0,262.92,209.55
2017,11,1,13,45,415.5,166.5,2.3,18.0,374.5,485.34,390.52
2017,11,1,14,0,769.0,97.0,2.4,18.0,479.0,684.44,545.69
2017,11,1,14,15,750.0,94.0,2.4,17.5,445.5,687.14,548.18
2017,11,1,14,30,731.0,91.0,2.4,17.0,412.0,683.35,547.5
2017,11,1,14,45,708.0,86.5,2.45,17.0,374.0,671.33,539.95
2017,11,1,15,0,685.0,82.0,2.5,17.0,336.0,656.04,529.81
2017,11,1,15,15,647.5,77.0,2.5,16.5,293.5,625.92,508.76
2017,11,1,15,30,610.0,72.0,2.5,16.0,251.0,593.03,484.82
2017,11,1,15,45,559.0,64.5,2.55,16.0,207.0,544.35,446.67
2017,11,1,16,0,508.0,57.0,2.6,16.0,163.0,493.96,405.33
2017,11,1,16,15,423.0,47.5,2.55,15.5,120.5,414.86,339.33
2017,11,1,16,30,338.0,38.0,2.5,15.0,78.0,336.5,268.79
2017,11,1,16,45,208.5,24.0,2.5,15.0,45.0,216.78,126.64
2017,11,1,17,0,79.0,10.0,2.5,15.0,12.0,62.61,0.0
2017,11,1,17,15,39.5,5.0,2.45,14.5,6.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,45,81.0,11.5,0.75,12.0,16.5,9.82,0.0
2017,11,2,7,0,162.0,23.0,0.8,12.0,33.0,17.91,2.24
2017,11,2,7,15,270.0,36.5,0.85,12.0,70.5,28.28,18.44
2017,11,2,7,30,378.0,50.0,0.9,12.0,108.0,40.7,30.35
2017,11,2,7,45,449.5,58.5,0.95,12.5,151.0,46.72,36.14
2017,11,2,8,0,521.0,67.0,1.0,13.0,194.0,52.71,41.68
2017,11,2,8,15,568.5,73.5,1.05,13.0,237.0,56.85,45.5
2017,11,2,8,30,616.0,80.0,1.1,13.0,280.0,60.98,49.18
2017,11,2,8,45,651.0,84.0,1.15,13.5,320.5,63.06,50.87
2017,11,2,9,0,686.0,88.0,1.2,14.0,361.0,65.19,52.55
2017,11,2,9,15,709.5,91.5,1.2,14.5,397.5,66.85,53.79
2017,11,2,9,30,733.0,95.0,1.2,15.0,434.0,68.54,55.05
2017,11,2,9,45,743.5,100.0,1.3,15.5,463.5,71.09,57.04
2017,11,2,10,0,754.0,105.0,1.4,16.0,493.0,107.26,64.47
2017,11,2,10,15,766.0,106.5,1.45,16.0,517.5,162.45,97.23
2017,11,2,10,30,778.0,108.0,1.5,16.0,542.0,211.86,134.64
2017,11,2,10,45,790.0,108.0,1.55,16.0,560.0,260.59,176.09
2017,11,2,11,0,802.0,108.0,1.6,16.0,578.0,309.53,219.56
2017,11,2,11,15,806.5,108.5,1.65,16.0,588.0,356.44,261.98
2017,11,2,11,30,811.0,109.0,1.7,16.0,598.0,402.34,303.15
2017,11,2,11,45,816.5,107.5,1.8,16.5,601.0,445.69,341.09
2017,11,2,12,0,822.0,106.0,1.9,17.0,604.0,487.63,377.03
2017,11,2,12,15,820.0,105.5,1.95,17.0,598.5,525.07,409.3
2017,11,2,12,30,818.0,105.0,2.0,17.0,593.0,560.14,439.08
2017,11,2,12,45,807.5,106.0,2.1,17.0,578.5,589.22,463.98
2017,11,2,13,0,797.0,107.0,2.2,17.0,564.0,615.13,486.11
2017,11,2,13,15,787.5,105.5,2.2,17.0,543.5,635.94,503.7
2017,11,2,13,30,778.0,104.0,2.2,17.0,523.0,653.49,518.63
2017,11,2,13,45,767.0,100.5,2.25,17.5,496.5,664.59,527.98
2017,11,2,14,0,756.0,97.0,2.3,18.0,470.0,672.28,534.71
2017,11,2,14,15,736.5,94.0,2.35,17.5,436.5,674.48,538.79
2017,11,2,14,30,717.0,91.0,2.4,17.0,403.0,670.19,537.95
2017,11,2,14,45,691.5,87.0,2.45,17.0,365.0,656.81,529.31
2017,11,2,15,0,666.0,83.0,2.5,17.0,327.0,640.21,518.07
2017,11,2,15,15,627.5,77.5,2.55,17.0,285.0,608.79,495.15
2017,11,2,15,30,589.0,72.0,2.6,17.0,243.0,574.66,469.37
2017,11,2,15,45,529.0,65.5,2.65,17.0,199.0,520.61,426.84
2017,11,2,16,0,469.0,59.0,2.7,17.0,155.0,464.88,381.13
2017,11,2,16,15,384.0,48.5,2.65,16.5,114.0,385.35,314.31
2017,11,2,16,30,299.0,38.0,2.6,16.0,73.0,306.73,243.14
2017,11,2,16,45,173.0,23.5,2.55,16.0,41.5,186.4,96.89
2017,11,2,17,0,47.0,9.0,2.5,16.0,10.0,39.7,0.0
2017,11,2,17,15,23.5,4.5,2.45,15.5,5.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,5.0,3.9,13.5,5.0,4.27,0.0
2017,11,3,7,0,0.0,10.0,4.0,14.0,10.0,8.22,0.0
2017,11,3,7,15,0.0,22.0,4.1,14.0,22.0,18.15,9.56
2017,11,3,7,30,0.0,34.0,4.2,14.0,34.0,28.1,18.97
2017,11,3,7,45,0.0,47.0,4.3,14.5,47.0,38.65,28.63
2017,11,3,8,0,0.0,60.0,4.4,15.0,60.0,48.99,37.98
2017,11,3,8,15,0.0,73.5,4.4,15.0,73.5,59.6,47.53
2017,11,3,8,30,0.0,87.0,4.4,15.0,87.0,70.11,56.87
2017,11,3,8,45,0.0,100.0,4.4,15.5,100.0,80.16,65.55
2017,11,3,9,0,0.0,113.0,4.4,16.0,113.0,90.11,74.03
2017,11,3,9,15,52.0,155.0,4.4,16.0,179.0,115.32,95.86
2017,11,3,9,30,104.0,197.0,4.4,16.0,245.0,141.19,118.02
2017,11,3,9,45,99.0,210.5,4.45,16.5,258.5,149.79,124.92
2017,11,3,10,0,94.0,224.0,4.5,17.0,272.0,164.65,128.79
2017,11,3,10,15,79.5,231.5,4.5,17.0,273.5,178.02,138.51
2017,11,3,10,30,65.0,239.0,4.5,17.0,275.0,189.57,148.08
2017,11,3,10,45,75.0,249.5,4.55,17.0,292.5,206.77,161.69
2017,11,3,11,0,85.0,260.0,4.6,17.0,310.0,225.2,176.58
2017,11,3,11,15,58.0,249.0,4.6,17.0,284.0,217.18,171.35
2017,11,3,11,30,31.0,238.0,4.6,17.0,258.0,205.34,162.67
2017,11,3,11,45,47.0,250.5,4.65,17.0,279.5,226.88,180.09
2017,11,3,12,0,63.0,263.0,4.7,17.0,301.0,250.44,199.25
2017,11,3,12,15,56.5,257.0,4.7,17.0,291.0,248.72,198.24
2017,11,3,12,30,50.0,251.0,4.7,17.0,281.0,246.03,196.43
2017,11,3,12,45,34.5,231.5,4.75,17.0,252.0,224.81,179.59
2017,11,3,13,0,19.0,212.0,4.8,17.0,223.0,193.43,154.31
2017,11,3,13,15,32.5,217.0,4.8,17.0,235.0,218.92,175.56
2017,11,3,13,30,46.0,222.0,4.8,17.0,247.0,237.8,191.45
2017,11,3,13,45,60.5,215.5,4.8,17.0,246.5,246.7,199.43
2017,11,3,14,0,75.0,209.0,4.8,17.0,246.0,256.27,208.06
2017,11,3,14,15,45.0,183.5,4.7,17.0,205.5,212.12,171.86
2017,11,3,14,30,15.0,158.0,4.6,17.0,165.0,154.01,123.68
2017,11,3,14,45,13.5,144.5,4.55,17.0,150.5,142.02,114.06
2017,11,3,15,0,12.0,131.0,4.5,17.0,136.0,129.96,104.21
2017,11,3,15,15,7.0,115.5,4.4,16.5,118.5,112.89,90.1
2017,11,3,15,30,2.0,100.0,4.3,16.0,101.0,95.69,75.66
2017,11,3,15,45,1.0,82.0,4.2,16.0,82.5,78.27,60.79
2017,11,3,16,0,0.0,64.0,4.1,16.0,64.0,60.36,45.32
2017,11,3,16,15,0.0,46.5,3.85,15.5,46.5,43.14,30.41
2017,11,3,16,30,0.0,29.0,3.6,15.0,29.0,24.74,14.34
2017,11,3,16,45,0.0,14.5,3.4,15.0,14.5,11.95,0.0
2017,11,3,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.0,4.35,12.0,4.0,3.41,0.0
2017,11,4,7,0,0.0,8.0,4.4,12.0,8.0,6.57,0.0
2017,11,4,7,15,0.0,18.5,4.35,12.0,18.5,15.24,7.1
2017,11,4,7,30,0.0,29.0,4.3,12.0,29.0,23.94,15.44
2017,11,4,7,45,0.0,41.0,4.3,12.5,41.0,33.91,24.62
2017,11,4,8,0,0.0,53.0,4.3,13.0,53.0,43.72,33.58
2017,11,4,8,15,0.0,65.0,4.2,13.0,65.0,53.29,42.27
2017,11,4,8,30,0.0,77.0,4.1,13.0,77.0,62.77,50.78
2017,11,4,8,45,0.0,88.5,4.1,13.5,88.5,71.8,58.66
2017,11,4,9,0,0.0,100.0,4.1,14.0,100.0,80.76,66.36
2017,11,4,9,15,0.0,124.0,4.0,14.0,124.0,98.46,81.82
2017,11,4,9,30,0.0,148.0,3.9,14.0,148.0,115.71,96.72
2017,11,4,9,45,1.0,155.5,3.8,14.5,156.0,121.56,101.4
2017,11,4,10,0,2.0,163.0,3.7,15.0,164.0,128.1,101.91
2017,11,4,10,15,6.0,176.0,3.65,15.0,179.5,139.39,110.85
2017,11,4,10,30,10.0,189.0,3.6,15.0,195.0,151.3,120.27
2017,11,4,10,45,11.5,196.5,3.55,15.0,203.5,159.26,126.61
2017,11,4,11,0,13.0,204.0,3.5,15.0,212.0,167.43,133.17
2017,11,4,11,15,52.0,236.5,3.55,15.0,267.5,205.7,163.32
2017,11,4,11,30,91.0,269.0,3.6,15.0,323.0,251.07,199.49
2017,11,4,11,45,95.0,270.5,3.65,15.5,327.5,262.56,208.83
2017,11,4,12,0,99.0,272.0,3.7,16.0,332.0,274.22,218.36
2017,11,4,12,15,485.5,179.5,3.85,16.0,466.0,414.35,330.61
2017,11,4,12,30,872.0,87.0,4.0,16.0,600.0,564.45,450.53
2017,11,4,12,45,869.5,86.0,4.2,16.0,587.5,596.81,478.47
2017,11,4,13,0,867.0,85.0,4.4,16.0,575.0,626.4,504.66
2017,11,4,13,15,859.0,84.0,4.55,15.5,555.0,653.8,529.57
2017,11,4,13,30,851.0,83.0,4.7,15.0,535.0,674.41,549.2
2017,11,4,13,45,843.0,80.0,4.85,15.0,508.0,689.39,563.44
2017,11,4,14,0,835.0,77.0,5.0,15.0,481.0,700.9,574.24
2017,11,4,14,15,818.0,74.5,5.0,14.5,447.5,703.0,578.0
2017,11,4,14,30,801.0,72.0,5.0,14.0,414.0,701.46,579.04
2017,11,4,14,45,502.5,108.5,5.05,14.0,316.0,526.17,440.32
2017,11,4,15,0,204.0,145.0,5.1,14.0,218.0,320.21,268.71
2017,11,4,15,15,193.0,128.0,5.05,14.0,190.5,312.64,262.99
2017,11,4,15,30,182.0,111.0,5.0,14.0,163.0,288.51,242.89
2017,11,4,15,45,385.5,78.5,4.95,14.0,162.5,419.61,354.43
2017,11,4,16,0,589.0,46.0,4.9,14.0,162.0,534.75,445.71
2017,11,4,16,15,500.0,38.5,4.75,13.5,118.5,455.59,376.39
2017,11,4,16,30,411.0,31.0,4.6,13.0,75.0,377.65,300.99
2017,11,4,16,45,205.5,15.5,4.45,12.5,37.5,195.45,70.76
2017,11,4,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,5,6,45,109.0,9.5,3.8,10.0,15.0,8.11,0.0
2017,11,5,7,0,218.0,19.0,3.8,10.0,30.0,15.74,0.0
2017,11,5,7,15,345.0,29.5,3.9,10.5,69.0,24.28,14.55
2017,11,5,7,30,472.0,40.0,4.0,11.0,108.0,32.73,23.22
2017,11,5,7,45,545.0,47.0,4.15,11.5,153.0,37.94,28.31
2017,11,5,8,0,618.0,54.0,4.3,12.0,198.0,43.15,33.19
2017,11,5,8,15,665.0,59.0,4.2,12.0,242.5,46.58,36.41
2017,11,5,8,30,712.0,64.0,4.1,12.0,287.0,54.44,43.51
2017,11,5,8,45,744.5,67.5,4.1,12.5,329.0,56.79,45.48
2017,11,5,9,0,777.0,71.0,4.1,13.0,371.0,59.16,47.43
2017,11,5,9,15,799.0,73.5,4.0,13.0,408.0,60.64,48.65
2017,11,5,9,30,821.0,76.0,3.9,13.0,445.0,62.15,49.89
2017,11,5,9,45,836.5,78.0,3.8,13.5,476.5,63.23,50.63
2017,11,5,10,0,852.0,80.0,3.7,14.0,508.0,93.75,54.46
2017,11,5,10,15,862.5,81.5,3.6,14.0,532.5,147.08,82.69
2017,11,5,10,30,873.0,83.0,3.5,14.0,557.0,200.83,123.14
2017,11,5,10,45,880.0,83.5,3.45,14.0,574.5,257.95,172.29
2017,11,5,11,0,887.0,84.0,3.4,14.0,592.0,308.99,218.84
2017,11,5,11,15,890.0,84.5,3.3,14.0,602.0,358.03,264.42
2017,11,5,11,30,893.0,85.0,3.2,14.0,612.0,405.73,308.45
2017,11,5,11,45,894.0,85.0,3.15,14.5,614.0,450.63,348.84
2017,11,5,12,0,895.0,85.0,3.1,15.0,616.0,493.6,386.59
2017,11,5,12,15,892.5,85.0,3.1,15.0,610.0,532.72,421.19
2017,11,5,12,30,890.0,85.0,3.1,15.0,604.0,569.31,453.01
2017,11,5,12,45,882.0,85.0,3.1,15.0,590.0,600.09,479.7
2017,11,5,13,0,874.0,85.0,3.1,15.0,576.0,627.72,503.46
2017,11,5,13,15,865.0,83.5,3.1,15.0,555.0,654.12,525.78
2017,11,5,13,30,856.0,82.0,3.1,15.0,534.0,673.65,542.69
2017,11,5,13,45,844.5,80.0,3.1,15.0,506.0,687.45,555.1
2017,11,5,14,0,833.0,78.0,3.1,15.0,478.0,697.68,564.22
2017,11,5,14,15,814.5,76.0,3.1,15.0,444.0,699.31,566.44
2017,11,5,14,30,796.0,74.0,3.1,15.0,410.0,697.27,566.01
2017,11,5,14,45,770.0,70.5,3.15,15.0,371.0,684.29,557.47
2017,11,5,15,0,744.0,67.0,3.2,15.0,332.0,667.82,546.08
2017,11,5,15,15,706.5,63.0,3.2,14.5,289.0,638.78,525.34
2017,11,5,15,30,669.0,59.0,3.2,14.0,246.0,606.71,501.34
2017,11,5,15,45,613.0,53.5,3.25,14.0,201.0,562.68,465.77
2017,11,5,16,0,557.0,48.0,3.3,14.0,156.0,511.75,422.73
2017,11,5,16,15,465.0,40.0,3.15,13.5,113.0,430.39,353.06
2017,11,5,16,30,373.0,32.0,3.0,13.0,70.0,350.28,275.69
2017,11,5,16,45,186.5,16.0,2.95,12.5,35.0,181.29,43.69
2017,11,5,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,45,106.0,9.0,1.2,11.0,14.0,7.68,0.0
2017,11,6,7,0,212.0,18.0,1.2,11.0,28.0,14.91,0.0
2017,11,6,7,15,341.5,28.0,1.3,11.0,66.0,23.03,13.27
2017,11,6,7,30,471.0,38.0,1.4,11.0,104.0,31.1,21.78
2017,11,6,7,45,550.0,44.0,1.55,11.5,148.5,35.58,26.21
2017,11,6,8,0,629.0,50.0,1.7,12.0,193.0,43.65,33.66
2017,11,6,8,15,675.5,54.0,1.8,12.0,237.5,46.63,36.48
2017,11,6,8,30,722.0,58.0,1.9,12.0,282.0,49.65,39.23
2017,11,6,8,45,756.5,61.0,2.0,12.5,324.0,51.78,41.02
2017,11,6,9,0,791.0,64.0,2.1,13.0,366.0,53.93,42.79
2017,11,6,9,15,812.5,66.5,2.05,13.0,403.0,55.57,44.16
2017,11,6,9,30,834.0,69.0,2.0,13.0,440.0,57.22,45.53
2017,11,6,9,45,843.5,72.5,2.0,13.5,470.5,59.42,47.29
2017,11,6,10,0,853.0,76.0,2.0,14.0,501.0,88.6,51.28
2017,11,6,10,15,864.5,77.5,1.95,14.0,526.0,148.33,83.96
2017,11,6,10,30,876.0,79.0,1.9,14.0,551.0,201.38,123.08
2017,11,6,10,45,883.0,80.0,1.9,14.5,569.0,253.31,167.13
2017,11,6,11,0,890.0,81.0,1.9,15.0,587.0,304.73,213.05
2017,11,6,11,15,894.0,81.5,1.95,15.0,597.5,354.09,258.34
2017,11,6,11,30,898.0,82.0,2.0,15.0,608.0,402.2,302.25
2017,11,6,11,45,900.5,82.0,2.05,15.0,611.0,447.8,343.43
2017,11,6,12,0,903.0,82.0,2.1,15.0,614.0,491.6,382.28
2017,11,6,12,15,901.5,81.5,2.15,15.0,608.5,530.96,416.87
2017,11,6,12,30,900.0,81.0,2.2,15.0,603.0,567.82,448.76
2017,11,6,12,45,902.5,78.0,2.25,15.5,591.5,601.8,476.97
2017,11,6,13,0,905.0,75.0,2.3,16.0,580.0,633.13,502.58
2017,11,6,13,15,897.5,74.0,2.3,16.0,559.5,657.47,523.16
2017,11,6,13,30,890.0,73.0,2.3,16.0,539.0,678.48,540.96
2017,11,6,13,45,880.0,71.0,2.3,16.0,511.5,693.26,553.97
2017,11,6,14,0,870.0,69.0,2.3,16.0,484.0,704.52,563.21
2017,11,6,14,15,853.5,67.0,2.25,15.5,450.0,707.61,567.21
2017,11,6,14,30,837.0,65.0,2.2,15.0,416.0,713.68,573.52
2017,11,6,14,45,813.5,62.5,2.2,15.0,377.0,704.15,567.45
2017,11,6,15,0,790.0,60.0,2.2,15.0,338.0,691.1,558.65
2017,11,6,15,15,755.0,56.5,2.25,15.0,294.5,664.82,539.73
2017,11,6,15,30,720.0,53.0,2.3,15.0,251.0,635.48,517.62
2017,11,6,15,45,665.5,48.0,2.4,15.0,205.5,586.98,479.57
2017,11,6,16,0,611.0,43.0,2.5,15.0,160.0,536.39,437.66
2017,11,6,16,15,520.0,36.0,2.55,14.5,116.0,455.53,369.51
2017,11,6,16,30,429.0,29.0,2.6,14.0,72.0,385.33,298.42
2017,11,6,16,45,214.5,14.5,2.65,13.5,36.0,196.1,18.77
2017,11,6,17,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,7,6,45,107.0,8.5,3.7,9.0,13.0,7.26,0.0
2017,11,7,7,0,214.0,17.0,3.8,9.0,26.0,14.08,0.0
2017,11,7,7,15,342.0,28.0,3.8,9.0,64.5,23.12,13.13
2017,11,7,7,30,470.0,39.0,3.8,9.0,103.0,32.05,22.7
2017,11,7,7,45,533.0,47.5,3.85,9.5,146.5,38.47,28.95
2017,11,7,8,0,596.0,56.0,3.9,10.0,190.0,44.79,34.91
2017,11,7,8,15,645.0,61.5,3.8,10.5,234.5,48.54,38.39
2017,11,7,8,30,694.0,67.0,3.7,11.0,279.0,52.28,41.74
2017,11,7,8,45,720.0,73.0,3.65,11.5,320.0,56.15,45.11
2017,11,7,9,0,746.0,79.0,3.6,12.0,361.0,59.94,48.34
2017,11,7,9,15,770.0,82.0,3.45,12.5,398.0,67.09,54.52
2017,11,7,9,30,794.0,85.0,3.3,13.0,435.0,68.82,55.83
2017,11,7,9,45,805.0,89.0,3.15,13.5,466.0,71.17,57.67
2017,11,7,10,0,816.0,93.0,3.0,14.0,497.0,97.41,60.67
2017,11,7,10,15,828.0,95.0,2.65,14.0,522.0,149.3,86.74
2017,11,7,10,30,840.0,97.0,2.3,14.0,547.0,201.86,125.21
2017,11,7,10,45,848.0,98.0,1.95,14.5,565.0,253.23,168.31
2017,11,7,11,0,856.0,99.0,1.6,15.0,583.0,304.32,213.18
2017,11,7,11,15,860.5,100.0,1.45,15.0,593.5,353.82,257.72
2017,11,7,11,30,865.0,101.0,1.3,15.0,604.0,402.26,300.74
2017,11,7,11,45,869.0,100.0,1.15,15.5,607.0,447.41,339.47
2017,11,7,12,0,873.0,99.0,1.0,16.0,610.0,490.92,375.5
2017,11,7,12,15,871.5,98.5,0.95,16.0,604.5,530.36,408.54
2017,11,7,12,30,870.0,98.0,0.9,16.0,599.0,567.35,438.81
2017,11,7,12,45,889.5,89.0,0.9,16.0,591.0,605.1,469.4
2017,11,7,13,0,909.0,80.0,0.9,16.0,583.0,637.68,495.81
2017,11,7,13,15,901.5,78.5,0.9,16.0,562.0,661.77,515.44
2017,11,7,13,30,894.0,77.0,0.9,16.0,541.0,682.48,532.38
2017,11,7,13,45,885.0,75.0,0.95,16.5,514.0,698.2,545.14
2017,11,7,14,0,876.0,73.0,1.0,17.0,487.0,710.42,554.53
2017,11,7,14,15,859.0,70.5,1.1,17.0,452.5,719.02,562.7
2017,11,7,14,30,842.0,68.0,1.2,17.0,418.0,718.1,564.13
2017,11,7,14,45,820.5,64.5,1.3,17.0,378.5,708.98,559.64
2017,11,7,15,0,799.0,61.0,1.4,17.0,339.0,696.32,552.32
2017,11,7,15,15,761.5,57.5,1.3,16.5,294.5,668.3,532.44
2017,11,7,15,30,724.0,54.0,1.2,16.0,250.0,637.16,509.43
2017,11,7,15,45,668.5,49.0,1.2,16.0,204.0,588.02,471.5
2017,11,7,16,0,613.0,44.0,1.2,16.0,158.0,536.67,429.76
2017,11,7,16,15,518.5,36.0,1.15,15.5,113.5,452.44,360.28
2017,11,7,16,30,424.0,28.0,1.1,15.0,69.0,368.74,278.69
2017,11,7,16,45,212.0,14.0,1.1,15.0,34.5,191.68,0.0
2017,11,7,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,5.5,3.3,13.0,5.5,4.69,0.0
2017,11,8,7,0,0.0,11.0,3.4,13.0,11.0,9.06,0.0
2017,11,8,7,15,8.0,28.0,3.6,13.0,29.5,22.66,12.14
2017,11,8,7,30,16.0,45.0,3.8,13.0,48.0,35.61,25.32
2017,11,8,7,45,27.0,63.5,4.05,13.5,69.0,49.32,37.99
2017,11,8,8,0,38.0,82.0,4.3,14.0,90.0,62.79,50.26
2017,11,8,8,15,44.5,99.5,4.4,14.0,111.5,75.36,61.66
2017,11,8,8,30,51.0,117.0,4.5,14.0,133.0,87.69,72.68
2017,11,8,8,45,55.0,134.0,4.65,14.5,153.0,99.45,82.89
2017,11,8,9,0,59.0,151.0,4.8,15.0,173.0,110.96,92.72
2017,11,8,9,15,47.0,161.5,4.9,15.0,180.0,118.31,98.98
2017,11,8,9,30,35.0,172.0,5.0,15.0,187.0,125.44,105.0
2017,11,8,9,45,18.5,166.0,5.1,15.0,174.0,128.28,107.26
2017,11,8,10,0,2.0,160.0,5.2,15.0,161.0,125.41,99.93
2017,11,8,10,15,1.0,157.0,5.25,15.0,157.5,124.88,99.33
2017,11,8,10,30,0.0,154.0,5.3,15.0,154.0,123.77,98.31
2017,11,8,10,45,0.0,136.5,5.4,15.0,136.5,111.32,87.86
2017,11,8,11,0,0.0,119.0,5.5,15.0,119.0,98.05,76.74
2017,11,8,11,15,114.5,190.0,5.6,15.0,256.5,189.27,148.96
2017,11,8,11,30,229.0,261.0,5.7,15.0,394.0,293.83,232.44
2017,11,8,11,45,126.5,242.5,5.8,15.5,316.0,254.34,202.94
2017,11,8,12,0,24.0,224.0,5.9,16.0,238.0,196.39,156.92
2017,11,8,12,15,14.0,202.5,6.0,16.0,211.0,176.06,140.58
2017,11,8,12,30,4.0,181.0,6.1,16.0,184.0,154.18,122.74
2017,11,8,12,45,2.0,162.5,6.25,16.0,164.0,138.1,109.61
2017,11,8,13,0,0.0,144.0,6.4,16.0,144.0,121.5,95.99
2017,11,8,13,15,0.0,120.0,6.45,16.0,120.0,100.9,79.01
2017,11,8,13,30,0.0,96.0,6.5,16.0,96.0,80.12,61.78
2017,11,8,13,45,0.0,84.5,6.6,16.0,84.5,70.19,53.57
2017,11,8,14,0,0.0,73.0,6.7,16.0,73.0,60.56,45.58
2017,11,8,14,15,6.0,111.0,6.65,16.0,113.5,99.2,78.37
2017,11,8,14,30,12.0,149.0,6.6,16.0,154.0,143.33,115.64
2017,11,8,14,45,8.5,135.0,6.6,16.0,138.5,129.2,103.91
2017,11,8,15,0,5.0,121.0,6.6,16.0,123.0,114.92,91.97
2017,11,8,15,15,2.5,105.5,6.5,16.0,106.5,99.56,79.02
2017,11,8,15,30,0.0,90.0,6.4,16.0,90.0,84.04,65.77
2017,11,8,15,45,0.0,72.5,6.3,16.0,72.5,67.65,51.7
2017,11,8,16,0,0.0,55.0,6.2,16.0,55.0,50.72,37.03
2017,11,8,16,15,0.0,39.0,6.1,15.5,39.0,35.01,23.37
2017,11,8,16,30,0.0,23.0,6.0,15.0,23.0,19.0,9.03
2017,11,8,16,45,0.0,11.5,5.95,15.0,11.5,9.47,0.0
2017,11,8,17,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,8.5,1.55,13.5,8.5,7.26,0.0
2017,11,9,7,0,0.0,17.0,1.5,14.0,17.0,14.51,0.0
2017,11,9,7,15,110.0,30.5,1.55,14.0,44.5,23.82,12.52
2017,11,9,7,30,220.0,44.0,1.6,14.0,72.0,33.61,23.43
2017,11,9,7,45,252.5,60.0,1.7,14.5,105.0,45.15,34.15
2017,11,9,8,0,285.0,76.0,1.8,15.0,138.0,56.35,44.36
2017,11,9,8,15,307.0,91.0,1.8,15.0,170.5,66.43,53.51
2017,11,9,8,30,329.0,106.0,1.8,15.0,203.0,76.2,62.22
2017,11,9,8,45,338.5,121.0,1.85,15.5,234.0,85.56,70.31
2017,11,9,9,0,348.0,136.0,1.9,16.0,265.0,97.86,80.81
2017,11,9,9,15,357.5,148.5,1.95,16.0,292.5,105.64,87.41
2017,11,9,9,30,367.0,161.0,2.0,16.0,320.0,113.21,93.79
2017,11,9,9,45,305.0,184.5,2.1,16.5,323.0,126.09,104.52
2017,11,9,10,0,243.0,208.0,2.2,17.0,326.0,146.44,112.13
2017,11,9,10,15,550.5,145.0,2.25,17.0,430.0,149.29,97.18
2017,11,9,10,30,858.0,82.0,2.3,17.0,534.0,187.94,111.83
2017,11,9,10,45,862.5,83.5,2.4,17.0,551.0,239.47,155.1
2017,11,9,11,0,867.0,85.0,2.5,17.0,568.0,290.35,200.6
2017,11,9,11,15,870.5,86.0,2.55,17.0,577.5,339.63,245.61
2017,11,9,11,30,874.0,87.0,2.6,17.0,587.0,389.64,290.9
2017,11,9,11,45,873.0,87.5,2.7,17.5,589.0,433.15,329.95
2017,11,9,12,0,872.0,88.0,2.8,18.0,591.0,474.57,366.43
2017,11,9,12,15,869.5,87.5,2.85,18.0,585.5,513.11,400.38
2017,11,9,12,30,867.0,87.0,2.9,18.0,580.0,549.14,431.64
2017,11,9,12,45,860.5,86.5,3.0,18.0,566.5,580.28,458.71
2017,11,9,13,0,854.0,86.0,3.1,18.0,553.0,608.39,483.0
2017,11,9,13,15,645.5,135.5,3.1,17.5,481.0,560.32,447.94
2017,11,9,13,30,437.0,185.0,3.1,17.0,409.0,490.42,394.76
2017,11,9,13,45,362.0,188.0,3.15,17.0,366.5,446.06,361.43
2017,11,9,14,0,287.0,191.0,3.2,17.0,324.0,410.34,333.67
2017,11,9,14,15,381.5,160.0,3.2,17.0,323.5,468.32,382.15
2017,11,9,14,30,476.0,129.0,3.2,17.0,323.0,512.81,419.68
2017,11,9,14,45,452.5,121.0,3.2,17.0,291.5,495.62,406.92
2017,11,9,15,0,429.0,113.0,3.2,17.0,260.0,476.16,392.3
2017,11,9,15,15,408.0,100.0,3.15,16.5,225.0,450.42,372.97
2017,11,9,15,30,387.0,87.0,3.1,16.0,190.0,422.7,351.2
2017,11,9,15,45,350.0,74.0,3.05,16.0,153.5,381.56,316.63
2017,11,9,16,0,313.0,61.0,3.0,16.0,117.0,339.5,279.86
2017,11,9,16,15,251.5,46.5,2.75,15.5,83.0,277.41,224.91
2017,11,9,16,30,190.0,32.0,2.5,15.0,49.0,216.69,161.07
2017,11,9,16,45,95.0,16.0,2.3,15.0,24.5,107.95,0.0
2017,11,9,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,9.5,2.2,14.0,9.5,0.0,0.0
2017,11,10,7,0,0.0,19.0,2.2,14.0,19.0,16.22,0.0
2017,11,10,7,15,211.0,27.0,2.3,14.0,53.5,21.02,9.85
2017,11,10,7,30,422.0,35.0,2.4,14.0,88.0,28.67,19.08
2017,11,10,7,45,500.5,42.0,2.55,14.5,130.0,33.96,24.28
