Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,8,0,579.0,49.0,2.7,15.0,172.0,39.26,29.24
2017,11,10,8,15,629.0,53.5,2.7,15.0,215.0,46.14,35.54
2017,11,10,8,30,679.0,58.0,2.7,15.0,258.0,49.56,38.64
2017,11,10,8,45,714.5,61.0,2.7,15.5,298.5,51.63,40.4
2017,11,10,9,0,750.0,64.0,2.7,16.0,339.0,53.75,42.13
2017,11,10,9,15,449.0,124.0,2.7,16.0,293.5,86.85,71.15
2017,11,10,9,30,148.0,184.0,2.7,16.0,248.0,128.6,107.24
2017,11,10,9,45,83.0,181.5,2.75,16.5,217.5,132.29,109.94
2017,11,10,10,0,18.0,179.0,2.8,17.0,187.0,138.25,109.33
2017,11,10,10,15,9.0,133.5,2.85,17.0,137.5,108.36,84.52
2017,11,10,10,30,0.0,88.0,2.9,17.0,88.0,73.11,55.61
2017,11,10,10,45,0.0,118.0,2.95,17.0,118.0,96.9,75.27
2017,11,10,11,0,0.0,148.0,3.0,17.0,148.0,120.73,94.77
2017,11,10,11,15,15.0,186.5,3.05,17.0,195.0,155.96,123.02
2017,11,10,11,30,30.0,225.0,3.1,17.0,242.0,193.67,153.24
2017,11,10,11,45,40.0,233.5,3.15,17.0,256.5,209.03,165.6
2017,11,10,12,0,50.0,242.0,3.2,17.0,271.0,225.65,179.14
2017,11,10,12,15,83.0,249.5,3.15,17.0,297.0,253.75,201.91
2017,11,10,12,30,116.0,257.0,3.1,17.0,323.0,291.77,232.69
2017,11,10,12,45,121.5,251.0,3.1,17.0,319.0,299.17,239.21
2017,11,10,13,0,127.0,245.0,3.1,17.0,315.0,306.41,245.7
2017,11,10,13,15,236.0,224.0,3.0,17.0,347.0,373.54,300.87
2017,11,10,13,30,345.0,203.0,2.9,17.0,379.0,435.3,351.46
2017,11,10,13,45,265.0,201.5,2.85,17.0,332.5,394.13,318.98
2017,11,10,14,0,185.0,200.0,2.8,17.0,286.0,335.49,272.48
2017,11,10,14,15,481.0,135.5,2.65,17.0,335.5,510.87,416.33
2017,11,10,14,30,777.0,71.0,2.5,17.0,385.0,665.92,537.56
2017,11,10,14,45,756.0,66.5,2.45,17.0,347.5,655.63,529.26
2017,11,10,15,0,735.0,62.0,2.4,17.0,310.0,641.98,519.45
2017,11,10,15,15,696.5,58.5,2.25,16.5,268.5,613.47,498.33
2017,11,10,15,30,658.0,55.0,2.1,16.0,227.0,581.99,474.05
2017,11,10,15,45,602.5,49.0,2.0,16.0,183.5,538.53,438.47
2017,11,10,16,0,547.0,43.0,1.9,16.0,140.0,488.54,395.86
2017,11,10,16,15,448.0,35.0,1.75,15.5,99.0,404.22,323.94
2017,11,10,16,30,349.0,27.0,1.6,15.0,58.0,322.02,235.12
2017,11,10,16,45,174.5,13.5,1.45,14.5,29.0,160.38,0.0
2017,11,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,11,6,45,86.5,6.5,0.7,12.0,9.0,0.0,0.0
2017,11,11,7,0,173.0,13.0,0.7,12.0,18.0,11.1,0.0
2017,11,11,7,15,315.5,23.0,0.7,12.5,53.5,18.95,7.84
2017,11,11,7,30,458.0,33.0,0.7,13.0,89.0,27.15,17.83
2017,11,11,7,45,536.5,40.0,0.7,13.5,132.0,32.55,23.17
2017,11,11,8,0,615.0,47.0,0.7,14.0,175.0,41.3,31.21
2017,11,11,8,15,664.0,51.5,0.7,14.0,219.0,44.76,34.49
2017,11,11,8,30,713.0,56.0,0.7,14.0,263.0,48.25,37.69
2017,11,11,8,45,745.0,59.5,0.7,14.5,303.5,50.78,39.85
2017,11,11,9,0,777.0,63.0,0.7,15.0,344.0,53.32,41.97
2017,11,11,9,15,799.5,65.5,0.65,15.0,381.0,54.97,43.36
2017,11,11,9,30,822.0,68.0,0.6,15.0,418.0,56.64,44.74
2017,11,11,9,45,825.0,73.5,0.6,15.0,446.5,60.28,47.84
2017,11,11,10,0,828.0,79.0,0.6,15.0,475.0,78.43,49.79
2017,11,11,10,15,839.5,80.5,0.6,15.0,499.5,129.94,71.8
2017,11,11,10,30,851.0,82.0,0.6,15.0,524.0,181.99,107.66
2017,11,11,10,45,858.0,83.5,0.65,15.5,541.5,233.49,149.68
2017,11,11,11,0,865.0,85.0,0.7,16.0,559.0,284.61,194.1
2017,11,11,11,15,869.0,85.5,0.75,16.0,569.0,333.38,237.87
2017,11,11,11,30,873.0,86.0,0.8,16.0,579.0,382.96,281.98
2017,11,11,11,45,715.5,131.0,0.9,16.5,536.5,401.43,303.59
2017,11,11,12,0,558.0,176.0,1.0,17.0,494.0,405.05,311.6
2017,11,11,12,15,622.0,154.0,1.1,17.0,505.0,449.8,348.75
2017,11,11,12,30,686.0,132.0,1.2,17.0,516.0,492.86,384.35
2017,11,11,12,45,774.0,107.0,1.35,17.0,531.0,546.94,428.4
2017,11,11,13,0,862.0,82.0,1.5,17.0,546.0,603.06,473.77
2017,11,11,13,15,852.5,80.5,1.65,16.5,525.0,625.29,494.19
2017,11,11,13,30,843.0,79.0,1.8,16.0,504.0,644.13,512.2
2017,11,11,13,45,831.0,77.0,1.95,16.0,477.0,657.35,524.93
2017,11,11,14,0,819.0,75.0,2.1,16.0,450.0,667.07,534.9
2017,11,11,14,15,800.0,72.5,2.25,16.0,416.5,667.8,537.56
2017,11,11,14,30,781.0,70.0,2.4,16.0,383.0,664.92,537.19
2017,11,11,14,45,754.5,67.0,2.55,16.0,345.0,652.53,529.48
2017,11,11,15,0,728.0,64.0,2.7,16.0,307.0,636.73,518.86
2017,11,11,15,15,688.5,60.0,2.8,15.5,265.0,606.97,497.6
2017,11,11,15,30,649.0,56.0,2.9,15.0,223.0,579.71,477.18
2017,11,11,15,45,590.5,50.0,3.0,15.0,180.0,529.23,436.07
2017,11,11,16,0,532.0,44.0,3.1,15.0,137.0,477.34,391.63
2017,11,11,16,15,432.0,35.5,2.95,14.5,96.0,392.16,317.53
2017,11,11,16,30,332.0,27.0,2.8,14.0,55.0,309.2,223.79
2017,11,11,16,45,166.0,13.5,2.65,14.0,27.5,123.3,0.0
2017,11,11,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,6,45,69.5,6.0,1.6,12.0,8.0,0.0,0.0
2017,11,12,7,0,139.0,12.0,1.6,12.0,16.0,10.24,0.0
2017,11,12,7,15,281.5,23.0,1.65,12.5,50.0,18.95,7.05
2017,11,12,7,30,424.0,34.0,1.7,13.0,84.0,27.98,18.41
2017,11,12,7,45,509.5,40.5,1.75,13.5,126.5,32.91,23.4
2017,11,12,8,0,595.0,47.0,1.8,14.0,169.0,37.89,28.12
2017,11,12,8,15,645.0,51.5,1.85,14.0,212.0,44.69,34.38
2017,11,12,8,30,695.0,56.0,1.9,14.0,255.0,48.17,37.57
2017,11,12,8,45,730.5,59.0,1.95,14.5,296.0,50.3,39.4
2017,11,12,9,0,766.0,62.0,2.0,15.0,337.0,52.47,41.2
2017,11,12,9,15,788.5,64.5,2.0,15.0,373.0,54.14,42.61
2017,11,12,9,30,811.0,67.0,2.0,15.0,409.0,55.82,44.01
2017,11,12,9,45,822.5,70.5,2.05,15.0,439.0,58.11,45.93
2017,11,12,10,0,834.0,74.0,2.1,15.0,469.0,72.62,46.52
2017,11,12,10,15,614.5,135.5,2.1,15.0,435.0,144.14,92.65
2017,11,12,10,30,395.0,197.0,2.1,15.0,401.0,197.11,140.73
2017,11,12,10,45,420.5,198.5,2.15,15.5,422.0,228.11,164.73
2017,11,12,11,0,446.0,200.0,2.2,16.0,443.0,263.93,194.35
2017,11,12,11,15,403.5,214.5,2.25,16.0,437.5,290.63,219.86
2017,11,12,11,30,361.0,229.0,2.3,16.0,432.0,312.72,241.13
2017,11,12,11,45,618.5,154.5,2.4,16.0,503.5,381.53,294.21
2017,11,12,12,0,876.0,80.0,2.5,16.0,575.0,460.59,357.36
2017,11,12,12,15,873.5,79.5,2.5,16.0,569.5,498.08,390.57
2017,11,12,12,30,871.0,79.0,2.5,16.0,564.0,533.09,421.25
2017,11,12,12,45,852.5,83.0,2.55,16.0,548.5,563.59,447.85
2017,11,12,13,0,834.0,87.0,2.6,16.0,533.0,589.04,470.04
2017,11,12,13,15,824.5,85.5,2.6,16.0,512.5,610.56,488.79
2017,11,12,13,30,815.0,84.0,2.6,16.0,492.0,628.79,504.74
2017,11,12,13,45,806.5,80.5,2.65,16.0,465.5,642.15,517.09
2017,11,12,14,0,798.0,77.0,2.7,16.0,439.0,652.16,526.76
2017,11,12,14,15,778.0,74.5,2.65,16.0,406.0,651.94,527.9
2017,11,12,14,30,758.0,72.0,2.6,16.0,373.0,648.15,525.74
2017,11,12,14,45,736.0,67.5,2.6,16.0,336.0,637.13,518.23
2017,11,12,15,0,714.0,63.0,2.6,16.0,299.0,622.82,507.95
2017,11,12,15,15,674.0,59.0,2.6,15.5,258.0,592.81,485.98
2017,11,12,15,30,634.0,55.0,2.6,15.0,217.0,565.27,464.9
2017,11,12,15,45,579.0,48.5,2.6,15.0,174.5,516.93,425.15
2017,11,12,16,0,524.0,42.0,2.6,15.0,132.0,467.24,382.25
2017,11,12,16,15,424.0,34.0,2.5,14.5,92.0,383.25,309.08
2017,11,12,16,30,324.0,26.0,2.4,14.0,52.0,300.16,212.12
2017,11,12,16,45,162.0,13.0,2.3,14.0,26.0,119.72,0.0
2017,11,12,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,6,45,43.5,5.5,3.15,14.0,6.5,0.0,0.0
2017,11,13,7,0,87.0,11.0,3.2,14.0,13.0,9.39,0.0
2017,11,13,7,15,223.0,23.0,3.3,14.0,44.5,18.9,5.97
2017,11,13,7,30,359.0,35.0,3.4,14.0,76.0,28.72,18.82
2017,11,13,7,45,442.0,43.0,3.5,14.5,116.5,34.77,24.86
2017,11,13,8,0,525.0,51.0,3.6,15.0,157.0,40.81,30.53
2017,11,13,8,15,577.5,56.5,3.45,15.0,198.5,44.61,34.13
2017,11,13,8,30,630.0,62.0,3.3,15.0,240.0,48.42,37.62
2017,11,13,8,45,323.0,96.0,3.2,15.5,188.0,68.72,55.53
2017,11,13,9,0,16.0,130.0,3.1,16.0,136.0,100.67,83.4
2017,11,13,9,15,53.0,153.0,3.05,16.0,175.0,112.64,93.66
2017,11,13,9,30,90.0,176.0,3.0,16.0,214.0,127.5,106.36
2017,11,13,9,45,211.0,181.0,2.95,16.5,278.0,128.21,106.54
2017,11,13,10,0,332.0,186.0,2.9,17.0,342.0,132.12,101.6
2017,11,13,10,15,329.0,197.5,2.85,17.0,359.0,163.38,118.32
2017,11,13,10,30,326.0,209.0,2.8,17.0,376.0,194.39,140.72
2017,11,13,10,45,416.5,195.5,2.75,17.0,416.0,223.86,160.79
2017,11,13,11,0,507.0,182.0,2.7,17.0,456.0,263.8,191.54
2017,11,13,11,15,484.5,192.0,2.7,17.0,458.0,296.65,221.72
2017,11,13,11,30,462.0,202.0,2.7,17.0,460.0,326.83,249.47
2017,11,13,11,45,452.0,205.5,2.7,17.5,459.0,353.92,273.5
2017,11,13,12,0,442.0,209.0,2.7,18.0,458.0,379.21,295.54
2017,11,13,12,15,443.5,206.0,2.65,18.0,453.5,402.56,316.01
2017,11,13,12,30,445.0,203.0,2.6,18.0,449.0,424.65,335.18
2017,11,13,12,45,222.5,165.0,2.6,18.0,288.0,280.98,224.45
2017,11,13,13,0,0.0,127.0,2.6,18.0,127.0,106.74,82.83
2017,11,13,13,15,0.0,122.0,2.55,17.5,122.0,102.76,80.05
2017,11,13,13,30,0.0,117.0,2.5,17.0,117.0,98.76,77.01
2017,11,13,13,45,0.0,108.5,2.5,17.0,108.5,91.57,71.18
2017,11,13,14,0,0.0,100.0,2.5,17.0,100.0,84.32,65.28
2017,11,13,14,15,0.0,112.0,2.4,17.0,112.0,96.22,75.34
2017,11,13,14,30,0.0,124.0,2.3,17.0,124.0,109.58,86.58
2017,11,13,14,45,0.0,111.0,2.25,17.0,111.0,98.4,77.39
2017,11,13,15,0,0.0,98.0,2.2,17.0,98.0,87.12,68.05
2017,11,13,15,15,0.0,84.0,2.1,16.5,84.0,74.63,57.7
2017,11,13,15,30,0.0,70.0,2.0,16.0,70.0,61.95,47.03
2017,11,13,15,45,0.0,56.0,1.95,16.0,56.0,49.05,35.91
2017,11,13,16,0,0.0,42.0,1.9,16.0,42.0,35.81,24.42
2017,11,13,16,15,0.0,29.0,1.75,15.5,29.0,23.96,14.05
2017,11,13,16,30,0.0,16.0,1.6,15.0,16.0,13.18,3.63
2017,11,13,16,45,0.0,8.0,1.5,15.0,8.0,6.83,0.0
2017,11,13,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,14,6,45,42.5,5.5,2.4,12.0,6.5,0.0,0.0
2017,11,14,7,0,85.0,11.0,2.4,12.0,13.0,9.39,0.0
2017,11,14,7,15,236.0,23.0,2.45,12.0,45.5,19.02,4.91
2017,11,14,7,30,387.0,35.0,2.5,12.0,78.0,28.92,19.04
2017,11,14,7,45,483.0,42.0,2.55,12.5,121.0,34.21,24.54
2017,11,14,8,0,579.0,49.0,2.6,13.0,164.0,39.57,29.67
2017,11,14,8,15,632.5,54.0,2.5,13.5,207.0,43.09,32.99
2017,11,14,8,30,686.0,59.0,2.4,14.0,250.0,50.78,39.88
2017,11,14,8,45,727.5,61.5,2.3,14.5,292.0,52.45,41.31
2017,11,14,9,0,769.0,64.0,2.2,15.0,334.0,54.22,42.76
2017,11,14,9,15,793.0,66.5,2.0,15.0,370.5,55.87,44.15
2017,11,14,9,30,817.0,69.0,1.8,15.0,407.0,57.53,45.54
2017,11,14,9,45,836.0,70.5,1.65,15.5,438.5,58.42,46.14
2017,11,14,10,0,855.0,72.0,1.5,16.0,470.0,66.95,53.42
2017,11,14,10,15,866.5,73.0,1.4,16.0,495.0,125.52,69.07
2017,11,14,10,30,878.0,74.0,1.3,16.0,520.0,177.48,103.23
2017,11,14,10,45,886.0,75.0,1.25,16.0,537.5,228.98,144.86
2017,11,14,11,0,894.0,76.0,1.2,16.0,555.0,280.08,189.58
2017,11,14,11,15,897.5,76.0,1.3,16.0,565.0,328.45,233.63
2017,11,14,11,30,901.0,76.0,1.4,16.0,575.0,375.49,276.63
2017,11,14,11,45,903.0,76.0,1.5,16.5,577.5,420.45,316.87
2017,11,14,12,0,905.0,76.0,1.6,17.0,580.0,463.59,354.73
2017,11,14,12,15,902.5,75.5,1.65,17.0,574.5,502.13,388.73
2017,11,14,12,30,900.0,75.0,1.7,17.0,569.0,538.13,419.99
2017,11,14,12,45,894.0,74.5,1.8,17.0,555.5,569.54,447.4
2017,11,14,13,0,888.0,74.0,1.9,17.0,542.0,597.94,472.03
2017,11,14,13,15,878.5,73.0,1.9,17.0,521.5,620.59,491.45
2017,11,14,13,30,869.0,72.0,1.9,17.0,501.0,639.89,508.04
2017,11,14,13,45,856.5,70.5,1.95,17.0,474.0,653.3,520.33
2017,11,14,14,0,844.0,69.0,2.0,17.0,447.0,668.65,533.73
2017,11,14,14,15,825.0,67.0,2.0,16.5,413.5,670.48,537.39
2017,11,14,14,30,806.0,65.0,2.0,16.0,380.0,668.69,537.96
2017,11,14,14,45,779.0,62.0,2.0,16.0,341.5,656.43,529.61
2017,11,14,15,0,752.0,59.0,2.0,16.0,303.0,640.72,518.41
2017,11,14,15,15,712.5,55.5,2.0,15.5,261.0,612.11,497.77
2017,11,14,15,30,673.0,52.0,2.0,15.0,219.0,580.51,473.76
2017,11,14,15,45,611.5,46.5,2.0,15.0,175.5,528.06,431.14
2017,11,14,16,0,550.0,41.0,2.0,15.0,132.0,481.21,390.59
2017,11,14,16,15,446.5,33.0,2.0,14.5,91.5,395.21,315.81
2017,11,14,16,30,343.0,25.0,2.0,14.0,51.0,307.02,204.51
2017,11,14,16,45,171.5,12.5,2.0,14.0,25.5,124.73,0.0
2017,11,14,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,15,7,15,12.0,18.5,2.55,12.0,20.0,15.35,1.61
2017,11,15,7,30,24.0,37.0,2.8,12.0,40.0,29.47,19.36
2017,11,15,7,45,45.5,56.0,3.05,12.5,64.0,43.6,32.73
2017,11,15,8,0,67.0,75.0,3.3,13.0,88.0,56.52,44.65
2017,11,15,8,15,80.5,93.5,3.35,13.0,113.0,69.41,56.46
2017,11,15,8,30,94.0,112.0,3.4,13.0,138.0,81.98,67.83
2017,11,15,8,45,110.5,127.5,3.5,13.0,162.5,92.53,77.23
2017,11,15,9,0,127.0,143.0,3.6,13.0,187.0,102.82,86.29
2017,11,15,9,15,103.0,157.5,3.7,13.5,195.5,111.85,93.95
2017,11,15,9,30,79.0,172.0,3.8,14.0,204.0,124.77,104.91
2017,11,15,9,45,44.0,167.5,3.95,14.5,186.0,122.97,102.95
2017,11,15,10,0,9.0,163.0,4.1,15.0,168.0,126.29,105.47
2017,11,15,10,15,168.5,184.0,4.2,15.0,269.0,145.56,110.82
2017,11,15,10,30,328.0,205.0,4.3,15.0,370.0,189.76,138.46
2017,11,15,10,45,379.0,202.0,4.45,15.5,399.0,220.39,160.97
2017,11,15,11,0,430.0,199.0,4.6,16.0,428.0,255.05,188.69
2017,11,15,11,15,429.0,204.0,4.8,16.0,436.0,286.79,217.33
2017,11,15,11,30,428.0,209.0,5.0,16.0,444.0,317.85,245.55
2017,11,15,11,45,217.0,196.5,5.25,16.5,316.0,250.79,197.78
2017,11,15,12,0,6.0,184.0,5.5,17.0,188.0,155.09,122.95
2017,11,15,12,15,47.0,213.5,5.75,17.0,239.5,204.54,163.48
2017,11,15,12,30,88.0,243.0,6.0,17.0,291.0,256.43,206.03
2017,11,15,12,45,64.5,228.5,6.25,17.0,263.5,237.59,191.17
2017,11,15,13,0,41.0,214.0,6.5,17.0,236.0,216.26,174.06
2017,11,15,13,15,198.0,203.5,6.55,16.5,301.5,315.72,258.21
2017,11,15,13,30,355.0,193.0,6.6,16.0,367.0,425.56,350.44
2017,11,15,13,45,208.0,189.0,6.7,16.0,289.5,326.91,269.6
2017,11,15,14,0,61.0,185.0,6.8,16.0,212.0,220.33,180.11
2017,11,15,14,15,34.5,161.5,6.75,16.0,177.0,181.35,147.72
2017,11,15,14,30,8.0,138.0,6.7,16.0,142.0,130.09,104.54
2017,11,15,14,45,4.5,125.0,6.65,16.0,127.0,116.93,93.59
2017,11,15,15,0,1.0,112.0,6.6,16.0,112.0,103.67,82.42
2017,11,15,15,15,0.5,96.0,6.5,16.0,96.0,89.05,70.07
2017,11,15,15,30,0.0,80.0,6.4,16.0,80.0,74.17,57.34
2017,11,15,15,45,0.0,63.5,6.3,16.0,63.5,58.68,43.96
2017,11,15,16,0,0.0,47.0,6.2,16.0,47.0,42.63,30.01
2017,11,15,16,15,0.0,32.0,6.25,15.5,32.0,27.75,17.0
2017,11,15,16,30,0.0,17.0,6.3,15.0,17.0,14.02,3.56
2017,11,15,16,45,0.0,8.5,6.4,15.0,8.5,7.26,0.0
2017,11,15,17,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,7.05,15.5,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,4.5,1.7,14.0,4.5,3.69,0.0
2017,11,16,7,30,0.0,9.0,1.8,14.0,9.0,7.39,0.54
2017,11,16,7,45,0.0,14.0,1.95,14.0,14.0,11.51,4.44
2017,11,16,8,0,0.0,19.0,2.1,14.0,19.0,15.63,8.27
2017,11,16,8,15,0.0,24.5,2.25,14.0,24.5,20.18,12.45
2017,11,16,8,30,0.0,30.0,2.4,14.0,30.0,24.74,16.59
2017,11,16,8,45,0.0,35.5,2.55,14.0,35.5,29.3,20.71
2017,11,16,9,0,0.0,41.0,2.7,14.0,41.0,33.87,24.78
2017,11,16,9,15,0.0,87.0,2.75,14.0,87.0,71.02,57.82
2017,11,16,9,30,0.0,133.0,2.8,14.0,133.0,104.22,86.93
2017,11,16,9,45,0.0,133.5,2.85,14.0,133.5,105.3,87.68
2017,11,16,10,0,0.0,134.0,2.9,14.0,134.0,106.28,88.38
2017,11,16,10,15,0.0,112.0,2.8,14.0,112.0,91.2,71.68
2017,11,16,10,30,0.0,90.0,2.7,14.0,90.0,74.58,57.64
2017,11,16,10,45,0.0,123.5,2.65,14.0,123.5,100.94,79.66
2017,11,16,11,0,0.0,157.0,2.6,14.0,157.0,127.32,101.48
2017,11,16,11,15,0.0,156.5,2.5,14.0,156.5,127.77,101.71
2017,11,16,11,30,0.0,156.0,2.4,14.0,156.0,128.11,101.93
2017,11,16,11,45,0.0,157.0,2.35,14.0,157.0,129.59,103.12
2017,11,16,12,0,0.0,158.0,2.3,14.0,158.0,131.08,104.34
2017,11,16,12,15,0.0,122.5,2.25,14.0,122.5,101.99,80.25
2017,11,16,12,30,0.0,87.0,2.2,14.0,87.0,72.31,55.52
2017,11,16,12,45,0.0,58.5,2.15,14.0,58.5,48.5,35.55
2017,11,16,13,0,0.0,30.0,2.1,14.0,30.0,24.81,15.5
2017,11,16,13,15,0.0,89.0,2.1,14.0,89.0,74.03,57.22
2017,11,16,13,30,0.0,148.0,2.1,14.0,148.0,127.02,101.57
2017,11,16,13,45,58.0,169.5,2.1,14.0,195.0,196.35,160.24
2017,11,16,14,0,116.0,191.0,2.1,14.0,242.0,276.37,226.76
2017,11,16,14,15,115.5,176.5,2.15,14.0,224.5,267.43,219.92
2017,11,16,14,30,115.0,162.0,2.2,14.0,207.0,257.69,212.69
2017,11,16,14,45,108.0,146.5,2.25,14.0,185.0,241.34,199.74
2017,11,16,15,0,101.0,131.0,2.3,14.0,163.0,224.18,185.87
2017,11,16,15,15,92.5,113.5,2.4,14.0,139.5,202.45,167.88
2017,11,16,15,30,84.0,96.0,2.5,14.0,116.0,179.87,148.73
2017,11,16,15,45,70.0,77.5,2.7,14.0,92.0,150.95,123.63
2017,11,16,16,0,56.0,59.0,2.9,14.0,68.0,120.97,97.09
2017,11,16,16,15,28.0,42.0,2.8,13.5,46.5,70.79,53.02
2017,11,16,16,30,0.0,25.0,2.7,13.0,25.0,24.82,10.15
2017,11,16,16,45,0.0,12.5,2.6,13.0,12.5,10.67,0.0
2017,11,16,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,17,7,15,224.5,14.5,3.4,11.0,37.0,11.72,0.0
2017,11,17,7,30,449.0,29.0,3.5,11.0,74.0,26.25,16.35
2017,11,17,7,45,542.0,35.0,3.6,11.5,117.0,31.31,21.94
2017,11,17,8,0,635.0,41.0,3.7,12.0,160.0,36.47,26.93
2017,11,17,8,15,688.0,45.5,3.75,12.0,204.0,40.13,30.47
2017,11,17,8,30,741.0,50.0,3.8,12.0,248.0,43.81,33.91
2017,11,17,8,45,778.5,52.5,3.85,12.5,290.5,45.74,35.62
2017,11,17,9,0,816.0,55.0,3.9,13.0,333.0,47.72,37.3
2017,11,17,9,15,839.5,57.5,3.9,13.0,370.0,55.26,43.99
2017,11,17,9,30,863.0,60.0,3.9,13.0,407.0,57.67,46.06
2017,11,17,9,45,873.5,63.5,3.9,13.5,438.0,60.56,48.45
2017,11,17,10,0,884.0,67.0,3.9,14.0,469.0,63.54,50.89
2017,11,17,10,15,895.0,68.5,3.8,14.0,494.0,116.65,63.82
2017,11,17,10,30,906.0,70.0,3.7,14.0,519.0,170.1,97.83
2017,11,17,10,45,913.5,70.5,3.6,14.5,537.0,222.28,139.72
2017,11,17,11,0,921.0,71.0,3.5,15.0,555.0,273.95,185.3
2017,11,17,11,15,925.0,71.5,3.4,15.0,565.5,323.92,231.46
2017,11,17,11,30,929.0,72.0,3.3,15.0,576.0,372.62,276.69
2017,11,17,11,45,930.0,72.0,3.2,15.0,578.5,418.28,318.95
2017,11,17,12,0,931.0,72.0,3.1,15.0,581.0,461.96,358.73
2017,11,17,12,15,929.0,72.0,3.05,15.0,576.0,502.14,394.9
2017,11,17,12,30,927.0,72.0,3.0,15.0,571.0,539.78,428.18
2017,11,17,12,45,915.0,74.0,3.0,15.5,556.5,571.46,455.36
2017,11,17,13,0,903.0,76.0,3.0,16.0,542.0,599.79,479.23
2017,11,17,13,15,894.0,75.0,3.05,16.0,522.0,623.34,500.07
2017,11,17,13,30,885.0,74.0,3.1,16.0,502.0,643.54,518.01
2017,11,17,13,45,873.0,72.0,3.15,16.0,474.5,662.1,534.32
2017,11,17,14,0,861.0,70.0,3.2,16.0,447.0,672.83,544.6
2017,11,17,14,15,842.0,68.0,3.25,16.0,413.5,675.21,548.36
2017,11,17,14,30,823.0,66.0,3.3,16.0,380.0,673.89,548.49
2017,11,17,14,45,796.5,62.5,3.35,16.0,341.5,661.88,540.25
2017,11,17,15,0,770.0,59.0,3.4,16.0,303.0,646.35,528.99
2017,11,17,15,15,729.5,55.5,3.35,15.5,260.5,617.49,507.37
2017,11,17,15,30,689.0,52.0,3.3,15.0,218.0,585.52,482.17
2017,11,17,15,45,626.5,46.0,3.25,15.0,174.0,532.31,437.74
2017,11,17,16,0,564.0,40.0,3.2,15.0,130.0,477.06,389.34
2017,11,17,16,15,453.5,32.0,3.2,14.5,89.0,395.01,315.01
2017,11,17,16,30,343.0,24.0,3.2,14.0,48.0,298.9,176.19
2017,11,17,16,45,171.5,12.0,3.25,13.5,24.0,122.98,0.0
2017,11,17,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,18,7,15,217.5,14.5,3.35,9.0,35.5,11.74,0.0
2017,11,18,7,30,435.0,29.0,3.5,9.0,71.0,24.11,14.49
2017,11,18,7,45,525.5,36.5,3.7,9.5,114.0,32.71,23.32
2017,11,18,8,0,616.0,44.0,3.9,10.0,157.0,39.13,29.51
2017,11,18,8,15,670.5,49.0,3.85,10.0,201.0,43.11,33.4
2017,11,18,8,30,725.0,54.0,3.8,10.0,245.0,47.12,37.18
2017,11,18,8,45,758.5,57.5,3.8,10.5,286.0,49.7,39.49
2017,11,18,9,0,792.0,61.0,3.8,11.0,327.0,52.3,41.75
2017,11,18,9,15,816.0,64.0,3.7,11.5,364.5,54.42,43.51
2017,11,18,9,30,840.0,67.0,3.6,12.0,402.0,56.53,45.24
2017,11,18,9,45,861.0,67.5,3.5,12.5,434.0,56.74,45.25
2017,11,18,10,0,882.0,68.0,3.4,13.0,466.0,64.0,51.52
2017,11,18,10,15,893.0,69.5,3.3,13.0,491.0,114.63,63.34
2017,11,18,10,30,904.0,71.0,3.2,13.0,516.0,167.93,96.7
2017,11,18,10,45,911.5,72.0,3.15,13.5,534.0,220.36,138.56
2017,11,18,11,0,919.0,73.0,3.1,14.0,552.0,272.32,184.29
2017,11,18,11,15,732.5,121.0,3.0,14.0,508.0,303.36,221.26
2017,11,18,11,30,546.0,169.0,2.9,14.0,464.0,320.03,244.33
2017,11,18,11,45,736.0,122.0,2.8,14.5,521.0,384.87,295.85
2017,11,18,12,0,926.0,75.0,2.7,15.0,578.0,459.73,356.12
2017,11,18,12,15,923.5,74.5,2.65,15.0,572.5,499.06,391.34
2017,11,18,12,30,921.0,74.0,2.6,15.0,567.0,535.81,423.81
2017,11,18,12,45,915.5,73.5,2.55,15.5,554.0,568.25,451.33
2017,11,18,13,0,910.0,73.0,2.5,16.0,541.0,597.67,475.78
2017,11,18,13,15,901.0,72.0,2.45,16.0,520.5,621.38,496.22
2017,11,18,13,30,892.0,71.0,2.4,16.0,500.0,641.71,513.72
2017,11,18,13,45,877.5,70.0,2.4,16.0,472.0,655.13,525.94
2017,11,18,14,0,863.0,69.0,2.4,16.0,444.0,670.2,539.02
2017,11,18,14,15,803.5,66.5,2.35,16.0,395.5,644.43,520.96
2017,11,18,14,30,744.0,64.0,2.3,16.0,347.0,613.87,498.86
2017,11,18,14,45,706.5,65.0,2.25,16.0,311.0,598.84,488.04
2017,11,18,15,0,669.0,66.0,2.2,16.0,275.0,584.67,477.38
2017,11,18,15,15,632.5,60.5,2.1,15.5,236.0,556.81,456.19
2017,11,18,15,30,596.0,55.0,2.0,15.0,197.0,526.43,432.01
2017,11,18,15,45,525.0,50.0,1.95,15.0,156.5,470.12,385.43
2017,11,18,16,0,454.0,45.0,1.9,15.0,116.0,412.38,335.2
2017,11,18,16,15,363.5,34.0,1.95,14.5,79.0,334.15,264.63
2017,11,18,16,30,273.0,23.0,2.0,14.0,42.0,248.65,137.47
2017,11,18,16,45,136.5,11.5,2.1,14.0,21.0,99.22,0.0
2017,11,18,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,19,7,15,195.0,14.5,1.95,9.0,32.5,11.75,0.0
2017,11,19,7,30,390.0,29.0,2.0,9.0,65.0,24.06,14.22
2017,11,19,7,45,482.0,36.5,2.05,9.5,106.5,29.92,20.82
2017,11,19,8,0,574.0,44.0,2.1,10.0,148.0,35.79,26.52
2017,11,19,8,15,629.5,49.5,1.95,10.0,190.5,43.35,33.63
2017,11,19,8,30,685.0,55.0,1.8,10.0,233.0,47.73,37.75
2017,11,19,8,45,722.0,59.0,1.7,10.5,274.0,50.69,40.41
2017,11,19,9,0,759.0,63.0,1.6,11.0,315.0,53.66,43.0
2017,11,19,9,15,783.5,65.5,1.45,11.5,351.5,55.31,44.34
2017,11,19,9,30,808.0,68.0,1.3,12.0,388.0,56.99,45.68
2017,11,19,9,45,797.5,77.5,1.15,12.5,413.5,63.6,51.39
2017,11,19,10,0,787.0,87.0,1.0,13.0,439.0,70.07,56.9
2017,11,19,10,15,800.0,89.0,1.15,13.5,464.0,114.71,66.95
2017,11,19,10,30,813.0,91.0,1.3,14.0,489.0,164.64,97.43
2017,11,19,10,45,823.0,91.5,1.45,14.5,507.0,213.43,135.5
2017,11,19,11,0,833.0,92.0,1.6,15.0,525.0,262.18,177.56
2017,11,19,11,15,741.5,113.5,1.5,15.0,504.0,297.33,213.67
2017,11,19,11,30,650.0,135.0,1.4,15.0,483.0,326.79,244.19
2017,11,19,11,45,636.0,143.0,1.35,15.0,485.0,363.93,277.75
2017,11,19,12,0,622.0,151.0,1.3,15.0,487.0,398.67,308.52
2017,11,19,12,15,578.0,161.0,1.2,15.0,470.5,414.88,324.31
2017,11,19,12,30,534.0,171.0,1.1,15.0,454.0,430.41,338.67
2017,11,19,12,45,553.5,160.0,1.05,15.5,448.0,455.51,359.36
2017,11,19,13,0,573.0,149.0,1.0,16.0,442.0,479.68,378.9
2017,11,19,13,15,557.0,149.0,1.2,16.0,424.5,492.75,391.62
2017,11,19,13,30,541.0,149.0,1.4,16.0,407.0,503.11,402.09
2017,11,19,13,45,545.5,137.0,1.6,16.0,385.0,511.42,411.2
2017,11,19,14,0,550.0,125.0,1.8,16.0,363.0,517.37,418.38
2017,11,19,14,15,471.0,128.0,1.95,16.0,321.0,481.08,391.48
2017,11,19,14,30,392.0,131.0,2.1,16.0,279.0,440.8,360.82
2017,11,19,14,45,373.0,120.5,2.3,16.0,249.5,424.19,349.18
2017,11,19,15,0,354.0,110.0,2.5,16.0,220.0,405.53,335.21
2017,11,19,15,15,332.5,96.5,2.3,15.5,188.0,379.67,314.75
2017,11,19,15,30,311.0,83.0,2.1,15.0,156.0,352.11,292.07
2017,11,19,15,45,281.0,68.0,1.95,15.0,123.5,315.18,260.19
2017,11,19,16,0,251.0,53.0,1.8,15.0,91.0,277.22,226.12
2017,11,19,16,15,189.5,38.0,1.6,14.5,61.5,217.19,170.9
2017,11,19,16,30,128.0,23.0,1.4,14.0,32.0,147.19,74.15
2017,11,19,16,45,64.0,11.5,1.25,14.0,16.0,51.58,0.0
2017,11,19,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,20,7,15,34.5,15.5,2.95,14.0,18.5,12.71,0.0
2017,11,20,7,30,69.0,31.0,3.0,14.0,37.0,24.15,13.62
2017,11,20,7,45,97.0,48.0,3.15,14.0,62.0,37.42,26.81
2017,11,20,8,0,125.0,65.0,3.3,14.0,87.0,48.91,37.54
2017,11,20,8,15,141.5,82.0,3.25,14.0,113.5,62.13,49.66
2017,11,20,8,30,158.0,99.0,3.2,14.0,140.0,74.06,60.48
2017,11,20,8,45,165.0,116.0,3.15,14.5,165.0,85.62,70.68
2017,11,20,9,0,172.0,133.0,3.1,15.0,190.0,96.88,80.44
2017,11,20,9,15,87.0,133.5,3.0,15.0,162.5,97.25,80.66
2017,11,20,9,30,2.0,134.0,2.9,15.0,135.0,104.46,86.85
2017,11,20,9,45,4.5,145.0,2.85,15.5,147.0,112.71,93.71
