Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,10,0,7.0,156.0,2.8,16.0,159.0,120.84,100.4
2017,11,20,10,15,3.5,155.5,2.75,16.0,157.0,122.37,96.95
2017,11,20,10,30,0.0,155.0,2.7,16.0,155.0,123.32,97.7
2017,11,20,10,45,0.0,143.5,2.7,16.0,143.5,115.94,91.49
2017,11,20,11,0,0.0,132.0,2.7,16.0,132.0,107.84,84.71
2017,11,20,11,15,32.5,181.0,2.7,16.0,198.5,154.58,122.03
2017,11,20,11,30,65.0,230.0,2.7,16.0,265.0,206.54,163.53
2017,11,20,11,45,58.0,228.0,2.7,16.5,259.5,209.07,165.72
2017,11,20,12,0,51.0,226.0,2.7,17.0,254.0,210.62,167.14
2017,11,20,12,15,129.5,231.5,2.65,17.0,300.5,261.41,207.83
2017,11,20,12,30,208.0,237.0,2.6,17.0,347.0,314.61,250.63
2017,11,20,12,45,151.0,230.5,2.6,17.5,309.5,291.53,232.65
2017,11,20,13,0,94.0,224.0,2.6,18.0,272.0,255.07,203.69
2017,11,20,13,15,48.5,191.0,2.55,18.0,216.0,202.65,161.81
2017,11,20,13,30,3.0,158.0,2.5,18.0,160.0,138.39,109.28
2017,11,20,13,45,1.5,116.5,2.45,18.0,117.5,100.06,78.02
2017,11,20,14,0,0.0,75.0,2.4,18.0,75.0,62.22,46.7
2017,11,20,14,15,0.0,69.0,2.25,17.5,69.0,57.2,42.7
2017,11,20,14,30,0.0,63.0,2.1,17.0,63.0,52.19,38.65
2017,11,20,14,45,0.0,56.5,2.0,17.0,56.5,46.77,34.12
2017,11,20,15,0,0.0,50.0,1.9,17.0,50.0,41.36,29.56
2017,11,20,15,15,0.0,42.5,1.75,17.0,42.5,35.12,24.25
2017,11,20,15,30,0.0,35.0,1.6,17.0,35.0,28.89,18.89
2017,11,20,15,45,0.0,27.5,1.5,17.0,27.5,22.67,13.49
2017,11,20,16,0,0.0,20.0,1.4,17.0,20.0,16.47,8.07
2017,11,20,16,15,0.0,13.5,1.3,16.5,13.5,11.1,3.27
2017,11,20,16,30,0.0,7.0,1.2,16.0,7.0,5.74,0.0
2017,11,20,16,45,0.0,3.5,1.2,16.0,3.5,2.99,0.0
2017,11,20,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,7,15,165.5,13.5,3.6,13.0,28.0,10.93,0.0
2017,11,21,7,30,331.0,27.0,3.7,13.0,56.0,22.29,11.85
2017,11,21,7,45,422.0,35.0,3.85,13.5,94.0,28.54,19.11
2017,11,21,8,0,513.0,43.0,4.0,14.0,132.0,34.78,25.08
2017,11,21,8,15,570.5,48.5,3.9,14.0,172.5,38.78,28.94
2017,11,21,8,30,628.0,54.0,3.8,14.0,213.0,42.8,32.69
2017,11,21,8,45,665.0,58.0,3.75,14.0,252.0,49.5,38.75
2017,11,21,9,0,702.0,62.0,3.7,14.0,291.0,52.43,41.36
2017,11,21,9,15,466.5,110.0,3.5,14.0,269.5,78.79,64.74
2017,11,21,9,30,231.0,158.0,3.3,14.0,248.0,109.97,92.09
2017,11,21,9,45,369.5,148.0,3.15,14.5,305.0,101.1,83.95
2017,11,21,10,0,508.0,138.0,3.0,15.0,362.0,95.42,78.69
2017,11,21,10,15,592.5,123.5,2.8,15.5,398.5,117.94,76.88
2017,11,21,10,30,677.0,109.0,2.6,16.0,435.0,153.24,93.85
2017,11,21,10,45,750.5,95.0,2.4,16.5,468.5,199.42,126.61
2017,11,21,11,0,824.0,81.0,2.2,17.0,502.0,245.99,163.69
2017,11,21,11,15,828.5,81.5,2.05,17.0,512.5,292.18,205.39
2017,11,21,11,30,833.0,82.0,1.9,17.0,523.0,337.37,246.48
2017,11,21,11,45,835.5,82.0,1.75,17.5,526.0,380.17,284.64
2017,11,21,12,0,838.0,82.0,1.6,18.0,529.0,421.38,320.49
2017,11,21,12,15,736.5,109.0,1.5,18.0,499.0,439.02,338.77
2017,11,21,12,30,635.0,136.0,1.4,18.0,469.0,448.66,349.45
2017,11,21,12,45,628.0,134.5,1.3,18.5,457.5,471.92,368.71
2017,11,21,13,0,621.0,133.0,1.2,19.0,446.0,492.71,385.39
2017,11,21,13,15,654.0,118.0,1.15,19.0,436.5,521.07,408.58
2017,11,21,13,30,687.0,103.0,1.1,19.0,427.0,548.09,430.49
2017,11,21,13,45,621.0,112.5,1.05,19.0,393.0,536.97,422.97
2017,11,21,14,0,555.0,122.0,1.0,19.0,359.0,520.22,411.21
2017,11,21,14,15,533.5,115.0,0.95,19.0,329.0,505.55,401.56
2017,11,21,14,30,512.0,108.0,0.9,19.0,299.0,494.47,394.13
2017,11,21,14,45,491.0,100.0,0.85,19.0,267.5,479.97,383.8
2017,11,21,15,0,470.0,92.0,0.8,19.0,236.0,463.13,371.27
2017,11,21,15,15,540.5,71.5,0.7,18.5,214.5,499.68,399.82
2017,11,21,15,30,611.0,51.0,0.6,18.0,193.0,526.55,418.92
2017,11,21,15,45,548.5,45.0,0.55,18.0,152.5,475.59,377.28
2017,11,21,16,0,486.0,39.0,0.5,18.0,112.0,423.48,333.07
2017,11,21,16,15,377.5,30.0,0.45,17.5,75.0,336.06,256.1
2017,11,21,16,30,269.0,21.0,0.4,17.0,38.0,238.64,100.88
2017,11,21,16,45,134.5,10.5,0.4,17.0,19.0,96.14,0.0
2017,11,21,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,22,7,15,160.0,13.5,2.3,13.0,27.0,11.52,0.0
2017,11,22,7,30,320.0,27.0,2.4,13.0,54.0,22.34,11.49
2017,11,22,7,45,418.5,36.0,2.5,13.5,93.5,29.47,19.86
2017,11,22,8,0,517.0,45.0,2.6,14.0,133.0,36.56,26.62
2017,11,22,8,15,576.5,50.5,2.5,14.0,174.0,40.51,30.46
2017,11,22,8,30,636.0,56.0,2.4,14.0,215.0,44.49,34.2
2017,11,22,8,45,677.0,60.0,2.35,14.5,255.0,51.36,40.33
2017,11,22,9,0,718.0,64.0,2.3,15.0,295.0,54.3,42.86
2017,11,22,9,15,603.0,91.0,2.1,15.5,300.5,68.17,55.0
2017,11,22,9,30,488.0,118.0,1.9,16.0,306.0,83.72,68.43
2017,11,22,9,45,311.0,154.0,1.75,16.5,277.0,108.4,89.59
2017,11,22,10,0,134.0,190.0,1.6,17.0,248.0,131.91,109.42
2017,11,22,10,15,297.0,178.0,1.55,17.0,317.0,139.14,102.31
2017,11,22,10,30,460.0,166.0,1.5,17.0,386.0,167.32,113.96
2017,11,22,10,45,454.5,176.0,1.45,17.5,400.0,203.78,142.02
2017,11,22,11,0,449.0,186.0,1.4,18.0,414.0,239.49,171.79
2017,11,22,11,15,389.5,201.5,1.3,18.0,402.5,263.46,195.18
2017,11,22,11,30,330.0,217.0,1.2,18.0,391.0,281.2,213.1
2017,11,22,11,45,360.5,212.0,1.15,18.5,402.5,309.13,235.99
2017,11,22,12,0,391.0,207.0,1.1,19.0,414.0,338.63,260.02
2017,11,22,12,15,228.5,216.0,1.0,19.0,337.0,296.26,230.43
2017,11,22,12,30,66.0,225.0,0.9,19.0,260.0,227.7,178.45
2017,11,22,12,45,65.5,220.5,0.85,19.5,254.5,229.41,180.15
2017,11,22,13,0,65.0,216.0,0.8,20.0,249.0,230.86,181.3
2017,11,22,13,15,32.5,159.0,0.8,20.0,175.5,161.99,127.01
2017,11,22,13,30,0.0,102.0,0.8,20.0,102.0,85.6,65.22
2017,11,22,13,45,9.5,130.5,0.8,20.0,135.0,118.17,92.27
2017,11,22,14,0,19.0,159.0,0.8,20.0,168.0,153.99,121.52
2017,11,22,14,15,200.5,144.0,0.85,19.5,219.5,298.58,240.68
2017,11,22,14,30,382.0,129.0,0.9,19.0,271.0,427.99,343.78
2017,11,22,14,45,362.5,118.5,1.0,19.0,242.0,411.14,330.9
2017,11,22,15,0,343.0,108.0,1.1,19.0,213.0,392.28,317.16
2017,11,22,15,15,321.0,94.5,1.05,18.5,181.5,366.28,297.25
2017,11,22,15,30,299.0,81.0,1.0,18.0,150.0,338.62,275.17
2017,11,22,15,45,266.0,66.0,1.0,18.0,118.0,299.95,242.78
2017,11,22,16,0,233.0,51.0,1.0,18.0,86.0,260.33,208.18
2017,11,22,16,15,170.0,36.5,1.0,17.5,57.0,200.89,153.81
2017,11,22,16,30,107.0,22.0,1.0,17.0,28.0,128.74,46.98
2017,11,22,16,45,53.5,11.0,1.0,17.0,14.0,43.95,0.0
2017,11,22,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,7,15,45.5,14.0,0.9,14.0,18.0,11.95,0.0
2017,11,23,7,30,91.0,28.0,0.9,14.0,36.0,21.95,10.67
2017,11,23,7,45,132.5,44.5,0.95,14.5,63.0,34.27,23.84
2017,11,23,8,0,174.0,61.0,1.0,15.0,90.0,46.33,35.04
2017,11,23,8,15,194.5,77.5,1.0,15.0,118.5,58.0,45.74
2017,11,23,8,30,215.0,94.0,1.0,15.0,147.0,69.36,56.03
2017,11,23,8,45,229.5,109.5,1.0,15.5,174.5,79.74,65.16
2017,11,23,9,0,244.0,125.0,1.0,16.0,202.0,89.84,73.87
2017,11,23,9,15,253.5,138.0,1.1,16.5,227.0,98.09,80.83
2017,11,23,9,30,263.0,151.0,1.2,17.0,252.0,106.12,87.52
2017,11,23,9,45,165.0,166.5,1.35,17.5,231.5,118.5,97.86
2017,11,23,10,0,67.0,182.0,1.5,18.0,211.0,131.33,108.47
2017,11,23,10,15,37.5,174.0,1.55,18.0,190.5,131.02,102.29
2017,11,23,10,30,8.0,166.0,1.6,18.0,170.0,131.6,103.28
2017,11,23,10,45,4.0,151.5,1.7,18.5,153.5,122.31,95.56
2017,11,23,11,0,0.0,137.0,1.8,19.0,137.0,111.56,86.74
2017,11,23,11,15,12.0,169.0,1.85,19.0,175.5,140.17,109.54
2017,11,23,11,30,24.0,201.0,1.9,19.0,214.0,170.55,133.7
2017,11,23,11,45,24.0,202.0,1.95,19.0,215.0,174.05,136.6
2017,11,23,12,0,24.0,203.0,2.0,19.0,216.0,177.48,139.52
2017,11,23,12,15,12.0,139.5,2.05,19.0,146.0,121.45,94.55
2017,11,23,12,30,0.0,76.0,2.1,19.0,76.0,63.09,46.88
2017,11,23,12,45,0.0,74.0,2.15,19.0,74.0,61.42,45.58
2017,11,23,13,0,0.0,72.0,2.2,19.0,72.0,59.74,44.24
2017,11,23,13,15,0.0,69.5,2.2,19.0,69.5,57.65,42.55
2017,11,23,13,30,0.0,67.0,2.2,19.0,67.0,55.55,40.87
2017,11,23,13,45,0.0,69.5,2.25,19.0,69.5,57.63,42.67
2017,11,23,14,0,0.0,72.0,2.3,19.0,72.0,59.71,44.48
2017,11,23,14,15,0.0,84.0,2.3,19.0,84.0,70.44,53.5
2017,11,23,14,30,0.0,96.0,2.3,19.0,96.0,82.57,63.67
2017,11,23,14,45,0.0,85.5,2.3,19.0,85.5,73.45,56.14
2017,11,23,15,0,0.0,75.0,2.3,19.0,75.0,64.27,48.49
2017,11,23,15,15,0.0,64.0,2.2,18.5,64.0,54.49,40.35
2017,11,23,15,30,0.0,53.0,2.1,18.0,53.0,44.62,32.0
2017,11,23,15,45,0.0,41.5,2.05,18.0,41.5,34.33,23.13
2017,11,23,16,0,0.0,30.0,2.0,18.0,30.0,24.77,14.83
2017,11,23,16,15,0.0,19.5,2.0,17.5,19.5,16.07,7.07
2017,11,23,16,30,0.0,9.0,2.0,17.0,9.0,7.4,0.0
2017,11,23,16,45,0.0,4.5,2.05,16.5,4.5,3.84,0.0
2017,11,23,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,24,7,15,185.0,11.5,3.7,13.5,26.0,9.82,0.0
2017,11,24,7,30,370.0,23.0,3.8,14.0,52.0,20.78,9.18
2017,11,24,7,45,465.5,30.5,3.95,14.5,90.5,27.29,17.73
2017,11,24,8,0,561.0,38.0,4.1,15.0,129.0,33.8,24.0
2017,11,24,8,15,618.0,42.5,4.0,15.0,170.5,37.43,27.55
2017,11,24,8,30,675.0,47.0,3.9,15.0,212.0,41.11,31.02
2017,11,24,8,45,710.0,51.0,3.8,15.0,251.0,44.23,33.88
2017,11,24,9,0,745.0,55.0,3.7,15.0,290.0,47.33,36.66
2017,11,24,9,15,770.0,57.5,3.55,15.0,325.0,49.13,38.24
2017,11,24,9,30,795.0,60.0,3.4,15.0,360.0,50.95,39.8
2017,11,24,9,45,800.5,65.0,3.25,15.5,388.5,54.44,42.74
2017,11,24,10,0,806.0,70.0,3.1,16.0,417.0,57.85,45.58
2017,11,24,10,15,818.5,71.5,2.95,16.0,441.0,90.61,50.75
2017,11,24,10,30,831.0,73.0,2.8,16.0,465.0,140.33,77.86
2017,11,24,10,45,839.5,74.0,2.7,16.5,482.5,189.5,114.68
2017,11,24,11,0,848.0,75.0,2.6,17.0,500.0,238.47,156.26
2017,11,24,11,15,853.0,75.5,2.5,17.0,510.5,288.94,201.49
2017,11,24,11,30,858.0,76.0,2.4,17.0,521.0,334.33,243.11
2017,11,24,11,45,658.5,132.0,2.3,17.5,475.0,352.15,266.22
2017,11,24,12,0,459.0,188.0,2.2,18.0,429.0,351.56,271.89
2017,11,24,12,15,384.0,202.0,2.2,18.0,402.5,350.32,274.31
2017,11,24,12,30,309.0,216.0,2.2,18.0,376.0,347.6,274.46
2017,11,24,12,45,235.0,219.0,2.25,18.5,339.0,321.8,255.37
2017,11,24,13,0,161.0,222.0,2.3,19.0,302.0,297.15,236.36
2017,11,24,13,15,268.5,199.0,2.35,19.0,326.5,356.24,284.8
2017,11,24,13,30,376.0,176.0,2.4,19.0,351.0,410.39,329.19
2017,11,24,13,45,316.5,174.0,2.45,19.0,315.5,385.3,310.16
2017,11,24,14,0,257.0,172.0,2.5,19.0,280.0,356.75,288.23
2017,11,24,14,15,254.0,158.5,2.5,19.0,258.5,349.74,283.8
2017,11,24,14,30,251.0,145.0,2.5,19.0,237.0,341.27,277.96
2017,11,24,14,45,245.5,130.0,2.55,19.0,212.0,327.82,267.99
2017,11,24,15,0,240.0,115.0,2.6,19.0,187.0,312.88,256.51
2017,11,24,15,15,227.5,99.5,2.5,18.5,160.0,290.99,239.15
2017,11,24,15,30,215.0,84.0,2.4,18.0,133.0,267.77,220.02
2017,11,24,15,45,193.5,67.5,2.3,17.5,104.5,235.55,192.55
2017,11,24,16,0,172.0,51.0,2.2,17.0,76.0,202.13,162.93
2017,11,24,16,15,123.5,36.0,2.2,16.5,50.5,152.31,116.09
2017,11,24,16,30,75.0,21.0,2.2,16.0,25.0,91.55,23.28
2017,11,24,16,45,37.5,10.5,2.2,16.0,12.5,33.04,0.0
2017,11,24,17,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,25,7,15,41.0,13.0,4.15,13.0,16.0,11.1,0.0
2017,11,25,7,30,82.0,26.0,4.3,13.0,32.0,20.42,8.27
2017,11,25,7,45,114.5,42.5,4.5,13.5,57.0,32.73,22.36
2017,11,25,8,0,147.0,59.0,4.7,14.0,82.0,44.75,33.65
2017,11,25,8,15,164.0,75.5,4.5,14.5,109.0,56.41,44.34
2017,11,25,8,30,181.0,92.0,4.3,15.0,136.0,67.76,54.59
2017,11,25,8,45,190.0,108.5,4.15,15.5,161.5,78.73,64.32
2017,11,25,9,0,199.0,125.0,4.0,16.0,187.0,89.39,73.6
2017,11,25,9,15,206.5,139.0,3.85,16.5,210.5,98.21,81.12
2017,11,25,9,30,214.0,153.0,3.7,17.0,234.0,106.8,88.33
2017,11,25,9,45,363.0,142.5,3.55,17.5,292.0,97.94,80.32
2017,11,25,10,0,512.0,132.0,3.4,18.0,350.0,92.01,74.9
2017,11,25,10,15,447.0,155.0,3.55,18.0,353.5,124.24,87.78
2017,11,25,10,30,382.0,178.0,3.7,18.0,357.0,166.02,116.74
2017,11,25,10,45,383.0,185.5,3.85,18.5,370.5,196.72,139.74
2017,11,25,11,0,384.0,193.0,4.0,19.0,384.0,227.27,165.01
2017,11,25,11,15,491.5,168.5,4.15,19.0,419.0,261.17,190.72
2017,11,25,11,30,599.0,144.0,4.3,19.0,454.0,306.46,227.39
2017,11,25,11,45,498.5,173.0,4.5,19.0,431.5,325.16,248.52
2017,11,25,12,0,398.0,202.0,4.7,19.0,409.0,333.24,259.71
2017,11,25,12,15,270.5,217.0,4.7,19.0,357.5,312.88,247.0
2017,11,25,12,30,143.0,232.0,4.7,19.0,306.0,275.85,219.34
2017,11,25,12,45,239.0,216.0,4.75,19.0,335.5,328.02,262.18
2017,11,25,13,0,335.0,200.0,4.8,19.0,365.0,378.63,304.02
2017,11,25,13,15,264.5,200.5,4.7,18.5,328.0,354.59,286.16
2017,11,25,13,30,194.0,201.0,4.6,18.0,291.0,315.16,255.54
2017,11,25,13,45,283.0,177.5,4.55,18.0,300.5,367.21,299.43
2017,11,25,14,0,372.0,154.0,4.5,18.0,310.0,423.17,346.06
2017,11,25,14,15,381.5,139.5,4.35,18.0,288.5,425.57,348.95
2017,11,25,14,30,391.0,125.0,4.2,18.0,267.0,426.13,350.42
2017,11,25,14,45,372.0,115.0,4.05,18.0,238.5,410.43,338.33
2017,11,25,15,0,353.0,105.0,3.9,18.0,210.0,392.73,324.27
2017,11,25,15,15,332.0,91.5,3.65,17.5,179.0,367.63,304.21
2017,11,25,15,30,311.0,78.0,3.4,17.0,148.0,340.82,281.88
2017,11,25,15,45,276.0,63.5,3.2,17.0,116.0,301.6,247.76
2017,11,25,16,0,241.0,49.0,3.0,17.0,84.0,261.47,211.47
2017,11,25,16,15,176.5,35.0,2.95,16.5,55.5,202.23,154.85
2017,11,25,16,30,112.0,21.0,2.9,16.0,27.0,128.08,28.21
2017,11,25,16,45,56.0,10.5,2.85,16.0,13.5,44.81,0.0
2017,11,25,17,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,4.0,6.6,16.0,4.0,3.41,0.0
2017,11,26,7,30,0.0,8.0,6.6,16.0,8.0,6.57,0.0
2017,11,26,7,45,0.0,15.0,6.6,16.0,15.0,12.34,4.77
2017,11,26,8,0,0.0,22.0,6.6,16.0,22.0,18.12,10.15
2017,11,26,8,15,0.0,30.0,6.6,16.0,30.0,24.75,16.19
2017,11,26,8,30,0.0,38.0,6.6,16.0,38.0,31.38,22.22
2017,11,26,8,45,0.0,46.0,6.65,16.0,46.0,38.03,28.21
2017,11,26,9,0,0.0,54.0,6.7,16.0,54.0,44.69,34.15
2017,11,26,9,15,0.0,61.0,6.55,16.0,61.0,50.52,39.3
2017,11,26,9,30,0.0,68.0,6.4,16.0,68.0,56.37,44.42
2017,11,26,9,45,0.0,62.5,6.3,16.0,62.5,51.78,40.3
2017,11,26,10,0,0.0,57.0,6.2,16.0,57.0,47.2,36.19
2017,11,26,10,15,0.0,38.5,6.25,16.0,38.5,31.83,21.38
2017,11,26,10,30,0.0,20.0,6.3,16.0,20.0,16.51,8.36
2017,11,26,10,45,0.0,48.0,6.35,16.5,48.0,39.73,27.93
2017,11,26,11,0,0.0,76.0,6.4,17.0,76.0,63.08,47.42
2017,11,26,11,15,0.0,97.5,6.35,17.0,97.5,80.72,62.1
2017,11,26,11,30,0.0,119.0,6.3,17.0,119.0,98.19,76.59
2017,11,26,11,45,0.0,120.5,6.25,17.0,120.5,99.7,77.8
2017,11,26,12,0,0.0,122.0,6.2,17.0,122.0,101.22,79.05
2017,11,26,12,15,0.0,133.5,6.05,16.5,133.5,111.13,87.45
2017,11,26,12,30,0.0,145.0,5.9,16.0,145.0,121.35,96.14
2017,11,26,12,45,2.0,155.0,5.75,16.0,156.5,131.7,104.79
2017,11,26,13,0,4.0,165.0,5.6,16.0,168.0,142.7,114.0
2017,11,26,13,15,2.0,109.5,5.35,16.0,111.0,93.1,72.82
2017,11,26,13,30,0.0,54.0,5.1,16.0,54.0,44.71,32.24
2017,11,26,13,45,0.0,59.5,4.95,16.0,59.5,49.29,36.18
2017,11,26,14,0,0.0,65.0,4.8,16.0,65.0,53.87,40.11
2017,11,26,14,15,3.0,96.5,4.65,16.0,98.0,84.17,65.84
2017,11,26,14,30,6.0,128.0,4.5,16.0,131.0,119.52,95.69
2017,11,26,14,45,3.0,115.5,4.35,16.0,117.0,107.22,85.35
2017,11,26,15,0,0.0,103.0,4.2,16.0,103.0,94.84,74.89
2017,11,26,15,15,0.0,87.5,4.0,15.5,87.5,80.98,63.24
2017,11,26,15,30,0.0,72.0,3.8,15.0,72.0,66.84,51.18
2017,11,26,15,45,0.0,56.5,3.6,15.0,56.5,52.32,38.54
2017,11,26,16,0,0.0,41.0,3.4,15.0,41.0,37.21,25.31
2017,11,26,16,15,0.0,26.5,3.25,15.0,26.5,22.5,12.1
2017,11,26,16,30,0.0,12.0,3.1,15.0,12.0,9.88,0.0
2017,11,26,16,45,0.0,6.0,3.0,15.0,6.0,5.12,0.0
2017,11,26,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,27,7,15,57.5,15.0,2.45,11.0,18.5,12.8,0.0
2017,11,27,7,30,115.0,30.0,2.4,11.0,37.0,23.22,8.15
2017,11,27,7,45,240.0,42.0,2.4,11.5,73.5,32.31,21.98
2017,11,27,8,0,365.0,54.0,2.4,12.0,110.0,41.46,30.96
2017,11,27,8,15,438.0,62.5,2.45,12.0,150.0,50.32,39.33
2017,11,27,8,30,511.0,71.0,2.5,12.0,190.0,56.38,45.05
2017,11,27,8,45,572.0,74.5,2.6,12.5,230.5,58.23,46.77
2017,11,27,9,0,633.0,78.0,2.7,13.0,271.0,60.26,48.54
2017,11,27,9,15,665.0,82.0,2.85,13.0,307.0,62.53,50.54
2017,11,27,9,30,697.0,86.0,3.0,13.0,343.0,64.86,52.55
2017,11,27,9,45,736.5,84.5,3.2,13.0,376.5,63.31,51.1
2017,11,27,10,0,776.0,83.0,3.4,13.0,410.0,67.65,54.87
2017,11,27,10,15,790.5,85.0,3.55,13.0,434.5,92.84,57.41
2017,11,27,10,30,805.0,87.0,3.7,13.0,459.0,141.7,82.35
2017,11,27,10,45,816.0,88.0,3.9,13.5,477.5,189.99,117.72
2017,11,27,11,0,827.0,89.0,4.1,14.0,496.0,238.42,158.77
2017,11,27,11,15,832.0,89.5,4.15,14.0,506.5,284.84,201.2
2017,11,27,11,30,837.0,90.0,4.2,14.0,517.0,330.33,243.7
2017,11,27,11,45,843.5,88.5,4.3,14.5,521.5,373.39,283.67
2017,11,27,12,0,850.0,87.0,4.4,15.0,526.0,415.16,322.01
2017,11,27,12,15,848.0,86.5,4.4,15.0,521.0,452.74,356.85
2017,11,27,12,30,846.0,86.0,4.4,15.0,516.0,488.0,389.09
2017,11,27,12,45,847.0,83.0,4.4,15.0,505.5,519.8,417.94
2017,11,27,13,0,848.0,80.0,4.4,15.0,495.0,549.08,444.25
2017,11,27,13,15,838.5,79.0,4.3,15.0,475.5,571.91,464.69
2017,11,27,13,30,829.0,78.0,4.2,15.0,456.0,591.5,482.14
2017,11,27,13,45,817.0,75.5,4.15,15.0,430.5,604.65,494.43
2017,11,27,14,0,805.0,73.0,4.1,15.0,405.0,614.37,503.9
2017,11,27,14,15,784.0,70.5,4.05,15.0,373.5,614.82,505.82
2017,11,27,14,30,763.0,68.0,4.0,15.0,342.0,611.7,504.65
2017,11,27,14,45,736.5,64.0,4.0,15.0,305.5,599.67,496.26
2017,11,27,15,0,710.0,60.0,4.0,15.0,269.0,584.28,484.63
2017,11,27,15,15,665.0,55.5,3.85,14.5,229.0,552.4,459.39
2017,11,27,15,30,620.0,51.0,3.7,14.0,189.0,523.45,435.18
2017,11,27,15,45,554.0,44.5,3.55,14.0,148.0,470.61,389.29
2017,11,27,16,0,488.0,38.0,3.4,14.0,107.0,416.57,339.91
2017,11,27,16,15,369.0,29.0,3.25,13.5,70.0,324.05,250.67
2017,11,27,16,30,250.0,20.0,3.1,13.0,33.0,217.12,30.14
2017,11,27,16,45,125.0,10.0,3.0,12.5,16.5,88.13,0.0
2017,11,27,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,138.5,11.0,2.3,10.5,20.0,9.39,0.0
2017,11,28,7,30,277.0,22.0,2.4,11.0,40.0,18.23,4.03
2017,11,28,7,45,384.5,31.0,2.55,11.5,77.0,25.46,16.03
2017,11,28,8,0,492.0,40.0,2.7,12.0,114.0,32.66,23.17
2017,11,28,8,15,556.5,45.5,2.85,12.0,154.0,36.72,27.19
2017,11,28,8,30,621.0,51.0,3.0,12.0,194.0,40.81,31.1
2017,11,28,8,45,664.5,55.0,3.2,12.5,233.5,47.44,37.1
2017,11,28,9,0,708.0,59.0,3.4,13.0,273.0,50.48,39.79
2017,11,28,9,15,736.0,62.0,3.45,13.0,308.5,52.58,41.66
2017,11,28,9,30,764.0,65.0,3.5,13.0,344.0,54.71,43.51
2017,11,28,9,45,781.5,67.5,3.6,13.5,374.0,56.34,44.81
2017,11,28,10,0,799.0,70.0,3.7,14.0,404.0,58.0,46.12
2017,11,28,10,15,812.5,71.5,3.7,14.0,428.5,81.04,48.03
2017,11,28,10,30,826.0,73.0,3.7,14.0,453.0,130.25,72.12
2017,11,28,10,45,833.5,74.5,3.75,14.5,470.5,179.2,107.63
2017,11,28,11,0,841.0,76.0,3.8,15.0,488.0,227.9,148.77
2017,11,28,11,15,845.5,76.5,3.85,15.0,498.5,274.54,191.26
2017,11,28,11,30,850.0,77.0,3.9,15.0,509.0,320.18,233.82
2017,11,28,11,45,849.5,78.0,3.95,15.0,512.0,363.38,274.45
2017,11,28,12,0,849.0,79.0,4.0,15.0,515.0,404.77,313.06
2017,11,28,12,15,700.0,117.5,4.1,15.0,475.0,415.2,327.79
2017,11,28,12,30,551.0,156.0,4.2,15.0,435.0,408.93,327.36
2017,11,28,12,45,679.5,120.0,4.35,15.0,456.0,469.91,378.77
2017,11,28,13,0,808.0,84.0,4.5,15.0,477.0,529.4,429.17
2017,11,28,13,15,797.5,82.5,4.6,15.0,458.0,550.06,448.39
2017,11,28,13,30,787.0,81.0,4.7,15.0,439.0,567.53,464.89
2017,11,28,13,45,704.0,91.0,4.85,15.0,398.0,551.68,454.39
2017,11,28,14,0,621.0,101.0,5.0,15.0,357.0,528.55,437.57
2017,11,28,14,15,574.0,100.5,5.0,15.0,323.0,511.97,425.57
2017,11,28,14,30,527.0,100.0,5.0,15.0,289.0,491.49,409.97
2017,11,28,14,45,492.5,95.5,5.0,15.0,257.0,466.07,390.24
2017,11,28,15,0,458.0,91.0,5.0,15.0,225.0,444.91,373.18
2017,11,28,15,15,424.0,81.0,4.8,14.5,191.0,415.2,348.9
2017,11,28,15,30,390.0,71.0,4.6,14.0,157.0,383.71,322.11
2017,11,28,15,45,336.5,59.0,4.45,14.0,122.0,334.86,279.09
2017,11,28,16,0,283.0,47.0,4.3,14.0,87.0,285.52,234.0
2017,11,28,16,15,194.0,33.5,4.15,13.5,56.5,210.7,161.89
2017,11,28,16,30,105.0,20.0,4.0,13.0,26.0,119.94,8.1
2017,11,28,16,45,52.5,10.0,3.9,13.0,13.0,41.88,0.0
2017,11,28,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,7,15,181.5,10.0,3.55,10.0,21.0,8.54,0.0
2017,11,29,7,30,363.0,20.0,3.7,10.0,42.0,18.18,2.62
2017,11,29,7,45,472.0,27.5,3.9,10.5,81.5,24.79,15.39
2017,11,29,8,0,581.0,35.0,4.1,11.0,121.0,31.43,22.13
2017,11,29,8,15,644.0,40.0,4.2,11.0,163.5,35.62,26.28
2017,11,29,8,30,707.0,45.0,4.3,11.0,206.0,39.84,30.33
2017,11,29,8,45,747.5,48.5,4.45,11.5,247.0,42.65,32.92
2017,11,29,9,0,788.0,52.0,4.6,12.0,288.0,45.48,35.45
2017,11,29,9,15,815.0,54.5,4.5,12.0,325.0,47.4,37.16
2017,11,29,9,30,842.0,57.0,4.4,12.0,362.0,54.8,43.77
2017,11,29,9,45,858.5,59.5,4.35,12.5,393.5,57.12,45.7
2017,11,29,10,0,875.0,62.0,4.3,13.0,425.0,59.38,47.54
2017,11,29,10,15,888.0,63.5,4.2,13.0,451.0,81.78,48.88
2017,11,29,10,30,901.0,65.0,4.1,13.0,477.0,134.08,73.27
2017,11,29,10,45,909.0,66.0,4.05,13.5,495.5,185.66,110.16
2017,11,29,11,0,917.0,67.0,4.0,14.0,514.0,236.86,153.34
2017,11,29,11,15,921.5,67.5,3.95,14.0,525.0,286.2,198.4
2017,11,29,11,30,926.0,68.0,3.9,14.0,536.0,334.38,243.51
2017,11,29,11,45,926.0,69.0,3.85,14.5,539.5,380.13,286.12
2017,11,29,12,0,926.0,70.0,3.8,15.0,543.0,423.95,326.38
2017,11,29,12,15,924.5,69.5,3.8,15.0,538.5,463.61,363.12
2017,11,29,12,30,923.0,69.0,3.8,15.0,534.0,500.83,397.11
2017,11,29,12,45,919.5,68.0,3.85,15.5,522.0,533.96,426.46
2017,11,29,13,0,916.0,67.0,3.9,16.0,510.0,564.23,452.83
2017,11,29,13,15,907.0,66.0,3.9,16.0,490.5,588.46,474.7
2017,11,29,13,30,898.0,65.0,3.9,16.0,471.0,609.36,493.55
2017,11,29,13,45,883.5,63.5,3.9,16.0,445.0,622.98,506.45
2017,11,29,14,0,869.0,62.0,3.9,16.0,419.0,633.03,516.29
2017,11,29,14,15,849.5,60.0,3.85,16.0,386.5,635.74,520.03
2017,11,29,14,30,830.0,58.0,3.8,16.0,354.0,640.41,524.79
2017,11,29,14,45,802.0,55.5,3.75,16.0,316.5,630.01,517.58
2017,11,29,15,0,774.0,53.0,3.7,16.0,279.0,616.13,506.72
2017,11,29,15,15,731.5,49.0,3.5,15.5,237.5,587.19,483.83
2017,11,29,15,30,689.0,45.0,3.3,15.0,196.0,555.25,457.34
2017,11,29,15,45,621.5,40.0,3.1,14.5,153.5,502.46,412.62
2017,11,29,16,0,554.0,35.0,2.9,14.0,111.0,447.62,363.4
2017,11,29,16,15,436.0,26.5,2.9,13.5,73.0,355.11,272.43
2017,11,29,16,30,318.0,18.0,2.9,13.0,35.0,250.41,10.81
2017,11,29,16,45,159.0,9.0,2.9,13.0,17.5,108.42,0.0
2017,11,29,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,117.0,10.5,3.0,9.0,17.5,8.96,0.0
2017,11,30,7,30,234.0,21.0,3.0,9.0,35.0,17.39,0.64
2017,11,30,7,45,347.5,31.0,3.05,9.5,71.5,25.5,15.92
2017,11,30,8,0,461.0,41.0,3.1,10.0,108.0,33.53,24.05
2017,11,30,8,15,528.5,48.0,3.05,10.5,148.0,38.76,29.14
2017,11,30,8,30,596.0,55.0,3.0,11.0,188.0,43.98,34.05
2017,11,30,8,45,640.5,59.5,3.0,11.5,227.5,47.03,36.88
2017,11,30,9,0,685.0,64.0,3.0,12.0,267.0,50.12,39.63
2017,11,30,9,15,715.0,67.0,3.05,12.5,302.5,56.59,45.34
2017,11,30,9,30,745.0,70.0,3.1,13.0,338.0,58.62,47.02
2017,11,30,9,45,773.5,71.0,3.15,13.5,370.0,59.1,47.28
2017,11,30,10,0,802.0,72.0,3.2,14.0,402.0,59.67,47.62
2017,11,30,10,15,815.5,73.5,3.2,14.0,426.5,78.1,48.15
2017,11,30,10,30,829.0,75.0,3.2,14.0,451.0,127.39,70.65
2017,11,30,10,45,838.0,76.0,3.25,14.5,469.5,176.25,105.09
2017,11,30,11,0,847.0,77.0,3.3,15.0,488.0,225.01,145.7
2017,11,30,11,15,752.0,99.5,3.3,15.0,470.5,263.32,184.81
2017,11,30,11,30,657.0,122.0,3.3,15.0,453.0,295.56,218.74
2017,11,30,11,45,653.0,125.5,3.3,15.5,456.0,332.53,252.62
2017,11,30,12,0,649.0,129.0,3.3,16.0,459.0,367.88,284.6
2017,11,30,12,15,754.5,103.0,3.3,16.0,483.5,420.42,328.94
2017,11,30,12,30,860.0,77.0,3.3,16.0,508.0,478.12,377.46
2017,11,30,12,45,693.0,115.0,3.3,16.5,457.5,467.74,372.61
