Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,13,0,526.0,153.0,3.3,17.0,407.0,438.7,351.8
2017,11,30,13,15,566.0,136.0,3.25,17.0,399.5,465.52,375.27
2017,11,30,13,30,606.0,119.0,3.2,17.0,392.0,498.24,402.87
2017,11,30,13,45,704.5,94.0,3.2,17.0,394.5,551.4,446.72
2017,11,30,14,0,803.0,69.0,3.2,17.0,397.0,602.08,488.37
2017,11,30,14,15,690.0,80.0,3.15,17.0,346.0,561.24,457.29
2017,11,30,14,30,577.0,91.0,3.1,17.0,295.0,512.26,419.51
2017,11,30,14,45,548.0,86.0,3.05,17.0,263.5,496.6,408.08
2017,11,30,15,0,519.0,81.0,3.0,17.0,232.0,478.04,393.6
2017,11,30,15,15,569.5,65.0,2.85,16.5,208.0,499.09,411.02
2017,11,30,15,30,620.0,49.0,2.7,16.0,184.0,511.13,419.97
2017,11,30,15,45,553.0,43.0,2.55,15.5,144.0,464.38,379.67
2017,11,30,16,0,486.0,37.0,2.4,15.0,104.0,410.95,331.77
2017,11,30,16,15,243.0,34.0,2.4,14.5,67.5,243.65,184.63
2017,11,30,16,30,0.0,31.0,2.4,14.0,31.0,44.95,0.0
2017,11,30,16,45,0.0,15.5,2.45,14.0,15.5,13.23,0.0
2017,11,30,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,1,7,15,104.5,10.5,2.55,10.0,16.0,8.96,0.0
2017,12,1,7,30,209.0,21.0,2.5,10.0,32.0,17.42,0.0
2017,12,1,7,45,321.5,31.5,2.45,10.5,67.5,25.94,16.05
2017,12,1,8,0,434.0,42.0,2.4,11.0,103.0,34.37,24.64
2017,12,1,8,15,503.5,49.0,2.4,11.0,143.0,39.54,29.76
2017,12,1,8,30,573.0,56.0,2.4,11.0,183.0,44.72,34.7
2017,12,1,8,45,625.0,59.5,2.45,11.5,222.5,46.98,36.83
2017,12,1,9,0,677.0,63.0,2.5,12.0,262.0,49.35,38.94
2017,12,1,9,15,611.5,80.0,2.5,12.0,276.5,60.89,49.3
2017,12,1,9,30,546.0,97.0,2.5,12.0,291.0,72.14,59.3
2017,12,1,9,45,547.0,107.0,2.5,12.5,316.0,78.44,64.7
2017,12,1,10,0,548.0,117.0,2.5,13.0,341.0,84.66,69.97
2017,12,1,10,15,678.5,98.0,2.6,13.0,393.0,84.45,57.03
2017,12,1,10,30,809.0,79.0,2.7,13.0,445.0,126.55,71.51
2017,12,1,10,45,747.5,93.0,2.8,13.5,441.5,170.75,104.97
2017,12,1,11,0,686.0,107.0,2.9,14.0,438.0,212.93,142.96
2017,12,1,11,15,659.5,118.0,3.0,14.0,441.5,254.4,181.34
2017,12,1,11,30,633.0,129.0,3.1,14.0,445.0,292.64,217.57
2017,12,1,11,45,562.5,150.5,3.25,14.5,433.0,318.32,243.95
2017,12,1,12,0,492.0,172.0,3.4,15.0,421.0,340.08,265.89
2017,12,1,12,15,472.5,175.0,3.4,15.0,413.0,360.82,285.7
2017,12,1,12,30,453.0,178.0,3.4,15.0,405.0,378.91,302.82
2017,12,1,12,45,564.5,144.0,3.45,15.0,419.5,424.73,341.55
2017,12,1,13,0,676.0,110.0,3.5,15.0,434.0,479.92,387.81
2017,12,1,13,15,747.5,94.0,3.45,15.0,440.0,528.44,428.34
2017,12,1,13,30,819.0,78.0,3.4,15.0,446.0,576.52,468.29
2017,12,1,13,45,626.0,108.5,3.35,15.5,380.5,517.18,421.78
2017,12,1,14,0,433.0,139.0,3.3,16.0,315.0,439.22,359.69
2017,12,1,14,15,539.5,108.5,3.25,15.5,310.5,493.21,405.97
2017,12,1,14,30,646.0,78.0,3.2,15.0,306.0,541.64,447.15
2017,12,1,14,45,669.0,70.0,3.15,15.0,284.0,557.98,460.76
2017,12,1,15,0,692.0,62.0,3.1,15.0,262.0,567.5,468.76
2017,12,1,15,15,647.0,57.5,2.95,14.5,222.5,541.44,447.86
2017,12,1,15,30,602.0,53.0,2.8,14.0,183.0,508.32,420.34
2017,12,1,15,45,534.5,46.0,2.7,14.0,143.0,454.63,374.08
2017,12,1,16,0,467.0,39.0,2.6,14.0,103.0,399.67,324.17
2017,12,1,16,15,233.5,35.0,2.55,13.5,67.0,238.88,181.13
2017,12,1,16,30,0.0,31.0,2.5,13.0,31.0,45.23,0.0
2017,12,1,16,45,0.0,15.5,2.45,13.0,15.5,13.23,0.0
2017,12,1,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,7,15,51.0,10.0,1.4,10.0,12.5,8.54,0.0
2017,12,2,7,30,102.0,20.0,1.3,10.0,25.0,15.52,0.0
2017,12,2,7,45,171.5,34.5,1.25,10.5,53.5,26.53,16.37
2017,12,2,8,0,241.0,49.0,1.2,11.0,82.0,37.34,27.22
2017,12,2,8,15,276.5,63.5,1.05,11.0,114.0,47.77,37.08
2017,12,2,8,30,312.0,78.0,0.9,11.0,146.0,57.93,46.54
2017,12,2,8,45,337.5,90.5,0.8,11.5,177.0,66.36,54.19
2017,12,2,9,0,363.0,103.0,0.7,12.0,208.0,74.59,61.5
2017,12,2,9,15,390.5,110.0,0.65,12.0,236.5,78.88,65.3
2017,12,2,9,30,418.0,117.0,0.6,12.0,265.0,83.12,68.99
2017,12,2,9,45,410.5,133.5,0.55,12.0,289.5,93.27,77.85
2017,12,2,10,0,403.0,150.0,0.5,12.0,314.0,103.19,86.4
2017,12,2,10,15,458.0,145.5,0.6,12.0,343.0,108.51,81.35
2017,12,2,10,30,513.0,141.0,0.7,12.0,372.0,139.9,94.07
2017,12,2,10,45,481.5,155.0,0.8,12.5,378.5,177.91,122.47
2017,12,2,11,0,450.0,169.0,0.9,13.0,385.0,212.66,152.17
2017,12,2,11,15,411.0,182.0,0.95,13.0,382.5,241.64,179.15
2017,12,2,11,30,372.0,195.0,1.0,13.0,380.0,264.83,201.61
2017,12,2,11,45,496.5,164.5,1.1,13.0,413.5,306.48,234.64
2017,12,2,12,0,621.0,134.0,1.2,13.0,447.0,357.99,276.68
2017,12,2,12,15,498.5,164.0,1.2,13.0,414.0,360.61,283.57
2017,12,2,12,30,376.0,194.0,1.2,13.0,381.0,350.14,278.78
2017,12,2,12,45,488.0,162.5,1.25,13.5,399.5,402.89,321.66
2017,12,2,13,0,600.0,131.0,1.3,14.0,418.0,458.56,366.44
2017,12,2,13,15,576.5,134.5,1.3,14.0,401.5,472.08,378.6
2017,12,2,13,30,553.0,138.0,1.3,14.0,385.0,477.28,384.41
2017,12,2,13,45,553.5,126.0,1.3,14.0,362.0,483.35,391.02
2017,12,2,14,0,554.0,114.0,1.3,14.0,339.0,493.2,400.23
2017,12,2,14,15,454.0,120.0,1.2,13.5,295.0,443.46,362.38
2017,12,2,14,30,354.0,126.0,1.1,13.0,251.0,395.39,325.02
2017,12,2,14,45,330.5,116.5,1.0,13.0,223.5,363.27,300.26
2017,12,2,15,0,307.0,107.0,0.9,13.0,196.0,343.6,284.47
2017,12,2,15,15,284.0,93.5,0.85,13.0,166.0,317.6,263.2
2017,12,2,15,30,261.0,80.0,0.8,13.0,136.0,290.29,240.09
2017,12,2,15,45,229.5,64.5,0.8,13.0,106.0,253.09,208.04
2017,12,2,16,0,198.0,49.0,0.8,13.0,76.0,229.85,185.46
2017,12,2,16,15,99.0,35.5,0.95,13.0,49.0,135.84,100.74
2017,12,2,16,30,0.0,22.0,1.1,13.0,22.0,23.84,0.0
2017,12,2,16,45,0.0,11.0,1.25,13.0,11.0,9.39,0.0
2017,12,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,3,7,15,105.5,10.0,4.55,9.5,15.5,8.54,0.0
2017,12,3,7,30,211.0,20.0,4.6,10.0,31.0,16.66,0.0
2017,12,3,7,45,337.5,30.0,4.7,10.5,66.5,24.81,14.66
2017,12,3,8,0,464.0,40.0,4.8,11.0,102.0,32.91,23.23
2017,12,3,8,15,537.5,46.0,4.9,11.0,143.0,37.35,27.71
2017,12,3,8,30,611.0,52.0,5.0,11.0,184.0,41.84,32.05
2017,12,3,8,45,659.5,56.0,5.1,11.5,224.0,44.61,34.65
2017,12,3,9,0,708.0,60.0,5.2,12.0,264.0,51.61,40.95
2017,12,3,9,15,739.0,63.5,5.1,12.0,300.0,54.12,43.21
2017,12,3,9,30,770.0,67.0,5.0,12.0,336.0,56.64,45.44
2017,12,3,9,45,793.5,68.5,4.95,12.5,368.0,57.53,46.08
2017,12,3,10,0,817.0,70.0,4.9,13.0,400.0,58.48,46.77
2017,12,3,10,15,831.5,71.5,4.85,13.0,425.5,70.24,46.12
2017,12,3,10,30,846.0,73.0,4.8,13.0,451.0,120.24,66.16
2017,12,3,10,45,855.5,74.5,4.8,13.0,469.5,170.28,100.51
2017,12,3,11,0,865.0,76.0,4.8,13.0,488.0,220.29,142.12
2017,12,3,11,15,870.5,76.5,4.8,13.0,499.5,268.25,185.71
2017,12,3,11,30,876.0,77.0,4.8,13.0,511.0,315.28,229.86
2017,12,3,11,45,877.5,77.5,4.8,13.5,514.5,359.88,271.78
2017,12,3,12,0,879.0,78.0,4.8,14.0,518.0,402.8,311.69
2017,12,3,12,15,877.0,77.5,4.8,14.0,514.5,441.45,348.06
2017,12,3,12,30,875.0,77.0,4.8,14.0,511.0,477.74,381.77
2017,12,3,12,45,855.5,81.0,4.8,14.0,497.5,507.6,409.65
2017,12,3,13,0,836.0,85.0,4.8,14.0,484.0,533.81,433.92
2017,12,3,13,15,826.0,83.5,4.75,14.0,465.0,555.94,454.35
2017,12,3,13,30,816.0,82.0,4.7,14.0,446.0,574.83,471.77
2017,12,3,13,45,802.0,80.0,4.7,14.0,421.0,587.52,484.09
2017,12,3,14,0,788.0,78.0,4.7,14.0,396.0,596.78,493.4
2017,12,3,14,15,765.5,75.5,4.7,14.0,364.5,596.62,494.98
2017,12,3,14,30,743.0,73.0,4.7,14.0,333.0,592.85,493.36
2017,12,3,14,45,714.5,68.5,4.7,14.0,297.0,583.49,486.77
2017,12,3,15,0,686.0,64.0,4.7,14.0,261.0,567.44,474.3
2017,12,3,15,15,638.5,59.5,4.55,13.5,221.5,535.55,448.55
2017,12,3,15,30,591.0,55.0,4.4,13.0,182.0,500.96,419.25
2017,12,3,15,45,523.5,47.5,4.25,13.0,142.0,447.0,371.78
2017,12,3,16,0,456.0,40.0,4.1,13.0,102.0,391.72,320.65
2017,12,3,16,15,228.0,35.0,4.05,12.5,66.0,234.68,178.34
2017,12,3,16,30,0.0,30.0,4.0,12.0,30.0,42.89,0.0
2017,12,3,16,45,0.0,15.0,4.0,11.5,15.0,12.8,0.0
2017,12,3,17,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,12,4,7,15,0.0,16.5,6.3,8.0,16.5,14.08,0.0
2017,12,4,7,30,0.0,33.0,6.4,8.0,33.0,24.29,0.0
2017,12,4,7,45,297.0,32.5,6.5,8.5,72.0,27.05,16.35
2017,12,4,8,0,594.0,32.0,6.6,9.0,111.0,28.96,19.88
2017,12,4,8,15,660.5,37.5,6.75,9.5,154.0,33.68,24.56
2017,12,4,8,30,727.0,43.0,6.9,10.0,197.0,38.42,29.07
2017,12,4,8,45,769.5,46.0,7.05,10.5,239.0,40.87,31.39
2017,12,4,9,0,812.0,49.0,7.2,11.0,281.0,43.38,33.66
2017,12,4,9,15,839.5,52.0,7.1,11.0,318.5,50.46,40.08
2017,12,4,9,30,867.0,55.0,7.0,11.0,356.0,53.41,42.7
2017,12,4,9,45,881.5,58.0,6.95,11.5,388.0,56.13,45.01
2017,12,4,10,0,896.0,61.0,6.9,12.0,420.0,58.77,47.22
2017,12,4,10,15,909.0,62.5,6.9,12.0,446.5,69.32,46.52
2017,12,4,10,30,922.0,64.0,6.9,12.0,473.0,122.44,66.35
2017,12,4,10,45,930.0,65.0,6.95,12.5,492.0,174.92,101.66
2017,12,4,11,0,938.0,66.0,7.0,13.0,511.0,227.01,144.84
2017,12,4,11,15,942.5,66.5,7.1,13.0,522.5,277.29,190.91
2017,12,4,11,30,947.0,67.0,7.2,13.0,534.0,326.39,237.61
2017,12,4,11,45,947.0,67.5,7.35,13.5,538.0,372.66,281.92
2017,12,4,12,0,947.0,68.0,7.5,14.0,542.0,416.97,324.07
2017,12,4,12,15,945.0,68.0,7.7,14.0,538.0,457.84,363.39
2017,12,4,12,30,943.0,68.0,7.9,14.0,534.0,496.24,399.97
2017,12,4,12,45,934.0,68.5,8.1,14.5,521.5,529.15,430.66
2017,12,4,13,0,925.0,69.0,8.3,15.0,509.0,558.89,458.04
2017,12,4,13,15,916.0,68.0,8.4,15.0,490.0,583.8,481.71
2017,12,4,13,30,907.0,67.0,8.5,15.0,471.0,605.38,502.24
2017,12,4,13,45,889.5,66.5,8.6,15.0,444.0,619.08,516.03
2017,12,4,14,0,872.0,66.0,8.7,15.0,417.0,633.72,530.09
2017,12,4,14,15,852.0,64.0,8.6,15.0,385.0,637.2,534.65
2017,12,4,14,30,832.0,62.0,8.5,15.0,353.0,636.98,535.81
2017,12,4,14,45,801.5,59.0,8.45,15.0,315.0,625.0,527.02
2017,12,4,15,0,771.0,56.0,8.4,15.0,277.0,609.41,514.58
2017,12,4,15,15,727.0,52.0,8.15,14.5,236.0,580.16,490.59
2017,12,4,15,30,683.0,48.0,7.9,14.0,195.0,547.74,462.49
2017,12,4,15,45,616.5,42.0,7.7,14.0,152.5,495.21,415.21
2017,12,4,16,0,550.0,36.0,7.5,14.0,110.0,440.5,363.18
2017,12,4,16,15,425.0,27.0,7.45,13.5,71.5,344.06,264.08
2017,12,4,16,30,300.0,18.0,7.4,13.0,33.0,234.73,0.0
2017,12,4,16,45,150.0,9.0,7.4,13.0,16.5,101.75,0.0
2017,12,4,17,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.6,10.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,6.9,9.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,5,7,15,172.5,8.0,3.8,8.0,15.5,6.83,0.0
2017,12,5,7,30,345.0,16.0,3.7,8.0,31.0,14.55,0.0
2017,12,5,7,45,466.5,24.0,3.6,8.5,69.5,21.76,11.82
2017,12,5,8,0,588.0,32.0,3.5,9.0,108.0,28.98,19.88
2017,12,5,8,15,655.0,37.0,3.35,9.5,150.5,33.24,24.18
2017,12,5,8,30,722.0,42.0,3.2,10.0,193.0,37.55,28.31
2017,12,5,8,45,762.5,45.5,3.05,10.5,234.0,40.43,31.02
2017,12,5,9,0,803.0,49.0,2.9,11.0,275.0,43.32,33.65
2017,12,5,9,15,830.5,51.5,2.8,11.5,312.5,49.97,39.59
2017,12,5,9,30,858.0,54.0,2.7,12.0,350.0,52.55,41.79
2017,12,5,9,45,866.5,58.5,2.6,12.5,381.0,56.29,45.01
2017,12,5,10,0,875.0,63.0,2.5,13.0,412.0,59.91,48.07
2017,12,5,10,15,889.0,64.5,2.45,13.0,438.5,67.93,55.12
2017,12,5,10,30,903.0,66.0,2.4,13.0,465.0,120.08,65.34
2017,12,5,10,45,911.0,67.5,2.35,13.5,484.0,171.99,99.31
2017,12,5,11,0,919.0,69.0,2.3,14.0,503.0,223.57,140.99
2017,12,5,11,15,924.0,69.5,2.15,14.5,514.5,273.1,184.7
2017,12,5,11,30,929.0,70.0,2.0,15.0,526.0,321.54,228.65
2017,12,5,11,45,930.5,70.0,1.85,15.5,530.0,367.12,270.22
2017,12,5,12,0,932.0,70.0,1.7,16.0,534.0,410.88,309.45
2017,12,5,12,15,930.0,70.0,1.65,16.0,530.5,451.22,345.89
2017,12,5,12,30,928.0,70.0,1.6,16.0,527.0,489.13,379.49
2017,12,5,12,45,895.0,77.0,1.6,16.0,510.0,518.12,405.71
2017,12,5,13,0,862.0,84.0,1.6,16.0,493.0,541.91,427.15
2017,12,5,13,15,852.0,83.0,1.6,16.0,474.0,565.47,447.87
2017,12,5,13,30,842.0,82.0,1.6,16.0,455.0,585.75,465.64
2017,12,5,13,45,826.5,80.0,1.6,16.0,429.0,598.36,477.31
2017,12,5,14,0,811.0,78.0,1.6,16.0,403.0,607.38,486.03
2017,12,5,14,15,788.5,75.5,1.5,16.0,371.5,607.85,487.38
2017,12,5,14,30,766.0,73.0,1.4,16.0,340.0,604.62,485.63
2017,12,5,14,45,734.5,69.0,1.35,16.0,303.0,590.25,475.43
2017,12,5,15,0,703.0,65.0,1.3,16.0,266.0,577.36,465.64
2017,12,5,15,15,655.0,60.0,1.2,15.5,225.5,544.88,440.64
2017,12,5,15,30,607.0,55.0,1.1,15.0,185.0,509.6,412.23
2017,12,5,15,45,532.5,48.0,1.05,15.0,143.5,451.82,364.23
2017,12,5,16,0,458.0,41.0,1.0,15.0,102.0,392.56,312.36
2017,12,5,16,15,330.5,30.0,0.95,14.5,65.5,294.55,218.9
2017,12,5,16,30,203.0,19.0,0.9,14.0,29.0,180.05,0.0
2017,12,5,16,45,101.5,9.5,0.9,14.0,14.5,71.65,0.0
2017,12,5,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,6,7,15,89.5,8.5,3.75,7.5,12.0,7.26,0.0
2017,12,6,7,30,179.0,17.0,3.8,8.0,24.0,14.07,0.0
2017,12,6,7,45,307.5,28.0,3.85,8.5,59.0,23.16,12.62
2017,12,6,8,0,436.0,39.0,3.9,9.0,94.0,32.16,22.61
2017,12,6,8,15,512.0,46.0,3.9,9.0,134.5,37.42,27.93
2017,12,6,8,30,588.0,53.0,3.9,9.0,175.0,42.7,33.06
2017,12,6,8,45,637.0,58.5,3.95,9.5,215.0,46.6,36.72
2017,12,6,9,0,686.0,64.0,4.0,10.0,255.0,50.5,40.27
2017,12,6,9,15,718.5,67.5,4.0,10.5,292.0,52.72,42.22
2017,12,6,9,30,751.0,71.0,4.0,11.0,329.0,59.89,48.56
2017,12,6,9,45,795.5,68.5,4.0,11.5,364.5,57.7,46.44
2017,12,6,10,0,840.0,66.0,4.0,12.0,400.0,55.8,44.59
2017,12,6,10,15,854.5,68.0,4.0,12.5,425.5,61.3,49.34
2017,12,6,10,30,869.0,70.0,4.0,13.0,451.0,112.68,61.04
2017,12,6,10,45,879.0,71.0,4.0,13.5,470.5,168.34,98.09
2017,12,6,11,0,889.0,72.0,4.0,14.0,490.0,218.32,138.36
2017,12,6,11,15,895.0,72.5,3.9,14.0,502.0,266.67,181.6
2017,12,6,11,30,901.0,73.0,3.8,14.0,514.0,314.09,225.6
2017,12,6,11,45,903.5,73.0,3.75,14.5,518.0,358.8,267.28
2017,12,6,12,0,906.0,73.0,3.7,15.0,522.0,401.84,307.01
2017,12,6,12,15,905.0,73.0,3.55,15.0,519.0,441.63,343.83
2017,12,6,12,30,904.0,73.0,3.4,15.0,516.0,479.13,377.95
2017,12,6,12,45,901.5,71.5,3.3,15.0,505.5,511.98,407.7
2017,12,6,13,0,899.0,70.0,3.2,15.0,495.0,542.09,434.58
2017,12,6,13,15,891.0,69.0,3.2,15.0,476.5,566.92,457.02
2017,12,6,13,30,883.0,68.0,3.2,15.0,458.0,588.57,476.52
2017,12,6,13,45,869.0,66.5,3.2,15.5,432.5,606.91,492.07
2017,12,6,14,0,855.0,65.0,3.2,16.0,407.0,618.21,501.89
2017,12,6,14,15,836.0,63.0,3.2,15.5,376.0,622.22,507.69
2017,12,6,14,30,817.0,61.0,3.2,15.0,345.0,622.63,510.38
2017,12,6,14,45,788.0,58.0,3.25,15.0,308.0,611.73,503.08
2017,12,6,15,0,759.0,55.0,3.3,15.0,271.0,597.32,492.38
2017,12,6,15,15,716.5,51.0,3.15,14.5,231.0,569.34,470.36
2017,12,6,15,30,674.0,47.0,3.0,14.0,191.0,538.28,444.47
2017,12,6,15,45,605.0,41.0,2.95,14.0,149.0,484.52,398.19
2017,12,6,16,0,536.0,35.0,2.9,14.0,107.0,428.76,347.32
2017,12,6,16,15,417.5,26.5,2.95,13.5,69.5,337.67,255.07
2017,12,6,16,30,299.0,18.0,3.0,13.0,32.0,233.12,0.0
2017,12,6,16,45,149.5,9.0,3.15,12.5,16.0,101.13,0.0
2017,12,6,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,7,7,15,127.0,7.5,5.2,8.5,12.5,6.4,0.0
2017,12,7,7,30,254.0,15.0,5.2,9.0,25.0,12.8,0.0
2017,12,7,7,45,368.0,26.0,5.2,9.5,61.0,21.59,10.97
2017,12,7,8,0,482.0,37.0,5.2,10.0,97.0,30.64,21.11
2017,12,7,8,15,556.5,44.0,5.1,10.0,138.5,36.01,26.51
2017,12,7,8,30,631.0,51.0,5.0,10.0,180.0,41.38,31.69
2017,12,7,8,45,659.5,59.0,4.95,10.5,218.5,47.22,37.11
2017,12,7,9,0,688.0,67.0,4.9,11.0,257.0,52.93,42.28
2017,12,7,9,15,721.0,71.0,4.75,11.5,294.0,55.47,44.51
2017,12,7,9,30,754.0,75.0,4.6,12.0,331.0,58.04,46.71
2017,12,7,9,45,768.0,80.0,4.5,12.5,362.0,61.16,49.36
2017,12,7,10,0,782.0,85.0,4.4,13.0,393.0,64.25,51.94
2017,12,7,10,15,797.5,87.5,4.2,13.5,419.0,73.38,59.86
2017,12,7,10,30,813.0,90.0,4.0,14.0,445.0,122.45,71.6
2017,12,7,10,45,811.0,95.0,3.8,14.5,461.5,172.4,104.19
2017,12,7,11,0,809.0,100.0,3.6,15.0,478.0,216.89,139.94
2017,12,7,11,15,815.0,101.0,3.35,15.5,490.0,267.47,183.85
2017,12,7,11,30,821.0,102.0,3.1,16.0,502.0,312.89,224.73
2017,12,7,11,45,811.0,105.5,2.9,16.5,504.0,352.04,261.09
2017,12,7,12,0,801.0,109.0,2.7,17.0,506.0,391.9,297.22
2017,12,7,12,15,799.5,109.0,2.6,17.0,502.5,429.45,331.18
2017,12,7,12,30,798.0,109.0,2.5,17.0,499.0,464.9,362.7
2017,12,7,12,45,767.5,114.5,2.45,17.0,483.0,489.57,385.39
2017,12,7,13,0,737.0,120.0,2.4,17.0,467.0,510.05,404.11
2017,12,7,13,15,725.5,118.0,2.35,17.0,449.0,529.4,421.48
2017,12,7,13,30,714.0,116.0,2.3,17.0,431.0,545.66,436.04
2017,12,7,13,45,685.0,115.0,2.25,17.5,403.5,549.39,439.84
2017,12,7,14,0,656.0,114.0,2.2,18.0,376.0,549.22,440.38
2017,12,7,14,15,631.5,109.0,2.0,17.5,345.5,544.19,438.08
2017,12,7,14,30,607.0,104.0,1.8,17.0,315.0,535.7,432.75
2017,12,7,14,45,563.5,99.0,1.65,17.0,278.5,511.33,414.11
2017,12,7,15,0,520.0,94.0,1.5,17.0,242.0,481.12,390.5
2017,12,7,15,15,472.0,84.0,1.5,16.5,203.5,443.48,361.6
2017,12,7,15,30,424.0,74.0,1.5,16.0,165.0,403.82,329.76
2017,12,7,15,45,350.5,61.5,1.55,15.5,125.5,342.39,279.02
2017,12,7,16,0,277.0,49.0,1.6,15.0,86.0,280.58,225.6
2017,12,7,16,15,138.5,35.0,1.65,14.5,53.5,160.18,118.47
2017,12,7,16,30,0.0,21.0,1.7,14.0,21.0,22.1,0.0
2017,12,7,16,45,0.0,10.5,1.75,13.5,10.5,8.96,0.0
2017,12,7,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,7.0,3.25,9.0,7.0,5.97,0.0
2017,12,8,7,30,0.0,14.0,3.2,9.0,14.0,11.95,0.0
2017,12,8,7,45,89.0,29.5,3.2,9.5,40.5,23.01,11.66
2017,12,8,8,0,178.0,45.0,3.2,10.0,67.0,34.25,24.21
2017,12,8,8,15,217.0,61.5,3.3,10.5,98.5,46.82,36.04
2017,12,8,8,30,256.0,78.0,3.4,11.0,130.0,58.63,46.97
2017,12,8,8,45,290.0,91.0,3.55,11.5,161.5,67.87,55.45
2017,12,8,9,0,324.0,104.0,3.7,12.0,193.0,75.34,62.17
2017,12,8,9,15,367.0,108.0,3.75,12.0,222.0,77.67,64.3
2017,12,8,9,30,410.0,112.0,3.8,12.0,251.0,80.05,66.39
2017,12,8,9,45,575.5,90.5,3.85,12.5,305.5,67.0,54.56
2017,12,8,10,0,741.0,69.0,3.9,13.0,360.0,57.06,45.53
2017,12,8,10,15,708.5,82.5,3.85,13.5,374.5,61.0,48.89
2017,12,8,10,30,676.0,96.0,3.8,14.0,389.0,110.42,66.57
2017,12,8,10,45,658.0,105.5,3.8,14.5,401.5,155.38,96.85
2017,12,8,11,0,640.0,115.0,3.8,15.0,414.0,198.12,131.94
2017,12,8,11,15,501.0,153.0,3.7,15.0,390.5,231.82,167.52
2017,12,8,11,30,362.0,191.0,3.6,15.0,367.0,252.27,191.78
2017,12,8,11,45,404.0,184.0,3.55,15.5,382.0,284.52,218.89
2017,12,8,12,0,446.0,177.0,3.5,16.0,397.0,317.69,247.01
2017,12,8,12,15,520.5,156.0,3.5,16.0,411.5,353.89,277.84
2017,12,8,12,30,595.0,135.0,3.5,16.0,426.0,397.93,315.2
2017,12,8,12,45,574.5,138.0,3.5,16.0,413.5,417.91,333.96
2017,12,8,13,0,554.0,141.0,3.5,16.0,401.0,429.94,346.07
2017,12,8,13,15,665.5,119.5,3.45,16.0,420.5,496.77,400.96
2017,12,8,13,30,777.0,98.0,3.4,16.0,440.0,561.42,453.64
2017,12,8,13,45,768.5,93.5,3.4,16.0,416.0,575.05,466.23
2017,12,8,14,0,760.0,89.0,3.4,16.0,392.0,585.5,476.32
2017,12,8,14,15,737.0,86.0,3.3,16.0,361.0,585.32,477.53
2017,12,8,14,30,714.0,83.0,3.2,16.0,330.0,581.63,475.68
2017,12,8,14,45,689.5,77.0,3.1,16.0,295.0,570.18,467.46
2017,12,8,15,0,665.0,71.0,3.0,16.0,260.0,555.49,456.11
2017,12,8,15,15,617.5,65.0,2.9,15.0,220.0,522.41,430.96
2017,12,8,15,30,570.0,59.0,2.8,14.0,180.0,486.51,402.15
2017,12,8,15,45,508.0,50.0,2.7,13.5,140.5,435.3,358.54
2017,12,8,16,0,446.0,41.0,2.6,13.0,101.0,382.69,310.99
2017,12,8,16,15,223.0,35.0,2.65,12.5,65.0,229.89,173.1
2017,12,8,16,30,0.0,29.0,2.7,12.0,29.0,40.37,0.0
2017,12,8,16,45,0.0,14.5,2.8,12.0,14.5,12.38,0.0
2017,12,8,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,9.5,4.7,7.5,9.5,8.11,0.0
2017,12,9,7,30,0.0,19.0,4.8,8.0,19.0,16.22,0.0
2017,12,9,7,45,179.5,29.0,4.95,8.5,50.5,22.47,10.83
2017,12,9,8,0,359.0,39.0,5.1,9.0,82.0,32.11,22.35
2017,12,9,8,15,425.0,48.0,5.1,9.0,118.5,38.94,29.18
2017,12,9,8,30,491.0,57.0,5.1,9.0,155.0,45.68,35.66
2017,12,9,8,45,539.0,62.5,5.2,9.5,191.5,49.34,39.15
2017,12,9,9,0,587.0,68.0,5.3,10.0,228.0,53.04,42.54
2017,12,9,9,15,632.5,67.5,5.3,10.5,261.5,52.11,41.65
2017,12,9,9,30,678.0,67.0,5.3,11.0,295.0,51.45,40.96
2017,12,9,9,45,611.0,88.5,5.35,11.5,308.5,65.95,53.87
2017,12,9,10,0,544.0,110.0,5.4,12.0,322.0,80.39,66.58
2017,12,9,10,15,607.5,103.0,5.3,12.5,354.5,74.65,61.24
2017,12,9,10,30,671.0,96.0,5.2,13.0,387.0,108.33,65.88
2017,12,9,10,45,751.5,82.5,5.1,13.5,421.0,151.18,90.0
2017,12,9,11,0,832.0,69.0,5.0,14.0,455.0,195.25,121.81
2017,12,9,11,15,864.5,74.0,4.8,14.5,484.0,251.01,169.41
2017,12,9,11,30,897.0,79.0,4.6,15.0,513.0,308.75,220.26
2017,12,9,11,45,902.0,78.0,4.45,15.5,518.0,354.18,262.33
2017,12,9,12,0,907.0,77.0,4.3,16.0,523.0,399.11,303.45
2017,12,9,12,15,905.5,77.0,4.15,16.0,520.0,438.98,340.38
2017,12,9,12,30,904.0,77.0,4.0,16.0,517.0,476.52,374.7
2017,12,9,12,45,743.5,104.5,3.9,16.5,461.5,464.87,369.75
2017,12,9,13,0,583.0,132.0,3.8,17.0,406.0,439.83,352.66
2017,12,9,13,15,513.0,142.0,3.7,17.0,376.5,429.72,346.9
2017,12,9,13,30,443.0,152.0,3.6,17.0,347.0,419.46,340.15
2017,12,9,13,45,557.0,119.0,3.5,17.0,350.0,474.73,386.22
2017,12,9,14,0,671.0,86.0,3.4,17.0,353.0,526.16,428.9
2017,12,9,14,15,641.0,86.5,3.2,16.5,325.5,523.96,428.62
2017,12,9,14,30,611.0,87.0,3.0,16.0,298.0,518.33,425.53
2017,12,9,14,45,589.5,80.0,2.9,16.0,266.5,506.74,417.05
2017,12,9,15,0,568.0,73.0,2.8,16.0,235.0,492.26,405.76
2017,12,9,15,15,528.0,67.0,2.65,15.5,199.5,463.9,383.14
2017,12,9,15,30,488.0,61.0,2.5,15.0,164.0,432.98,357.32
2017,12,9,15,45,428.0,52.0,2.45,14.5,128.0,383.41,315.19
2017,12,9,16,0,368.0,43.0,2.4,14.0,92.0,332.53,269.55
2017,12,9,16,15,184.0,35.0,2.55,13.5,59.5,204.21,152.85
2017,12,9,16,30,0.0,27.0,2.7,13.0,27.0,35.2,0.0
2017,12,9,16,45,0.0,13.5,2.9,12.5,13.5,11.52,0.0
2017,12,9,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,10,7,15,116.5,7.0,5.6,7.5,10.5,5.97,0.0
2017,12,10,7,30,233.0,14.0,5.7,8.0,21.0,11.95,0.0
2017,12,10,7,45,368.5,23.5,5.85,8.5,56.5,21.3,9.46
2017,12,10,8,0,504.0,33.0,6.0,9.0,92.0,29.87,20.32
2017,12,10,8,15,579.5,39.5,6.0,9.0,133.5,35.36,25.95
2017,12,10,8,30,655.0,46.0,6.0,9.0,175.0,40.88,31.31
2017,12,10,8,45,699.0,51.0,6.05,9.5,215.5,44.87,35.09
2017,12,10,9,0,743.0,56.0,6.1,10.0,256.0,48.85,38.74
2017,12,10,9,15,774.5,59.0,6.0,10.5,293.5,51.05,40.69
2017,12,10,9,30,806.0,62.0,5.9,11.0,331.0,53.28,42.61
2017,12,10,9,45,827.5,64.5,5.85,11.5,363.5,55.04,44.06
2017,12,10,10,0,849.0,67.0,5.8,12.0,396.0,56.81,45.51
2017,12,10,10,15,864.0,68.5,5.6,12.5,422.5,57.77,46.21
2017,12,10,10,30,879.0,70.0,5.4,13.0,449.0,104.37,56.9
2017,12,10,10,45,884.5,72.5,5.25,14.0,468.0,156.21,88.58
2017,12,10,11,0,890.0,75.0,5.1,15.0,487.0,207.65,128.98
2017,12,10,11,15,895.5,75.5,4.8,15.0,499.0,256.77,172.32
2017,12,10,11,30,901.0,76.0,4.5,15.0,511.0,307.59,218.82
2017,12,10,11,45,898.5,78.0,4.25,15.5,515.0,350.92,259.32
2017,12,10,12,0,896.0,80.0,4.0,16.0,519.0,394.9,299.68
2017,12,10,12,15,894.5,79.5,3.85,16.0,515.5,434.76,336.6
2017,12,10,12,30,893.0,79.0,3.7,16.0,512.0,472.31,370.82
2017,12,10,12,45,891.5,77.5,3.55,16.5,502.0,506.38,400.74
2017,12,10,13,0,890.0,76.0,3.4,17.0,492.0,537.81,427.72
2017,12,10,13,15,881.0,75.0,3.35,17.0,474.0,562.99,450.23
2017,12,10,13,30,872.0,74.0,3.3,17.0,456.0,584.9,469.72
2017,12,10,13,45,857.5,72.5,3.25,17.0,431.0,599.72,483.37
2017,12,10,14,0,843.0,71.0,3.2,17.0,406.0,610.97,493.92
2017,12,10,14,15,823.0,68.5,3.05,17.0,374.5,614.1,497.6
2017,12,10,14,30,803.0,66.0,2.9,17.0,343.0,613.57,498.09
2017,12,10,14,45,775.0,62.5,2.8,17.0,307.0,603.11,490.7
2017,12,10,15,0,747.0,59.0,2.7,17.0,271.0,589.12,479.96
2017,12,10,15,15,703.0,54.5,2.6,16.0,230.5,559.98,458.3
2017,12,10,15,30,659.0,50.0,2.5,15.0,190.0,527.65,432.67
2017,12,10,15,45,594.5,43.5,2.45,14.5,149.0,476.82,389.88
2017,12,10,16,0,530.0,37.0,2.4,14.0,108.0,423.72,342.21
2017,12,10,16,15,265.0,35.0,2.55,13.5,70.5,256.53,192.92
2017,12,10,16,30,0.0,33.0,2.7,13.0,33.0,51.24,0.0
2017,12,10,16,45,0.0,16.5,2.85,12.5,16.5,14.08,0.0
2017,12,10,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
