Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,4.5,5.3,8.0,4.5,0.0,0.0
2017,12,11,7,30,0.0,9.0,5.4,8.0,9.0,7.68,0.0
2017,12,11,7,45,88.5,25.5,5.5,8.5,36.0,20.06,8.04
2017,12,11,8,0,177.0,42.0,5.6,9.0,63.0,32.06,22.14
2017,12,11,8,15,229.5,58.0,5.7,9.0,96.5,43.77,33.41
2017,12,11,8,30,282.0,74.0,5.8,9.0,130.0,55.22,44.19
2017,12,11,8,45,333.0,86.5,5.9,9.5,166.0,63.91,52.27
2017,12,11,9,0,384.0,99.0,6.0,10.0,202.0,72.45,60.05
2017,12,11,9,15,456.5,95.0,5.85,10.5,234.5,69.62,57.44
2017,12,11,9,30,529.0,91.0,5.7,11.0,267.0,68.45,56.27
2017,12,11,9,45,646.5,77.5,5.6,11.5,313.0,58.26,46.96
2017,12,11,10,0,764.0,64.0,5.5,12.0,359.0,53.56,42.6
2017,12,11,10,15,774.5,67.0,5.35,12.5,383.0,55.59,44.27
2017,12,11,10,30,785.0,70.0,5.2,13.0,407.0,96.75,54.03
2017,12,11,10,45,799.5,83.0,5.1,13.5,439.0,153.12,90.04
2017,12,11,11,0,814.0,96.0,5.0,14.0,471.0,210.61,135.23
2017,12,11,11,15,820.5,97.0,4.75,14.0,483.5,257.01,175.95
2017,12,11,11,30,827.0,98.0,4.5,14.0,496.0,302.76,217.93
2017,12,11,11,45,824.5,100.0,4.3,14.5,499.5,345.78,257.87
2017,12,11,12,0,822.0,102.0,4.1,15.0,503.0,386.95,295.71
2017,12,11,12,15,820.0,101.5,3.9,15.0,500.0,424.05,330.17
2017,12,11,12,30,818.0,101.0,3.7,15.0,497.0,458.97,362.09
2017,12,11,12,45,813.5,99.5,3.5,15.5,486.5,489.43,389.02
2017,12,11,13,0,809.0,98.0,3.3,16.0,476.0,517.24,413.04
2017,12,11,13,15,798.5,96.5,3.15,16.0,458.0,540.25,433.52
2017,12,11,13,30,788.0,95.0,3.0,16.0,440.0,559.56,450.63
2017,12,11,13,45,770.0,93.0,2.9,16.0,414.5,570.77,461.21
2017,12,11,14,0,752.0,91.0,2.8,16.0,389.0,578.47,468.75
2017,12,11,14,15,729.5,87.5,2.6,16.0,358.5,578.26,469.55
2017,12,11,14,30,707.0,84.0,2.4,16.0,328.0,574.55,467.26
2017,12,11,14,45,671.5,79.5,2.25,16.0,292.0,557.88,454.7
2017,12,11,15,0,636.0,75.0,2.1,16.0,256.0,537.79,438.92
2017,12,11,15,15,589.5,68.5,2.0,15.5,216.5,505.04,413.42
2017,12,11,15,30,543.0,62.0,1.9,15.0,177.0,469.45,384.41
2017,12,11,15,45,473.0,53.0,1.85,14.5,137.5,413.29,337.57
2017,12,11,16,0,403.0,44.0,1.8,14.0,98.0,355.64,286.91
2017,12,11,16,15,201.5,35.5,1.85,13.5,62.5,215.85,161.72
2017,12,11,16,30,0.0,27.0,1.9,13.0,27.0,34.91,0.0
2017,12,11,16,45,0.0,13.5,1.95,12.5,13.5,11.52,0.0
2017,12,11,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,7,15,96.0,6.0,4.15,7.0,8.5,0.0,0.0
2017,12,12,7,30,192.0,12.0,4.1,7.0,17.0,10.24,0.0
2017,12,12,7,45,322.0,23.0,4.05,7.5,51.5,19.08,6.85
2017,12,12,8,0,452.0,34.0,4.0,8.0,86.0,28.2,18.83
2017,12,12,8,15,531.0,42.0,4.05,8.5,127.0,34.46,25.16
2017,12,12,8,30,610.0,50.0,4.1,9.0,168.0,40.69,31.12
2017,12,12,8,45,650.5,56.5,4.15,9.5,207.5,45.41,35.57
2017,12,12,9,0,691.0,63.0,4.2,10.0,247.0,50.07,39.85
2017,12,12,9,15,725.5,67.5,4.2,10.5,284.5,53.09,42.55
2017,12,12,9,30,760.0,72.0,4.2,11.0,322.0,61.15,49.72
2017,12,12,9,45,788.5,74.0,4.2,11.5,356.0,62.34,50.63
2017,12,12,10,0,817.0,76.0,4.2,12.0,390.0,63.61,51.6
2017,12,12,10,15,833.5,78.0,4.2,12.5,416.5,64.81,52.5
2017,12,12,10,30,850.0,80.0,4.2,13.0,443.0,106.32,61.05
2017,12,12,10,45,858.0,82.5,4.25,13.5,463.0,157.11,91.07
2017,12,12,11,0,866.0,85.0,4.3,14.0,483.0,207.8,130.39
2017,12,12,11,15,873.0,85.5,4.2,14.0,496.0,256.27,172.8
2017,12,12,11,30,880.0,86.0,4.1,14.0,509.0,304.03,216.63
2017,12,12,11,45,879.5,87.5,4.0,14.5,513.5,349.48,258.81
2017,12,12,12,0,879.0,89.0,3.9,15.0,518.0,393.15,299.06
2017,12,12,12,15,878.0,88.5,3.8,15.0,515.0,432.81,335.92
2017,12,12,12,30,877.0,88.0,3.7,15.0,512.0,470.24,370.2
2017,12,12,12,45,864.0,89.5,3.65,15.5,500.0,501.65,398.36
2017,12,12,13,0,851.0,91.0,3.6,16.0,488.0,529.78,423.11
2017,12,12,13,15,841.5,89.5,3.55,16.0,470.0,553.44,444.55
2017,12,12,13,30,832.0,88.0,3.5,16.0,452.0,573.85,462.99
2017,12,12,13,45,813.5,87.0,3.45,16.0,426.5,586.24,474.8
2017,12,12,14,0,795.0,86.0,3.4,16.0,401.0,594.9,483.39
2017,12,12,14,15,773.0,82.5,3.2,16.0,369.5,598.65,487.36
2017,12,12,14,30,751.0,79.0,3.0,16.0,338.0,595.97,486.03
2017,12,12,14,45,714.5,75.5,2.85,16.0,301.0,580.4,474.4
2017,12,12,15,0,678.0,72.0,2.7,16.0,264.0,561.31,459.41
2017,12,12,15,15,632.0,66.0,2.55,15.5,224.5,529.81,434.72
2017,12,12,15,30,586.0,60.0,2.4,15.0,185.0,495.38,406.41
2017,12,12,15,45,510.5,51.5,2.25,14.5,143.5,436.21,356.77
2017,12,12,16,0,435.0,43.0,2.1,14.0,102.0,375.49,303.25
2017,12,12,16,15,323.0,31.0,2.05,13.5,65.5,287.95,217.38
2017,12,12,16,30,211.0,19.0,2.0,13.0,29.0,184.36,0.0
2017,12,12,16,45,105.5,9.5,1.95,13.0,14.5,73.65,0.0
2017,12,12,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,13,7,15,58.0,5.5,3.75,6.5,6.5,0.0,0.0
2017,12,13,7,30,116.0,11.0,3.8,7.0,13.0,9.39,0.0
2017,12,13,7,45,244.0,24.0,3.9,7.5,45.5,19.86,6.68
2017,12,13,8,0,372.0,37.0,4.0,8.0,78.0,30.66,20.88
2017,12,13,8,15,451.5,47.0,4.0,8.0,118.0,38.49,28.78
2017,12,13,8,30,531.0,57.0,4.0,8.0,158.0,46.22,36.22
2017,12,13,8,45,587.0,63.5,4.05,8.5,198.5,50.78,40.57
2017,12,13,9,0,643.0,70.0,4.1,9.0,239.0,55.36,44.8
2017,12,13,9,15,678.5,75.0,3.95,9.5,276.5,58.57,47.68
2017,12,13,9,30,714.0,80.0,3.8,10.0,314.0,61.8,50.5
2017,12,13,9,45,738.5,83.5,3.7,10.5,346.5,63.81,52.16
2017,12,13,10,0,763.0,87.0,3.6,11.0,379.0,65.85,53.83
2017,12,13,10,15,779.5,90.0,3.55,11.5,405.5,67.49,55.11
2017,12,13,10,30,796.0,93.0,3.5,12.0,432.0,106.02,63.33
2017,12,13,10,45,810.5,93.5,3.5,12.5,452.5,159.0,95.22
2017,12,13,11,0,825.0,94.0,3.5,13.0,473.0,206.79,131.67
2017,12,13,11,15,830.5,95.0,3.5,13.5,485.0,253.5,172.15
2017,12,13,11,30,836.0,96.0,3.5,14.0,497.0,299.46,213.87
2017,12,13,11,45,840.5,96.0,3.5,14.5,502.0,343.27,254.28
2017,12,13,12,0,845.0,96.0,3.5,15.0,507.0,385.8,293.28
2017,12,13,12,15,842.0,95.5,3.5,15.0,503.5,423.45,328.47
2017,12,13,12,30,839.0,95.0,3.5,15.0,500.0,458.81,361.1
2017,12,13,12,45,820.0,97.5,3.5,15.0,486.5,487.15,387.59
2017,12,13,13,0,801.0,100.0,3.5,15.0,473.0,512.49,411.0
2017,12,13,13,15,790.0,98.5,3.5,15.0,455.0,534.66,431.38
2017,12,13,13,30,779.0,97.0,3.5,15.0,437.0,553.67,448.83
2017,12,13,13,45,768.0,93.0,3.55,15.5,413.0,566.84,460.69
2017,12,13,14,0,757.0,89.0,3.6,16.0,389.0,576.74,469.68
2017,12,13,14,15,733.5,85.5,3.45,15.5,358.0,576.18,471.42
2017,12,13,14,30,710.0,82.0,3.3,15.0,327.0,572.09,470.06
2017,12,13,14,45,682.5,76.5,3.15,15.0,292.0,559.76,460.95
2017,12,13,15,0,655.0,71.0,3.0,15.0,257.0,544.16,448.69
2017,12,13,15,15,607.5,65.0,2.75,14.5,217.5,511.69,422.72
2017,12,13,15,30,560.0,59.0,2.5,14.0,178.0,476.41,393.26
2017,12,13,15,45,493.0,50.5,2.3,14.0,138.5,423.11,347.27
2017,12,13,16,0,426.0,42.0,2.1,14.0,99.0,368.34,297.77
2017,12,13,16,15,213.0,35.5,2.05,13.5,64.0,222.66,167.78
2017,12,13,16,30,0.0,29.0,2.0,13.0,29.0,39.43,0.0
2017,12,13,16,45,0.0,14.5,2.0,13.0,14.5,12.38,0.0
2017,12,13,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,7,15,88.5,5.5,2.55,10.0,7.5,0.0,0.0
2017,12,14,7,30,177.0,11.0,2.6,10.0,15.0,9.39,0.0
2017,12,14,7,45,318.5,21.0,2.65,10.5,48.0,17.38,4.36
2017,12,14,8,0,460.0,31.0,2.7,11.0,81.0,28.02,18.27
2017,12,14,8,15,539.0,37.5,2.9,11.0,121.0,33.51,24.01
2017,12,14,8,30,618.0,44.0,3.1,11.0,161.0,39.04,29.36
2017,12,14,8,45,668.5,49.0,3.3,11.5,201.5,43.07,33.17
2017,12,14,9,0,719.0,54.0,3.5,12.0,242.0,47.1,36.86
2017,12,14,9,15,752.0,57.0,3.6,12.0,279.0,49.33,38.91
2017,12,14,9,30,785.0,60.0,3.7,12.0,316.0,51.58,40.94
2017,12,14,9,45,806.0,63.0,3.8,12.5,348.5,53.74,42.75
2017,12,14,10,0,827.0,66.0,3.9,13.0,381.0,55.91,44.54
2017,12,14,10,15,843.0,67.5,3.85,13.5,407.5,56.87,45.25
2017,12,14,10,30,859.0,69.0,3.8,14.0,434.0,94.16,52.01
2017,12,14,10,45,872.0,69.5,3.75,14.5,454.5,144.08,79.8
2017,12,14,11,0,885.0,70.0,3.7,15.0,475.0,198.7,121.42
2017,12,14,11,15,891.0,71.0,3.55,15.0,487.5,247.25,163.52
2017,12,14,11,30,897.0,72.0,3.4,15.0,500.0,294.94,207.09
2017,12,14,11,45,902.0,71.5,3.3,15.5,506.0,339.95,248.66
2017,12,14,12,0,907.0,71.0,3.2,16.0,512.0,383.54,288.68
2017,12,14,12,15,906.5,71.0,3.2,16.0,509.5,423.86,326.15
2017,12,14,12,30,906.0,71.0,3.2,16.0,507.0,461.98,361.09
2017,12,14,12,45,891.5,73.0,3.2,16.5,495.0,493.29,389.3
2017,12,14,13,0,877.0,75.0,3.2,17.0,483.0,523.25,415.55
2017,12,14,13,15,868.5,74.0,3.2,17.0,466.0,548.6,438.38
2017,12,14,13,30,860.0,73.0,3.2,17.0,449.0,570.77,458.26
2017,12,14,13,45,847.5,71.0,3.2,17.0,424.5,586.29,472.64
2017,12,14,14,0,835.0,69.0,3.2,17.0,400.0,598.35,484.03
2017,12,14,14,15,815.5,67.0,3.1,17.0,369.5,602.63,488.79
2017,12,14,14,30,796.0,65.0,3.0,17.0,339.0,603.31,490.41
2017,12,14,14,45,767.5,61.5,2.9,17.0,303.5,592.94,483.09
2017,12,14,15,0,739.0,58.0,2.8,17.0,268.0,579.04,472.44
2017,12,14,15,15,695.5,53.5,2.65,16.0,228.5,550.77,451.26
2017,12,14,15,30,652.0,49.0,2.5,15.0,189.0,519.35,426.2
2017,12,14,15,45,584.5,43.0,2.45,14.5,148.0,467.68,382.8
2017,12,14,16,0,517.0,37.0,2.4,14.0,107.0,422.34,341.17
2017,12,14,16,15,398.0,28.0,2.45,13.5,70.0,333.02,252.99
2017,12,14,16,30,279.0,19.0,2.5,13.0,33.0,227.97,3.06
2017,12,14,16,45,139.5,9.5,2.55,13.0,16.5,94.69,0.0
2017,12,14,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,5.0,3.05,7.5,5.0,0.0,0.0
2017,12,15,7,30,0.0,10.0,2.9,8.0,10.0,8.54,0.0
2017,12,15,7,45,95.5,24.0,2.75,8.5,34.0,18.89,4.51
2017,12,15,8,0,191.0,38.0,2.6,9.0,58.0,29.16,19.33
2017,12,15,8,15,232.0,52.5,2.55,9.0,88.5,39.81,29.79
2017,12,15,8,30,273.0,67.0,2.5,9.0,119.0,50.2,39.62
2017,12,15,8,45,297.5,81.0,2.45,9.5,149.0,59.88,48.6
2017,12,15,9,0,322.0,95.0,2.4,10.0,179.0,69.32,57.19
2017,12,15,9,15,338.0,107.5,2.35,10.5,207.0,77.42,64.43
2017,12,15,9,30,354.0,120.0,2.3,11.0,235.0,85.34,71.38
2017,12,15,9,45,375.5,126.5,2.25,11.5,259.0,89.1,74.53
2017,12,15,10,0,397.0,133.0,2.2,12.0,283.0,92.85,77.62
2017,12,15,10,15,328.0,154.0,2.2,12.0,284.0,108.64,91.45
2017,12,15,10,30,259.0,175.0,2.2,12.0,285.0,134.16,102.14
2017,12,15,10,45,303.5,177.0,2.2,12.5,311.0,159.24,116.66
2017,12,15,11,0,348.0,179.0,2.2,13.0,337.0,188.36,137.3
2017,12,15,11,15,440.0,164.5,2.3,13.0,370.5,218.91,159.49
2017,12,15,11,30,532.0,150.0,2.4,13.0,404.0,257.66,190.4
2017,12,15,11,45,513.5,160.5,2.55,13.0,407.5,290.66,221.34
2017,12,15,12,0,495.0,171.0,2.7,13.0,411.0,321.39,250.12
2017,12,15,12,15,443.5,180.5,2.6,13.0,395.0,336.31,265.95
2017,12,15,12,30,392.0,190.0,2.5,13.0,379.0,340.41,272.3
2017,12,15,12,45,399.5,181.0,2.45,13.0,370.0,362.49,292.05
2017,12,15,13,0,407.0,172.0,2.4,13.0,361.0,377.63,306.04
2017,12,15,13,15,311.0,179.5,2.35,13.0,321.0,343.68,280.38
2017,12,15,13,30,215.0,187.0,2.3,13.0,281.0,302.41,247.9
2017,12,15,13,45,238.5,174.0,2.25,13.0,272.5,323.39,266.17
2017,12,15,14,0,262.0,161.0,2.2,13.0,264.0,334.36,276.18
2017,12,15,14,15,245.5,152.0,2.25,13.0,243.0,324.58,269.02
2017,12,15,14,30,229.0,143.0,2.3,13.0,222.0,313.29,260.46
2017,12,15,14,45,218.5,128.5,2.35,13.0,197.5,297.83,248.39
2017,12,15,15,0,208.0,114.0,2.4,13.0,173.0,280.92,234.76
2017,12,15,15,15,190.0,98.5,2.45,12.5,146.5,256.38,214.63
2017,12,15,15,30,172.0,83.0,2.5,12.0,120.0,230.57,192.72
2017,12,15,15,45,145.0,66.5,2.55,12.0,93.0,196.14,162.34
2017,12,15,16,0,118.0,50.0,2.6,12.0,66.0,160.6,130.1
2017,12,15,16,15,59.0,35.0,2.55,12.0,43.0,93.5,68.73
2017,12,15,16,30,0.0,20.0,2.5,12.0,20.0,19.45,0.0
2017,12,15,16,45,0.0,10.0,2.5,12.0,10.0,8.54,0.0
2017,12,15,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,12,16,7,15,92.5,5.0,9.0,10.0,7.0,0.0,0.0
2017,12,16,7,30,185.0,10.0,9.2,10.0,14.0,8.54,0.0
2017,12,16,7,45,334.0,19.5,9.4,10.5,46.5,17.61,2.89
2017,12,16,8,0,483.0,29.0,9.6,11.0,79.0,26.26,16.55
2017,12,16,8,15,562.5,35.0,9.7,11.0,119.5,31.38,22.02
2017,12,16,8,30,642.0,41.0,9.8,11.0,160.0,36.54,27.04
2017,12,16,8,45,691.0,45.0,9.95,11.5,200.0,39.79,30.16
2017,12,16,9,0,740.0,49.0,10.1,12.0,240.0,43.08,33.19
2017,12,16,9,15,771.0,51.5,10.05,12.0,276.5,45.0,34.98
2017,12,16,9,30,802.0,54.0,10.0,12.0,313.0,46.96,36.75
2017,12,16,9,45,818.5,57.5,9.95,12.5,344.5,49.58,39.0
2017,12,16,10,0,835.0,61.0,9.9,13.0,376.0,52.16,41.18
2017,12,16,10,15,682.0,94.0,9.85,13.0,363.5,69.4,56.52
2017,12,16,10,30,529.0,127.0,9.8,13.0,351.0,111.39,76.69
2017,12,16,10,45,568.0,124.0,9.8,13.5,374.0,147.73,96.58
2017,12,16,11,0,607.0,121.0,9.8,14.0,397.0,185.2,123.77
2017,12,16,11,15,610.5,124.0,9.8,14.0,408.0,223.51,157.22
2017,12,16,11,30,614.0,127.0,9.8,14.0,419.0,261.33,192.1
2017,12,16,11,45,632.5,123.0,9.85,14.5,427.0,297.01,225.04
2017,12,16,12,0,651.0,119.0,9.9,15.0,435.0,332.93,258.32
2017,12,16,12,15,666.0,114.5,9.9,15.0,436.0,367.02,290.5
2017,12,16,12,30,681.0,110.0,9.9,15.0,437.0,400.49,321.9
2017,12,16,12,45,777.0,91.0,9.9,15.5,457.0,456.52,370.29
2017,12,16,13,0,873.0,72.0,9.9,16.0,477.0,515.09,420.7
2017,12,16,13,15,864.0,71.0,9.85,16.0,460.0,540.15,444.52
2017,12,16,13,30,855.0,70.0,9.8,16.0,443.0,562.03,465.3
2017,12,16,13,45,843.0,68.0,9.8,16.0,419.0,577.83,480.81
2017,12,16,14,0,831.0,66.0,9.8,16.0,395.0,590.23,493.19
2017,12,16,14,15,810.5,64.0,9.65,15.5,365.0,593.99,498.93
2017,12,16,14,30,790.0,62.0,9.5,15.0,335.0,594.17,501.35
2017,12,16,14,45,762.5,58.5,9.35,15.0,299.5,584.58,494.37
2017,12,16,15,0,735.0,55.0,9.2,15.0,264.0,571.55,483.89
2017,12,16,15,15,691.5,51.0,9.0,14.5,225.5,544.13,461.39
2017,12,16,15,30,648.0,47.0,8.8,14.0,187.0,513.64,434.99
2017,12,16,15,45,583.5,41.0,8.65,14.0,147.0,464.39,390.54
2017,12,16,16,0,519.0,35.0,8.5,14.0,107.0,413.12,341.87
2017,12,16,16,15,404.0,27.0,8.45,13.5,70.5,335.2,260.7
2017,12,16,16,30,289.0,19.0,8.4,13.0,34.0,234.99,25.65
2017,12,16,16,45,144.5,9.5,8.4,13.0,17.0,97.76,0.0
2017,12,16,17,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,7.95,11.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,17,7,45,244.0,13.5,4.5,9.5,38.5,11.8,0.0
2017,12,17,8,0,488.0,27.0,4.6,10.0,77.0,24.4,15.0
2017,12,17,8,15,565.5,32.5,4.7,10.0,116.5,29.13,20.14
2017,12,17,8,30,643.0,38.0,4.8,10.0,156.0,33.9,24.82
2017,12,17,8,45,690.5,42.0,4.95,10.5,195.5,37.22,28.0
2017,12,17,9,0,738.0,46.0,5.1,11.0,235.0,40.57,31.09
2017,12,17,9,15,769.0,48.5,5.05,11.5,271.5,42.56,32.88
2017,12,17,9,30,800.0,51.0,5.0,12.0,308.0,49.41,38.98
2017,12,17,9,45,810.0,56.0,5.0,12.5,338.5,48.33,37.9
2017,12,17,10,0,820.0,61.0,5.0,13.0,369.0,52.01,41.07
2017,12,17,10,15,835.0,62.5,4.95,13.0,395.0,53.03,41.92
2017,12,17,10,30,850.0,64.0,4.9,13.0,421.0,90.07,51.66
2017,12,17,10,45,859.5,65.0,4.85,13.5,440.5,138.8,77.23
2017,12,17,11,0,869.0,66.0,4.8,14.0,460.0,187.45,113.48
2017,12,17,11,15,874.5,66.5,4.55,14.0,472.5,234.63,154.34
2017,12,17,11,30,880.0,67.0,4.3,14.0,485.0,280.92,196.89
2017,12,17,11,45,881.5,67.5,4.1,14.5,490.0,324.95,238.0
2017,12,17,12,0,883.0,68.0,3.9,15.0,495.0,367.37,277.45
2017,12,17,12,15,881.5,68.0,3.65,15.0,493.0,406.38,313.98
2017,12,17,12,30,880.0,68.0,3.4,15.0,491.0,443.18,347.86
2017,12,17,12,45,878.0,66.5,3.15,15.0,481.5,475.9,377.63
2017,12,17,13,0,876.0,65.0,2.9,15.0,472.0,506.04,404.5
2017,12,17,13,15,868.5,64.5,2.7,15.0,455.5,531.7,427.23
2017,12,17,13,30,861.0,64.0,2.5,15.0,439.0,554.34,446.95
2017,12,17,13,45,844.5,63.5,2.4,15.0,415.5,568.73,460.12
2017,12,17,14,0,828.0,63.0,2.3,15.0,392.0,583.94,473.38
2017,12,17,14,15,809.5,61.0,2.2,15.0,362.5,588.93,478.54
2017,12,17,14,30,791.0,59.0,2.1,15.0,333.0,590.44,480.67
2017,12,17,14,45,759.5,57.0,2.05,15.0,298.0,580.15,473.5
2017,12,17,15,0,728.0,55.0,2.0,15.0,263.0,566.38,463.06
2017,12,17,15,15,686.5,51.0,1.8,14.5,224.5,540.36,442.46
2017,12,17,15,30,645.0,47.0,1.6,14.0,186.0,511.31,418.23
2017,12,17,15,45,577.5,41.5,1.45,14.0,146.0,460.71,375.0
2017,12,17,16,0,510.0,36.0,1.3,14.0,106.0,407.95,327.7
2017,12,17,16,15,397.0,27.5,1.25,14.0,70.0,331.15,251.54
2017,12,17,16,30,284.0,19.0,1.2,14.0,34.0,232.25,35.86
2017,12,17,16,45,142.0,9.5,1.2,14.0,17.0,96.21,0.0
2017,12,17,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,18,7,45,190.5,15.5,2.95,8.5,35.0,12.46,0.0
2017,12,18,8,0,381.0,31.0,3.0,9.0,70.0,25.61,16.03
2017,12,18,8,15,465.0,38.5,3.0,9.0,108.0,31.45,22.28
2017,12,18,8,30,549.0,46.0,3.0,9.0,146.0,37.28,27.97
2017,12,18,8,45,600.0,51.5,3.05,9.5,184.5,41.28,31.79
2017,12,18,9,0,651.0,57.0,3.1,10.0,223.0,45.27,35.5
2017,12,18,9,15,686.5,61.0,3.0,10.0,259.5,52.25,41.88
2017,12,18,9,30,722.0,65.0,2.9,10.0,296.0,55.2,44.55
2017,12,18,9,45,748.5,67.0,2.85,10.5,328.0,56.46,45.57
2017,12,18,10,0,775.0,69.0,2.8,11.0,360.0,57.78,46.61
2017,12,18,10,15,792.0,71.0,2.7,11.5,386.5,59.05,47.59
2017,12,18,10,30,809.0,73.0,2.6,12.0,413.0,87.6,51.52
2017,12,18,10,45,822.5,74.0,2.55,12.5,433.0,135.4,76.31
2017,12,18,11,0,836.0,75.0,2.5,13.0,453.0,183.68,111.86
2017,12,18,11,15,843.0,75.5,2.3,13.0,466.0,230.51,151.95
2017,12,18,11,30,850.0,76.0,2.1,13.0,479.0,276.7,193.82
2017,12,18,11,45,853.0,76.5,1.95,13.5,485.0,320.88,234.39
2017,12,18,12,0,856.0,77.0,1.8,14.0,491.0,363.65,273.33
2017,12,18,12,15,855.5,77.0,1.75,14.0,489.0,403.04,309.57
2017,12,18,12,30,855.0,77.0,1.7,14.0,487.0,440.35,343.35
2017,12,18,12,45,851.0,76.0,1.65,14.5,477.5,472.85,371.9
2017,12,18,13,0,847.0,75.0,1.6,15.0,468.0,502.69,397.56
2017,12,18,13,15,838.5,74.0,1.5,15.0,451.5,527.45,419.12
2017,12,18,13,30,830.0,73.0,1.4,15.0,435.0,549.13,437.71
2017,12,18,13,45,815.0,72.0,1.35,15.0,411.5,563.94,450.92
2017,12,18,14,0,800.0,71.0,1.3,15.0,388.0,575.31,461.16
2017,12,18,14,15,780.0,68.5,1.25,15.0,358.5,578.52,464.94
2017,12,18,14,30,760.0,66.0,1.2,15.0,329.0,578.21,465.75
2017,12,18,14,45,729.5,63.0,1.15,15.0,294.5,567.14,458.01
2017,12,18,15,0,699.0,60.0,1.1,15.0,260.0,552.6,447.09
2017,12,18,15,15,655.5,55.5,1.05,14.5,222.0,524.56,425.85
2017,12,18,15,30,612.0,51.0,1.0,14.0,184.0,499.28,405.34
2017,12,18,15,45,544.0,44.5,1.0,14.0,144.5,448.25,362.94
2017,12,18,16,0,476.0,38.0,1.0,14.0,105.0,395.78,316.96
2017,12,18,16,15,365.0,28.5,1.0,13.5,69.0,311.59,237.55
2017,12,18,16,30,254.0,19.0,1.0,13.0,33.0,213.73,43.46
2017,12,18,16,45,127.0,9.5,1.0,13.0,16.5,86.93,0.0
2017,12,18,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,7,45,155.0,16.0,1.05,9.5,31.5,12.85,0.0
2017,12,19,8,0,310.0,32.0,1.1,10.0,63.0,26.33,16.5
2017,12,19,8,15,381.0,42.5,1.15,10.0,98.5,34.6,24.98
2017,12,19,8,30,452.0,53.0,1.2,10.0,134.0,42.72,32.74
2017,12,19,8,45,505.5,59.5,1.3,10.5,171.0,47.26,37.06
2017,12,19,9,0,559.0,66.0,1.4,11.0,208.0,51.8,41.24
2017,12,19,9,15,588.5,72.5,1.45,11.5,242.0,56.14,45.13
2017,12,19,9,30,618.0,79.0,1.5,12.0,276.0,60.43,48.89
2017,12,19,9,45,659.0,76.5,1.55,12.5,306.0,58.0,46.59
2017,12,19,10,0,700.0,74.0,1.6,13.0,336.0,55.91,44.58
2017,12,19,10,15,489.0,122.0,1.65,13.0,311.5,86.03,71.24
2017,12,19,10,30,278.0,170.0,1.7,13.0,287.0,128.92,98.05
2017,12,19,10,45,256.0,181.5,1.75,13.0,293.0,154.51,114.78
2017,12,19,11,0,234.0,193.0,1.8,13.0,299.0,177.94,133.69
2017,12,19,11,15,259.5,196.0,1.85,13.0,316.5,202.5,153.17
2017,12,19,11,30,285.0,199.0,1.9,13.0,334.0,229.14,175.34
2017,12,19,11,45,397.5,178.5,1.95,13.5,369.5,266.85,204.16
2017,12,19,12,0,510.0,158.0,2.0,14.0,405.0,311.4,239.76
2017,12,19,12,15,399.0,179.5,2.05,14.0,372.5,314.87,247.55
2017,12,19,12,30,288.0,201.0,2.1,14.0,340.0,303.51,242.08
2017,12,19,12,45,281.0,200.0,2.15,14.0,333.0,315.73,253.7
2017,12,19,13,0,274.0,199.0,2.2,14.0,326.0,326.71,264.0
2017,12,19,13,15,272.5,192.0,2.25,14.0,314.5,333.52,270.87
2017,12,19,13,30,271.0,185.0,2.3,14.0,303.0,339.16,276.7
2017,12,19,13,45,267.5,175.0,2.35,14.0,286.5,339.36,278.08
2017,12,19,14,0,264.0,165.0,2.4,14.0,270.0,338.16,278.25
2017,12,19,14,15,258.5,153.0,2.35,13.5,249.5,332.14,274.78
2017,12,19,14,30,253.0,141.0,2.3,13.0,229.0,324.66,269.95
2017,12,19,14,45,244.5,127.0,2.3,13.0,205.0,311.42,259.75
2017,12,19,15,0,236.0,113.0,2.3,13.0,181.0,296.7,248.0
2017,12,19,15,15,219.0,98.5,2.25,12.5,154.5,274.35,229.75
2017,12,19,15,30,202.0,84.0,2.2,12.0,128.0,250.76,209.77
2017,12,19,15,45,182.0,67.5,2.2,12.0,101.0,221.01,183.5
2017,12,19,16,0,162.0,51.0,2.2,12.0,74.0,189.92,155.06
2017,12,19,16,15,109.5,36.0,2.25,11.5,49.0,139.39,106.8
2017,12,19,16,30,57.0,21.0,2.3,11.0,24.0,77.41,16.45
2017,12,19,16,45,28.5,10.5,2.35,11.0,12.0,26.66,0.0
2017,12,19,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,12,20,7,45,197.5,15.5,5.75,8.5,35.0,12.52,0.0
2017,12,20,8,0,395.0,31.0,5.9,9.0,70.0,25.74,15.9
2017,12,20,8,15,484.5,38.5,6.05,9.0,109.5,31.6,22.33
2017,12,20,8,30,574.0,46.0,6.2,9.0,149.0,37.48,28.08
2017,12,20,8,45,624.5,51.5,6.4,9.5,188.0,41.49,31.93
2017,12,20,9,0,675.0,57.0,6.6,10.0,227.0,49.56,39.33
2017,12,20,9,15,711.0,60.5,6.55,10.0,264.0,52.09,41.7
2017,12,20,9,30,747.0,64.0,6.5,10.0,301.0,54.66,44.04
2017,12,20,9,45,772.0,66.5,6.5,10.5,333.5,56.34,45.44
2017,12,20,10,0,797.0,69.0,6.5,11.0,366.0,58.07,46.85
2017,12,20,10,15,814.0,70.5,6.4,11.0,393.0,58.96,47.59
2017,12,20,10,30,831.0,72.0,6.3,11.0,420.0,84.42,50.3
2017,12,20,10,45,840.0,74.0,6.2,11.0,440.0,133.73,75.49
2017,12,20,11,0,849.0,76.0,6.1,11.0,460.0,183.1,112.23
2017,12,20,11,15,855.5,77.0,6.0,11.0,473.0,230.98,153.81
2017,12,20,11,30,862.0,78.0,5.9,11.0,486.0,278.19,197.61
2017,12,20,11,45,859.5,80.0,5.85,11.5,491.0,322.83,240.11
2017,12,20,12,0,857.0,82.0,5.8,12.0,496.0,365.63,280.84
2017,12,20,12,15,856.0,81.5,5.8,12.0,494.0,404.65,318.42
2017,12,20,12,30,855.0,81.0,5.8,12.0,492.0,441.54,353.59
2017,12,20,12,45,848.0,81.5,5.8,12.0,482.0,474.43,384.86
2017,12,20,13,0,841.0,82.0,5.8,12.0,472.0,504.53,413.18
2017,12,20,13,15,832.0,80.5,5.85,12.0,455.5,528.66,436.22
2017,12,20,13,30,823.0,79.0,5.9,12.0,439.0,549.67,456.27
2017,12,20,13,45,802.5,79.0,5.95,12.0,415.0,562.5,469.28
2017,12,20,14,0,782.0,79.0,6.0,12.0,391.0,571.63,478.93
2017,12,20,14,15,761.0,76.5,6.0,12.0,361.5,574.17,482.86
2017,12,20,14,30,740.0,74.0,6.0,12.0,332.0,576.49,486.13
2017,12,20,14,45,709.5,70.5,6.05,12.0,297.5,565.56,478.35
2017,12,20,15,0,679.0,67.0,6.1,12.0,263.0,551.3,467.22
2017,12,20,15,15,633.5,62.0,5.9,11.5,224.5,522.26,443.44
2017,12,20,15,30,588.0,57.0,5.7,11.0,186.0,490.35,416.03
2017,12,20,15,45,525.0,50.0,5.55,11.0,147.0,442.1,372.83
2017,12,20,16,0,462.0,43.0,5.4,11.0,108.0,392.05,325.93
2017,12,20,16,15,344.5,33.0,5.25,10.5,72.0,302.96,239.83
2017,12,20,16,30,227.0,23.0,5.1,10.0,36.0,201.27,62.12
2017,12,20,16,45,113.5,11.5,5.0,9.5,18.0,80.32,0.0
2017,12,20,17,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
