Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,21,7,45,239.5,14.0,4.95,6.5,37.0,12.32,0.0
2017,12,21,8,0,479.0,28.0,5.0,7.0,74.0,25.46,15.74
2017,12,21,8,15,563.0,34.5,4.95,7.5,115.0,31.06,21.99
2017,12,21,8,30,647.0,41.0,4.9,8.0,156.0,36.69,27.49
2017,12,21,8,45,698.0,45.5,4.9,8.5,197.0,40.38,31.06
2017,12,21,9,0,749.0,50.0,4.9,9.0,238.0,44.09,34.53
2017,12,21,9,15,782.5,53.0,4.85,9.0,276.0,46.42,36.72
2017,12,21,9,30,816.0,56.0,4.8,9.0,314.0,48.77,38.88
2017,12,21,9,45,837.0,58.5,4.8,9.5,347.5,50.62,40.46
2017,12,21,10,0,858.0,61.0,4.8,10.0,381.0,52.48,42.01
2017,12,21,10,15,874.0,63.0,4.7,10.5,408.5,59.87,48.52
2017,12,21,10,30,890.0,65.0,4.6,11.0,436.0,85.53,50.99
2017,12,21,10,45,900.0,66.0,4.55,11.5,457.0,136.49,75.58
2017,12,21,11,0,910.0,67.0,4.5,12.0,478.0,187.4,112.5
2017,12,21,11,15,916.0,68.0,4.45,12.0,491.5,237.3,155.36
2017,12,21,11,30,922.0,69.0,4.4,12.0,505.0,286.34,200.47
2017,12,21,11,45,924.0,69.5,4.4,12.0,511.0,332.74,244.59
2017,12,21,12,0,926.0,70.0,4.4,12.0,517.0,377.5,287.32
2017,12,21,12,15,925.5,70.0,4.35,12.0,515.5,419.04,326.87
2017,12,21,12,30,925.0,70.0,4.3,12.0,514.0,458.37,363.82
2017,12,21,12,45,902.0,75.0,4.25,12.5,501.0,490.12,393.29
2017,12,21,13,0,879.0,80.0,4.2,13.0,488.0,519.93,420.15
2017,12,21,13,15,870.0,78.5,4.1,13.0,471.0,545.33,443.43
2017,12,21,13,30,861.0,77.0,4.0,13.0,454.0,567.5,463.7
2017,12,21,13,45,849.0,75.0,3.9,13.0,430.5,584.14,479.17
2017,12,21,14,0,837.0,73.0,3.8,13.0,407.0,597.33,491.53
2017,12,21,14,15,817.0,71.0,3.6,13.0,377.0,602.16,496.68
2017,12,21,14,30,797.0,69.0,3.4,13.0,347.0,603.33,498.55
2017,12,21,14,45,769.0,65.5,3.25,13.0,311.5,594.11,491.99
2017,12,21,15,0,741.0,62.0,3.1,13.0,276.0,581.3,482.0
2017,12,21,15,15,697.5,57.5,2.8,12.5,236.5,553.75,459.9
2017,12,21,15,30,654.0,53.0,2.5,12.0,197.0,529.07,438.61
2017,12,21,15,45,585.5,47.0,2.25,11.5,156.0,478.49,395.34
2017,12,21,16,0,517.0,41.0,2.0,11.0,115.0,426.06,348.19
2017,12,21,16,15,399.5,31.5,2.0,11.0,77.0,337.24,264.09
2017,12,21,16,30,282.0,22.0,2.0,11.0,39.0,236.48,83.99
2017,12,21,16,45,141.0,11.0,2.0,11.0,19.5,97.03,0.0
2017,12,21,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,22,7,45,189.0,15.0,2.75,7.0,33.0,12.11,0.0
2017,12,22,8,0,378.0,30.0,2.9,7.0,66.0,24.87,15.16
2017,12,22,8,15,467.0,38.0,3.1,7.5,105.0,31.16,22.08
2017,12,22,8,30,556.0,46.0,3.3,8.0,144.0,37.44,28.17
2017,12,22,8,45,610.0,51.5,3.5,8.5,183.5,41.45,32.04
2017,12,22,9,0,664.0,57.0,3.7,9.0,223.0,45.47,35.8
2017,12,22,9,15,700.5,60.5,3.55,9.0,260.0,52.05,41.85
2017,12,22,9,30,737.0,64.0,3.4,9.0,297.0,54.61,44.19
2017,12,22,9,45,685.0,75.5,3.25,9.5,309.5,57.6,46.79
2017,12,22,10,0,633.0,87.0,3.1,10.0,322.0,64.79,53.12
2017,12,22,10,15,558.5,110.5,2.85,10.0,329.0,80.62,67.25
2017,12,22,10,30,484.0,134.0,2.6,10.0,336.0,107.46,78.18
2017,12,22,10,45,492.0,140.0,2.4,10.5,353.5,143.04,97.5
2017,12,22,11,0,500.0,146.0,2.2,11.0,371.0,179.11,123.96
2017,12,22,11,15,499.5,151.0,1.85,11.0,381.5,213.19,152.77
2017,12,22,11,30,499.0,156.0,1.5,11.0,392.0,246.63,182.49
2017,12,22,11,45,590.0,133.0,1.15,11.5,415.5,285.98,214.05
2017,12,22,12,0,681.0,110.0,0.8,12.0,439.0,327.73,247.95
2017,12,22,12,15,593.0,134.0,0.8,12.0,420.0,349.99,271.08
2017,12,22,12,30,505.0,158.0,0.8,12.0,401.0,359.72,283.07
2017,12,22,12,45,515.0,152.5,0.85,12.0,396.0,383.71,304.74
2017,12,22,13,0,525.0,147.0,0.9,12.0,391.0,406.72,325.26
2017,12,22,13,15,603.5,121.5,0.9,12.0,393.0,450.06,361.15
2017,12,22,13,30,682.0,96.0,0.9,12.0,395.0,489.69,393.99
2017,12,22,13,45,552.0,117.0,0.95,12.0,351.0,458.51,371.39
2017,12,22,14,0,422.0,138.0,1.0,12.0,307.0,414.28,338.12
2017,12,22,14,15,407.0,131.0,1.15,12.0,284.0,410.77,337.56
2017,12,22,14,30,392.0,124.0,1.3,12.0,261.0,405.04,334.57
2017,12,22,14,45,373.0,113.5,1.5,12.0,233.5,390.78,324.58
2017,12,22,15,0,354.0,103.0,1.7,12.0,206.0,374.38,312.31
2017,12,22,15,15,331.0,91.0,1.7,11.5,176.5,351.68,294.3
2017,12,22,15,30,308.0,79.0,1.7,11.0,147.0,327.27,274.02
2017,12,22,15,45,273.5,65.0,1.75,11.0,116.0,291.27,242.66
2017,12,22,16,0,239.0,51.0,1.8,11.0,85.0,254.22,209.0
2017,12,22,16,15,176.5,36.5,1.85,10.5,57.0,197.85,155.29
2017,12,22,16,30,114.0,22.0,1.9,10.0,29.0,128.69,49.56
2017,12,22,16,45,57.0,11.0,1.95,10.0,14.5,44.85,0.0
2017,12,22,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,23,7,45,124.5,15.5,2.15,7.0,27.5,12.1,0.0
2017,12,23,8,0,249.0,31.0,2.2,7.0,55.0,25.43,15.54
2017,12,23,8,15,308.0,43.5,2.3,7.0,87.5,33.54,24.23
2017,12,23,8,30,367.0,56.0,2.4,7.0,120.0,42.79,33.12
2017,12,23,8,45,407.0,66.0,2.55,7.5,154.0,49.96,39.91
2017,12,23,9,0,447.0,76.0,2.7,8.0,188.0,57.0,46.43
2017,12,23,9,15,471.0,85.5,2.7,8.5,219.5,63.43,52.27
2017,12,23,9,30,495.0,95.0,2.7,9.0,251.0,69.73,57.88
2017,12,23,9,45,521.0,99.0,2.7,9.5,278.5,74.08,61.65
2017,12,23,10,0,547.0,103.0,2.7,10.0,306.0,76.06,63.24
2017,12,23,10,15,434.0,133.0,2.65,10.0,301.5,92.75,78.09
2017,12,23,10,30,321.0,163.0,2.6,10.0,297.0,123.37,94.99
2017,12,23,10,45,253.5,180.0,2.6,10.5,289.0,150.79,113.43
2017,12,23,11,0,186.0,197.0,2.6,11.0,281.0,173.21,133.21
2017,12,23,11,15,188.0,203.0,2.5,11.0,289.5,192.01,148.86
2017,12,23,11,30,190.0,209.0,2.4,11.0,298.0,210.8,165.18
2017,12,23,11,45,197.5,211.0,2.35,11.5,305.0,228.17,180.12
2017,12,23,12,0,205.0,213.0,2.3,12.0,312.0,245.79,195.36
2017,12,23,12,15,359.5,184.5,2.15,12.0,357.5,296.82,235.58
2017,12,23,12,30,514.0,156.0,2.0,12.0,403.0,360.92,287.28
2017,12,23,12,45,450.5,166.5,1.9,12.0,380.0,366.61,294.57
2017,12,23,13,0,387.0,177.0,1.8,12.0,357.0,358.83,290.59
2017,12,23,13,15,386.5,170.5,1.7,12.0,345.0,378.73,308.03
2017,12,23,13,30,386.0,164.0,1.6,12.0,333.0,389.12,317.6
2017,12,23,13,45,255.5,168.0,1.55,12.5,277.5,323.56,265.21
2017,12,23,14,0,125.0,172.0,1.5,13.0,222.0,250.45,205.37
2017,12,23,14,15,119.5,160.5,1.45,12.5,205.5,242.08,199.7
2017,12,23,14,30,114.0,149.0,1.4,12.0,189.0,232.94,192.95
2017,12,23,14,45,110.0,134.0,1.35,12.0,169.5,219.73,182.39
2017,12,23,15,0,106.0,119.0,1.3,12.0,150.0,205.66,170.89
2017,12,23,15,15,97.0,103.5,1.25,11.5,128.5,186.83,155.31
2017,12,23,15,30,88.0,88.0,1.2,11.0,107.0,167.23,138.64
2017,12,23,15,45,75.5,70.5,1.2,11.0,85.0,141.4,115.96
2017,12,23,16,0,63.0,53.0,1.2,11.0,63.0,114.31,91.7
2017,12,23,16,15,31.5,37.5,1.35,10.5,42.5,66.02,48.58
2017,12,23,16,30,0.0,22.0,1.5,10.0,22.0,21.09,4.18
2017,12,23,16,45,0.0,11.0,1.7,10.0,11.0,9.39,0.0
2017,12,23,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,24,7,45,78.0,16.0,3.25,8.0,23.0,12.41,0.0
2017,12,24,8,0,156.0,32.0,3.4,8.0,46.0,24.61,14.68
2017,12,24,8,15,196.0,47.0,3.15,8.5,74.5,35.7,25.95
2017,12,24,8,30,236.0,62.0,2.9,9.0,103.0,46.52,36.16
2017,12,24,8,45,258.5,76.5,2.65,9.5,131.5,57.79,46.61
2017,12,24,9,0,281.0,91.0,2.4,10.0,160.0,67.91,55.87
2017,12,24,9,15,294.5,104.0,2.1,10.0,187.0,76.75,63.93
2017,12,24,9,30,308.0,117.0,1.8,10.0,214.0,85.38,71.69
2017,12,24,9,45,318.0,128.0,1.55,10.5,237.5,92.52,77.86
2017,12,24,10,0,328.0,139.0,1.3,11.0,261.0,99.5,83.79
2017,12,24,10,15,175.5,149.0,1.25,11.0,215.0,108.19,91.34
2017,12,24,10,30,23.0,159.0,1.2,11.0,169.0,123.06,99.29
2017,12,24,10,45,61.0,177.5,1.15,11.5,205.0,138.03,109.48
2017,12,24,11,0,99.0,196.0,1.1,12.0,241.0,162.1,126.93
2017,12,24,11,15,130.5,203.0,1.1,12.0,264.0,180.83,140.95
2017,12,24,11,30,162.0,210.0,1.1,12.0,287.0,204.51,159.68
2017,12,24,11,45,81.0,152.5,1.15,12.0,191.0,149.7,118.24
2017,12,24,12,0,0.0,95.0,1.2,12.0,95.0,78.79,61.61
2017,12,24,12,15,35.0,151.0,1.2,12.0,168.0,140.39,112.82
2017,12,24,12,30,70.0,207.0,1.2,12.0,241.0,206.19,166.71
2017,12,24,12,45,35.0,163.5,1.3,12.0,180.5,157.59,127.26
2017,12,24,13,0,0.0,120.0,1.4,12.0,120.0,100.64,80.11
2017,12,24,13,15,9.0,142.5,1.55,12.0,146.5,125.75,101.47
2017,12,24,13,30,18.0,165.0,1.7,12.0,173.0,152.88,124.35
2017,12,24,13,45,14.5,156.0,1.9,12.0,162.0,144.68,117.66
2017,12,24,14,0,11.0,147.0,2.1,12.0,151.0,136.21,110.75
2017,12,24,14,15,8.5,136.5,2.25,11.5,139.5,126.64,103.06
2017,12,24,14,30,6.0,126.0,2.4,11.0,128.0,116.93,95.13
2017,12,24,14,45,3.0,114.0,2.6,11.0,115.0,105.2,85.19
2017,12,24,15,0,0.0,102.0,2.8,11.0,102.0,93.37,75.04
2017,12,24,15,15,0.0,87.0,2.8,11.0,87.0,79.97,63.48
2017,12,24,15,30,0.0,72.0,2.8,11.0,72.0,66.3,51.54
2017,12,24,15,45,0.0,57.0,2.85,11.0,57.0,52.27,39.18
2017,12,24,16,0,0.0,42.0,2.9,11.0,42.0,37.72,26.29
2017,12,24,16,15,0.0,28.0,2.9,10.5,28.0,23.71,13.7
2017,12,24,16,30,0.0,14.0,2.9,10.0,14.0,11.53,0.18
2017,12,24,16,45,0.0,7.0,2.95,10.0,7.0,5.97,0.0
2017,12,24,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,25,7,45,133.0,14.5,1.95,9.0,27.0,11.64,0.0
2017,12,25,8,0,266.0,29.0,1.9,9.0,54.0,23.76,13.83
2017,12,25,8,15,325.0,41.0,1.95,9.0,86.5,33.3,23.77
2017,12,25,8,30,384.0,53.0,2.0,9.0,119.0,42.62,32.68
2017,12,25,8,45,420.5,63.0,2.05,9.5,152.5,49.91,39.53
2017,12,25,9,0,457.0,73.0,2.1,10.0,186.0,57.05,46.1
2017,12,25,9,15,479.5,82.0,2.05,10.0,217.0,63.12,51.68
2017,12,25,9,30,502.0,91.0,2.0,10.0,248.0,69.09,57.08
2017,12,25,9,45,515.5,99.5,2.0,10.5,276.0,72.51,60.0
2017,12,25,10,0,529.0,108.0,2.0,11.0,304.0,77.85,64.59
2017,12,25,10,15,541.0,114.0,2.15,11.0,327.0,81.44,67.71
2017,12,25,10,30,553.0,120.0,2.3,11.0,350.0,99.18,71.24
2017,12,25,10,45,448.5,148.5,2.45,11.5,341.0,142.5,98.9
2017,12,25,11,0,344.0,177.0,2.6,12.0,332.0,178.58,130.17
2017,12,25,11,15,217.5,192.0,2.65,12.0,291.0,189.13,144.64
2017,12,25,11,30,91.0,207.0,2.7,12.0,250.0,185.07,147.13
2017,12,25,11,45,75.0,206.0,2.8,12.5,242.0,187.66,150.12
2017,12,25,12,0,59.0,205.0,2.9,13.0,234.0,188.37,151.35
2017,12,25,12,15,106.5,210.0,2.8,13.0,262.0,215.83,173.55
2017,12,25,12,30,154.0,215.0,2.7,13.0,290.0,252.28,203.47
2017,12,25,12,45,154.5,211.5,2.6,13.0,285.5,260.04,210.61
2017,12,25,13,0,155.0,208.0,2.5,13.0,281.0,267.32,217.37
2017,12,25,13,15,294.5,182.0,2.4,13.0,314.5,332.54,271.45
2017,12,25,13,30,434.0,156.0,2.3,13.0,348.0,406.78,332.45
2017,12,25,13,45,434.0,147.0,2.25,13.5,330.0,414.53,339.21
2017,12,25,14,0,434.0,138.0,2.2,14.0,312.0,420.4,344.64
2017,12,25,14,15,425.0,129.0,2.15,13.5,289.5,418.85,345.23
2017,12,25,14,30,416.0,120.0,2.1,13.0,267.0,415.13,343.89
2017,12,25,14,45,405.0,109.0,2.1,13.0,240.5,405.76,337.26
2017,12,25,15,0,394.0,98.0,2.1,13.0,214.0,394.25,328.54
2017,12,25,15,15,371.5,86.5,2.0,13.0,184.0,372.57,310.74
2017,12,25,15,30,349.0,75.0,1.9,13.0,154.0,349.02,290.67
2017,12,25,15,45,317.5,62.0,1.85,13.0,123.0,315.95,261.87
2017,12,25,16,0,286.0,49.0,1.8,13.0,92.0,281.64,230.65
2017,12,25,16,15,225.0,36.0,1.8,12.5,62.5,227.56,179.74
2017,12,25,16,30,164.0,23.0,1.8,12.0,33.0,163.95,83.75
2017,12,25,16,45,82.0,11.5,1.8,12.0,16.5,61.0,0.0
2017,12,25,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,26,7,45,200.5,13.5,1.5,10.5,31.5,10.9,0.0
2017,12,26,8,0,401.0,27.0,1.5,11.0,63.0,22.38,12.5
2017,12,26,8,15,489.0,34.0,1.6,11.0,101.5,30.41,21.04
2017,12,26,8,30,577.0,41.0,1.7,11.0,140.0,36.43,26.9
2017,12,26,8,45,629.5,45.5,1.85,11.5,179.5,40.03,30.37
2017,12,26,9,0,682.0,50.0,2.0,12.0,219.0,43.67,33.75
2017,12,26,9,15,717.0,53.5,2.05,12.0,256.0,46.35,36.24
2017,12,26,9,30,752.0,57.0,2.1,12.0,293.0,49.04,38.68
2017,12,26,9,45,766.0,61.5,2.2,12.5,324.0,52.34,41.53
2017,12,26,10,0,780.0,66.0,2.3,13.0,355.0,55.58,44.3
2017,12,26,10,15,797.5,68.0,2.25,13.0,382.0,56.89,45.4
2017,12,26,10,30,815.0,70.0,2.2,13.0,409.0,73.69,45.96
2017,12,26,10,45,825.5,72.0,2.2,13.5,429.5,122.35,67.43
2017,12,26,11,0,836.0,74.0,2.2,14.0,450.0,171.27,101.4
2017,12,26,11,15,843.0,74.5,2.2,14.0,464.0,218.34,140.56
2017,12,26,11,30,850.0,75.0,2.2,14.0,478.0,264.82,182.25
2017,12,26,11,45,853.5,75.5,2.2,14.5,484.5,309.53,223.26
2017,12,26,12,0,857.0,76.0,2.2,15.0,491.0,352.92,263.05
2017,12,26,12,15,856.5,76.0,2.25,15.0,490.0,392.87,300.19
2017,12,26,12,30,856.0,76.0,2.3,15.0,489.0,430.78,335.01
2017,12,26,12,45,857.5,74.0,2.35,15.0,481.5,465.39,366.54
2017,12,26,13,0,859.0,72.0,2.4,15.0,474.0,497.72,395.64
2017,12,26,13,15,851.0,71.0,2.45,15.0,458.5,523.79,419.34
2017,12,26,13,30,843.0,70.0,2.5,15.0,443.0,546.8,440.18
2017,12,26,13,45,513.0,121.0,2.6,15.0,344.5,432.73,352.48
2017,12,26,14,0,183.0,172.0,2.7,15.0,246.0,284.23,232.69
2017,12,26,14,15,480.0,118.0,2.8,14.5,293.0,440.59,363.89
2017,12,26,14,30,777.0,64.0,2.9,14.0,340.0,583.77,480.9
2017,12,26,14,45,742.0,62.5,3.05,14.0,305.0,572.58,472.81
2017,12,26,15,0,707.0,61.0,3.2,14.0,270.0,557.74,462.14
2017,12,26,15,15,666.0,57.0,3.25,13.5,232.5,532.71,443.18
2017,12,26,15,30,625.0,53.0,3.3,13.0,195.0,510.16,424.77
2017,12,26,15,45,562.5,47.0,3.4,13.0,155.5,463.88,385.17
2017,12,26,16,0,500.0,41.0,3.5,13.0,116.0,415.83,341.95
2017,12,26,16,15,395.0,32.0,3.45,12.5,79.5,335.7,267.88
2017,12,26,16,30,290.0,23.0,3.4,12.0,43.0,247.89,137.76
2017,12,26,16,45,145.0,11.5,3.35,11.5,21.5,100.45,0.0
2017,12,26,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,27,7,45,182.5,14.0,2.0,8.5,30.5,11.32,0.0
2017,12,27,8,0,365.0,28.0,2.0,9.0,61.0,23.18,13.2
2017,12,27,8,15,453.0,35.5,2.0,9.0,98.5,29.07,20.02
2017,12,27,8,30,541.0,43.0,2.0,9.0,136.0,34.96,25.8
2017,12,27,8,45,585.0,49.5,2.0,9.5,173.5,39.76,30.39
2017,12,27,9,0,629.0,56.0,2.0,10.0,211.0,44.51,34.79
2017,12,27,9,15,665.5,60.0,1.95,10.0,247.0,47.21,37.32
2017,12,27,9,30,702.0,64.0,1.9,10.0,283.0,54.36,43.81
2017,12,27,9,45,719.5,68.0,1.9,10.5,313.5,57.13,46.19
2017,12,27,10,0,737.0,72.0,1.9,11.0,344.0,59.89,48.53
2017,12,27,10,15,754.5,74.5,1.9,11.0,370.5,61.47,49.87
2017,12,27,10,30,772.0,77.0,1.9,11.0,397.0,76.7,50.32
2017,12,27,10,45,687.5,99.0,1.9,11.5,394.5,125.98,76.41
2017,12,27,11,0,603.0,121.0,1.9,12.0,392.0,171.99,113.09
2017,12,27,11,15,713.0,99.0,1.9,12.0,429.5,209.77,139.96
2017,12,27,11,30,823.0,77.0,1.9,12.0,467.0,259.23,179.77
2017,12,27,11,45,762.0,91.5,1.95,12.5,456.0,297.14,217.39
2017,12,27,12,0,701.0,106.0,2.0,13.0,445.0,326.07,246.94
2017,12,27,12,15,546.0,145.5,1.95,13.0,409.0,334.79,261.09
2017,12,27,12,30,391.0,185.0,1.9,13.0,373.0,327.62,260.36
2017,12,27,12,45,563.0,138.5,1.9,13.5,405.0,389.27,310.16
2017,12,27,13,0,735.0,92.0,1.9,14.0,437.0,457.4,365.14
2017,12,27,13,15,780.0,81.0,1.95,14.0,436.5,497.2,398.91
2017,12,27,13,30,825.0,70.0,2.0,14.0,436.0,536.59,432.27
2017,12,27,13,45,724.5,85.0,2.05,14.5,394.5,521.92,422.25
2017,12,27,14,0,624.0,100.0,2.1,15.0,353.0,499.41,405.74
2017,12,27,14,15,695.0,81.5,2.1,15.0,344.5,539.4,439.2
2017,12,27,14,30,766.0,63.0,2.1,15.0,336.0,575.64,469.13
2017,12,27,14,45,740.0,60.5,2.1,15.0,303.0,569.04,464.92
2017,12,27,15,0,714.0,58.0,2.1,15.0,270.0,559.07,457.85
2017,12,27,15,15,675.0,54.0,1.95,14.5,233.0,535.55,439.71
2017,12,27,15,30,636.0,50.0,1.8,14.0,196.0,508.96,418.08
2017,12,27,15,45,577.5,44.5,1.7,14.0,157.0,470.81,385.15
2017,12,27,16,0,519.0,39.0,1.6,14.0,118.0,426.14,345.22
2017,12,27,16,15,417.5,30.5,1.6,13.5,81.5,348.72,275.41
2017,12,27,16,30,316.0,22.0,1.6,13.0,45.0,264.72,153.89
2017,12,27,16,45,158.0,11.0,1.65,12.5,22.5,108.31,0.0
2017,12,27,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,28,7,45,183.5,14.5,2.1,9.0,30.5,11.76,0.0
2017,12,28,8,0,367.0,29.0,2.1,9.0,61.0,24.1,13.86
2017,12,28,8,15,459.0,36.5,2.2,9.0,100.0,29.97,20.79
2017,12,28,8,30,551.0,44.0,2.3,9.0,139.0,35.86,26.59
2017,12,28,8,45,619.0,48.0,2.4,9.5,180.0,42.2,32.58
2017,12,28,9,0,687.0,52.0,2.5,10.0,221.0,45.44,35.62
2017,12,28,9,15,723.0,55.5,2.5,10.5,258.5,48.08,38.03
2017,12,28,9,30,759.0,59.0,2.5,11.0,296.0,50.75,40.38
2017,12,28,9,45,782.0,62.0,2.5,11.5,329.0,52.91,42.21
2017,12,28,10,0,805.0,65.0,2.5,12.0,362.0,55.07,44.02
2017,12,28,10,15,822.0,67.0,2.45,12.5,390.0,56.41,45.06
2017,12,28,10,30,839.0,69.0,2.4,13.0,418.0,71.2,45.19
2017,12,28,10,45,848.5,71.0,2.4,13.5,439.0,121.08,66.11
2017,12,28,11,0,858.0,73.0,2.4,14.0,460.0,171.11,100.42
2017,12,28,11,15,865.5,73.5,2.4,14.0,474.0,219.45,140.42
2017,12,28,11,30,873.0,74.0,2.4,14.0,488.0,267.23,183.19
2017,12,28,11,45,874.0,75.5,2.45,14.5,494.5,313.32,225.59
2017,12,28,12,0,875.0,77.0,2.5,15.0,501.0,357.88,266.62
2017,12,28,12,15,875.0,77.0,2.55,15.0,500.5,398.97,304.83
2017,12,28,12,30,875.0,77.0,2.6,15.0,500.0,438.03,340.74
2017,12,28,12,45,854.5,81.0,2.65,15.0,488.5,469.73,370.29
2017,12,28,13,0,834.0,85.0,2.7,15.0,477.0,497.77,396.18
2017,12,28,13,15,825.5,84.0,2.7,15.0,461.5,523.27,419.32
2017,12,28,13,30,817.0,83.0,2.7,15.0,446.0,545.72,439.58
2017,12,28,13,45,642.0,108.0,2.7,15.0,384.5,498.89,404.94
2017,12,28,14,0,467.0,133.0,2.7,15.0,323.0,434.2,355.09
2017,12,28,14,15,489.0,119.0,2.6,15.0,305.5,446.96,367.05
2017,12,28,14,30,511.0,105.0,2.5,15.0,288.0,458.01,377.12
2017,12,28,14,45,474.0,102.5,2.45,15.0,259.0,442.61,365.36
2017,12,28,15,0,437.0,100.0,2.4,15.0,230.0,424.73,351.26
2017,12,28,15,15,408.0,89.5,2.25,14.5,198.5,400.43,332.11
2017,12,28,15,30,379.0,79.0,2.1,14.0,167.0,374.14,310.5
2017,12,28,15,45,334.5,67.0,1.95,14.0,133.0,334.05,275.98
2017,12,28,16,0,290.0,55.0,1.8,14.0,99.0,292.96,239.33
2017,12,28,16,15,218.5,41.0,1.8,13.5,68.0,231.07,183.34
2017,12,28,16,30,147.0,27.0,1.8,13.0,37.0,162.74,97.84
2017,12,28,16,45,73.5,13.5,1.85,13.0,18.5,57.62,0.0
2017,12,28,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,29,7,45,104.5,16.0,3.95,7.5,25.0,12.46,0.0
2017,12,29,8,0,209.0,32.0,4.0,8.0,50.0,24.78,14.38
2017,12,29,8,15,268.0,45.5,3.9,8.5,82.5,34.9,25.14
2017,12,29,8,30,327.0,59.0,3.8,9.0,115.0,44.82,34.59
2017,12,29,8,45,370.0,69.5,3.75,9.5,148.5,52.3,41.64
2017,12,29,9,0,413.0,80.0,3.7,10.0,182.0,59.64,48.41
2017,12,29,9,15,437.0,90.0,3.6,10.0,213.0,66.34,54.57
2017,12,29,9,30,461.0,100.0,3.5,10.0,244.0,72.9,60.52
2017,12,29,9,45,483.0,107.5,3.45,10.5,273.0,77.63,64.6
2017,12,29,10,0,505.0,115.0,3.4,11.0,302.0,82.29,68.58
2017,12,29,10,15,524.5,118.5,3.3,11.5,325.0,84.24,70.08
2017,12,29,10,30,544.0,122.0,3.2,12.0,348.0,95.02,69.71
2017,12,29,10,45,591.5,117.0,3.1,12.5,374.0,130.24,83.72
2017,12,29,11,0,639.0,112.0,3.0,13.0,400.0,167.94,107.98
2017,12,29,11,15,616.5,122.0,2.85,13.0,407.5,208.92,143.14
2017,12,29,11,30,594.0,132.0,2.7,13.0,415.0,247.13,178.17
2017,12,29,11,45,643.5,120.0,2.55,13.5,430.0,284.08,210.06
2017,12,29,12,0,693.0,108.0,2.4,14.0,445.0,323.79,244.71
2017,12,29,12,15,658.0,118.0,2.35,14.0,437.5,354.57,274.35
2017,12,29,12,30,623.0,128.0,2.3,14.0,430.0,381.18,299.73
2017,12,29,12,45,644.5,119.5,2.3,14.5,427.5,411.94,326.69
2017,12,29,13,0,666.0,111.0,2.3,15.0,425.0,442.06,352.69
2017,12,29,13,15,594.5,125.0,2.3,15.0,398.5,445.36,357.89
2017,12,29,13,30,523.0,139.0,2.3,15.0,372.0,437.35,353.68
2017,12,29,13,45,482.5,139.0,2.3,15.0,345.5,433.2,352.16
2017,12,29,14,0,442.0,139.0,2.3,15.0,319.0,425.44,347.36
2017,12,29,14,15,494.0,119.0,2.25,15.0,307.5,449.98,368.67
2017,12,29,14,30,546.0,99.0,2.2,15.0,296.0,479.8,393.66
2017,12,29,14,45,516.5,95.5,2.2,15.0,267.0,467.72,384.8
2017,12,29,15,0,487.0,92.0,2.2,15.0,238.0,448.04,369.81
2017,12,29,15,15,570.0,73.5,2.1,14.5,222.5,494.03,407.45
2017,12,29,15,30,653.0,55.0,2.0,14.0,207.0,532.29,437.35
2017,12,29,15,45,592.0,49.0,1.95,13.5,166.5,487.06,399.64
2017,12,29,16,0,531.0,43.0,1.9,13.0,126.0,439.83,358.64
2017,12,29,16,15,427.5,34.0,1.9,12.5,87.5,360.18,287.5
2017,12,29,16,30,324.0,25.0,1.9,12.0,49.0,275.86,176.06
2017,12,29,16,45,162.0,12.5,1.95,12.0,24.5,112.46,0.0
2017,12,29,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,7,45,105.5,15.5,2.5,8.5,24.5,12.08,0.0
2017,12,30,8,0,211.0,31.0,2.6,9.0,49.0,24.03,13.67
2017,12,30,8,15,262.5,44.5,2.65,9.0,80.5,34.14,24.42
2017,12,30,8,30,314.0,58.0,2.7,9.0,112.0,44.03,33.88
2017,12,30,8,45,351.5,69.5,2.8,9.5,144.0,52.19,41.55
2017,12,30,9,0,389.0,81.0,2.9,10.0,176.0,60.18,48.9
2017,12,30,9,15,409.0,92.0,2.85,10.0,206.5,67.51,55.63
2017,12,30,9,30,429.0,103.0,2.8,10.0,237.0,74.68,62.11
2017,12,30,9,45,452.0,109.5,2.75,10.5,264.0,78.68,65.53
2017,12,30,10,0,475.0,116.0,2.7,11.0,291.0,82.63,68.87
2017,12,30,10,15,424.0,135.5,2.65,11.0,300.5,94.32,79.18
2017,12,30,10,30,373.0,155.0,2.6,11.0,310.0,115.63,89.7
2017,12,30,10,45,409.5,156.5,2.55,11.5,335.0,141.38,100.1
2017,12,30,11,0,446.0,158.0,2.5,12.0,360.0,174.19,122.06
2017,12,30,11,15,502.5,150.5,2.4,12.5,384.5,207.09,146.62
2017,12,30,11,30,559.0,143.0,2.3,13.0,409.0,244.35,176.94
2017,12,30,11,45,659.5,117.0,2.2,13.5,435.0,285.33,210.2
2017,12,30,12,0,760.0,91.0,2.1,14.0,461.0,332.03,249.23
2017,12,30,12,15,652.0,121.5,2.05,14.0,438.5,354.94,274.15
2017,12,30,12,30,544.0,152.0,2.0,14.0,416.0,365.63,287.7
2017,12,30,12,45,567.5,142.5,1.95,14.5,414.0,393.67,312.08
2017,12,30,13,0,591.0,133.0,1.9,15.0,412.0,426.34,339.55
2017,12,30,13,15,575.0,134.5,1.85,15.0,399.0,443.96,355.51
2017,12,30,13,30,559.0,136.0,1.8,15.0,386.0,453.77,365.15
2017,12,30,13,45,530.5,132.0,1.75,15.0,360.0,453.35,366.52
2017,12,30,14,0,502.0,128.0,1.7,15.0,334.0,449.6,365.02
2017,12,30,14,15,552.0,109.0,1.65,15.0,321.0,480.85,391.13
2017,12,30,14,30,602.0,90.0,1.6,15.0,308.0,505.85,412.03
2017,12,30,14,45,566.0,88.5,1.55,15.0,277.5,492.67,402.24
2017,12,30,15,0,530.0,87.0,1.5,15.0,247.0,476.11,389.61
2017,12,30,15,15,499.5,78.5,1.45,14.5,213.5,452.92,372.09
2017,12,30,15,30,469.0,70.0,1.4,14.0,180.0,427.15,351.61
2017,12,30,15,45,419.0,60.5,1.35,13.5,145.0,385.13,316.85
2017,12,30,16,0,369.0,51.0,1.3,13.0,110.0,341.36,279.04
2017,12,30,16,15,296.0,39.0,1.3,13.0,77.0,279.47,223.04
2017,12,30,16,30,223.0,27.0,1.3,13.0,44.0,214.13,140.13
2017,12,30,16,45,111.5,13.5,1.35,13.0,22.0,81.72,0.0
2017,12,30,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,31,7,45,44.5,15.5,1.9,10.0,19.5,12.38,0.0
2017,12,31,8,0,89.0,31.0,2.0,10.0,39.0,24.18,13.67
2017,12,31,8,15,123.0,47.5,2.2,10.0,64.5,36.38,26.28
2017,12,31,8,30,157.0,64.0,2.4,10.0,90.0,48.31,37.55
2017,12,31,8,45,177.5,80.0,2.65,10.5,117.0,59.56,47.97
2017,12,31,9,0,198.0,96.0,2.9,11.0,144.0,70.52,57.96
2017,12,31,9,15,209.5,111.0,3.05,11.0,169.5,80.5,67.04
2017,12,31,9,30,221.0,126.0,3.2,11.0,195.0,90.22,75.77
2017,12,31,9,45,231.5,138.0,3.35,11.5,217.0,97.85,82.37
2017,12,31,10,0,242.0,150.0,3.5,12.0,239.0,105.3,88.73
2017,12,31,10,15,163.0,164.0,3.4,12.0,226.0,116.64,98.63
2017,12,31,10,30,84.0,178.0,3.3,12.0,213.0,130.24,104.75
2017,12,31,10,45,188.0,182.0,3.2,12.5,266.0,146.33,111.95
2017,12,31,11,0,292.0,186.0,3.1,13.0,319.0,174.76,128.99
2017,12,31,11,15,345.0,183.0,2.75,13.0,344.5,202.49,149.47
2017,12,31,11,30,398.0,180.0,2.4,13.0,370.0,235.26,175.67
2017,12,31,11,45,282.5,199.5,2.1,13.0,335.0,241.63,186.86
2017,12,31,12,0,167.0,219.0,1.8,13.0,300.0,235.65,186.58
2017,12,31,12,15,163.0,219.0,1.6,13.0,298.0,246.32,196.32
2017,12,31,12,30,159.0,219.0,1.4,13.0,296.0,256.24,205.21
2017,12,31,12,45,85.0,195.5,1.2,13.5,236.5,207.53,166.72
2017,12,31,13,0,11.0,172.0,1.0,14.0,177.0,151.13,120.94
2017,12,31,13,15,79.0,185.0,0.95,14.0,220.5,206.73,167.05
2017,12,31,13,30,147.0,198.0,0.9,14.0,264.0,271.42,219.7
2017,12,31,13,45,222.5,181.0,0.85,14.0,275.5,306.07,248.35
2017,12,31,14,0,298.0,164.0,0.8,14.0,287.0,354.08,287.53
2017,12,31,14,15,234.0,158.0,0.8,14.0,250.5,319.69,260.37
2017,12,31,14,30,170.0,152.0,0.8,14.0,214.0,270.07,220.99
2017,12,31,14,45,162.5,138.5,0.8,14.0,193.5,257.31,211.48
2017,12,31,15,0,155.0,125.0,0.8,14.0,173.0,243.56,200.68
2017,12,31,15,15,145.5,109.5,0.8,14.0,149.5,224.93,185.55
2017,12,31,15,30,136.0,94.0,0.8,14.0,126.0,205.33,169.18
2017,12,31,15,45,325.5,69.0,1.6,12.0,126.5,331.03,276.18
2017,12,31,16,0,515.0,44.0,2.4,10.0,127.0,431.5,358.8
2017,12,31,16,15,416.5,35.5,2.6,9.5,89.5,355.61,289.79
2017,12,31,16,30,318.0,27.0,2.8,9.0,52.0,277.2,191.72
2017,12,31,16,45,159.0,13.5,3.0,9.0,26.0,111.85,0.0
2017,12,31,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
